Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,1,7,45,177.0,13.5,4.1,6.5,27.0,138.0,0.0
2017,1,1,8,0,354.0,27.0,4.2,7.0,54.0,344.91,239.45
2017,1,1,8,15,459.5,35.0,4.2,7.0,93.5,452.4,373.54
2017,1,1,8,30,565.0,43.0,4.2,7.0,133.0,560.55,470.83
2017,1,1,8,45,633.0,47.5,4.25,7.0,175.0,627.7,530.03
2017,1,1,9,0,701.0,52.0,4.3,7.0,217.0,705.85,595.39
2017,1,1,9,15,739.5,56.0,4.3,7.5,255.5,757.08,635.79
2017,1,1,9,30,778.0,60.0,4.3,8.0,294.0,806.41,673.14
2017,1,1,9,45,793.0,65.0,4.35,8.5,327.0,833.48,692.53
2017,1,1,10,0,808.0,70.0,4.4,9.0,360.0,857.46,709.11
2017,1,1,10,15,825.0,72.0,4.4,9.0,388.5,876.24,722.36
2017,1,1,10,30,842.0,74.0,4.4,9.0,417.0,891.55,732.89
2017,1,1,10,45,854.5,75.5,4.45,9.0,439.0,898.52,737.53
2017,1,1,11,0,867.0,77.0,4.5,9.0,461.0,901.78,739.52
2017,1,1,11,15,873.5,78.0,4.45,9.0,476.0,895.29,733.55
2017,1,1,11,30,880.0,79.0,4.4,9.0,491.0,885.12,725.02
2017,1,1,11,45,883.5,79.0,4.4,9.5,498.0,867.47,710.11
2017,1,1,12,0,887.0,79.0,4.4,10.0,505.0,846.33,692.78
2017,1,1,12,15,886.0,79.0,4.4,10.0,505.0,818.16,671.56
2017,1,1,12,30,885.0,79.0,4.4,10.0,505.0,786.9,648.03
2017,1,1,12,45,868.5,82.0,4.4,10.0,495.0,744.87,616.19
2017,1,1,13,0,852.0,85.0,4.4,10.0,485.0,701.01,582.15
2017,1,1,13,15,843.0,84.0,4.4,10.0,469.5,656.16,545.56
2017,1,1,13,30,834.0,83.0,4.4,10.0,454.0,609.64,506.87
2017,1,1,13,45,818.5,82.0,4.4,10.0,431.5,558.04,463.21
2017,1,1,14,0,803.0,81.0,4.4,10.0,409.0,505.86,418.01
2017,1,1,14,15,783.0,78.5,4.3,9.5,380.5,449.83,369.05
2017,1,1,14,30,763.0,76.0,4.2,9.0,352.0,394.32,319.2
2017,1,1,14,45,723.5,75.0,4.15,9.0,317.0,333.98,264.1
2017,1,1,15,0,684.0,74.0,4.1,9.0,282.0,276.8,211.16
2017,1,1,15,15,641.0,69.0,3.95,8.5,244.0,218.67,158.12
2017,1,1,15,30,598.0,64.0,3.8,8.0,206.0,165.0,110.38
2017,1,1,15,45,525.5,58.0,3.7,8.0,166.0,111.91,67.95
2017,1,1,16,0,453.0,52.0,3.6,8.0,126.0,67.47,39.07
2017,1,1,16,15,347.0,42.0,3.5,7.5,89.0,34.66,24.83
2017,1,1,16,30,241.0,32.0,3.4,7.0,52.0,24.89,13.49
2017,1,1,16,45,120.5,16.0,3.3,7.0,26.0,13.66,0.0
2017,1,1,17,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,2,7,45,79.0,16.5,1.4,5.5,22.5,70.49,0.0
2017,1,2,8,0,158.0,33.0,1.4,6.0,45.0,208.39,142.63
2017,1,2,8,15,259.5,45.5,1.4,6.0,80.5,309.73,255.48
2017,1,2,8,30,361.0,58.0,1.4,6.0,116.0,412.69,347.09
2017,1,2,8,45,432.0,66.5,1.45,6.5,154.5,489.16,411.65
2017,1,2,9,0,503.0,75.0,1.5,7.0,193.0,570.68,477.63
2017,1,2,9,15,549.5,81.0,1.55,7.0,230.0,628.52,523.63
2017,1,2,9,30,596.0,87.0,1.6,7.0,267.0,685.03,567.31
2017,1,2,9,45,653.0,85.5,1.7,7.0,303.5,740.61,609.52
2017,1,2,10,0,710.0,84.0,1.8,7.0,340.0,793.53,648.86
2017,1,2,10,15,730.5,87.0,1.9,7.0,368.0,816.18,665.26
2017,1,2,10,30,751.0,90.0,2.0,7.0,396.0,835.74,679.59
2017,1,2,10,45,406.0,138.5,2.15,7.5,305.0,566.73,472.74
2017,1,2,11,0,61.0,187.0,2.3,8.0,214.0,252.39,210.6
2017,1,2,11,15,44.0,185.5,2.35,8.0,205.5,230.96,193.02
2017,1,2,11,30,27.0,184.0,2.4,8.0,197.0,194.24,161.59
2017,1,2,11,45,26.5,187.5,2.5,8.0,200.5,195.4,162.54
2017,1,2,12,0,26.0,191.0,2.6,8.0,204.0,196.66,163.49
2017,1,2,12,15,306.5,164.5,2.6,8.0,312.5,433.46,366.2
2017,1,2,12,30,587.0,138.0,2.6,8.0,421.0,629.95,524.32
2017,1,2,12,45,293.5,118.0,2.6,8.0,259.5,361.78,305.27
2017,1,2,13,0,0.0,98.0,2.6,8.0,98.0,82.29,65.48
2017,1,2,13,15,0.0,117.0,2.6,8.0,117.0,99.5,80.62
2017,1,2,13,30,0.0,136.0,2.6,8.0,136.0,116.95,95.62
2017,1,2,13,45,224.0,137.5,2.6,8.5,229.5,268.27,225.61
2017,1,2,14,0,448.0,139.0,2.6,9.0,323.0,380.23,315.8
2017,1,2,14,15,399.0,136.5,2.55,9.0,292.0,327.96,270.24
2017,1,2,14,30,350.0,134.0,2.5,9.0,261.0,272.86,222.8
2017,1,2,14,45,326.0,126.5,2.45,9.0,236.0,234.96,188.98
2017,1,2,15,0,302.0,119.0,2.4,9.0,211.0,199.35,156.88
2017,1,2,15,15,451.0,91.0,2.3,8.5,209.0,192.25,142.8
2017,1,2,15,30,600.0,63.0,2.2,8.0,207.0,165.76,110.81
2017,1,2,15,45,539.0,56.0,2.1,8.0,167.5,112.83,67.98
2017,1,2,16,0,478.0,49.0,2.0,8.0,128.0,67.14,37.7
2017,1,2,16,15,375.5,40.0,1.95,7.5,91.0,32.88,23.36
2017,1,2,16,30,273.0,31.0,1.9,7.0,54.0,25.86,14.68
2017,1,2,16,45,136.5,15.5,1.9,7.0,27.0,12.68,0.0
2017,1,2,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,10.0,2.65,8.0,10.0,8.54,0.0
2017,1,3,8,0,0.0,20.0,2.8,8.0,20.0,16.52,5.89
2017,1,3,8,15,0.0,35.0,2.9,8.0,35.0,32.74,21.81
2017,1,3,8,30,0.0,50.0,3.0,8.0,50.0,48.46,36.03
2017,1,3,8,45,0.0,66.0,3.15,8.0,66.0,64.96,50.77
2017,1,3,9,0,0.0,82.0,3.3,8.0,82.0,81.02,65.02
2017,1,3,9,15,4.5,96.0,3.35,8.0,97.5,98.09,80.19
2017,1,3,9,30,9.0,110.0,3.4,8.0,113.0,115.31,95.33
2017,1,3,9,45,11.5,122.0,3.45,8.5,126.0,128.31,106.38
2017,1,3,10,0,14.0,134.0,3.5,9.0,139.0,141.46,117.42
2017,1,3,10,15,7.0,78.5,3.5,9.0,81.0,72.22,57.54
2017,1,3,10,30,0.0,23.0,3.5,9.0,23.0,18.97,10.93
2017,1,3,10,45,0.0,30.0,3.55,9.0,30.0,24.77,15.98
2017,1,3,11,0,0.0,37.0,3.6,9.0,37.0,30.58,21.01
2017,1,3,11,15,0.0,40.5,3.65,9.0,40.5,33.49,23.51
2017,1,3,11,30,0.0,44.0,3.7,9.0,44.0,36.4,26.01
2017,1,3,11,45,0.0,59.0,3.8,9.5,59.0,48.89,36.72
2017,1,3,12,0,0.0,74.0,3.9,10.0,74.0,61.4,47.38
2017,1,3,12,15,0.0,81.0,4.0,10.0,81.0,67.26,52.38
2017,1,3,12,30,0.0,88.0,4.1,10.0,88.0,73.33,57.58
2017,1,3,12,45,0.0,66.0,4.25,10.5,66.0,54.72,41.55
2017,1,3,13,0,0.0,44.0,4.4,11.0,44.0,36.4,25.77
2017,1,3,13,15,0.0,36.0,4.55,11.0,36.0,29.76,20.07
2017,1,3,13,30,0.0,28.0,4.7,11.0,28.0,23.12,14.36
2017,1,3,13,45,0.0,19.5,4.85,11.0,19.5,16.09,8.29
2017,1,3,14,0,0.0,11.0,5.0,11.0,11.0,9.06,2.21
2017,1,3,14,15,0.0,48.0,5.15,11.0,48.0,39.7,28.79
2017,1,3,14,30,0.0,85.0,5.3,11.0,85.0,70.92,55.77
2017,1,3,14,45,0.0,77.0,5.45,11.0,77.0,64.06,49.89
2017,1,3,15,0,0.0,69.0,5.6,11.0,69.0,57.27,44.05
2017,1,3,15,15,0.0,59.5,5.7,11.0,59.5,49.29,37.13
2017,1,3,15,30,0.0,50.0,5.8,11.0,50.0,41.38,30.21
2017,1,3,15,45,0.0,40.5,5.9,11.5,40.5,33.48,23.17
2017,1,3,16,0,0.0,31.0,6.0,12.0,31.0,25.59,16.13
2017,1,3,16,15,0.0,22.0,6.0,12.0,22.0,18.13,10.12
2017,1,3,16,30,0.0,13.0,6.0,12.0,13.0,10.69,2.74
2017,1,3,16,45,0.0,6.5,6.0,12.0,6.5,5.34,0.0
2017,1,3,17,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,12.0,2.3,9.0,12.0,10.24,0.0
2017,1,4,8,0,0.0,24.0,2.3,9.0,24.0,22.44,9.99
2017,1,4,8,15,11.5,40.5,2.35,9.0,42.5,58.9,43.93
2017,1,4,8,30,23.0,57.0,2.4,9.0,61.0,88.04,70.43
2017,1,4,8,45,31.0,73.5,2.5,9.0,80.0,113.77,93.6
2017,1,4,9,0,39.0,90.0,2.6,9.0,99.0,139.28,116.3
2017,1,4,9,15,45.5,105.5,2.65,9.0,118.0,161.76,136.04
2017,1,4,9,30,52.0,121.0,2.7,9.0,137.0,184.27,155.48
2017,1,4,9,45,57.5,134.5,2.75,9.0,154.0,202.81,171.26
2017,1,4,10,0,63.0,148.0,2.8,9.0,171.0,221.38,186.88
2017,1,4,10,15,31.5,94.0,2.8,9.0,105.5,119.29,99.03
2017,1,4,10,30,0.0,40.0,2.8,9.0,40.0,33.06,23.2
2017,1,4,10,45,1.5,96.5,2.85,9.0,97.5,83.74,67.11
2017,1,4,11,0,3.0,153.0,2.9,9.0,155.0,142.74,117.37
2017,1,4,11,15,71.5,182.0,2.85,9.0,216.0,250.87,210.57
2017,1,4,11,30,140.0,211.0,2.8,9.0,277.0,360.22,301.7
2017,1,4,11,45,70.0,157.0,2.8,9.5,190.0,212.72,177.55
2017,1,4,12,0,0.0,103.0,2.8,10.0,103.0,87.1,69.18
2017,1,4,12,15,0.0,98.0,2.75,10.0,98.0,82.39,65.28
2017,1,4,12,30,0.0,93.0,2.7,10.0,93.0,77.8,61.38
2017,1,4,12,45,1.0,126.0,2.7,10.0,126.5,108.8,87.83
2017,1,4,13,0,2.0,159.0,2.7,10.0,160.0,140.71,114.82
2017,1,4,13,15,1.0,149.0,2.6,10.0,149.5,130.0,105.77
2017,1,4,13,30,0.0,139.0,2.5,10.0,139.0,119.67,97.12
2017,1,4,13,45,0.0,121.0,2.45,10.0,121.0,102.92,83.02
2017,1,4,14,0,0.0,103.0,2.4,10.0,103.0,86.69,69.28
2017,1,4,14,15,0.0,96.5,2.3,9.5,96.5,80.93,64.58
2017,1,4,14,30,0.0,90.0,2.2,9.0,90.0,75.25,59.89
2017,1,4,14,45,0.0,82.0,2.1,9.0,82.0,68.33,53.98
2017,1,4,15,0,0.0,74.0,2.0,9.0,74.0,61.49,48.09
2017,1,4,15,15,0.0,64.5,1.9,9.0,64.5,53.46,41.1
2017,1,4,15,30,0.0,55.0,1.8,9.0,55.0,45.52,34.11
2017,1,4,15,45,0.0,45.0,1.7,9.0,45.0,37.23,26.75
2017,1,4,16,0,0.0,35.0,1.6,9.0,35.0,28.92,19.3
2017,1,4,16,15,0.0,25.0,1.55,8.5,25.0,20.63,12.6
2017,1,4,16,30,0.0,15.0,1.5,8.0,15.0,12.35,4.37
2017,1,4,16,45,0.0,7.5,1.45,8.0,7.5,6.16,0.0
2017,1,4,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,5,7,45,209.5,11.5,2.7,4.5,28.0,159.1,0.0
2017,1,5,8,0,419.0,23.0,2.7,5.0,56.0,378.34,262.3
2017,1,5,8,15,516.0,30.0,2.75,5.5,95.5,480.23,394.96
2017,1,5,8,30,613.0,37.0,2.8,6.0,135.0,582.68,486.12
2017,1,5,8,45,670.0,42.0,2.9,6.5,176.5,652.53,545.73
2017,1,5,9,0,727.0,47.0,3.0,7.0,218.0,722.46,602.53
2017,1,5,9,15,763.5,50.5,3.0,7.0,257.0,771.85,641.73
2017,1,5,9,30,800.0,54.0,3.0,7.0,296.0,819.38,678.07
2017,1,5,9,45,819.5,57.5,3.05,7.5,330.5,849.23,699.05
2017,1,5,10,0,839.0,61.0,3.1,8.0,365.0,876.09,717.29
2017,1,5,10,15,856.0,63.0,3.05,8.0,394.0,895.34,730.11
2017,1,5,10,30,873.0,65.0,3.0,8.0,423.0,901.37,733.07
2017,1,5,10,45,880.5,67.5,3.0,8.5,445.0,905.54,733.84
2017,1,5,11,0,888.0,70.0,3.0,9.0,467.0,906.08,732.04
2017,1,5,11,15,895.5,71.0,2.95,9.0,483.0,900.93,727.18
2017,1,5,11,30,903.0,72.0,2.9,9.0,499.0,892.1,719.82
2017,1,5,11,45,902.5,73.5,2.9,9.0,506.5,873.34,705.76
2017,1,5,12,0,902.0,75.0,2.9,9.0,514.0,851.2,689.39
2017,1,5,12,15,902.5,75.0,2.85,9.0,514.5,824.74,669.58
2017,1,5,12,30,903.0,75.0,2.8,9.0,515.0,795.08,647.47
2017,1,5,12,45,905.0,73.0,2.8,9.5,509.0,761.08,621.3
2017,1,5,13,0,907.0,71.0,2.8,10.0,503.0,724.08,592.87
2017,1,5,13,15,900.5,70.5,2.7,10.0,488.5,680.34,558.2
2017,1,5,13,30,894.0,70.0,2.6,10.0,474.0,634.54,520.61
2017,1,5,13,45,878.5,69.5,2.55,10.0,452.0,585.2,479.51
2017,1,5,14,0,863.0,69.0,2.5,10.0,430.0,530.94,433.6
2017,1,5,14,15,847.0,67.0,2.4,9.5,401.5,474.39,385.21
2017,1,5,14,30,831.0,65.0,2.3,9.0,373.0,417.77,335.24
2017,1,5,14,45,804.0,63.0,2.2,9.0,339.0,357.44,280.47
2017,1,5,15,0,777.0,61.0,2.1,9.0,305.0,298.82,226.21
2017,1,5,15,15,742.0,57.5,1.95,8.5,267.0,238.89,171.24
2017,1,5,15,30,707.0,54.0,1.8,8.0,229.0,182.28,120.26
2017,1,5,15,45,653.0,48.5,1.65,7.5,188.0,125.19,73.37
2017,1,5,16,0,599.0,43.0,1.5,7.0,147.0,74.39,39.18
2017,1,5,16,15,509.5,35.5,1.45,6.5,106.5,31.89,22.77
2017,1,5,16,30,420.0,28.0,1.4,6.0,66.0,23.31,13.65
2017,1,5,16,45,210.0,14.0,1.4,6.0,33.0,11.34,0.0
2017,1,5,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,6,7,45,53.0,13.5,2.05,2.5,18.0,49.27,0.0
2017,1,6,8,0,106.0,27.0,2.1,3.0,36.0,139.51,96.13
2017,1,6,8,15,138.5,43.5,2.15,3.0,61.5,193.51,161.67
2017,1,6,8,30,171.0,60.0,2.2,3.0,87.0,244.08,209.71
2017,1,6,8,45,191.0,75.5,2.3,3.5,114.0,282.99,245.26
2017,1,6,9,0,211.0,91.0,2.4,4.0,141.0,322.03,279.74
2017,1,6,9,15,220.5,106.0,2.45,4.0,166.0,350.9,304.84
2017,1,6,9,30,230.0,121.0,2.5,4.0,191.0,379.12,328.72
2017,1,6,9,45,237.0,133.5,2.55,4.5,213.0,400.57,345.83
2017,1,6,10,0,244.0,146.0,2.6,5.0,235.0,421.2,361.87
2017,1,6,10,15,441.5,122.5,2.65,5.0,298.5,589.04,502.37
2017,1,6,10,30,639.0,99.0,2.7,5.0,362.0,747.29,625.06
2017,1,6,10,45,745.0,87.5,2.75,5.5,410.0,823.89,680.34
2017,1,6,11,0,851.0,76.0,2.8,6.0,458.0,891.08,728.07
2017,1,6,11,15,857.0,77.0,2.85,6.0,473.0,884.87,722.5
2017,1,6,11,30,863.0,78.0,2.9,6.0,488.0,875.05,715.1
2017,1,6,11,45,865.0,78.5,2.95,6.5,495.0,857.56,700.89
2017,1,6,12,0,867.0,79.0,3.0,7.0,502.0,836.68,684.32
2017,1,6,12,15,636.5,132.5,3.0,7.0,443.5,690.58,573.35
2017,1,6,12,30,406.0,186.0,3.0,7.0,385.0,539.64,451.08
2017,1,6,12,45,366.0,190.5,3.05,7.5,368.0,481.89,404.22
2017,1,6,13,0,326.0,195.0,3.1,8.0,351.0,441.37,369.94
2017,1,6,13,15,423.0,169.5,3.05,8.0,366.0,473.94,397.0
2017,1,6,13,30,520.0,144.0,3.0,8.0,381.0,484.51,405.29
2017,1,6,13,45,468.0,146.5,3.0,8.0,352.5,429.12,358.53
2017,1,6,14,0,416.0,149.0,3.0,8.0,324.0,377.23,314.41
2017,1,6,14,15,297.0,153.0,3.0,7.5,274.0,291.33,242.45
2017,1,6,14,30,178.0,157.0,3.0,7.0,224.0,220.17,182.55
2017,1,6,14,45,166.0,145.0,3.0,7.0,203.0,192.27,157.9
2017,1,6,15,0,154.0,133.0,3.0,7.0,182.0,165.73,134.15
2017,1,6,15,15,144.0,117.0,2.95,7.0,158.5,137.61,108.97
2017,1,6,15,30,134.0,101.0,2.9,7.0,135.0,110.95,85.26
2017,1,6,15,45,117.5,84.0,2.9,7.0,110.0,84.21,62.43
2017,1,6,16,0,101.0,67.0,2.9,7.0,85.0,59.91,42.88
2017,1,6,16,15,75.5,50.0,2.95,6.5,61.5,38.7,28.86
2017,1,6,16,30,50.0,33.0,3.0,6.0,38.0,26.09,16.18
2017,1,6,16,45,25.0,16.5,3.1,6.0,19.0,13.52,0.0
2017,1,6,17,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,5.05,6.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,6.0,4.75,9.5,6.0,5.12,0.0
2017,1,7,8,0,0.0,12.0,4.7,10.0,12.0,9.87,1.25
2017,1,7,8,15,0.0,21.5,4.75,10.5,21.5,17.72,9.1
2017,1,7,8,30,0.0,31.0,4.8,11.0,31.0,25.6,16.16
2017,1,7,8,45,0.0,42.0,4.85,11.5,42.0,34.73,24.22
2017,1,7,9,0,0.0,53.0,4.9,12.0,53.0,44.38,32.65
2017,1,7,9,15,0.0,63.5,4.8,12.0,63.5,54.17,41.19
2017,1,7,9,30,0.0,74.0,4.7,12.0,74.0,63.93,49.62
2017,1,7,9,45,0.0,83.5,4.6,12.5,83.5,72.62,56.94
2017,1,7,10,0,0.0,93.0,4.5,13.0,93.0,81.32,64.19
2017,1,7,10,15,0.0,70.5,4.35,13.0,70.5,58.46,44.59
2017,1,7,10,30,0.0,48.0,4.2,13.0,48.0,39.7,28.5
2017,1,7,10,45,0.0,82.0,4.05,13.0,82.0,68.38,52.94
2017,1,7,11,0,0.0,116.0,3.9,13.0,116.0,101.0,80.48
2017,1,7,11,15,0.0,65.5,3.8,13.0,65.5,54.3,40.81
2017,1,7,11,30,0.0,15.0,3.7,13.0,15.0,12.38,4.97
2017,1,7,11,45,12.5,103.0,3.6,13.0,109.0,97.91,78.26
2017,1,7,12,0,25.0,191.0,3.5,13.0,203.0,195.45,159.83
2017,1,7,12,15,12.5,106.0,3.35,13.0,112.0,99.74,79.5
2017,1,7,12,30,0.0,21.0,3.2,13.0,21.0,17.34,9.21
2017,1,7,12,45,0.0,24.0,3.05,13.0,24.0,19.82,11.36
2017,1,7,13,0,0.0,27.0,2.9,13.0,27.0,22.31,13.49
2017,1,7,13,15,64.5,115.0,2.7,13.0,144.5,155.97,128.07
2017,1,7,13,30,129.0,203.0,2.5,13.0,262.0,282.59,232.35
2017,1,7,13,45,64.5,162.5,2.4,13.0,192.0,185.88,151.74
2017,1,7,14,0,0.0,122.0,2.3,13.0,122.0,103.62,82.61
2017,1,7,14,15,0.0,114.0,2.15,13.0,114.0,96.34,76.69
2017,1,7,14,30,0.0,106.0,2.0,13.0,106.0,89.16,70.72
2017,1,7,14,45,0.0,96.0,1.95,13.0,96.0,80.34,63.33
2017,1,7,15,0,0.0,86.0,1.9,13.0,86.0,71.64,55.98
2017,1,7,15,15,0.0,75.0,1.75,12.5,75.0,62.22,48.02
2017,1,7,15,30,0.0,64.0,1.6,12.0,64.0,52.92,40.07
2017,1,7,15,45,0.0,52.5,1.5,12.0,52.5,43.34,31.68
2017,1,7,16,0,0.0,41.0,1.4,12.0,41.0,33.91,23.35
2017,1,7,16,15,0.0,29.5,1.45,12.0,29.5,24.36,15.76
2017,1,7,16,30,0.0,18.0,1.5,12.0,18.0,14.83,6.64
2017,1,7,16,45,0.0,9.0,1.55,12.0,9.0,7.4,0.0
2017,1,7,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,0.5,6.25,14.0,0.5,0.43,0.0
2017,1,8,8,0,0.0,1.0,6.4,14.0,1.0,0.82,0.0
2017,1,8,8,15,0.0,2.0,6.25,14.0,2.0,1.64,0.0
2017,1,8,8,30,0.0,3.0,6.1,14.0,3.0,2.46,0.0
2017,1,8,8,45,0.0,4.0,6.0,14.0,4.0,3.28,0.0
2017,1,8,9,0,0.0,5.0,5.9,14.0,5.0,4.1,0.0
2017,1,8,9,15,0.0,6.0,5.6,14.0,6.0,4.93,0.0
2017,1,8,9,30,0.0,7.0,5.3,14.0,7.0,5.75,0.0
2017,1,8,9,45,0.0,8.0,5.05,14.0,8.0,6.58,0.01
2017,1,8,10,0,0.0,9.0,4.8,14.0,9.0,7.41,0.72
2017,1,8,10,15,0.0,29.0,4.65,14.0,29.0,23.93,14.92
2017,1,8,10,30,0.0,49.0,4.5,14.0,49.0,40.54,29.09
2017,1,8,10,45,0.0,32.0,4.4,14.0,32.0,26.43,17.0
2017,1,8,11,0,0.0,15.0,4.3,14.0,15.0,12.37,4.95
2017,1,8,11,15,0.0,29.5,4.35,14.0,29.5,24.37,15.2
2017,1,8,11,30,0.0,44.0,4.4,14.0,44.0,36.41,25.43
2017,1,8,11,45,0.0,54.5,4.5,14.0,54.5,45.14,32.83
2017,1,8,12,0,0.0,65.0,4.6,14.0,65.0,53.9,40.23
2017,1,8,12,15,0.0,61.0,4.55,14.0,61.0,50.56,37.4
2017,1,8,12,30,0.0,57.0,4.5,14.0,57.0,47.23,34.58
2017,1,8,12,45,0.0,53.0,4.45,14.0,53.0,43.9,31.76
2017,1,8,13,0,0.0,49.0,4.4,14.0,49.0,40.57,28.95
2017,1,8,13,15,0.0,41.5,4.35,14.0,41.5,34.33,23.67
2017,1,8,13,30,0.0,34.0,4.3,14.0,34.0,28.1,18.38
2017,1,8,13,45,0.0,37.5,4.3,14.0,37.5,31.0,20.89
2017,1,8,14,0,0.0,41.0,4.3,14.0,41.0,33.89,23.39
2017,1,8,14,15,0.0,25.0,4.2,14.0,25.0,20.63,12.07
2017,1,8,14,30,0.0,9.0,4.1,14.0,9.0,7.41,0.72
2017,1,8,14,45,0.0,8.0,4.1,14.0,8.0,6.58,0.01
2017,1,8,15,0,0.0,7.0,4.1,14.0,7.0,5.76,0.0
2017,1,8,15,15,0.0,6.0,4.05,14.0,6.0,4.93,0.0
2017,1,8,15,30,0.0,5.0,4.0,14.0,5.0,4.1,0.0
2017,1,8,15,45,0.0,4.0,3.95,14.0,4.0,3.28,0.0
2017,1,8,16,0,0.0,3.0,3.9,14.0,3.0,2.46,0.0
2017,1,8,16,15,0.0,2.0,3.8,14.0,2.0,1.64,0.0
2017,1,8,16,30,0.0,1.0,3.7,14.0,1.0,0.82,0.0
2017,1,8,16,45,0.0,0.5,3.65,14.0,0.5,0.41,0.0
2017,1,8,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,9.5,1.85,10.0,9.5,8.11,0.0
2017,1,9,8,0,0.0,19.0,1.9,10.0,19.0,15.68,5.48
2017,1,9,8,15,0.0,34.0,1.95,10.0,34.0,30.77,20.06
2017,1,9,8,30,0.0,49.0,2.0,10.0,49.0,46.47,34.1
2017,1,9,8,45,0.0,65.0,2.05,10.5,65.0,62.93,48.58
2017,1,9,9,0,0.0,81.0,2.1,11.0,81.0,78.96,62.52
2017,1,9,9,15,2.5,96.0,2.2,11.0,97.0,95.62,77.06
2017,1,9,9,30,5.0,111.0,2.3,11.0,113.0,112.3,91.44
2017,1,9,9,45,10.0,123.5,2.45,11.0,127.5,128.11,105.05
2017,1,9,10,0,15.0,136.0,2.6,11.0,142.0,144.11,118.7
2017,1,9,10,15,35.0,154.0,2.65,11.0,168.5,197.83,164.47
2017,1,9,10,30,55.0,172.0,2.7,11.0,195.0,235.81,196.45
2017,1,9,10,45,53.5,180.5,2.75,11.5,204.0,240.9,199.81
2017,1,9,11,0,52.0,189.0,2.8,12.0,213.0,246.02,203.28
2017,1,9,11,15,115.5,201.5,2.85,12.0,256.5,332.74,275.84
2017,1,9,11,30,179.0,214.0,2.9,12.0,300.0,398.44,329.86
2017,1,9,11,45,175.5,218.5,2.95,12.0,304.0,393.42,325.08
2017,1,9,12,0,172.0,223.0,3.0,12.0,308.0,387.96,320.31
2017,1,9,12,15,164.5,223.5,2.95,12.0,305.0,374.11,308.67
2017,1,9,12,30,157.0,224.0,2.9,12.0,302.0,360.27,297.08
2017,1,9,12,45,88.5,204.0,2.9,12.0,248.0,264.04,217.54
2017,1,9,13,0,20.0,184.0,2.9,12.0,194.0,177.54,144.76
2017,1,9,13,15,10.0,163.5,2.85,11.5,168.5,149.5,121.62
2017,1,9,13,30,0.0,143.0,2.8,11.0,143.0,123.12,99.58
2017,1,9,13,45,0.0,121.5,2.8,11.0,121.5,103.19,82.87
2017,1,9,14,0,0.0,100.0,2.8,11.0,100.0,83.92,66.61
2017,1,9,14,15,0.0,78.5,2.8,11.0,78.5,65.21,50.7
2017,1,9,14,30,0.0,57.0,2.8,11.0,57.0,47.19,35.28
2017,1,9,14,45,0.0,51.5,2.8,11.0,51.5,42.6,31.37
2017,1,9,15,0,0.0,46.0,2.8,11.0,46.0,38.02,27.44
2017,1,9,15,15,0.0,40.0,2.8,11.0,40.0,33.04,23.11
2017,1,9,15,30,0.0,34.0,2.8,11.0,34.0,28.05,18.75
2017,1,9,15,45,0.0,28.0,2.85,11.0,28.0,23.08,14.36
2017,1,9,16,0,0.0,22.0,2.9,11.0,22.0,18.12,9.93
2017,1,9,16,15,0.0,16.0,2.95,11.0,16.0,13.16,5.99
2017,1,9,16,30,0.0,10.0,3.0,11.0,10.0,8.21,1.28
2017,1,9,16,45,0.0,5.0,3.05,11.0,5.0,4.1,0.0
2017,1,9,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,1.0,4.0,12.0,1.0,0.85,0.0
2017,1,10,8,0,0.0,2.0,4.1,12.0,2.0,1.64,0.0
2017,1,10,8,15,0.0,4.5,4.2,12.0,4.5,3.69,0.0
2017,1,10,8,30,0.0,7.0,4.3,12.0,7.0,5.74,0.0
2017,1,10,8,45,0.0,9.0,4.45,12.0,9.0,7.39,0.7
2017,1,10,9,0,0.0,11.0,4.6,12.0,11.0,9.04,2.17
2017,1,10,9,15,0.0,13.0,4.7,12.0,13.0,10.69,3.62
2017,1,10,9,30,0.0,15.0,4.8,12.0,15.0,12.34,5.06
2017,1,10,9,45,0.0,17.0,4.95,12.5,17.0,14.0,6.47
2017,1,10,10,0,0.0,19.0,5.1,13.0,19.0,15.66,7.87
2017,1,10,10,15,0.0,36.0,5.2,13.0,36.0,29.73,19.97
2017,1,10,10,30,0.0,53.0,5.3,13.0,53.0,43.87,32.05
2017,1,10,10,45,0.0,41.0,5.4,13.0,41.0,33.9,23.46
2017,1,10,11,0,0.0,29.0,5.5,13.0,29.0,23.95,14.91
2017,1,10,11,15,0.0,35.0,5.55,13.0,35.0,28.93,19.16
2017,1,10,11,30,0.0,41.0,5.6,13.0,41.0,33.92,23.39
2017,1,10,11,45,0.0,33.5,5.65,13.0,33.5,27.7,18.06
2017,1,10,12,0,0.0,26.0,5.7,13.0,26.0,21.48,12.74
2017,1,10,12,15,0.0,35.0,5.75,13.0,35.0,28.94,19.11
2017,1,10,12,30,0.0,44.0,5.8,13.0,44.0,36.42,25.49
2017,1,10,12,45,0.0,43.5,5.85,13.0,43.5,36.0,25.14
2017,1,10,13,0,0.0,43.0,5.9,13.0,43.0,35.58,24.8
2017,1,10,13,15,0.0,26.0,5.85,13.0,26.0,21.48,12.76
2017,1,10,13,30,0.0,9.0,5.8,13.0,9.0,7.42,0.71
2017,1,10,13,45,0.0,29.0,5.75,13.0,29.0,23.95,14.92
2017,1,10,14,0,0.0,49.0,5.7,13.0,49.0,40.54,29.17
2017,1,10,14,15,0.0,46.0,5.65,13.0,46.0,38.04,27.07
2017,1,10,14,30,0.0,43.0,5.6,13.0,43.0,35.54,24.97
2017,1,10,14,45,0.0,39.0,5.55,13.0,39.0,32.21,22.14
2017,1,10,15,0,0.0,35.0,5.5,13.0,35.0,28.89,19.3
2017,1,10,15,15,0.0,30.5,5.5,13.0,30.5,25.15,16.08
2017,1,10,15,30,0.0,26.0,5.5,13.0,26.0,21.42,12.84
2017,1,10,15,45,0.0,21.5,5.5,13.0,21.5,17.7,9.57
2017,1,10,16,0,0.0,17.0,5.5,13.0,17.0,13.98,6.28
2017,1,10,16,15,0.0,12.5,5.4,13.0,12.5,10.27,3.37
2017,1,10,16,30,0.0,8.0,5.3,13.0,8.0,6.56,0.0
2017,1,10,16,45,0.0,4.5,5.25,13.0,4.5,3.69,0.0
2017,1,10,17,0,0.0,1.0,5.2,13.0,1.0,0.85,0.0
2017,1,10,17,15,0.0,0.5,5.0,13.0,0.5,0.0,0.0
2017,1,10,17,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,11,7,45,154.5,14.0,2.7,9.0,26.5,121.81,0.0
2017,1,11,8,0,309.0,28.0,2.7,9.0,53.0,312.95,222.46
2017,1,11,8,15,413.0,36.5,2.7,9.0,91.5,417.02,341.99
2017,1,11,8,30,517.0,45.0,2.7,9.0,130.0,523.99,435.68
2017,1,11,8,45,580.0,51.0,2.7,9.0,171.0,597.64,498.2
2017,1,11,9,0,643.0,57.0,2.7,9.0,212.0,672.23,558.81
2017,1,11,9,15,683.5,61.0,2.65,9.0,250.5,724.36,599.52
2017,1,11,9,30,724.0,65.0,2.6,9.0,289.0,768.31,632.57
2017,1,11,9,45,758.5,66.5,2.6,9.5,325.0,809.3,661.49
2017,1,11,10,0,793.0,68.0,2.6,10.0,361.0,847.59,687.57
2017,1,11,10,15,811.5,70.0,2.6,10.0,390.5,868.77,701.84
2017,1,11,10,30,830.0,72.0,2.6,10.0,420.0,886.59,713.67
2017,1,11,10,45,842.5,73.5,2.6,10.0,443.0,894.7,718.43
2017,1,11,11,0,855.0,75.0,2.6,10.0,466.0,899.15,720.72
2017,1,11,11,15,484.5,145.5,2.55,10.0,369.0,635.25,522.38
2017,1,11,11,30,114.0,216.0,2.5,10.0,272.0,343.66,284.02
2017,1,11,11,45,293.5,196.0,2.5,10.0,342.0,486.13,404.04
2017,1,11,12,0,473.0,176.0,2.5,10.0,412.0,621.08,511.37
2017,1,11,12,15,547.5,155.0,2.45,10.0,429.0,641.16,526.62
2017,1,11,12,30,622.0,134.0,2.4,10.0,446.0,663.3,543.74
2017,1,11,12,45,410.5,176.5,2.35,10.0,381.5,518.37,427.18
2017,1,11,13,0,199.0,219.0,2.3,10.0,317.0,366.75,303.23
2017,1,11,13,15,196.5,213.0,2.25,10.0,307.0,347.34,287.87
2017,1,11,13,30,194.0,207.0,2.2,10.0,297.0,327.84,271.64
2017,1,11,13,45,105.0,184.5,2.15,10.0,233.0,241.33,199.51
2017,1,11,14,0,16.0,162.0,2.1,10.0,169.0,148.53,121.45
2017,1,11,14,15,122.5,161.0,2.0,10.0,209.0,210.91,174.08
2017,1,11,14,30,229.0,160.0,1.9,10.0,249.0,252.83,206.97
2017,1,11,14,45,219.5,148.0,1.85,10.0,227.5,221.75,179.49
2017,1,11,15,0,210.0,136.0,1.8,10.0,206.0,191.7,152.85
2017,1,11,15,15,201.5,120.5,1.65,9.5,181.0,159.93,124.79
2017,1,11,15,30,193.0,105.0,1.5,9.0,156.0,129.38,97.84
2017,1,11,15,45,177.0,89.0,1.4,9.0,130.0,98.7,71.68
2017,1,11,16,0,161.0,73.0,1.3,9.0,104.0,70.3,49.16
2017,1,11,16,15,137.0,56.0,1.25,8.5,77.5,43.49,33.17
2017,1,11,16,30,113.0,39.0,1.2,8.0,51.0,30.17,20.42
2017,1,11,16,45,56.5,24.0,1.15,8.0,30.0,18.83,5.23
2017,1,11,17,0,0.0,9.0,1.1,8.0,9.0,7.68,0.0
2017,1,11,17,15,0.0,4.5,1.1,8.0,4.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
