Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,12,7,45,173.0,13.0,1.85,6.5,27.0,134.1,0.0
2017,1,12,8,0,346.0,26.0,1.9,7.0,54.0,339.55,244.27
2017,1,12,8,15,444.5,34.0,1.95,7.0,93.0,438.67,360.24
2017,1,12,8,30,543.0,42.0,2.0,7.0,132.0,541.33,450.18
2017,1,12,8,45,615.5,46.0,2.05,7.0,174.0,612.87,510.82
2017,1,12,9,0,688.0,50.0,2.1,7.0,216.0,694.7,576.8
2017,1,12,9,15,725.5,53.5,2.05,7.0,255.0,745.12,615.54
2017,1,12,9,30,763.0,57.0,2.0,7.0,294.0,793.84,651.6
2017,1,12,9,45,484.0,105.5,2.0,7.5,262.0,608.43,508.21
2017,1,12,10,0,205.0,154.0,2.0,8.0,230.0,377.57,319.01
2017,1,12,10,15,227.0,165.0,2.0,8.0,255.5,428.07,360.9
2017,1,12,10,30,249.0,176.0,2.0,8.0,281.0,458.4,384.74
2017,1,12,10,45,255.0,185.5,2.0,8.5,298.0,470.81,393.11
2017,1,12,11,0,261.0,195.0,2.0,9.0,315.0,482.0,400.56
2017,1,12,11,15,262.5,202.0,2.0,9.0,326.0,484.66,401.93
2017,1,12,11,30,264.0,209.0,2.0,9.0,337.0,486.13,402.46
2017,1,12,11,45,316.5,203.5,2.0,9.0,360.5,515.4,426.29
2017,1,12,12,0,369.0,198.0,2.0,9.0,384.0,541.57,447.21
2017,1,12,12,15,368.0,199.5,2.0,9.0,385.0,528.61,436.37
2017,1,12,12,30,367.0,201.0,2.0,9.0,386.0,514.37,424.78
2017,1,12,12,45,634.0,135.0,2.05,9.0,449.5,649.22,533.34
2017,1,12,13,0,901.0,69.0,2.1,9.0,513.0,729.59,595.1
2017,1,12,13,15,572.5,136.0,2.1,9.0,415.5,550.86,453.47
2017,1,12,13,30,244.0,203.0,2.1,9.0,318.0,366.59,303.4
2017,1,12,13,45,336.0,179.0,2.15,9.0,330.0,379.95,315.56
2017,1,12,14,0,428.0,155.0,2.2,9.0,342.0,394.61,326.45
2017,1,12,14,15,297.0,160.5,2.2,9.0,286.5,302.03,249.24
2017,1,12,14,30,166.0,166.0,2.2,9.0,231.0,225.36,185.33
2017,1,12,14,45,161.5,152.5,2.2,9.0,211.5,199.22,162.57
2017,1,12,15,0,157.0,139.0,2.2,9.0,192.0,173.69,139.87
2017,1,12,15,15,151.5,123.0,2.2,9.0,169.5,146.36,115.51
2017,1,12,15,30,146.0,107.0,2.2,9.0,147.0,119.95,91.99
2017,1,12,15,45,133.0,91.0,2.25,9.0,122.5,93.47,69.29
2017,1,12,16,0,120.0,75.0,2.3,9.0,98.0,68.88,49.42
2017,1,12,16,15,103.0,57.5,2.3,8.5,73.5,45.21,34.74
2017,1,12,16,30,86.0,40.0,2.3,8.0,49.0,30.82,21.09
2017,1,12,16,45,43.0,25.0,2.35,8.0,29.5,19.95,6.99
2017,1,12,17,0,0.0,10.0,2.4,8.0,10.0,8.54,0.0
2017,1,12,17,15,0.0,5.0,2.35,8.0,5.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,1,13,7,45,226.5,11.5,0.5,5.5,30.0,170.86,0.0
2017,1,13,8,0,453.0,23.0,0.5,6.0,60.0,406.56,290.62
2017,1,13,8,15,544.5,29.0,0.55,6.0,100.5,501.8,403.2
2017,1,13,8,30,636.0,35.0,0.6,6.0,141.0,599.9,486.54
2017,1,13,8,45,689.5,39.5,0.7,6.5,183.0,667.18,541.19
2017,1,13,9,0,743.0,44.0,0.8,7.0,225.0,734.61,593.38
2017,1,13,9,15,777.5,47.0,0.95,7.5,264.5,782.56,629.87
2017,1,13,9,30,812.0,50.0,1.1,8.0,304.0,819.25,657.09
2017,1,13,9,45,835.0,52.0,1.25,8.5,339.0,850.82,679.85
2017,1,13,10,0,858.0,54.0,1.4,9.0,374.0,879.7,700.15
2017,1,13,10,15,874.5,55.5,1.45,9.5,404.0,898.77,711.75
2017,1,13,10,30,891.0,57.0,1.5,10.0,434.0,914.46,720.94
2017,1,13,10,45,900.5,59.0,1.6,10.5,457.5,920.78,724.29
2017,1,13,11,0,910.0,61.0,1.7,11.0,481.0,923.36,725.16
2017,1,13,11,15,917.0,61.5,1.75,11.0,497.5,917.82,721.14
2017,1,13,11,30,924.0,62.0,1.8,11.0,514.0,908.51,714.69
2017,1,13,11,45,927.0,63.0,1.85,11.5,523.0,892.58,702.44
2017,1,13,12,0,930.0,64.0,1.9,12.0,532.0,872.99,687.78
2017,1,13,12,15,930.0,64.0,1.85,12.0,533.5,846.1,668.24
2017,1,13,12,30,930.0,64.0,1.8,12.0,535.0,815.91,646.46
2017,1,13,12,45,927.0,64.0,1.8,12.0,528.5,780.28,621.26
2017,1,13,13,0,924.0,64.0,1.8,12.0,522.0,741.8,593.9
2017,1,13,13,15,918.0,63.5,1.7,12.0,508.0,698.06,561.28
2017,1,13,13,30,912.0,63.0,1.6,12.0,494.0,652.1,524.66
2017,1,13,13,45,901.0,62.5,1.55,12.0,473.0,601.24,483.85
2017,1,13,14,0,890.0,62.0,1.5,12.0,452.0,549.08,440.96
2017,1,13,14,15,875.5,60.5,1.45,12.0,424.5,493.12,393.88
2017,1,13,14,30,861.0,59.0,1.4,12.0,397.0,436.78,345.08
2017,1,13,14,45,838.0,57.0,1.35,12.0,363.5,376.64,291.96
2017,1,13,15,0,815.0,55.0,1.3,12.0,330.0,317.54,238.46
2017,1,13,15,15,784.0,52.5,1.35,11.5,292.0,256.83,183.76
2017,1,13,15,30,753.0,50.0,1.4,11.0,254.0,198.84,131.7
2017,1,13,15,45,704.0,46.0,1.5,11.0,212.5,140.03,82.4
2017,1,13,16,0,655.0,42.0,1.6,11.0,171.0,86.77,44.51
2017,1,13,16,15,579.0,36.0,1.75,10.5,129.5,37.19,27.41
2017,1,13,16,30,503.0,30.0,1.9,10.0,88.0,27.06,17.79
2017,1,13,16,45,359.5,21.0,2.05,10.0,53.0,18.92,7.12
2017,1,13,17,0,216.0,12.0,2.2,10.0,18.0,10.24,0.0
2017,1,13,17,15,108.0,6.0,2.25,9.5,9.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,14,7,45,183.0,13.5,0.7,6.5,28.5,141.64,0.0
2017,1,14,8,0,366.0,27.0,0.6,7.0,57.0,356.97,258.66
2017,1,14,8,15,463.5,35.0,0.55,7.5,96.5,454.95,366.63
2017,1,14,8,30,561.0,43.0,0.5,8.0,136.0,557.66,451.3
2017,1,14,8,45,618.5,48.5,0.45,8.5,177.5,618.83,499.17
2017,1,14,9,0,676.0,54.0,0.4,9.0,219.0,690.03,551.69
2017,1,14,9,15,714.0,58.0,0.35,9.0,258.5,741.76,588.32
2017,1,14,9,30,752.0,62.0,0.3,9.0,298.0,791.77,622.27
2017,1,14,9,45,778.0,65.0,0.3,9.5,333.5,827.42,644.74
2017,1,14,10,0,804.0,68.0,0.3,10.0,369.0,860.29,664.79
2017,1,14,10,15,822.0,70.0,0.25,10.0,399.0,881.36,676.62
2017,1,14,10,30,840.0,72.0,0.2,10.0,429.0,899.04,686.21
2017,1,14,10,45,852.5,73.5,0.2,10.5,452.5,907.4,689.29
2017,1,14,11,0,865.0,75.0,0.2,11.0,476.0,912.06,690.13
2017,1,14,11,15,872.5,76.0,0.3,11.0,492.5,907.75,688.46
2017,1,14,11,30,880.0,77.0,0.4,11.0,509.0,899.69,684.69
2017,1,14,11,45,883.5,78.0,0.5,11.5,518.5,884.4,675.02
2017,1,14,12,0,887.0,79.0,0.6,12.0,528.0,865.51,663.04
2017,1,14,12,15,887.5,79.0,0.7,12.0,529.5,831.52,641.89
2017,1,14,12,30,888.0,79.0,0.8,12.0,531.0,802.76,624.22
2017,1,14,12,45,889.0,77.0,0.95,12.0,525.5,768.95,603.32
2017,1,14,13,0,890.0,75.0,1.1,12.0,520.0,732.2,579.77
2017,1,14,13,15,884.0,74.5,1.15,12.0,506.0,689.61,549.53
2017,1,14,13,30,878.0,74.0,1.2,12.0,492.0,649.28,518.76
2017,1,14,13,45,866.5,73.0,1.3,12.0,471.0,598.12,479.39
2017,1,14,14,0,855.0,72.0,1.4,12.0,450.0,545.81,437.75
2017,1,14,14,15,839.5,70.0,1.45,12.0,422.5,489.6,391.31
2017,1,14,14,30,824.0,68.0,1.5,12.0,395.0,433.23,343.12
2017,1,14,14,45,800.0,66.0,1.55,12.0,361.5,373.79,291.04
2017,1,14,15,0,776.0,64.0,1.6,12.0,328.0,315.69,238.71
2017,1,14,15,15,743.5,60.5,1.7,11.5,290.0,255.6,184.72
2017,1,14,15,30,711.0,57.0,1.8,11.0,252.0,198.52,133.56
2017,1,14,15,45,659.5,52.5,1.9,11.0,211.0,141.2,85.47
2017,1,14,16,0,608.0,48.0,2.0,11.0,170.0,87.39,46.54
2017,1,14,16,15,529.0,41.0,2.1,10.5,129.0,39.19,23.83
2017,1,14,16,30,450.0,34.0,2.2,10.0,88.0,28.06,18.74
2017,1,14,16,45,225.0,26.5,2.35,9.5,53.5,21.89,9.97
2017,1,14,17,0,0.0,19.0,2.5,9.0,19.0,16.22,0.0
2017,1,14,17,15,0.0,9.5,2.55,8.5,9.5,8.11,0.0
2017,1,14,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,7,45,179.0,13.5,1.3,5.5,28.5,170.94,0.0
2017,1,15,8,0,358.0,27.0,1.3,6.0,57.0,351.85,260.18
2017,1,15,8,15,453.5,35.0,1.3,6.0,96.5,447.2,367.18
2017,1,15,8,30,549.0,43.0,1.3,6.0,136.0,548.08,454.08
2017,1,15,8,45,613.5,48.0,1.3,6.5,178.0,614.5,508.52
2017,1,15,9,0,678.0,53.0,1.3,7.0,220.0,691.1,567.9
2017,1,15,9,15,478.5,87.5,1.25,7.5,215.0,572.36,476.04
2017,1,15,9,30,279.0,122.0,1.2,8.0,210.0,424.41,356.97
2017,1,15,9,45,294.5,133.5,1.2,8.5,236.0,453.19,380.41
2017,1,15,10,0,310.0,145.0,1.2,9.0,262.0,481.16,401.2
2017,1,15,10,15,162.0,151.5,1.1,9.0,213.0,329.5,275.63
2017,1,15,10,30,14.0,158.0,1.0,9.0,164.0,161.51,132.55
2017,1,15,10,45,17.0,167.5,0.95,9.5,175.0,172.41,141.89
2017,1,15,11,0,20.0,177.0,0.9,10.0,186.0,183.32,150.49
2017,1,15,11,15,55.5,197.5,0.8,10.0,225.0,254.35,209.54
2017,1,15,11,30,91.0,218.0,0.7,10.0,264.0,307.16,252.1
2017,1,15,11,45,138.0,224.0,0.6,10.5,294.0,367.78,299.58
2017,1,15,12,0,185.0,230.0,0.5,11.0,324.0,407.69,329.71
2017,1,15,12,15,240.0,224.0,0.55,11.0,346.5,436.94,353.18
2017,1,15,12,30,295.0,218.0,0.6,11.0,369.0,478.5,385.47
2017,1,15,12,45,602.0,144.0,0.65,11.5,447.5,638.08,508.53
2017,1,15,13,0,909.0,70.0,0.7,12.0,526.0,741.72,582.84
2017,1,15,13,15,903.0,69.0,0.75,12.0,512.0,697.9,550.8
2017,1,15,13,30,897.0,68.0,0.8,12.0,498.0,651.93,516.73
2017,1,15,13,45,886.5,67.0,0.9,12.0,477.0,601.36,478.61
2017,1,15,14,0,876.0,66.0,1.0,12.0,456.0,549.48,437.98
2017,1,15,14,15,861.0,64.5,1.05,11.5,428.5,493.84,393.19
2017,1,15,14,30,846.0,63.0,1.1,11.0,401.0,439.16,347.29
2017,1,15,14,45,824.0,61.0,1.2,11.0,367.5,379.31,295.24
2017,1,15,15,0,802.0,59.0,1.3,11.0,334.0,320.54,242.48
2017,1,15,15,15,771.0,55.5,1.35,10.5,296.0,259.34,187.34
2017,1,15,15,30,740.0,52.0,1.4,10.0,258.0,200.93,134.77
2017,1,15,15,45,693.0,48.0,1.45,10.0,216.5,142.89,85.63
2017,1,15,16,0,646.0,44.0,1.5,10.0,175.0,90.17,47.41
2017,1,15,16,15,571.5,38.0,1.55,9.5,134.0,40.82,24.37
2017,1,15,16,30,497.0,32.0,1.6,9.0,93.0,28.79,19.57
2017,1,15,16,45,364.0,23.0,1.7,9.0,57.5,20.72,9.81
2017,1,15,17,0,231.0,14.0,1.8,9.0,22.0,11.95,0.0
2017,1,15,17,15,115.5,7.0,1.8,9.0,11.0,5.97,0.0
2017,1,15,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,1,16,7,45,221.5,12.5,0.65,5.5,31.5,195.97,0.0
2017,1,16,8,0,443.0,25.0,0.6,6.0,63.0,402.1,296.36
2017,1,16,8,15,534.0,32.0,0.5,6.5,104.0,497.28,400.08
2017,1,16,8,30,625.0,39.0,0.4,7.0,145.0,596.63,480.85
2017,1,16,8,45,677.0,43.5,0.3,7.5,187.0,663.14,531.31
2017,1,16,9,0,729.0,48.0,0.2,8.0,229.0,729.52,578.59
2017,1,16,9,15,763.0,51.5,0.15,8.5,268.5,777.95,611.22
2017,1,16,9,30,797.0,55.0,0.1,9.0,308.0,824.53,641.19
2017,1,16,9,45,818.5,58.0,0.1,9.5,343.5,856.71,660.78
2017,1,16,10,0,840.0,61.0,0.1,10.0,379.0,885.97,677.99
2017,1,16,10,15,482.5,124.0,0.15,10.0,310.0,633.36,500.83
2017,1,16,10,30,125.0,187.0,0.2,10.0,241.0,338.48,273.67
2017,1,16,10,45,199.0,192.5,0.3,10.5,283.5,408.84,333.2
2017,1,16,11,0,273.0,198.0,0.4,11.0,326.0,497.54,401.08
2017,1,16,11,15,587.0,134.0,0.5,11.0,421.5,726.93,574.29
2017,1,16,11,30,901.0,70.0,0.6,11.0,517.0,903.05,693.99
2017,1,16,11,45,903.0,70.5,0.7,11.5,525.5,886.07,679.93
2017,1,16,12,0,905.0,71.0,0.8,12.0,534.0,865.58,666.63
2017,1,16,12,15,905.5,71.0,0.8,12.0,535.5,839.78,649.09
2017,1,16,12,30,906.0,71.0,0.8,12.0,537.0,810.72,629.37
2017,1,16,12,45,895.0,73.5,0.85,12.0,529.5,772.75,604.17
2017,1,16,13,0,884.0,76.0,0.9,12.0,522.0,732.47,577.1
2017,1,16,13,15,878.0,75.0,0.85,12.0,508.5,689.56,545.91
2017,1,16,13,30,872.0,74.0,0.8,12.0,495.0,644.55,511.21
2017,1,16,13,45,864.0,72.0,0.75,12.0,474.5,598.99,475.21
2017,1,16,14,0,856.0,70.0,0.7,12.0,454.0,547.58,433.93
2017,1,16,14,15,841.0,68.5,0.65,12.0,426.5,492.07,388.38
2017,1,16,14,30,826.0,67.0,0.6,12.0,399.0,436.3,341.25
2017,1,16,14,45,806.5,64.0,0.6,12.0,366.5,377.33,290.54
2017,1,16,15,0,787.0,61.0,0.6,12.0,334.0,319.22,239.08
2017,1,16,15,15,756.0,58.0,0.6,11.5,296.0,259.25,185.9
2017,1,16,15,30,725.0,55.0,0.6,11.0,258.0,202.06,135.16
2017,1,16,15,45,680.5,50.0,0.65,11.0,217.5,144.19,86.63
2017,1,16,16,0,636.0,45.0,0.7,11.0,177.0,91.38,48.31
2017,1,16,16,15,563.0,39.0,0.75,10.5,135.5,42.49,25.16
2017,1,16,16,30,490.0,33.0,0.8,10.0,94.0,29.64,20.32
2017,1,16,16,45,360.0,24.0,0.9,9.5,58.5,19.82,9.63
2017,1,16,17,0,230.0,15.0,1.0,9.0,23.0,12.8,0.0
2017,1,16,17,15,115.0,7.5,1.05,9.0,11.5,6.4,0.0
2017,1,16,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,17,7,45,131.0,14.5,1.65,4.5,26.0,139.26,0.0
2017,1,17,8,0,262.0,29.0,1.6,5.0,52.0,282.09,214.51
2017,1,17,8,15,326.0,41.5,1.6,5.0,86.5,354.65,296.74
2017,1,17,8,30,390.0,54.0,1.6,5.0,121.0,431.59,365.66
2017,1,17,8,45,439.0,63.0,1.6,5.5,157.5,494.98,419.49
2017,1,17,9,0,488.0,72.0,1.6,6.0,194.0,558.93,471.36
2017,1,17,9,15,514.0,81.0,1.75,6.0,228.5,602.46,506.95
2017,1,17,9,30,540.0,90.0,1.9,6.0,263.0,644.63,540.58
2017,1,17,9,45,541.5,99.0,2.05,6.5,289.0,662.57,553.71
2017,1,17,10,0,543.0,108.0,2.2,7.0,315.0,677.97,564.7
2017,1,17,10,15,517.5,123.5,2.25,7.0,333.5,665.84,554.68
2017,1,17,10,30,492.0,139.0,2.3,7.0,352.0,659.07,549.02
2017,1,17,10,45,453.0,156.5,2.35,7.5,361.0,639.48,531.34
2017,1,17,11,0,414.0,174.0,2.4,8.0,370.0,617.5,511.78
2017,1,17,11,15,495.0,160.5,2.35,8.0,402.5,667.05,551.04
2017,1,17,11,30,576.0,147.0,2.3,8.0,435.0,712.16,585.01
2017,1,17,11,45,711.0,121.0,2.3,8.0,482.5,794.99,646.29
2017,1,17,12,0,846.0,95.0,2.3,8.0,530.0,854.59,689.0
2017,1,17,12,15,625.5,147.5,2.25,8.0,470.0,710.57,580.76
2017,1,17,12,30,405.0,200.0,2.2,8.0,410.0,561.96,462.97
2017,1,17,12,45,465.0,183.5,2.15,8.0,422.0,571.72,472.19
2017,1,17,13,0,525.0,167.0,2.1,8.0,434.0,575.72,475.41
2017,1,17,13,15,439.5,180.5,2.05,8.0,400.0,505.57,418.21
2017,1,17,13,30,354.0,194.0,2.0,8.0,366.0,428.95,355.9
2017,1,17,13,45,343.5,187.0,2.0,8.0,348.0,395.34,328.37
2017,1,17,14,0,333.0,180.0,2.0,8.0,330.0,362.04,300.37
2017,1,17,14,15,323.5,170.0,1.95,8.0,308.5,326.75,270.2
2017,1,17,14,30,314.0,160.0,1.9,8.0,287.0,292.05,239.99
2017,1,17,14,45,294.0,151.0,1.85,8.0,262.5,254.97,207.45
2017,1,17,15,0,274.0,142.0,1.8,8.0,238.0,219.83,176.23
2017,1,17,15,15,262.5,127.0,1.8,7.5,211.0,183.76,144.18
2017,1,17,15,30,251.0,112.0,1.8,7.0,184.0,149.15,113.38
2017,1,17,15,45,230.5,96.5,1.8,7.0,154.5,114.41,83.45
2017,1,17,16,0,210.0,81.0,1.8,7.0,125.0,82.41,57.88
2017,1,17,16,15,180.0,64.0,1.85,7.0,95.5,52.0,37.35
2017,1,17,16,30,150.0,47.0,1.9,7.0,66.0,36.13,26.37
2017,1,17,16,45,75.0,32.0,1.95,7.0,41.5,24.82,14.13
2017,1,17,17,0,0.0,17.0,2.0,7.0,17.0,13.79,0.0
2017,1,17,17,15,0.0,8.5,2.0,7.0,8.5,7.26,0.0
2017,1,17,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.0,4.65,8.5,1.0,0.82,0.0
2017,1,18,8,0,0.0,2.0,4.8,9.0,2.0,1.64,0.0
2017,1,18,8,15,0.0,3.5,4.95,9.0,3.5,2.87,0.0
2017,1,18,8,30,0.0,5.0,5.1,9.0,5.0,4.1,0.0
2017,1,18,8,45,0.0,7.0,5.25,9.5,7.0,5.75,0.0
2017,1,18,9,0,0.0,9.0,5.4,10.0,9.0,7.39,0.79
2017,1,18,9,15,0.0,10.5,5.45,10.0,10.5,8.63,1.89
2017,1,18,9,30,0.0,12.0,5.5,10.0,12.0,9.87,2.97
2017,1,18,9,45,0.0,13.5,5.6,10.5,13.5,11.11,4.03
2017,1,18,10,0,0.0,15.0,5.7,11.0,15.0,12.36,5.08
2017,1,18,10,15,0.0,11.0,5.75,11.0,11.0,9.06,2.21
2017,1,18,10,30,0.0,7.0,5.8,11.0,7.0,5.77,0.0
2017,1,18,10,45,0.0,9.0,5.85,11.0,9.0,7.42,0.76
2017,1,18,11,0,0.0,11.0,5.9,11.0,11.0,9.07,2.18
2017,1,18,11,15,0.0,10.5,6.0,11.0,10.5,8.66,1.82
2017,1,18,11,30,0.0,10.0,6.1,11.0,10.0,8.25,1.46
2017,1,18,11,45,0.0,21.0,6.25,11.5,21.0,17.35,9.27
2017,1,18,12,0,0.0,32.0,6.4,12.0,32.0,26.46,17.04
2017,1,18,12,15,0.0,47.5,6.45,12.0,47.5,39.34,28.04
2017,1,18,12,30,0.0,63.0,6.5,12.0,63.0,52.24,39.05
2017,1,18,12,45,0.0,68.0,6.55,12.0,68.0,56.41,42.61
2017,1,18,13,0,0.0,73.0,6.6,12.0,73.0,60.58,46.18
2017,1,18,13,15,0.0,56.0,6.6,12.0,56.0,46.4,34.12
2017,1,18,13,30,0.0,39.0,6.6,12.0,39.0,32.26,22.05
2017,1,18,13,45,0.0,29.0,6.6,12.0,29.0,23.96,14.96
2017,1,18,14,0,0.0,19.0,6.6,12.0,19.0,15.68,7.86
2017,1,18,14,15,0.0,13.5,6.45,12.0,13.5,11.13,3.95
2017,1,18,14,30,0.0,8.0,6.3,12.0,8.0,6.59,0.04
2017,1,18,14,45,0.0,7.0,6.2,12.0,7.0,5.76,0.0
2017,1,18,15,0,0.0,6.0,6.1,12.0,6.0,4.94,0.0
2017,1,18,15,15,0.0,5.5,5.85,12.0,5.5,4.52,0.0
2017,1,18,15,30,0.0,5.0,5.6,12.0,5.0,4.11,0.0
2017,1,18,15,45,0.0,4.0,5.4,12.0,4.0,3.28,0.0
2017,1,18,16,0,0.0,3.0,5.2,12.0,3.0,2.46,0.0
2017,1,18,16,15,0.0,2.0,4.9,12.0,2.0,1.64,0.0
2017,1,18,16,30,0.0,1.0,4.6,12.0,1.0,0.82,0.0
2017,1,18,16,45,0.0,0.5,4.35,12.0,0.5,0.41,0.0
2017,1,18,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,19,7,45,34.0,20.5,2.95,10.0,23.5,58.66,0.0
2017,1,19,8,0,68.0,41.0,3.0,10.0,47.0,130.5,96.84
2017,1,19,8,15,144.5,60.5,2.95,10.0,82.5,229.28,189.02
2017,1,19,8,30,221.0,80.0,2.9,10.0,118.0,318.67,268.19
2017,1,19,8,45,288.0,93.0,2.85,10.5,157.0,392.18,331.75
2017,1,19,9,0,355.0,106.0,2.8,11.0,196.0,484.36,407.78
2017,1,19,9,15,236.5,125.5,2.8,11.0,190.0,393.77,332.18
2017,1,19,9,30,118.0,145.0,2.8,11.0,184.0,294.41,247.63
2017,1,19,9,45,171.0,152.5,2.8,11.0,215.0,347.94,293.56
2017,1,19,10,0,224.0,160.0,2.8,11.0,246.0,422.5,354.68
2017,1,19,10,15,487.0,128.0,2.75,11.0,335.0,644.36,534.51
2017,1,19,10,30,750.0,96.0,2.7,11.0,424.0,857.74,692.23
2017,1,19,10,45,779.0,93.5,2.7,11.0,450.0,870.01,698.16
2017,1,19,11,0,808.0,91.0,2.7,11.0,476.0,886.14,708.83
2017,1,19,11,15,816.5,92.0,2.65,11.0,493.0,883.67,705.7
2017,1,19,11,30,825.0,93.0,2.6,11.0,510.0,877.56,700.26
2017,1,19,11,45,836.0,91.5,2.6,11.0,520.5,867.02,692.24
2017,1,19,12,0,847.0,90.0,2.6,11.0,531.0,852.72,681.66
2017,1,19,12,15,423.5,81.5,2.55,11.0,302.0,469.21,389.79
2017,1,19,12,30,0.0,73.0,2.5,11.0,73.0,60.59,46.01
2017,1,19,12,45,110.5,152.0,2.45,11.0,208.5,238.35,198.62
2017,1,19,13,0,221.0,231.0,2.4,11.0,344.0,397.12,327.93
2017,1,19,13,15,527.5,159.0,2.35,11.0,421.0,545.35,448.26
2017,1,19,13,30,834.0,87.0,2.3,11.0,498.0,644.06,525.08
2017,1,19,13,45,822.0,86.0,2.3,11.0,477.5,594.23,483.83
2017,1,19,14,0,810.0,85.0,2.3,11.0,457.0,543.36,441.88
2017,1,19,14,15,567.5,123.5,2.3,11.0,376.5,417.34,339.61
2017,1,19,14,30,325.0,162.0,2.3,11.0,296.0,299.75,243.74
2017,1,19,14,45,271.0,154.0,2.3,11.0,260.0,249.82,201.72
2017,1,19,15,0,217.0,146.0,2.3,11.0,224.0,205.65,164.27
2017,1,19,15,15,201.5,132.5,2.25,10.5,199.0,173.04,135.93
2017,1,19,15,30,186.0,119.0,2.2,10.0,174.0,139.89,107.16
2017,1,19,15,45,170.5,102.5,2.15,10.0,146.5,109.8,81.4
2017,1,19,16,0,155.0,86.0,2.1,10.0,119.0,82.32,59.24
2017,1,19,16,15,132.0,68.0,2.1,10.0,92.0,54.5,39.36
2017,1,19,16,30,109.0,50.0,2.1,10.0,65.0,38.13,27.94
2017,1,19,16,45,54.5,34.0,2.1,10.0,41.5,26.73,16.23
2017,1,19,17,0,0.0,18.0,2.1,10.0,18.0,14.64,0.0
2017,1,19,17,15,0.0,9.0,2.15,10.0,9.0,7.68,0.0
2017,1,19,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,20,7,45,5.0,16.0,3.4,9.5,16.5,19.86,0.0
2017,1,20,8,0,10.0,32.0,3.4,10.0,33.0,48.49,32.6
2017,1,20,8,15,31.5,51.0,3.5,10.0,56.5,90.54,71.64
2017,1,20,8,30,53.0,70.0,3.6,10.0,80.0,131.5,108.55
2017,1,20,8,45,62.0,89.0,3.7,10.0,103.0,161.87,135.69
2017,1,20,9,0,71.0,108.0,3.8,10.0,126.0,191.94,162.12
2017,1,20,9,15,81.5,126.0,3.9,10.0,150.0,221.52,187.72
2017,1,20,9,30,92.0,144.0,4.0,10.0,174.0,251.12,212.92
2017,1,20,9,45,118.5,155.0,4.1,10.0,198.5,302.97,256.84
2017,1,20,10,0,145.0,166.0,4.2,10.0,223.0,337.81,286.18
2017,1,20,10,15,307.5,157.5,4.25,10.0,289.5,493.36,417.63
2017,1,20,10,30,470.0,149.0,4.3,10.0,356.0,652.74,546.56
2017,1,20,10,45,284.5,181.0,4.4,10.0,308.5,493.51,414.33
2017,1,20,11,0,99.0,213.0,4.5,10.0,261.0,317.51,265.49
2017,1,20,11,15,400.0,175.0,4.5,10.0,377.0,599.45,501.77
2017,1,20,11,30,701.0,137.0,4.5,10.0,493.0,824.83,677.69
2017,1,20,11,45,635.5,148.5,4.55,10.0,476.0,762.73,628.72
2017,1,20,12,0,570.0,160.0,4.6,10.0,459.0,693.39,574.96
2017,1,20,12,15,318.5,195.5,4.55,10.0,363.0,487.15,406.81
2017,1,20,12,30,67.0,231.0,4.5,10.0,267.0,281.37,233.03
2017,1,20,12,45,64.0,231.0,4.5,10.0,265.0,274.36,227.52
2017,1,20,13,0,61.0,231.0,4.5,10.0,263.0,267.48,221.7
2017,1,20,13,15,94.5,228.0,4.5,10.0,275.5,282.56,234.92
2017,1,20,13,30,128.0,225.0,4.5,10.0,288.0,305.89,254.53
2017,1,20,13,45,193.5,211.5,4.55,10.0,303.0,321.89,268.35
2017,1,20,14,0,259.0,198.0,4.6,10.0,318.0,340.96,283.84
2017,1,20,14,15,129.5,169.0,4.6,9.5,229.5,223.2,185.22
2017,1,20,14,30,0.0,140.0,4.6,9.0,141.0,118.53,96.8
2017,1,20,14,45,53.5,146.0,4.65,9.0,166.0,148.03,121.62
2017,1,20,15,0,107.0,152.0,4.7,9.0,191.0,170.58,139.25
2017,1,20,15,15,92.5,138.0,4.7,9.0,169.5,141.95,114.32
2017,1,20,15,30,78.0,124.0,4.7,9.0,148.0,119.46,94.87
2017,1,20,15,45,65.5,106.0,4.7,9.0,124.0,96.02,74.82
2017,1,20,16,0,53.0,88.0,4.7,9.0,100.0,74.55,56.9
2017,1,20,16,15,37.5,69.5,4.65,8.5,77.0,54.71,41.04
2017,1,20,16,30,22.0,51.0,4.6,8.0,54.0,39.79,29.7
2017,1,20,16,45,11.0,32.0,4.55,8.0,33.5,25.68,15.79
2017,1,20,17,0,0.0,13.0,4.5,8.0,13.0,10.71,0.0
2017,1,20,17,15,0.0,6.5,4.45,8.0,6.5,5.55,0.0
2017,1,20,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,21,7,45,32.5,22.0,3.5,9.5,25.0,60.77,0.0
2017,1,21,8,0,65.0,44.0,3.4,10.0,50.0,134.22,101.34
2017,1,21,8,15,140.5,64.0,3.3,10.0,86.5,231.95,191.65
2017,1,21,8,30,216.0,84.0,3.2,10.0,123.0,320.95,270.41
2017,1,21,8,45,311.5,92.5,3.1,10.0,164.5,410.5,348.46
2017,1,21,9,0,407.0,101.0,3.0,10.0,206.0,523.64,442.47
2017,1,21,9,15,454.5,109.5,2.95,10.0,244.5,582.72,489.91
2017,1,21,9,30,502.0,118.0,2.9,10.0,283.0,641.83,535.83
2017,1,21,9,45,359.0,140.5,2.85,10.5,265.5,522.87,438.42
2017,1,21,10,0,216.0,163.0,2.8,11.0,248.0,399.39,335.16
2017,1,21,10,15,284.0,167.5,2.75,11.0,288.0,484.95,405.13
2017,1,21,10,30,352.0,172.0,2.7,11.0,328.0,550.43,456.97
2017,1,21,10,45,354.0,182.0,2.65,11.0,346.0,559.92,462.84
2017,1,21,11,0,356.0,192.0,2.6,11.0,364.0,567.75,467.77
2017,1,21,11,15,405.5,189.0,2.6,11.0,391.0,621.07,508.79
2017,1,21,11,30,455.0,186.0,2.6,11.0,418.0,652.27,532.56
2017,1,21,11,45,322.5,213.0,2.65,11.0,379.5,535.24,439.11
2017,1,21,12,0,190.0,240.0,2.7,11.0,341.0,423.95,348.65
2017,1,21,12,15,146.0,240.0,2.7,11.0,317.5,378.37,311.4
2017,1,21,12,30,102.0,240.0,2.7,11.0,294.0,319.41,262.89
2017,1,21,12,45,79.5,232.0,2.75,11.0,274.0,287.12,236.26
2017,1,21,13,0,57.0,224.0,2.8,11.0,254.0,256.71,210.95
2017,1,21,13,15,60.5,220.0,2.8,11.0,251.0,250.49,206.0
2017,1,21,13,30,64.0,216.0,2.8,11.0,248.0,243.97,200.71
2017,1,21,13,45,79.5,210.5,2.85,11.0,248.5,242.76,199.93
2017,1,21,14,0,95.0,205.0,2.9,11.0,249.0,240.0,197.67
2017,1,21,14,15,49.0,175.0,2.95,10.5,197.5,181.33,148.89
2017,1,21,14,30,3.0,145.0,3.0,10.0,146.0,124.2,101.12
2017,1,21,14,45,1.5,114.0,3.15,10.0,114.5,96.06,77.38
2017,1,21,15,0,0.0,83.0,3.3,10.0,83.0,68.95,54.25
2017,1,21,15,15,0.0,73.5,3.4,10.0,73.5,60.93,47.4
2017,1,21,15,30,0.0,64.0,3.5,10.0,64.0,53.0,40.54
2017,1,21,15,45,0.0,54.0,3.65,10.0,54.0,44.71,33.3
2017,1,21,16,0,0.0,44.0,3.8,10.0,44.0,36.38,25.95
2017,1,21,16,15,0.0,34.0,3.9,9.5,34.0,28.08,18.6
2017,1,21,16,30,0.0,24.0,4.0,9.0,24.0,19.79,11.94
2017,1,21,16,45,0.0,15.5,4.15,9.0,15.5,12.76,5.09
2017,1,21,17,0,0.0,7.0,4.3,9.0,7.0,5.75,0.0
2017,1,21,17,15,0.0,3.5,4.45,9.0,3.5,2.99,0.0
2017,1,21,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,5.75,9.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
