Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,7,45,132.5,19.0,1.85,9.5,31.5,147.29,0.0
2017,1,22,8,0,265.0,38.0,1.7,10.0,63.0,297.46,231.39
2017,1,22,8,15,367.0,48.0,1.65,10.0,103.5,393.77,324.6
2017,1,22,8,30,469.0,58.0,1.6,10.0,144.0,502.03,415.72
2017,1,22,8,45,545.0,63.5,1.6,10.5,187.5,587.5,484.28
2017,1,22,9,0,621.0,69.0,1.6,11.0,231.0,673.92,550.45
2017,1,22,9,15,662.0,73.5,1.7,11.0,271.0,728.4,591.94
2017,1,22,9,30,703.0,78.0,1.8,11.0,311.0,781.51,631.42
2017,1,22,9,45,732.5,81.5,1.9,11.0,347.5,820.87,659.92
2017,1,22,10,0,762.0,85.0,2.0,11.0,384.0,857.73,686.22
2017,1,22,10,15,569.5,127.0,2.15,11.0,360.5,722.2,586.6
2017,1,22,10,30,377.0,169.0,2.3,11.0,337.0,570.21,469.78
2017,1,22,10,45,428.0,168.5,2.45,11.5,368.5,633.49,519.06
2017,1,22,11,0,479.0,168.0,2.6,12.0,400.0,673.87,549.16
2017,1,22,11,15,430.0,186.0,2.7,12.0,400.0,640.78,522.06
2017,1,22,11,30,381.0,204.0,2.8,12.0,400.0,587.84,480.58
2017,1,22,11,45,358.5,213.0,2.95,12.0,400.0,567.36,464.38
2017,1,22,12,0,336.0,222.0,3.1,12.0,400.0,546.14,447.31
2017,1,22,12,15,256.0,233.5,3.15,11.5,370.0,479.39,393.71
2017,1,22,12,30,176.0,245.0,3.2,11.0,340.0,399.88,329.49
2017,1,22,12,45,104.0,228.0,3.3,11.0,284.0,301.3,248.65
2017,1,22,13,0,32.0,211.0,3.4,11.0,228.0,224.25,183.88
2017,1,22,13,15,65.5,218.0,3.4,11.0,251.5,251.63,207.43
2017,1,22,13,30,99.0,225.0,3.4,11.0,275.0,275.81,227.73
2017,1,22,13,45,49.5,144.0,3.4,11.0,169.0,159.01,130.29
2017,1,22,14,0,0.0,63.0,3.4,11.0,63.0,52.22,39.31
2017,1,22,14,15,0.0,41.0,3.3,10.5,41.0,33.9,23.73
2017,1,22,14,30,0.0,19.0,3.2,10.0,19.0,15.67,8.0
2017,1,22,14,45,0.0,15.0,3.1,10.0,15.0,12.36,5.13
2017,1,22,15,0,0.0,11.0,3.0,10.0,11.0,9.06,2.26
2017,1,22,15,15,0.0,9.5,2.9,9.5,9.5,7.82,1.2
2017,1,22,15,30,0.0,8.0,2.8,9.0,8.0,6.58,0.12
2017,1,22,15,45,0.0,6.5,2.7,9.0,6.5,5.34,0.0
2017,1,22,16,0,0.0,5.0,2.6,9.0,5.0,4.1,0.0
2017,1,22,16,15,0.0,4.0,2.65,8.5,4.0,3.28,0.0
2017,1,22,16,30,0.0,3.0,2.7,8.0,3.0,2.46,0.0
2017,1,22,16,45,0.0,2.0,2.8,8.0,2.0,1.64,0.0
2017,1,22,17,0,0.0,1.0,2.9,8.0,1.0,0.82,0.0
2017,1,22,17,15,0.0,0.5,2.95,8.0,0.5,0.43,0.0
2017,1,22,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,23,7,45,0.0,15.5,1.7,7.5,15.5,12.79,0.0
2017,1,23,8,0,0.0,31.0,1.7,8.0,31.0,30.36,18.86
2017,1,23,8,15,12.0,50.0,1.7,8.0,52.0,61.82,47.5
2017,1,23,8,30,24.0,69.0,1.7,8.0,73.0,103.51,84.54
2017,1,23,8,45,36.5,87.5,1.75,8.0,96.0,135.39,113.0
2017,1,23,9,0,49.0,106.0,1.8,8.0,119.0,167.29,141.1
2017,1,23,9,15,61.5,121.5,1.75,8.0,140.5,194.51,164.74
2017,1,23,9,30,74.0,137.0,1.7,8.0,162.0,222.14,188.3
2017,1,23,9,45,45.0,142.5,1.7,8.5,158.5,197.1,165.46
2017,1,23,10,0,16.0,148.0,1.7,9.0,155.0,156.02,129.16
2017,1,23,10,15,208.0,157.0,1.7,9.0,250.0,399.57,336.66
2017,1,23,10,30,400.0,166.0,1.7,9.0,345.0,609.22,502.95
2017,1,23,10,45,225.5,185.5,1.7,9.0,287.5,444.44,368.14
2017,1,23,11,0,51.0,205.0,1.7,9.0,230.0,261.54,215.99
2017,1,23,11,15,64.5,216.5,1.75,9.0,249.5,283.92,235.28
2017,1,23,11,30,78.0,228.0,1.8,9.0,269.0,305.65,253.02
2017,1,23,11,45,126.5,236.5,1.85,9.0,303.5,371.91,307.47
2017,1,23,12,0,175.0,245.0,1.9,9.0,338.0,416.89,344.02
2017,1,23,12,15,409.0,193.0,1.95,9.0,412.5,579.15,476.04
2017,1,23,12,30,643.0,141.0,2.0,9.0,487.0,702.12,572.33
2017,1,23,12,45,578.0,160.5,2.1,9.0,469.0,639.15,522.44
2017,1,23,13,0,513.0,180.0,2.2,9.0,451.0,586.26,480.9
2017,1,23,13,15,574.0,156.5,2.25,9.0,452.5,578.69,476.0
2017,1,23,13,30,635.0,133.0,2.3,9.0,454.0,571.59,470.34
2017,1,23,13,45,647.0,123.5,2.35,9.0,440.0,535.42,440.87
2017,1,23,14,0,659.0,114.0,2.4,9.0,426.0,496.52,408.52
2017,1,23,14,15,348.5,143.0,2.4,9.0,307.5,325.34,268.44
2017,1,23,14,30,38.0,172.0,2.4,9.0,189.0,169.28,139.05
2017,1,23,14,45,214.0,151.5,2.4,9.0,233.0,226.7,185.35
2017,1,23,15,0,390.0,131.0,2.4,9.0,277.0,256.28,204.15
2017,1,23,15,15,352.5,125.0,2.35,8.5,246.5,212.99,165.86
2017,1,23,15,30,315.0,119.0,2.3,8.0,216.0,170.93,129.25
2017,1,23,15,45,282.0,105.0,2.25,8.0,182.5,131.21,95.35
2017,1,23,16,0,249.0,91.0,2.2,8.0,149.0,95.63,67.24
2017,1,23,16,15,208.0,75.0,2.15,7.5,116.5,62.62,45.18
2017,1,23,16,30,167.0,59.0,2.1,7.0,84.0,44.7,34.43
2017,1,23,16,45,102.0,41.5,2.1,7.0,55.0,31.83,21.81
2017,1,23,17,0,37.0,24.0,2.1,7.0,26.0,19.08,3.56
2017,1,23,17,15,18.5,12.0,2.05,7.0,13.0,10.24,0.0
2017,1,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,24,7,45,113.0,19.5,2.65,7.0,31.0,135.43,26.17
2017,1,24,8,0,226.0,39.0,2.7,7.0,62.0,268.88,215.04
2017,1,24,8,15,312.0,51.5,2.7,7.0,100.0,356.92,300.59
2017,1,24,8,30,398.0,64.0,2.7,7.0,138.0,451.04,383.32
2017,1,24,8,45,468.5,71.0,2.75,7.5,179.5,531.46,450.76
2017,1,24,9,0,539.0,78.0,2.8,8.0,221.0,613.85,517.09
2017,1,24,9,15,614.5,72.0,2.75,8.0,259.5,685.31,572.91
2017,1,24,9,30,690.0,66.0,2.7,8.0,298.0,748.55,620.57
2017,1,24,9,45,741.0,71.0,2.65,8.0,345.0,810.16,665.59
2017,1,24,10,0,792.0,76.0,2.6,8.0,392.0,869.71,707.88
2017,1,24,10,15,810.5,78.0,2.45,8.0,423.0,892.19,721.28
2017,1,24,10,30,829.0,80.0,2.3,8.0,454.0,911.26,732.27
2017,1,24,10,45,849.5,79.5,2.2,8.5,480.5,925.41,738.75
2017,1,24,11,0,870.0,79.0,2.1,9.0,507.0,935.74,742.5
2017,1,24,11,15,878.5,80.0,1.9,9.0,524.5,932.93,737.17
2017,1,24,11,30,887.0,81.0,1.7,9.0,542.0,926.27,729.27
2017,1,24,11,45,897.5,79.5,1.55,9.5,553.5,905.16,710.73
2017,1,24,12,0,908.0,78.0,1.4,10.0,565.0,889.84,696.57
2017,1,24,12,15,909.5,78.0,1.3,10.0,568.0,864.92,677.74
2017,1,24,12,30,911.0,78.0,1.2,10.0,571.0,836.6,656.75
2017,1,24,12,45,916.5,75.0,1.15,10.5,567.0,804.56,632.78
2017,1,24,13,0,922.0,72.0,1.1,11.0,563.0,769.13,606.5
2017,1,24,13,15,582.0,148.5,1.25,11.0,456.0,583.55,468.85
2017,1,24,13,30,242.0,225.0,1.4,11.0,349.0,379.9,309.11
2017,1,24,13,45,570.0,146.5,1.55,11.0,422.5,506.75,412.97
2017,1,24,14,0,898.0,68.0,1.7,11.0,496.0,578.67,467.55
2017,1,24,14,15,885.0,66.5,1.8,11.0,469.0,522.43,420.24
2017,1,24,14,30,872.0,65.0,1.9,11.0,442.0,465.56,371.77
2017,1,24,14,45,854.0,62.5,2.05,11.0,408.5,405.36,319.08
2017,1,24,15,0,836.0,60.0,2.2,11.0,375.0,345.52,264.98
2017,1,24,15,15,809.5,57.5,2.2,10.5,336.5,283.66,208.55
2017,1,24,15,30,783.0,55.0,2.2,10.0,298.0,223.94,153.9
2017,1,24,15,45,744.5,51.0,2.25,10.0,255.5,163.41,101.07
2017,1,24,16,0,706.0,47.0,2.3,10.0,213.0,107.13,57.84
2017,1,24,16,15,643.5,41.5,2.3,9.5,169.5,53.33,29.15
2017,1,24,16,30,581.0,36.0,2.3,9.0,126.0,32.24,23.15
2017,1,24,16,45,474.5,28.5,2.35,8.5,85.5,25.65,16.51
2017,1,24,17,0,368.0,21.0,2.4,8.0,45.0,19.08,5.16
2017,1,24,17,15,184.0,10.5,2.4,8.0,22.5,8.96,0.0
2017,1,24,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,25,7,45,191.0,16.5,0.75,7.0,36.0,191.33,56.33
2017,1,25,8,0,382.0,33.0,0.7,7.0,72.0,377.39,299.03
2017,1,25,8,15,472.0,41.0,0.65,7.5,113.5,471.36,384.87
2017,1,25,8,30,562.0,49.0,0.6,8.0,155.0,570.01,464.42
2017,1,25,8,45,622.5,54.0,0.6,8.5,198.5,642.99,520.69
2017,1,25,9,0,683.0,59.0,0.6,9.0,242.0,709.25,569.27
2017,1,25,9,15,719.5,63.0,0.65,9.0,283.0,761.06,607.1
2017,1,25,9,30,756.0,67.0,0.7,9.0,324.0,811.1,642.55
2017,1,25,9,45,787.5,68.5,0.8,9.5,361.5,851.15,669.78
2017,1,25,10,0,819.0,70.0,0.9,10.0,399.0,888.45,694.65
2017,1,25,10,15,836.0,72.0,0.95,10.0,430.5,909.67,708.48
2017,1,25,10,30,853.0,74.0,1.0,10.0,462.0,927.44,720.11
2017,1,25,10,45,867.5,74.5,1.05,10.5,487.0,937.2,725.04
2017,1,25,11,0,882.0,75.0,1.1,11.0,512.0,933.04,720.68
2017,1,25,11,15,890.0,76.0,1.1,11.0,530.0,929.97,717.82
2017,1,25,11,30,898.0,77.0,1.1,11.0,548.0,923.12,712.52
2017,1,25,11,45,905.0,77.0,1.15,11.0,558.5,910.3,704.21
2017,1,25,12,0,912.0,77.0,1.2,11.0,569.0,893.7,693.46
2017,1,25,12,15,913.0,77.0,1.2,11.0,572.0,868.29,675.93
2017,1,25,12,30,914.0,77.0,1.2,11.0,575.0,839.5,656.18
2017,1,25,12,45,901.5,80.0,1.3,11.5,567.5,800.44,629.34
2017,1,25,13,0,889.0,83.0,1.4,12.0,560.0,759.06,600.59
2017,1,25,13,15,883.5,82.5,1.45,11.5,547.0,722.11,576.08
2017,1,25,13,30,878.0,82.0,1.5,11.0,534.0,676.65,542.76
2017,1,25,13,45,639.5,131.5,1.55,11.0,454.0,541.09,437.36
2017,1,25,14,0,401.0,181.0,1.6,11.0,374.0,414.5,336.92
2017,1,25,14,15,368.0,176.0,1.6,11.0,345.5,358.66,291.89
2017,1,25,14,30,335.0,171.0,1.6,11.0,317.0,315.41,255.65
2017,1,25,14,45,275.5,164.0,1.65,11.0,278.0,262.85,211.78
2017,1,25,15,0,216.0,157.0,1.7,11.0,239.0,216.63,173.15
2017,1,25,15,15,205.5,142.5,1.7,10.5,214.0,184.22,145.13
2017,1,25,15,30,195.0,128.0,1.7,10.0,189.0,153.19,118.12
2017,1,25,15,45,185.0,111.0,1.7,10.0,162.0,121.67,90.9
2017,1,25,16,0,175.0,94.0,1.7,10.0,135.0,91.73,66.36
2017,1,25,16,15,351.5,67.5,1.7,9.5,129.5,61.72,41.24
2017,1,25,16,30,528.0,41.0,1.7,9.0,124.0,33.52,24.34
2017,1,25,16,45,418.0,32.0,1.7,8.5,84.0,26.31,17.23
2017,1,25,17,0,308.0,23.0,1.7,8.0,44.0,19.08,6.45
2017,1,25,17,15,154.0,11.5,1.7,8.0,22.0,9.82,0.0
2017,1,25,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,26,7,45,198.0,15.5,2.05,5.5,36.5,195.44,74.0
2017,1,26,8,0,396.0,31.0,2.1,6.0,73.0,386.13,312.2
2017,1,26,8,15,484.0,39.0,2.1,6.5,115.0,478.6,399.18
2017,1,26,8,30,572.0,47.0,2.1,7.0,157.0,575.99,481.28
2017,1,26,8,45,629.0,52.0,2.1,7.5,200.0,646.2,538.12
2017,1,26,9,0,686.0,57.0,2.1,8.0,243.0,710.36,587.64
2017,1,26,9,15,722.5,61.0,2.05,8.0,284.0,762.18,626.39
2017,1,26,9,30,759.0,65.0,2.0,8.0,325.0,812.31,662.46
2017,1,26,9,45,793.0,66.0,1.95,8.5,363.5,854.05,690.01
2017,1,26,10,0,827.0,67.0,1.9,9.0,402.0,893.12,714.85
2017,1,26,10,15,844.5,69.0,1.85,9.5,433.5,914.93,726.83
2017,1,26,10,30,862.0,71.0,1.8,10.0,465.0,933.27,736.35
2017,1,26,10,45,874.0,72.5,1.75,10.5,490.0,931.77,731.96
2017,1,26,11,0,886.0,74.0,1.7,11.0,515.0,936.91,732.57
2017,1,26,11,15,894.5,75.0,1.65,11.0,533.5,934.34,729.2
2017,1,26,11,30,903.0,76.0,1.6,11.0,552.0,927.95,723.42
2017,1,26,11,45,907.5,76.5,1.55,11.0,563.0,913.49,712.27
2017,1,26,12,0,912.0,77.0,1.5,11.0,574.0,895.32,698.79
2017,1,26,12,15,914.0,77.0,1.45,11.0,577.0,870.77,681.03
2017,1,26,12,30,916.0,77.0,1.4,11.0,580.0,842.77,661.01
2017,1,26,12,45,916.5,76.0,1.35,11.5,575.5,809.06,635.87
2017,1,26,13,0,917.0,75.0,1.3,12.0,571.0,772.25,608.63
2017,1,26,13,15,912.5,74.5,1.1,12.0,558.0,729.53,576.48
2017,1,26,13,30,908.0,74.0,0.9,12.0,545.0,684.4,540.68
2017,1,26,13,45,900.0,73.0,0.75,12.0,525.0,634.38,500.78
2017,1,26,14,0,892.0,72.0,0.6,12.0,505.0,582.71,458.83
2017,1,26,14,15,879.5,70.5,0.45,12.0,477.5,526.83,412.73
2017,1,26,14,30,867.0,69.0,0.3,12.0,450.0,471.59,365.93
2017,1,26,14,45,849.5,66.5,0.2,12.0,416.5,410.89,314.22
2017,1,26,15,0,832.0,64.0,0.1,12.0,383.0,350.69,261.63
2017,1,26,15,15,805.5,61.0,0.25,11.5,344.5,288.3,207.88
2017,1,26,15,30,779.0,58.0,0.4,11.0,306.0,228.08,155.09
2017,1,26,15,45,742.0,54.0,0.6,11.0,263.5,167.75,103.73
2017,1,26,16,0,705.0,50.0,0.8,11.0,221.0,111.5,60.89
2017,1,26,16,15,643.5,44.5,1.0,10.5,177.0,57.5,31.75
2017,1,26,16,30,582.0,39.0,1.2,10.0,133.0,34.86,25.49
2017,1,26,16,45,479.0,31.0,1.4,9.5,91.5,27.88,18.62
2017,1,26,17,0,376.0,23.0,1.6,9.0,50.0,20.89,8.64
2017,1,26,17,15,188.0,11.5,1.8,8.5,25.0,9.82,0.0
2017,1,26,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,7,45,246.0,15.0,1.65,6.5,41.5,225.33,101.25
2017,1,27,8,0,492.0,30.0,1.6,7.0,83.0,446.88,358.48
2017,1,27,8,15,575.0,36.5,1.5,7.5,127.0,539.0,442.66
2017,1,27,8,30,658.0,43.0,1.4,8.0,171.0,634.23,520.09
2017,1,27,8,45,709.5,47.0,1.35,8.5,215.5,701.92,572.5
2017,1,27,9,0,761.0,51.0,1.3,9.0,260.0,769.38,621.82
2017,1,27,9,15,794.0,54.5,1.15,9.0,302.0,818.82,655.33
2017,1,27,9,30,827.0,58.0,1.0,9.0,344.0,866.31,685.68
2017,1,27,9,45,843.5,62.0,0.9,9.5,380.5,896.74,702.29
2017,1,27,10,0,860.0,66.0,0.8,10.0,417.0,924.0,716.18
2017,1,27,10,15,875.5,68.0,0.7,10.5,448.5,933.85,717.8
2017,1,27,10,30,891.0,70.0,0.6,11.0,480.0,950.37,723.99
2017,1,27,10,45,901.0,71.5,0.5,11.5,505.0,957.33,723.6
2017,1,27,11,0,911.0,73.0,0.4,12.0,530.0,960.5,720.94
2017,1,27,11,15,917.5,74.0,0.35,12.0,548.0,955.88,715.87
2017,1,27,11,30,924.0,75.0,0.3,12.0,566.0,947.38,708.62
2017,1,27,11,45,926.5,76.0,0.25,12.5,576.0,931.41,695.5
2017,1,27,12,0,929.0,77.0,0.2,13.0,586.0,911.72,680.34
2017,1,27,12,15,929.0,77.0,0.35,13.0,588.0,885.05,665.94
2017,1,27,12,30,929.0,77.0,0.5,13.0,590.0,854.97,649.33
2017,1,27,12,45,921.5,78.5,0.7,13.0,583.5,817.5,628.22
2017,1,27,13,0,914.0,80.0,0.9,13.0,577.0,777.36,604.43
2017,1,27,13,15,908.0,79.0,1.05,13.0,563.0,733.03,576.04
2017,1,27,13,30,902.0,78.0,1.2,13.0,549.0,686.44,543.27
2017,1,27,13,45,890.0,77.5,1.4,13.0,527.5,634.67,505.26
2017,1,27,14,0,878.0,77.0,1.6,13.0,506.0,584.63,466.7
2017,1,27,14,15,864.0,75.5,1.65,13.0,478.5,527.73,420.48
2017,1,27,14,30,850.0,74.0,1.7,13.0,451.0,470.37,372.31
2017,1,27,14,45,827.5,72.0,1.8,13.0,416.5,408.93,319.53
2017,1,27,15,0,805.0,70.0,1.9,13.0,382.0,348.59,266.01
2017,1,27,15,15,777.0,67.0,1.85,12.5,343.5,287.15,210.88
2017,1,27,15,30,749.0,64.0,1.8,12.0,305.0,228.1,157.63
2017,1,27,15,45,705.5,60.0,1.8,12.0,262.0,168.38,106.18
2017,1,27,16,0,662.0,56.0,1.8,12.0,219.0,110.85,61.91
2017,1,27,16,15,598.5,49.5,1.8,11.5,175.5,58.02,32.56
2017,1,27,16,30,535.0,43.0,1.8,11.0,132.0,35.08,25.6
2017,1,27,16,45,425.5,34.5,1.85,10.5,91.0,28.34,19.02
2017,1,27,17,0,316.0,26.0,1.9,10.0,50.0,21.62,9.96
2017,1,27,17,15,158.0,13.0,1.85,10.0,25.0,11.1,0.0
2017,1,27,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,6.0,1.85,4.5,6.0,0.0,0.0
2017,1,28,7,30,0.0,12.0,1.9,5.0,12.0,10.24,0.0
2017,1,28,7,45,177.5,23.5,2.0,5.5,43.0,192.81,97.92
2017,1,28,8,0,355.0,35.0,2.1,6.0,74.0,359.83,294.41
2017,1,28,8,15,430.5,45.0,2.05,6.5,114.0,444.26,372.7
2017,1,28,8,30,506.0,55.0,2.0,7.0,154.0,532.72,447.57
2017,1,28,8,45,560.5,60.0,2.0,7.5,195.0,599.87,502.21
2017,1,28,9,0,615.0,65.0,2.0,8.0,236.0,667.42,554.66
2017,1,28,9,15,662.0,65.0,1.95,8.5,274.0,721.11,593.97
2017,1,28,9,30,709.0,65.0,1.9,9.0,312.0,768.35,626.94
2017,1,28,9,45,780.0,67.5,1.9,9.5,366.0,846.13,681.55
2017,1,28,10,0,851.0,70.0,1.9,10.0,420.0,922.2,732.78
2017,1,28,10,15,659.5,114.0,1.9,10.0,398.0,805.66,646.94
2017,1,28,10,30,468.0,158.0,1.9,10.0,376.0,666.74,543.31
2017,1,28,10,45,576.0,137.0,1.9,10.5,419.0,747.88,604.06
2017,1,28,11,0,684.0,116.0,1.9,11.0,462.0,818.68,652.92
2017,1,28,11,15,803.0,97.5,1.8,11.0,517.0,890.39,701.44
2017,1,28,11,30,922.0,79.0,1.7,11.0,572.0,952.19,741.74
2017,1,28,11,45,692.5,140.5,1.65,11.5,515.0,814.6,642.09
2017,1,28,12,0,463.0,202.0,1.6,12.0,458.0,654.61,522.4
2017,1,28,12,15,698.5,140.5,1.55,12.0,528.5,777.9,616.51
2017,1,28,12,30,934.0,79.0,1.5,12.0,599.0,863.05,674.88
2017,1,28,12,45,930.0,79.5,1.45,12.5,593.0,826.91,646.76
2017,1,28,13,0,926.0,80.0,1.4,13.0,587.0,787.87,618.11
2017,1,28,13,15,921.0,79.0,1.3,13.0,573.5,743.73,586.34
2017,1,28,13,30,916.0,78.0,1.2,13.0,560.0,697.19,550.92
2017,1,28,13,45,908.0,76.5,1.15,13.0,539.5,646.09,511.41
2017,1,28,14,0,900.0,75.0,1.1,13.0,519.0,593.34,469.61
2017,1,28,14,15,887.0,73.5,1.0,13.0,491.0,536.6,423.21
2017,1,28,14,30,874.0,72.0,0.9,13.0,463.0,480.56,375.98
2017,1,28,14,45,855.5,69.5,0.85,13.0,429.0,418.85,323.34
2017,1,28,15,0,837.0,67.0,0.8,13.0,395.0,357.73,269.69
2017,1,28,15,15,810.5,64.0,0.75,12.5,356.0,294.79,214.08
2017,1,28,15,30,784.0,61.0,0.7,12.0,317.0,234.01,159.95
2017,1,28,15,45,745.5,57.0,0.65,11.5,274.0,172.86,107.72
2017,1,28,16,0,707.0,53.0,0.6,11.0,231.0,115.99,64.29
2017,1,28,16,15,646.5,47.5,0.6,10.5,186.0,61.61,34.46
2017,1,28,16,30,586.0,42.0,0.6,10.0,141.0,37.48,27.93
2017,1,28,16,45,483.0,34.0,0.6,9.5,98.5,28.04,18.98
2017,1,28,17,0,380.0,26.0,0.6,9.0,56.0,21.68,10.8
2017,1,28,17,15,190.0,13.0,0.65,8.5,28.0,11.1,0.0
2017,1,28,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,6.0,1.95,5.0,6.0,0.0,0.0
2017,1,29,7,30,0.0,12.0,2.0,5.0,12.0,10.24,0.0
2017,1,29,7,45,162.0,24.5,2.05,5.5,42.5,184.56,103.19
2017,1,29,8,0,324.0,37.0,2.1,6.0,73.0,338.47,278.51
2017,1,29,8,15,390.0,47.0,2.05,6.5,110.5,414.68,349.37
2017,1,29,8,30,456.0,57.0,2.0,7.0,148.0,494.21,417.32
2017,1,29,8,45,498.0,65.0,1.95,7.5,186.0,553.19,465.67
2017,1,29,9,0,540.0,73.0,1.9,8.0,224.0,612.33,511.86
2017,1,29,9,15,562.5,81.0,1.75,8.5,259.5,653.51,541.53
2017,1,29,9,30,585.0,89.0,1.6,9.0,295.0,693.1,568.65
2017,1,29,9,45,576.5,102.5,1.5,9.5,323.5,708.34,576.94
2017,1,29,10,0,568.0,116.0,1.4,10.0,352.0,720.33,582.68
2017,1,29,10,15,603.0,116.0,1.25,10.5,383.5,755.37,604.46
2017,1,29,10,30,638.0,116.0,1.1,11.0,415.0,787.58,623.15
2017,1,29,10,45,627.5,126.5,0.95,11.5,433.0,785.95,617.35
2017,1,29,11,0,617.0,137.0,0.8,12.0,451.0,781.19,609.78
2017,1,29,11,15,559.5,161.5,0.75,12.0,454.0,737.26,577.41
2017,1,29,11,30,502.0,186.0,0.7,12.0,457.0,701.0,549.51
2017,1,29,11,45,475.5,197.0,0.65,12.5,457.0,675.98,529.14
2017,1,29,12,0,449.0,208.0,0.6,13.0,457.0,649.58,507.71
2017,1,29,12,15,525.5,184.5,0.55,13.0,478.0,672.42,524.98
2017,1,29,12,30,602.0,161.0,0.5,13.0,499.0,696.39,541.81
2017,1,29,12,45,763.5,123.0,0.5,13.5,547.5,757.91,584.64
2017,1,29,13,0,925.0,85.0,0.5,14.0,596.0,794.34,607.95
2017,1,29,13,15,764.0,117.5,0.45,14.0,532.5,684.77,529.25
2017,1,29,13,30,603.0,150.0,0.4,14.0,469.0,573.81,447.69
2017,1,29,13,45,520.0,165.5,0.4,14.0,433.5,499.57,392.57
2017,1,29,14,0,437.0,181.0,0.4,14.0,398.0,437.09,344.56
2017,1,29,14,15,481.5,160.5,0.4,14.0,388.0,412.85,325.31
2017,1,29,14,30,526.0,140.0,0.4,14.0,378.0,383.27,300.36
2017,1,29,14,45,478.5,137.0,0.45,14.0,341.5,327.4,254.87
2017,1,29,15,0,431.0,134.0,0.5,14.0,305.0,276.04,212.4
2017,1,29,15,15,412.5,124.5,0.5,13.5,275.0,232.2,174.94
2017,1,29,15,30,394.0,115.0,0.5,13.0,245.0,190.26,138.76
2017,1,29,15,45,377.0,101.0,0.5,13.0,212.0,146.97,101.97
2017,1,29,16,0,360.0,87.0,0.5,13.0,179.0,105.89,69.56
2017,1,29,16,15,321.0,74.0,0.55,12.5,144.5,67.09,45.15
2017,1,29,16,30,282.0,61.0,0.6,12.0,110.0,46.04,35.3
2017,1,29,16,45,234.0,45.0,0.7,11.5,77.5,34.41,24.41
2017,1,29,17,0,186.0,29.0,0.8,11.0,45.0,22.46,11.82
2017,1,29,17,15,93.0,14.5,0.85,11.0,22.5,12.38,0.0
2017,1,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,7.0,1.1,6.5,7.0,0.0,0.0
2017,1,30,7,30,0.0,14.0,1.1,7.0,14.0,11.95,0.0
2017,1,30,7,45,172.0,25.5,1.1,7.5,45.5,194.71,116.68
2017,1,30,8,0,344.0,37.0,1.1,8.0,77.0,354.09,288.16
2017,1,30,8,15,414.5,46.5,1.1,8.5,115.5,434.07,359.56
2017,1,30,8,30,485.0,56.0,1.1,9.0,154.0,517.6,428.61
2017,1,30,8,45,528.5,63.0,1.1,9.5,193.0,577.45,476.01
2017,1,30,9,0,572.0,70.0,1.1,10.0,232.0,637.45,521.33
2017,1,30,9,15,599.0,76.5,1.05,10.0,268.5,681.52,553.28
2017,1,30,9,30,626.0,83.0,1.0,10.0,305.0,724.08,583.03
2017,1,30,9,45,680.5,80.0,0.95,10.5,345.0,777.77,618.69
2017,1,30,10,0,735.0,77.0,0.9,11.0,385.0,824.11,647.81
2017,1,30,10,15,625.0,114.0,0.85,11.5,389.5,774.92,609.41
2017,1,30,10,30,515.0,151.0,0.8,12.0,394.0,704.2,556.81
2017,1,30,10,45,721.0,113.5,0.75,12.5,473.0,860.36,664.59
2017,1,30,11,0,927.0,76.0,0.7,13.0,552.0,984.02,741.64
2017,1,30,11,15,934.0,77.0,0.65,13.0,570.5,979.75,734.77
2017,1,30,11,30,941.0,78.0,0.6,13.0,589.0,971.51,727.61
2017,1,30,11,45,944.5,79.0,0.6,13.5,599.5,956.12,715.84
2017,1,30,12,0,948.0,80.0,0.6,14.0,610.0,936.87,701.83
2017,1,30,12,15,949.0,80.0,0.6,14.0,613.0,910.49,684.59
2017,1,30,12,30,950.0,80.0,0.6,14.0,616.0,880.56,665.1
2017,1,30,12,45,945.5,80.5,0.6,14.0,610.0,843.43,640.79
2017,1,30,13,0,941.0,81.0,0.6,14.0,604.0,803.36,614.4
2017,1,30,13,15,936.0,80.5,0.55,14.0,591.0,759.08,584.07
2017,1,30,13,30,931.0,80.0,0.5,14.0,578.0,712.33,550.22
2017,1,30,13,45,923.0,78.5,0.45,14.0,557.0,660.4,511.25
2017,1,30,14,0,915.0,77.0,0.4,14.0,536.0,606.76,470.02
2017,1,30,14,15,903.0,75.5,0.35,14.0,508.0,549.59,424.96
2017,1,30,14,30,891.0,74.0,0.3,14.0,480.0,492.97,378.82
2017,1,30,14,45,771.0,82.5,0.25,14.0,416.0,400.0,305.08
2017,1,30,15,0,651.0,91.0,0.2,14.0,352.0,317.57,238.81
2017,1,30,15,15,627.5,86.5,0.2,13.5,318.0,264.03,192.94
2017,1,30,15,30,604.0,82.0,0.2,13.0,284.0,212.6,148.17
2017,1,30,15,45,579.5,73.5,0.2,13.0,246.5,159.88,103.3
2017,1,30,16,0,555.0,65.0,0.2,13.0,209.0,109.99,64.68
2017,1,30,16,15,501.0,58.5,0.2,12.5,169.5,63.74,38.36
2017,1,30,16,30,447.0,52.0,0.2,12.0,130.0,41.97,31.78
2017,1,30,16,45,372.5,40.5,0.2,11.5,92.5,33.07,23.39
2017,1,30,17,0,298.0,29.0,0.2,11.0,55.0,23.97,13.52
2017,1,30,17,15,149.0,14.5,0.35,11.0,27.5,11.79,0.0
2017,1,30,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,7.5,2.15,6.5,7.5,0.0,0.0
2017,1,31,7,30,0.0,15.0,2.2,7.0,15.0,12.8,0.0
2017,1,31,7,45,151.5,27.5,2.25,7.5,45.5,184.96,117.82
2017,1,31,8,0,303.0,40.0,2.3,8.0,76.0,325.82,268.39
2017,1,31,8,15,364.0,52.0,2.3,8.0,113.5,397.74,335.16
2017,1,31,8,30,425.0,64.0,2.3,8.0,151.0,476.98,403.55
2017,1,31,8,45,464.0,73.5,2.3,8.5,189.0,534.81,451.23
2017,1,31,9,0,503.0,83.0,2.3,9.0,227.0,592.61,496.86
2017,1,31,9,15,537.0,88.5,2.25,9.5,263.0,640.9,533.04
2017,1,31,9,30,571.0,94.0,2.2,10.0,299.0,687.86,566.92
2017,1,31,9,45,629.0,91.5,2.15,10.5,339.0,745.74,607.89
2017,1,31,10,0,687.0,89.0,2.1,11.0,379.0,801.59,646.02
2017,1,31,10,15,743.5,83.0,2.05,11.0,418.0,843.4,674.21
2017,1,31,10,30,800.0,77.0,2.0,11.0,457.0,888.89,704.68
2017,1,31,10,45,600.0,138.5,1.95,11.5,431.5,775.39,619.7
2017,1,31,11,0,400.0,200.0,1.9,12.0,406.0,622.24,502.32
2017,1,31,11,15,304.5,224.5,1.8,12.5,384.5,554.5,447.63
2017,1,31,11,30,209.0,249.0,1.7,13.0,363.0,467.65,377.51
2017,1,31,11,45,283.5,241.5,1.6,13.5,399.5,536.52,430.74
2017,1,31,12,0,358.0,234.0,1.5,14.0,436.0,582.16,464.32
2017,1,31,12,15,431.0,216.5,1.45,14.0,461.0,627.98,498.37
2017,1,31,12,30,504.0,199.0,1.4,14.0,486.0,651.48,515.83
2017,1,31,12,45,338.0,229.0,1.35,14.0,421.0,515.12,410.72
2017,1,31,13,0,172.0,259.0,1.3,14.0,356.0,391.6,313.53
2017,1,31,13,15,194.5,251.5,1.25,14.0,358.0,388.74,312.26
2017,1,31,13,30,217.0,244.0,1.2,14.0,360.0,383.68,308.28
2017,1,31,13,45,358.5,207.5,1.2,14.0,391.5,431.33,346.43
2017,1,31,14,0,500.0,171.0,1.2,14.0,423.0,464.45,371.26
2017,1,31,14,15,446.5,171.5,1.15,14.0,388.0,406.31,324.0
2017,1,31,14,30,393.0,172.0,1.1,14.0,353.0,352.63,280.36
2017,1,31,14,45,282.0,172.5,1.1,14.0,297.5,274.7,217.83
2017,1,31,15,0,171.0,173.0,1.1,14.0,242.0,211.46,167.32
2017,1,31,15,15,164.0,157.5,1.05,13.5,218.5,182.58,143.07
2017,1,31,15,30,157.0,142.0,1.0,13.0,195.0,154.69,119.33
2017,1,31,15,45,148.0,124.0,0.95,12.5,169.0,125.58,94.87
2017,1,31,16,0,139.0,106.0,0.9,12.0,143.0,97.96,72.49
2017,1,31,16,15,123.5,88.0,0.9,11.5,116.0,71.63,53.23
2017,1,31,16,30,108.0,70.0,0.9,11.0,89.0,53.12,41.81
2017,1,31,16,45,85.5,51.0,0.9,11.0,63.5,39.41,28.99
2017,1,31,17,0,63.0,32.0,0.9,11.0,38.0,25.37,14.99
2017,1,31,17,15,31.5,16.0,0.95,10.5,19.0,13.07,0.0
2017,1,31,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,3.5,2.9,8.0,3.5,0.0,0.0
2017,2,1,7,30,0.0,7.0,2.9,8.0,7.0,5.97,0.0
2017,2,1,7,45,0.0,20.5,2.9,8.5,20.5,16.93,5.98
2017,2,1,8,0,0.0,34.0,2.9,9.0,34.0,30.63,20.02
2017,2,1,8,15,0.0,51.0,2.85,9.0,51.0,48.58,36.09
2017,2,1,8,30,0.0,68.0,2.8,9.0,68.0,65.69,51.33
2017,2,1,8,45,0.5,85.0,2.8,9.5,85.0,82.79,66.29
2017,2,1,9,0,1.0,102.0,2.8,10.0,102.0,99.67,80.82
2017,2,1,9,15,5.0,116.5,2.85,10.0,118.0,116.44,95.34
2017,2,1,9,30,9.0,131.0,2.9,10.0,134.0,133.43,109.88
2017,2,1,9,45,19.0,148.5,2.95,10.5,156.5,159.83,132.25
2017,2,1,10,0,29.0,166.0,3.0,11.0,179.0,204.34,169.37
2017,2,1,10,15,183.0,179.5,3.0,11.0,266.5,384.15,322.22
2017,2,1,10,30,337.0,193.0,3.0,11.0,354.0,565.66,468.5
2017,2,1,10,45,332.0,205.0,3.05,11.5,370.5,570.89,469.52
2017,2,1,11,0,327.0,217.0,3.1,12.0,387.0,574.49,470.41
2017,2,1,11,15,163.5,173.5,3.1,12.0,258.5,341.24,282.71
2017,2,1,11,30,0.0,130.0,3.1,12.0,130.0,111.69,88.77
2017,2,1,11,45,0.0,147.5,3.1,12.0,147.5,127.92,102.55
2017,2,1,12,0,0.0,165.0,3.1,12.0,165.0,144.21,116.01
2017,2,1,12,15,0.0,161.0,3.1,12.0,161.0,139.8,112.29
2017,2,1,12,30,0.0,157.0,3.1,12.0,157.0,135.56,108.77
2017,2,1,12,45,4.0,174.0,3.1,12.0,176.0,154.26,124.46
2017,2,1,13,0,8.0,191.0,3.1,12.0,195.0,172.64,139.8
2017,2,1,13,15,11.5,195.0,3.1,12.0,201.5,177.93,144.29
2017,2,1,13,30,15.0,199.0,3.1,12.0,208.0,182.83,148.49
2017,2,1,13,45,13.0,190.0,3.1,12.0,197.5,171.86,139.48
2017,2,1,14,0,11.0,181.0,3.1,12.0,187.0,161.25,130.78
2017,2,1,14,15,206.0,177.0,3.15,12.0,273.0,278.81,228.99
2017,2,1,14,30,401.0,173.0,3.2,12.0,359.0,357.64,290.74
2017,2,1,14,45,213.0,165.0,3.25,12.0,263.0,240.13,194.26
2017,2,1,15,0,25.0,157.0,3.3,12.0,167.0,139.66,112.92
2017,2,1,15,15,21.0,143.0,3.4,12.0,151.0,124.25,100.14
2017,2,1,15,30,17.0,129.0,3.5,12.0,135.0,109.45,87.71
2017,2,1,15,45,12.0,113.0,3.6,12.0,117.0,93.52,74.35
2017,2,1,16,0,7.0,97.0,3.7,12.0,99.0,78.41,61.62
2017,2,1,16,15,3.5,79.0,3.75,11.5,80.0,62.78,48.36
