Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,16,30,0.0,61.0,3.8,11.0,61.0,48.44,37.68
2017,2,1,16,45,0.0,43.5,3.9,11.0,43.5,35.01,25.16
2017,2,1,17,0,0.0,26.0,4.0,11.0,26.0,21.38,11.98
2017,2,1,17,15,0.0,13.0,4.0,11.0,13.0,10.72,0.0
2017,2,1,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,1.0,3.45,11.0,1.0,0.0,0.0
2017,2,2,7,30,0.0,2.0,3.4,11.0,2.0,1.71,0.0
2017,2,2,7,45,0.0,6.5,3.35,11.0,6.5,5.33,0.0
2017,2,2,8,0,0.0,11.0,3.3,11.0,11.0,9.03,1.89
2017,2,2,8,15,0.0,17.0,3.25,11.0,17.0,13.98,6.32
2017,2,2,8,30,0.0,23.0,3.2,11.0,23.0,18.94,10.74
2017,2,2,8,45,0.0,29.0,3.15,11.5,29.0,23.91,15.11
2017,2,2,9,0,0.0,35.0,3.1,12.0,35.0,28.88,19.42
2017,2,2,9,15,0.0,41.0,3.05,12.0,41.0,33.87,23.73
2017,2,2,9,30,0.0,47.0,3.0,12.0,47.0,38.86,28.0
2017,2,2,9,45,0.0,94.5,3.0,12.0,94.5,81.49,64.48
2017,2,2,10,0,0.0,142.0,3.0,12.0,142.0,130.59,105.86
2017,2,2,10,15,0.0,119.5,3.0,12.0,119.5,104.72,83.8
2017,2,2,10,30,0.0,97.0,3.0,12.0,97.0,81.9,64.37
2017,2,2,10,45,1.0,132.5,3.0,12.5,133.5,116.78,93.56
2017,2,2,11,0,2.0,168.0,3.0,13.0,170.0,152.72,123.13
2017,2,2,11,15,1.0,149.0,3.0,13.0,150.0,131.47,105.25
2017,2,2,11,30,0.0,130.0,3.0,13.0,130.0,111.61,88.6
2017,2,2,11,45,0.0,132.5,3.0,13.5,132.5,113.6,90.03
2017,2,2,12,0,0.0,135.0,3.0,14.0,135.0,115.61,91.48
2017,2,2,12,15,0.0,125.0,3.0,14.0,125.0,106.14,83.59
2017,2,2,12,30,0.0,115.0,3.0,14.0,115.0,96.95,75.94
2017,2,2,12,45,0.0,133.5,3.05,14.0,133.5,113.49,89.73
2017,2,2,13,0,0.0,152.0,3.1,14.0,152.0,130.12,103.52
2017,2,2,13,15,0.0,154.0,3.05,14.0,154.0,131.64,104.82
2017,2,2,13,30,0.0,156.0,3.0,14.0,156.0,133.14,106.15
2017,2,2,13,45,10.0,175.0,3.0,14.0,180.0,156.17,125.5
2017,2,2,14,0,20.0,194.0,3.0,14.0,204.0,178.05,143.71
2017,2,2,14,15,33.5,194.0,2.95,13.5,210.0,189.87,153.86
2017,2,2,14,30,47.0,194.0,2.9,13.0,216.0,192.43,156.22
2017,2,2,14,45,23.5,165.5,2.9,13.0,176.5,148.65,120.02
2017,2,2,15,0,0.0,137.0,2.9,13.0,137.0,114.09,91.58
2017,2,2,15,15,0.0,123.5,2.85,13.0,123.5,102.16,81.72
2017,2,2,15,30,0.0,110.0,2.8,13.0,110.0,90.4,71.88
2017,2,2,15,45,0.0,95.0,2.8,13.0,95.0,77.61,61.06
2017,2,2,16,0,0.0,80.0,2.8,13.0,80.0,65.04,50.3
2017,2,2,16,15,0.0,64.5,2.8,13.0,64.5,52.32,39.27
2017,2,2,16,30,0.0,49.0,2.8,13.0,49.0,40.0,29.95
2017,2,2,16,45,0.0,35.0,2.85,13.0,35.0,28.89,19.67
2017,2,2,17,0,0.0,21.0,2.9,13.0,21.0,17.32,8.72
2017,2,2,17,15,0.0,10.5,2.95,13.0,10.5,8.64,0.0
2017,2,2,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,7,15,43.5,8.0,3.45,12.0,9.5,6.83,0.0
2017,2,3,7,30,87.0,16.0,3.6,12.0,19.0,72.95,0.0
2017,2,3,7,45,200.5,30.0,3.75,12.0,52.0,228.78,163.2
2017,2,3,8,0,314.0,44.0,3.9,12.0,85.0,339.81,279.47
2017,2,3,8,15,399.0,54.0,3.95,12.0,126.5,431.5,361.17
2017,2,3,8,30,484.0,64.0,4.0,12.0,168.0,528.15,443.01
2017,2,3,8,45,242.0,60.0,4.05,12.5,112.0,317.64,270.35
2017,2,3,9,0,0.0,56.0,4.1,13.0,56.0,46.36,34.24
2017,2,3,9,15,0.0,65.0,4.1,13.0,65.0,53.87,40.79
2017,2,3,9,30,0.0,74.0,4.1,13.0,74.0,61.77,47.49
2017,2,3,9,45,58.0,131.0,4.15,13.0,156.5,189.22,157.71
2017,2,3,10,0,116.0,188.0,4.2,13.0,239.0,335.59,279.57
2017,2,3,10,15,121.5,202.5,4.2,13.0,259.0,355.34,294.67
2017,2,3,10,30,127.0,217.0,4.2,13.0,279.0,374.54,309.58
2017,2,3,10,45,93.0,222.0,4.25,13.0,269.0,322.86,266.23
2017,2,3,11,0,59.0,227.0,4.3,13.0,259.0,291.71,239.35
2017,2,3,11,15,29.5,148.5,4.2,13.0,164.5,169.6,138.16
2017,2,3,11,30,0.0,70.0,4.1,13.0,70.0,58.11,43.68
2017,2,3,11,45,0.5,122.0,4.1,13.0,122.5,104.21,82.47
2017,2,3,12,0,1.0,174.0,4.1,13.0,175.0,153.53,123.41
2017,2,3,12,15,9.5,195.0,4.0,13.0,201.0,180.51,145.87
2017,2,3,12,30,18.0,216.0,3.9,13.0,227.0,206.98,167.78
2017,2,3,12,45,97.5,241.0,3.85,13.0,297.5,308.04,252.22
2017,2,3,13,0,177.0,266.0,3.8,13.0,368.0,402.44,328.85
2017,2,3,13,15,88.5,154.0,3.7,13.0,205.0,213.38,174.71
2017,2,3,13,30,0.0,42.0,3.6,13.0,42.0,34.78,23.94
2017,2,3,13,45,45.5,136.5,3.55,13.0,160.0,149.28,121.24
2017,2,3,14,0,91.0,231.0,3.5,13.0,278.0,261.56,213.64
2017,2,3,14,15,45.5,127.5,3.45,13.0,151.0,134.91,108.7
2017,2,3,14,30,0.0,24.0,3.4,13.0,24.0,19.82,11.34
2017,2,3,14,45,0.0,22.0,3.35,13.0,22.0,18.16,9.97
2017,2,3,15,0,0.0,20.0,3.3,13.0,20.0,16.49,8.57
2017,2,3,15,15,347.5,48.0,3.2,12.5,169.5,149.19,111.73
2017,2,3,15,30,695.0,76.0,3.1,12.0,319.0,230.31,163.1
2017,2,3,15,45,663.0,70.0,3.05,12.0,278.0,172.69,112.18
2017,2,3,16,0,631.0,64.0,3.0,12.0,237.0,118.69,69.36
2017,2,3,16,15,573.0,57.5,2.9,12.0,193.5,67.09,38.97
2017,2,3,16,30,515.0,51.0,2.8,12.0,150.0,41.01,31.01
2017,2,3,16,45,428.5,42.0,2.75,12.0,109.0,34.15,24.45
2017,2,3,17,0,342.0,33.0,2.7,12.0,68.0,27.24,17.24
2017,2,3,17,15,171.0,16.5,2.65,12.0,34.0,13.33,0.0
2017,2,3,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,4.0,2.1,11.0,4.0,3.41,0.0
2017,2,4,7,30,0.0,8.0,2.1,11.0,8.0,6.83,0.0
2017,2,4,7,45,0.0,21.0,2.15,11.5,21.0,17.34,7.34
2017,2,4,8,0,0.0,34.0,2.2,12.0,34.0,29.32,18.88
2017,2,4,8,15,0.0,49.5,2.2,12.0,49.5,45.02,32.77
2017,2,4,8,30,0.0,65.0,2.2,12.0,65.0,60.18,46.11
2017,2,4,8,45,0.0,81.0,2.2,12.0,81.0,75.68,59.6
2017,2,4,9,0,0.0,97.0,2.2,12.0,97.0,90.99,72.75
2017,2,4,9,15,0.0,112.5,2.15,12.0,112.5,105.58,85.11
2017,2,4,9,30,0.0,128.0,2.1,12.0,128.0,120.13,97.27
2017,2,4,9,45,113.0,157.0,2.05,12.5,206.5,294.14,245.56
2017,2,4,10,0,226.0,186.0,2.0,13.0,285.0,437.33,361.45
2017,2,4,10,15,331.5,182.0,1.95,13.0,338.5,550.34,449.93
2017,2,4,10,30,437.0,178.0,1.9,13.0,392.0,665.06,536.41
2017,2,4,10,45,399.5,197.0,1.85,13.0,400.5,626.03,504.31
2017,2,4,11,0,362.0,216.0,1.8,13.0,409.0,607.03,488.02
2017,2,4,11,15,360.0,224.5,1.8,13.0,422.0,607.26,487.41
2017,2,4,11,30,358.0,233.0,1.8,13.0,435.0,605.83,485.46
2017,2,4,11,45,361.5,237.0,1.8,13.0,444.0,602.48,482.4
2017,2,4,12,0,365.0,241.0,1.8,13.0,453.0,597.44,478.12
2017,2,4,12,15,589.5,177.0,1.8,13.0,520.5,723.64,575.82
2017,2,4,12,30,814.0,113.0,1.8,13.0,588.0,821.25,645.55
2017,2,4,12,45,413.5,159.5,1.8,13.0,401.0,518.4,418.02
2017,2,4,13,0,13.0,206.0,1.8,13.0,214.0,190.2,152.18
2017,2,4,13,15,98.0,231.0,1.8,13.0,286.0,285.64,232.4
2017,2,4,13,30,183.0,256.0,1.8,13.0,358.0,373.03,302.35
2017,2,4,13,45,139.0,244.5,1.8,13.0,320.5,321.67,260.4
2017,2,4,14,0,95.0,233.0,1.8,13.0,283.0,265.6,215.13
2017,2,4,14,15,55.0,204.5,1.75,13.0,233.0,210.52,170.33
2017,2,4,14,30,15.0,176.0,1.7,13.0,183.0,155.81,125.51
2017,2,4,14,45,61.5,178.5,1.7,13.0,205.0,179.52,144.95
2017,2,4,15,0,108.0,181.0,1.7,13.0,227.0,196.4,157.59
2017,2,4,15,15,99.5,166.0,1.65,12.5,205.0,168.02,133.81
2017,2,4,15,30,91.0,151.0,1.6,12.0,183.0,145.0,114.5
2017,2,4,15,45,84.0,132.5,1.6,12.0,159.0,120.75,94.02
2017,2,4,16,0,77.0,114.0,1.6,12.0,135.0,97.74,75.03
2017,2,4,16,15,262.5,88.0,1.55,11.5,142.0,77.14,54.66
2017,2,4,16,30,448.0,62.0,1.5,11.0,149.0,49.87,39.09
2017,2,4,16,45,354.5,50.5,1.5,11.0,108.0,38.84,28.76
2017,2,4,17,0,261.0,39.0,1.5,11.0,67.0,30.14,20.0
2017,2,4,17,15,130.5,19.5,1.55,11.0,33.5,15.16,0.75
2017,2,4,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,6.5,2.35,10.0,6.5,5.55,0.0
2017,2,5,7,30,0.0,13.0,2.4,10.0,13.0,10.73,0.0
2017,2,5,7,45,28.0,31.0,2.5,10.5,35.0,60.04,41.16
2017,2,5,8,0,56.0,49.0,2.6,11.0,57.0,117.65,94.51
2017,2,5,8,15,76.0,69.0,2.7,11.0,83.5,160.25,132.9
2017,2,5,8,30,96.0,89.0,2.8,11.0,110.0,202.75,170.55
2017,2,5,8,45,114.0,107.5,2.95,11.5,138.0,241.27,203.75
2017,2,5,9,0,132.0,126.0,3.1,12.0,166.0,280.17,236.45
2017,2,5,9,15,144.5,142.5,3.2,12.0,192.0,311.2,262.23
2017,2,5,9,30,157.0,159.0,3.3,12.0,218.0,342.2,287.53
2017,2,5,9,45,203.0,172.0,3.4,12.0,256.5,399.7,335.06
2017,2,5,10,0,249.0,185.0,3.5,12.0,295.0,478.24,398.03
2017,2,5,10,15,202.5,203.5,3.6,12.0,297.0,433.64,360.17
2017,2,5,10,30,156.0,222.0,3.7,12.0,299.0,408.13,337.62
2017,2,5,10,45,156.0,234.0,3.8,12.5,314.5,417.98,344.33
2017,2,5,11,0,156.0,246.0,3.9,13.0,330.0,427.1,350.3
2017,2,5,11,15,78.0,186.0,3.95,13.0,228.0,256.43,210.85
2017,2,5,11,30,0.0,126.0,4.0,13.0,126.0,107.64,85.12
2017,2,5,11,45,25.5,188.5,4.05,13.0,203.5,204.85,166.75
2017,2,5,12,0,51.0,251.0,4.1,13.0,281.0,294.22,239.89
2017,2,5,12,15,36.5,238.5,4.1,12.5,260.0,263.57,214.66
2017,2,5,12,30,22.0,226.0,4.1,12.0,239.0,219.75,178.81
2017,2,5,12,45,11.0,190.5,4.15,12.0,197.0,174.91,141.66
2017,2,5,13,0,0.0,155.0,4.2,12.0,155.0,132.62,106.31
2017,2,5,13,15,0.0,110.5,4.25,12.0,110.5,92.64,72.96
2017,2,5,13,30,0.0,66.0,4.3,12.0,66.0,54.77,41.06
2017,2,5,13,45,0.0,95.5,4.35,12.0,95.5,79.56,62.14
2017,2,5,14,0,0.0,125.0,4.4,12.0,125.0,105.0,83.69
2017,2,5,14,15,3.0,145.5,4.5,12.0,147.0,124.19,99.99
2017,2,5,14,30,6.0,166.0,4.6,12.0,169.0,142.8,115.77
2017,2,5,14,45,3.0,104.0,4.7,12.0,105.5,87.82,69.52
2017,2,5,15,0,0.0,42.0,4.8,12.0,42.0,34.72,24.3
2017,2,5,15,15,0.0,38.0,4.9,12.0,38.0,31.39,21.49
2017,2,5,15,30,0.0,34.0,5.0,12.0,34.0,28.07,18.66
2017,2,5,15,45,0.0,29.5,5.15,12.0,29.5,24.33,15.45
2017,2,5,16,0,0.0,25.0,5.3,12.0,25.0,20.6,12.21
2017,2,5,16,15,0.0,20.5,5.35,12.0,20.5,16.87,8.95
2017,2,5,16,30,0.0,16.0,5.4,12.0,16.0,13.16,6.15
2017,2,5,16,45,0.0,11.5,5.5,12.0,11.5,9.45,2.7
2017,2,5,17,0,0.0,7.0,5.6,12.0,7.0,5.74,0.0
2017,2,5,17,15,0.0,3.5,5.6,12.0,3.5,2.87,0.0
2017,2,5,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,3.5,2.55,12.0,3.5,2.99,0.0
2017,2,6,7,30,0.0,7.0,2.5,12.0,7.0,5.75,0.0
2017,2,6,7,45,0.0,17.5,2.45,12.0,17.5,14.42,5.55
2017,2,6,8,0,0.0,28.0,2.4,12.0,28.0,23.12,13.79
2017,2,6,8,15,0.0,40.5,2.3,12.0,40.5,33.5,23.02
2017,2,6,8,30,0.0,53.0,2.2,12.0,53.0,44.95,33.12
2017,2,6,8,45,0.0,65.5,2.15,12.0,65.5,56.59,43.28
2017,2,6,9,0,0.0,78.0,2.1,12.0,78.0,68.16,53.25
2017,2,6,9,15,0.0,90.0,2.05,12.0,90.0,79.15,62.61
2017,2,6,9,30,0.0,102.0,2.0,12.0,102.0,90.14,71.85
2017,2,6,9,45,4.5,130.5,1.95,12.0,132.5,123.35,99.98
2017,2,6,10,0,9.0,159.0,1.9,12.0,163.0,156.97,128.01
2017,2,6,10,15,25.5,181.5,1.9,12.0,194.0,195.39,160.21
2017,2,6,10,30,42.0,204.0,1.9,12.0,225.0,254.0,208.31
2017,2,6,10,45,21.0,184.0,1.9,12.0,194.5,188.54,153.5
2017,2,6,11,0,0.0,164.0,1.9,12.0,164.0,145.84,117.28
2017,2,6,11,15,35.5,209.0,1.85,12.0,229.5,242.4,197.82
2017,2,6,11,30,71.0,254.0,1.8,12.0,295.0,324.79,264.33
2017,2,6,11,45,39.0,224.0,1.8,12.0,247.0,256.2,207.86
2017,2,6,12,0,7.0,194.0,1.8,12.0,199.0,177.92,143.26
2017,2,6,12,15,9.5,201.0,1.85,12.0,207.0,185.84,150.02
2017,2,6,12,30,12.0,208.0,1.9,12.0,215.0,193.55,156.37
2017,2,6,12,45,6.0,172.0,1.95,12.0,175.5,153.39,123.27
2017,2,6,13,0,0.0,136.0,2.0,12.0,136.0,115.34,91.7
2017,2,6,13,15,0.0,134.0,2.0,12.0,134.0,113.37,90.19
2017,2,6,13,30,0.0,132.0,2.0,12.0,132.0,111.42,88.65
2017,2,6,13,45,4.5,158.5,2.0,12.0,161.0,137.53,110.59
2017,2,6,14,0,9.0,185.0,2.0,12.0,190.0,163.13,131.93
2017,2,6,14,15,4.5,149.0,2.05,12.0,151.5,127.97,102.81
2017,2,6,14,30,0.0,113.0,2.1,12.0,113.0,94.34,74.8
2017,2,6,14,45,0.0,76.5,2.2,12.0,76.5,63.48,48.83
2017,2,6,15,0,0.0,40.0,2.3,12.0,40.0,33.06,22.89
2017,2,6,15,15,0.0,28.5,2.3,12.0,28.5,23.52,14.72
2017,2,6,15,30,0.0,17.0,2.3,12.0,17.0,14.0,6.51
2017,2,6,15,45,0.0,14.5,2.35,12.0,14.5,11.93,4.72
2017,2,6,16,0,0.0,12.0,2.4,12.0,12.0,9.87,2.93
2017,2,6,16,15,0.0,10.0,2.4,12.0,10.0,8.22,1.47
2017,2,6,16,30,0.0,8.0,2.4,12.0,8.0,6.57,0.25
2017,2,6,16,45,0.0,6.0,2.45,12.0,6.0,4.92,0.0
2017,2,6,17,0,0.0,4.0,2.5,12.0,4.0,3.28,0.0
2017,2,6,17,15,0.0,2.0,2.65,12.0,2.0,1.64,0.0
2017,2,6,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,7,7,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,7,7,45,0.0,1.5,4.55,14.0,1.5,1.23,0.0
2017,2,7,8,0,0.0,3.0,4.4,14.0,3.0,2.46,0.0
2017,2,7,8,15,0.0,4.5,4.15,14.0,4.5,3.69,0.0
2017,2,7,8,30,0.0,6.0,3.9,14.0,6.0,4.92,0.0
2017,2,7,8,45,0.0,7.5,3.7,14.0,7.5,6.16,0.0
2017,2,7,9,0,0.0,9.0,3.5,14.0,9.0,7.4,0.73
2017,2,7,9,15,0.0,10.5,3.4,14.0,10.5,8.64,1.79
2017,2,7,9,30,0.0,12.0,3.3,14.0,12.0,9.88,2.85
2017,2,7,9,45,17.0,95.5,3.25,14.0,103.0,107.11,86.42
2017,2,7,10,0,34.0,179.0,3.2,14.0,194.0,222.8,182.77
2017,2,7,10,15,17.0,163.5,3.1,14.0,171.0,166.62,135.18
2017,2,7,10,30,0.0,148.0,3.0,14.0,148.0,131.82,105.38
2017,2,7,10,45,5.5,170.0,2.9,14.0,173.0,158.48,127.54
2017,2,7,11,0,11.0,192.0,2.8,14.0,198.0,185.11,149.37
2017,2,7,11,15,13.5,201.5,2.75,14.0,209.5,195.6,157.75
2017,2,7,11,30,16.0,211.0,2.7,14.0,221.0,205.97,166.07
2017,2,7,11,45,16.5,215.0,2.65,14.0,225.5,208.75,168.13
2017,2,7,12,0,17.0,219.0,2.6,14.0,230.0,211.52,170.25
2017,2,7,12,15,13.5,212.0,2.55,13.5,220.5,199.9,160.9
2017,2,7,12,30,10.0,205.0,2.5,13.0,211.0,188.78,151.99
2017,2,7,12,45,54.0,238.0,2.5,13.0,270.0,269.2,218.55
2017,2,7,13,0,98.0,271.0,2.5,13.0,329.0,333.02,270.22
2017,2,7,13,15,125.5,267.5,2.4,13.0,340.0,355.04,287.74
2017,2,7,13,30,153.0,264.0,2.3,13.0,351.0,360.46,292.14
2017,2,7,13,45,152.0,254.5,2.25,13.0,338.5,339.15,274.93
2017,2,7,14,0,151.0,245.0,2.2,13.0,326.0,317.82,257.66
2017,2,7,14,15,79.5,208.0,2.15,13.0,251.0,226.11,183.13
2017,2,7,14,30,8.0,171.0,2.1,13.0,176.0,147.91,118.96
2017,2,7,14,45,4.0,136.5,2.05,13.0,139.0,115.65,92.45
2017,2,7,15,0,0.0,102.0,2.0,13.0,102.0,84.71,66.68
2017,2,7,15,15,0.0,71.5,1.85,13.0,71.5,59.29,45.27
2017,2,7,15,30,0.0,41.0,1.7,13.0,41.0,33.88,23.6
2017,2,7,15,45,0.0,36.0,1.6,13.0,36.0,29.72,20.07
2017,2,7,16,0,0.0,31.0,1.5,13.0,31.0,25.57,16.49
2017,2,7,16,15,0.0,25.5,1.4,12.5,25.5,21.01,12.55
2017,2,7,16,30,0.0,20.0,1.3,12.0,20.0,16.46,9.18
2017,2,7,16,45,0.0,15.0,1.25,12.0,15.0,12.33,5.33
2017,2,7,17,0,0.0,10.0,1.2,12.0,10.0,8.21,1.45
2017,2,7,17,15,0.0,5.5,1.2,12.0,5.5,4.51,0.0
2017,2,7,17,30,0.0,1.0,1.2,12.0,1.0,0.85,0.0
2017,2,7,17,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,3.0,3.05,13.0,3.0,2.56,0.0
2017,2,8,7,30,0.0,6.0,3.0,13.0,6.0,4.92,0.0
2017,2,8,7,45,0.0,14.0,3.0,13.5,14.0,11.52,3.48
2017,2,8,8,0,0.0,22.0,3.0,14.0,22.0,18.13,9.55
2017,2,8,8,15,0.0,31.5,3.05,14.0,31.5,25.99,16.49
2017,2,8,8,30,0.0,41.0,3.1,14.0,41.0,33.88,23.41
2017,2,8,8,45,0.0,50.5,3.15,14.0,50.5,41.78,30.28
2017,2,8,9,0,0.0,60.0,3.2,14.0,60.0,49.7,37.07
2017,2,8,9,15,0.0,69.0,3.15,14.0,69.0,57.21,43.45
2017,2,8,9,30,0.0,78.0,3.1,14.0,78.0,65.29,50.24
2017,2,8,9,45,0.0,64.5,3.1,14.0,64.5,53.45,40.07
2017,2,8,10,0,0.0,51.0,3.1,14.0,51.0,42.21,30.44
2017,2,8,10,15,0.0,74.0,3.1,14.0,74.0,61.4,46.64
2017,2,8,10,30,0.0,97.0,3.1,14.0,97.0,81.58,63.53
2017,2,8,10,45,0.0,99.5,3.1,14.5,99.5,83.65,65.0
2017,2,8,11,0,0.0,102.0,3.1,15.0,102.0,85.76,66.52
2017,2,8,11,15,0.0,110.5,3.1,15.0,110.5,93.37,72.77
2017,2,8,11,30,0.0,119.0,3.1,15.0,119.0,100.97,78.99
2017,2,8,11,45,0.0,105.0,3.15,15.0,105.0,88.11,68.25
2017,2,8,12,0,0.0,91.0,3.2,15.0,91.0,75.7,57.9
2017,2,8,12,15,0.0,92.5,3.2,15.0,92.5,76.97,58.95
2017,2,8,12,30,0.0,94.0,3.2,15.0,94.0,78.28,60.03
2017,2,8,12,45,0.0,100.5,3.2,15.0,100.5,83.94,64.75
2017,2,8,13,0,0.0,107.0,3.2,15.0,107.0,89.58,69.46
2017,2,8,13,15,0.0,101.5,3.2,15.0,101.5,84.75,65.49
2017,2,8,13,30,0.0,96.0,3.2,15.0,96.0,79.98,61.59
2017,2,8,13,45,0.0,123.5,3.25,15.0,123.5,103.74,81.43
2017,2,8,14,0,0.0,151.0,3.3,15.0,151.0,127.58,101.28
2017,2,8,14,15,0.0,130.0,3.25,15.0,130.0,109.04,86.03
2017,2,8,14,30,0.0,109.0,3.2,15.0,109.0,90.9,71.09
2017,2,8,14,45,0.0,84.5,3.2,15.0,84.5,70.18,53.86
2017,2,8,15,0,0.0,60.0,3.2,15.0,60.0,49.7,36.68
2017,2,8,15,15,0.0,77.0,3.2,14.5,77.0,63.88,48.9
2017,2,8,15,30,0.0,94.0,3.2,14.0,94.0,77.54,60.69
2017,2,8,15,45,0.0,82.5,3.2,14.0,82.5,67.9,52.57
2017,2,8,16,0,0.0,71.0,3.2,14.0,71.0,58.36,44.46
2017,2,8,16,15,0.0,59.0,3.25,14.0,59.0,48.55,36.01
2017,2,8,16,30,0.0,47.0,3.3,14.0,47.0,38.88,29.01
2017,2,8,16,45,0.0,35.0,3.4,14.0,35.0,28.92,19.87
2017,2,8,17,0,0.0,23.0,3.5,14.0,23.0,18.97,10.66
2017,2,8,17,15,0.0,13.5,3.5,14.0,13.5,11.11,2.1
2017,2,8,17,30,0.0,4.0,3.5,14.0,4.0,3.41,0.0
2017,2,8,17,45,0.0,2.0,3.5,14.0,2.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,7,45,0.0,1.5,5.6,14.0,1.5,1.23,0.0
2017,2,9,8,0,0.0,3.0,5.6,14.0,3.0,2.46,0.0
2017,2,9,8,15,0.0,4.0,5.45,14.0,4.0,3.28,0.0
2017,2,9,8,30,0.0,5.0,5.3,14.0,5.0,4.1,0.0
2017,2,9,8,45,0.0,6.5,5.15,14.0,6.5,5.34,0.0
2017,2,9,9,0,0.0,8.0,5.0,14.0,8.0,6.58,0.01
2017,2,9,9,15,0.0,9.0,4.9,14.0,9.0,7.41,0.72
2017,2,9,9,30,0.0,10.0,4.8,14.0,10.0,8.23,1.42
2017,2,9,9,45,0.0,12.0,4.75,14.0,12.0,9.89,2.83
2017,2,9,10,0,0.0,14.0,4.7,14.0,14.0,11.55,4.23
2017,2,9,10,15,0.0,26.0,4.65,14.0,26.0,21.48,12.7
2017,2,9,10,30,0.0,38.0,4.6,14.0,38.0,31.44,21.14
2017,2,9,10,45,0.0,31.5,4.55,14.0,31.5,26.06,16.52
2017,2,9,11,0,0.0,25.0,4.5,14.0,25.0,20.68,11.92
2017,2,9,11,15,0.0,41.5,4.45,14.0,41.5,34.38,23.51
2017,2,9,11,30,0.0,58.0,4.4,14.0,58.0,48.12,35.07
2017,2,9,11,45,0.0,59.5,4.35,14.0,59.5,49.38,36.09
2017,2,9,12,0,0.0,61.0,4.3,14.0,61.0,50.63,37.13
2017,2,9,12,15,0.0,51.5,4.2,14.0,51.5,42.72,30.46
2017,2,9,12,30,0.0,42.0,4.1,14.0,42.0,34.82,23.8
2017,2,9,12,45,0.0,37.0,4.0,14.0,37.0,30.66,20.3
2017,2,9,13,0,0.0,32.0,3.9,14.0,32.0,26.5,16.8
2017,2,9,13,15,0.0,85.0,3.8,14.0,85.0,70.67,54.01
2017,2,9,13,30,0.0,138.0,3.7,14.0,138.0,116.59,92.33
2017,2,9,13,45,0.0,136.5,3.6,14.0,136.5,115.07,91.12
2017,2,9,14,0,0.0,135.0,3.5,14.0,135.0,113.54,89.98
2017,2,9,14,15,0.0,111.5,3.4,14.0,111.5,93.13,73.07
2017,2,9,14,30,0.0,88.0,3.3,14.0,88.0,73.13,56.43
2017,2,9,14,45,0.0,93.0,3.25,14.0,93.0,77.3,60.08
2017,2,9,15,0,0.0,98.0,3.2,14.0,98.0,81.37,63.64
2017,2,9,15,15,0.0,92.0,3.1,13.5,92.0,76.22,59.54
2017,2,9,15,30,0.0,86.0,3.0,13.0,86.0,71.09,55.41
2017,2,9,15,45,0.0,75.5,2.95,13.0,75.5,62.35,48.03
2017,2,9,16,0,0.0,65.0,2.9,13.0,65.0,53.7,40.65
2017,2,9,16,15,0.0,54.0,2.85,13.0,54.0,44.71,32.88
2017,2,9,16,30,0.0,43.0,2.8,13.0,43.0,35.56,26.2
2017,2,9,16,45,0.0,32.0,2.75,13.0,32.0,26.42,17.79
2017,2,9,17,0,0.0,21.0,2.7,13.0,21.0,17.3,9.35
2017,2,9,17,15,0.0,12.5,2.65,13.0,12.5,10.28,1.91
2017,2,9,17,30,0.0,4.0,2.6,13.0,4.0,3.41,0.0
2017,2,9,17,45,0.0,2.0,2.6,13.0,2.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,10,7,15,28.5,11.0,0.75,11.0,13.0,27.79,0.0
2017,2,10,7,30,57.0,22.0,0.8,11.0,26.0,84.99,25.5
2017,2,10,7,45,121.5,39.0,0.85,11.0,55.5,166.86,131.62
2017,2,10,8,0,186.0,56.0,0.9,11.0,85.0,241.24,199.67
2017,2,10,8,15,217.5,74.5,0.95,11.0,119.0,295.57,247.34
2017,2,10,8,30,249.0,93.0,1.0,11.0,153.0,350.85,294.27
2017,2,10,8,45,276.0,108.5,1.05,11.5,187.5,398.35,332.85
2017,2,10,9,0,303.0,124.0,1.1,12.0,222.0,446.4,370.54
2017,2,10,9,15,323.5,136.5,1.15,12.0,254.0,484.27,399.87
2017,2,10,9,30,344.0,149.0,1.2,12.0,286.0,521.8,428.34
2017,2,10,9,45,357.0,163.0,1.3,12.5,317.0,553.43,451.09
2017,2,10,10,0,370.0,177.0,1.4,13.0,348.0,583.69,472.48
2017,2,10,10,15,614.0,129.5,1.45,13.0,436.0,793.16,627.93
2017,2,10,10,30,858.0,82.0,1.5,13.0,524.0,964.32,744.07
2017,2,10,10,45,874.0,81.5,1.6,13.0,551.0,964.05,741.88
2017,2,10,11,0,890.0,81.0,1.7,13.0,578.0,970.97,746.95
2017,2,10,11,15,897.0,82.0,1.75,13.0,596.5,967.25,744.12
2017,2,10,11,30,904.0,83.0,1.8,13.0,615.0,959.62,738.92
2017,2,10,11,45,911.5,81.5,1.9,13.5,626.5,945.5,728.73
2017,2,10,12,0,919.0,80.0,2.0,14.0,638.0,927.5,716.0
2017,2,10,12,15,920.0,80.5,2.1,14.0,641.0,902.34,699.66
2017,2,10,12,30,921.0,81.0,2.2,14.0,644.0,873.63,680.81
2017,2,10,12,45,643.0,167.5,2.35,14.0,559.0,721.73,572.2
2017,2,10,13,0,365.0,254.0,2.5,14.0,474.0,546.87,437.81
2017,2,10,13,15,626.5,170.5,2.6,13.5,539.0,651.97,523.64
2017,2,10,13,30,888.0,87.0,2.7,13.0,604.0,704.83,566.75
2017,2,10,13,45,883.5,84.5,2.85,13.0,584.0,655.34,527.84
2017,2,10,14,0,879.0,82.0,3.0,13.0,564.0,603.9,486.93
2017,2,10,14,15,867.5,80.5,3.05,13.0,536.5,550.1,442.4
2017,2,10,14,30,856.0,79.0,3.1,13.0,509.0,492.57,393.57
2017,2,10,14,45,696.0,107.0,3.2,13.0,441.5,399.89,316.87
2017,2,10,15,0,536.0,135.0,3.3,13.0,374.0,318.33,249.28
2017,2,10,15,15,459.5,134.5,3.25,12.5,327.0,258.03,198.23
2017,2,10,15,30,383.0,134.0,3.2,12.0,280.0,206.22,154.8
2017,2,10,15,45,363.0,121.5,3.2,12.0,246.5,163.53,117.83
2017,2,10,16,0,343.0,109.0,3.2,12.0,213.0,123.38,85.4
2017,2,10,16,15,317.5,93.5,3.1,11.5,177.5,83.41,58.4
2017,2,10,16,30,292.0,78.0,3.0,11.0,142.0,57.78,46.36
2017,2,10,16,45,255.0,61.0,2.95,10.5,107.5,45.87,35.37
2017,2,10,17,0,218.0,44.0,2.9,10.0,73.0,33.59,23.83
2017,2,10,17,15,109.0,30.0,2.85,10.0,44.5,23.45,12.44
2017,2,10,17,30,0.0,16.0,2.8,10.0,16.0,13.66,0.0
2017,2,10,17,45,0.0,8.0,2.8,10.0,8.0,6.83,0.0
2017,2,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,11,7,15,168.5,10.0,3.5,7.0,21.0,117.46,0.0
2017,2,11,7,30,337.0,20.0,3.5,7.0,42.0,284.98,131.76
2017,2,11,7,45,453.0,28.5,3.5,7.5,84.5,405.04,330.1
2017,2,11,8,0,569.0,37.0,3.5,8.0,127.0,523.53,437.63
2017,2,11,8,15,635.0,43.0,3.4,8.5,174.0,605.81,507.74
2017,2,11,8,30,701.0,49.0,3.3,9.0,221.0,690.23,575.61
2017,2,11,8,45,743.5,52.5,3.25,9.5,267.5,752.2,622.96
2017,2,11,9,0,786.0,56.0,3.2,10.0,314.0,813.5,667.62
2017,2,11,9,15,814.0,59.5,3.1,10.5,357.5,860.26,699.34
2017,2,11,9,30,842.0,63.0,3.0,11.0,401.0,904.81,728.32
2017,2,11,9,45,858.0,66.5,2.95,11.5,439.0,924.71,739.08
2017,2,11,10,0,874.0,70.0,2.9,12.0,477.0,951.64,754.84
2017,2,11,10,15,888.5,72.0,2.9,12.0,510.0,971.64,767.25
2017,2,11,10,30,903.0,74.0,2.9,12.0,543.0,988.01,777.16
2017,2,11,10,45,912.5,75.0,2.9,12.5,569.0,994.37,778.74
2017,2,11,11,0,922.0,76.0,2.9,13.0,595.0,996.81,777.82
2017,2,11,11,15,929.0,77.0,2.9,13.0,614.0,992.84,774.09
2017,2,11,11,30,936.0,78.0,2.9,13.0,633.0,984.83,767.79
2017,2,11,11,45,939.5,78.5,2.9,13.0,644.5,968.93,756.19
2017,2,11,12,0,943.0,79.0,2.9,13.0,656.0,949.12,742.08
2017,2,11,12,15,944.5,79.5,2.9,13.0,659.0,923.73,724.16
2017,2,11,12,30,946.0,80.0,2.9,13.0,662.0,894.67,703.75
2017,2,11,12,45,943.5,80.0,2.9,13.5,657.0,858.26,676.84
2017,2,11,13,0,941.0,80.0,2.9,14.0,652.0,818.74,647.73
2017,2,11,13,15,937.0,79.5,2.9,14.0,639.0,774.63,616.37
2017,2,11,13,30,933.0,79.0,2.9,14.0,626.0,727.91,582.13
2017,2,11,13,45,927.5,77.5,2.9,14.0,606.0,676.78,542.21
2017,2,11,14,0,922.0,76.0,2.9,14.0,586.0,623.64,499.67
2017,2,11,14,15,911.5,74.5,2.9,14.0,558.0,566.07,452.44
2017,2,11,14,30,901.0,73.0,2.9,14.0,530.0,507.51,402.93
2017,2,11,14,45,887.0,70.5,2.9,14.0,496.0,445.78,349.35
2017,2,11,15,0,873.0,68.0,2.9,14.0,462.0,384.02,294.14
2017,2,11,15,15,851.5,65.5,2.9,13.5,422.0,318.99,235.69
2017,2,11,15,30,830.0,63.0,2.9,13.0,382.0,256.03,178.43
2017,2,11,15,45,799.0,60.0,2.95,13.0,337.0,192.78,122.56
2017,2,11,16,0,768.0,57.0,3.0,13.0,292.0,132.83,74.79
2017,2,11,16,15,720.5,52.5,3.05,12.5,245.0,74.43,40.49
2017,2,11,16,30,673.0,48.0,3.1,12.0,198.0,42.27,32.36
2017,2,11,16,45,593.5,41.5,3.2,11.5,151.0,36.84,27.25
2017,2,11,17,0,514.0,35.0,3.3,11.0,104.0,31.43,21.91
2017,2,11,17,15,373.0,25.0,3.3,10.5,64.0,20.64,10.69
2017,2,11,17,30,232.0,15.0,3.3,10.0,24.0,12.8,0.0
2017,2,11,17,45,116.0,7.5,3.35,10.0,12.0,6.4,0.0
2017,2,11,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,7,15,160.0,11.5,1.95,8.5,22.0,113.39,0.0
2017,2,12,7,30,320.0,23.0,1.9,9.0,44.0,287.0,155.03
2017,2,12,7,45,437.5,32.0,1.85,9.5,87.0,407.49,328.91
