Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,8,0,555.0,41.0,1.8,10.0,130.0,526.66,432.62
2017,2,12,8,15,621.5,47.5,1.8,10.5,177.5,600.89,494.12
2017,2,12,8,30,688.0,54.0,1.8,11.0,225.0,686.34,560.68
2017,2,12,8,45,730.0,58.5,1.8,11.5,272.0,749.23,606.97
2017,2,12,9,0,772.0,63.0,1.8,12.0,319.0,811.36,650.64
2017,2,12,9,15,720.0,75.5,1.75,12.0,339.0,801.87,641.75
2017,2,12,9,30,668.0,88.0,1.7,12.0,359.0,781.2,625.18
2017,2,12,9,45,571.0,123.5,1.7,12.5,370.5,739.69,592.72
2017,2,12,10,0,474.0,159.0,1.7,13.0,382.0,684.45,549.7
2017,2,12,10,15,682.5,120.0,1.7,13.0,465.0,850.55,669.86
2017,2,12,10,30,891.0,81.0,1.7,13.0,548.0,986.78,761.0
2017,2,12,10,45,900.0,82.5,1.7,13.5,574.0,993.2,760.93
2017,2,12,11,0,909.0,84.0,1.7,14.0,600.0,995.73,760.05
2017,2,12,11,15,783.5,120.5,1.7,14.0,575.5,924.55,710.85
2017,2,12,11,30,658.0,157.0,1.7,14.0,551.0,833.62,648.03
2017,2,12,11,45,589.0,185.0,1.75,14.5,542.0,775.67,606.82
2017,2,12,12,0,520.0,213.0,1.8,15.0,533.0,726.63,569.23
2017,2,12,12,15,522.0,213.0,1.85,15.0,536.0,709.59,557.32
2017,2,12,12,30,524.0,213.0,1.9,15.0,539.0,690.26,543.35
2017,2,12,12,45,592.5,187.5,1.95,15.0,553.0,695.76,548.9
2017,2,12,13,0,661.0,162.0,2.0,15.0,567.0,702.27,554.46
2017,2,12,13,15,786.0,125.5,2.05,15.0,597.0,723.47,571.23
2017,2,12,13,30,911.0,89.0,2.1,15.0,627.0,724.5,572.6
2017,2,12,13,45,901.0,88.5,2.15,15.0,606.0,672.33,532.57
2017,2,12,14,0,891.0,88.0,2.2,15.0,585.0,621.71,492.88
2017,2,12,14,15,760.5,110.5,2.25,15.0,520.0,524.73,416.61
2017,2,12,14,30,630.0,133.0,2.3,15.0,455.0,437.72,346.91
2017,2,12,14,45,524.0,148.5,2.4,15.0,404.5,362.0,285.24
2017,2,12,15,0,418.0,164.0,2.5,15.0,354.0,301.32,235.24
2017,2,12,15,15,602.5,119.0,2.55,14.5,366.5,291.33,219.33
2017,2,12,15,30,787.0,74.0,2.6,14.0,379.0,256.26,179.43
2017,2,12,15,45,752.5,70.0,2.7,14.0,334.5,193.94,125.0
2017,2,12,16,0,718.0,66.0,2.8,14.0,290.0,135.47,78.79
2017,2,12,16,15,668.0,60.5,2.85,13.5,243.0,75.38,42.35
2017,2,12,16,30,618.0,55.0,2.9,13.0,196.0,44.04,33.82
2017,2,12,16,45,536.0,47.5,2.95,12.5,149.5,38.43,28.58
2017,2,12,17,0,454.0,40.0,3.0,12.0,103.0,32.82,23.1
2017,2,12,17,15,227.0,32.5,3.0,11.5,64.0,25.2,14.66
2017,2,12,17,30,0.0,25.0,3.0,11.0,25.0,19.22,0.0
2017,2,12,17,45,0.0,12.5,3.0,11.0,12.5,10.67,0.0
2017,2,12,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,13,7,15,8.0,12.5,0.7,8.5,13.0,15.86,0.0
2017,2,13,7,30,16.0,25.0,0.7,9.0,26.0,41.48,20.48
2017,2,13,7,45,50.5,43.5,0.75,9.5,51.0,105.65,83.39
2017,2,13,8,0,85.0,62.0,0.8,10.0,76.0,155.89,128.76
2017,2,13,8,15,102.0,82.0,0.8,10.0,104.5,196.06,164.24
2017,2,13,8,30,119.0,102.0,0.8,10.0,133.0,236.36,198.91
2017,2,13,8,45,130.0,122.0,0.85,10.0,161.0,271.62,228.41
2017,2,13,9,0,141.0,142.0,0.9,10.0,189.0,306.7,257.04
2017,2,13,9,15,152.0,158.5,0.85,10.0,215.5,336.38,280.45
2017,2,13,9,30,163.0,175.0,0.8,10.0,242.0,365.97,303.26
2017,2,13,9,45,276.5,177.0,0.75,10.5,303.0,494.84,404.76
2017,2,13,10,0,390.0,179.0,0.7,11.0,364.0,605.94,487.27
2017,2,13,10,15,439.0,181.5,0.55,11.0,403.0,677.8,535.65
2017,2,13,10,30,488.0,184.0,0.4,11.0,442.0,726.44,566.69
2017,2,13,10,45,450.5,204.0,0.3,11.5,451.5,708.51,548.58
2017,2,13,11,0,413.0,224.0,0.2,12.0,461.0,687.97,529.97
2017,2,13,11,15,386.0,239.0,0.2,12.0,465.5,650.84,503.03
2017,2,13,11,30,359.0,254.0,0.2,12.0,470.0,632.68,489.19
2017,2,13,11,45,280.5,273.0,0.2,12.0,443.5,570.42,442.39
2017,2,13,12,0,202.0,292.0,0.2,12.0,417.0,491.09,383.27
2017,2,13,12,15,379.5,247.5,0.2,12.0,484.5,604.61,470.71
2017,2,13,12,30,557.0,203.0,0.2,12.0,552.0,707.99,544.91
2017,2,13,12,45,714.0,154.5,0.25,12.5,597.5,767.88,586.57
2017,2,13,13,0,871.0,106.0,0.3,13.0,643.0,802.23,608.97
2017,2,13,13,15,697.0,154.5,0.4,13.0,578.5,689.42,530.35
2017,2,13,13,30,523.0,203.0,0.5,13.0,514.0,575.9,448.87
2017,2,13,13,45,529.5,193.5,0.6,13.0,499.5,540.61,424.6
2017,2,13,14,0,536.0,184.0,0.7,13.0,485.0,503.45,396.97
2017,2,13,14,15,528.5,176.5,0.8,13.0,461.5,458.9,362.62
2017,2,13,14,30,521.0,169.0,0.9,13.0,438.0,414.11,326.88
2017,2,13,14,45,557.0,147.0,1.0,13.0,417.5,374.66,293.65
2017,2,13,15,0,593.0,125.0,1.1,13.0,397.0,334.61,258.02
2017,2,13,15,15,669.5,103.5,1.1,13.0,385.5,297.96,222.0
2017,2,13,15,30,746.0,82.0,1.1,13.0,374.0,251.46,176.31
2017,2,13,15,45,711.5,77.5,1.15,13.0,330.0,190.59,123.79
2017,2,13,16,0,677.0,73.0,1.2,13.0,286.0,133.6,78.98
2017,2,13,16,15,626.0,67.0,1.2,12.5,240.0,78.8,46.38
2017,2,13,16,30,575.0,61.0,1.2,12.0,194.0,48.53,38.02
2017,2,13,16,45,499.0,52.0,1.3,12.0,148.5,41.9,31.8
2017,2,13,17,0,423.0,43.0,1.4,12.0,103.0,35.2,25.28
2017,2,13,17,15,211.5,34.5,1.4,12.0,64.5,26.66,16.18
2017,2,13,17,30,0.0,26.0,1.4,12.0,26.0,20.02,0.0
2017,2,13,17,45,0.0,13.0,1.45,12.0,13.0,11.1,0.0
2017,2,13,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,14,7,15,56.0,13.0,1.0,9.0,17.0,47.46,0.0
2017,2,14,7,30,112.0,26.0,1.1,9.0,34.0,148.95,95.52
2017,2,14,7,45,162.0,43.0,1.2,9.5,65.0,199.98,163.26
2017,2,14,8,0,212.0,60.0,1.3,10.0,96.0,265.27,222.36
2017,2,14,8,15,238.5,77.5,1.35,10.5,130.0,315.05,265.73
2017,2,14,8,30,265.0,95.0,1.4,11.0,164.0,365.58,308.06
2017,2,14,8,45,285.0,111.0,1.45,11.5,197.5,408.62,342.74
2017,2,14,9,0,305.0,127.0,1.5,12.0,231.0,451.63,376.24
2017,2,14,9,15,448.5,118.0,1.45,12.0,292.5,597.38,490.56
2017,2,14,9,30,592.0,109.0,1.4,12.0,354.0,737.36,592.22
2017,2,14,9,45,601.0,119.0,1.35,12.5,388.0,765.2,607.88
2017,2,14,10,0,610.0,129.0,1.3,13.0,422.0,790.32,622.48
2017,2,14,10,15,743.0,103.0,1.25,13.5,483.5,890.18,688.78
2017,2,14,10,30,876.0,77.0,1.2,14.0,545.0,969.42,737.63
2017,2,14,10,45,729.0,125.0,1.15,14.5,527.0,898.61,685.58
2017,2,14,11,0,582.0,173.0,1.1,15.0,509.0,794.07,611.98
2017,2,14,11,15,744.0,128.0,1.1,15.0,571.0,897.84,683.58
2017,2,14,11,30,906.0,83.0,1.1,15.0,633.0,966.58,727.27
2017,2,14,11,45,908.5,84.0,1.15,15.5,643.5,950.75,714.85
2017,2,14,12,0,911.0,85.0,1.2,16.0,654.0,931.16,701.24
2017,2,14,12,15,911.5,85.0,1.2,16.0,657.0,904.95,683.81
2017,2,14,12,30,912.0,85.0,1.2,16.0,660.0,875.25,664.15
2017,2,14,12,45,911.0,84.5,1.2,16.0,654.5,840.42,640.98
2017,2,14,13,0,910.0,84.0,1.2,16.0,649.0,802.48,615.62
2017,2,14,13,15,905.5,83.5,1.15,16.0,636.0,759.04,585.65
2017,2,14,13,30,901.0,83.0,1.1,16.0,623.0,713.11,553.02
2017,2,14,13,45,895.5,81.0,1.1,16.0,603.0,662.71,515.63
2017,2,14,14,0,890.0,79.0,1.1,16.0,583.0,610.41,475.74
2017,2,14,14,15,878.5,77.5,1.0,16.0,555.0,553.72,430.52
2017,2,14,14,30,867.0,76.0,0.9,16.0,527.0,496.22,383.39
2017,2,14,14,45,669.0,116.5,0.85,16.0,451.0,398.75,306.54
2017,2,14,15,0,471.0,157.0,0.8,16.0,375.0,314.55,240.55
2017,2,14,15,15,511.0,134.0,0.8,16.0,352.0,273.36,203.82
2017,2,14,15,30,551.0,111.0,0.8,16.0,329.0,230.47,164.26
2017,2,14,15,45,526.5,102.0,0.8,16.0,291.0,179.31,120.92
2017,2,14,16,0,502.0,93.0,0.8,16.0,253.0,128.52,81.11
2017,2,14,16,15,471.0,81.5,0.85,15.5,213.0,81.47,51.83
2017,2,14,16,30,440.0,70.0,0.9,15.0,173.0,54.94,43.22
2017,2,14,16,45,390.5,57.5,0.95,15.0,133.5,45.86,34.91
2017,2,14,17,0,341.0,45.0,1.0,15.0,94.0,36.48,26.13
2017,2,14,17,15,170.5,35.5,1.0,14.5,60.0,27.28,16.79
2017,2,14,17,30,0.0,26.0,1.0,14.0,26.0,20.17,0.0
2017,2,14,17,45,0.0,13.0,1.05,13.5,13.0,11.1,0.0
2017,2,14,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,11.0,2.4,11.0,11.0,9.39,0.0
2017,2,15,7,30,0.0,22.0,2.5,11.0,22.0,18.64,7.49
2017,2,15,7,45,4.0,41.0,2.65,11.5,42.0,43.55,30.8
2017,2,15,8,0,8.0,60.0,2.8,12.0,62.0,66.68,51.36
2017,2,15,8,15,16.5,79.0,2.8,12.0,83.5,92.79,74.54
2017,2,15,8,30,25.0,98.0,2.8,12.0,105.0,131.99,108.56
2017,2,15,8,45,31.0,116.0,2.85,12.5,126.0,156.4,129.29
2017,2,15,9,0,37.0,134.0,2.9,13.0,147.0,180.93,149.71
2017,2,15,9,15,18.5,81.5,2.9,13.0,88.0,93.93,75.63
2017,2,15,9,30,0.0,29.0,2.9,13.0,29.0,23.94,14.96
2017,2,15,9,45,0.0,72.5,2.9,13.5,72.5,60.14,45.78
2017,2,15,10,0,0.0,116.0,2.9,14.0,116.0,100.33,79.39
2017,2,15,10,15,65.0,180.5,2.85,14.0,215.5,246.67,202.73
2017,2,15,10,30,130.0,245.0,2.8,14.0,315.0,407.5,332.02
2017,2,15,10,45,233.5,246.0,2.8,14.5,379.0,504.67,408.89
2017,2,15,11,0,337.0,247.0,2.8,15.0,443.0,621.65,497.96
2017,2,15,11,15,257.0,267.5,2.8,15.0,420.0,560.74,448.19
2017,2,15,11,30,177.0,288.0,2.8,15.0,397.0,480.09,384.31
2017,2,15,11,45,177.5,293.0,2.8,15.0,403.5,478.21,382.84
2017,2,15,12,0,178.0,298.0,2.8,15.0,410.0,475.54,380.39
2017,2,15,12,15,158.5,299.5,2.8,15.0,400.0,450.65,360.42
2017,2,15,12,30,139.0,301.0,2.8,15.0,390.0,426.3,340.96
2017,2,15,12,45,216.5,291.5,2.85,15.0,428.0,469.58,376.45
2017,2,15,13,0,294.0,282.0,2.9,15.0,466.0,521.22,417.09
2017,2,15,13,15,325.0,269.0,2.85,15.0,469.0,513.01,410.73
2017,2,15,13,30,356.0,256.0,2.8,15.0,472.0,501.53,401.93
2017,2,15,13,45,265.5,260.0,2.8,15.0,418.0,425.51,341.42
2017,2,15,14,0,175.0,264.0,2.8,15.0,364.0,348.15,279.63
2017,2,15,14,15,179.5,250.5,2.75,15.0,349.0,324.47,260.69
2017,2,15,14,30,184.0,237.0,2.7,15.0,334.0,300.26,240.76
2017,2,15,14,45,119.0,216.0,2.65,15.0,277.0,239.85,191.9
2017,2,15,15,0,54.0,195.0,2.6,15.0,220.0,183.72,146.82
2017,2,15,15,15,35.5,172.0,2.6,14.5,188.0,153.34,122.46
2017,2,15,15,30,17.0,149.0,2.6,14.0,156.0,125.27,99.98
2017,2,15,15,45,13.0,133.0,2.6,14.0,138.0,109.45,87.0
2017,2,15,16,0,9.0,117.0,2.6,14.0,120.0,94.3,74.53
2017,2,15,16,15,4.5,99.5,2.7,13.5,101.0,78.74,61.75
2017,2,15,16,30,0.0,82.0,2.8,13.0,82.0,64.53,52.14
2017,2,15,16,45,0.0,63.5,2.9,13.0,63.5,50.48,39.3
2017,2,15,17,0,0.0,45.0,3.0,13.0,45.0,36.28,26.2
2017,2,15,17,15,0.0,29.0,3.05,13.0,29.0,23.71,14.15
2017,2,15,17,30,0.0,13.0,3.1,13.0,13.0,10.71,0.0
2017,2,15,17,45,0.0,6.5,3.15,13.0,6.5,5.55,0.0
2017,2,15,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,7,15,116.0,16.0,3.15,12.0,25.5,89.23,0.0
2017,2,16,7,30,232.0,32.0,3.1,12.0,51.0,247.38,177.29
2017,2,16,7,45,362.0,42.0,3.1,12.5,95.0,364.28,298.7
2017,2,16,8,0,492.0,52.0,3.1,13.0,139.0,493.39,408.5
2017,2,16,8,15,560.5,59.0,3.05,13.0,186.0,576.85,477.85
2017,2,16,8,30,629.0,66.0,3.0,13.0,233.0,662.74,546.04
2017,2,16,8,45,692.5,67.0,3.0,13.0,282.5,737.89,603.36
2017,2,16,9,0,756.0,68.0,3.0,13.0,332.0,807.64,654.56
2017,2,16,9,15,784.5,71.0,2.95,13.0,375.5,854.04,686.72
2017,2,16,9,30,813.0,74.0,2.9,13.0,419.0,898.18,716.55
2017,2,16,9,45,829.0,78.0,2.85,13.5,457.0,928.95,734.84
2017,2,16,10,0,845.0,82.0,2.8,14.0,495.0,956.47,750.59
2017,2,16,10,15,859.0,84.0,2.75,14.0,527.5,975.94,761.95
2017,2,16,10,30,873.0,86.0,2.7,14.0,560.0,991.72,770.82
2017,2,16,10,45,458.5,166.0,2.7,14.0,416.0,673.11,539.5
2017,2,16,11,0,44.0,246.0,2.7,14.0,272.0,293.14,235.57
2017,2,16,11,15,480.0,166.5,2.6,14.0,462.0,679.54,547.97
2017,2,16,11,30,916.0,87.0,2.5,14.0,652.0,983.25,762.11
2017,2,16,11,45,921.5,87.0,2.45,14.0,663.5,968.68,747.76
2017,2,16,12,0,927.0,87.0,2.4,14.0,675.0,950.19,734.28
2017,2,16,12,15,639.0,182.0,2.35,14.0,588.5,788.52,619.65
2017,2,16,12,30,351.0,277.0,2.3,14.0,502.0,596.12,472.93
2017,2,16,12,45,297.0,285.5,2.25,14.0,474.5,543.83,433.26
2017,2,16,13,0,243.0,294.0,2.2,14.0,447.0,479.71,383.42
2017,2,16,13,15,570.0,193.5,2.1,14.0,543.5,630.34,502.95
2017,2,16,13,30,897.0,93.0,2.0,14.0,640.0,722.36,572.61
2017,2,16,13,45,890.0,91.5,1.95,14.0,619.0,671.4,532.04
2017,2,16,14,0,883.0,90.0,1.9,14.0,598.0,621.73,492.65
2017,2,16,14,15,871.5,88.0,1.8,13.5,570.0,563.62,446.42
2017,2,16,14,30,860.0,86.0,1.7,13.0,542.0,504.75,398.12
2017,2,16,14,45,621.0,132.5,1.65,13.0,451.0,393.42,309.03
2017,2,16,15,0,382.0,179.0,1.6,13.0,360.0,296.41,232.23
2017,2,16,15,15,475.0,145.0,1.45,13.0,350.5,271.77,207.0
2017,2,16,15,30,568.0,111.0,1.3,13.0,341.0,234.49,169.38
2017,2,16,15,45,536.0,105.0,1.2,13.0,302.5,183.36,125.49
2017,2,16,16,0,504.0,99.0,1.1,13.0,264.0,133.27,86.01
2017,2,16,16,15,472.5,87.0,1.0,12.5,223.0,85.46,55.8
2017,2,16,16,30,441.0,75.0,0.9,12.0,182.0,56.31,45.02
2017,2,16,16,45,461.5,59.0,0.8,11.5,149.0,47.24,36.74
2017,2,16,17,0,482.0,43.0,0.7,11.0,116.0,35.12,25.53
2017,2,16,17,15,355.0,32.5,0.65,11.0,75.0,26.76,17.11
2017,2,16,17,30,228.0,22.0,0.6,11.0,34.0,18.33,0.19
2017,2,16,17,45,114.0,11.0,0.6,11.0,17.0,9.39,0.0
2017,2,16,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,1.0,4.45,10.0,1.0,0.85,0.0
2017,2,17,7,30,0.0,2.0,4.7,10.0,2.0,1.64,0.0
2017,2,17,7,45,0.0,3.5,5.0,10.0,3.5,2.87,0.0
2017,2,17,8,0,0.0,5.0,5.3,10.0,5.0,4.1,0.0
2017,2,17,8,15,0.0,6.5,5.4,10.0,6.5,5.34,0.0
2017,2,17,8,30,0.0,8.0,5.5,10.0,8.0,6.57,0.08
2017,2,17,8,45,0.0,9.5,5.65,10.0,9.5,7.81,1.17
2017,2,17,9,0,0.0,11.0,5.8,10.0,11.0,9.05,2.25
2017,2,17,9,15,0.0,23.0,5.75,10.5,23.0,18.97,10.85
2017,2,17,9,30,0.0,35.0,5.7,11.0,35.0,28.92,19.39
2017,2,17,9,45,0.0,22.0,5.7,11.5,22.0,18.16,10.02
2017,2,17,10,0,0.0,9.0,5.7,12.0,9.0,7.42,0.73
2017,2,17,10,15,0.0,14.0,5.55,12.0,14.0,11.56,4.27
2017,2,17,10,30,0.0,19.0,5.4,12.0,19.0,15.7,7.8
2017,2,17,10,45,0.0,16.5,5.25,12.5,16.5,13.64,5.99
2017,2,17,11,0,0.0,14.0,5.1,13.0,14.0,11.58,4.2
2017,2,17,11,15,0.0,20.5,4.95,13.0,20.5,16.97,8.77
2017,2,17,11,30,0.0,27.0,4.8,13.0,27.0,22.36,13.33
2017,2,17,11,45,0.0,35.0,4.7,13.0,35.0,29.01,18.95
2017,2,17,12,0,0.0,43.0,4.6,13.0,43.0,35.67,24.56
2017,2,17,12,15,0.0,60.0,4.5,13.0,60.0,49.84,36.49
2017,2,17,12,30,0.0,77.0,4.4,13.0,77.0,64.03,48.41
2017,2,17,12,45,0.0,112.5,4.35,13.0,112.5,94.33,73.76
2017,2,17,13,0,0.0,148.0,4.3,13.0,148.0,125.51,99.69
2017,2,17,13,15,0.0,123.0,4.15,13.0,123.0,103.31,81.28
2017,2,17,13,30,0.0,98.0,4.0,13.0,98.0,81.67,63.29
2017,2,17,13,45,0.0,94.0,3.9,13.0,94.0,78.24,60.5
2017,2,17,14,0,0.0,90.0,3.8,13.0,90.0,74.85,57.74
2017,2,17,14,15,0.0,107.0,3.7,13.0,107.0,89.19,69.9
2017,2,17,14,30,0.0,124.0,3.6,13.0,124.0,103.43,81.96
2017,2,17,14,45,0.0,93.0,3.5,13.0,93.0,77.29,60.12
2017,2,17,15,0,0.0,62.0,3.4,13.0,62.0,51.39,38.31
2017,2,17,15,15,0.0,95.0,3.2,13.0,95.0,78.7,61.65
2017,2,17,15,30,0.0,128.0,3.0,13.0,128.0,104.72,83.8
2017,2,17,15,45,0.0,112.5,2.8,13.0,112.5,91.57,72.79
2017,2,17,16,0,0.0,97.0,2.6,13.0,97.0,78.62,61.9
2017,2,17,16,15,0.0,81.5,2.3,12.5,81.5,65.88,51.15
2017,2,17,16,30,0.0,66.0,2.0,12.0,66.0,53.52,42.57
2017,2,17,16,45,0.0,51.0,1.75,12.0,51.0,41.73,31.77
2017,2,17,17,0,0.0,36.0,1.5,12.0,36.0,29.77,20.72
2017,2,17,17,15,0.0,23.0,1.3,12.0,23.0,18.98,10.54
2017,2,17,17,30,0.0,10.0,1.1,12.0,10.0,8.22,0.0
2017,2,17,17,45,0.0,5.0,0.95,12.0,5.0,4.27,0.0
2017,2,17,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,7,15,123.0,17.0,5.45,10.0,28.0,124.45,0.0
2017,2,18,7,30,246.0,34.0,5.5,10.0,56.0,260.24,199.9
2017,2,18,7,45,353.5,45.0,5.6,10.5,99.0,362.03,303.18
2017,2,18,8,0,461.0,56.0,5.7,11.0,142.0,474.8,402.33
2017,2,18,8,15,529.0,64.0,5.65,11.0,189.0,558.42,474.21
2017,2,18,8,30,597.0,72.0,5.6,11.0,236.0,644.51,545.32
2017,2,18,8,45,646.5,76.5,5.55,11.0,283.0,711.6,598.74
2017,2,18,9,0,696.0,81.0,5.5,11.0,330.0,778.61,650.35
2017,2,18,9,15,727.5,85.0,5.45,11.0,374.0,827.51,686.52
2017,2,18,9,30,759.0,89.0,5.4,11.0,418.0,874.55,720.52
2017,2,18,9,45,783.0,92.0,5.35,11.5,457.0,904.24,739.4
2017,2,18,10,0,807.0,95.0,5.3,12.0,496.0,937.89,761.02
2017,2,18,10,15,679.0,135.0,5.25,12.0,487.5,870.56,708.6
2017,2,18,10,30,551.0,175.0,5.2,12.0,479.0,780.3,638.99
2017,2,18,10,45,704.0,140.0,5.2,12.0,547.0,895.65,725.48
2017,2,18,11,0,857.0,105.0,5.2,12.0,615.0,989.24,792.75
2017,2,18,11,15,864.5,106.5,5.15,12.0,634.5,986.28,788.64
2017,2,18,11,30,872.0,108.0,5.1,12.0,654.0,979.34,782.46
2017,2,18,11,45,688.5,170.0,5.05,12.0,605.5,864.41,696.98
2017,2,18,12,0,505.0,232.0,5.0,12.0,557.0,735.93,597.1
2017,2,18,12,15,515.0,229.0,4.95,12.0,562.0,722.75,587.22
2017,2,18,12,30,525.0,226.0,4.9,12.0,567.0,706.89,574.68
2017,2,18,12,45,704.5,167.5,4.85,12.0,621.0,776.73,630.78
2017,2,18,13,0,884.0,109.0,4.8,12.0,675.0,819.59,663.03
2017,2,18,13,15,879.5,108.0,4.75,12.0,662.0,775.07,629.39
2017,2,18,13,30,875.0,107.0,4.7,12.0,649.0,728.12,592.58
2017,2,18,13,45,757.0,133.0,4.7,12.0,590.5,634.77,517.85
2017,2,18,14,0,639.0,159.0,4.7,12.0,532.0,546.92,446.5
2017,2,18,14,15,351.5,196.0,4.6,11.5,400.0,373.79,306.12
2017,2,18,14,30,64.0,233.0,4.5,11.0,268.0,232.4,189.77
2017,2,18,14,45,184.5,215.5,4.45,11.0,306.5,266.49,217.04
2017,2,18,15,0,305.0,198.0,4.4,11.0,345.0,284.31,228.2
2017,2,18,15,15,346.5,173.5,4.3,10.5,327.5,253.03,199.01
2017,2,18,15,30,388.0,149.0,4.2,10.0,310.0,219.09,166.67
2017,2,18,15,45,366.5,137.5,4.1,10.0,276.0,176.12,129.19
2017,2,18,16,0,345.0,126.0,4.0,10.0,242.0,135.89,96.56
2017,2,18,16,15,486.0,94.0,3.9,9.5,230.5,90.95,60.99
2017,2,18,16,30,627.0,62.0,3.8,9.0,219.0,49.15,39.11
2017,2,18,16,45,557.5,54.0,3.75,9.0,171.5,43.36,33.64
2017,2,18,17,0,488.0,46.0,3.7,9.0,124.0,37.52,27.93
2017,2,18,17,15,362.5,35.0,3.6,9.0,82.0,28.78,19.25
2017,2,18,17,30,237.0,24.0,3.5,9.0,40.0,19.97,5.16
2017,2,18,17,45,118.5,12.0,3.4,9.0,20.0,10.24,0.0
2017,2,18,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,10.0,4.25,10.0,10.0,8.23,0.0
2017,2,19,7,30,0.0,20.0,4.3,10.0,20.0,16.5,7.43
2017,2,19,7,45,0.0,35.0,4.35,10.0,35.0,29.35,19.25
2017,2,19,8,0,0.0,50.0,4.4,10.0,50.0,43.96,32.26
2017,2,19,8,15,0.0,66.0,4.4,10.0,66.0,59.41,45.93
2017,2,19,8,30,0.0,82.0,4.4,10.0,82.0,74.61,59.23
2017,2,19,8,45,0.0,98.0,4.45,10.5,98.0,89.66,72.08
2017,2,19,9,0,0.0,114.0,4.5,11.0,114.0,104.62,84.64
2017,2,19,9,15,0.0,81.5,4.5,11.0,81.5,68.45,53.49
2017,2,19,9,30,0.0,49.0,4.5,11.0,49.0,40.54,29.41
2017,2,19,9,45,0.0,95.5,4.5,11.0,95.5,80.68,63.72
2017,2,19,10,0,0.0,142.0,4.5,11.0,142.0,125.84,101.8
2017,2,19,10,15,0.0,152.5,4.45,11.0,152.5,135.17,109.36
2017,2,19,10,30,0.0,163.0,4.4,11.0,163.0,144.51,116.94
2017,2,19,10,45,0.0,141.5,4.4,11.0,141.5,122.45,98.27
2017,2,19,11,0,0.0,120.0,4.4,11.0,120.0,101.83,80.84
2017,2,19,11,15,0.0,127.0,4.4,11.0,127.0,108.02,85.95
2017,2,19,11,30,0.0,134.0,4.4,11.0,134.0,114.19,91.02
2017,2,19,11,45,0.0,150.5,4.4,11.0,151.0,129.07,103.37
2017,2,19,12,0,0.0,167.0,4.4,11.0,168.0,143.95,115.69
2017,2,19,12,15,4.5,189.0,4.35,11.0,192.5,167.91,135.67
2017,2,19,12,30,9.0,211.0,4.3,11.0,217.0,191.56,155.28
2017,2,19,12,45,14.0,225.5,4.25,11.0,235.0,208.12,169.02
2017,2,19,13,0,19.0,240.0,4.2,11.0,253.0,224.11,182.25
2017,2,19,13,15,9.5,183.0,4.15,11.0,189.5,163.29,131.97
2017,2,19,13,30,0.0,126.0,4.1,11.0,126.0,105.75,83.93
2017,2,19,13,45,10.0,173.5,4.1,11.5,179.0,153.35,123.83
2017,2,19,14,0,20.0,221.0,4.1,12.0,232.0,199.93,162.23
2017,2,19,14,15,14.0,203.0,4.05,12.0,211.0,178.91,144.89
2017,2,19,14,30,8.0,185.0,4.0,12.0,190.0,158.89,128.47
2017,2,19,14,45,4.0,167.5,3.95,12.0,170.0,141.15,113.93
2017,2,19,15,0,0.0,150.0,3.9,12.0,150.0,124.17,100.0
2017,2,19,15,15,14.0,155.5,3.8,11.5,161.5,131.9,106.58
2017,2,19,15,30,28.0,161.0,3.7,11.0,173.0,137.59,111.15
2017,2,19,15,45,23.0,144.0,3.6,11.0,153.5,119.59,96.15
2017,2,19,16,0,18.0,127.0,3.5,11.0,134.0,102.79,82.25
2017,2,19,16,15,11.5,109.0,3.4,11.0,113.0,86.06,68.48
2017,2,19,16,30,5.0,91.0,3.3,11.0,92.0,71.15,58.57
2017,2,19,16,45,2.5,71.5,3.2,11.0,72.0,56.47,45.12
2017,2,19,17,0,0.0,52.0,3.1,11.0,52.0,41.62,31.37
2017,2,19,17,15,0.0,34.5,3.0,11.0,34.5,28.02,18.55
2017,2,19,17,30,0.0,17.0,2.9,11.0,17.0,14.03,2.9
2017,2,19,17,45,0.0,8.5,2.85,11.0,8.5,7.26,0.0
2017,2,19,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.5,2.55,12.0,1.5,1.23,0.0
2017,2,20,7,30,0.0,3.0,2.6,12.0,3.0,2.46,0.0
2017,2,20,7,45,0.0,5.0,2.7,12.0,5.0,4.1,0.0
2017,2,20,8,0,0.0,7.0,2.8,12.0,7.0,5.74,0.0
2017,2,20,8,15,0.0,9.5,2.75,11.5,9.5,7.8,1.12
2017,2,20,8,30,0.0,12.0,2.7,11.0,12.0,9.87,2.95
2017,2,20,8,45,0.0,14.5,2.65,11.0,14.5,11.93,4.76
2017,2,20,9,0,0.0,17.0,2.6,11.0,17.0,14.0,6.55
2017,2,20,9,15,0.0,15.5,2.55,11.0,15.5,12.77,5.46
2017,2,20,9,30,0.0,14.0,2.5,11.0,14.0,11.54,4.36
2017,2,20,9,45,0.0,17.0,2.5,11.0,17.0,14.03,6.49
2017,2,20,10,0,0.0,20.0,2.5,11.0,20.0,16.52,8.61
2017,2,20,10,15,0.0,69.5,2.35,11.0,69.5,57.68,43.85
2017,2,20,10,30,0.0,119.0,2.2,11.0,119.0,101.48,80.77
2017,2,20,10,45,0.0,104.5,2.1,11.0,104.5,87.82,69.07
2017,2,20,11,0,0.0,90.0,2.0,11.0,90.0,74.87,58.08
2017,2,20,11,15,0.0,55.0,1.9,11.0,55.0,45.65,33.31
2017,2,20,11,30,0.0,20.0,1.8,11.0,20.0,16.56,8.52
2017,2,20,11,45,0.0,42.5,1.75,11.0,42.5,35.26,24.46
2017,2,20,12,0,0.0,65.0,1.7,11.0,65.0,54.02,40.34
2017,2,20,12,15,0.0,60.0,1.65,11.0,60.0,49.85,36.78
2017,2,20,12,30,0.0,55.0,1.6,11.0,55.0,45.68,33.26
2017,2,20,12,45,0.0,74.5,1.55,11.0,74.5,61.95,47.03
2017,2,20,13,0,0.0,94.0,1.5,11.0,94.0,78.27,60.76
2017,2,20,13,15,0.0,128.5,1.4,11.0,128.5,108.04,85.66
2017,2,20,13,30,0.0,163.0,1.3,11.0,163.0,138.03,110.53
2017,2,20,13,45,0.0,119.5,1.2,11.0,119.5,100.01,78.99
2017,2,20,14,0,0.0,76.0,1.1,11.0,76.0,63.15,48.19
2017,2,20,14,15,0.0,43.0,1.05,10.5,43.0,35.63,24.98
2017,2,20,14,30,0.0,10.0,1.0,10.0,10.0,8.26,1.5
2017,2,20,14,45,7.5,94.5,1.0,10.0,98.5,81.71,64.59
2017,2,20,15,0,15.0,179.0,1.0,10.0,187.0,153.34,124.62
2017,2,20,15,15,7.5,92.5,1.0,10.0,96.5,78.93,62.1
2017,2,20,15,30,0.0,6.0,1.0,10.0,6.0,4.94,0.0
2017,2,20,15,45,0.0,5.5,1.05,10.0,5.5,4.53,0.0
2017,2,20,16,0,0.0,5.0,1.1,10.0,5.0,4.11,0.0
2017,2,20,16,15,0.0,4.0,1.25,9.5,4.0,3.29,0.0
2017,2,20,16,30,0.0,3.0,1.4,9.0,3.0,2.46,0.0
2017,2,20,16,45,0.0,2.5,1.6,9.0,2.5,2.05,0.0
2017,2,20,17,0,0.0,2.0,1.8,9.0,2.0,1.64,0.0
2017,2,20,17,15,0.0,1.0,2.0,9.0,1.0,0.82,0.0
2017,2,20,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,7,15,146.0,18.5,2.75,10.0,34.0,145.59,28.14
2017,2,21,7,30,292.0,37.0,2.7,10.0,68.0,293.95,235.01
2017,2,21,7,45,407.0,46.0,2.65,10.5,113.5,405.1,337.39
2017,2,21,8,0,522.0,55.0,2.6,11.0,159.0,524.04,436.89
2017,2,21,8,15,583.5,61.5,2.5,11.0,207.0,602.56,500.74
2017,2,21,8,30,645.0,68.0,2.4,11.0,255.0,683.05,563.15
2017,2,21,8,45,693.0,71.5,2.3,11.0,303.0,748.76,611.56
2017,2,21,9,0,741.0,75.0,2.2,11.0,351.0,807.97,653.28
2017,2,21,9,15,544.0,123.5,2.1,11.0,339.0,696.82,568.0
2017,2,21,9,30,347.0,172.0,2.0,11.0,327.0,554.93,456.18
2017,2,21,9,45,345.0,189.5,1.95,11.5,355.0,576.41,471.2
2017,2,21,10,0,343.0,207.0,1.9,12.0,383.0,596.01,483.27
2017,2,21,10,15,298.0,230.0,1.8,12.0,389.5,578.01,466.33
2017,2,21,10,30,253.0,253.0,1.7,12.0,396.0,557.68,448.03
2017,2,21,10,45,218.5,269.0,1.65,12.0,397.0,515.95,414.73
2017,2,21,11,0,184.0,285.0,1.6,12.0,398.0,495.02,396.98
2017,2,21,11,15,92.0,225.0,1.6,12.0,281.5,329.27,266.28
2017,2,21,11,30,0.0,165.0,1.6,12.0,165.0,142.86,113.52
2017,2,21,11,45,3.0,183.5,1.6,12.5,185.5,162.56,129.92
2017,2,21,12,0,6.0,202.0,1.6,13.0,206.0,182.08,145.51
2017,2,21,12,15,5.5,200.5,1.65,13.0,204.5,179.3,143.16
2017,2,21,12,30,5.0,199.0,1.7,13.0,203.0,176.63,140.98
2017,2,21,12,45,113.5,254.0,1.75,13.0,328.5,344.88,278.54
2017,2,21,13,0,222.0,309.0,1.8,13.0,454.0,477.27,381.79
2017,2,21,13,15,119.0,269.0,1.8,12.5,347.0,347.54,279.33
2017,2,21,13,30,16.0,229.0,1.8,12.0,240.0,207.93,166.94
2017,2,21,13,45,86.5,254.0,1.85,12.0,307.0,283.31,229.54
2017,2,21,14,0,157.0,279.0,1.9,12.0,374.0,349.68,282.5
2017,2,21,14,15,521.0,179.0,1.9,12.0,470.5,457.75,368.41
2017,2,21,14,30,885.0,79.0,1.9,12.0,567.0,510.51,405.13
2017,2,21,14,45,868.5,77.5,1.95,12.0,532.0,448.73,351.57
2017,2,21,15,0,852.0,76.0,2.0,12.0,497.0,386.36,296.61
2017,2,21,15,15,653.0,109.0,2.05,11.5,416.0,297.93,224.62
2017,2,21,15,30,454.0,142.0,2.1,11.0,335.0,228.75,170.49
2017,2,21,15,45,434.0,130.0,2.15,11.0,299.0,181.57,129.73
2017,2,21,16,0,414.0,118.0,2.2,11.0,263.0,136.91,93.82
2017,2,21,16,15,393.5,103.0,2.25,10.5,224.5,92.7,64.62
2017,2,21,16,30,373.0,88.0,2.3,10.0,186.0,64.71,53.03
2017,2,21,16,45,331.5,73.0,2.4,9.5,147.0,54.46,43.66
2017,2,21,17,0,290.0,58.0,2.5,9.0,108.0,43.89,33.78
2017,2,21,17,15,223.5,42.0,2.6,9.0,73.0,32.16,22.55
2017,2,21,17,30,157.0,26.0,2.7,9.0,38.0,20.14,8.74
2017,2,21,17,45,78.5,13.0,2.85,9.0,19.0,11.1,0.0
2017,2,21,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,22,7,15,218.5,16.0,2.5,7.5,40.0,195.47,73.08
2017,2,22,7,30,437.0,32.0,2.6,8.0,80.0,392.72,318.31
2017,2,22,7,45,525.5,40.5,2.75,8.5,127.0,488.13,407.09
2017,2,22,8,0,614.0,49.0,2.9,9.0,174.0,589.86,493.13
2017,2,22,8,15,466.0,78.0,2.95,9.0,187.5,520.8,440.62
2017,2,22,8,30,318.0,107.0,3.0,9.0,201.0,426.11,363.59
2017,2,22,8,45,334.5,122.0,3.15,9.5,235.5,466.39,396.68
2017,2,22,9,0,351.0,137.0,3.3,10.0,270.0,506.3,427.83
2017,2,22,9,15,295.5,163.5,3.35,10.0,284.5,493.21,414.47
2017,2,22,9,30,240.0,190.0,3.4,10.0,299.0,475.8,397.74
2017,2,22,9,45,264.0,204.5,3.45,10.0,333.5,516.73,429.97
2017,2,22,10,0,288.0,219.0,3.5,10.0,368.0,556.94,460.93
2017,2,22,10,15,311.0,230.0,3.55,10.0,400.0,590.67,486.58
2017,2,22,10,30,334.0,241.0,3.6,10.0,432.0,623.07,511.0
2017,2,22,10,45,248.5,265.0,3.7,10.0,410.5,561.99,460.11
2017,2,22,11,0,163.0,289.0,3.8,10.0,389.0,478.67,392.01
2017,2,22,11,15,169.5,298.0,3.85,10.0,404.5,488.86,400.03
2017,2,22,11,30,176.0,307.0,3.9,10.0,420.0,498.01,406.85
2017,2,22,11,45,373.0,260.5,4.0,10.0,506.0,641.56,523.87
2017,2,22,12,0,570.0,214.0,4.1,10.0,592.0,777.11,630.13
2017,2,22,12,15,756.5,152.5,4.1,10.0,656.0,864.64,695.72
2017,2,22,12,30,943.0,91.0,4.1,10.0,720.0,915.51,732.33
2017,2,22,12,45,936.5,93.0,4.15,10.0,714.0,877.24,704.35
2017,2,22,13,0,930.0,95.0,4.2,10.0,708.0,836.04,674.87
2017,2,22,13,15,926.0,94.5,4.2,10.0,694.5,791.38,642.23
2017,2,22,13,30,922.0,94.0,4.2,10.0,681.0,744.11,606.59
2017,2,22,13,45,920.5,91.0,4.25,10.0,661.0,693.55,566.46
2017,2,22,14,0,919.0,88.0,4.3,10.0,641.0,640.63,523.33
2017,2,22,14,15,459.5,123.0,4.3,9.5,399.5,377.64,311.55
2017,2,22,14,30,0.0,158.0,4.3,9.0,158.0,131.96,106.94
2017,2,22,14,45,0.0,90.5,4.3,9.0,90.5,75.22,59.18
