Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,15,0,0.0,23.0,4.3,9.0,23.0,19.0,10.85
2017,2,22,15,15,416.5,48.5,4.25,9.0,227.5,173.62,132.05
2017,2,22,15,30,833.0,74.0,4.2,9.0,432.0,267.99,191.56
2017,2,22,15,45,803.5,70.5,4.2,9.0,386.0,203.37,133.17
2017,2,22,16,0,774.0,67.0,4.2,9.0,340.0,141.94,83.35
2017,2,22,16,15,732.0,62.5,4.15,8.5,291.0,82.59,47.95
2017,2,22,16,30,690.0,58.0,4.1,8.0,242.0,50.2,40.28
2017,2,22,16,45,623.0,51.5,4.05,8.0,192.5,41.37,32.08
2017,2,22,17,0,556.0,45.0,4.0,8.0,143.0,36.62,27.42
2017,2,22,17,15,442.5,36.0,3.95,7.5,98.0,29.55,20.47
2017,2,22,17,30,329.0,27.0,3.9,7.0,53.0,22.48,11.29
2017,2,22,17,45,164.5,13.5,3.9,7.0,26.5,11.52,0.0
2017,2,22,18,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,23,7,15,208.0,18.0,3.5,6.0,41.5,193.79,96.63
2017,2,23,7,30,416.0,36.0,3.5,6.0,83.0,382.54,315.78
2017,2,23,7,45,511.0,44.0,3.55,6.5,131.0,482.25,407.77
2017,2,23,8,0,606.0,52.0,3.6,7.0,179.0,588.24,498.0
2017,2,23,8,15,662.5,58.0,3.55,7.0,229.0,664.87,561.34
2017,2,23,8,30,719.0,64.0,3.5,7.0,279.0,736.25,617.73
2017,2,23,8,45,758.5,68.0,3.5,7.5,328.0,798.11,663.53
2017,2,23,9,0,798.0,72.0,3.5,8.0,377.0,858.88,706.8
2017,2,23,9,15,823.5,75.0,3.45,8.0,421.5,903.64,737.82
2017,2,23,9,30,849.0,78.0,3.4,8.0,466.0,945.84,766.38
2017,2,23,9,45,867.5,80.5,3.35,8.5,506.0,977.66,785.5
2017,2,23,10,0,886.0,83.0,3.3,9.0,546.0,1006.1,801.98
2017,2,23,10,15,899.0,85.0,3.25,9.0,579.5,1013.39,804.79
2017,2,23,10,30,912.0,87.0,3.2,9.0,613.0,1028.14,813.21
2017,2,23,10,45,923.0,87.5,3.2,9.0,640.0,1035.07,816.61
2017,2,23,11,0,934.0,88.0,3.2,9.0,667.0,1037.95,817.41
2017,2,23,11,15,939.5,89.0,3.2,9.0,686.0,1031.91,812.19
2017,2,23,11,30,945.0,90.0,3.2,9.0,705.0,1021.75,804.35
2017,2,23,11,45,949.5,90.0,3.2,9.5,716.0,1005.36,790.9
2017,2,23,12,0,954.0,90.0,3.2,10.0,727.0,984.94,774.86
2017,2,23,12,15,955.0,90.0,3.25,10.0,729.5,957.44,755.76
2017,2,23,12,30,956.0,90.0,3.3,10.0,732.0,926.22,734.06
2017,2,23,12,45,951.5,91.0,3.35,10.0,726.0,887.99,707.26
2017,2,23,13,0,947.0,92.0,3.4,10.0,720.0,846.68,678.07
2017,2,23,13,15,943.0,91.0,3.4,10.0,706.0,800.77,644.99
2017,2,23,13,30,939.0,90.0,3.4,10.0,692.0,752.21,609.11
2017,2,23,13,45,933.0,88.5,3.45,10.0,671.0,699.44,567.68
2017,2,23,14,0,927.0,87.0,3.5,10.0,650.0,644.67,523.53
2017,2,23,14,15,916.5,85.5,3.5,10.0,620.5,585.72,474.6
2017,2,23,14,30,906.0,84.0,3.5,10.0,591.0,525.76,423.34
2017,2,23,14,45,891.5,81.5,3.55,10.0,555.5,462.43,367.88
2017,2,23,15,0,877.0,79.0,3.6,10.0,520.0,398.26,310.05
2017,2,23,15,15,857.0,76.5,3.6,9.5,478.5,332.84,250.42
2017,2,23,15,30,837.0,74.0,3.6,9.0,437.0,268.79,191.36
2017,2,23,15,45,809.0,70.0,3.6,9.0,391.0,203.68,132.98
2017,2,23,16,0,781.0,66.0,3.6,9.0,345.0,141.59,82.68
2017,2,23,16,15,739.5,61.5,3.55,8.5,296.0,81.77,47.14
2017,2,23,16,30,698.0,57.0,3.5,8.0,247.0,49.32,39.49
2017,2,23,16,45,634.0,51.0,3.45,8.0,197.0,44.6,35.04
2017,2,23,17,0,570.0,45.0,3.4,8.0,147.0,36.61,27.46
2017,2,23,17,15,460.5,36.0,3.35,7.5,101.5,29.53,20.54
2017,2,23,17,30,351.0,27.0,3.3,7.0,56.0,22.44,11.86
2017,2,23,17,45,175.5,13.5,3.3,7.0,28.0,11.52,0.0
2017,2,23,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,6,45,47.0,5.5,1.95,5.0,6.0,0.0,0.0
2017,2,24,7,0,94.0,11.0,1.9,5.0,12.0,67.19,0.0
2017,2,24,7,15,249.5,24.0,1.85,5.5,48.5,231.13,136.09
2017,2,24,7,30,405.0,37.0,1.8,6.0,85.0,376.34,310.09
2017,2,24,7,45,487.5,46.5,1.8,6.5,131.5,468.13,392.87
2017,2,24,8,0,570.0,56.0,1.8,7.0,178.0,565.45,473.9
2017,2,24,8,15,626.5,62.5,1.8,7.0,227.5,641.74,535.31
2017,2,24,8,30,683.0,69.0,1.8,7.0,277.0,719.61,595.11
2017,2,24,8,45,716.5,75.5,1.8,7.5,324.5,777.77,636.53
2017,2,24,9,0,750.0,82.0,1.8,8.0,372.0,834.9,675.72
2017,2,24,9,15,481.0,140.0,1.75,8.0,334.0,659.7,542.62
2017,2,24,9,30,212.0,198.0,1.7,8.0,296.0,437.76,363.85
2017,2,24,9,45,524.0,147.5,1.7,8.5,417.0,721.93,589.51
2017,2,24,10,0,836.0,97.0,1.7,9.0,538.0,975.4,765.92
2017,2,24,10,15,587.0,171.0,1.7,9.0,490.0,816.27,648.93
2017,2,24,10,30,338.0,245.0,1.7,9.0,442.0,631.6,508.57
2017,2,24,10,45,606.0,177.5,1.75,9.5,548.5,844.67,670.29
2017,2,24,11,0,874.0,110.0,1.8,10.0,655.0,1017.83,786.57
2017,2,24,11,15,880.0,111.0,1.9,10.0,674.0,1012.35,781.12
2017,2,24,11,30,886.0,112.0,2.0,10.0,693.0,1002.85,775.34
2017,2,24,11,45,885.0,115.0,2.1,10.0,702.5,985.02,763.96
2017,2,24,12,0,884.0,118.0,2.2,10.0,712.0,963.41,750.07
2017,2,24,12,15,884.5,118.0,2.25,10.0,714.5,936.21,731.72
2017,2,24,12,30,885.0,118.0,2.3,10.0,717.0,905.48,710.92
2017,2,24,12,45,886.0,116.5,2.4,10.0,712.0,870.18,687.23
2017,2,24,13,0,887.0,115.0,2.5,10.0,707.0,831.63,660.98
2017,2,24,13,15,731.0,159.5,2.55,10.0,641.5,723.71,580.84
2017,2,24,13,30,575.0,204.0,2.6,10.0,576.0,614.22,496.29
2017,2,24,13,45,577.0,195.5,2.65,10.0,559.0,574.13,465.48
2017,2,24,14,0,579.0,187.0,2.7,10.0,542.0,532.45,432.14
2017,2,24,14,15,470.5,209.0,2.65,9.5,488.5,457.07,371.3
2017,2,24,14,30,362.0,231.0,2.6,9.0,435.0,384.88,312.7
2017,2,24,14,45,446.5,195.5,2.6,9.0,432.0,369.38,297.7
2017,2,24,15,0,531.0,160.0,2.6,9.0,429.0,337.84,267.51
2017,2,24,15,15,540.0,143.5,2.55,8.5,398.5,288.96,223.29
2017,2,24,15,30,549.0,127.0,2.5,8.0,368.0,238.78,177.28
2017,2,24,15,45,468.0,125.5,2.45,8.0,315.5,183.29,131.08
2017,2,24,16,0,387.0,124.0,2.4,8.0,263.0,137.6,96.66
2017,2,24,16,15,352.0,112.5,2.3,7.5,225.5,96.87,70.16
2017,2,24,16,30,317.0,101.0,2.2,7.0,188.0,73.16,61.36
2017,2,24,16,45,287.0,83.5,2.15,7.0,150.5,61.51,50.58
2017,2,24,17,0,257.0,66.0,2.1,7.0,113.0,49.44,39.2
2017,2,24,17,15,202.0,48.5,2.1,6.5,78.0,36.84,27.21
2017,2,24,17,30,147.0,31.0,2.1,6.0,43.0,23.87,13.57
2017,2,24,17,45,73.5,15.5,2.1,6.0,21.5,13.23,0.0
2017,2,24,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,7.5,1.35,6.0,7.5,0.0,0.0
2017,2,25,7,0,0.0,15.0,1.4,6.0,15.0,12.8,0.0
2017,2,25,7,15,208.5,26.0,1.4,6.0,51.5,207.34,134.77
2017,2,25,7,30,417.0,37.0,1.4,6.0,88.0,385.49,318.35
2017,2,25,7,45,505.0,45.0,1.45,6.5,135.0,480.1,401.63
2017,2,25,8,0,593.0,53.0,1.5,7.0,182.0,580.56,484.33
2017,2,25,8,15,646.5,59.0,1.65,7.0,231.5,654.37,544.03
2017,2,25,8,30,700.0,65.0,1.8,7.0,281.0,723.04,597.59
2017,2,25,8,45,740.0,68.0,1.95,7.5,329.0,783.58,642.09
2017,2,25,9,0,780.0,71.0,2.1,8.0,377.0,843.08,684.47
2017,2,25,9,15,805.0,74.5,2.2,8.0,421.0,887.6,715.68
2017,2,25,9,30,830.0,78.0,2.3,8.0,465.0,929.64,744.77
2017,2,25,9,45,837.0,84.5,2.45,8.5,502.0,955.11,760.89
2017,2,25,10,0,844.0,91.0,2.6,9.0,539.0,976.92,774.48
2017,2,25,10,15,857.5,93.0,2.6,9.0,572.5,995.8,785.95
2017,2,25,10,30,871.0,95.0,2.6,9.0,606.0,1010.92,794.87
2017,2,25,10,45,618.5,180.5,2.65,9.0,551.0,860.87,687.19
2017,2,25,11,0,366.0,266.0,2.7,9.0,496.0,671.73,542.57
2017,2,25,11,15,274.0,290.5,2.65,9.0,465.5,601.46,487.01
2017,2,25,11,30,182.0,315.0,2.6,9.0,435.0,511.38,414.89
2017,2,25,11,45,125.0,311.0,2.6,9.5,394.0,444.79,360.83
2017,2,25,12,0,68.0,307.0,2.6,10.0,353.0,362.06,293.48
2017,2,25,12,15,70.5,309.5,2.5,10.0,357.5,361.57,293.22
2017,2,25,12,30,73.0,312.0,2.4,10.0,362.0,360.68,292.3
2017,2,25,12,45,137.0,317.0,2.35,10.0,409.5,427.48,346.34
2017,2,25,13,0,201.0,322.0,2.3,10.0,457.0,472.43,382.12
2017,2,25,13,15,281.5,300.5,2.2,10.0,486.0,509.93,411.91
2017,2,25,13,30,362.0,279.0,2.1,10.0,515.0,526.27,424.89
2017,2,25,13,45,447.0,243.0,2.05,10.0,524.5,534.13,431.07
2017,2,25,14,0,532.0,207.0,2.0,10.0,534.0,522.8,421.85
2017,2,25,14,15,309.0,231.0,1.95,9.5,419.0,381.42,309.39
2017,2,25,14,30,86.0,255.0,1.9,9.0,304.0,260.39,211.97
2017,2,25,14,45,43.0,202.0,1.85,9.0,226.5,189.1,154.03
2017,2,25,15,0,0.0,149.0,1.8,9.0,149.0,123.16,99.77
2017,2,25,15,15,1.0,148.5,1.7,9.0,149.5,122.23,99.32
2017,2,25,15,30,2.0,148.0,1.6,9.0,150.0,120.85,98.35
2017,2,25,15,45,1.0,124.0,1.55,9.0,125.0,100.76,81.51
2017,2,25,16,0,0.0,100.0,1.5,9.0,100.0,81.23,65.0
2017,2,25,16,15,0.0,86.0,1.4,8.5,86.0,69.69,55.27
2017,2,25,16,30,0.0,72.0,1.3,8.0,72.0,58.47,47.86
2017,2,25,16,45,0.0,57.5,1.25,8.0,57.5,47.05,37.34
2017,2,25,17,0,0.0,43.0,1.2,8.0,43.0,35.52,26.58
2017,2,25,17,15,0.0,30.0,1.15,8.0,30.0,24.78,16.45
2017,2,25,17,30,0.0,17.0,1.1,8.0,17.0,14.01,5.81
2017,2,25,17,45,0.0,8.5,1.05,8.0,8.5,6.99,0.0
2017,2,25,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,75.5,6.5,1.3,6.0,8.5,0.0,0.0
2017,2,26,7,0,151.0,13.0,1.3,6.0,17.0,104.29,0.0
2017,2,26,7,15,301.0,24.5,1.3,6.5,55.5,271.7,189.37
2017,2,26,7,30,451.0,36.0,1.3,7.0,94.0,409.09,336.67
2017,2,26,7,45,530.0,45.0,1.35,7.5,142.0,499.55,415.51
2017,2,26,8,0,609.0,54.0,1.4,8.0,190.0,595.32,493.54
2017,2,26,8,15,661.5,59.5,1.5,8.5,239.5,668.3,550.57
2017,2,26,8,30,714.0,65.0,1.6,9.0,289.0,736.22,601.3
2017,2,26,8,45,749.5,69.5,1.7,9.5,337.0,795.0,643.28
2017,2,26,9,0,785.0,74.0,1.8,10.0,385.0,852.56,683.07
2017,2,26,9,15,809.5,77.0,1.9,10.0,429.0,896.12,713.11
2017,2,26,9,30,834.0,80.0,2.0,10.0,473.0,937.14,741.05
2017,2,26,9,45,852.5,82.0,2.1,10.5,512.5,968.09,760.28
2017,2,26,10,0,871.0,84.0,2.2,11.0,552.0,995.7,777.16
2017,2,26,10,15,883.0,86.0,2.25,11.0,585.0,1001.74,779.99
2017,2,26,10,30,895.0,88.0,2.3,11.0,618.0,1015.4,788.46
2017,2,26,10,45,902.0,90.0,2.4,11.0,643.5,1020.16,791.47
2017,2,26,11,0,909.0,92.0,2.5,11.0,669.0,1020.92,791.98
2017,2,26,11,15,914.5,93.0,2.55,11.0,687.5,1014.97,787.5
2017,2,26,11,30,920.0,94.0,2.6,11.0,706.0,1004.98,780.48
2017,2,26,11,45,921.5,95.5,2.65,11.0,716.5,987.76,768.64
2017,2,26,12,0,923.0,97.0,2.7,11.0,727.0,966.68,754.26
2017,2,26,12,15,923.5,97.0,2.75,11.0,729.5,939.28,735.53
2017,2,26,12,30,924.0,97.0,2.8,11.0,732.0,908.3,714.3
2017,2,26,12,45,913.0,101.0,2.9,11.0,724.0,868.67,687.18
2017,2,26,13,0,902.0,105.0,3.0,11.0,716.0,826.42,657.92
2017,2,26,13,15,897.5,104.5,3.05,10.5,702.5,782.11,627.67
2017,2,26,13,30,893.0,104.0,3.1,10.0,689.0,740.47,597.72
2017,2,26,13,45,884.0,103.5,3.2,10.0,667.0,687.53,556.56
2017,2,26,14,0,875.0,103.0,3.3,10.0,645.0,632.99,513.02
2017,2,26,14,15,558.5,180.5,3.3,10.0,521.0,478.6,388.76
2017,2,26,14,30,242.0,258.0,3.3,10.0,397.0,343.73,279.37
2017,2,26,14,45,172.0,243.5,3.35,10.0,339.5,282.82,229.74
2017,2,26,15,0,102.0,229.0,3.4,10.0,282.0,227.14,184.33
2017,2,26,15,15,263.5,193.0,3.35,9.5,314.5,241.81,191.93
2017,2,26,15,30,425.0,157.0,3.3,9.0,347.0,232.2,176.12
2017,2,26,15,45,470.0,131.5,3.3,9.0,321.5,187.6,134.28
2017,2,26,16,0,515.0,106.0,3.3,9.0,296.0,137.7,90.91
2017,2,26,16,15,470.5,99.5,3.25,8.5,254.5,92.3,63.21
2017,2,26,16,30,426.0,93.0,3.2,8.0,213.0,68.29,56.75
2017,2,26,16,45,383.5,78.5,3.15,8.0,171.0,58.47,47.69
2017,2,26,17,0,341.0,64.0,3.1,8.0,129.0,48.35,38.14
2017,2,26,17,15,271.5,48.5,3.05,7.5,90.5,37.06,27.42
2017,2,26,17,30,202.0,33.0,3.0,7.0,52.0,25.5,15.56
2017,2,26,17,45,101.0,16.5,3.0,7.0,26.0,12.85,0.0
2017,2,26,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,10.0,2.05,5.5,10.0,0.0,0.0
2017,2,27,7,0,0.0,20.0,2.0,6.0,20.0,17.07,0.0
2017,2,27,7,15,222.0,29.5,2.0,6.0,59.0,226.48,166.17
2017,2,27,7,30,444.0,39.0,2.0,6.0,98.0,408.04,340.49
2017,2,27,7,45,527.5,47.5,2.05,6.5,146.5,501.44,422.06
2017,2,27,8,0,611.0,56.0,2.1,7.0,195.0,600.25,503.57
2017,2,27,8,15,664.0,61.5,2.05,7.0,245.5,673.89,561.9
2017,2,27,8,30,717.0,67.0,2.0,7.0,296.0,742.22,613.5
2017,2,27,8,45,752.5,71.5,2.0,7.5,344.0,801.17,655.2
2017,2,27,9,0,788.0,76.0,2.0,8.0,392.0,858.88,694.47
2017,2,27,9,15,813.0,79.5,1.95,8.0,437.0,903.66,723.96
2017,2,27,9,30,838.0,83.0,1.9,8.0,482.0,945.88,751.04
2017,2,27,9,45,864.0,82.5,1.9,8.5,523.0,981.03,771.95
2017,2,27,10,0,890.0,82.0,1.9,9.0,564.0,1001.57,782.57
2017,2,27,10,15,902.0,84.0,1.9,9.0,597.5,1019.11,792.73
2017,2,27,10,30,914.0,86.0,1.9,9.0,631.0,1032.81,800.38
2017,2,27,10,45,927.0,85.5,1.95,9.5,658.5,1040.41,803.35
2017,2,27,11,0,940.0,85.0,2.0,10.0,686.0,1043.94,803.78
2017,2,27,11,15,945.0,86.0,2.05,10.0,704.5,1037.22,798.96
2017,2,27,11,30,950.0,87.0,2.1,10.0,723.0,1026.36,791.61
2017,2,27,11,45,956.5,86.0,2.15,10.0,734.5,1010.43,780.98
2017,2,27,12,0,963.0,85.0,2.2,10.0,746.0,990.38,767.67
2017,2,27,12,15,963.5,85.0,2.3,10.0,748.5,962.02,749.25
2017,2,27,12,30,964.0,85.0,2.4,10.0,751.0,929.93,728.16
2017,2,27,12,45,963.0,84.0,2.5,10.0,745.0,891.93,702.71
2017,2,27,13,0,962.0,83.0,2.6,10.0,739.0,850.62,674.63
2017,2,27,13,15,958.0,82.5,2.65,10.0,725.5,804.47,642.33
2017,2,27,13,30,954.0,82.0,2.7,10.0,712.0,755.63,607.52
2017,2,27,13,45,944.5,82.5,2.8,10.0,689.5,701.76,566.04
2017,2,27,14,0,935.0,83.0,2.9,10.0,667.0,646.14,521.91
2017,2,27,14,15,925.0,81.5,2.95,10.0,638.0,586.83,473.29
2017,2,27,14,30,915.0,80.0,3.0,10.0,609.0,526.45,422.17
2017,2,27,14,45,899.0,79.0,3.05,10.0,572.5,463.18,367.04
2017,2,27,15,0,883.0,78.0,3.1,10.0,536.0,400.05,310.3
2017,2,27,15,15,863.5,75.5,3.1,10.0,494.5,333.05,249.14
2017,2,27,15,30,844.0,73.0,3.1,10.0,453.0,268.51,189.59
2017,2,27,15,45,817.0,69.5,3.1,10.0,406.5,203.39,131.55
2017,2,27,16,0,790.0,66.0,3.1,10.0,360.0,141.15,81.58
2017,2,27,16,15,751.0,62.0,3.05,9.5,311.0,81.13,46.65
2017,2,27,16,30,712.0,58.0,3.0,9.0,262.0,49.97,39.95
2017,2,27,16,45,653.0,52.0,3.0,8.5,211.5,45.29,35.67
2017,2,27,17,0,594.0,46.0,3.0,8.0,161.0,37.27,28.19
2017,2,27,17,15,492.5,37.5,3.0,7.5,114.0,30.63,21.76
2017,2,27,17,30,391.0,29.0,3.0,7.0,67.0,23.97,14.56
2017,2,27,17,45,195.5,14.5,3.0,7.0,33.5,11.76,0.0
2017,2,27,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,6,45,86.5,8.0,2.7,5.5,11.0,6.83,0.0
2017,2,28,7,0,173.0,16.0,2.7,6.0,22.0,120.86,0.0
2017,2,28,7,15,316.5,27.5,2.65,6.0,62.0,289.42,220.6
2017,2,28,7,30,460.0,39.0,2.6,6.0,102.0,420.05,352.15
2017,2,28,7,45,547.0,45.5,2.55,6.5,151.0,514.18,434.38
2017,2,28,8,0,634.0,52.0,2.5,7.0,200.0,606.92,510.87
2017,2,28,8,15,684.5,57.5,2.45,7.5,250.5,680.11,568.11
2017,2,28,8,30,735.0,63.0,2.4,8.0,301.0,754.05,623.07
2017,2,28,8,45,769.5,67.0,2.35,8.5,349.0,811.84,663.46
2017,2,28,9,0,804.0,71.0,2.3,9.0,397.0,868.34,701.43
2017,2,28,9,15,827.5,74.0,2.25,9.0,441.5,911.31,729.71
2017,2,28,9,30,851.0,77.0,2.2,9.0,486.0,951.67,755.62
2017,2,28,9,45,869.5,78.5,2.15,9.5,526.0,982.15,772.76
2017,2,28,10,0,888.0,80.0,2.1,10.0,566.0,997.93,779.58
2017,2,28,10,15,900.0,82.0,2.1,10.0,599.0,1015.48,789.85
2017,2,28,10,30,912.0,84.0,2.1,10.0,632.0,1029.2,797.57
2017,2,28,10,45,921.0,85.0,2.15,10.5,658.5,1034.68,799.05
2017,2,28,11,0,930.0,86.0,2.2,11.0,685.0,1036.09,798.03
2017,2,28,11,15,935.5,86.5,2.25,11.0,703.5,1029.31,793.13
2017,2,28,11,30,941.0,87.0,2.3,11.0,722.0,1018.42,785.68
2017,2,28,11,45,945.0,87.0,2.35,11.5,733.0,1001.43,772.81
2017,2,28,12,0,949.0,87.0,2.4,12.0,744.0,980.43,757.37
2017,2,28,12,15,949.5,87.0,2.45,12.0,746.5,952.35,738.54
2017,2,28,12,30,950.0,87.0,2.5,12.0,749.0,920.6,717.17
2017,2,28,12,45,948.0,87.0,2.6,12.0,743.0,883.25,692.19
2017,2,28,13,0,946.0,87.0,2.7,12.0,737.0,842.69,664.67
2017,2,28,13,15,942.0,86.5,2.75,12.0,723.0,797.08,632.83
2017,2,28,13,30,938.0,86.0,2.8,12.0,709.0,748.82,598.37
2017,2,28,13,45,931.5,84.5,2.85,12.0,687.5,695.49,557.3
2017,2,28,14,0,925.0,83.0,2.9,12.0,666.0,640.23,513.54
2017,2,28,14,15,915.5,82.0,2.9,12.0,637.0,582.15,466.02
2017,2,28,14,30,906.0,81.0,2.9,12.0,608.0,522.95,416.06
2017,2,28,14,45,894.5,78.0,2.9,12.0,573.0,460.19,361.68
2017,2,28,15,0,883.0,75.0,2.9,12.0,538.0,397.14,305.36
2017,2,28,15,15,865.0,72.5,2.85,11.5,496.5,332.55,246.99
2017,2,28,15,30,847.0,70.0,2.8,11.0,455.0,266.21,186.63
2017,2,28,15,45,824.0,66.5,2.8,11.0,409.5,201.61,129.14
2017,2,28,16,0,801.0,63.0,2.8,11.0,364.0,139.38,79.29
2017,2,28,16,15,764.0,59.0,2.7,10.5,315.0,78.75,44.27
2017,2,28,16,30,727.0,55.0,2.6,10.0,266.0,47.52,37.59
2017,2,28,16,45,673.0,49.5,2.55,10.0,216.0,43.2,33.59
2017,2,28,17,0,619.0,44.0,2.5,10.0,166.0,38.86,29.42
2017,2,28,17,15,524.0,36.0,2.45,9.5,118.5,32.05,22.89
2017,2,28,17,30,429.0,28.0,2.4,9.0,71.0,25.22,15.69
2017,2,28,17,45,214.5,14.0,2.4,8.5,35.5,11.32,0.0
2017,2,28,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,1,6,45,125.5,8.0,1.5,6.5,13.0,78.76,0.0
2017,3,1,7,0,251.0,16.0,1.4,7.0,26.0,199.55,0.0
2017,3,1,7,15,390.0,26.0,1.3,7.0,68.5,336.91,260.22
2017,3,1,7,30,529.0,36.0,1.2,7.0,111.0,457.93,377.79
2017,3,1,7,45,605.0,42.5,1.2,7.5,161.0,548.02,453.81
2017,3,1,8,0,681.0,49.0,1.2,8.0,211.0,642.07,528.22
2017,3,1,8,15,728.5,54.0,1.1,8.5,262.0,713.61,580.48
2017,3,1,8,30,776.0,59.0,1.0,9.0,313.0,785.68,630.0
2017,3,1,8,45,808.0,62.5,0.9,9.5,362.0,841.66,665.28
2017,3,1,9,0,840.0,66.0,0.8,10.0,411.0,896.13,697.85
2017,3,1,9,15,862.5,68.5,0.75,10.5,456.5,927.74,714.51
2017,3,1,9,30,885.0,71.0,0.7,11.0,502.0,966.75,735.91
2017,3,1,9,45,894.0,76.0,0.7,11.5,540.5,992.79,749.28
2017,3,1,10,0,903.0,81.0,0.7,12.0,579.0,1015.08,760.29
2017,3,1,10,15,915.0,82.5,0.75,12.0,612.5,1032.03,770.48
2017,3,1,10,30,927.0,84.0,0.8,12.0,646.0,1045.1,778.38
2017,3,1,10,45,935.0,85.5,0.9,12.5,672.5,1050.11,781.06
2017,3,1,11,0,943.0,87.0,1.0,13.0,699.0,1050.98,781.28
2017,3,1,11,15,948.5,88.0,1.05,13.0,718.0,1044.57,777.34
2017,3,1,11,30,954.0,89.0,1.1,13.0,737.0,1033.98,770.94
2017,3,1,11,45,957.0,89.5,1.2,13.5,748.0,1016.26,759.64
2017,3,1,12,0,960.0,90.0,1.3,14.0,759.0,994.51,745.75
2017,3,1,12,15,960.5,90.0,1.4,14.0,761.5,966.0,728.7
2017,3,1,12,30,961.0,90.0,1.5,14.0,764.0,933.77,709.02
2017,3,1,12,45,960.5,89.5,1.65,14.0,758.0,896.59,686.35
2017,3,1,13,0,960.0,89.0,1.8,14.0,752.0,856.06,660.87
2017,3,1,13,15,956.0,88.0,1.9,14.0,738.0,809.22,629.92
2017,3,1,13,30,952.0,87.0,2.0,14.0,724.0,759.7,596.22
2017,3,1,13,45,945.0,86.0,2.1,14.0,702.0,705.78,556.24
2017,3,1,14,0,938.0,85.0,2.2,14.0,680.0,649.92,513.43
2017,3,1,14,15,928.5,83.5,2.25,14.0,650.5,590.55,466.15
2017,3,1,14,30,919.0,82.0,2.3,14.0,621.0,530.04,416.3
2017,3,1,14,45,905.0,80.5,2.4,14.0,585.0,466.76,362.63
2017,3,1,15,0,891.0,79.0,2.5,14.0,549.0,403.4,307.03
2017,3,1,15,15,872.5,76.5,2.55,13.5,507.0,335.98,247.22
2017,3,1,15,30,854.0,74.0,2.6,13.0,465.0,270.99,188.63
2017,3,1,15,45,827.5,70.5,2.7,13.0,418.5,205.21,130.88
2017,3,1,16,0,801.0,67.0,2.8,13.0,372.0,142.25,81.11
2017,3,1,16,15,763.0,63.0,2.8,12.5,322.0,81.49,46.48
2017,3,1,16,30,725.0,59.0,2.8,12.0,272.0,50.77,40.2
2017,3,1,16,45,667.0,53.0,2.85,11.5,221.0,46.1,36.0
2017,3,1,17,0,609.0,47.0,2.9,11.0,170.0,41.41,31.6
2017,3,1,17,15,512.0,39.0,2.95,10.5,122.0,31.84,22.64
2017,3,1,17,30,415.0,31.0,3.0,10.0,74.0,25.64,16.15
2017,3,1,17,45,207.5,15.5,3.05,9.5,37.0,12.55,0.0
2017,3,1,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,2,6,45,130.0,8.5,1.5,7.5,15.0,81.88,0.0
2017,3,2,7,0,260.0,17.0,1.4,8.0,30.0,208.55,0.0
2017,3,2,7,15,398.0,27.5,1.3,8.5,73.5,344.33,269.3
2017,3,2,7,30,536.0,38.0,1.2,9.0,117.0,465.71,382.09
2017,3,2,7,45,611.5,45.0,1.2,9.5,168.0,556.65,457.66
2017,3,2,8,0,687.0,52.0,1.2,10.0,219.0,651.44,531.66
2017,3,2,8,15,734.0,57.0,1.15,10.0,270.5,723.02,584.82
2017,3,2,8,30,781.0,62.0,1.1,10.0,322.0,794.97,635.62
2017,3,2,8,45,812.5,65.5,1.05,10.5,371.5,850.74,671.42
2017,3,2,9,0,844.0,69.0,1.0,11.0,421.0,904.91,704.7
2017,3,2,9,15,866.0,72.0,1.0,11.5,466.0,947.31,729.72
2017,3,2,9,30,888.0,75.0,1.0,12.0,511.0,976.01,745.14
2017,3,2,9,45,902.5,77.5,1.0,12.5,551.0,1004.09,760.11
2017,3,2,10,0,917.0,80.0,1.0,13.0,591.0,1028.66,772.63
2017,3,2,10,15,928.5,82.0,0.95,13.0,624.5,1045.81,780.67
2017,3,2,10,30,940.0,84.0,0.9,13.0,658.0,1058.99,786.29
2017,3,2,10,45,947.5,85.5,0.85,13.5,684.5,1063.42,785.02
2017,3,2,11,0,955.0,87.0,0.8,14.0,711.0,1063.65,781.38
2017,3,2,11,15,960.5,87.5,0.85,14.0,730.0,1056.45,777.12
2017,3,2,11,30,966.0,88.0,0.9,14.0,749.0,1045.03,770.44
2017,3,2,11,45,969.0,88.5,0.95,14.5,760.0,1027.02,758.3
2017,3,2,12,0,972.0,89.0,1.0,15.0,771.0,1004.93,743.7
2017,3,2,12,15,972.5,89.0,1.05,15.0,773.5,976.03,726.11
2017,3,2,12,30,973.0,89.0,1.1,15.0,776.0,943.36,706.04
2017,3,2,12,45,971.0,89.0,1.15,15.5,770.0,905.0,680.77
2017,3,2,13,0,969.0,89.0,1.2,16.0,764.0,863.34,653.14
2017,3,2,13,15,965.5,88.5,1.3,16.0,749.5,816.94,623.82
2017,3,2,13,30,962.0,88.0,1.4,16.0,735.0,767.76,591.67
2017,3,2,13,45,956.5,86.5,1.55,16.0,713.0,713.73,553.39
2017,3,2,14,0,951.0,85.0,1.7,16.0,691.0,657.6,511.91
2017,3,2,14,15,941.0,83.5,1.85,15.5,661.5,597.18,466.28
2017,3,2,14,30,931.0,82.0,2.0,15.0,632.0,535.66,417.6
2017,3,2,14,45,918.0,79.5,2.15,15.0,595.5,471.12,363.63
2017,3,2,15,0,905.0,77.0,2.3,15.0,559.0,406.42,307.45
2017,3,2,15,15,887.0,75.0,2.35,15.0,517.0,340.75,248.83
2017,3,2,15,30,869.0,73.0,2.4,15.0,475.0,273.23,188.21
2017,3,2,15,45,843.5,69.5,2.5,15.0,427.5,206.64,130.24
2017,3,2,16,0,818.0,66.0,2.6,15.0,380.0,142.74,80.17
2017,3,2,16,15,781.0,62.0,2.75,14.5,330.0,80.89,45.39
2017,3,2,16,30,744.0,58.0,2.9,14.0,280.0,50.03,39.21
2017,3,2,16,45,684.0,53.0,3.05,13.5,228.0,46.15,35.76
2017,3,2,17,0,624.0,48.0,3.2,13.0,176.0,42.32,32.16
2017,3,2,17,15,528.5,40.0,3.3,12.5,127.0,32.68,23.22
2017,3,2,17,30,433.0,32.0,3.4,12.0,78.0,26.49,16.86
2017,3,2,17,45,216.5,16.0,3.5,11.5,39.0,12.95,0.0
2017,3,2,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,3,6,45,100.5,10.5,2.8,7.5,15.5,66.75,0.0
2017,3,3,7,0,201.0,21.0,2.8,8.0,31.0,177.8,11.23
2017,3,3,7,15,336.0,33.0,2.8,8.5,74.0,308.94,247.07
2017,3,3,7,30,471.0,45.0,2.8,9.0,117.0,436.42,364.66
2017,3,3,7,45,539.5,55.0,2.85,9.5,166.0,522.24,438.45
2017,3,3,8,0,608.0,65.0,2.9,10.0,215.0,612.07,511.73
2017,3,3,8,15,659.0,71.0,2.85,10.0,266.5,685.25,569.16
2017,3,3,8,30,710.0,77.0,2.8,10.0,318.0,759.36,624.85
2017,3,3,8,45,684.0,85.0,2.8,10.5,344.5,766.54,627.48
2017,3,3,9,0,658.0,93.0,2.8,11.0,371.0,769.37,626.96
2017,3,3,9,15,542.0,136.5,2.8,11.5,381.5,715.64,583.87
2017,3,3,9,30,426.0,180.0,2.8,12.0,392.0,663.36,540.17
2017,3,3,9,45,522.5,166.5,2.8,12.5,446.0,746.21,602.5
2017,3,3,10,0,619.0,153.0,2.8,13.0,500.0,839.05,667.36
2017,3,3,10,15,599.0,170.5,2.8,13.0,522.5,839.68,665.61
2017,3,3,10,30,579.0,188.0,2.8,13.0,545.0,828.76,656.5
2017,3,3,10,45,541.0,212.0,2.85,13.0,556.0,813.22,643.63
2017,3,3,11,0,503.0,236.0,2.9,13.0,567.0,794.42,628.14
2017,3,3,11,15,557.0,223.5,2.9,13.0,599.5,823.7,649.96
2017,3,3,11,30,611.0,211.0,2.9,13.0,632.0,856.03,673.2
2017,3,3,11,45,526.0,248.0,2.95,13.0,614.5,791.53,623.93
2017,3,3,12,0,441.0,285.0,3.0,13.0,597.0,733.07,579.13
2017,3,3,12,15,499.5,262.5,3.05,13.0,616.5,744.48,589.31
2017,3,3,12,30,558.0,240.0,3.1,13.0,636.0,750.4,594.82
2017,3,3,12,45,572.5,232.5,3.15,13.5,636.5,729.22,578.25
2017,3,3,13,0,587.0,225.0,3.2,14.0,637.0,704.98,559.45
2017,3,3,13,15,540.5,237.0,3.25,14.0,610.5,651.13,518.2
2017,3,3,13,30,494.0,249.0,3.3,14.0,584.0,598.85,477.77
2017,3,3,13,45,537.0,224.5,3.4,14.0,578.5,573.7,458.98
2017,3,3,14,0,580.0,200.0,3.5,14.0,573.0,543.26,435.1
2017,3,3,14,15,421.5,233.5,3.45,13.5,498.0,449.55,360.38
2017,3,3,14,30,263.0,267.0,3.4,13.0,423.0,365.22,292.98
2017,3,3,14,45,236.5,253.0,3.4,13.0,387.5,316.4,253.16
2017,3,3,15,0,210.0,239.0,3.4,13.0,352.0,276.07,219.7
2017,3,3,15,15,294.0,207.0,3.35,13.0,352.0,260.23,203.1
2017,3,3,15,30,378.0,175.0,3.3,13.0,352.0,231.61,174.35
2017,3,3,15,45,569.0,127.5,3.25,13.0,363.5,199.69,137.7
2017,3,3,16,0,760.0,80.0,3.2,13.0,375.0,147.64,87.49
2017,3,3,16,15,719.0,75.0,3.1,12.5,325.0,83.69,49.79
2017,3,3,16,30,678.0,70.0,3.0,12.0,275.0,54.52,43.56
2017,3,3,16,45,622.5,62.5,2.95,11.5,224.0,49.39,38.97
2017,3,3,17,0,567.0,55.0,2.9,11.0,173.0,44.17,34.12
2017,3,3,17,15,467.5,45.5,2.85,10.5,125.0,36.97,27.28
2017,3,3,17,30,368.0,36.0,2.8,10.0,77.0,29.73,19.94
2017,3,3,17,45,184.0,18.0,2.75,10.0,38.5,14.56,1.22
2017,3,3,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,6,45,107.0,10.5,2.15,10.0,16.5,70.59,0.0
2017,3,4,7,0,214.0,21.0,2.2,10.0,33.0,188.8,53.87
2017,3,4,7,15,341.5,32.0,2.3,10.0,75.0,312.03,250.47
2017,3,4,7,30,469.0,43.0,2.4,10.0,117.0,433.32,360.86
2017,3,4,7,45,546.0,50.0,2.5,10.5,166.0,521.54,435.78
2017,3,4,8,0,623.0,57.0,2.6,11.0,215.0,614.45,510.79
2017,3,4,8,15,311.5,68.0,2.6,11.0,147.0,377.09,320.46
2017,3,4,8,30,0.0,79.0,2.6,11.0,79.0,67.45,52.53
2017,3,4,8,45,0.0,98.5,2.65,11.5,98.5,85.98,68.45
2017,3,4,9,0,0.0,118.0,2.7,12.0,118.0,104.5,83.83
2017,3,4,9,15,23.5,162.0,2.75,12.0,174.0,172.05,141.31
2017,3,4,9,30,47.0,206.0,2.8,12.0,230.0,262.07,215.77
2017,3,4,9,45,77.0,231.5,2.85,12.0,274.0,319.37,262.47
2017,3,4,10,0,107.0,257.0,2.9,12.0,318.0,376.74,308.49
2017,3,4,10,15,132.5,274.5,2.95,12.0,354.0,440.93,358.8
2017,3,4,10,30,158.0,292.0,3.0,12.0,390.0,482.93,391.26
2017,3,4,10,45,99.5,285.5,3.05,12.5,348.5,389.45,315.18
2017,3,4,11,0,41.0,279.0,3.1,13.0,307.0,318.97,256.71
2017,3,4,11,15,31.0,270.5,3.1,13.0,292.0,295.77,237.84
2017,3,4,11,30,21.0,262.0,3.1,13.0,277.0,254.89,204.67
2017,3,4,11,45,13.0,229.5,3.15,13.0,239.0,213.97,171.47
2017,3,4,12,0,5.0,197.0,3.2,13.0,201.0,174.95,139.55
2017,3,4,12,15,11.0,226.5,3.25,13.0,235.0,206.84,165.68
2017,3,4,12,30,17.0,256.0,3.3,13.0,269.0,238.23,191.08
2017,3,4,12,45,16.5,252.5,3.35,13.0,264.5,232.87,186.69
2017,3,4,13,0,16.0,249.0,3.4,13.0,260.0,227.57,182.48
2017,3,4,13,15,15.5,244.5,3.4,12.5,255.0,221.42,177.92
2017,3,4,13,30,15.0,240.0,3.4,12.0,250.0,215.34,173.42
2017,3,4,13,45,7.5,191.0,3.45,12.0,196.0,166.03,133.18
2017,3,4,14,0,0.0,142.0,3.5,12.0,142.0,118.79,94.26
2017,3,4,14,15,0.0,105.5,3.5,12.0,105.5,87.87,68.66
2017,3,4,14,30,0.0,69.0,3.5,12.0,69.0,57.31,43.07
2017,3,4,14,45,0.0,66.5,3.55,12.0,66.5,55.2,41.4
2017,3,4,15,0,0.0,64.0,3.6,12.0,64.0,53.09,39.72
2017,3,4,15,15,0.0,42.0,3.6,12.0,42.0,34.76,24.18
2017,3,4,15,30,0.0,20.0,3.6,12.0,20.0,16.51,8.58
2017,3,4,15,45,0.0,46.0,3.6,12.0,46.0,38.05,27.18
2017,3,4,16,0,0.0,72.0,3.6,12.0,72.0,59.71,45.87
2017,3,4,16,15,0.0,62.5,3.6,11.5,62.5,51.78,39.21
2017,3,4,16,30,0.0,53.0,3.6,11.0,53.0,43.86,34.14
2017,3,4,16,45,0.0,43.0,3.65,11.0,43.0,35.54,26.57
2017,3,4,17,0,0.0,33.0,3.7,11.0,33.0,27.23,18.92
2017,3,4,17,15,0.0,24.0,3.7,11.0,24.0,19.78,11.98
2017,3,4,17,30,0.0,15.0,3.7,11.0,15.0,12.34,4.99
2017,3,4,17,45,0.0,7.5,3.7,11.0,7.5,6.16,0.0
2017,3,4,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
