Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,6,45,41.5,13.5,4.3,7.0,16.0,35.47,0.0
2017,3,5,7,0,83.0,27.0,4.4,7.0,32.0,106.3,45.05
2017,3,5,7,15,196.5,44.5,4.4,7.0,72.0,230.03,188.26
2017,3,5,7,30,310.0,62.0,4.4,7.0,112.0,341.09,290.5
2017,3,5,7,45,400.0,72.5,4.45,7.5,161.0,434.48,373.57
2017,3,5,8,0,490.0,83.0,4.5,8.0,210.0,534.84,458.7
2017,3,5,8,15,596.5,73.5,4.5,8.0,259.5,636.96,542.04
2017,3,5,8,30,703.0,64.0,4.5,8.0,309.0,731.67,616.45
2017,3,5,8,45,609.0,97.5,4.55,8.0,331.5,715.42,602.21
2017,3,5,9,0,515.0,131.0,4.6,8.0,354.0,674.2,568.51
2017,3,5,9,15,257.5,73.5,4.6,8.0,185.0,358.3,308.58
2017,3,5,9,30,0.0,16.0,4.6,8.0,16.0,13.21,5.83
2017,3,5,9,45,13.0,118.5,4.6,8.0,126.0,114.3,93.58
2017,3,5,10,0,26.0,221.0,4.6,8.0,236.0,230.45,191.56
2017,3,5,10,15,340.0,194.5,4.6,8.0,406.5,598.76,500.85
2017,3,5,10,30,654.0,168.0,4.6,8.0,577.0,891.76,728.07
2017,3,5,10,45,523.5,224.0,4.65,8.0,560.0,809.43,661.57
2017,3,5,11,0,393.0,280.0,4.7,8.0,543.0,712.99,584.1
2017,3,5,11,15,198.0,233.5,4.7,8.0,366.5,459.19,380.84
2017,3,5,11,30,3.0,187.0,4.7,8.0,190.0,165.02,133.95
2017,3,5,11,45,430.5,165.0,4.7,8.0,474.0,609.96,509.05
2017,3,5,12,0,858.0,143.0,4.7,8.0,758.0,970.3,782.41
2017,3,5,12,15,452.0,227.5,4.65,8.0,551.5,665.76,545.99
2017,3,5,12,30,46.0,312.0,4.6,8.0,345.0,333.27,272.39
2017,3,5,12,45,473.5,216.5,4.6,8.0,552.5,630.92,521.62
2017,3,5,13,0,901.0,121.0,4.6,8.0,760.0,850.37,692.8
2017,3,5,13,15,896.5,120.0,4.5,8.0,746.0,803.82,656.09
2017,3,5,13,30,892.0,119.0,4.4,8.0,732.0,754.79,617.34
2017,3,5,13,45,708.5,171.5,4.35,8.5,649.0,640.13,523.88
2017,3,5,14,0,525.0,224.0,4.3,9.0,566.0,531.26,434.46
2017,3,5,14,15,501.5,222.0,4.2,9.0,537.5,481.92,393.51
2017,3,5,14,30,478.0,220.0,4.1,9.0,509.0,433.99,352.76
2017,3,5,14,45,239.0,164.5,4.05,9.0,309.0,246.5,200.16
2017,3,5,15,0,0.0,109.0,4.0,9.0,109.0,90.39,71.94
2017,3,5,15,15,274.5,125.0,3.9,8.5,255.0,190.2,149.31
2017,3,5,15,30,549.0,141.0,3.8,8.0,401.0,246.14,183.44
2017,3,5,15,45,627.0,118.0,3.7,8.0,387.5,203.67,141.02
2017,3,5,16,0,705.0,95.0,3.6,8.0,374.0,148.1,92.03
2017,3,5,16,15,661.5,89.0,3.5,7.5,324.0,90.85,58.79
2017,3,5,16,30,618.0,83.0,3.4,7.0,274.0,63.91,53.01
2017,3,5,16,45,549.5,75.5,3.3,7.0,223.0,59.13,48.6
2017,3,5,17,0,481.0,68.0,3.2,7.0,172.0,54.35,43.99
2017,3,5,17,15,380.5,56.5,3.1,7.0,125.0,43.28,33.45
2017,3,5,17,30,280.0,45.0,3.0,7.0,78.0,34.65,24.76
2017,3,5,17,45,147.0,27.5,2.9,7.0,44.5,21.29,7.74
2017,3,5,18,0,14.0,10.0,2.8,7.0,11.0,8.54,0.0
2017,3,5,18,15,7.0,5.0,2.75,7.0,5.5,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,6,6,45,49.0,14.5,2.3,7.5,18.0,40.71,0.0
2017,3,6,7,0,98.0,29.0,2.3,8.0,36.0,120.36,64.58
2017,3,6,7,15,211.5,46.0,2.3,8.0,76.5,241.72,197.78
2017,3,6,7,30,325.0,63.0,2.3,8.0,117.0,353.09,297.9
2017,3,6,7,45,411.5,73.0,2.35,8.0,165.5,443.98,377.44
2017,3,6,8,0,498.0,83.0,2.4,8.0,214.0,544.9,461.29
2017,3,6,8,15,551.0,91.0,2.4,8.0,263.0,619.43,520.31
2017,3,6,8,30,604.0,99.0,2.4,8.0,312.0,694.97,578.0
2017,3,6,8,45,642.0,104.5,2.45,8.5,359.5,754.52,620.81
2017,3,6,9,0,680.0,110.0,2.5,9.0,407.0,813.16,661.77
2017,3,6,9,15,706.5,115.0,2.5,9.0,451.0,858.82,693.05
2017,3,6,9,30,733.0,120.0,2.5,9.0,495.0,902.27,722.3
2017,3,6,9,45,782.5,111.0,2.55,9.5,539.0,948.42,752.19
2017,3,6,10,0,832.0,102.0,2.6,10.0,583.0,986.14,775.7
2017,3,6,10,15,844.5,104.5,2.6,10.0,615.5,1004.21,786.33
2017,3,6,10,30,857.0,107.0,2.6,10.0,648.0,1018.47,794.62
2017,3,6,10,45,870.5,106.5,2.65,10.0,674.5,1026.2,799.09
2017,3,6,11,0,884.0,106.0,2.7,10.0,701.0,1017.82,792.68
2017,3,6,11,15,603.5,212.0,2.7,10.0,623.0,864.06,683.15
2017,3,6,11,30,323.0,318.0,2.7,10.0,545.0,666.67,531.74
2017,3,6,11,45,322.0,323.0,2.7,10.0,552.5,659.11,526.95
2017,3,6,12,0,321.0,328.0,2.7,10.0,560.0,649.98,519.61
2017,3,6,12,15,260.5,340.0,2.65,10.0,528.5,593.36,474.89
2017,3,6,12,30,200.0,352.0,2.6,10.0,497.0,522.73,419.66
2017,3,6,12,45,256.5,339.5,2.6,10.0,523.5,559.05,448.89
2017,3,6,13,0,313.0,327.0,2.6,10.0,550.0,574.5,461.44
2017,3,6,13,15,314.0,319.0,2.6,10.0,540.0,547.65,440.62
2017,3,6,13,30,315.0,311.0,2.6,10.0,530.0,519.9,419.13
2017,3,6,13,45,289.0,306.0,2.6,10.0,502.0,476.55,384.88
2017,3,6,14,0,263.0,301.0,2.6,10.0,474.0,435.08,351.8
2017,3,6,14,15,258.5,287.5,2.55,10.0,451.5,399.99,323.49
2017,3,6,14,30,254.0,274.0,2.5,10.0,429.0,365.19,294.91
2017,3,6,14,45,185.0,260.5,2.45,10.0,370.0,299.44,241.57
2017,3,6,15,0,116.0,247.0,2.4,10.0,311.0,247.07,199.31
2017,3,6,15,15,271.0,209.0,2.35,10.0,343.0,253.54,199.77
2017,3,6,15,30,426.0,171.0,2.3,10.0,375.0,239.55,180.34
2017,3,6,15,45,588.5,123.5,2.25,10.0,375.5,200.82,138.83
2017,3,6,16,0,751.0,76.0,2.2,10.0,376.0,141.45,83.61
2017,3,6,16,15,713.0,71.5,2.1,9.5,327.0,83.41,51.01
2017,3,6,16,30,675.0,67.0,2.0,9.0,278.0,51.92,41.74
2017,3,6,16,45,617.5,61.0,1.95,9.0,228.0,47.88,38.06
2017,3,6,17,0,560.0,55.0,1.9,9.0,178.0,43.84,34.2
2017,3,6,17,15,469.5,46.0,1.85,8.5,131.0,37.11,27.79
2017,3,6,17,30,379.0,37.0,1.8,8.0,84.0,30.33,21.01
2017,3,6,17,45,189.5,25.0,1.75,8.0,48.5,19.46,7.56
2017,3,6,18,0,0.0,13.0,1.7,8.0,13.0,11.1,0.0
2017,3,6,18,15,0.0,6.5,1.65,8.0,6.5,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,6,45,14.0,12.5,1.1,9.0,13.5,18.78,0.0
2017,3,7,7,0,28.0,25.0,1.1,9.0,27.0,56.12,31.25
2017,3,7,7,15,66.5,45.0,1.1,9.0,55.0,112.22,89.57
2017,3,7,7,30,105.0,65.0,1.1,9.0,83.0,166.31,138.64
2017,3,7,7,45,129.0,85.5,1.15,9.5,115.0,212.29,179.14
2017,3,7,8,0,153.0,106.0,1.2,10.0,147.0,259.37,219.38
2017,3,7,8,15,168.0,126.0,1.2,10.0,179.5,299.1,252.47
2017,3,7,8,30,183.0,146.0,1.2,10.0,212.0,339.13,284.88
2017,3,7,8,45,107.0,158.5,1.2,10.0,198.5,285.74,238.32
2017,3,7,9,0,31.0,171.0,1.2,10.0,185.0,208.91,172.21
2017,3,7,9,15,107.5,200.5,1.2,10.0,255.0,335.8,277.88
2017,3,7,9,30,184.0,230.0,1.2,10.0,325.0,445.49,364.89
2017,3,7,9,45,132.5,244.5,1.2,10.5,315.5,409.81,332.91
2017,3,7,10,0,81.0,259.0,1.2,11.0,306.0,350.71,283.9
2017,3,7,10,15,40.5,168.0,1.2,11.0,191.5,202.0,164.18
2017,3,7,10,30,0.0,77.0,1.2,11.0,77.0,64.02,48.63
2017,3,7,10,45,18.5,179.0,1.2,11.5,192.0,174.92,141.33
2017,3,7,11,0,37.0,281.0,1.2,12.0,307.0,315.43,252.92
2017,3,7,11,15,43.0,294.5,1.2,12.0,325.0,332.54,265.27
2017,3,7,11,30,49.0,308.0,1.2,12.0,343.0,349.05,277.85
2017,3,7,11,45,34.5,288.5,1.2,12.0,313.5,309.99,246.75
2017,3,7,12,0,20.0,269.0,1.2,12.0,284.0,256.1,204.07
2017,3,7,12,15,109.5,311.5,1.15,12.0,392.0,410.48,326.81
2017,3,7,12,30,199.0,354.0,1.1,12.0,500.0,523.3,411.85
2017,3,7,12,45,215.5,349.5,1.05,12.0,505.5,519.81,408.11
2017,3,7,13,0,232.0,345.0,1.0,12.0,511.0,514.41,403.98
2017,3,7,13,15,300.5,323.0,1.0,12.0,534.5,540.85,424.65
2017,3,7,13,30,369.0,301.0,1.0,12.0,558.0,547.58,430.16
2017,3,7,13,45,237.0,304.5,1.0,12.0,468.0,431.74,341.33
2017,3,7,14,0,105.0,308.0,1.0,12.0,378.0,331.28,263.2
2017,3,7,14,15,263.0,274.0,1.0,12.0,437.5,390.12,310.16
2017,3,7,14,30,421.0,240.0,1.0,12.0,497.0,421.96,332.67
2017,3,7,14,45,465.5,212.0,1.0,12.0,481.5,386.3,302.17
2017,3,7,15,0,510.0,184.0,1.0,12.0,466.0,345.21,266.32
2017,3,7,15,15,513.5,168.0,1.0,12.0,433.5,295.87,223.35
2017,3,7,15,30,517.0,152.0,1.0,12.0,401.0,245.94,179.32
2017,3,7,15,45,601.5,120.5,1.05,12.0,383.5,199.95,135.72
2017,3,7,16,0,686.0,89.0,1.1,12.0,366.0,139.96,84.25
2017,3,7,16,15,646.5,83.5,1.1,11.5,318.0,84.62,53.27
2017,3,7,16,30,607.0,78.0,1.1,11.0,270.0,59.61,48.32
2017,3,7,16,45,550.0,70.5,1.1,11.0,221.5,54.78,43.97
2017,3,7,17,0,493.0,63.0,1.1,11.0,173.0,49.9,39.39
2017,3,7,17,15,403.0,52.0,1.1,10.5,127.0,41.78,31.77
2017,3,7,17,30,313.0,41.0,1.1,10.0,81.0,33.52,23.71
2017,3,7,17,45,183.0,26.0,1.1,9.5,46.5,20.2,8.81
2017,3,7,18,0,53.0,11.0,1.1,9.0,12.0,9.39,0.0
2017,3,7,18,15,26.5,5.5,1.1,9.0,6.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,8,6,45,103.5,14.5,0.85,8.5,22.5,72.46,0.0
2017,3,8,7,0,207.0,29.0,0.8,9.0,45.0,203.81,138.19
2017,3,8,7,15,319.5,41.5,0.8,9.5,87.5,308.25,251.55
2017,3,8,7,30,432.0,54.0,0.8,10.0,130.0,420.89,348.11
2017,3,8,7,45,501.0,63.0,0.8,10.5,178.5,505.16,416.46
2017,3,8,8,0,570.0,72.0,0.8,11.0,227.0,593.2,483.9
2017,3,8,8,15,617.0,78.0,0.8,11.5,276.5,661.93,533.53
2017,3,8,8,30,664.0,84.0,0.8,12.0,326.0,731.39,581.54
2017,3,8,8,45,698.0,88.5,0.85,12.5,373.5,787.2,618.69
2017,3,8,9,0,732.0,93.0,0.9,13.0,421.0,841.92,654.15
2017,3,8,9,15,755.0,97.0,0.85,13.0,464.0,883.85,679.47
2017,3,8,9,30,778.0,101.0,0.8,13.0,507.0,917.09,698.52
2017,3,8,9,45,805.5,100.0,0.8,13.5,547.0,952.51,718.52
2017,3,8,10,0,833.0,99.0,0.8,14.0,587.0,984.76,736.13
2017,3,8,10,15,844.5,101.0,0.8,14.0,619.5,1001.11,744.72
2017,3,8,10,30,856.0,103.0,0.8,14.0,652.0,1013.68,751.22
2017,3,8,10,45,867.0,103.0,0.8,14.5,677.5,1019.39,752.12
2017,3,8,11,0,878.0,103.0,0.8,15.0,703.0,1009.18,743.14
2017,3,8,11,15,883.5,104.0,0.85,15.0,721.0,1002.83,739.53
2017,3,8,11,30,889.0,105.0,0.9,15.0,739.0,992.54,733.45
2017,3,8,11,45,892.0,105.5,1.0,15.5,749.0,975.38,722.73
2017,3,8,12,0,895.0,106.0,1.1,16.0,759.0,954.43,709.57
2017,3,8,12,15,895.5,106.0,1.15,16.0,760.5,926.98,692.55
2017,3,8,12,30,896.0,106.0,1.2,16.0,762.0,896.06,673.21
2017,3,8,12,45,899.0,103.0,1.3,16.0,757.0,860.76,651.49
2017,3,8,13,0,902.0,100.0,1.4,16.0,752.0,822.14,627.16
2017,3,8,13,15,897.5,99.0,1.45,16.0,738.0,776.74,597.16
2017,3,8,13,30,893.0,98.0,1.5,16.0,724.0,728.91,564.21
2017,3,8,13,45,889.0,96.0,1.6,16.0,702.5,678.2,527.37
2017,3,8,14,0,885.0,94.0,1.7,16.0,681.0,625.47,487.67
2017,3,8,14,15,875.0,92.0,1.75,16.0,652.0,567.67,442.39
2017,3,8,14,30,865.0,90.0,1.8,16.0,623.0,508.96,394.78
2017,3,8,14,45,854.0,87.0,1.9,16.0,588.0,448.27,344.05
2017,3,8,15,0,843.0,84.0,2.0,16.0,553.0,385.8,290.1
2017,3,8,15,15,824.5,81.5,2.1,15.5,512.0,322.23,234.38
2017,3,8,15,30,806.0,79.0,2.2,15.0,471.0,259.94,179.03
2017,3,8,15,45,783.5,75.0,2.3,15.0,426.0,197.27,124.72
2017,3,8,16,0,761.0,71.0,2.4,15.0,381.0,136.99,78.02
2017,3,8,16,15,725.5,67.0,2.4,14.5,332.5,78.86,46.46
2017,3,8,16,30,690.0,63.0,2.4,14.0,284.0,53.24,42.07
2017,3,8,16,45,637.0,57.5,2.45,14.0,234.0,45.17,34.87
2017,3,8,17,0,584.0,52.0,2.5,14.0,184.0,41.41,31.36
2017,3,8,17,15,499.0,44.0,2.5,13.5,136.5,35.42,25.77
2017,3,8,17,30,414.0,36.0,2.5,13.0,89.0,29.41,19.89
2017,3,8,17,45,263.0,24.0,2.5,12.5,52.0,19.64,8.85
2017,3,8,18,0,112.0,12.0,2.5,12.0,15.0,10.24,0.0
2017,3,8,18,15,56.0,6.0,2.5,12.0,7.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,9,6,45,136.5,14.0,1.35,11.5,25.0,91.35,0.0
2017,3,9,7,0,273.0,28.0,1.3,12.0,50.0,247.22,176.03
2017,3,9,7,15,384.0,38.0,1.3,12.0,94.5,349.35,284.34
2017,3,9,7,30,495.0,48.0,1.3,12.0,139.0,460.82,379.69
2017,3,9,7,45,559.0,56.0,1.3,12.5,188.0,542.1,445.1
2017,3,9,8,0,623.0,64.0,1.3,13.0,237.0,626.9,509.79
2017,3,9,8,15,667.0,69.0,1.3,13.5,287.0,693.32,557.58
2017,3,9,8,30,711.0,74.0,1.3,14.0,337.0,760.26,603.71
2017,3,9,8,45,620.5,104.5,1.3,14.5,356.0,736.79,583.59
2017,3,9,9,0,530.0,135.0,1.3,15.0,375.0,694.31,550.58
2017,3,9,9,15,672.5,112.5,1.3,15.0,447.0,824.73,642.44
2017,3,9,9,30,815.0,90.0,1.3,15.0,519.0,940.7,718.58
2017,3,9,9,45,626.5,157.5,1.35,15.5,501.5,849.88,652.98
2017,3,9,10,0,438.0,225.0,1.4,16.0,484.0,732.94,567.39
2017,3,9,10,15,444.0,237.5,1.4,16.0,512.5,752.36,580.99
2017,3,9,10,30,450.0,250.0,1.4,16.0,541.0,769.3,591.37
2017,3,9,10,45,466.0,253.5,1.45,16.5,565.0,784.04,600.12
2017,3,9,11,0,482.0,257.0,1.5,17.0,589.0,796.14,607.1
2017,3,9,11,15,448.5,279.5,1.55,17.0,594.5,776.52,591.97
2017,3,9,11,30,415.0,302.0,1.6,17.0,600.0,736.89,563.66
2017,3,9,11,45,415.0,306.0,1.65,17.5,608.0,727.55,556.28
2017,3,9,12,0,415.0,310.0,1.7,18.0,616.0,716.24,547.25
2017,3,9,12,15,432.0,303.0,1.8,17.5,621.5,722.47,553.25
2017,3,9,12,30,449.0,296.0,1.9,17.0,627.0,709.79,546.06
2017,3,9,12,45,363.0,319.0,2.0,17.0,585.5,624.8,483.83
2017,3,9,13,0,277.0,342.0,2.1,17.0,544.0,558.94,434.54
2017,3,9,13,15,314.0,326.5,2.15,17.0,551.0,552.96,431.33
2017,3,9,13,30,351.0,311.0,2.2,17.0,558.0,543.15,424.55
2017,3,9,13,45,428.0,274.5,2.3,17.0,567.0,544.82,426.66
2017,3,9,14,0,505.0,238.0,2.4,17.0,576.0,529.49,415.28
2017,3,9,14,15,481.5,236.0,2.45,16.5,547.0,480.82,377.6
2017,3,9,14,30,458.0,234.0,2.5,16.0,518.0,433.61,340.3
2017,3,9,14,45,413.0,229.5,2.55,16.0,474.5,377.0,294.48
2017,3,9,15,0,368.0,225.0,2.6,16.0,431.0,322.34,249.77
2017,3,9,15,15,471.0,181.5,2.6,15.5,425.5,292.48,220.99
2017,3,9,15,30,574.0,138.0,2.6,15.0,420.0,249.95,179.74
2017,3,9,15,45,426.0,150.5,2.65,15.0,348.5,188.96,133.54
2017,3,9,16,0,278.0,163.0,2.7,15.0,277.0,149.68,108.76
2017,3,9,16,15,253.5,147.0,2.7,14.5,241.5,113.67,85.69
2017,3,9,16,30,229.0,131.0,2.7,14.0,206.0,93.45,77.68
2017,3,9,16,45,210.0,110.5,2.7,14.0,170.0,80.17,65.94
2017,3,9,17,0,191.0,90.0,2.7,14.0,134.0,66.44,53.55
2017,3,9,17,15,154.5,69.5,2.65,13.5,99.5,52.14,40.54
2017,3,9,17,30,118.0,49.0,2.6,13.0,65.0,37.44,26.91
2017,3,9,17,45,59.0,30.5,2.55,13.0,38.5,24.1,12.71
2017,3,9,18,0,0.0,12.0,2.5,13.0,12.0,10.24,0.0
2017,3,9,18,15,0.0,6.0,2.45,13.0,6.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,10,6,45,49.0,16.5,2.65,11.5,20.5,42.65,0.0
2017,3,10,7,0,98.0,33.0,2.7,12.0,41.0,128.58,93.31
2017,3,10,7,15,152.5,52.0,2.7,12.0,75.5,193.03,157.99
2017,3,10,7,30,207.0,71.0,2.7,12.0,110.0,261.69,219.45
2017,3,10,7,45,239.5,90.5,2.7,12.0,148.5,318.16,268.77
2017,3,10,8,0,272.0,110.0,2.7,12.0,187.0,376.35,317.94
2017,3,10,8,15,309.0,122.5,2.65,12.0,226.0,429.9,362.01
2017,3,10,8,30,346.0,135.0,2.6,12.0,265.0,485.37,406.28
2017,3,10,8,45,281.0,164.5,2.6,12.5,279.0,471.03,390.92
2017,3,10,9,0,216.0,194.0,2.6,13.0,293.0,430.76,355.62
2017,3,10,9,15,278.5,205.0,2.5,13.0,345.0,525.75,430.18
2017,3,10,9,30,341.0,216.0,2.4,13.0,397.0,601.84,487.68
2017,3,10,9,45,239.0,246.0,2.35,13.5,377.5,515.73,416.58
2017,3,10,10,0,137.0,276.0,2.3,14.0,358.0,447.37,359.14
2017,3,10,10,15,80.5,262.5,2.2,14.0,311.5,347.9,279.71
2017,3,10,10,30,24.0,249.0,2.1,14.0,265.0,250.96,200.77
2017,3,10,10,45,72.0,290.0,2.05,14.5,339.5,363.04,290.13
2017,3,10,11,0,120.0,331.0,2.0,15.0,414.0,474.74,374.96
2017,3,10,11,15,127.0,341.0,1.9,15.0,431.0,486.49,382.41
2017,3,10,11,30,134.0,351.0,1.8,15.0,448.0,497.21,389.7
2017,3,10,11,45,95.0,341.0,1.7,15.5,410.5,422.11,330.99
2017,3,10,12,0,56.0,331.0,1.6,16.0,373.0,369.16,288.98
2017,3,10,12,15,84.5,345.0,1.55,16.5,408.0,404.06,315.74
2017,3,10,12,30,113.0,359.0,1.5,17.0,443.0,436.45,339.63
2017,3,10,12,45,247.0,338.5,1.5,17.5,520.5,547.64,423.76
2017,3,10,13,0,381.0,318.0,1.5,18.0,598.0,616.8,474.42
2017,3,10,13,15,417.5,298.5,1.45,18.0,599.5,613.41,471.21
2017,3,10,13,30,454.0,279.0,1.4,18.0,601.0,594.68,457.55
2017,3,10,13,45,666.0,189.0,1.4,18.0,645.5,626.1,482.4
2017,3,10,14,0,878.0,99.0,1.4,18.0,690.0,625.1,481.74
2017,3,10,14,15,868.5,97.0,1.35,18.0,660.5,567.77,436.46
2017,3,10,14,30,859.0,95.0,1.3,18.0,631.0,509.91,389.83
2017,3,10,14,45,851.0,90.5,1.3,18.0,596.5,448.32,339.07
2017,3,10,15,0,843.0,86.0,1.3,18.0,562.0,386.26,286.18
2017,3,10,15,15,825.5,83.5,1.3,18.0,521.0,322.89,231.03
2017,3,10,15,30,808.0,81.0,1.3,18.0,480.0,260.69,176.38
2017,3,10,15,45,788.5,76.5,1.3,18.0,435.5,197.92,122.97
2017,3,10,16,0,769.0,72.0,1.3,18.0,391.0,137.18,76.84
2017,3,10,16,15,735.0,67.5,1.3,17.5,342.0,78.17,45.7
2017,3,10,16,30,701.0,63.0,1.3,17.0,293.0,53.19,41.5
2017,3,10,16,45,654.0,57.0,1.35,17.0,243.0,48.75,37.61
2017,3,10,17,0,607.0,51.0,1.4,17.0,193.0,40.64,30.33
2017,3,10,17,15,526.5,43.5,1.55,16.5,145.0,35.02,25.15
2017,3,10,17,30,446.0,36.0,1.7,16.0,97.0,29.38,19.72
2017,3,10,17,45,307.5,24.5,1.9,15.5,58.0,20.05,9.89
2017,3,10,18,0,169.0,13.0,2.1,15.0,19.0,11.1,0.0
2017,3,10,18,15,84.5,6.5,2.2,14.5,9.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,11,6,45,52.5,16.5,2.8,12.0,21.5,61.0,0.0
2017,3,11,7,0,105.0,33.0,2.9,12.0,43.0,131.04,97.95
2017,3,11,7,15,152.5,52.0,2.9,12.5,76.5,191.65,157.15
2017,3,11,7,30,200.0,71.0,2.9,13.0,110.0,255.56,213.89
2017,3,11,7,45,228.0,91.0,2.9,13.5,147.5,309.19,260.08
2017,3,11,8,0,256.0,111.0,2.9,14.0,185.0,364.08,305.65
2017,3,11,8,15,282.0,127.0,2.8,14.0,222.5,412.65,345.12
2017,3,11,8,30,308.0,143.0,2.7,14.0,260.0,462.11,384.1
2017,3,11,8,45,361.5,154.0,2.6,14.5,308.5,530.69,436.82
2017,3,11,9,0,415.0,165.0,2.5,15.0,357.0,622.84,504.99
2017,3,11,9,15,377.0,192.0,2.5,15.0,379.0,604.04,487.9
2017,3,11,9,30,339.0,219.0,2.5,15.0,401.0,603.26,484.7
2017,3,11,9,45,378.0,227.0,2.55,15.5,444.0,652.65,520.47
2017,3,11,10,0,417.0,235.0,2.6,16.0,487.0,722.88,569.89
2017,3,11,10,15,419.5,249.0,2.6,16.0,513.5,740.07,580.35
2017,3,11,10,30,422.0,263.0,2.6,16.0,540.0,754.82,589.49
2017,3,11,10,45,511.0,240.0,2.65,16.5,588.0,814.48,632.52
2017,3,11,11,0,600.0,217.0,2.7,17.0,636.0,877.07,676.21
2017,3,11,11,15,762.0,158.0,2.7,17.0,704.0,963.41,734.95
2017,3,11,11,30,924.0,99.0,2.7,17.0,772.0,1020.32,771.99
2017,3,11,11,45,929.0,98.5,2.75,17.0,782.5,1003.13,759.85
2017,3,11,12,0,934.0,98.0,2.8,17.0,793.0,981.94,745.84
2017,3,11,12,15,934.5,98.0,2.85,17.0,795.0,953.29,726.81
2017,3,11,12,30,935.0,98.0,2.9,17.0,797.0,921.03,705.31
2017,3,11,12,45,934.5,97.5,2.95,17.0,791.0,883.93,680.37
2017,3,11,13,0,934.0,97.0,3.0,17.0,785.0,843.57,652.98
2017,3,11,13,15,930.0,96.0,3.0,17.0,770.5,797.02,620.66
2017,3,11,13,30,926.0,95.0,3.0,17.0,756.0,747.89,585.52
2017,3,11,13,45,920.0,94.0,3.05,17.0,734.0,695.1,545.52
2017,3,11,14,0,914.0,93.0,3.1,17.0,712.0,640.37,502.9
2017,3,11,14,15,750.0,141.5,3.1,16.5,635.0,545.52,428.74
2017,3,11,14,30,586.0,190.0,3.1,16.0,558.0,456.98,358.79
2017,3,11,14,45,729.0,137.5,3.15,16.0,569.0,436.0,338.07
2017,3,11,15,0,872.0,85.0,3.2,16.0,580.0,396.85,299.57
2017,3,11,15,15,658.5,130.0,3.2,15.5,488.5,308.69,228.76
2017,3,11,15,30,445.0,175.0,3.2,15.0,397.0,243.98,179.73
2017,3,11,15,45,437.0,158.0,3.25,15.0,359.0,195.13,138.17
2017,3,11,16,0,429.0,141.0,3.3,15.0,321.0,147.52,100.8
2017,3,11,16,15,575.0,102.5,3.25,14.5,312.0,93.63,62.84
2017,3,11,16,30,721.0,64.0,3.2,14.0,303.0,54.12,42.84
2017,3,11,16,45,669.0,58.5,3.2,14.0,251.5,50.06,39.24
2017,3,11,17,0,617.0,53.0,3.2,14.0,200.0,42.22,32.12
2017,3,11,17,15,535.0,45.5,3.2,13.5,150.5,36.63,26.92
2017,3,11,17,30,453.0,38.0,3.2,13.0,101.0,31.04,21.48
2017,3,11,17,45,226.5,29.5,3.2,12.5,61.0,22.93,12.67
2017,3,11,18,0,0.0,21.0,3.2,12.0,21.0,17.92,0.0
2017,3,11,18,15,0.0,10.5,3.2,12.0,10.5,8.96,0.0
2017,3,11,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,45,165.5,16.5,2.85,11.5,32.5,140.96,0.0
2017,3,12,7,0,331.0,33.0,2.9,12.0,65.0,290.83,226.44
2017,3,12,7,15,438.5,43.0,2.75,12.0,113.5,393.7,325.23
2017,3,12,7,30,546.0,53.0,2.6,12.0,162.0,505.93,420.91
2017,3,12,7,45,615.0,59.5,2.5,12.5,214.5,591.82,489.86
2017,3,12,8,0,684.0,66.0,2.4,13.0,267.0,681.25,557.81
2017,3,12,8,15,727.0,71.0,2.25,13.5,319.5,743.01,601.26
2017,3,12,8,30,770.0,76.0,2.1,14.0,372.0,811.66,647.64
2017,3,12,8,45,804.0,79.0,2.0,14.5,423.0,869.02,684.21
2017,3,12,9,0,838.0,82.0,1.9,15.0,474.0,924.77,718.32
2017,3,12,9,15,858.5,85.0,1.85,15.5,519.5,965.41,741.6
2017,3,12,9,30,879.0,88.0,1.8,16.0,565.0,1003.1,762.48
2017,3,12,9,45,894.0,90.5,1.8,16.5,604.5,1031.37,777.5
2017,3,12,10,0,909.0,93.0,1.8,17.0,644.0,1044.08,782.32
2017,3,12,10,15,919.5,94.5,1.85,17.0,677.5,1058.88,791.03
2017,3,12,10,30,930.0,96.0,1.9,17.0,711.0,1069.69,797.25
2017,3,12,10,45,939.0,96.5,1.95,17.5,737.5,1073.67,797.74
2017,3,12,11,0,948.0,97.0,2.0,18.0,764.0,1073.46,795.75
2017,3,12,11,15,952.5,98.0,2.05,18.0,782.0,1065.08,790.19
2017,3,12,11,30,957.0,99.0,2.1,18.0,800.0,1052.5,782.12
2017,3,12,11,45,960.0,99.0,2.2,18.0,810.5,1033.19,770.43
2017,3,12,12,0,963.0,99.0,2.3,18.0,821.0,1009.84,756.1
2017,3,12,12,15,963.5,99.0,2.35,18.0,822.5,980.26,737.06
2017,3,12,12,30,964.0,99.0,2.4,18.0,824.0,946.95,715.5
2017,3,12,12,45,966.5,96.5,2.5,18.0,818.5,909.11,691.19
2017,3,12,13,0,969.0,94.0,2.6,18.0,813.0,867.74,664.18
2017,3,12,13,15,965.0,93.5,2.7,18.0,798.0,820.15,632.45
2017,3,12,13,30,961.0,93.0,2.8,18.0,783.0,769.86,597.8
2017,3,12,13,45,954.0,92.0,2.9,18.0,759.5,714.67,556.78
2017,3,12,14,0,947.0,91.0,3.0,18.0,736.0,657.54,513.0
2017,3,12,14,15,937.5,89.5,3.05,17.5,705.5,596.94,465.81
2017,3,12,14,30,928.0,88.0,3.1,17.0,675.0,535.22,415.9
2017,3,12,14,45,914.5,86.5,3.2,17.0,637.5,470.96,361.51
2017,3,12,15,0,901.0,85.0,3.3,17.0,600.0,406.62,305.26
2017,3,12,15,15,883.0,82.5,3.3,16.5,557.0,340.27,246.57
2017,3,12,15,30,865.0,80.0,3.3,16.0,514.0,271.62,185.6
2017,3,12,15,45,840.5,77.0,3.35,16.0,466.0,205.55,128.52
2017,3,12,16,0,816.0,74.0,3.4,16.0,418.0,142.08,80.03
2017,3,12,16,15,781.5,70.0,3.4,15.5,366.5,80.33,47.78
2017,3,12,16,30,747.0,66.0,3.4,15.0,315.0,55.93,44.27
2017,3,12,16,45,695.5,60.5,3.45,15.0,262.5,51.9,40.71
2017,3,12,17,0,644.0,55.0,3.5,15.0,210.0,43.93,33.51
2017,3,12,17,15,562.0,47.5,3.5,14.5,159.0,38.36,28.35
2017,3,12,17,30,480.0,40.0,3.5,14.0,108.0,32.78,22.95
2017,3,12,17,45,332.5,28.5,3.55,13.5,66.0,23.48,13.34
2017,3,12,18,0,185.0,17.0,3.6,13.0,24.0,14.08,0.0
2017,3,12,18,15,92.5,8.5,3.55,12.5,12.0,7.26,0.0
2017,3,12,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,13,6,45,201.5,15.5,2.1,11.5,36.0,162.68,10.46
2017,3,13,7,0,403.0,31.0,2.0,12.0,72.0,335.46,263.95
2017,3,13,7,15,503.5,39.5,1.85,12.5,121.5,434.72,356.54
2017,3,13,7,30,604.0,48.0,1.7,13.0,171.0,542.76,445.11
2017,3,13,7,45,663.5,54.0,1.6,13.5,223.5,616.78,502.57
2017,3,13,8,0,723.0,60.0,1.5,14.0,276.0,700.2,563.58
2017,3,13,8,15,762.5,64.5,1.35,14.0,328.5,766.35,609.11
2017,3,13,8,30,802.0,69.0,1.2,14.0,381.0,832.22,652.08
2017,3,13,8,45,829.0,72.5,1.1,14.5,430.5,884.48,683.04
2017,3,13,9,0,856.0,76.0,1.0,15.0,480.0,934.76,711.44
2017,3,13,9,15,875.5,78.5,0.9,15.5,525.5,974.09,731.49
2017,3,13,9,30,895.0,81.0,0.8,16.0,571.0,999.2,741.78
2017,3,13,9,45,916.0,80.5,0.75,16.5,612.0,1029.61,756.48
2017,3,13,10,0,937.0,80.0,0.7,17.0,653.0,1056.61,768.68
2017,3,13,10,15,946.5,81.5,0.6,17.0,686.5,1070.7,772.96
2017,3,13,10,30,956.0,83.0,0.5,17.0,720.0,1080.69,774.92
2017,3,13,10,45,962.0,84.5,0.4,17.5,745.5,1082.9,770.85
2017,3,13,11,0,968.0,86.0,0.3,18.0,771.0,1080.82,764.58
2017,3,13,11,15,972.0,87.0,0.35,18.0,789.0,1071.84,759.64
2017,3,13,11,30,976.0,88.0,0.4,18.0,807.0,1058.58,752.39
2017,3,13,11,45,977.0,88.5,0.45,18.5,817.0,1037.66,739.24
2017,3,13,12,0,978.0,89.0,0.5,19.0,827.0,1012.69,723.79
2017,3,13,12,15,978.0,89.5,0.6,19.0,828.0,982.88,707.88
2017,3,13,12,30,978.0,90.0,0.7,19.0,829.0,949.3,689.37
2017,3,13,12,45,975.0,90.0,0.85,19.5,822.0,909.08,665.94
2017,3,13,13,0,972.0,90.0,1.0,20.0,815.0,865.64,639.82
2017,3,13,13,15,968.0,89.5,1.1,20.0,800.0,817.93,610.61
2017,3,13,13,30,964.0,89.0,1.2,20.0,785.0,767.52,578.47
2017,3,13,13,45,957.5,88.0,1.3,20.0,761.5,712.51,540.04
2017,3,13,14,0,951.0,87.0,1.4,20.0,738.0,655.52,498.66
2017,3,13,14,15,942.0,85.5,1.45,19.5,707.5,595.0,453.51
2017,3,13,14,30,933.0,84.0,1.5,19.0,677.0,533.3,405.49
2017,3,13,14,45,920.5,82.0,1.6,19.0,640.0,468.78,352.75
2017,3,13,15,0,908.0,80.0,1.7,19.0,603.0,404.07,297.82
2017,3,13,15,15,891.0,77.5,1.7,19.0,560.0,337.67,239.9
2017,3,13,15,30,874.0,75.0,1.7,19.0,517.0,272.22,182.34
2017,3,13,15,45,851.5,72.0,1.7,19.0,469.5,202.39,123.37
2017,3,13,16,0,829.0,69.0,1.7,19.0,422.0,138.5,75.48
2017,3,13,16,15,796.5,65.0,1.7,18.5,371.0,76.05,43.69
2017,3,13,16,30,764.0,61.0,1.7,18.0,320.0,51.98,40.26
2017,3,13,16,45,716.5,56.0,1.75,18.0,267.5,48.24,37.0
2017,3,13,17,0,669.0,51.0,1.8,18.0,215.0,44.47,33.59
2017,3,13,17,15,591.5,44.0,1.85,17.5,164.0,38.75,28.37
2017,3,13,17,30,514.0,37.0,1.9,17.0,113.0,30.3,20.58
2017,3,13,17,45,374.5,26.5,1.95,16.5,70.0,21.77,12.02
2017,3,13,18,0,235.0,16.0,2.0,16.0,27.0,13.18,0.0
2017,3,13,18,15,117.5,8.0,2.0,15.5,13.5,6.83,0.0
2017,3,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,6,45,189.0,16.5,1.3,13.5,37.0,158.68,45.86
2017,3,14,7,0,378.0,33.0,1.2,14.0,74.0,321.92,253.04
2017,3,14,7,15,474.0,42.0,1.15,14.0,122.0,417.91,339.81
2017,3,14,7,30,570.0,51.0,1.1,14.0,170.0,522.16,425.01
2017,3,14,7,45,628.5,57.5,1.05,14.5,221.5,600.73,484.98
2017,3,14,8,0,687.0,64.0,1.0,15.0,273.0,682.09,543.6
2017,3,14,8,15,726.0,69.0,0.95,15.5,324.5,741.31,583.19
2017,3,14,8,30,765.0,74.0,0.9,16.0,376.0,806.24,625.03
2017,3,14,8,45,732.5,86.0,0.9,16.5,404.5,818.84,630.06
2017,3,14,9,0,700.0,98.0,0.9,17.0,433.0,821.25,628.63
2017,3,14,9,15,670.0,119.5,0.9,17.5,463.5,833.04,633.71
2017,3,14,9,30,640.0,141.0,0.9,18.0,494.0,839.33,634.95
2017,3,14,9,45,575.5,176.0,0.95,18.5,510.5,812.16,614.57
2017,3,14,10,0,511.0,211.0,1.0,19.0,527.0,790.53,597.14
2017,3,14,10,15,716.5,150.5,0.95,19.0,617.5,939.62,695.9
2017,3,14,10,30,922.0,90.0,0.9,19.0,708.0,1055.03,764.96
2017,3,14,10,45,930.0,91.0,0.85,19.5,734.0,1058.59,761.65
2017,3,14,11,0,938.0,92.0,0.8,20.0,760.0,1057.99,757.67
2017,3,14,11,15,942.5,92.5,0.7,20.0,778.0,1049.12,749.06
2017,3,14,11,30,947.0,93.0,0.6,20.0,796.0,1036.1,738.19
2017,3,14,11,45,949.5,93.5,0.5,20.5,806.0,1017.04,722.47
2017,3,14,12,0,952.0,94.0,0.4,21.0,816.0,993.98,704.64
2017,3,14,12,15,952.5,94.5,0.3,21.0,818.0,965.19,684.95
2017,3,14,12,30,953.0,95.0,0.2,21.0,820.0,932.71,663.33
2017,3,14,12,45,941.5,99.5,0.15,21.0,811.0,890.84,637.0
2017,3,14,13,0,930.0,104.0,0.1,21.0,802.0,846.32,609.07
2017,3,14,13,15,926.0,103.5,0.2,20.5,787.0,800.12,583.07
2017,3,14,13,30,922.0,103.0,0.3,20.0,772.0,751.34,553.98
2017,3,14,13,45,914.5,102.0,0.4,20.0,749.0,697.47,518.09
2017,3,14,14,0,907.0,101.0,0.5,20.0,726.0,641.84,479.49
2017,3,14,14,15,897.5,99.0,0.65,20.0,696.0,582.71,437.16
2017,3,14,14,30,888.0,97.0,0.8,20.0,666.0,522.59,391.81
2017,3,14,14,45,874.0,95.0,0.95,20.0,629.0,459.09,341.65
2017,3,14,15,0,860.0,93.0,1.1,20.0,592.0,395.48,289.11
2017,3,14,15,15,841.5,90.5,1.25,19.5,549.5,330.53,234.27
2017,3,14,15,30,823.0,88.0,1.4,19.0,507.0,266.88,179.53
2017,3,14,15,45,797.0,84.5,1.55,18.5,459.5,202.74,126.09
2017,3,14,16,0,771.0,81.0,1.7,18.0,412.0,141.48,80.67
2017,3,14,16,15,736.5,76.5,1.8,17.5,362.0,82.28,50.56
2017,3,14,16,30,702.0,72.0,1.9,17.0,312.0,55.24,43.29
2017,3,14,16,45,649.0,66.0,2.0,16.5,260.0,51.34,39.98
2017,3,14,17,0,596.0,60.0,2.1,16.0,208.0,47.4,36.48
2017,3,14,17,15,516.5,51.5,2.2,15.5,158.5,41.23,30.83
2017,3,14,17,30,437.0,43.0,2.3,15.0,109.0,35.0,24.89
2017,3,14,17,45,300.0,31.0,2.4,14.5,67.5,25.43,15.34
2017,3,14,18,0,163.0,19.0,2.5,14.0,26.0,15.71,0.0
2017,3,14,18,15,81.5,9.5,2.45,13.5,13.0,8.11,0.0
2017,3,14,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
