Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,6,45,65.5,20.0,0.95,11.5,27.5,76.07,31.28
2017,3,15,7,0,131.0,40.0,1.0,12.0,55.0,155.35,123.13
2017,3,15,7,15,167.5,60.0,0.95,12.0,89.0,211.22,174.23
2017,3,15,7,30,204.0,80.0,0.9,12.0,123.0,269.24,224.73
2017,3,15,7,45,228.5,99.5,0.85,12.5,160.5,319.38,266.37
2017,3,15,8,0,253.0,119.0,0.8,13.0,198.0,370.61,307.12
2017,3,15,8,15,270.0,137.5,0.8,13.0,234.0,414.81,341.47
2017,3,15,8,30,287.0,156.0,0.8,13.0,270.0,459.08,374.88
2017,3,15,8,45,177.5,180.0,0.8,13.5,253.5,373.49,303.93
2017,3,15,9,0,68.0,204.0,0.8,14.0,237.0,279.97,226.17
2017,3,15,9,15,64.0,221.0,0.8,14.0,254.0,293.28,236.39
2017,3,15,9,30,60.0,238.0,0.8,14.0,271.0,306.22,245.54
2017,3,15,9,45,32.5,215.0,0.85,14.0,233.0,247.62,198.01
2017,3,15,10,0,5.0,192.0,0.9,14.0,195.0,175.73,139.45
2017,3,15,10,15,35.5,247.0,0.9,14.0,271.0,281.32,224.47
2017,3,15,10,30,66.0,302.0,0.9,14.0,347.0,371.75,294.03
2017,3,15,10,45,95.5,323.5,0.95,14.0,391.0,421.78,331.83
2017,3,15,11,0,125.0,345.0,1.0,14.0,435.0,491.92,383.99
2017,3,15,11,15,101.5,346.5,0.95,14.0,421.0,442.98,345.8
2017,3,15,11,30,78.0,348.0,0.9,14.0,407.0,415.83,324.52
2017,3,15,11,45,82.5,355.0,0.9,14.5,417.5,421.95,328.55
2017,3,15,12,0,87.0,362.0,0.9,15.0,428.0,427.38,331.8
2017,3,15,12,15,85.0,361.5,0.9,15.0,426.5,418.45,324.89
2017,3,15,12,30,83.0,361.0,0.9,15.0,425.0,409.38,318.03
2017,3,15,12,45,60.0,338.5,0.95,15.0,384.5,361.12,281.51
2017,3,15,13,0,37.0,316.0,1.0,15.0,344.0,315.46,246.71
2017,3,15,13,15,24.0,274.5,1.0,14.5,292.5,252.6,198.69
2017,3,15,13,30,11.0,233.0,1.0,14.0,241.0,204.93,161.68
2017,3,15,13,45,16.0,246.0,1.0,14.0,257.5,217.85,172.35
2017,3,15,14,0,21.0,259.0,1.0,14.0,274.0,229.85,181.96
2017,3,15,14,15,20.0,248.5,1.0,14.0,262.5,217.9,172.6
2017,3,15,14,30,19.0,238.0,1.0,14.0,251.0,206.12,163.46
2017,3,15,14,45,61.0,251.0,1.0,14.0,287.5,232.94,184.67
2017,3,15,15,0,103.0,264.0,1.0,14.0,324.0,250.53,197.53
2017,3,15,15,15,77.5,238.5,1.0,13.5,282.0,212.91,167.99
2017,3,15,15,30,52.0,213.0,1.0,13.0,240.0,179.21,141.89
2017,3,15,15,45,27.5,179.5,1.0,13.0,193.5,144.2,114.5
2017,3,15,16,0,3.0,146.0,1.0,13.0,147.0,116.03,92.66
2017,3,15,16,15,1.5,128.5,0.95,12.5,129.0,101.2,80.8
2017,3,15,16,30,0.0,111.0,0.9,12.0,111.0,87.51,72.87
2017,3,15,16,45,0.0,92.5,0.9,12.0,92.5,73.49,60.5
2017,3,15,17,0,0.0,74.0,0.9,12.0,74.0,59.33,47.78
2017,3,15,17,15,0.0,56.5,0.85,12.0,56.5,45.74,35.36
2017,3,15,17,30,0.0,39.0,0.8,12.0,39.0,32.01,22.68
2017,3,15,17,45,0.0,24.0,0.8,12.0,24.0,19.82,11.05
2017,3,15,18,0,0.0,9.0,0.8,12.0,9.0,7.4,0.0
2017,3,15,18,15,0.0,4.5,0.8,11.5,4.5,3.84,0.0
2017,3,15,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,6,45,0.0,19.0,2.35,11.5,19.0,15.69,3.5
2017,3,16,7,0,0.0,38.0,2.4,12.0,38.0,36.39,24.45
2017,3,16,7,15,10.5,59.0,2.35,12.0,61.5,65.5,50.33
2017,3,16,7,30,21.0,80.0,2.3,12.0,85.0,104.57,84.58
2017,3,16,7,45,31.0,101.5,2.25,12.5,110.5,136.06,111.82
2017,3,16,8,0,41.0,123.0,2.2,13.0,136.0,167.83,138.71
2017,3,16,8,15,49.0,143.5,2.2,13.0,161.5,196.83,162.93
2017,3,16,8,30,57.0,164.0,2.2,13.0,187.0,226.11,186.94
2017,3,16,8,45,116.5,188.5,2.2,13.5,243.0,327.54,270.25
2017,3,16,9,0,176.0,213.0,2.2,14.0,299.0,413.37,338.28
2017,3,16,9,15,251.0,223.5,2.25,14.0,358.5,519.41,420.99
2017,3,16,9,30,326.0,234.0,2.3,14.0,418.0,606.89,487.45
2017,3,16,9,45,284.0,260.0,2.35,14.5,428.0,596.61,475.66
2017,3,16,10,0,242.0,286.0,2.4,15.0,438.0,561.18,446.29
2017,3,16,10,15,334.5,280.5,2.4,15.0,502.0,667.62,526.73
2017,3,16,10,30,427.0,275.0,2.4,15.0,566.0,771.69,602.01
2017,3,16,10,45,409.5,291.0,2.45,15.0,578.5,745.6,581.55
2017,3,16,11,0,392.0,307.0,2.5,15.0,591.0,737.98,575.04
2017,3,16,11,15,455.0,289.5,2.5,15.0,626.0,791.19,613.73
2017,3,16,11,30,518.0,272.0,2.5,15.0,661.0,821.67,635.81
2017,3,16,11,45,520.0,274.5,2.5,15.5,669.5,809.89,625.46
2017,3,16,12,0,522.0,277.0,2.5,16.0,678.0,795.49,613.71
2017,3,16,12,15,718.5,195.5,2.6,16.0,748.0,875.55,674.51
2017,3,16,12,30,915.0,114.0,2.7,16.0,818.0,918.71,704.51
2017,3,16,12,45,692.5,204.5,2.8,16.0,734.5,801.76,621.72
2017,3,16,13,0,470.0,295.0,2.9,16.0,651.0,673.01,525.01
2017,3,16,13,15,500.5,276.5,3.0,16.0,649.5,651.12,510.41
2017,3,16,13,30,531.0,258.0,3.1,16.0,648.0,625.25,491.62
2017,3,16,13,45,464.0,275.0,3.25,16.0,608.5,563.54,444.12
2017,3,16,14,0,397.0,292.0,3.4,16.0,569.0,500.0,394.81
2017,3,16,14,15,446.0,261.5,3.4,15.5,560.5,477.93,377.75
2017,3,16,14,30,495.0,231.0,3.4,15.0,552.0,443.72,349.96
2017,3,16,14,45,517.0,209.0,3.45,15.0,528.0,399.12,312.15
2017,3,16,15,0,539.0,187.0,3.5,15.0,504.0,351.61,270.66
2017,3,16,15,15,508.0,181.5,3.5,14.5,463.0,298.41,225.18
2017,3,16,15,30,477.0,176.0,3.5,14.0,422.0,248.57,182.55
2017,3,16,15,45,408.0,170.5,3.5,14.0,367.5,196.0,140.44
2017,3,16,16,0,339.0,165.0,3.5,14.0,313.0,154.19,110.6
2017,3,16,16,15,307.0,152.5,3.45,13.5,274.5,116.5,88.34
2017,3,16,16,30,275.0,140.0,3.4,13.0,236.0,99.53,83.34
2017,3,16,16,45,257.0,119.0,3.35,13.0,197.5,86.11,71.52
2017,3,16,17,0,239.0,98.0,3.3,13.0,159.0,72.21,59.05
2017,3,16,17,15,298.0,75.0,3.2,12.5,133.5,55.87,44.28
2017,3,16,17,30,357.0,52.0,3.1,12.0,108.0,39.93,29.64
2017,3,16,17,45,244.0,36.5,3.05,11.5,68.0,28.21,18.26
2017,3,16,18,0,131.0,21.0,3.0,11.0,28.0,16.33,0.0
2017,3,16,18,15,65.5,10.5,2.9,11.0,14.0,8.96,0.0
2017,3,16,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,17,6,15,59.5,5.0,0.9,11.0,6.5,0.0,0.0
2017,3,17,6,30,119.0,10.0,0.8,11.0,13.0,72.8,0.0
2017,3,17,6,45,274.5,22.0,0.7,11.5,50.0,223.59,141.05
2017,3,17,7,0,430.0,34.0,0.6,12.0,87.0,357.42,286.1
2017,3,17,7,15,516.5,41.5,0.5,12.5,136.0,447.69,363.35
2017,3,17,7,30,603.0,49.0,0.4,13.0,185.0,545.11,438.96
2017,3,17,7,45,656.0,54.5,0.35,13.5,236.0,614.44,489.56
2017,3,17,8,0,709.0,60.0,0.3,14.0,287.0,691.52,542.9
2017,3,17,8,15,744.5,64.0,0.3,14.0,338.0,752.92,584.18
2017,3,17,8,30,780.0,68.0,0.3,14.0,389.0,813.85,623.77
2017,3,17,8,45,804.0,71.5,0.3,14.5,436.5,862.52,652.66
2017,3,17,9,0,828.0,75.0,0.3,15.0,484.0,909.17,679.55
2017,3,17,9,15,846.0,78.0,0.3,15.5,527.5,936.03,693.03
2017,3,17,9,30,864.0,81.0,0.3,16.0,571.0,970.49,711.51
2017,3,17,9,45,872.0,85.0,0.35,16.5,608.0,992.97,723.2
2017,3,17,10,0,880.0,89.0,0.4,17.0,645.0,1011.74,732.83
2017,3,17,10,15,890.0,90.5,0.4,17.0,677.0,1025.66,739.75
2017,3,17,10,30,900.0,92.0,0.4,17.0,709.0,1035.7,744.48
2017,3,17,10,45,904.0,94.5,0.4,17.5,733.5,1036.82,742.52
2017,3,17,11,0,908.0,97.0,0.4,18.0,758.0,1033.87,738.38
2017,3,17,11,15,913.0,98.0,0.4,18.0,775.5,1026.13,732.93
2017,3,17,11,30,918.0,99.0,0.4,18.0,793.0,1014.33,725.22
2017,3,17,11,45,916.0,102.0,0.45,18.0,801.5,993.98,713.59
2017,3,17,12,0,914.0,105.0,0.5,18.0,810.0,969.87,699.76
2017,3,17,12,15,914.0,105.0,0.5,18.0,811.5,940.8,681.71
2017,3,17,12,30,914.0,105.0,0.5,18.0,813.0,908.23,661.47
2017,3,17,12,45,911.0,105.5,0.55,18.0,805.5,870.31,638.72
2017,3,17,13,0,908.0,106.0,0.6,18.0,798.0,829.4,613.76
2017,3,17,13,15,904.0,105.0,0.6,18.0,783.0,783.47,584.26
2017,3,17,13,30,900.0,104.0,0.6,18.0,768.0,735.07,551.63
2017,3,17,13,45,892.0,103.5,0.65,18.0,745.5,682.28,514.77
2017,3,17,14,0,884.0,103.0,0.7,18.0,723.0,627.84,475.4
2017,3,17,14,15,874.5,101.0,0.75,18.0,693.0,569.86,431.96
2017,3,17,14,30,865.0,99.0,0.8,18.0,663.0,510.94,386.04
2017,3,17,14,45,852.0,96.5,0.85,18.0,626.5,448.56,335.69
2017,3,17,15,0,839.0,94.0,0.9,18.0,590.0,386.14,283.41
2017,3,17,15,15,485.5,163.0,1.0,17.5,445.5,276.64,203.23
2017,3,17,15,30,132.0,232.0,1.1,17.0,301.0,209.79,160.87
2017,3,17,15,45,103.0,208.0,1.2,17.0,259.0,175.77,134.93
2017,3,17,16,0,74.0,184.0,1.3,17.0,217.0,145.26,112.26
2017,3,17,16,15,69.0,163.0,1.35,16.5,191.0,121.77,95.43
2017,3,17,16,30,64.0,142.0,1.4,16.0,165.0,104.83,86.82
2017,3,17,16,45,57.0,120.5,1.5,15.5,138.5,90.04,74.19
2017,3,17,17,0,50.0,99.0,1.6,15.0,112.0,74.95,60.98
2017,3,17,17,15,38.0,77.5,1.6,14.5,86.0,59.53,47.18
2017,3,17,17,30,26.0,56.0,1.6,14.0,60.0,43.83,32.86
2017,3,17,17,45,13.0,36.5,1.6,13.5,38.5,29.15,19.06
2017,3,17,18,0,0.0,17.0,1.6,13.0,17.0,14.04,0.0
2017,3,17,18,15,0.0,8.5,1.5,13.0,8.5,7.26,0.0
2017,3,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.5,0.75,12.0,2.5,0.0,0.0
2017,3,18,6,30,0.0,5.0,0.8,12.0,5.0,4.27,0.0
2017,3,18,6,45,0.0,17.5,0.9,12.0,17.5,14.43,4.56
2017,3,18,7,0,0.0,30.0,1.0,12.0,30.0,24.79,15.11
2017,3,18,7,15,0.0,47.0,1.05,12.0,47.0,40.87,29.33
2017,3,18,7,30,0.0,64.0,1.1,12.0,64.0,57.02,43.51
2017,3,18,7,45,0.0,81.5,1.2,12.5,81.5,73.46,57.64
2017,3,18,8,0,0.0,99.0,1.3,13.0,99.0,89.71,71.34
2017,3,18,8,15,0.0,117.0,1.35,13.0,117.0,106.41,85.3
2017,3,18,8,30,0.0,135.0,1.4,13.0,135.0,123.03,98.98
2017,3,18,8,45,4.5,153.5,1.5,13.5,156.0,144.31,116.36
2017,3,18,9,0,9.0,172.0,1.6,14.0,177.0,165.77,133.61
2017,3,18,9,15,4.5,169.0,1.6,14.0,172.0,155.95,124.92
2017,3,18,9,30,0.0,166.0,1.6,14.0,167.0,146.81,116.9
2017,3,18,9,45,1.5,174.0,1.65,14.0,175.5,154.95,123.36
2017,3,18,10,0,3.0,182.0,1.7,14.0,184.0,163.19,129.84
2017,3,18,10,15,13.5,223.0,1.7,14.0,232.5,213.1,170.27
2017,3,18,10,30,24.0,264.0,1.7,14.0,281.0,263.32,210.09
2017,3,18,10,45,26.0,277.0,1.75,14.5,296.0,276.37,219.54
2017,3,18,11,0,28.0,290.0,1.8,15.0,311.0,310.19,245.2
2017,3,18,11,15,32.5,304.0,1.8,15.0,329.0,326.28,257.36
2017,3,18,11,30,37.0,318.0,1.8,15.0,347.0,341.81,269.12
2017,3,18,11,45,49.5,336.0,1.85,15.0,374.5,368.48,289.78
2017,3,18,12,0,62.0,354.0,1.9,15.0,402.0,393.9,309.29
2017,3,18,12,15,154.5,366.0,1.9,15.0,486.0,500.08,391.61
2017,3,18,12,30,247.0,378.0,1.9,15.0,570.0,581.41,452.87
2017,3,18,12,45,135.5,336.0,1.9,15.5,441.5,433.47,339.34
2017,3,18,13,0,24.0,294.0,1.9,16.0,313.0,271.78,212.98
2017,3,18,13,15,36.5,309.5,1.85,16.0,337.5,302.89,238.06
2017,3,18,13,30,49.0,325.0,1.8,16.0,362.0,320.71,251.91
2017,3,18,13,45,30.0,276.5,1.8,16.0,299.0,259.4,204.07
2017,3,18,14,0,11.0,228.0,1.8,16.0,236.0,197.33,155.22
2017,3,18,14,15,41.0,261.0,1.75,16.0,288.5,243.01,191.96
2017,3,18,14,30,71.0,294.0,1.7,16.0,341.0,278.87,219.86
2017,3,18,14,45,95.5,283.0,1.65,16.0,342.5,271.87,213.8
2017,3,18,15,0,120.0,272.0,1.6,16.0,344.0,262.88,205.84
2017,3,18,15,15,156.0,252.0,1.55,15.5,338.5,245.2,190.5
2017,3,18,15,30,192.0,232.0,1.5,15.0,333.0,223.23,171.04
2017,3,18,15,45,224.5,206.5,1.45,15.0,314.5,192.7,144.44
2017,3,18,16,0,257.0,181.0,1.4,15.0,296.0,155.69,114.3
2017,3,18,16,15,246.5,161.5,1.3,14.5,261.0,119.32,91.36
2017,3,18,16,30,236.0,142.0,1.2,14.0,226.0,100.36,83.55
2017,3,18,16,45,219.0,121.0,1.2,14.0,189.5,87.07,71.99
2017,3,18,17,0,202.0,100.0,1.2,14.0,153.0,73.28,59.75
2017,3,18,17,15,176.5,79.5,1.15,13.5,118.5,59.27,47.17
2017,3,18,17,30,151.0,59.0,1.1,13.0,84.0,44.81,33.93
2017,3,18,17,45,94.5,40.5,1.05,13.0,54.0,31.2,20.99
2017,3,18,18,0,38.0,22.0,1.0,13.0,24.0,17.68,2.56
2017,3,18,18,15,19.0,11.0,0.95,12.5,12.0,9.39,0.0
2017,3,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,5.0,0.1,12.0,5.0,0.0,0.0
2017,3,19,6,30,0.0,10.0,0.1,12.0,10.0,8.54,0.0
2017,3,19,6,45,24.0,29.0,0.15,12.0,32.0,48.6,30.91
2017,3,19,7,0,48.0,48.0,0.2,12.0,54.0,98.14,77.2
2017,3,19,7,15,66.0,69.5,0.25,12.0,82.5,138.11,112.55
2017,3,19,7,30,84.0,91.0,0.3,12.0,111.0,178.53,147.55
2017,3,19,7,45,94.5,113.5,0.4,12.5,140.5,215.32,178.28
2017,3,19,8,0,105.0,136.0,0.5,13.0,170.0,252.24,208.22
2017,3,19,8,15,113.5,157.0,0.6,13.5,200.0,285.46,234.37
2017,3,19,8,30,122.0,178.0,0.7,14.0,230.0,318.7,259.94
2017,3,19,8,45,83.5,191.5,0.8,14.5,228.5,279.22,226.47
2017,3,19,9,0,45.0,205.0,0.9,15.0,227.0,255.92,205.88
2017,3,19,9,15,99.5,234.5,0.9,15.0,290.0,341.49,274.44
2017,3,19,9,30,154.0,264.0,0.9,15.0,353.0,449.67,356.91
2017,3,19,9,45,179.5,281.5,0.9,15.0,392.0,493.63,388.45
2017,3,19,10,0,205.0,299.0,0.9,15.0,431.0,537.15,419.68
2017,3,19,10,15,143.5,309.5,0.9,15.0,404.0,482.96,376.66
2017,3,19,10,30,82.0,320.0,0.9,15.0,377.0,405.85,317.14
2017,3,19,10,45,160.0,336.5,0.9,15.5,453.0,520.67,403.74
2017,3,19,11,0,238.0,353.0,0.9,16.0,529.0,611.31,468.31
2017,3,19,11,15,217.0,364.5,0.85,16.0,527.5,595.02,454.01
2017,3,19,11,30,196.0,376.0,0.8,16.0,526.0,578.06,440.48
2017,3,19,11,45,178.5,381.5,0.8,16.0,519.0,557.61,425.2
2017,3,19,12,0,161.0,387.0,0.8,16.0,512.0,537.01,409.83
2017,3,19,12,15,83.5,294.0,0.75,16.0,359.0,346.94,269.1
2017,3,19,12,30,6.0,201.0,0.7,16.0,206.0,176.66,136.96
2017,3,19,12,45,13.0,241.5,0.65,16.0,252.0,217.6,169.95
2017,3,19,13,0,20.0,282.0,0.6,16.0,298.0,257.68,200.83
2017,3,19,13,15,13.5,246.5,0.65,15.5,257.5,219.5,171.43
2017,3,19,13,30,7.0,211.0,0.7,15.0,217.0,182.76,143.11
2017,3,19,13,45,38.0,266.5,0.75,15.0,294.0,255.44,201.06
2017,3,19,14,0,69.0,322.0,0.8,15.0,371.0,316.84,248.39
2017,3,19,14,15,70.0,309.0,0.8,15.0,356.5,298.49,233.9
2017,3,19,14,30,71.0,296.0,0.8,15.0,342.0,280.13,219.77
2017,3,19,14,45,44.5,257.0,0.8,15.0,285.5,229.73,180.67
2017,3,19,15,0,18.0,218.0,0.8,15.0,229.0,183.83,144.98
2017,3,19,15,15,14.0,200.0,0.75,15.0,208.0,165.79,130.95
2017,3,19,15,30,10.0,182.0,0.7,15.0,187.0,148.49,117.36
2017,3,19,15,45,122.5,184.0,0.7,15.0,239.0,160.66,122.65
2017,3,19,16,0,235.0,186.0,0.7,15.0,291.0,156.35,115.45
2017,3,19,16,15,221.0,167.0,0.65,14.5,257.0,121.53,93.48
2017,3,19,16,30,207.0,148.0,0.6,14.0,223.0,106.93,89.13
2017,3,19,16,45,194.0,126.0,0.6,14.0,187.5,89.98,74.45
2017,3,19,17,0,181.0,104.0,0.6,14.0,152.0,75.71,61.87
2017,3,19,17,15,156.5,83.0,0.55,13.5,118.0,61.48,49.15
2017,3,19,17,30,132.0,62.0,0.5,13.0,84.0,46.79,35.74
2017,3,19,17,45,82.5,42.5,0.45,13.0,54.5,33.18,22.83
2017,3,19,18,0,33.0,23.0,0.4,13.0,25.0,18.44,4.4
2017,3,19,18,15,16.5,11.5,0.4,12.5,12.5,9.82,0.0
2017,3,19,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,3.0,3.25,12.0,3.0,2.56,0.0
2017,3,20,6,30,0.0,6.0,3.3,12.0,6.0,5.12,0.0
2017,3,20,6,45,0.0,19.0,3.4,12.5,19.0,15.67,6.35
2017,3,20,7,0,0.0,32.0,3.5,13.0,32.0,26.45,16.52
2017,3,20,7,15,0.0,48.0,3.6,13.0,48.0,41.24,29.55
2017,3,20,7,30,0.0,64.0,3.7,13.0,64.0,56.19,42.65
2017,3,20,7,45,0.0,81.0,3.85,13.0,81.0,72.05,56.36
2017,3,20,8,0,0.0,98.0,4.0,13.0,98.0,87.77,69.75
2017,3,20,8,15,0.0,115.0,4.05,13.0,115.0,103.39,82.86
2017,3,20,8,30,0.0,132.0,4.1,13.0,132.0,118.96,95.75
2017,3,20,8,45,0.0,114.5,4.15,13.0,114.5,99.05,78.69
2017,3,20,9,0,0.0,97.0,4.2,13.0,97.0,81.54,63.72
2017,3,20,9,15,0.0,115.0,4.2,13.0,115.0,97.91,77.29
2017,3,20,9,30,0.0,133.0,4.2,13.0,133.0,114.34,90.78
2017,3,20,9,45,0.0,140.0,4.25,13.5,140.0,120.36,95.36
2017,3,20,10,0,0.0,147.0,4.3,14.0,147.0,126.41,99.95
2017,3,20,10,15,0.0,126.0,4.3,14.0,126.0,106.78,83.55
2017,3,20,10,30,0.0,105.0,4.3,14.0,105.0,87.96,67.86
2017,3,20,10,45,0.0,116.0,4.3,14.0,116.0,97.64,75.76
2017,3,20,11,0,0.0,127.0,4.3,14.0,127.0,107.3,83.62
2017,3,20,11,15,8.5,198.5,4.2,14.0,205.0,180.15,143.38
2017,3,20,11,30,17.0,270.0,4.1,14.0,283.0,254.46,203.11
2017,3,20,11,45,9.0,214.5,4.05,14.0,221.5,193.8,153.9
2017,3,20,12,0,1.0,159.0,4.0,14.0,160.0,135.91,106.69
2017,3,20,12,15,0.5,131.0,3.95,14.0,131.5,110.77,86.18
2017,3,20,12,30,0.0,103.0,3.9,14.0,103.0,86.17,65.97
2017,3,20,12,45,0.0,102.0,3.85,14.0,102.0,85.28,65.28
2017,3,20,13,0,0.0,101.0,3.8,14.0,101.0,84.39,64.57
2017,3,20,13,15,0.0,126.5,3.8,14.0,126.5,105.96,82.38
2017,3,20,13,30,0.0,152.0,3.8,14.0,152.0,127.44,100.05
2017,3,20,13,45,0.0,118.5,3.8,14.0,118.5,98.95,76.73
2017,3,20,14,0,0.0,85.0,3.8,14.0,85.0,70.81,53.57
2017,3,20,14,15,0.0,87.5,3.8,14.0,87.5,72.87,55.4
2017,3,20,14,30,0.0,90.0,3.8,14.0,90.0,74.93,57.22
2017,3,20,14,45,0.0,123.0,3.85,14.0,123.0,102.05,79.9
2017,3,20,15,0,0.0,156.0,3.9,14.0,156.0,128.33,101.84
2017,3,20,15,15,0.0,93.5,3.9,14.0,93.5,77.69,59.92
2017,3,20,15,30,0.0,31.0,3.9,14.0,31.0,25.64,16.17
2017,3,20,15,45,0.0,55.5,3.9,14.0,55.5,45.98,33.54
2017,3,20,16,0,0.0,80.0,3.9,14.0,80.0,66.41,50.99
2017,3,20,16,15,0.0,48.0,3.95,14.0,48.0,39.7,28.38
2017,3,20,16,30,0.0,16.0,4.0,14.0,16.0,13.18,6.19
2017,3,20,16,45,0.0,13.0,4.05,14.0,13.0,10.7,3.97
2017,3,20,17,0,0.0,10.0,4.1,14.0,10.0,8.22,1.73
2017,3,20,17,15,0.0,7.5,4.1,14.0,7.5,6.16,0.0
2017,3,20,17,30,0.0,5.0,4.1,14.0,5.0,4.1,0.0
2017,3,20,17,45,0.0,3.0,4.2,14.0,3.0,2.46,0.0
2017,3,20,18,0,0.0,1.0,4.3,14.0,1.0,0.82,0.0
2017,3,20,18,15,0.0,0.5,4.25,13.5,0.5,0.43,0.0
2017,3,20,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,11.5,2.1,13.0,11.5,9.82,0.0
2017,3,21,6,30,0.0,23.0,2.1,13.0,23.0,26.33,0.0
2017,3,21,6,45,191.0,34.0,2.1,13.0,62.0,192.24,145.72
2017,3,21,7,0,382.0,45.0,2.1,13.0,101.0,339.81,278.66
2017,3,21,7,15,466.5,54.5,2.05,13.0,150.0,430.39,357.34
2017,3,21,7,30,551.0,64.0,2.0,13.0,199.0,527.47,437.28
2017,3,21,7,45,365.5,100.5,1.95,13.0,198.5,443.66,369.47
2017,3,21,8,0,180.0,137.0,1.9,13.0,198.0,314.09,262.03
2017,3,21,8,15,458.5,112.5,1.85,13.0,302.0,564.04,466.3
2017,3,21,8,30,737.0,88.0,1.8,13.0,406.0,808.19,645.01
2017,3,21,8,45,766.5,91.5,1.75,13.0,455.0,854.76,673.17
2017,3,21,9,0,796.0,95.0,1.7,13.0,504.0,905.66,705.76
2017,3,21,9,15,577.5,168.0,1.75,13.0,478.0,791.48,623.38
2017,3,21,9,30,359.0,241.0,1.8,13.0,452.0,645.72,512.93
2017,3,21,9,45,617.0,172.5,1.85,13.5,563.0,859.45,671.01
2017,3,21,10,0,875.0,104.0,1.9,14.0,674.0,1037.78,788.15
2017,3,21,10,15,726.0,165.5,1.95,14.0,653.5,966.51,737.33
2017,3,21,10,30,577.0,227.0,2.0,14.0,633.0,870.53,670.92
2017,3,21,10,45,537.5,251.5,2.15,14.0,640.0,851.13,657.51
2017,3,21,11,0,498.0,276.0,2.3,14.0,647.0,828.63,641.0
2017,3,21,11,15,398.5,320.0,2.4,14.0,621.5,745.68,579.75
2017,3,21,11,30,299.0,364.0,2.5,14.0,596.0,683.64,532.48
2017,3,21,11,45,315.5,364.5,2.6,14.0,611.5,687.34,536.1
2017,3,21,12,0,332.0,365.0,2.7,14.0,627.0,688.74,537.56
2017,3,21,12,15,334.0,363.0,2.75,14.0,627.5,672.18,525.45
2017,3,21,12,30,336.0,361.0,2.8,14.0,628.0,654.08,512.29
2017,3,21,12,45,633.0,234.5,2.9,14.0,730.5,776.93,609.03
2017,3,21,13,0,930.0,108.0,3.0,14.0,833.0,845.89,661.19
2017,3,21,13,15,925.0,107.5,3.05,14.0,817.0,798.49,627.36
2017,3,21,13,30,920.0,107.0,3.1,14.0,801.0,748.65,590.95
2017,3,21,13,45,911.5,106.0,3.15,14.0,776.5,693.87,549.0
2017,3,21,14,0,903.0,105.0,3.2,14.0,752.0,637.47,504.62
2017,3,21,14,15,892.5,103.5,3.25,14.0,721.0,578.2,456.63
2017,3,21,14,30,882.0,102.0,3.3,14.0,690.0,518.08,406.38
2017,3,21,14,45,864.0,101.5,3.35,14.0,652.0,454.11,351.55
2017,3,21,15,0,846.0,101.0,3.4,14.0,614.0,390.77,295.66
2017,3,21,15,15,827.5,98.0,3.4,14.0,571.0,326.12,237.62
2017,3,21,15,30,809.0,95.0,3.4,14.0,528.0,262.85,180.73
2017,3,21,15,45,779.5,93.0,3.4,14.0,479.5,200.29,127.27
2017,3,21,16,0,750.0,91.0,3.4,14.0,431.0,136.05,79.21
2017,3,21,16,15,715.5,86.0,3.3,13.5,381.0,77.4,50.63
2017,3,21,16,30,681.0,81.0,3.2,13.0,331.0,61.03,49.14
2017,3,21,16,45,628.5,75.5,3.15,13.0,278.5,57.79,46.33
2017,3,21,17,0,576.0,70.0,3.1,13.0,226.0,54.56,43.4
2017,3,21,17,15,500.5,61.5,3.0,12.5,176.0,48.73,38.06
2017,3,21,17,30,425.0,53.0,2.9,12.0,126.0,42.85,32.45
2017,3,21,17,45,303.5,40.0,2.85,12.0,83.0,32.72,22.68
2017,3,21,18,0,182.0,27.0,2.8,12.0,40.0,20.98,8.15
2017,3,21,18,15,91.0,13.5,2.7,12.0,20.0,11.52,0.0
2017,3,21,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,13.0,2.6,10.0,13.0,11.1,0.0
2017,3,22,6,30,0.0,26.0,2.6,10.0,26.0,31.12,0.0
2017,3,22,6,45,187.5,38.0,2.65,10.5,66.0,195.65,152.49
2017,3,22,7,0,375.0,50.0,2.7,11.0,106.0,340.28,282.4
2017,3,22,7,15,458.5,59.5,2.7,11.0,155.5,430.63,361.79
2017,3,22,7,30,542.0,69.0,2.7,11.0,205.0,526.97,442.67
2017,3,22,7,45,604.0,75.0,2.75,11.0,258.0,607.57,506.99
2017,3,22,8,0,666.0,81.0,2.8,11.0,311.0,690.81,570.9
2017,3,22,8,15,703.0,86.0,2.8,11.0,362.5,753.13,616.47
2017,3,22,8,30,740.0,91.0,2.8,11.0,414.0,815.15,660.59
2017,3,22,8,45,769.5,94.0,2.85,11.5,463.0,860.91,690.81
2017,3,22,9,0,799.0,97.0,2.9,12.0,512.0,911.27,723.83
2017,3,22,9,15,818.5,100.5,2.9,12.0,556.0,950.23,749.08
2017,3,22,9,30,838.0,104.0,2.9,12.0,600.0,986.25,772.09
2017,3,22,9,45,855.0,105.5,2.95,12.0,639.5,1014.11,789.78
2017,3,22,10,0,872.0,107.0,3.0,12.0,679.0,1038.41,805.1
2017,3,22,10,15,882.0,109.0,3.05,12.0,711.5,1052.4,813.44
2017,3,22,10,30,892.0,111.0,3.1,12.0,744.0,1049.66,810.56
2017,3,22,10,45,901.5,111.5,3.15,12.5,769.5,1053.37,810.97
2017,3,22,11,0,911.0,112.0,3.2,13.0,795.0,1053.01,808.7
2017,3,22,11,15,915.5,113.0,3.2,13.0,812.5,1044.07,801.82
2017,3,22,11,30,920.0,114.0,3.2,13.0,830.0,1031.07,792.41
2017,3,22,11,45,923.0,114.0,3.25,13.0,839.5,1011.54,779.12
2017,3,22,12,0,926.0,114.0,3.3,13.0,849.0,988.11,763.25
2017,3,22,12,15,926.5,114.0,3.35,13.0,850.0,958.63,743.22
2017,3,22,12,30,927.0,114.0,3.4,13.0,851.0,925.58,720.67
2017,3,22,12,45,923.5,114.5,3.5,13.0,843.5,886.28,693.9
2017,3,22,13,0,920.0,115.0,3.6,13.0,836.0,843.99,664.75
2017,3,22,13,15,916.0,114.0,3.65,13.0,820.5,797.13,631.72
2017,3,22,13,30,912.0,113.0,3.7,13.0,805.0,747.78,594.88
2017,3,22,13,45,906.5,111.5,3.75,13.0,782.0,694.74,553.69
2017,3,22,14,0,901.0,110.0,3.8,13.0,759.0,639.8,509.87
2017,3,22,14,15,892.0,108.0,3.8,12.5,728.5,580.9,462.38
2017,3,22,14,30,883.0,106.0,3.8,12.0,698.0,521.1,412.47
2017,3,22,14,45,871.0,103.0,3.85,12.0,661.0,457.29,357.08
2017,3,22,15,0,859.0,100.0,3.9,12.0,624.0,393.47,300.04
2017,3,22,15,15,842.0,97.5,3.9,12.0,581.0,328.88,241.32
2017,3,22,15,30,825.0,95.0,3.9,12.0,538.0,265.46,183.63
2017,3,22,15,45,802.5,91.0,3.95,12.0,490.5,201.38,128.16
2017,3,22,16,0,780.0,87.0,4.0,12.0,443.0,139.79,81.96
2017,3,22,16,15,747.5,82.5,4.0,11.5,392.5,80.27,53.63
2017,3,22,16,30,715.0,78.0,4.0,11.0,342.0,59.1,47.78
2017,3,22,16,45,668.0,72.0,4.0,11.0,289.5,55.4,44.54
2017,3,22,17,0,621.0,66.0,4.0,11.0,237.0,51.65,41.13
2017,3,22,17,15,548.5,58.0,3.95,10.5,185.5,46.06,35.99
2017,3,22,17,30,476.0,50.0,3.9,10.0,134.0,40.41,30.58
2017,3,22,17,45,358.0,38.5,3.85,10.0,89.5,31.48,21.87
2017,3,22,18,0,240.0,27.0,3.8,10.0,45.0,22.41,10.09
2017,3,22,18,15,120.0,13.5,3.75,9.5,22.5,11.52,0.0
2017,3,22,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,23,6,15,77.0,11.0,1.45,7.5,15.0,47.43,0.0
2017,3,23,6,30,154.0,22.0,1.4,8.0,30.0,133.94,17.45
2017,3,23,6,45,280.0,36.5,1.35,8.5,72.0,247.89,197.17
2017,3,23,7,0,406.0,51.0,1.3,9.0,114.0,362.17,300.54
2017,3,23,7,15,486.5,61.0,1.25,9.0,165.0,452.44,378.26
2017,3,23,7,30,567.0,71.0,1.2,9.0,216.0,548.47,456.34
2017,3,23,7,45,598.0,73.5,1.2,9.5,256.5,601.34,496.2
2017,3,23,8,0,629.0,76.0,1.2,10.0,297.0,653.85,534.15
2017,3,23,8,15,519.5,115.0,1.2,10.5,316.0,620.26,506.21
2017,3,23,8,30,410.0,154.0,1.2,11.0,335.0,584.94,475.82
2017,3,23,8,45,349.0,186.5,1.2,11.5,352.5,556.71,451.3
2017,3,23,9,0,288.0,219.0,1.2,12.0,370.0,543.89,437.75
2017,3,23,9,15,521.0,168.5,1.2,12.0,469.0,736.59,584.19
2017,3,23,9,30,754.0,118.0,1.2,12.0,568.0,925.93,712.52
2017,3,23,9,45,802.0,121.0,1.25,12.5,627.0,978.95,743.3
2017,3,23,10,0,850.0,124.0,1.3,13.0,686.0,1035.99,778.09
2017,3,23,10,15,860.5,126.5,1.35,13.0,718.5,1050.81,786.41
2017,3,23,10,30,871.0,129.0,1.4,13.0,751.0,1061.66,792.89
2017,3,23,10,45,859.5,141.0,1.5,13.0,772.0,1056.54,790.12
2017,3,23,11,0,848.0,153.0,1.6,13.0,793.0,1047.12,784.84
2017,3,23,11,15,852.5,154.0,1.7,12.5,809.5,1038.15,781.38
2017,3,23,11,30,857.0,155.0,1.8,12.0,826.0,1025.19,775.29
2017,3,23,11,45,859.5,155.5,1.9,12.0,835.0,1005.85,763.56
2017,3,23,12,0,862.0,156.0,2.0,12.0,844.0,982.72,749.29
2017,3,23,12,15,536.0,275.5,2.05,12.0,703.5,780.41,605.75
2017,3,23,12,30,210.0,395.0,2.1,12.0,563.0,562.33,440.87
2017,3,23,12,45,213.0,391.5,2.15,12.0,560.5,547.52,431.51
2017,3,23,13,0,216.0,388.0,2.2,12.0,558.0,531.72,419.85
2017,3,23,13,15,552.5,257.5,2.2,12.0,681.0,666.32,526.72
2017,3,23,13,30,889.0,127.0,2.2,12.0,804.0,748.97,590.16
2017,3,23,13,45,894.5,118.5,2.2,12.0,783.0,692.35,546.32
2017,3,23,14,0,900.0,110.0,2.2,12.0,762.0,638.24,504.1
2017,3,23,14,15,660.5,190.0,2.15,12.0,658.0,529.24,417.79
2017,3,23,14,30,421.0,270.0,2.1,12.0,554.0,433.59,342.08
2017,3,23,14,45,242.0,268.5,2.1,12.0,430.0,323.28,255.84
2017,3,23,15,0,63.0,267.0,2.1,12.0,306.0,236.24,188.61
2017,3,23,15,15,40.5,232.5,2.05,12.0,256.5,196.04,156.76
2017,3,23,15,30,18.0,198.0,2.0,12.0,207.0,162.13,129.98
2017,3,23,15,45,11.5,176.5,2.0,12.0,182.0,141.93,113.91
2017,3,23,16,0,5.0,155.0,2.0,12.0,157.0,122.92,98.73
2017,3,23,16,15,2.5,136.5,2.0,11.5,137.5,107.28,86.22
2017,3,23,16,30,0.0,118.0,2.0,11.0,118.0,93.06,78.08
2017,3,23,16,45,0.0,98.5,2.05,11.0,98.5,78.36,65.11
2017,3,23,17,0,0.0,79.0,2.1,11.0,79.0,63.5,51.79
2017,3,23,17,15,0.0,61.5,2.05,10.5,61.5,49.9,39.48
2017,3,23,17,30,0.0,44.0,2.0,10.0,44.0,36.16,26.83
2017,3,23,17,45,0.0,29.5,2.0,10.0,29.5,24.37,15.76
2017,3,23,18,0,0.0,15.0,2.0,10.0,15.0,12.35,3.44
2017,3,23,18,15,0.0,7.5,1.95,10.0,7.5,6.4,0.0
2017,3,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,4.5,5.15,11.0,4.5,3.84,0.0
2017,3,24,6,30,0.0,9.0,5.0,11.0,9.0,7.4,0.0
2017,3,24,6,45,0.0,21.5,4.9,11.0,21.5,17.73,8.89
2017,3,24,7,0,0.0,34.0,4.8,11.0,34.0,28.09,18.29
2017,3,24,7,15,0.0,49.5,4.55,11.0,49.5,41.66,30.31
2017,3,24,7,30,0.0,65.0,4.3,11.0,65.0,55.99,42.9
2017,3,24,7,45,0.0,81.5,4.05,11.0,81.5,71.25,56.13
2017,3,24,8,0,0.0,98.0,3.8,11.0,98.0,86.42,69.08
2017,3,24,8,15,3.0,125.5,3.65,11.0,127.0,115.9,94.16
2017,3,24,8,30,6.0,153.0,3.5,11.0,156.0,145.56,119.02
2017,3,24,8,45,3.0,83.5,3.35,11.5,85.0,72.15,56.31
2017,3,24,9,0,0.0,14.0,3.2,12.0,14.0,11.56,4.27
2017,3,24,9,15,0.0,42.0,3.05,12.0,42.0,34.79,24.1
2017,3,24,9,30,0.0,70.0,2.9,12.0,70.0,58.14,43.81
2017,3,24,9,45,0.0,61.5,2.8,12.0,61.5,51.08,37.72
2017,3,24,10,0,0.0,53.0,2.7,12.0,53.0,44.02,31.68
2017,3,24,10,15,0.0,85.5,2.55,12.0,85.5,71.2,54.44
2017,3,24,10,30,0.0,118.0,2.4,12.0,118.0,99.43,77.82
2017,3,24,10,45,4.5,171.5,2.3,12.0,175.0,152.06,121.18
2017,3,24,11,0,9.0,225.0,2.2,12.0,232.0,205.67,164.55
2017,3,24,11,15,11.0,241.5,2.1,12.0,250.5,222.15,177.48
2017,3,24,11,30,13.0,258.0,2.0,12.0,269.0,238.4,190.25
2017,3,24,11,45,49.0,320.0,1.95,12.0,360.0,348.27,277.7
2017,3,24,12,0,85.0,382.0,1.9,12.0,451.0,440.18,348.33
2017,3,24,12,15,64.0,364.0,1.85,12.0,416.0,396.55,313.64
2017,3,24,12,30,43.0,346.0,1.8,12.0,381.0,354.84,281.01
2017,3,24,12,45,40.5,339.5,1.75,12.0,372.5,341.41,270.67
2017,3,24,13,0,38.0,333.0,1.7,12.0,364.0,328.21,260.37
2017,3,24,13,15,116.5,354.0,1.65,12.0,444.0,410.58,325.69
2017,3,24,13,30,195.0,375.0,1.6,12.0,524.0,472.31,372.99
2017,3,24,13,45,291.5,342.5,1.6,12.5,558.5,497.02,391.53
2017,3,24,14,0,388.0,310.0,1.6,13.0,593.0,503.43,395.59
2017,3,24,14,15,376.5,299.0,1.45,13.0,564.0,459.94,360.72
2017,3,24,14,30,365.0,288.0,1.3,13.0,535.0,417.2,326.24
2017,3,24,14,45,348.5,274.5,1.2,13.0,500.5,371.34,289.04
2017,3,24,15,0,332.0,261.0,1.1,13.0,466.0,327.22,252.69
2017,3,24,15,15,265.5,251.5,0.95,13.0,408.5,273.45,209.8
2017,3,24,15,30,199.0,242.0,0.8,13.0,351.0,229.26,175.49
2017,3,24,15,45,197.5,220.0,0.65,13.0,320.0,195.04,147.57
2017,3,24,16,0,196.0,198.0,0.5,13.0,289.0,161.45,121.8
2017,3,24,16,15,148.0,176.0,0.4,12.5,240.5,127.32,100.35
2017,3,24,16,30,100.0,154.0,0.3,12.0,192.0,109.72,92.03
2017,3,24,16,45,89.0,133.0,0.25,12.0,163.0,98.76,82.63
2017,3,24,17,0,78.0,112.0,0.2,12.0,134.0,84.03,69.68
2017,3,24,17,15,64.5,89.5,0.2,11.5,105.5,68.11,55.53
2017,3,24,17,30,51.0,67.0,0.2,11.0,77.0,51.89,40.78
2017,3,24,17,45,26.0,47.0,0.25,11.0,52.0,36.95,26.79
2017,3,24,18,0,1.0,27.0,0.3,11.0,27.0,21.83,10.96
2017,3,24,18,15,0.5,13.5,0.3,11.0,13.5,11.52,0.0
2017,3,24,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,6,15,96.5,12.0,1.4,9.0,18.5,58.09,0.0
2017,3,25,6,30,193.0,24.0,1.3,9.0,37.0,161.39,78.02
2017,3,25,6,45,314.5,36.5,1.25,9.5,79.5,269.74,217.45
2017,3,25,7,0,436.0,49.0,1.2,10.0,122.0,381.2,315.81
2017,3,25,7,15,511.5,58.0,1.2,10.0,172.5,467.74,389.68
2017,3,25,7,30,587.0,67.0,1.2,10.0,223.0,559.74,463.59
2017,3,25,7,45,642.0,72.0,1.2,10.5,276.0,635.1,519.92
2017,3,25,8,0,697.0,77.0,1.2,11.0,329.0,712.53,575.21
2017,3,25,8,15,731.5,81.5,1.15,11.5,380.5,772.91,615.17
2017,3,25,8,30,766.0,86.0,1.1,12.0,432.0,827.59,649.65
