Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,8,45,552.5,150.0,1.05,12.5,413.5,723.19,571.15
2017,3,25,9,0,339.0,214.0,1.0,13.0,395.0,585.45,464.83
2017,3,25,9,15,393.0,220.5,1.05,13.0,446.5,649.78,513.68
2017,3,25,9,30,447.0,227.0,1.1,13.0,498.0,736.69,574.87
2017,3,25,9,45,658.5,167.5,1.2,13.5,595.0,895.55,685.92
2017,3,25,10,0,870.0,108.0,1.3,14.0,692.0,1037.44,776.89
2017,3,25,10,15,880.0,110.0,1.4,14.0,723.5,1038.45,775.9
2017,3,25,10,30,890.0,112.0,1.5,14.0,755.0,1048.13,782.7
2017,3,25,10,45,900.5,111.0,1.65,14.0,780.5,1050.96,785.86
2017,3,25,11,0,911.0,110.0,1.8,14.0,806.0,1049.75,786.48
2017,3,25,11,15,915.5,111.0,1.85,14.0,823.0,1040.61,780.51
2017,3,25,11,30,920.0,112.0,1.9,14.0,840.0,1027.42,772.08
2017,3,25,11,45,925.5,110.5,1.95,14.0,850.0,1008.51,759.99
2017,3,25,12,0,931.0,109.0,2.0,14.0,860.0,985.65,745.35
2017,3,25,12,15,931.0,109.5,2.1,14.0,860.5,955.97,726.73
2017,3,25,12,30,931.0,110.0,2.2,14.0,861.0,922.73,705.55
2017,3,25,12,45,768.5,186.0,2.3,14.0,802.5,839.13,648.89
2017,3,25,13,0,606.0,262.0,2.4,14.0,744.0,741.42,576.78
2017,3,25,13,15,568.0,268.5,2.45,14.0,713.5,685.83,536.33
2017,3,25,13,30,530.0,275.0,2.5,14.0,683.0,631.48,495.69
2017,3,25,13,45,705.0,196.5,2.6,14.0,722.5,644.73,507.49
2017,3,25,14,0,880.0,118.0,2.7,14.0,762.0,633.98,499.33
2017,3,25,14,15,870.0,116.0,2.7,14.0,731.0,574.39,451.08
2017,3,25,14,30,860.0,114.0,2.7,14.0,700.0,514.02,400.98
2017,3,25,14,45,855.0,108.0,2.75,14.0,664.5,451.75,347.84
2017,3,25,15,0,850.0,102.0,2.8,14.0,629.0,388.76,292.37
2017,3,25,15,15,832.5,99.5,2.75,13.5,586.0,324.6,235.35
2017,3,25,15,30,815.0,97.0,2.7,13.0,543.0,261.71,179.25
2017,3,25,15,45,795.5,92.0,2.7,13.0,496.5,198.02,124.76
2017,3,25,16,0,776.0,87.0,2.7,13.0,450.0,136.47,79.33
2017,3,25,16,15,744.5,82.5,2.6,12.5,399.0,77.39,52.63
2017,3,25,16,30,713.0,78.0,2.5,12.0,348.0,58.81,47.32
2017,3,25,16,45,670.0,72.0,2.45,12.0,296.0,55.16,44.15
2017,3,25,17,0,627.0,66.0,2.4,12.0,244.0,51.43,40.8
2017,3,25,17,15,558.5,58.5,2.3,11.5,193.0,46.26,36.09
2017,3,25,17,30,490.0,51.0,2.2,11.0,142.0,41.05,31.14
2017,3,25,17,45,385.0,40.0,2.15,10.5,97.0,32.6,23.04
2017,3,25,18,0,280.0,29.0,2.1,10.0,52.0,24.02,13.12
2017,3,25,18,15,140.0,14.5,2.1,10.0,26.0,12.38,0.0
2017,3,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,26,6,15,18.0,12.5,1.7,10.0,13.5,19.61,0.0
2017,3,26,6,30,36.0,25.0,1.8,10.0,27.0,56.34,29.0
2017,3,26,6,45,82.0,45.0,1.9,10.0,57.0,113.78,90.21
2017,3,26,7,0,128.0,65.0,2.0,10.0,87.0,183.09,152.2
2017,3,26,7,15,158.0,86.0,2.15,10.0,122.5,234.69,198.13
2017,3,26,7,30,188.0,107.0,2.3,10.0,158.0,288.29,244.65
2017,3,26,7,45,218.0,125.0,2.45,10.5,196.0,339.57,287.59
2017,3,26,8,0,248.0,143.0,2.6,11.0,234.0,392.64,330.74
2017,3,26,8,15,188.0,169.5,2.65,11.0,244.5,361.17,302.8
2017,3,26,8,30,128.0,196.0,2.7,11.0,255.0,341.8,284.37
2017,3,26,8,45,84.0,206.5,2.8,11.5,247.0,292.97,242.25
2017,3,26,9,0,40.0,217.0,2.9,12.0,239.0,260.55,213.23
2017,3,26,9,15,22.5,203.5,2.95,12.0,216.5,206.75,168.25
2017,3,26,9,30,5.0,190.0,3.0,12.0,194.0,173.91,140.21
2017,3,26,9,45,3.0,180.5,3.05,12.0,183.0,161.34,129.53
2017,3,26,10,0,1.0,171.0,3.1,12.0,172.0,149.4,119.37
2017,3,26,10,15,0.5,160.0,3.15,12.0,160.5,138.08,109.83
2017,3,26,10,30,0.0,149.0,3.2,12.0,149.0,127.18,100.67
2017,3,26,10,45,2.5,172.5,3.25,12.0,174.5,150.81,120.08
2017,3,26,11,0,5.0,196.0,3.3,12.0,200.0,174.41,139.28
2017,3,26,11,15,3.0,175.0,3.3,12.0,177.5,152.81,121.4
2017,3,26,11,30,1.0,154.0,3.3,12.0,155.0,131.8,104.05
2017,3,26,11,45,9.5,221.0,3.35,12.5,229.0,199.56,159.27
2017,3,26,12,0,18.0,288.0,3.4,13.0,303.0,267.67,213.49
2017,3,26,12,15,9.5,221.0,3.4,13.0,229.0,197.78,157.16
2017,3,26,12,30,1.0,154.0,3.4,13.0,155.0,130.87,102.74
2017,3,26,12,45,2.5,166.0,3.4,13.0,168.0,142.19,112.15
2017,3,26,13,0,4.0,178.0,3.4,13.0,181.0,153.27,121.25
2017,3,26,13,15,6.0,196.0,3.35,13.0,200.5,169.6,134.61
2017,3,26,13,30,8.0,214.0,3.3,13.0,220.0,185.49,147.58
2017,3,26,13,45,6.0,199.5,3.25,13.0,204.0,170.85,135.77
2017,3,26,14,0,4.0,185.0,3.2,13.0,188.0,156.62,124.31
2017,3,26,14,15,2.0,175.5,3.05,12.5,177.5,146.9,116.75
2017,3,26,14,30,0.0,166.0,2.9,12.0,167.0,137.5,109.42
2017,3,26,14,45,3.0,179.5,2.8,12.0,182.0,149.02,119.12
2017,3,26,15,0,6.0,193.0,2.7,12.0,197.0,159.62,128.0
2017,3,26,15,15,4.0,181.0,2.6,12.0,184.0,148.07,118.75
2017,3,26,15,30,2.0,169.0,2.5,12.0,171.0,136.84,109.81
2017,3,26,15,45,1.0,100.0,2.4,12.0,101.0,82.7,64.8
2017,3,26,16,0,0.0,31.0,2.3,12.0,31.0,25.62,16.41
2017,3,26,16,15,0.0,22.5,2.25,12.0,22.5,18.56,10.41
2017,3,26,16,30,0.0,14.0,2.2,12.0,14.0,11.53,4.79
2017,3,26,16,45,0.0,11.5,2.2,12.0,11.5,9.46,2.93
2017,3,26,17,0,0.0,9.0,2.2,12.0,9.0,7.4,1.06
2017,3,26,17,15,0.0,7.0,2.2,12.0,7.0,5.75,0.0
2017,3,26,17,30,0.0,5.0,2.2,12.0,5.0,4.1,0.0
2017,3,26,17,45,0.0,3.5,2.25,12.0,3.5,2.87,0.0
2017,3,26,18,0,0.0,2.0,2.3,12.0,2.0,1.64,0.0
2017,3,26,18,15,0.0,1.0,2.4,12.0,1.0,0.85,0.0
2017,3,26,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,6,15,102.0,14.0,2.95,9.5,21.5,62.71,0.0
2017,3,27,6,30,204.0,28.0,2.9,10.0,43.0,177.17,114.54
2017,3,27,6,45,326.5,40.5,2.9,10.5,87.5,281.51,230.09
2017,3,27,7,0,449.0,53.0,2.9,11.0,132.0,394.8,330.18
2017,3,27,7,15,523.5,61.5,2.95,11.0,183.5,481.02,405.02
2017,3,27,7,30,598.0,70.0,3.0,11.0,235.0,572.36,480.1
2017,3,27,7,45,653.5,74.5,3.05,11.5,289.0,648.05,538.45
2017,3,27,8,0,709.0,79.0,3.1,12.0,343.0,725.72,595.99
2017,3,27,8,15,742.0,83.5,3.1,12.0,394.5,785.18,638.72
2017,3,27,8,30,775.0,88.0,3.1,12.0,446.0,838.76,676.09
2017,3,27,8,45,803.5,90.0,3.15,12.5,495.0,889.35,709.55
2017,3,27,9,0,832.0,92.0,3.2,13.0,544.0,937.94,740.9
2017,3,27,9,15,849.0,95.0,3.3,13.0,588.0,974.12,764.81
2017,3,27,9,30,866.0,98.0,3.4,13.0,632.0,1007.17,786.53
2017,3,27,9,45,867.0,105.5,3.55,13.0,667.5,1026.15,798.84
2017,3,27,10,0,868.0,113.0,3.7,13.0,703.0,1041.05,808.56
2017,3,27,10,15,877.5,115.0,3.8,13.0,734.5,1054.06,816.75
2017,3,27,10,30,887.0,117.0,3.9,13.0,766.0,1050.01,813.3
2017,3,27,10,45,893.0,119.0,4.0,13.5,790.5,1051.38,812.41
2017,3,27,11,0,899.0,121.0,4.1,14.0,815.0,1048.69,808.83
2017,3,27,11,15,903.5,121.5,4.05,14.0,832.0,1038.84,800.96
2017,3,27,11,30,908.0,122.0,4.0,14.0,849.0,1025.0,790.55
2017,3,27,11,45,908.0,124.0,4.0,14.0,857.0,1004.43,775.98
2017,3,27,12,0,908.0,126.0,4.0,14.0,865.0,980.11,758.94
2017,3,27,12,15,908.0,126.0,4.0,14.0,865.5,950.19,738.04
2017,3,27,12,30,908.0,126.0,4.0,14.0,866.0,916.82,714.74
2017,3,27,12,45,905.0,126.0,4.0,14.0,858.0,877.68,687.26
2017,3,27,13,0,902.0,126.0,4.0,14.0,850.0,835.62,657.57
2017,3,27,13,15,897.0,125.0,4.05,14.0,834.0,788.44,624.16
2017,3,27,13,30,892.0,124.0,4.1,14.0,818.0,738.96,586.49
2017,3,27,13,45,885.0,123.0,4.2,14.0,794.0,686.09,545.51
2017,3,27,14,0,878.0,122.0,4.3,14.0,770.0,634.2,504.12
2017,3,27,14,15,868.0,120.0,4.3,14.0,739.0,574.63,455.23
2017,3,27,14,30,858.0,118.0,4.3,14.0,708.0,514.3,404.28
2017,3,27,14,45,842.0,116.5,4.35,14.0,670.0,451.44,349.95
2017,3,27,15,0,826.0,115.0,4.4,14.0,632.0,389.09,294.57
2017,3,27,15,15,807.5,111.5,4.4,14.0,589.0,325.18,237.03
2017,3,27,15,30,789.0,108.0,4.4,14.0,546.0,262.75,180.96
2017,3,27,15,45,764.5,104.0,4.4,14.0,498.0,195.76,124.1
2017,3,27,16,0,740.0,100.0,4.4,14.0,450.0,135.87,80.36
2017,3,27,16,15,706.0,94.5,4.35,13.5,399.0,77.71,54.15
2017,3,27,16,30,672.0,89.0,4.3,13.0,348.0,66.19,53.68
2017,3,27,16,45,623.0,83.0,4.3,13.0,296.0,62.84,50.81
2017,3,27,17,0,574.0,77.0,4.3,13.0,244.0,59.46,47.81
2017,3,27,17,15,503.0,68.0,4.35,12.5,193.0,53.44,42.37
2017,3,27,17,30,432.0,59.0,4.4,12.0,142.0,47.33,36.63
2017,3,27,17,45,316.0,46.5,4.45,11.5,97.0,35.77,25.79
2017,3,27,18,0,200.0,34.0,4.5,11.0,52.0,26.26,15.58
2017,3,27,18,15,100.0,17.0,4.45,10.5,26.0,13.24,0.0
2017,3,27,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,28,6,15,89.5,15.0,3.15,9.5,22.0,57.43,0.0
2017,3,28,6,30,179.0,30.0,3.2,10.0,44.0,168.22,116.27
2017,3,28,6,45,299.5,43.0,3.3,10.5,88.0,266.31,218.77
2017,3,28,7,0,420.0,56.0,3.4,11.0,132.0,379.1,318.3
2017,3,28,7,15,493.0,65.0,3.4,11.5,182.5,463.66,391.14
2017,3,28,7,30,566.0,74.0,3.4,12.0,233.0,553.23,464.45
2017,3,28,7,45,618.0,80.0,3.45,12.5,285.5,626.81,521.41
2017,3,28,8,0,670.0,86.0,3.5,13.0,338.0,702.21,577.61
2017,3,28,8,15,704.0,91.0,3.4,13.5,389.0,761.88,619.3
2017,3,28,8,30,738.0,96.0,3.3,14.0,440.0,821.01,659.25
2017,3,28,8,45,760.5,101.0,3.25,14.5,487.5,868.38,689.75
2017,3,28,9,0,783.0,106.0,3.2,15.0,535.0,907.72,713.91
2017,3,28,9,15,801.5,109.5,3.15,15.0,578.5,944.97,737.57
2017,3,28,9,30,820.0,113.0,3.1,15.0,622.0,979.25,758.91
2017,3,28,9,45,833.0,116.0,3.05,15.5,659.5,1004.15,772.19
2017,3,28,10,0,846.0,119.0,3.0,16.0,697.0,1025.47,783.03
2017,3,28,10,15,855.5,121.0,3.0,16.0,728.5,1038.28,790.09
2017,3,28,10,30,865.0,123.0,3.0,16.0,760.0,1047.16,794.72
2017,3,28,10,45,873.0,124.0,3.0,16.0,784.5,1049.33,795.04
2017,3,28,11,0,881.0,125.0,3.0,16.0,809.0,1034.32,784.02
2017,3,28,11,15,885.0,126.0,3.0,16.0,825.5,1024.61,776.91
2017,3,28,11,30,889.0,127.0,3.0,16.0,842.0,1010.98,767.25
2017,3,28,11,45,891.5,127.0,3.0,16.5,850.5,991.02,752.04
2017,3,28,12,0,894.0,127.0,3.0,17.0,859.0,967.33,734.49
2017,3,28,12,15,894.0,127.0,3.0,17.0,859.0,937.76,714.4
2017,3,28,12,30,894.0,127.0,3.0,17.0,859.0,904.79,692.0
2017,3,28,12,45,900.0,122.0,3.0,17.0,853.5,868.8,667.45
2017,3,28,13,0,906.0,117.0,3.0,17.0,848.0,829.34,640.35
2017,3,28,13,15,901.5,116.5,3.0,17.0,832.0,782.94,608.15
2017,3,28,13,30,897.0,116.0,3.0,17.0,816.0,734.16,571.97
2017,3,28,13,45,890.0,115.0,3.05,17.0,792.0,681.17,531.76
2017,3,28,14,0,883.0,114.0,3.1,17.0,768.0,626.5,489.12
2017,3,28,14,15,873.5,112.0,3.1,17.0,737.5,568.23,442.27
2017,3,28,14,30,864.0,110.0,3.1,17.0,707.0,508.95,393.15
2017,3,28,14,45,850.0,108.0,3.1,17.0,669.5,446.28,339.91
2017,3,28,15,0,836.0,106.0,3.1,17.0,632.0,383.88,285.39
2017,3,28,15,15,819.0,103.0,3.15,17.0,589.5,320.35,229.11
2017,3,28,15,30,802.0,100.0,3.2,17.0,547.0,258.06,173.99
2017,3,28,15,45,776.5,97.0,3.25,17.0,499.5,195.97,122.04
2017,3,28,16,0,751.0,94.0,3.3,17.0,452.0,131.47,75.42
2017,3,28,16,15,666.5,95.5,3.35,16.5,387.5,76.6,53.4
2017,3,28,16,30,582.0,97.0,3.4,16.0,323.0,70.99,57.25
2017,3,28,16,45,585.0,85.5,3.5,15.5,284.5,64.26,51.55
2017,3,28,17,0,588.0,74.0,3.6,15.0,246.0,57.09,45.32
2017,3,28,17,15,520.0,65.5,3.6,14.5,195.5,51.39,40.23
2017,3,28,17,30,452.0,57.0,3.6,14.0,145.0,45.61,34.85
2017,3,28,17,45,338.5,45.5,3.65,13.5,100.0,36.92,26.64
2017,3,28,18,0,225.0,34.0,3.7,13.0,55.0,26.32,15.77
2017,3,28,18,15,112.5,17.0,3.65,13.0,27.5,13.25,0.0
2017,3,28,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,6,15,88.0,16.0,3.0,11.0,23.5,57.62,0.0
2017,3,29,6,30,176.0,32.0,3.0,11.0,47.0,171.1,123.37
2017,3,29,6,45,273.0,47.5,3.05,11.5,89.5,256.33,210.19
2017,3,29,7,0,370.0,63.0,3.1,12.0,132.0,352.3,294.88
2017,3,29,7,15,442.0,73.5,3.05,12.0,181.5,432.91,364.68
2017,3,29,7,30,514.0,84.0,3.0,12.0,231.0,525.19,441.03
2017,3,29,7,45,556.0,94.0,3.0,12.5,281.5,593.62,494.08
2017,3,29,8,0,598.0,104.0,3.0,13.0,332.0,663.26,545.82
2017,3,29,8,15,634.0,110.5,2.95,13.0,382.5,724.37,590.12
2017,3,29,8,30,670.0,117.0,2.9,13.0,433.0,785.15,632.97
2017,3,29,8,45,689.5,125.0,2.9,13.5,479.0,831.47,663.31
2017,3,29,9,0,709.0,133.0,2.9,14.0,525.0,875.72,691.64
2017,3,29,9,15,729.0,137.5,2.95,14.0,568.0,913.98,716.94
2017,3,29,9,30,749.0,142.0,3.0,14.0,611.0,949.56,740.23
2017,3,29,9,45,781.0,137.0,3.05,14.5,651.5,982.96,760.49
2017,3,29,10,0,813.0,132.0,3.1,15.0,692.0,1006.39,773.77
2017,3,29,10,15,822.5,134.5,3.15,15.0,722.5,1019.52,781.59
2017,3,29,10,30,832.0,137.0,3.2,15.0,753.0,1028.8,787.02
2017,3,29,10,45,556.0,253.5,3.25,15.5,670.5,867.68,671.18
2017,3,29,11,0,280.0,370.0,3.3,16.0,588.0,685.12,531.77
2017,3,29,11,15,568.5,255.0,3.35,16.0,710.5,860.02,666.56
2017,3,29,11,30,857.0,140.0,3.4,16.0,833.0,1005.5,768.16
2017,3,29,11,45,726.0,210.5,3.5,16.0,801.5,938.6,721.11
2017,3,29,12,0,595.0,281.0,3.6,16.0,770.0,857.29,661.99
2017,3,29,12,15,725.5,212.0,3.6,16.0,808.5,888.0,687.22
2017,3,29,12,30,856.0,143.0,3.6,16.0,847.0,896.61,693.09
2017,3,29,12,45,663.0,230.5,3.6,16.5,772.5,790.3,613.92
2017,3,29,13,0,470.0,318.0,3.6,17.0,698.0,681.99,530.22
2017,3,29,13,15,662.0,225.0,3.5,17.0,749.5,715.14,557.99
2017,3,29,13,30,854.0,132.0,3.4,17.0,801.0,723.01,565.27
2017,3,29,13,45,832.0,138.0,3.3,17.0,774.5,667.53,521.87
2017,3,29,14,0,810.0,144.0,3.2,17.0,748.0,611.78,477.77
2017,3,29,14,15,799.0,141.5,3.1,16.5,717.5,554.67,432.53
2017,3,29,14,30,788.0,139.0,3.0,16.0,687.0,497.11,385.47
2017,3,29,14,45,767.5,139.0,2.9,16.0,649.5,435.11,332.97
2017,3,29,15,0,747.0,139.0,2.8,16.0,612.0,375.88,281.44
2017,3,29,15,15,661.5,150.0,2.8,15.5,548.0,308.31,225.14
2017,3,29,15,30,576.0,161.0,2.8,15.0,484.0,250.55,177.79
2017,3,29,15,45,513.0,162.0,2.85,15.0,431.5,196.59,134.95
2017,3,29,16,0,450.0,163.0,2.9,15.0,379.0,152.11,104.66
2017,3,29,16,15,464.5,140.5,2.7,14.5,342.0,101.77,76.96
2017,3,29,16,30,479.0,118.0,2.5,14.0,305.0,83.43,68.66
2017,3,29,16,45,428.0,110.5,2.4,14.0,260.0,79.03,64.93
2017,3,29,17,0,377.0,103.0,2.3,14.0,215.0,74.54,60.99
2017,3,29,17,15,327.5,87.0,2.25,13.5,170.5,63.94,51.56
2017,3,29,17,30,278.0,71.0,2.2,13.0,126.0,52.97,41.55
2017,3,29,17,45,203.0,53.5,2.2,13.0,87.0,40.42,29.82
2017,3,29,18,0,128.0,36.0,2.2,13.0,48.0,27.94,17.37
2017,3,29,18,15,64.0,18.0,2.25,12.5,24.0,14.27,0.0
2017,3,29,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,30,6,15,140.5,16.0,4.9,10.0,29.0,83.99,0.0
2017,3,30,6,30,281.0,32.0,4.9,10.0,58.0,228.41,172.6
2017,3,30,6,45,396.5,43.5,4.95,10.5,106.0,328.35,272.79
2017,3,30,7,0,512.0,55.0,5.0,11.0,154.0,439.95,371.76
2017,3,30,7,15,581.5,63.0,5.0,11.0,207.5,525.03,446.16
2017,3,30,7,30,651.0,71.0,5.0,11.0,261.0,614.63,519.89
2017,3,30,7,45,698.0,76.5,5.05,11.5,315.5,686.94,576.13
2017,3,30,8,0,745.0,82.0,5.1,12.0,370.0,760.48,631.31
2017,3,30,8,15,776.5,86.5,5.05,12.0,422.5,814.3,670.37
2017,3,30,8,30,808.0,91.0,5.0,12.0,475.0,872.99,712.2
2017,3,30,8,45,830.5,94.5,4.95,12.5,524.5,920.53,743.39
2017,3,30,9,0,853.0,98.0,4.9,13.0,574.0,965.65,772.2
2017,3,30,9,15,869.0,101.0,4.75,13.0,618.0,1001.06,794.13
2017,3,30,9,30,885.0,104.0,4.6,13.0,662.0,1033.17,813.41
2017,3,30,9,45,901.5,104.5,4.5,13.5,702.0,1046.94,818.48
2017,3,30,10,0,918.0,105.0,4.4,14.0,742.0,1069.12,829.57
2017,3,30,10,15,926.5,106.5,4.35,14.0,773.5,1080.42,835.18
2017,3,30,10,30,935.0,108.0,4.3,14.0,805.0,1087.63,838.2
2017,3,30,10,45,939.5,109.5,4.3,14.5,829.0,1086.59,834.71
2017,3,30,11,0,944.0,111.0,4.3,15.0,853.0,1081.34,828.71
2017,3,30,11,15,947.5,112.0,4.3,15.0,869.0,1070.36,820.4
2017,3,30,11,30,951.0,113.0,4.3,15.0,885.0,1055.22,809.55
2017,3,30,11,45,954.5,112.0,4.35,15.0,893.5,1033.9,795.12
2017,3,30,12,0,958.0,111.0,4.4,15.0,902.0,1008.59,778.02
2017,3,30,12,15,957.0,111.0,4.5,15.0,901.5,976.35,756.53
2017,3,30,12,30,956.0,111.0,4.6,15.0,901.0,940.57,732.41
2017,3,30,12,45,942.5,116.5,4.7,15.0,889.5,896.4,702.08
2017,3,30,13,0,929.0,122.0,4.8,15.0,878.0,849.78,669.66
2017,3,30,13,15,924.0,121.0,4.85,15.0,861.0,801.39,635.25
2017,3,30,13,30,919.0,120.0,4.9,15.0,844.0,750.62,596.5
2017,3,30,13,45,905.5,122.0,5.0,15.0,818.0,694.89,553.0
2017,3,30,14,0,892.0,124.0,5.1,15.0,792.0,640.58,509.28
2017,3,30,14,15,881.5,121.5,5.15,14.5,760.0,579.48,459.88
2017,3,30,14,30,871.0,119.0,5.2,14.0,728.0,517.69,408.21
2017,3,30,14,45,847.0,121.0,5.3,14.0,687.5,453.78,352.61
2017,3,30,15,0,823.0,123.0,5.4,14.0,647.0,391.24,296.82
2017,3,30,15,15,804.5,119.5,5.45,14.0,603.0,327.52,239.18
2017,3,30,15,30,786.0,116.0,5.5,14.0,559.0,260.65,179.4
2017,3,30,15,45,753.0,114.0,5.55,14.0,509.5,198.36,126.86
2017,3,30,16,0,720.0,112.0,5.6,14.0,460.0,139.94,85.08
2017,3,30,16,15,685.5,106.5,5.6,13.5,409.0,83.12,68.35
2017,3,30,16,30,651.0,101.0,5.6,13.0,358.0,74.5,61.05
2017,3,30,16,45,594.5,95.0,5.65,13.0,304.5,71.45,58.48
2017,3,30,17,0,538.0,89.0,5.7,13.0,251.0,68.44,55.83
2017,3,30,17,15,468.0,79.0,5.65,12.5,200.0,59.25,47.6
2017,3,30,17,30,398.0,69.0,5.6,12.0,149.0,52.19,41.04
2017,3,30,17,45,294.0,54.0,5.6,11.5,103.5,41.16,30.68
2017,3,30,18,0,190.0,39.0,5.6,11.0,58.0,29.96,19.41
2017,3,30,18,15,95.0,19.5,5.55,11.0,29.0,15.14,0.0
2017,3,30,18,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,31,6,15,164.0,16.0,3.35,8.5,31.5,120.54,0.0
2017,3,31,6,30,328.0,32.0,3.4,9.0,63.0,255.13,197.62
2017,3,31,6,45,432.0,42.5,3.5,9.5,111.0,349.44,290.74
2017,3,31,7,0,536.0,53.0,3.6,10.0,159.0,454.03,382.93
2017,3,31,7,15,601.0,60.5,3.65,10.0,212.0,536.19,453.81
2017,3,31,7,30,666.0,68.0,3.7,10.0,265.0,622.51,523.72
2017,3,31,7,45,704.0,74.5,3.75,10.5,318.5,689.37,574.64
2017,3,31,8,0,742.0,81.0,3.8,11.0,372.0,756.81,624.14
2017,3,31,8,15,772.5,85.5,3.85,11.5,424.0,809.87,661.19
2017,3,31,8,30,803.0,90.0,3.9,12.0,476.0,867.42,700.66
2017,3,31,8,45,827.0,93.0,3.95,12.5,525.0,915.51,732.28
2017,3,31,9,0,851.0,96.0,4.0,13.0,574.0,961.29,761.72
2017,3,31,9,15,867.0,99.0,4.0,13.0,618.0,996.56,784.42
2017,3,31,9,30,883.0,102.0,4.0,13.0,662.0,1028.56,804.74
2017,3,31,9,45,895.5,103.5,4.0,13.5,700.5,1039.45,808.79
2017,3,31,10,0,908.0,105.0,4.0,14.0,739.0,1058.6,818.87
2017,3,31,10,15,916.0,107.0,4.0,14.0,770.5,1069.85,825.02
2017,3,31,10,30,924.0,109.0,4.0,14.0,802.0,1077.03,828.6
2017,3,31,10,45,929.5,110.5,4.0,14.5,825.5,1076.97,825.88
2017,3,31,11,0,935.0,112.0,4.0,15.0,849.0,1072.72,820.54
2017,3,31,11,15,938.5,112.5,3.95,15.0,865.5,1061.24,811.64
2017,3,31,11,30,942.0,113.0,3.9,15.0,882.0,1045.66,800.16
2017,3,31,11,45,942.5,114.0,3.9,15.5,889.5,1023.69,783.36
2017,3,31,12,0,943.0,115.0,3.9,16.0,897.0,997.85,764.08
2017,3,31,12,15,942.0,115.0,3.9,16.0,897.0,965.95,742.13
2017,3,31,12,30,941.0,115.0,3.9,16.0,897.0,930.56,717.76
2017,3,31,12,45,938.5,115.0,3.95,16.5,888.5,890.6,689.08
2017,3,31,13,0,936.0,115.0,4.0,17.0,880.0,847.6,658.16
2017,3,31,13,15,931.5,114.0,4.0,17.0,863.5,799.36,624.28
2017,3,31,13,30,927.0,113.0,4.0,17.0,847.0,748.68,586.33
2017,3,31,13,45,918.5,112.5,4.05,17.0,822.0,693.67,544.05
2017,3,31,14,0,910.0,112.0,4.1,17.0,797.0,637.07,499.38
2017,3,31,14,15,900.5,110.5,4.1,16.5,765.5,577.76,452.02
2017,3,31,14,30,891.0,109.0,4.1,16.0,734.0,517.51,402.23
2017,3,31,14,45,880.0,105.5,4.1,16.0,696.0,452.85,346.65
2017,3,31,15,0,869.0,102.0,4.1,16.0,658.0,388.49,289.75
2017,3,31,15,15,852.5,99.5,4.1,16.0,614.5,323.59,231.56
2017,3,31,15,30,836.0,97.0,4.1,16.0,571.0,259.82,174.64
2017,3,31,15,45,815.5,92.5,4.1,16.0,523.0,195.27,120.27
2017,3,31,16,0,795.0,88.0,4.1,16.0,475.0,132.99,75.88
2017,3,31,16,15,765.0,84.0,4.05,15.5,423.5,73.41,59.25
2017,3,31,16,30,735.0,80.0,4.0,15.0,372.0,60.0,47.75
2017,3,31,16,45,691.5,74.5,3.95,14.5,318.5,56.75,45.08
2017,3,31,17,0,648.0,69.0,3.9,14.0,265.0,53.44,42.26
2017,3,31,17,15,584.0,62.0,3.8,13.5,213.0,48.75,38.07
2017,3,31,17,30,520.0,55.0,3.7,13.0,161.0,44.02,33.66
2017,3,31,17,45,413.5,44.5,3.65,13.0,113.5,36.06,26.09
2017,3,31,18,0,307.0,34.0,3.6,13.0,66.0,28.01,17.82
2017,3,31,18,15,153.5,17.0,3.5,12.5,33.0,13.81,0.0
2017,3,31,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,1,6,15,112.0,18.5,2.35,11.0,30.0,96.76,0.0
2017,4,1,6,30,224.0,37.0,2.3,11.0,60.0,202.71,157.45
2017,4,1,6,45,330.0,49.5,2.25,11.5,105.5,292.49,241.42
2017,4,1,7,0,436.0,62.0,2.2,12.0,151.0,397.44,331.85
2017,4,1,7,15,502.0,71.0,2.1,12.5,201.5,477.98,398.91
2017,4,1,7,30,568.0,80.0,2.0,13.0,252.0,562.78,465.73
2017,4,1,7,45,464.0,110.5,1.9,13.5,268.0,533.31,439.8
2017,4,1,8,0,360.0,141.0,1.8,14.0,284.0,499.86,409.99
2017,4,1,8,15,387.5,157.0,1.8,14.0,329.0,554.78,451.8
2017,4,1,8,30,415.0,173.0,1.8,14.0,374.0,609.85,492.02
2017,4,1,8,45,599.5,140.5,1.8,14.5,463.0,764.64,605.39
2017,4,1,9,0,784.0,108.0,1.8,15.0,552.0,911.01,703.81
2017,4,1,9,15,801.5,111.0,1.85,15.5,594.5,946.38,723.63
2017,4,1,9,30,819.0,114.0,1.9,16.0,637.0,978.74,742.52
2017,4,1,9,45,835.0,115.0,1.95,16.5,675.5,1003.98,756.58
2017,4,1,10,0,851.0,116.0,2.0,17.0,714.0,1025.69,768.37
2017,4,1,10,15,860.5,117.5,2.0,17.0,744.5,1037.62,774.61
2017,4,1,10,30,870.0,119.0,2.0,17.0,775.0,1032.5,769.94
2017,4,1,10,45,876.0,120.5,2.05,17.5,798.5,1032.99,768.54
2017,4,1,11,0,882.0,122.0,2.1,18.0,822.0,1029.52,764.64
2017,4,1,11,15,886.0,123.0,2.2,18.0,837.5,1019.56,758.71
2017,4,1,11,30,890.0,124.0,2.3,18.0,853.0,1005.69,750.33
2017,4,1,11,45,890.5,125.0,2.4,18.5,861.0,984.61,735.83
2017,4,1,12,0,891.0,126.0,2.5,19.0,869.0,959.89,718.96
2017,4,1,12,15,891.0,126.0,2.6,19.0,868.5,930.21,700.08
2017,4,1,12,30,891.0,126.0,2.7,19.0,868.0,897.18,678.8
2017,4,1,12,45,889.0,125.0,2.85,19.0,860.0,858.36,653.69
2017,4,1,13,0,887.0,124.0,3.0,19.0,852.0,816.67,626.21
2017,4,1,13,15,883.0,123.0,3.05,19.0,836.0,770.82,594.64
2017,4,1,13,30,879.0,122.0,3.1,19.0,820.0,722.63,559.05
2017,4,1,13,45,871.0,121.0,3.2,19.0,796.0,669.77,519.28
2017,4,1,14,0,863.0,120.0,3.3,19.0,772.0,615.42,477.17
2017,4,1,14,15,853.5,118.5,3.3,19.0,741.5,559.66,432.35
2017,4,1,14,30,844.0,117.0,3.3,19.0,711.0,500.91,383.88
2017,4,1,14,45,825.5,117.0,3.35,19.0,673.0,439.26,331.87
2017,4,1,15,0,807.0,117.0,3.4,19.0,635.0,378.42,279.14
2017,4,1,15,15,789.0,114.0,3.4,18.5,593.0,316.42,225.06
2017,4,1,15,30,771.0,111.0,3.4,18.0,551.0,255.86,172.3
2017,4,1,15,45,735.5,111.0,3.45,18.0,502.0,191.35,119.5
2017,4,1,16,0,700.0,111.0,3.5,18.0,453.0,135.5,80.98
2017,4,1,16,15,667.0,105.5,3.5,17.5,403.5,80.19,64.65
2017,4,1,16,30,634.0,100.0,3.5,17.0,354.0,73.28,58.98
2017,4,1,16,45,581.0,94.5,3.55,16.5,302.0,70.64,56.93
2017,4,1,17,0,528.0,89.0,3.6,16.0,250.0,68.05,54.81
2017,4,1,17,15,463.0,78.5,3.65,15.5,200.5,58.79,46.65
2017,4,1,17,30,398.0,68.0,3.7,15.0,151.0,51.4,39.91
2017,4,1,17,45,301.0,54.0,3.75,14.5,106.5,41.14,30.39
2017,4,1,18,0,204.0,40.0,3.8,14.0,62.0,30.72,20.16
2017,4,1,18,15,102.0,20.0,3.8,13.5,31.0,15.51,0.0
2017,4,1,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,2,6,15,114.5,19.5,2.05,11.5,31.5,100.63,15.21
2017,4,2,6,30,229.0,39.0,1.9,12.0,63.0,207.7,162.6
2017,4,2,6,45,330.5,51.5,1.8,12.5,108.5,295.22,242.76
2017,4,2,7,0,432.0,64.0,1.7,13.0,154.0,397.15,329.55
2017,4,2,7,15,497.5,73.5,1.65,13.0,205.0,477.75,396.51
2017,4,2,7,30,563.0,83.0,1.6,13.0,256.0,562.59,463.63
2017,4,2,7,45,608.5,90.0,1.55,13.5,307.5,632.13,514.28
2017,4,2,8,0,654.0,97.0,1.5,14.0,359.0,702.93,563.72
2017,4,2,8,15,686.5,102.5,1.45,14.5,409.5,761.26,602.13
2017,4,2,8,30,719.0,108.0,1.4,15.0,460.0,818.91,638.8
2017,4,2,8,45,742.0,112.5,1.4,15.5,507.0,865.31,667.18
2017,4,2,9,0,765.0,117.0,1.4,16.0,554.0,909.67,693.68
2017,4,2,9,15,783.0,120.5,1.35,16.0,597.0,938.88,710.13
2017,4,2,9,30,801.0,124.0,1.3,16.0,640.0,971.95,729.13
2017,4,2,9,45,829.5,119.5,1.3,16.5,680.5,1003.3,746.19
2017,4,2,10,0,858.0,115.0,1.3,17.0,721.0,1031.2,760.9
2017,4,2,10,15,867.5,117.0,1.3,17.0,752.5,1043.65,767.16
2017,4,2,10,30,877.0,119.0,1.3,17.0,784.0,1039.03,762.89
2017,4,2,10,45,885.5,119.5,1.3,17.5,808.0,1040.86,761.71
2017,4,2,11,0,894.0,120.0,1.3,18.0,832.0,1038.69,758.06
2017,4,2,11,15,898.5,120.5,1.35,18.0,849.0,1028.5,751.85
2017,4,2,11,30,903.0,121.0,1.4,18.0,866.0,1014.34,743.3
2017,4,2,11,45,906.0,121.5,1.5,18.5,874.5,994.83,730.82
2017,4,2,12,0,909.0,122.0,1.6,19.0,883.0,971.52,715.87
2017,4,2,12,15,910.0,122.0,1.8,19.0,883.5,942.2,699.53
2017,4,2,12,30,911.0,122.0,2.0,19.0,884.0,909.4,680.41
2017,4,2,12,45,912.0,120.0,2.2,19.0,877.5,871.38,657.23
2017,4,2,13,0,913.0,118.0,2.4,19.0,871.0,830.2,631.33
2017,4,2,13,15,910.0,117.0,2.55,19.0,855.5,783.99,600.98
2017,4,2,13,30,907.0,116.0,2.7,19.0,840.0,735.28,566.08
2017,4,2,13,45,903.0,114.0,2.9,19.0,817.5,682.76,527.42
2017,4,2,14,0,899.0,112.0,3.1,19.0,795.0,628.29,485.84
2017,4,2,14,15,891.5,110.5,3.1,19.0,765.0,570.66,439.71
2017,4,2,14,30,884.0,109.0,3.1,19.0,735.0,511.9,391.2
2017,4,2,14,45,873.0,107.0,3.15,19.0,698.5,448.85,337.99
2017,4,2,15,0,862.0,105.0,3.2,19.0,662.0,386.2,283.51
2017,4,2,15,15,847.5,102.5,3.25,18.5,619.5,322.33,227.58
2017,4,2,15,30,833.0,100.0,3.3,18.0,577.0,259.36,172.45
2017,4,2,15,45,814.0,96.0,3.4,18.0,530.0,195.7,119.55
2017,4,2,16,0,795.0,92.0,3.5,18.0,483.0,134.1,76.52
2017,4,2,16,15,767.0,87.5,3.5,17.5,432.5,74.28,59.5
2017,4,2,16,30,739.0,83.0,3.5,17.0,382.0,62.02,49.11
2017,4,2,16,45,699.5,77.5,3.55,16.5,329.0,58.89,46.58
2017,4,2,17,0,660.0,72.0,3.6,16.0,276.0,55.69,43.9
2017,4,2,17,15,598.0,64.5,3.65,15.5,223.0,50.68,39.49
2017,4,2,17,30,536.0,57.0,3.7,15.0,170.0,45.6,34.82
2017,4,2,17,45,433.5,47.0,3.75,14.5,121.5,38.12,27.8
2017,4,2,18,0,331.0,37.0,3.8,14.0,73.0,30.58,20.19
2017,4,2,18,15,165.5,18.5,3.85,13.5,36.5,15.03,0.0
2017,4,2,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,3,6,15,186.5,18.5,3.5,8.5,39.0,140.06,50.49
2017,4,3,6,30,373.0,37.0,3.3,9.0,78.0,285.82,229.92
2017,4,3,6,45,486.0,45.5,3.15,9.5,130.0,386.78,323.05
2017,4,3,7,0,599.0,54.0,3.0,10.0,182.0,498.02,418.83
2017,4,3,7,15,660.0,60.5,2.8,10.5,237.0,579.03,485.15
2017,4,3,7,30,721.0,67.0,2.6,11.0,292.0,658.18,545.38
2017,4,3,7,45,765.0,71.0,2.45,11.5,348.0,729.47,596.65
2017,4,3,8,0,809.0,75.0,2.3,12.0,404.0,801.3,645.84
2017,4,3,8,15,836.0,79.0,2.25,12.5,457.0,858.27,682.99
2017,4,3,8,30,863.0,83.0,2.2,13.0,510.0,913.72,717.95
2017,4,3,8,45,881.5,86.0,2.2,13.5,559.0,957.99,744.7
2017,4,3,9,0,900.0,89.0,2.2,14.0,608.0,988.64,761.73
2017,4,3,9,15,914.0,91.5,2.15,14.0,652.0,1021.65,781.13
2017,4,3,9,30,928.0,94.0,2.1,14.0,696.0,1051.24,798.02
2017,4,3,9,45,935.0,98.0,2.05,14.5,733.5,1071.88,807.4
2017,4,3,10,0,942.0,102.0,2.0,15.0,771.0,1088.46,814.21
2017,4,3,10,15,949.5,103.5,2.0,15.0,802.5,1098.53,819.16
2017,4,3,10,30,957.0,105.0,2.0,15.0,834.0,1104.42,821.63
2017,4,3,10,45,962.5,106.0,2.0,15.5,858.0,1103.44,818.35
2017,4,3,11,0,968.0,107.0,2.0,16.0,882.0,1098.18,812.57
2017,4,3,11,15,970.5,107.5,2.0,16.0,898.0,1085.1,803.5
2017,4,3,11,30,973.0,108.0,2.0,16.0,914.0,1067.84,791.96
2017,4,3,11,45,975.5,107.5,2.05,16.0,922.0,1045.42,777.88
2017,4,3,12,0,978.0,107.0,2.1,16.0,930.0,1018.97,761.22
2017,4,3,12,15,977.5,107.0,2.1,16.0,929.5,986.43,739.9
2017,4,3,12,30,977.0,107.0,2.1,16.0,929.0,950.26,716.16
2017,4,3,12,45,974.5,106.5,2.15,16.5,920.0,908.49,687.76
2017,4,3,13,0,972.0,106.0,2.2,17.0,911.0,863.59,657.05
2017,4,3,13,15,968.0,105.0,2.25,17.0,894.0,814.19,624.14
2017,4,3,13,30,964.0,104.0,2.3,17.0,877.0,762.21,587.13
2017,4,3,13,45,957.5,103.0,2.4,17.0,852.0,706.29,545.84
2017,4,3,14,0,951.0,102.0,2.5,17.0,827.0,648.51,501.71
2017,4,3,14,15,942.5,100.5,2.55,16.5,795.0,587.64,454.3
2017,4,3,14,30,934.0,99.0,2.6,16.0,763.0,525.65,404.09
2017,4,3,14,45,921.5,97.5,2.65,16.0,724.5,461.19,349.35
2017,4,3,15,0,909.0,96.0,2.7,16.0,686.0,396.62,292.83
2017,4,3,15,15,894.0,93.0,2.8,15.5,641.5,330.35,234.43
2017,4,3,15,30,879.0,90.0,2.9,15.0,597.0,260.16,172.88
2017,4,3,15,45,651.5,132.5,3.05,15.0,491.5,192.79,125.6
2017,4,3,16,0,424.0,175.0,3.2,15.0,386.0,154.24,107.85
2017,4,3,16,15,469.0,146.0,3.2,14.5,356.0,101.96,84.43
2017,4,3,16,30,514.0,117.0,3.2,14.0,326.0,82.79,68.05
2017,4,3,16,45,466.0,110.5,3.25,14.0,280.0,79.06,64.93
2017,4,3,17,0,418.0,104.0,3.3,14.0,234.0,75.25,61.64
2017,4,3,17,15,375.5,89.0,3.3,13.5,189.5,65.43,52.96
2017,4,3,17,30,333.0,74.0,3.3,13.0,145.0,55.25,43.71
2017,4,3,17,45,269.0,57.0,3.3,12.5,104.0,43.14,32.5
2017,4,3,18,0,205.0,40.0,3.3,12.0,63.0,30.68,20.59
2017,4,3,18,15,102.5,20.0,3.3,11.5,31.5,15.49,1.5
2017,4,3,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,4,6,15,111.5,21.0,2.15,10.0,33.5,103.52,48.99
2017,4,4,6,30,223.0,42.0,2.2,10.0,67.0,207.2,166.28
2017,4,4,6,45,302.5,56.5,2.25,10.5,110.5,284.11,236.6
2017,4,4,7,0,382.0,71.0,2.3,11.0,154.0,369.3,310.72
2017,4,4,7,15,435.5,83.0,2.3,11.5,202.0,439.71,369.95
2017,4,4,7,30,489.0,95.0,2.3,12.0,250.0,514.02,429.83
2017,4,4,7,45,552.0,95.5,2.3,12.5,299.5,593.24,490.74
2017,4,4,8,0,615.0,96.0,2.3,13.0,349.0,668.88,545.93
2017,4,4,8,15,676.5,99.0,2.25,13.0,409.5,748.06,602.54
2017,4,4,8,30,738.0,102.0,2.2,13.0,470.0,828.5,658.17
2017,4,4,8,45,765.5,104.0,2.15,13.5,518.0,870.67,683.75
2017,4,4,9,0,793.0,106.0,2.1,14.0,566.0,916.94,711.95
2017,4,4,9,15,810.0,109.0,2.05,14.5,609.0,951.71,731.6
2017,4,4,9,30,827.0,112.0,2.0,15.0,652.0,983.44,748.99
2017,4,4,9,45,838.5,115.0,1.95,15.5,689.0,1006.31,760.26
2017,4,4,10,0,850.0,118.0,1.9,16.0,726.0,1025.55,769.15
2017,4,4,10,15,859.5,120.0,1.85,16.0,756.5,1037.79,774.93
