Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,10,30,869.0,122.0,1.8,16.0,787.0,1032.82,769.66
2017,4,4,10,45,866.5,128.5,1.75,16.5,808.5,1043.25,773.35
2017,4,4,11,0,864.0,135.0,1.7,17.0,830.0,1036.32,765.72
2017,4,4,11,15,711.5,217.5,1.7,16.5,797.5,964.85,719.86
2017,4,4,11,30,559.0,300.0,1.7,16.0,765.0,876.09,658.68
2017,4,4,11,45,512.0,319.0,1.7,16.0,747.5,831.72,627.81
2017,4,4,12,0,465.0,338.0,1.7,16.0,730.0,786.42,595.54
2017,4,4,12,15,478.0,333.5,1.8,15.5,737.0,772.47,588.27
2017,4,4,12,30,491.0,329.0,1.9,15.0,744.0,755.66,578.48
2017,4,4,12,45,422.0,354.5,2.0,15.0,709.0,695.74,534.97
2017,4,4,13,0,353.0,380.0,2.1,15.0,674.0,630.95,487.69
2017,4,4,13,15,358.5,370.0,2.15,14.5,663.5,602.76,468.55
2017,4,4,13,30,364.0,360.0,2.2,14.0,653.0,573.23,447.67
2017,4,4,13,45,374.0,345.5,2.3,14.0,639.0,541.42,424.04
2017,4,4,14,0,384.0,331.0,2.4,14.0,625.0,508.05,398.57
2017,4,4,14,15,438.0,295.0,2.35,14.0,617.5,482.01,377.66
2017,4,4,14,30,492.0,259.0,2.3,14.0,610.0,446.03,347.87
2017,4,4,14,45,427.5,265.5,2.25,14.0,559.0,388.33,301.06
2017,4,4,15,0,363.0,272.0,2.2,14.0,508.0,337.48,259.74
2017,4,4,15,15,261.5,267.5,2.1,14.0,431.5,276.35,211.96
2017,4,4,15,30,160.0,263.0,2.0,14.0,355.0,230.22,177.66
2017,4,4,15,45,193.0,237.5,1.9,14.0,340.0,201.56,153.08
2017,4,4,16,0,226.0,212.0,1.8,14.0,325.0,169.21,127.56
2017,4,4,16,15,126.0,183.0,1.7,13.5,245.0,129.09,108.19
2017,4,4,16,30,26.0,154.0,1.6,13.0,165.0,113.82,95.47
2017,4,4,16,45,20.5,134.0,1.55,13.0,142.0,103.67,86.82
2017,4,4,17,0,15.0,114.0,1.5,13.0,119.0,88.69,73.72
2017,4,4,17,15,7.5,94.0,1.45,12.5,96.5,73.57,60.4
2017,4,4,17,30,0.0,74.0,1.4,12.0,74.0,58.36,46.68
2017,4,4,17,45,0.0,53.0,1.35,12.0,53.0,42.38,31.97
2017,4,4,18,0,0.0,32.0,1.3,12.0,32.0,26.17,16.88
2017,4,4,18,15,0.0,16.0,1.3,12.0,16.0,13.2,1.46
2017,4,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.0,0.2,10.5,4.0,0.0,0.0
2017,4,5,6,0,0.0,8.0,0.2,11.0,8.0,6.83,0.0
2017,4,5,6,15,88.0,26.0,0.25,11.0,37.0,90.4,49.97
2017,4,5,6,30,176.0,44.0,0.3,11.0,66.0,182.87,145.48
2017,4,5,6,45,230.5,63.0,0.35,11.5,105.5,247.98,203.14
2017,4,5,7,0,285.0,82.0,0.4,12.0,145.0,318.3,262.67
2017,4,5,7,15,320.5,99.5,0.4,12.0,188.5,377.77,311.43
2017,4,5,7,30,356.0,117.0,0.4,12.0,232.0,439.57,360.09
2017,4,5,7,45,402.0,125.0,0.45,12.5,276.0,500.36,406.27
2017,4,5,8,0,448.0,133.0,0.5,13.0,320.0,563.43,452.53
2017,4,5,8,15,390.0,166.0,0.5,13.0,343.0,566.2,450.96
2017,4,5,8,30,332.0,199.0,0.5,13.0,366.0,543.49,431.58
2017,4,5,8,45,377.5,209.5,0.55,13.5,417.0,605.02,476.1
2017,4,5,9,0,423.0,220.0,0.6,14.0,468.0,688.48,533.43
2017,4,5,9,15,446.5,230.0,0.6,14.0,508.5,729.53,559.84
2017,4,5,9,30,470.0,240.0,0.6,14.0,549.0,769.13,585.41
2017,4,5,9,45,444.5,266.5,0.65,14.0,571.5,775.2,587.4
2017,4,5,10,0,419.0,293.0,0.7,14.0,594.0,777.79,587.62
2017,4,5,10,15,395.0,315.0,0.7,14.0,608.5,755.14,570.62
2017,4,5,10,30,371.0,337.0,0.7,14.0,623.0,750.1,565.62
2017,4,5,10,45,425.0,324.5,0.7,14.5,661.5,803.44,600.95
2017,4,5,11,0,479.0,312.0,0.7,15.0,700.0,835.96,621.37
2017,4,5,11,15,389.0,355.0,0.7,15.0,674.0,761.1,567.94
2017,4,5,11,30,299.0,398.0,0.7,15.0,648.0,705.37,527.76
2017,4,5,11,45,391.5,365.5,0.75,15.0,696.0,746.75,559.61
2017,4,5,12,0,484.0,333.0,0.8,15.0,744.0,798.09,596.1
2017,4,5,12,15,419.5,361.0,0.8,15.0,717.5,744.67,557.27
2017,4,5,12,30,355.0,389.0,0.8,15.0,691.0,682.7,513.69
2017,4,5,12,45,416.0,358.0,0.8,15.0,708.0,692.78,522.47
2017,4,5,13,0,477.0,327.0,0.8,15.0,725.0,687.51,519.67
2017,4,5,13,15,472.5,321.5,0.75,15.0,709.5,650.22,492.6
2017,4,5,13,30,468.0,316.0,0.7,15.0,694.0,611.96,464.83
2017,4,5,13,45,663.5,228.5,0.7,15.0,747.5,632.41,481.07
2017,4,5,14,0,859.0,141.0,0.7,15.0,801.0,628.78,477.71
2017,4,5,14,15,707.0,189.0,0.65,14.5,718.0,537.42,408.84
2017,4,5,14,30,555.0,237.0,0.6,14.0,635.0,456.83,347.97
2017,4,5,14,45,470.0,252.5,0.6,14.0,577.5,394.6,299.73
2017,4,5,15,0,385.0,268.0,0.6,14.0,520.0,341.23,258.03
2017,4,5,15,15,336.0,259.0,0.55,14.0,468.5,290.35,217.63
2017,4,5,15,30,287.0,250.0,0.5,14.0,417.0,245.34,182.44
2017,4,5,15,45,255.5,232.0,0.45,14.0,371.5,203.14,150.06
2017,4,5,16,0,224.0,214.0,0.4,14.0,326.0,169.92,127.23
2017,4,5,16,15,210.0,192.0,0.35,13.5,288.5,135.23,112.78
2017,4,5,16,30,196.0,170.0,0.3,13.0,251.0,120.97,101.18
2017,4,5,16,45,172.5,151.5,0.3,13.0,216.0,108.79,90.94
2017,4,5,17,0,149.0,133.0,0.3,13.0,181.0,96.3,80.2
2017,4,5,17,15,130.5,110.0,0.3,12.5,146.5,80.91,66.79
2017,4,5,17,30,112.0,87.0,0.3,12.0,112.0,65.1,52.67
2017,4,5,17,45,82.5,65.0,0.35,12.0,80.5,49.47,38.29
2017,4,5,18,0,53.0,43.0,0.4,12.0,49.0,33.49,23.3
2017,4,5,18,15,26.5,21.5,0.45,12.0,24.5,17.42,4.82
2017,4,5,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,4.5,2.55,11.0,4.5,0.0,0.0
2017,4,6,6,0,0.0,9.0,2.6,11.0,9.0,7.68,0.0
2017,4,6,6,15,65.0,27.5,2.65,11.0,35.5,81.68,49.63
2017,4,6,6,30,130.0,46.0,2.7,11.0,62.0,146.51,117.38
2017,4,6,6,45,176.5,65.5,2.75,11.5,99.0,204.38,169.75
2017,4,6,7,0,223.0,85.0,2.8,12.0,136.0,266.31,224.12
2017,4,6,7,15,252.5,104.5,2.85,12.0,176.0,319.86,270.25
2017,4,6,7,30,282.0,124.0,2.9,12.0,216.0,375.28,316.55
2017,4,6,7,45,307.5,140.0,3.0,12.0,256.5,424.48,356.63
2017,4,6,8,0,333.0,156.0,3.1,12.0,297.0,474.74,396.59
2017,4,6,8,15,188.0,180.5,3.15,12.0,262.0,367.41,305.92
2017,4,6,8,30,43.0,205.0,3.2,12.0,227.0,248.34,203.8
2017,4,6,8,45,21.5,167.5,3.25,12.5,178.5,168.78,137.14
2017,4,6,9,0,0.0,130.0,3.3,13.0,130.0,111.19,87.98
2017,4,6,9,15,6.0,175.0,3.35,13.0,179.0,159.15,127.73
2017,4,6,9,30,12.0,220.0,3.4,13.0,228.0,208.07,167.5
2017,4,6,9,45,6.5,192.5,3.5,13.0,197.0,174.71,139.7
2017,4,6,10,0,1.0,165.0,3.6,13.0,166.0,142.83,113.2
2017,4,6,10,15,5.0,195.0,3.6,13.0,199.5,174.17,138.79
2017,4,6,10,30,9.0,225.0,3.6,13.0,233.0,205.55,164.09
2017,4,6,10,45,5.5,193.5,3.65,13.0,199.0,172.24,136.76
2017,4,6,11,0,2.0,162.0,3.7,13.0,165.0,140.02,110.32
2017,4,6,11,15,5.5,190.5,3.75,13.0,196.0,168.61,133.67
2017,4,6,11,30,9.0,219.0,3.8,13.0,227.0,197.04,156.64
2017,4,6,11,45,9.5,220.5,3.85,13.0,228.5,198.1,157.38
2017,4,6,12,0,10.0,222.0,3.9,13.0,230.0,199.08,158.14
2017,4,6,12,15,219.0,289.5,4.0,13.0,476.0,483.5,388.51
2017,4,6,12,30,428.0,357.0,4.1,13.0,722.0,724.93,572.03
2017,4,6,12,45,427.5,351.5,4.2,13.0,713.0,695.3,548.75
2017,4,6,13,0,427.0,346.0,4.3,13.0,704.0,664.19,525.82
2017,4,6,13,15,218.0,285.0,4.4,12.5,468.0,422.63,339.64
2017,4,6,13,30,9.0,224.0,4.5,12.0,232.0,193.85,154.47
2017,4,6,13,45,4.5,123.0,4.6,12.0,127.0,105.5,82.52
2017,4,6,14,0,0.0,22.0,4.7,12.0,22.0,18.28,9.76
2017,4,6,14,15,0.0,68.5,4.75,12.0,68.5,57.05,42.4
2017,4,6,14,30,0.0,115.0,4.8,12.0,115.0,95.64,74.73
2017,4,6,14,45,0.0,131.0,4.85,12.0,131.0,108.5,85.58
2017,4,6,15,0,0.0,147.0,4.9,12.0,147.0,120.98,96.17
2017,4,6,15,15,0.0,93.5,4.95,12.0,93.5,77.81,60.25
2017,4,6,15,30,0.0,40.0,5.0,12.0,40.0,33.14,22.61
2017,4,6,15,45,0.0,35.0,5.05,12.0,35.0,28.97,19.14
2017,4,6,16,0,0.0,30.0,5.1,12.0,30.0,24.8,15.65
2017,4,6,16,15,0.0,18.5,5.2,11.5,18.5,15.27,8.1
2017,4,6,16,30,0.0,7.0,5.3,11.0,7.0,5.76,0.0
2017,4,6,16,45,0.0,6.0,5.45,11.0,6.0,4.94,0.0
2017,4,6,17,0,0.0,5.0,5.6,11.0,5.0,4.11,0.0
2017,4,6,17,15,0.0,4.0,5.8,11.0,4.0,3.28,0.0
2017,4,6,17,30,0.0,3.0,6.0,11.0,3.0,2.46,0.0
2017,4,6,17,45,0.0,2.0,6.25,11.0,2.0,1.64,0.0
2017,4,6,18,0,0.0,1.0,6.5,11.0,1.0,0.82,0.0
2017,4,6,18,15,0.0,0.5,6.7,11.0,0.5,0.41,0.0
2017,4,6,18,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.5,1.65,11.0,1.5,0.0,0.0
2017,4,7,6,0,0.0,3.0,1.6,11.0,3.0,2.56,0.0
2017,4,7,6,15,0.0,12.0,1.55,11.0,12.0,9.87,1.44
2017,4,7,6,30,0.0,21.0,1.5,11.0,21.0,17.3,8.91
2017,4,7,6,45,0.0,33.5,1.5,11.5,33.5,27.66,18.1
2017,4,7,7,0,0.0,46.0,1.5,12.0,46.0,38.05,27.24
2017,4,7,7,15,0.0,59.5,1.5,12.0,59.5,49.44,37.17
2017,4,7,7,30,0.0,73.0,1.5,12.0,73.0,61.52,47.55
2017,4,7,7,45,0.0,87.0,1.55,12.0,87.0,74.07,58.18
2017,4,7,8,0,0.0,101.0,1.6,12.0,101.0,86.61,68.65
2017,4,7,8,15,5.5,139.0,1.65,12.0,142.0,127.96,103.43
2017,4,7,8,30,11.0,177.0,1.7,12.0,183.0,170.24,138.31
2017,4,7,8,45,31.5,213.5,1.75,12.5,232.0,243.77,198.23
2017,4,7,9,0,52.0,250.0,1.8,13.0,281.0,302.99,245.03
2017,4,7,9,15,67.0,275.5,1.85,13.0,318.5,344.23,277.12
2017,4,7,9,30,82.0,301.0,1.9,13.0,356.0,385.45,308.83
2017,4,7,9,45,50.0,280.5,1.95,13.0,315.0,326.83,261.36
2017,4,7,10,0,18.0,260.0,2.0,13.0,274.0,250.45,199.74
2017,4,7,10,15,21.0,277.5,2.0,13.0,294.0,269.11,214.54
2017,4,7,10,30,24.0,295.0,2.0,13.0,314.0,287.58,228.76
2017,4,7,10,45,24.0,302.5,2.05,13.5,322.0,293.07,232.29
2017,4,7,11,0,24.0,310.0,2.1,14.0,330.0,298.46,235.8
2017,4,7,11,15,49.0,354.0,2.1,14.0,395.5,384.24,302.5
2017,4,7,11,30,74.0,398.0,2.1,14.0,461.0,448.96,351.49
2017,4,7,11,45,68.5,397.5,2.1,14.0,456.0,437.41,342.01
2017,4,7,12,0,63.0,397.0,2.1,14.0,451.0,425.88,333.02
2017,4,7,12,15,42.0,355.0,2.1,14.0,391.5,360.73,282.98
2017,4,7,12,30,21.0,313.0,2.1,14.0,332.0,286.74,225.58
2017,4,7,12,45,24.5,323.5,2.15,14.0,345.0,296.62,233.7
2017,4,7,13,0,28.0,334.0,2.2,14.0,358.0,315.47,248.46
2017,4,7,13,15,97.0,369.0,2.25,14.0,449.0,391.88,308.91
2017,4,7,13,30,166.0,404.0,2.3,14.0,540.0,466.65,366.24
2017,4,7,13,45,129.0,385.5,2.35,14.0,489.5,412.7,324.36
2017,4,7,14,0,92.0,367.0,2.4,14.0,439.0,359.11,283.07
2017,4,7,14,15,122.5,357.0,2.45,13.5,448.5,359.05,283.83
2017,4,7,14,30,153.0,347.0,2.5,13.0,458.0,351.59,278.08
2017,4,7,14,45,218.5,321.0,2.55,13.0,470.5,342.65,269.64
2017,4,7,15,0,284.0,295.0,2.6,13.0,483.0,324.97,252.9
2017,4,7,15,15,178.5,275.5,2.6,13.0,391.0,259.36,202.04
2017,4,7,15,30,73.0,256.0,2.6,13.0,299.0,209.42,165.29
2017,4,7,15,45,69.5,234.5,2.65,13.0,272.5,184.74,145.69
2017,4,7,16,0,66.0,213.0,2.7,13.0,246.0,160.91,127.33
2017,4,7,16,15,33.0,156.0,2.75,12.5,172.5,116.78,97.97
2017,4,7,16,30,0.0,99.0,2.8,12.0,99.0,80.48,66.45
2017,4,7,16,45,0.0,85.0,2.85,12.0,85.0,69.49,56.88
2017,4,7,17,0,0.0,71.0,2.9,12.0,71.0,58.42,47.06
2017,4,7,17,15,0.0,57.5,2.95,11.5,57.5,47.63,37.44
2017,4,7,17,30,0.0,44.0,3.0,11.0,44.0,36.38,27.23
2017,4,7,17,45,0.0,32.0,3.05,11.0,32.0,26.42,17.98
2017,4,7,18,0,0.0,20.0,3.1,11.0,20.0,16.48,8.72
2017,4,7,18,15,0.0,11.0,3.1,11.0,11.0,9.04,0.59
2017,4,7,18,30,0.0,2.0,3.1,11.0,2.0,1.71,0.0
2017,4,7,18,45,0.0,1.0,3.1,11.0,1.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,2.0,2.3,7.5,2.0,0.0,0.0
2017,4,8,6,0,0.0,4.0,2.3,8.0,4.0,3.41,0.0
2017,4,8,6,15,0.0,14.0,2.3,8.0,14.0,11.52,3.08
2017,4,8,6,30,0.0,24.0,2.3,8.0,24.0,19.79,11.22
2017,4,8,6,45,0.0,37.0,2.35,8.5,37.0,30.57,20.89
2017,4,8,7,0,0.0,50.0,2.4,9.0,50.0,41.38,30.49
2017,4,8,7,15,0.0,65.0,2.4,9.0,65.0,54.79,42.28
2017,4,8,7,30,0.0,80.0,2.4,9.0,80.0,68.34,54.02
2017,4,8,7,45,0.0,83.5,2.4,9.0,83.5,70.54,55.8
2017,4,8,8,0,0.0,87.0,2.4,9.0,87.0,73.06,57.81
2017,4,8,8,15,0.5,123.0,2.4,9.0,123.0,107.28,86.9
2017,4,8,8,30,1.0,159.0,2.4,9.0,159.0,142.22,116.1
2017,4,8,8,45,352.0,158.0,2.4,9.0,368.5,540.49,450.25
2017,4,8,9,0,703.0,157.0,2.4,9.0,578.0,894.86,714.95
2017,4,8,9,15,722.5,161.5,2.4,9.0,620.5,931.83,735.67
2017,4,8,9,30,742.0,166.0,2.4,9.0,663.0,966.01,757.56
2017,4,8,9,45,486.5,256.0,2.45,9.0,589.0,804.33,637.6
2017,4,8,10,0,231.0,346.0,2.5,9.0,515.0,601.83,481.35
2017,4,8,10,15,392.5,308.5,2.55,9.0,609.5,742.83,591.78
2017,4,8,10,30,554.0,271.0,2.6,9.0,704.0,883.51,695.31
2017,4,8,10,45,719.5,205.0,2.7,9.0,784.5,981.92,765.83
2017,4,8,11,0,885.0,139.0,2.8,9.0,865.0,1057.89,817.43
2017,4,8,11,15,889.5,140.0,2.85,9.0,881.0,1033.68,799.87
2017,4,8,11,30,894.0,141.0,2.9,9.0,897.0,1019.47,790.32
2017,4,8,11,45,900.0,139.0,2.95,9.5,906.0,999.89,775.63
2017,4,8,12,0,906.0,137.0,3.0,10.0,915.0,976.49,758.4
2017,4,8,12,15,906.5,137.0,3.0,10.0,915.0,946.29,737.47
2017,4,8,12,30,907.0,137.0,3.0,10.0,915.0,912.7,714.16
2017,4,8,12,45,891.0,145.0,3.05,10.0,903.0,869.54,684.3
2017,4,8,13,0,875.0,153.0,3.1,10.0,891.0,832.88,658.94
2017,4,8,13,15,871.0,151.5,3.1,10.0,875.0,785.31,623.41
2017,4,8,13,30,867.0,150.0,3.1,10.0,859.0,735.48,585.35
2017,4,8,13,45,870.0,143.0,3.15,10.0,837.0,683.18,544.81
2017,4,8,14,0,873.0,136.0,3.2,10.0,815.0,628.47,501.15
2017,4,8,14,15,864.0,134.0,3.2,10.0,783.5,569.6,452.6
2017,4,8,14,30,855.0,132.0,3.2,10.0,752.0,509.95,401.9
2017,4,8,14,45,849.5,126.0,3.25,10.5,715.5,447.87,347.12
2017,4,8,15,0,844.0,120.0,3.3,11.0,679.0,385.21,290.47
2017,4,8,15,15,827.5,116.5,3.25,11.0,635.5,321.19,232.57
2017,4,8,15,30,811.0,113.0,3.2,11.0,592.0,258.42,176.28
2017,4,8,15,45,792.0,108.0,3.2,11.0,544.5,195.65,123.53
2017,4,8,16,0,773.0,103.0,3.2,11.0,497.0,128.99,76.24
2017,4,8,16,15,743.0,98.5,3.15,10.5,445.5,70.91,58.08
2017,4,8,16,30,713.0,94.0,3.1,10.0,394.0,69.0,56.73
2017,4,8,16,45,671.0,88.0,3.05,10.0,340.5,65.81,54.02
2017,4,8,17,0,629.0,82.0,3.0,10.0,287.0,62.55,51.17
2017,4,8,17,15,568.0,74.0,2.9,9.5,234.5,57.48,46.67
2017,4,8,17,30,507.0,66.0,2.8,9.0,182.0,52.31,41.89
2017,4,8,17,45,411.5,55.0,2.75,9.0,133.0,44.3,34.23
2017,4,8,18,0,316.0,44.0,2.7,9.0,84.0,33.98,24.23
2017,4,8,18,15,181.5,28.0,2.7,8.5,48.5,21.72,10.19
2017,4,8,18,30,47.0,12.0,2.7,8.0,13.0,10.24,0.0
2017,4,8,18,45,23.5,6.0,2.7,8.0,6.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,8.0,1.5,5.5,8.0,6.83,0.0
2017,4,9,6,0,0.0,16.0,1.4,6.0,16.0,13.66,0.0
2017,4,9,6,15,124.5,35.0,1.3,6.5,52.5,125.18,92.67
2017,4,9,6,30,249.0,54.0,1.2,7.0,89.0,235.46,194.52
2017,4,9,6,45,331.0,69.5,1.2,7.5,137.0,317.01,266.61
2017,4,9,7,0,413.0,85.0,1.2,8.0,185.0,406.7,342.76
2017,4,9,7,15,472.0,97.0,1.1,8.5,237.0,482.6,404.06
2017,4,9,7,30,531.0,109.0,1.0,9.0,289.0,562.67,465.48
2017,4,9,7,45,576.5,117.0,0.9,9.5,342.0,636.39,518.64
2017,4,9,8,0,622.0,125.0,0.8,10.0,395.0,707.37,566.46
2017,4,9,8,15,654.0,132.5,0.75,10.0,446.5,766.52,605.5
2017,4,9,8,30,686.0,140.0,0.7,10.0,498.0,824.87,642.87
2017,4,9,8,45,712.5,144.5,0.65,10.5,546.0,873.51,671.3
2017,4,9,9,0,739.0,149.0,0.6,11.0,594.0,920.19,697.72
2017,4,9,9,15,757.5,153.5,0.7,11.0,637.0,956.71,721.43
2017,4,9,9,30,776.0,158.0,0.8,11.0,680.0,990.32,743.35
2017,4,9,9,45,788.0,162.0,0.9,11.5,717.0,1013.61,757.22
2017,4,9,10,0,800.0,166.0,1.0,12.0,754.0,1033.36,768.97
2017,4,9,10,15,810.0,168.5,1.1,12.0,785.0,1036.13,771.29
2017,4,9,10,30,820.0,171.0,1.2,12.0,816.0,1044.81,777.77
2017,4,9,10,45,833.5,169.5,1.3,12.0,841.0,1049.02,781.37
2017,4,9,11,0,847.0,168.0,1.4,12.0,866.0,1049.13,782.46
2017,4,9,11,15,851.5,169.0,1.45,12.0,881.5,1038.7,775.93
2017,4,9,11,30,856.0,170.0,1.5,12.0,897.0,1024.31,767.05
2017,4,9,11,45,864.5,166.5,1.6,12.5,906.5,1005.38,754.68
2017,4,9,12,0,873.0,163.0,1.7,13.0,916.0,982.47,739.68
2017,4,9,12,15,873.0,163.0,1.7,13.0,915.5,951.51,719.24
2017,4,9,12,30,873.0,163.0,1.7,13.0,915.0,917.18,696.58
2017,4,9,12,45,864.5,166.0,1.75,13.0,905.0,875.54,669.4
2017,4,9,13,0,856.0,169.0,1.8,13.0,895.0,831.45,639.78
2017,4,9,13,15,851.5,167.5,1.8,13.0,878.0,784.11,605.82
2017,4,9,13,30,847.0,166.0,1.8,13.0,861.0,734.63,569.53
2017,4,9,13,45,844.0,162.0,1.8,13.0,837.5,682.03,530.07
2017,4,9,14,0,841.0,158.0,1.8,13.0,814.0,627.65,488.09
2017,4,9,14,15,831.0,155.5,1.8,12.5,782.5,569.34,442.6
2017,4,9,14,30,821.0,153.0,1.8,12.0,751.0,510.46,394.98
2017,4,9,14,45,811.0,148.0,1.85,12.0,714.0,449.27,343.33
2017,4,9,15,0,801.0,143.0,1.9,12.0,677.0,384.31,287.18
2017,4,9,15,15,783.5,138.5,1.9,12.0,633.0,320.87,231.24
2017,4,9,15,30,766.0,134.0,1.9,12.0,589.0,258.92,176.89
2017,4,9,15,45,746.5,127.5,1.95,12.0,541.5,196.95,125.72
2017,4,9,16,0,727.0,121.0,2.0,12.0,494.0,137.28,84.57
2017,4,9,16,15,695.0,115.0,1.95,11.5,442.0,81.69,67.35
2017,4,9,16,30,663.0,109.0,1.9,11.0,390.0,79.19,65.55
2017,4,9,16,45,618.5,101.5,1.9,11.0,336.5,75.32,62.29
2017,4,9,17,0,574.0,94.0,1.9,11.0,283.0,71.33,58.84
2017,4,9,17,15,513.5,84.0,1.8,10.5,230.5,65.06,53.31
2017,4,9,17,30,453.0,74.0,1.7,10.0,178.0,55.81,44.9
2017,4,9,17,45,365.5,60.0,1.65,9.5,130.5,45.66,35.42
2017,4,9,18,0,278.0,46.0,1.6,9.0,83.0,35.31,25.49
2017,4,9,18,15,164.5,28.5,1.55,9.0,47.5,22.05,11.0
2017,4,9,18,30,51.0,11.0,1.5,9.0,12.0,9.39,0.0
2017,4,9,18,45,25.5,5.5,1.45,9.0,6.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,4.0,1.3,9.5,4.0,3.41,0.0
2017,4,10,6,0,0.0,8.0,1.3,10.0,8.0,6.57,0.0
2017,4,10,6,15,0.0,23.5,1.3,10.0,23.5,19.41,9.75
2017,4,10,6,30,0.0,39.0,1.3,10.0,39.0,33.76,23.08
2017,4,10,6,45,0.0,59.5,1.3,10.5,59.5,53.87,40.79
2017,4,10,7,0,0.0,80.0,1.3,11.0,80.0,73.43,57.85
2017,4,10,7,15,4.0,100.0,1.3,11.0,101.5,94.95,76.51
2017,4,10,7,30,8.0,120.0,1.3,11.0,123.0,116.64,95.0
2017,4,10,7,45,4.0,127.5,1.3,11.0,129.0,118.36,96.06
2017,4,10,8,0,0.0,135.0,1.3,11.0,135.0,120.35,97.28
2017,4,10,8,15,88.5,183.0,1.2,11.0,229.5,262.56,217.67
2017,4,10,8,30,177.0,231.0,1.1,11.0,324.0,418.24,341.72
2017,4,10,8,45,212.5,249.5,1.05,11.5,371.5,474.35,382.52
2017,4,10,9,0,248.0,268.0,1.0,12.0,419.0,552.12,438.63
2017,4,10,9,15,392.5,245.0,0.95,12.5,502.5,668.84,524.54
2017,4,10,9,30,537.0,222.0,0.9,13.0,586.0,812.96,624.06
2017,4,10,9,45,442.0,273.0,0.85,13.5,583.5,776.16,590.65
2017,4,10,10,0,347.0,324.0,0.8,14.0,581.0,715.07,543.49
2017,4,10,10,15,338.5,341.5,0.85,14.0,600.0,722.46,548.57
2017,4,10,10,30,330.0,359.0,0.9,14.0,619.0,727.75,551.4
2017,4,10,10,45,348.5,366.5,0.95,14.0,648.5,747.54,565.17
2017,4,10,11,0,367.0,374.0,1.0,14.0,678.0,765.08,577.2
2017,4,10,11,15,417.0,356.5,1.1,14.0,708.0,801.56,603.69
2017,4,10,11,30,467.0,339.0,1.2,14.0,738.0,819.06,617.28
2017,4,10,11,45,405.5,370.0,1.3,14.0,718.5,759.21,575.36
2017,4,10,12,0,344.0,401.0,1.4,14.0,699.0,716.09,544.83
2017,4,10,12,15,245.0,417.5,1.5,14.0,629.5,626.67,480.15
2017,4,10,12,30,146.0,434.0,1.6,14.0,560.0,529.55,408.6
2017,4,10,12,45,364.0,367.0,1.7,14.5,677.5,643.41,496.94
2017,4,10,13,0,582.0,300.0,1.8,15.0,795.0,738.54,566.85
2017,4,10,13,15,600.5,283.5,1.85,14.5,786.0,704.11,542.61
2017,4,10,13,30,619.0,267.0,1.9,14.0,777.0,667.94,517.55
2017,4,10,13,45,733.5,205.5,1.95,14.0,793.0,650.17,505.28
2017,4,10,14,0,848.0,144.0,2.0,14.0,809.0,618.38,481.02
2017,4,10,14,15,838.5,142.0,2.0,13.5,777.5,560.59,435.52
2017,4,10,14,30,829.0,140.0,2.0,13.0,746.0,502.14,387.99
2017,4,10,14,45,818.0,136.0,2.05,13.0,709.0,441.07,336.23
2017,4,10,15,0,807.0,132.0,2.1,13.0,672.0,380.11,283.01
2017,4,10,15,15,790.0,128.5,2.05,12.5,629.0,318.27,228.62
2017,4,10,15,30,773.0,125.0,2.0,12.0,586.0,252.56,171.46
2017,4,10,15,45,684.0,130.0,2.0,12.0,514.0,188.85,121.87
2017,4,10,16,0,595.0,135.0,2.0,12.0,442.0,136.31,88.59
2017,4,10,16,15,535.0,133.5,1.9,11.5,388.5,91.87,76.33
2017,4,10,16,30,475.0,132.0,1.8,11.0,335.0,91.54,76.5
2017,4,10,16,45,431.0,124.5,1.75,11.0,290.5,87.51,73.13
2017,4,10,17,0,387.0,117.0,1.7,11.0,246.0,83.36,69.57
2017,4,10,17,15,350.5,100.5,1.65,11.0,201.5,72.87,60.19
2017,4,10,17,30,314.0,84.0,1.6,11.0,157.0,61.96,50.23
2017,4,10,17,45,259.5,66.0,1.55,11.0,116.0,49.43,38.59
2017,4,10,18,0,205.0,48.0,1.5,11.0,75.0,36.49,26.36
2017,4,10,18,15,102.5,30.5,1.45,10.5,44.0,23.8,12.73
2017,4,10,18,30,0.0,13.0,1.4,10.0,13.0,11.1,0.0
2017,4,10,18,45,0.0,6.5,1.4,10.0,6.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,3.5,2.45,10.0,3.5,2.99,0.0
2017,4,11,6,0,0.0,7.0,2.6,10.0,7.0,5.75,0.0
2017,4,11,6,15,0.0,18.5,2.7,10.0,18.5,15.25,6.62
2017,4,11,6,30,0.0,30.0,2.8,10.0,30.0,24.77,15.47
2017,4,11,6,45,0.0,45.5,2.95,10.5,45.5,37.8,27.0
2017,4,11,7,0,0.0,61.0,3.1,11.0,61.0,51.95,39.4
2017,4,11,7,15,0.0,77.5,3.15,11.0,77.5,67.03,52.49
2017,4,11,7,30,0.0,94.0,3.2,11.0,94.0,82.02,65.32
2017,4,11,7,45,0.0,95.0,3.25,11.5,95.0,81.39,64.49
2017,4,11,8,0,0.0,96.0,3.3,12.0,96.0,81.35,64.12
2017,4,11,8,15,10.0,145.0,3.4,12.0,150.5,137.08,111.33
2017,4,11,8,30,20.0,194.0,3.5,12.0,205.0,194.88,159.31
2017,4,11,8,45,10.0,165.5,3.6,12.5,171.0,154.93,125.09
2017,4,11,9,0,0.0,137.0,3.7,13.0,137.0,117.35,93.0
2017,4,11,9,15,3.0,169.0,3.75,13.0,171.0,149.76,119.7
2017,4,11,9,30,6.0,201.0,3.8,13.0,205.0,182.47,146.27
2017,4,11,9,45,8.0,214.5,3.85,13.5,220.5,196.47,157.08
2017,4,11,10,0,10.0,228.0,3.9,14.0,236.0,210.44,167.81
2017,4,11,10,15,7.5,206.5,3.95,14.0,212.5,186.88,148.43
2017,4,11,10,30,5.0,185.0,4.0,14.0,189.0,164.1,129.74
2017,4,11,10,45,11.5,239.0,4.05,14.0,249.0,219.62,174.59
2017,4,11,11,0,18.0,293.0,4.1,14.0,309.0,275.4,218.89
2017,4,11,11,15,13.0,251.5,4.1,14.0,263.5,230.76,182.99
2017,4,11,11,30,8.0,210.0,4.1,14.0,218.0,187.64,148.27
2017,4,11,11,45,10.5,238.0,4.2,14.0,248.0,214.24,169.7
2017,4,11,12,0,13.0,266.0,4.3,14.0,278.0,240.49,190.63
2017,4,11,12,15,11.0,241.0,4.3,14.0,251.0,215.37,170.47
2017,4,11,12,30,9.0,216.0,4.3,14.0,224.0,190.83,150.79
2017,4,11,12,45,7.5,202.0,4.35,14.0,208.5,176.66,139.41
2017,4,11,13,0,6.0,188.0,4.4,14.0,193.0,162.76,128.23
2017,4,11,13,15,3.0,131.0,4.4,14.0,133.5,111.82,86.82
2017,4,11,13,30,0.0,74.0,4.4,14.0,74.0,61.77,45.7
2017,4,11,13,45,0.0,65.5,4.4,14.0,65.5,54.62,39.86
2017,4,11,14,0,0.0,57.0,4.4,14.0,57.0,47.48,33.99
2017,4,11,14,15,3.0,128.0,4.35,13.5,130.0,108.01,84.31
2017,4,11,14,30,6.0,199.0,4.3,13.0,203.0,166.51,132.57
2017,4,11,14,45,3.0,162.0,4.25,13.0,164.0,134.62,106.58
2017,4,11,15,0,0.0,125.0,4.2,13.0,125.0,103.38,81.04
2017,4,11,15,15,0.0,128.0,4.15,13.0,128.0,105.45,83.0
2017,4,11,15,30,0.0,131.0,4.1,13.0,131.0,107.34,84.81
2017,4,11,15,45,0.0,76.0,4.05,13.0,76.0,63.12,47.94
2017,4,11,16,0,0.0,21.0,4.0,13.0,21.0,17.35,9.19
2017,4,11,16,15,0.0,19.0,3.9,13.0,19.0,15.68,8.4
2017,4,11,16,30,0.0,17.0,3.8,13.0,17.0,14.02,6.95
2017,4,11,16,45,0.0,14.5,3.7,13.0,14.5,11.94,5.11
2017,4,11,17,0,0.0,12.0,3.6,13.0,12.0,9.87,3.27
2017,4,11,17,15,0.0,9.5,3.45,13.0,9.5,7.81,1.4
2017,4,11,17,30,0.0,7.0,3.3,13.0,7.0,5.75,0.0
2017,4,11,17,45,0.0,5.0,3.2,13.0,5.0,4.1,0.0
2017,4,11,18,0,0.0,3.0,3.1,13.0,3.0,2.46,0.0
2017,4,11,18,15,0.0,1.5,2.95,12.5,1.5,1.23,0.0
2017,4,11,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,5.0,1.75,11.0,5.0,4.27,0.0
2017,4,12,6,0,0.0,10.0,1.8,11.0,10.0,8.22,0.0
2017,4,12,6,15,0.0,26.0,1.9,11.0,26.0,21.49,11.8
2017,4,12,6,30,0.0,42.0,2.0,11.0,42.0,36.53,25.43
2017,4,12,6,45,0.0,61.5,2.1,11.0,61.5,55.3,42.01
2017,4,12,7,0,0.0,81.0,2.2,11.0,81.0,73.63,58.06
2017,4,12,7,15,2.5,101.0,2.25,11.0,102.5,94.06,75.75
2017,4,12,7,30,5.0,121.0,2.3,11.0,124.0,114.54,93.2
2017,4,12,7,45,25.5,149.0,2.35,11.5,161.0,172.02,141.92
2017,4,12,8,0,46.0,177.0,2.4,12.0,198.0,219.74,181.4
2017,4,12,8,15,51.0,199.5,2.45,12.0,225.0,248.12,204.13
2017,4,12,8,30,56.0,222.0,2.5,12.0,252.0,276.49,226.6
2017,4,12,8,45,72.5,248.0,2.55,12.0,291.0,319.75,261.17
2017,4,12,9,0,89.0,274.0,2.6,12.0,330.0,363.31,295.41
2017,4,12,9,15,49.5,245.5,2.65,12.0,277.0,289.72,234.8
2017,4,12,9,30,10.0,217.0,2.7,12.0,224.0,201.77,162.09
2017,4,12,9,45,58.5,285.5,2.75,12.0,329.0,338.17,273.05
2017,4,12,10,0,107.0,354.0,2.8,12.0,434.0,460.01,368.19
2017,4,12,10,15,484.0,242.5,2.8,12.0,625.0,782.78,619.6
2017,4,12,10,30,861.0,131.0,2.8,12.0,816.0,1041.23,800.39
2017,4,12,10,45,605.0,256.0,2.8,12.5,744.0,913.47,705.89
2017,4,12,11,0,349.0,381.0,2.8,13.0,672.0,752.39,583.55
2017,4,12,11,15,271.5,406.0,2.8,13.0,635.0,691.19,537.7
2017,4,12,11,30,194.0,431.0,2.8,13.0,598.0,612.73,478.11
2017,4,12,11,45,103.5,348.0,2.8,13.0,437.5,435.16,343.55
2017,4,12,12,0,13.0,265.0,2.8,13.0,277.0,239.48,189.28
2017,4,12,12,15,12.5,262.0,2.8,13.0,273.5,235.1,186.29
2017,4,12,12,30,12.0,259.0,2.8,13.0,270.0,230.74,182.81
2017,4,12,12,45,63.0,341.0,2.8,13.0,395.5,352.69,280.06
2017,4,12,13,0,114.0,423.0,2.8,13.0,521.0,468.29,368.92
2017,4,12,13,15,75.0,384.5,2.85,13.0,449.0,387.01,305.66
2017,4,12,13,30,36.0,346.0,2.9,13.0,377.0,319.76,253.2
2017,4,12,13,45,73.0,363.5,3.0,13.5,422.5,351.59,278.5
2017,4,12,14,0,110.0,381.0,3.1,14.0,468.0,378.27,298.86
2017,4,12,14,15,125.5,367.5,3.15,13.5,463.0,365.7,289.41
2017,4,12,14,30,141.0,354.0,3.2,13.0,458.0,348.4,276.02
2017,4,12,14,45,118.5,332.0,3.3,13.0,416.5,308.14,244.09
2017,4,12,15,0,96.0,310.0,3.4,13.0,375.0,272.98,216.23
2017,4,12,15,15,48.0,212.5,3.45,13.0,245.0,180.4,142.78
2017,4,12,15,30,0.0,115.0,3.5,13.0,115.0,94.83,74.26
2017,4,12,15,45,0.0,90.5,3.55,13.0,90.5,75.24,58.14
2017,4,12,16,0,0.0,66.0,3.6,13.0,66.0,54.75,41.01
2017,4,12,16,15,0.0,41.0,3.55,13.0,41.0,33.91,24.68
2017,4,12,16,30,0.0,16.0,3.5,13.0,16.0,13.19,6.2
2017,4,12,16,45,0.0,14.0,3.45,13.0,14.0,11.53,4.74
2017,4,12,17,0,0.0,12.0,3.4,13.0,12.0,9.88,3.27
2017,4,12,17,15,0.0,9.5,3.35,12.5,9.5,7.81,1.41
2017,4,12,17,30,0.0,7.0,3.3,12.0,7.0,5.75,0.0
2017,4,12,17,45,0.0,5.0,3.3,12.0,5.0,4.1,0.0
2017,4,12,18,0,0.0,3.0,3.3,12.0,3.0,2.46,0.0
2017,4,12,18,15,0.0,1.5,3.25,12.0,1.5,1.23,0.0
2017,4,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,13,5,45,79.5,11.0,1.85,10.5,15.5,41.28,0.0
2017,4,13,6,0,159.0,22.0,1.9,11.0,31.0,117.66,34.62
2017,4,13,6,15,285.5,34.5,2.05,11.0,72.0,217.4,170.99
2017,4,13,6,30,412.0,47.0,2.2,11.0,113.0,320.53,264.48
2017,4,13,6,45,491.0,56.0,2.4,11.0,163.0,403.4,337.81
2017,4,13,7,0,570.0,65.0,2.6,11.0,213.0,493.01,414.24
2017,4,13,7,15,622.0,71.5,2.75,11.0,266.0,566.08,474.56
2017,4,13,7,30,674.0,78.0,2.9,11.0,319.0,641.86,533.58
2017,4,13,7,45,703.0,85.0,3.1,11.0,371.0,701.8,578.89
2017,4,13,8,0,732.0,92.0,3.3,11.0,423.0,761.48,623.06
2017,4,13,8,15,759.5,96.5,3.4,11.0,474.0,810.92,658.21
2017,4,13,8,30,787.0,101.0,3.5,11.0,525.0,864.3,695.79
2017,4,13,8,45,586.5,173.5,3.6,11.5,505.0,776.64,627.78
2017,4,13,9,0,386.0,246.0,3.7,12.0,485.0,656.99,531.48
2017,4,13,9,15,285.5,285.5,3.75,11.5,468.5,608.22,491.64
2017,4,13,9,30,185.0,325.0,3.8,11.0,452.0,532.45,430.36
2017,4,13,9,45,271.0,326.5,3.9,11.0,524.0,640.25,514.77
2017,4,13,10,0,357.0,328.0,4.0,11.0,596.0,726.94,580.84
2017,4,13,10,15,616.5,231.5,4.0,11.0,715.5,911.99,722.04
2017,4,13,10,30,876.0,135.0,4.0,11.0,835.0,1059.84,824.8
2017,4,13,10,45,883.0,136.0,4.05,11.0,858.5,1045.68,813.04
2017,4,13,11,0,890.0,137.0,4.1,11.0,882.0,1041.51,809.82
2017,4,13,11,15,894.0,138.0,4.1,11.0,897.5,1030.4,801.47
2017,4,13,11,30,898.0,139.0,4.1,11.0,913.0,1015.37,790.57
2017,4,13,11,45,904.0,137.0,4.2,11.0,921.5,995.51,777.04
2017,4,13,12,0,910.0,135.0,4.3,11.0,930.0,971.82,761.26
2017,4,13,12,15,910.0,134.5,4.3,11.0,929.5,940.48,739.09
2017,4,13,12,30,910.0,134.0,4.3,11.0,929.0,905.81,714.55
2017,4,13,12,45,905.0,135.5,4.35,11.0,919.5,865.7,686.36
2017,4,13,13,0,900.0,137.0,4.4,11.0,910.0,822.89,655.97
2017,4,13,13,15,896.0,136.0,4.4,11.0,893.5,776.19,620.96
2017,4,13,13,30,892.0,135.0,4.4,11.0,877.0,727.19,582.67
2017,4,13,13,45,888.5,132.0,4.4,11.5,853.5,674.78,539.87
2017,4,13,14,0,885.0,129.0,4.4,12.0,830.0,620.48,494.61
2017,4,13,14,15,877.0,127.0,4.4,11.5,799.0,563.74,447.96
2017,4,13,14,30,869.0,125.0,4.4,11.0,768.0,504.1,397.42
2017,4,13,14,45,858.5,122.0,4.45,11.0,731.0,442.01,342.7
2017,4,13,15,0,848.0,119.0,4.5,11.0,694.0,379.87,286.51
2017,4,13,15,15,832.5,116.0,4.45,11.0,650.5,316.6,228.73
2017,4,13,15,30,817.0,113.0,4.4,11.0,607.0,254.44,172.71
2017,4,13,15,45,796.5,109.0,4.4,11.0,559.5,192.21,120.69
2017,4,13,16,0,776.0,105.0,4.4,11.0,512.0,132.3,80.02
2017,4,13,16,15,747.5,100.5,4.3,10.5,460.5,71.82,58.85
2017,4,13,16,30,719.0,96.0,4.2,10.0,409.0,69.99,57.56
2017,4,13,16,45,676.5,91.0,4.15,10.0,355.5,67.58,55.57
2017,4,13,17,0,634.0,86.0,4.1,10.0,302.0,65.16,53.51
2017,4,13,17,15,576.0,78.0,3.95,9.5,249.0,60.21,49.16
2017,4,13,17,30,518.0,70.0,3.8,9.0,196.0,55.16,44.54
2017,4,13,17,45,422.0,60.0,3.65,9.0,146.0,48.1,37.79
2017,4,13,18,0,326.0,50.0,3.5,9.0,96.0,38.4,28.43
2017,4,13,18,15,197.5,34.0,3.4,9.0,58.0,26.25,15.87
2017,4,13,18,30,69.0,18.0,3.3,9.0,20.0,14.23,0.0
2017,4,13,18,45,34.5,9.0,3.2,9.0,10.0,7.68,0.0
2017,4,13,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,14,5,45,51.0,12.5,3.15,7.5,16.0,31.15,0.0
2017,4,14,6,0,102.0,25.0,3.2,8.0,32.0,88.34,37.14
2017,4,14,6,15,217.0,42.0,3.25,8.0,72.5,190.0,152.17
2017,4,14,6,30,332.0,59.0,3.3,8.0,113.0,286.89,240.51
2017,4,14,6,45,407.5,71.5,3.35,8.5,162.5,365.48,310.53
2017,4,14,7,0,483.0,84.0,3.4,9.0,212.0,451.19,384.09
2017,4,14,7,15,539.0,93.0,3.4,9.5,264.5,530.18,449.1
2017,4,14,7,30,595.0,102.0,3.4,10.0,317.0,608.92,511.46
2017,4,14,7,45,633.0,109.5,3.45,10.5,370.0,673.94,559.93
2017,4,14,8,0,671.0,117.0,3.5,11.0,423.0,739.39,607.24
2017,4,14,8,15,700.5,122.5,3.45,11.0,473.5,795.06,646.6
2017,4,14,8,30,730.0,128.0,3.4,11.0,524.0,849.66,684.37
2017,4,14,8,45,752.5,132.0,3.35,11.5,571.5,894.47,712.97
2017,4,14,9,0,775.0,136.0,3.3,12.0,619.0,937.07,739.51
2017,4,14,9,15,791.5,140.0,3.25,12.0,661.5,971.24,761.06
2017,4,14,9,30,808.0,144.0,3.2,12.0,704.0,994.63,774.99
2017,4,14,9,45,828.0,143.0,3.2,12.5,742.5,1020.64,789.78
2017,4,14,10,0,848.0,142.0,3.2,13.0,781.0,1043.08,802.05
2017,4,14,10,15,856.5,144.0,3.15,13.0,811.0,1053.31,807.08
2017,4,14,10,30,865.0,146.0,3.1,13.0,841.0,1059.58,809.66
2017,4,14,10,45,868.5,149.0,3.1,13.5,863.0,1057.81,805.97
2017,4,14,11,0,872.0,152.0,3.1,14.0,885.0,1052.0,799.78
2017,4,14,11,15,876.0,153.0,3.15,14.0,900.5,1040.56,791.95
2017,4,14,11,30,880.0,154.0,3.2,14.0,916.0,1025.15,781.57
2017,4,14,11,45,879.0,156.0,3.25,14.0,922.5,1002.11,766.1
2017,4,14,12,0,878.0,158.0,3.3,14.0,929.0,975.44,748.21
2017,4,14,12,15,877.5,158.0,3.4,14.0,928.0,943.79,727.21
2017,4,14,12,30,877.0,158.0,3.5,14.0,927.0,908.85,703.78
2017,4,14,12,45,871.0,159.5,3.6,14.0,917.0,867.72,675.78
2017,4,14,13,0,865.0,161.0,3.7,14.0,907.0,824.03,645.26
2017,4,14,13,15,860.0,160.0,3.75,14.0,889.5,776.52,610.0
2017,4,14,13,30,855.0,159.0,3.8,14.0,872.0,726.92,572.37
2017,4,14,13,45,842.5,160.0,3.9,14.0,846.0,672.49,530.27
2017,4,14,14,0,830.0,161.0,4.0,14.0,820.0,617.16,486.28
2017,4,14,14,15,819.5,158.5,4.05,14.0,788.5,559.37,439.03
2017,4,14,14,30,809.0,156.0,4.1,14.0,757.0,501.12,389.96
2017,4,14,14,45,795.0,152.5,4.15,14.0,719.0,437.41,335.36
