Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,15,0,781.0,149.0,4.2,14.0,681.0,376.38,281.5
2017,4,14,15,15,763.0,145.0,4.2,13.5,637.5,314.69,226.96
2017,4,14,15,30,745.0,141.0,4.2,13.0,594.0,254.57,174.26
2017,4,14,15,45,723.0,135.5,4.25,13.0,546.5,194.63,124.97
2017,4,14,16,0,701.0,130.0,4.3,13.0,499.0,137.34,86.32
2017,4,14,16,15,669.0,123.5,4.25,12.5,448.0,86.63,71.46
2017,4,14,16,30,637.0,117.0,4.2,12.0,397.0,84.04,69.58
2017,4,14,16,45,594.5,109.5,4.2,12.0,344.5,80.46,66.6
2017,4,14,17,0,552.0,102.0,4.2,12.0,292.0,76.76,63.45
2017,4,14,17,15,491.5,92.0,4.15,11.5,240.0,67.94,55.7
2017,4,14,17,30,431.0,82.0,4.1,11.0,188.0,61.18,49.59
2017,4,14,17,45,345.0,68.5,4.05,11.0,140.5,51.58,40.61
2017,4,14,18,0,259.0,55.0,4.0,11.0,93.0,41.8,31.23
2017,4,14,18,15,150.5,36.5,3.95,10.5,56.0,27.99,17.44
2017,4,14,18,30,42.0,18.0,3.9,10.0,19.0,14.51,0.0
2017,4,14,18,45,21.0,9.0,3.9,10.0,9.5,7.68,0.0
2017,4,14,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,15,5,45,12.0,12.0,2.65,7.5,12.5,15.07,0.0
2017,4,15,6,0,24.0,24.0,2.6,8.0,25.0,36.62,15.67
2017,4,15,6,15,74.5,44.0,2.6,8.5,55.0,97.23,75.95
2017,4,15,6,30,125.0,64.0,2.6,9.0,85.0,162.79,134.67
2017,4,15,6,45,152.5,86.0,2.6,9.5,121.0,199.69,168.21
2017,4,15,7,0,180.0,108.0,2.6,10.0,157.0,262.5,222.28
2017,4,15,7,15,216.5,124.0,2.5,10.5,195.0,313.89,265.61
2017,4,15,7,30,253.0,140.0,2.4,11.0,233.0,368.19,309.98
2017,4,15,7,45,322.0,151.5,2.35,11.5,288.0,445.59,372.27
2017,4,15,8,0,391.0,163.0,2.3,12.0,343.0,546.62,450.28
2017,4,15,8,15,407.5,180.5,2.2,12.0,386.5,593.9,484.32
2017,4,15,8,30,424.0,198.0,2.1,12.0,430.0,640.38,517.24
2017,4,15,8,45,399.5,225.0,2.05,12.5,458.5,637.64,511.62
2017,4,15,9,0,375.0,252.0,2.0,13.0,487.0,651.86,518.52
2017,4,15,9,15,430.5,251.0,1.9,13.0,537.5,730.38,574.52
2017,4,15,9,30,486.0,250.0,1.8,13.0,588.0,789.1,614.72
2017,4,15,9,45,517.5,253.5,1.75,13.5,630.5,827.42,638.66
2017,4,15,10,0,549.0,257.0,1.7,14.0,673.0,863.65,660.9
2017,4,15,10,15,553.0,269.5,1.6,14.0,702.5,879.02,668.5
2017,4,15,10,30,557.0,282.0,1.5,14.0,732.0,891.35,674.21
2017,4,15,10,45,539.5,299.5,1.4,14.5,745.0,884.04,664.98
2017,4,15,11,0,522.0,317.0,1.3,15.0,758.0,873.77,654.14
2017,4,15,11,15,516.5,326.5,1.25,15.0,769.5,864.66,646.54
2017,4,15,11,30,511.0,336.0,1.2,15.0,781.0,852.84,637.19
2017,4,15,11,45,504.0,342.0,1.15,15.0,783.5,833.7,623.1
2017,4,15,12,0,497.0,348.0,1.1,15.0,786.0,812.3,607.58
2017,4,15,12,15,698.5,247.5,1.15,15.0,862.0,876.5,656.26
2017,4,15,12,30,900.0,147.0,1.2,15.0,938.0,906.19,677.41
2017,4,15,12,45,897.0,146.5,1.3,15.0,929.0,866.07,651.91
2017,4,15,13,0,894.0,146.0,1.4,15.0,920.0,823.22,624.96
2017,4,15,13,15,714.5,227.5,1.45,15.0,838.5,733.13,559.31
2017,4,15,13,30,535.0,309.0,1.5,15.0,757.0,639.19,490.02
2017,4,15,13,45,440.5,334.0,1.6,15.0,695.5,565.85,436.21
2017,4,15,14,0,346.0,359.0,1.7,15.0,634.0,497.97,385.27
2017,4,15,14,15,355.0,340.5,1.8,15.0,614.0,461.32,357.44
2017,4,15,14,30,364.0,322.0,1.9,15.0,594.0,423.5,327.57
2017,4,15,14,45,359.0,305.5,2.0,15.0,562.5,380.52,292.96
2017,4,15,15,0,354.0,289.0,2.1,15.0,531.0,338.04,257.98
2017,4,15,15,15,336.0,273.0,2.1,15.0,491.5,293.02,220.84
2017,4,15,15,30,318.0,257.0,2.1,15.0,452.0,250.29,185.89
2017,4,15,15,45,324.0,234.0,2.15,15.0,418.5,208.87,152.41
2017,4,15,16,0,330.0,211.0,2.2,15.0,385.0,167.19,122.42
2017,4,15,16,15,394.0,176.0,2.15,14.5,364.0,116.21,96.48
2017,4,15,16,30,458.0,141.0,2.1,14.0,343.0,96.7,80.03
2017,4,15,16,45,417.0,132.5,2.1,14.0,298.5,92.23,76.38
2017,4,15,17,0,376.0,124.0,2.1,14.0,254.0,87.6,72.48
2017,4,15,17,15,344.5,106.5,2.1,13.5,210.5,76.66,62.98
2017,4,15,17,30,313.0,89.0,2.1,13.0,167.0,65.24,52.82
2017,4,15,17,45,259.5,71.5,2.1,12.5,125.5,53.22,41.86
2017,4,15,18,0,206.0,54.0,2.1,12.0,84.0,40.8,30.29
2017,4,15,18,15,103.0,37.0,2.05,12.0,52.0,28.58,18.07
2017,4,15,18,30,0.0,20.0,2.0,12.0,20.0,16.06,0.0
2017,4,15,18,45,0.0,10.0,2.0,12.0,10.0,8.54,0.0
2017,4,15,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,1.5,1.9,9.5,1.5,1.28,0.0
2017,4,16,6,0,0.0,3.0,1.9,10.0,3.0,2.46,0.0
2017,4,16,6,15,0.0,7.0,1.95,10.0,7.0,5.74,0.0
2017,4,16,6,30,0.0,11.0,2.0,10.0,11.0,9.03,2.13
2017,4,16,6,45,0.0,15.5,2.1,10.5,15.5,12.75,5.43
2017,4,16,7,0,0.0,20.0,2.2,11.0,20.0,16.46,8.71
2017,4,16,7,15,0.0,25.0,2.3,11.0,25.0,20.61,12.32
2017,4,16,7,30,0.0,30.0,2.4,11.0,30.0,24.75,15.9
2017,4,16,7,45,2.5,92.0,2.55,11.5,93.5,79.95,63.32
2017,4,16,8,0,5.0,154.0,2.7,12.0,157.0,142.64,115.88
2017,4,16,8,15,6.5,167.5,2.8,12.0,171.5,155.69,126.33
2017,4,16,8,30,8.0,181.0,2.9,12.0,186.0,168.9,136.92
2017,4,16,8,45,12.5,202.5,3.05,12.0,210.5,193.1,156.6
2017,4,16,9,0,17.0,224.0,3.2,12.0,235.0,217.41,176.18
2017,4,16,9,15,12.5,216.5,3.25,11.5,224.5,204.13,165.01
2017,4,16,9,30,8.0,209.0,3.3,11.0,214.0,191.34,154.33
2017,4,16,9,45,25.0,265.0,3.4,11.0,283.5,280.44,226.87
2017,4,16,10,0,42.0,321.0,3.5,11.0,353.0,355.14,286.17
2017,4,16,10,15,27.0,285.0,3.55,11.0,306.0,299.1,240.62
2017,4,16,10,30,12.0,249.0,3.6,11.0,259.0,229.63,184.24
2017,4,16,10,45,11.5,244.5,3.65,11.0,254.0,224.06,179.69
2017,4,16,11,0,11.0,240.0,3.7,11.0,249.0,218.61,175.12
2017,4,16,11,15,15.0,274.5,3.7,11.0,287.5,253.08,202.8
2017,4,16,11,30,19.0,309.0,3.7,11.0,326.0,287.15,229.85
2017,4,16,11,45,15.5,283.0,3.75,11.0,297.5,258.72,206.92
2017,4,16,12,0,12.0,257.0,3.8,11.0,269.0,231.02,184.66
2017,4,16,12,15,11.5,246.0,3.75,11.0,257.0,219.76,175.61
2017,4,16,12,30,11.0,235.0,3.7,11.0,245.0,208.65,166.66
2017,4,16,12,45,8.5,208.5,3.65,11.0,216.0,182.78,145.7
2017,4,16,13,0,6.0,182.0,3.6,11.0,187.0,157.49,125.13
2017,4,16,13,15,8.5,212.0,3.55,11.0,219.5,183.87,146.76
2017,4,16,13,30,11.0,242.0,3.5,11.0,252.0,209.57,167.64
2017,4,16,13,45,10.0,233.0,3.45,11.0,241.5,200.02,159.95
2017,4,16,14,0,9.0,224.0,3.4,11.0,231.0,190.63,152.48
2017,4,16,14,15,11.0,233.0,3.3,11.0,241.5,197.47,158.19
2017,4,16,14,30,13.0,242.0,3.2,11.0,252.0,203.69,163.36
2017,4,16,14,45,6.5,198.0,3.15,11.0,203.0,164.48,131.62
2017,4,16,15,0,0.0,154.0,3.1,11.0,154.0,126.48,100.7
2017,4,16,15,15,1.5,167.0,2.95,11.0,168.0,136.33,109.12
2017,4,16,15,30,3.0,180.0,2.8,11.0,182.0,145.27,116.72
2017,4,16,15,45,1.5,127.0,2.7,11.0,128.0,103.91,82.56
2017,4,16,16,0,0.0,74.0,2.6,11.0,74.0,61.43,46.99
2017,4,16,16,15,0.0,83.5,2.45,11.0,83.5,69.35,56.54
2017,4,16,16,30,0.0,93.0,2.3,11.0,93.0,76.31,62.93
2017,4,16,16,45,0.0,81.0,2.2,11.0,81.0,66.78,54.6
2017,4,16,17,0,0.0,69.0,2.1,11.0,69.0,57.18,46.12
2017,4,16,17,15,0.0,57.0,1.95,11.0,57.0,47.2,37.17
2017,4,16,17,30,0.0,45.0,1.8,11.0,45.0,37.2,28.08
2017,4,16,17,45,0.0,34.0,1.7,11.0,34.0,28.07,19.65
2017,4,16,18,0,0.0,23.0,1.6,11.0,23.0,18.95,11.18
2017,4,16,18,15,0.0,14.0,1.5,11.0,14.0,11.52,4.04
2017,4,16,18,30,0.0,5.0,1.4,11.0,5.0,4.1,0.0
2017,4,16,18,45,0.0,2.5,1.3,11.0,2.5,2.13,0.0
2017,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,10.0,0.65,11.0,10.0,8.54,0.0
2017,4,17,6,0,0.0,20.0,0.7,11.0,20.0,16.52,5.81
2017,4,17,6,15,2.5,40.0,0.75,11.0,40.5,38.03,26.26
2017,4,17,6,30,5.0,60.0,0.8,11.0,61.0,59.04,44.98
2017,4,17,6,45,15.0,82.0,0.85,11.0,86.0,86.77,69.42
2017,4,17,7,0,25.0,104.0,0.9,11.0,111.0,125.07,102.52
2017,4,17,7,15,36.5,125.0,1.0,11.0,137.5,155.44,128.45
2017,4,17,7,30,48.0,146.0,1.1,11.0,164.0,186.6,154.59
2017,4,17,7,45,98.0,173.0,1.2,11.5,216.5,257.11,213.38
2017,4,17,8,0,148.0,200.0,1.3,12.0,269.0,347.91,286.34
2017,4,17,8,15,276.0,203.5,1.35,12.0,350.0,484.52,395.05
2017,4,17,8,30,404.0,207.0,1.4,12.0,431.0,630.92,505.85
2017,4,17,8,45,360.0,238.5,1.45,12.5,451.0,614.87,489.53
2017,4,17,9,0,316.0,270.0,1.5,13.0,471.0,614.33,485.84
2017,4,17,9,15,177.0,279.5,1.5,13.0,393.5,470.63,374.27
2017,4,17,9,30,38.0,289.0,1.5,13.0,316.0,321.46,255.2
2017,4,17,9,45,112.5,329.0,1.55,13.5,414.0,458.72,362.6
2017,4,17,10,0,187.0,369.0,1.6,14.0,512.0,575.02,448.59
2017,4,17,10,15,192.0,384.0,1.6,14.0,536.0,592.44,459.51
2017,4,17,10,30,197.0,399.0,1.6,14.0,560.0,608.61,470.35
2017,4,17,10,45,134.5,399.0,1.6,14.0,510.0,539.85,417.79
2017,4,17,11,0,72.0,399.0,1.6,14.0,460.0,452.08,351.13
2017,4,17,11,15,42.0,324.0,1.6,14.0,360.0,342.49,268.16
2017,4,17,11,30,12.0,249.0,1.6,14.0,260.0,225.88,177.23
2017,4,17,11,45,14.0,269.0,1.6,14.0,282.0,244.62,192.32
2017,4,17,12,0,16.0,289.0,1.6,14.0,304.0,262.97,206.54
2017,4,17,12,15,26.0,330.0,1.6,14.0,353.5,319.04,250.03
2017,4,17,12,30,36.0,371.0,1.6,14.0,403.0,361.17,282.08
2017,4,17,12,45,38.0,371.0,1.65,14.0,404.5,357.63,279.32
2017,4,17,13,0,40.0,371.0,1.7,14.0,406.0,353.67,276.51
2017,4,17,13,15,53.0,380.0,1.7,14.0,425.5,364.93,285.43
2017,4,17,13,30,66.0,389.0,1.7,14.0,445.0,374.27,292.72
2017,4,17,13,45,42.5,338.5,1.75,14.5,374.5,310.04,242.92
2017,4,17,14,0,19.0,288.0,1.8,15.0,304.0,248.29,194.78
2017,4,17,14,15,13.5,251.5,1.8,14.5,262.5,213.54,168.14
2017,4,17,14,30,8.0,215.0,1.8,14.0,221.0,179.96,141.97
2017,4,17,14,45,4.0,168.5,1.8,14.0,171.5,140.11,110.14
2017,4,17,15,0,0.0,122.0,1.8,14.0,122.0,100.97,78.5
2017,4,17,15,15,0.0,130.0,1.75,14.0,130.0,107.04,83.77
2017,4,17,15,30,0.0,138.0,1.7,14.0,138.0,112.8,88.73
2017,4,17,15,45,0.0,121.0,1.7,14.0,121.0,99.12,77.66
2017,4,17,16,0,0.0,104.0,1.7,14.0,104.0,85.57,66.64
2017,4,17,16,15,0.0,78.5,1.65,13.5,78.5,65.17,52.25
2017,4,17,16,30,0.0,53.0,1.6,13.0,53.0,43.88,33.65
2017,4,17,16,45,0.0,46.0,1.6,13.0,46.0,38.04,28.56
2017,4,17,17,0,0.0,39.0,1.6,13.0,39.0,32.21,23.41
2017,4,17,17,15,0.0,32.5,1.5,12.5,32.5,26.81,18.62
2017,4,17,17,30,0.0,26.0,1.4,12.0,26.0,21.42,13.76
2017,4,17,17,45,0.0,19.5,1.35,12.0,19.5,16.05,8.8
2017,4,17,18,0,0.0,13.0,1.3,12.0,13.0,10.68,3.83
2017,4,17,18,15,0.0,8.0,1.25,12.0,8.0,6.56,0.0
2017,4,17,18,30,0.0,3.0,1.2,12.0,3.0,2.46,0.0
2017,4,17,18,45,0.0,1.5,1.15,12.0,1.5,1.28,0.0
2017,4,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,10.5,1.35,11.5,10.5,8.96,0.0
2017,4,18,6,0,0.0,21.0,1.4,12.0,21.0,17.34,6.94
2017,4,18,6,15,0.0,41.0,1.4,12.0,41.0,37.45,25.71
2017,4,18,6,30,0.0,61.0,1.4,12.0,61.0,56.83,42.88
2017,4,18,6,45,10.5,82.0,1.4,12.0,85.0,83.35,66.21
2017,4,18,7,0,21.0,103.0,1.4,12.0,109.0,110.53,89.86
2017,4,18,7,15,29.5,124.0,1.3,12.0,134.0,148.38,122.0
2017,4,18,7,30,38.0,145.0,1.2,12.0,159.0,176.97,145.77
2017,4,18,7,45,143.5,169.0,1.15,12.5,235.0,304.14,251.8
2017,4,18,8,0,249.0,193.0,1.1,13.0,311.0,441.87,360.3
2017,4,18,8,15,294.0,208.5,1.0,13.0,362.0,505.68,407.16
2017,4,18,8,30,339.0,224.0,0.9,13.0,413.0,571.2,454.3
2017,4,18,8,45,575.0,170.0,0.85,13.5,522.5,767.59,596.76
2017,4,18,9,0,811.0,116.0,0.8,14.0,632.0,939.4,706.79
2017,4,18,9,15,826.5,119.0,0.75,14.0,674.5,971.81,722.47
2017,4,18,9,30,842.0,122.0,0.7,14.0,717.0,1001.05,738.03
2017,4,18,9,45,844.5,129.5,0.7,14.5,752.0,1018.86,746.04
2017,4,18,10,0,847.0,137.0,0.7,15.0,787.0,1032.73,751.79
2017,4,18,10,15,856.5,139.0,0.7,15.0,817.5,1043.71,757.27
2017,4,18,10,30,866.0,141.0,0.7,15.0,848.0,1050.74,760.47
2017,4,18,10,45,876.5,140.0,0.75,15.0,872.0,1037.43,752.38
2017,4,18,11,0,887.0,139.0,0.8,15.0,896.0,1034.48,751.2
2017,4,18,11,15,891.5,140.0,0.9,15.0,911.5,1023.61,746.07
2017,4,18,11,30,896.0,141.0,1.0,15.0,927.0,1008.84,738.54
2017,4,18,11,45,899.5,140.5,1.1,15.5,935.0,987.89,725.67
2017,4,18,12,0,903.0,140.0,1.2,16.0,943.0,963.26,710.37
2017,4,18,12,15,903.0,140.0,1.3,16.0,942.5,932.41,692.18
2017,4,18,12,30,903.0,140.0,1.4,16.0,942.0,898.29,671.58
2017,4,18,12,45,891.5,145.5,1.5,16.0,931.0,856.55,645.51
2017,4,18,13,0,880.0,151.0,1.6,16.0,920.0,820.63,622.8
2017,4,18,13,15,876.0,150.0,1.7,16.0,903.0,773.4,590.16
2017,4,18,13,30,872.0,149.0,1.8,16.0,886.0,723.95,554.97
2017,4,18,13,45,597.5,259.0,1.9,16.0,757.5,599.32,461.49
2017,4,18,14,0,323.0,369.0,2.0,16.0,629.0,490.05,378.4
2017,4,18,14,15,584.5,254.0,2.0,15.5,703.0,509.42,393.42
2017,4,18,14,30,846.0,139.0,2.0,15.0,777.0,499.1,381.51
2017,4,18,14,45,592.0,218.0,2.05,15.0,654.0,404.58,307.58
2017,4,18,15,0,338.0,297.0,2.1,15.0,531.0,336.24,256.53
2017,4,18,15,15,566.5,211.0,2.1,14.5,573.5,306.28,223.77
2017,4,18,15,30,795.0,125.0,2.1,14.0,616.0,254.47,170.05
2017,4,18,15,45,775.5,120.5,2.1,14.0,568.5,187.55,115.85
2017,4,18,16,0,756.0,116.0,2.1,14.0,521.0,128.26,77.08
2017,4,18,16,15,727.5,110.5,2.05,13.5,470.0,77.83,63.33
2017,4,18,16,30,699.0,105.0,2.0,13.0,419.0,75.59,61.76
2017,4,18,16,45,660.5,99.0,1.95,13.0,366.5,72.77,59.46
2017,4,18,17,0,622.0,93.0,1.9,13.0,314.0,69.87,57.03
2017,4,18,17,15,566.5,84.5,1.8,12.5,261.0,64.76,52.65
2017,4,18,17,30,511.0,76.0,1.7,12.0,208.0,59.52,47.97
2017,4,18,17,45,430.5,65.0,1.65,12.0,158.5,51.85,40.83
2017,4,18,18,0,350.0,54.0,1.6,12.0,109.0,41.37,30.95
2017,4,18,18,15,230.5,38.0,1.55,11.5,68.5,29.29,19.25
2017,4,18,18,30,111.0,22.0,1.5,11.0,28.0,17.06,0.0
2017,4,18,18,45,55.5,11.0,1.45,10.5,14.0,9.39,0.0
2017,4,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,5,45,85.0,16.5,1.6,10.0,23.5,48.41,0.0
2017,4,19,6,0,170.0,33.0,1.6,10.0,47.0,145.03,102.93
2017,4,19,6,15,272.5,48.0,1.65,10.5,90.0,223.87,181.26
2017,4,19,6,30,375.0,63.0,1.7,11.0,133.0,314.6,260.92
2017,4,19,6,45,436.5,75.5,1.8,11.5,182.0,386.95,323.28
2017,4,19,7,0,498.0,88.0,1.9,12.0,231.0,464.7,387.66
2017,4,19,7,15,548.0,97.0,1.9,12.0,283.0,540.67,448.36
2017,4,19,7,30,598.0,106.0,1.9,12.0,335.0,614.81,505.5
2017,4,19,7,45,383.5,154.5,1.9,12.5,309.0,514.6,422.26
2017,4,19,8,0,169.0,203.0,1.9,13.0,283.0,367.89,301.41
2017,4,19,8,15,143.0,226.0,1.9,13.0,299.0,374.26,305.43
2017,4,19,8,30,117.0,249.0,1.9,13.0,315.0,378.2,306.58
2017,4,19,8,45,120.0,271.0,1.9,13.5,344.0,405.98,326.66
2017,4,19,9,0,123.0,293.0,1.9,14.0,373.0,433.16,345.85
2017,4,19,9,15,61.5,218.0,1.95,14.0,258.0,268.8,215.79
2017,4,19,9,30,0.0,143.0,2.0,14.0,143.0,121.74,95.2
2017,4,19,9,45,381.0,164.5,2.05,14.0,458.0,587.35,472.06
2017,4,19,10,0,762.0,186.0,2.1,14.0,773.0,1007.48,767.74
2017,4,19,10,15,618.0,250.5,2.15,14.0,738.5,926.34,706.27
2017,4,19,10,30,474.0,315.0,2.2,14.0,704.0,837.17,641.18
2017,4,19,10,45,449.5,335.5,2.25,14.5,712.0,825.55,631.48
2017,4,19,11,0,425.0,356.0,2.3,15.0,720.0,811.33,619.31
2017,4,19,11,15,454.5,352.5,2.3,15.0,747.5,824.66,628.81
2017,4,19,11,30,484.0,349.0,2.3,15.0,775.0,834.62,635.71
2017,4,19,11,45,486.5,352.0,2.35,15.0,783.5,821.86,626.67
2017,4,19,12,0,489.0,355.0,2.4,15.0,792.0,806.52,616.02
2017,4,19,12,15,404.5,388.5,2.45,15.0,749.5,729.49,559.9
2017,4,19,12,30,320.0,422.0,2.5,15.0,707.0,668.17,514.36
2017,4,19,12,45,343.5,409.5,2.55,15.0,712.5,655.54,506.24
2017,4,19,13,0,367.0,397.0,2.6,15.0,718.0,640.19,495.56
2017,4,19,13,15,406.0,369.5,2.6,15.0,718.5,625.63,485.33
2017,4,19,13,30,445.0,342.0,2.6,15.0,719.0,601.27,467.56
2017,4,19,13,45,617.0,258.5,2.65,15.0,766.0,609.65,475.04
2017,4,19,14,0,789.0,175.0,2.7,15.0,813.0,599.06,466.4
2017,4,19,14,15,574.5,251.5,2.65,15.0,706.5,501.3,389.35
2017,4,19,14,30,360.0,328.0,2.6,15.0,600.0,422.78,327.95
2017,4,19,14,45,273.0,326.5,2.6,15.0,527.0,359.18,278.34
2017,4,19,15,0,186.0,325.0,2.6,15.0,454.0,307.97,238.82
2017,4,19,15,15,301.5,281.0,2.55,14.5,475.0,286.77,217.66
2017,4,19,15,30,417.0,237.0,2.5,14.0,496.0,251.02,183.11
2017,4,19,15,45,303.5,236.5,2.45,14.0,417.5,205.71,151.37
2017,4,19,16,0,190.0,236.0,2.4,14.0,339.0,176.47,135.32
2017,4,19,16,15,119.0,207.5,2.4,13.5,270.0,142.68,119.73
2017,4,19,16,30,48.0,179.0,2.4,13.0,201.0,130.19,109.56
2017,4,19,16,45,41.5,158.5,2.4,13.0,176.0,116.46,97.9
2017,4,19,17,0,35.0,138.0,2.4,13.0,151.0,102.44,85.82
2017,4,19,17,15,27.5,116.0,2.35,13.0,125.5,87.23,72.48
2017,4,19,17,30,20.0,94.0,2.3,13.0,100.0,73.43,60.15
2017,4,19,17,45,10.0,73.5,2.25,13.0,76.5,57.86,45.99
2017,4,19,18,0,0.0,53.0,2.2,13.0,53.0,42.2,31.57
2017,4,19,18,15,0.0,33.5,2.1,12.5,33.5,27.15,17.46
2017,4,19,18,30,0.0,14.0,2.0,12.0,14.0,11.54,0.0
2017,4,19,18,45,0.0,7.0,1.95,12.0,7.0,5.97,0.0
2017,4,19,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,20,5,45,123.5,16.0,2.15,10.5,27.0,80.45,0.0
2017,4,20,6,0,247.0,32.0,2.2,11.0,54.0,178.22,130.34
2017,4,20,6,15,357.0,44.0,2.25,11.0,99.5,264.2,214.69
2017,4,20,6,30,467.0,56.0,2.3,11.0,145.0,361.99,300.93
2017,4,20,6,45,539.5,64.0,2.35,11.5,197.5,442.7,370.19
2017,4,20,7,0,612.0,72.0,2.4,12.0,250.0,529.05,441.16
2017,4,20,7,15,658.5,78.0,2.4,12.0,303.5,599.24,497.05
2017,4,20,7,30,705.0,84.0,2.4,12.0,357.0,671.41,551.08
2017,4,20,7,45,740.5,88.0,2.4,12.5,411.0,733.65,594.78
2017,4,20,8,0,776.0,92.0,2.4,13.0,465.0,791.44,633.88
2017,4,20,8,15,800.0,96.0,2.35,13.0,515.5,843.32,668.5
2017,4,20,8,30,824.0,100.0,2.3,13.0,566.0,893.49,701.17
2017,4,20,8,45,842.5,102.5,2.3,13.5,613.0,934.66,726.11
2017,4,20,9,0,861.0,105.0,2.3,14.0,660.0,973.16,748.88
2017,4,20,9,15,874.0,108.0,2.25,14.0,702.0,1003.9,766.97
2017,4,20,9,30,887.0,111.0,2.2,14.0,744.0,1019.12,774.58
2017,4,20,9,45,891.5,115.5,2.2,14.5,779.0,1035.6,782.45
2017,4,20,10,0,896.0,120.0,2.2,15.0,814.0,1048.16,787.76
2017,4,20,10,15,903.0,122.0,2.15,15.0,843.0,1056.58,791.31
2017,4,20,10,30,910.0,124.0,2.1,15.0,872.0,1061.01,792.41
2017,4,20,10,45,916.0,124.0,2.1,15.5,894.5,1058.32,788.25
2017,4,20,11,0,922.0,124.0,2.1,16.0,917.0,1051.61,781.7
2017,4,20,11,15,924.5,125.0,2.1,16.0,931.0,1038.43,772.59
2017,4,20,11,30,927.0,126.0,2.1,16.0,945.0,1021.32,761.09
2017,4,20,11,45,927.5,126.5,2.15,16.0,951.0,997.99,746.22
2017,4,20,12,0,928.0,127.0,2.2,16.0,957.0,971.0,728.95
2017,4,20,12,15,927.0,127.0,2.3,16.0,955.5,938.71,708.58
2017,4,20,12,30,926.0,127.0,2.4,16.0,954.0,903.13,685.79
2017,4,20,12,45,924.5,125.5,2.55,16.0,944.0,862.7,659.77
2017,4,20,13,0,923.0,124.0,2.7,16.0,934.0,819.38,631.3
2017,4,20,13,15,918.0,123.0,2.8,16.0,916.5,771.29,597.55
2017,4,20,13,30,913.0,122.0,2.9,16.0,899.0,720.98,560.3
2017,4,20,13,45,907.0,120.5,3.0,16.0,874.0,667.63,519.67
2017,4,20,14,0,901.0,119.0,3.1,16.0,849.0,612.61,476.45
2017,4,20,14,15,892.0,117.5,3.15,16.0,817.0,554.64,429.37
2017,4,20,14,30,883.0,116.0,3.2,16.0,785.0,495.8,380.04
2017,4,20,14,45,872.0,113.5,3.25,16.0,747.0,434.79,327.51
2017,4,20,15,0,861.0,111.0,3.3,16.0,709.0,370.17,270.8
2017,4,20,15,15,845.5,108.0,3.35,16.0,665.5,306.72,214.4
2017,4,20,15,30,830.0,105.0,3.4,16.0,622.0,244.37,159.77
2017,4,20,15,45,809.5,101.5,3.45,16.0,574.0,182.35,109.64
2017,4,20,16,0,789.0,98.0,3.5,16.0,526.0,122.61,71.24
2017,4,20,16,15,762.5,94.0,3.5,15.5,475.0,73.3,58.9
2017,4,20,16,30,736.0,90.0,3.5,15.0,424.0,65.39,52.31
2017,4,20,16,45,697.0,85.5,3.5,15.0,371.0,63.19,50.54
2017,4,20,17,0,658.0,81.0,3.5,15.0,318.0,60.95,48.7
2017,4,20,17,15,606.5,74.5,3.5,14.5,265.5,57.05,45.39
2017,4,20,17,30,555.0,68.0,3.5,14.0,213.0,53.08,41.88
2017,4,20,17,45,471.0,59.5,3.5,13.5,163.5,47.2,36.48
2017,4,20,18,0,387.0,51.0,3.5,13.0,114.0,41.29,30.8
2017,4,20,18,15,267.5,37.5,3.45,12.5,73.5,29.01,19.13
2017,4,20,18,30,148.0,24.0,3.4,12.0,33.0,18.64,3.5
2017,4,20,18,45,74.0,12.0,3.4,12.0,16.5,10.24,0.0
2017,4,20,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,5,45,108.0,17.0,1.85,10.5,27.0,76.21,0.0
2017,4,21,6,0,216.0,34.0,1.8,11.0,54.0,166.03,123.57
2017,4,21,6,15,320.0,47.0,1.8,11.5,98.5,246.09,199.77
2017,4,21,6,30,424.0,60.0,1.8,12.0,143.0,341.24,282.41
2017,4,21,6,45,497.0,69.0,1.8,12.5,194.5,421.37,350.3
2017,4,21,7,0,570.0,78.0,1.8,13.0,246.0,507.24,419.96
2017,4,21,7,15,617.5,85.0,1.75,13.5,299.0,577.54,474.19
2017,4,21,7,30,665.0,92.0,1.7,14.0,352.0,649.97,526.78
2017,4,21,7,45,702.5,96.5,1.7,14.5,405.5,712.93,570.23
2017,4,21,8,0,740.0,101.0,1.7,15.0,459.0,776.13,612.48
2017,4,21,8,15,765.0,105.5,1.65,15.0,509.5,828.11,646.21
2017,4,21,8,30,790.0,110.0,1.6,15.0,560.0,873.36,674.57
2017,4,21,8,45,812.0,112.5,1.55,15.5,607.5,916.94,699.98
2017,4,21,9,0,834.0,115.0,1.5,16.0,655.0,958.08,723.16
2017,4,21,9,15,848.5,117.5,1.45,16.0,697.0,989.11,740.62
2017,4,21,9,30,863.0,120.0,1.4,16.0,739.0,1016.85,755.88
2017,4,21,9,45,881.5,118.0,1.35,16.5,777.5,1027.3,758.49
2017,4,21,10,0,900.0,116.0,1.3,17.0,816.0,1046.79,767.17
2017,4,21,10,15,907.5,118.0,1.25,17.0,845.5,1055.73,770.46
2017,4,21,10,30,915.0,120.0,1.2,17.0,875.0,1060.67,771.46
2017,4,21,10,45,920.0,121.0,1.2,17.5,897.5,1057.99,767.41
2017,4,21,11,0,925.0,122.0,1.2,18.0,920.0,1051.25,761.08
2017,4,21,11,15,928.5,123.0,1.2,18.0,935.0,1039.0,752.92
2017,4,21,11,30,932.0,124.0,1.2,18.0,950.0,1022.76,742.43
2017,4,21,11,45,931.0,125.5,1.2,18.5,956.0,998.89,725.88
2017,4,21,12,0,930.0,127.0,1.2,19.0,962.0,971.39,707.18
2017,4,21,12,15,929.5,127.5,1.2,19.0,961.0,939.93,687.33
2017,4,21,12,30,929.0,128.0,1.2,19.0,960.0,905.12,665.27
2017,4,21,12,45,923.5,129.5,1.3,19.0,949.5,864.02,640.35
2017,4,21,13,0,918.0,131.0,1.4,19.0,939.0,820.27,613.2
2017,4,21,13,15,914.0,130.0,1.45,19.0,922.5,773.03,581.29
2017,4,21,13,30,910.0,129.0,1.5,19.0,906.0,723.5,546.21
2017,4,21,13,45,900.0,130.0,1.55,19.0,880.0,669.82,507.0
2017,4,21,14,0,890.0,131.0,1.6,19.0,854.0,614.82,465.51
2017,4,21,14,15,881.5,129.0,1.6,18.5,822.5,557.2,421.18
2017,4,21,14,30,873.0,127.0,1.6,18.0,791.0,497.86,373.85
2017,4,21,14,45,861.5,124.5,1.65,18.0,753.0,436.03,322.44
2017,4,21,15,0,850.0,122.0,1.7,18.0,715.0,374.28,269.55
2017,4,21,15,15,835.0,119.0,1.7,17.5,671.5,311.57,215.53
2017,4,21,15,30,820.0,116.0,1.7,17.0,628.0,249.94,162.91
2017,4,21,15,45,805.0,110.0,1.75,17.0,581.0,187.38,113.02
2017,4,21,16,0,790.0,104.0,1.8,17.0,534.0,126.47,74.08
2017,4,21,16,15,764.0,99.5,1.8,16.5,483.0,77.31,62.08
2017,4,21,16,30,738.0,95.0,1.8,16.0,432.0,68.78,55.04
2017,4,21,16,45,703.5,89.0,1.8,16.0,379.0,65.69,52.52
2017,4,21,17,0,669.0,83.0,1.8,16.0,326.0,62.48,49.83
2017,4,21,17,15,618.0,76.0,1.85,15.5,273.0,58.23,46.25
2017,4,21,17,30,567.0,69.0,1.9,15.0,220.0,53.89,42.45
2017,4,21,17,45,482.0,60.5,1.95,14.5,169.0,48.01,37.08
2017,4,21,18,0,397.0,52.0,2.0,14.0,118.0,42.1,31.44
2017,4,21,18,15,277.5,38.0,2.1,13.5,76.5,29.4,19.5
2017,4,21,18,30,158.0,24.0,2.2,13.0,35.0,18.65,4.75
2017,4,21,18,45,79.0,12.0,2.35,12.5,17.5,10.24,0.0
2017,4,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,11.0,1.15,10.5,11.0,9.06,0.0
2017,4,22,6,0,0.0,22.0,1.1,11.0,22.0,18.16,8.91
2017,4,22,6,15,0.0,39.5,1.05,11.0,39.5,33.93,23.17
2017,4,22,6,30,0.0,57.0,1.0,11.0,57.0,50.28,37.68
2017,4,22,6,45,0.0,76.5,1.0,11.5,76.5,68.54,53.57
2017,4,22,7,0,0.0,96.0,1.0,12.0,96.0,86.55,68.93
2017,4,22,7,15,3.5,115.5,1.0,12.5,117.0,106.94,86.06
2017,4,22,7,30,7.0,135.0,1.0,13.0,138.0,127.53,103.02
2017,4,22,7,45,3.5,128.0,1.0,13.5,129.5,115.27,92.14
2017,4,22,8,0,0.0,121.0,1.0,14.0,121.0,104.18,82.34
2017,4,22,8,15,10.0,165.5,1.05,14.0,171.5,155.3,124.63
2017,4,22,8,30,20.0,210.0,1.1,14.0,222.0,207.75,166.91
2017,4,22,8,45,76.0,255.0,1.2,14.5,304.5,324.61,260.3
2017,4,22,9,0,132.0,300.0,1.3,15.0,387.0,447.56,354.06
2017,4,22,9,15,246.5,303.5,1.45,15.0,477.5,582.97,456.55
2017,4,22,9,30,361.0,307.0,1.6,15.0,568.0,700.66,543.0
2017,4,22,9,45,425.0,297.5,1.8,15.5,619.0,774.58,594.74
2017,4,22,10,0,489.0,288.0,2.0,16.0,670.0,828.99,632.93
2017,4,22,10,15,432.5,327.0,2.15,16.0,674.0,809.26,617.01
2017,4,22,10,30,376.0,366.0,2.3,16.0,678.0,769.64,588.15
2017,4,22,10,45,306.5,396.0,2.5,16.0,654.5,724.1,554.71
2017,4,22,11,0,237.0,426.0,2.7,16.0,631.0,658.67,506.72
2017,4,22,11,15,243.5,432.5,2.8,16.0,646.0,662.7,510.13
2017,4,22,11,30,250.0,439.0,2.9,16.0,661.0,681.51,523.46
2017,4,22,11,45,253.0,442.0,3.0,16.0,668.0,674.2,518.19
2017,4,22,12,0,256.0,445.0,3.1,16.0,675.0,665.29,511.94
2017,4,22,12,15,214.0,449.5,3.05,15.5,642.0,604.88,467.67
2017,4,22,12,30,172.0,454.0,3.0,15.0,609.0,559.71,434.21
2017,4,22,12,45,178.5,449.0,2.95,15.0,608.0,546.82,424.82
2017,4,22,13,0,185.0,444.0,2.9,15.0,607.0,532.81,414.35
2017,4,22,13,15,174.0,435.0,2.85,15.0,586.5,501.86,390.88
2017,4,22,13,30,163.0,426.0,2.8,15.0,566.0,471.59,367.86
2017,4,22,13,45,213.5,407.5,2.8,15.0,585.0,472.17,368.82
2017,4,22,14,0,264.0,389.0,2.8,15.0,604.0,469.06,366.2
2017,4,22,14,15,209.5,378.5,2.8,14.5,545.5,410.57,321.35
2017,4,22,14,30,155.0,368.0,2.8,14.0,487.0,359.47,282.16
2017,4,22,14,45,249.5,334.0,2.8,14.0,514.5,353.41,275.49
2017,4,22,15,0,344.0,300.0,2.8,14.0,542.0,337.57,259.08
2017,4,22,15,15,237.5,293.5,2.75,13.5,455.5,280.78,215.73
2017,4,22,15,30,131.0,287.0,2.7,13.0,369.0,233.5,181.63
2017,4,22,15,45,112.0,262.0,2.65,13.0,328.5,205.79,160.47
2017,4,22,16,0,93.0,237.0,2.6,13.0,288.0,176.11,138.74
2017,4,22,16,15,217.0,204.5,2.6,13.0,308.0,142.64,119.89
2017,4,22,16,30,341.0,172.0,2.6,13.0,328.0,119.24,99.97
2017,4,22,16,45,353.0,148.0,2.6,13.0,292.5,105.24,88.04
2017,4,22,17,0,365.0,124.0,2.6,13.0,257.0,86.91,72.1
2017,4,22,17,15,456.5,99.0,2.55,12.5,239.0,72.07,59.15
2017,4,22,17,30,548.0,74.0,2.5,12.0,221.0,57.7,46.37
2017,4,22,17,45,489.0,62.5,2.45,12.0,172.0,49.63,38.93
2017,4,22,18,0,430.0,51.0,2.4,12.0,123.0,41.29,31.02
2017,4,22,18,15,310.0,38.5,2.35,11.5,81.0,31.53,21.6
2017,4,22,18,30,190.0,26.0,2.3,11.0,39.0,20.24,6.85
2017,4,22,18,45,95.0,13.0,2.3,11.0,19.5,11.1,0.0
2017,4,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,5,45,142.0,17.5,3.55,10.5,32.0,91.8,5.0
2017,4,23,6,0,284.0,35.0,3.6,11.0,64.0,198.44,152.69
2017,4,23,6,15,387.5,46.0,3.6,11.0,110.0,282.22,231.62
2017,4,23,6,30,491.0,57.0,3.6,11.0,156.0,376.84,315.49
2017,4,23,6,45,551.0,65.5,3.65,11.5,207.5,451.23,379.87
2017,4,23,7,0,611.0,74.0,3.7,12.0,259.0,530.06,445.29
2017,4,23,7,15,656.0,80.0,3.65,12.0,312.5,598.92,500.85
2017,4,23,7,30,701.0,86.0,3.6,12.0,366.0,669.62,554.47
2017,4,23,7,45,728.0,92.5,3.6,12.5,417.5,727.71,595.9
2017,4,23,8,0,755.0,99.0,3.6,13.0,469.0,785.23,635.78
2017,4,23,8,15,779.0,103.0,3.55,13.0,519.5,831.18,667.11
2017,4,23,8,30,803.0,107.0,3.5,13.0,570.0,880.49,700.4
2017,4,23,8,45,814.5,113.0,3.5,13.5,615.0,918.36,723.88
2017,4,23,9,0,826.0,119.0,3.5,14.0,660.0,953.28,745.05
2017,4,23,9,15,839.5,122.0,3.45,14.0,701.5,983.6,763.85
2017,4,23,9,30,853.0,125.0,3.4,14.0,743.0,1010.62,780.29
2017,4,23,9,45,846.0,137.0,3.4,14.5,774.5,1023.56,785.98
2017,4,23,10,0,839.0,149.0,3.4,15.0,806.0,1032.18,788.94
2017,4,23,10,15,847.0,151.0,3.45,15.0,835.0,1041.22,794.25
2017,4,23,10,30,855.0,153.0,3.5,15.0,864.0,1046.34,797.03
2017,4,23,10,45,863.0,152.5,3.55,15.0,886.0,1044.88,795.53
2017,4,23,11,0,871.0,152.0,3.6,15.0,908.0,1039.43,791.51
2017,4,23,11,15,874.0,153.0,3.6,15.0,922.0,1026.61,782.26
2017,4,23,11,30,877.0,154.0,3.6,15.0,936.0,1009.91,770.54
2017,4,23,11,45,881.5,152.0,3.65,15.5,943.0,974.73,745.18
2017,4,23,12,0,886.0,150.0,3.7,16.0,950.0,949.88,727.11
2017,4,23,12,15,885.0,150.0,3.7,15.5,948.0,918.49,706.79
2017,4,23,12,30,884.0,150.0,3.7,15.0,946.0,884.0,684.21
2017,4,23,12,45,892.5,142.5,3.7,15.0,939.0,847.76,658.98
2017,4,23,13,0,901.0,135.0,3.7,15.0,932.0,808.09,631.16
2017,4,23,13,15,896.5,134.0,3.75,14.5,915.0,761.28,597.66
2017,4,23,13,30,892.0,133.0,3.8,14.0,898.0,712.28,561.25
2017,4,23,13,45,883.0,133.0,3.9,14.0,872.5,659.35,519.9
2017,4,23,14,0,874.0,133.0,4.0,14.0,847.0,605.09,476.3
2017,4,23,14,15,865.5,131.0,4.1,14.0,815.5,548.82,429.81
2017,4,23,14,30,857.0,129.0,4.2,14.0,784.0,490.14,380.02
2017,4,23,14,45,842.0,128.0,4.3,14.0,746.0,429.23,327.05
2017,4,23,15,0,827.0,127.0,4.4,14.0,708.0,368.82,273.2
2017,4,23,15,15,810.5,124.0,4.4,14.0,664.5,307.26,217.89
2017,4,23,15,30,794.0,121.0,4.4,14.0,621.0,247.0,164.72
2017,4,23,15,45,762.0,121.0,4.4,14.0,572.0,182.25,112.66
2017,4,23,16,0,730.0,121.0,4.4,14.0,523.0,126.52,77.43
2017,4,23,16,15,584.5,137.0,4.35,13.5,439.5,93.55,77.14
2017,4,23,16,30,439.0,153.0,4.3,13.0,356.0,103.35,86.2
2017,4,23,16,45,382.0,142.0,4.25,13.0,303.5,97.32,81.14
2017,4,23,17,0,325.0,131.0,4.2,13.0,251.0,94.5,78.87
2017,4,23,17,15,410.5,105.5,4.1,12.5,232.5,76.04,62.71
2017,4,23,17,30,496.0,80.0,4.0,12.0,214.0,62.1,50.31
2017,4,23,17,45,429.5,68.0,3.95,12.0,166.5,51.46,40.57
2017,4,23,18,0,363.0,56.0,3.9,12.0,119.0,42.8,32.38
2017,4,23,18,15,250.5,42.0,3.85,11.5,78.5,32.28,22.31
2017,4,23,18,30,138.0,28.0,3.8,11.0,38.0,21.64,8.67
2017,4,23,18,45,69.0,14.0,3.75,11.0,19.0,11.95,0.0
2017,4,23,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,5.0,2.45,11.0,5.0,4.1,0.0
2017,4,24,6,0,0.0,10.0,2.5,11.0,10.0,8.21,1.05
2017,4,24,6,15,0.0,17.5,2.55,11.0,17.5,14.4,6.63
2017,4,24,6,30,0.0,25.0,2.6,11.0,25.0,20.6,12.17
2017,4,24,6,45,0.0,33.5,2.7,11.5,33.5,27.64,18.35
2017,4,24,7,0,0.0,42.0,2.8,12.0,42.0,34.7,24.45
2017,4,24,7,15,0.0,51.0,2.85,12.0,51.0,42.19,30.89
2017,4,24,7,30,0.0,60.0,2.9,12.0,60.0,49.69,37.25
2017,4,24,7,45,11.5,121.5,2.95,12.5,127.5,114.93,92.85
2017,4,24,8,0,23.0,183.0,3.0,13.0,195.0,185.73,151.58
2017,4,24,8,15,16.5,188.5,2.95,13.0,197.5,183.83,149.12
2017,4,24,8,30,10.0,194.0,2.9,13.0,200.0,181.88,146.77
2017,4,24,8,45,9.5,202.0,2.9,13.0,208.5,187.9,151.24
2017,4,24,9,0,9.0,210.0,2.9,13.0,217.0,194.01,155.76
2017,4,24,9,15,10.5,223.5,2.9,13.0,232.0,207.43,166.28
2017,4,24,9,30,12.0,237.0,2.9,13.0,247.0,220.84,176.73
2017,4,24,9,45,16.5,262.0,2.9,13.0,275.5,248.23,198.44
2017,4,24,10,0,21.0,287.0,2.9,13.0,304.0,275.52,219.83
2017,4,24,10,15,26.0,311.0,2.95,13.0,333.0,321.92,256.08
2017,4,24,10,30,31.0,335.0,3.0,13.0,362.0,348.98,276.85
2017,4,24,10,45,23.0,309.0,3.05,13.5,329.0,294.2,233.03
2017,4,24,11,0,15.0,283.0,3.1,14.0,296.0,260.88,206.13
2017,4,24,11,15,24.0,325.5,3.15,14.0,347.0,323.91,255.68
2017,4,24,11,30,33.0,368.0,3.2,14.0,398.0,370.57,291.62
2017,4,24,11,45,29.5,360.0,3.25,14.0,387.0,355.66,279.76
2017,4,24,12,0,26.0,352.0,3.3,14.0,376.0,341.0,268.33
2017,4,24,12,15,107.5,404.0,3.3,14.0,501.5,468.58,368.37
2017,4,24,12,30,189.0,456.0,3.3,14.0,627.0,574.03,448.31
2017,4,24,12,45,234.0,443.5,3.35,14.5,653.0,584.44,455.67
2017,4,24,13,0,279.0,431.0,3.4,15.0,679.0,597.89,465.43
2017,4,24,13,15,229.0,429.5,3.45,14.5,631.0,534.68,418.13
2017,4,24,13,30,179.0,428.0,3.5,14.0,583.0,482.38,378.72
2017,4,24,13,45,116.0,395.0,3.55,14.0,494.5,401.44,316.28
2017,4,24,14,0,53.0,362.0,3.6,14.0,406.0,326.11,257.57
2017,4,24,14,15,80.0,363.0,3.6,14.0,426.5,332.69,263.0
2017,4,24,14,30,107.0,364.0,3.6,14.0,447.0,335.54,264.83
