Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,14,45,73.5,327.0,3.6,14.0,382.5,284.16,224.49
2017,4,24,15,0,40.0,290.0,3.6,14.0,318.0,237.84,188.36
2017,4,24,15,15,134.5,287.0,3.65,13.5,374.0,248.98,194.56
2017,4,24,15,30,229.0,284.0,3.7,13.0,430.0,250.43,191.58
2017,4,24,15,45,324.0,242.5,3.75,13.0,431.0,210.09,154.93
2017,4,24,16,0,419.0,201.0,3.8,13.0,432.0,157.77,113.55
2017,4,24,16,15,257.5,198.0,3.8,13.0,336.0,132.53,111.25
2017,4,24,16,30,96.0,195.0,3.8,13.0,240.0,140.33,118.46
2017,4,24,16,45,101.0,172.5,3.8,13.0,214.5,121.36,102.22
2017,4,24,17,0,106.0,150.0,3.8,13.0,189.0,107.37,90.19
2017,4,24,17,15,89.5,129.0,3.7,12.5,158.5,93.57,78.28
2017,4,24,17,30,73.0,108.0,3.6,12.0,128.0,81.25,67.42
2017,4,24,17,45,57.0,85.5,3.55,12.0,99.5,65.24,52.87
2017,4,24,18,0,41.0,63.0,3.5,12.0,71.0,48.97,37.87
2017,4,24,18,15,20.5,43.0,3.5,11.5,47.0,34.02,23.9
2017,4,24,18,30,0.0,23.0,3.5,11.0,23.0,18.8,7.48
2017,4,24,18,45,0.0,11.5,3.55,11.0,11.5,9.82,0.0
2017,4,24,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,17.5,1.9,10.5,17.5,14.45,0.6
2017,4,25,6,0,0.0,35.0,1.9,11.0,35.0,31.91,20.58
2017,4,25,6,15,12.0,55.0,1.95,11.0,57.5,57.72,43.59
2017,4,25,6,30,24.0,75.0,2.0,11.0,80.0,91.27,73.17
2017,4,25,6,45,34.0,96.5,2.05,11.5,106.0,120.62,98.75
2017,4,25,7,0,44.0,118.0,2.1,12.0,132.0,150.55,124.32
2017,4,25,7,15,50.5,139.5,2.2,12.0,158.0,178.58,147.93
2017,4,25,7,30,57.0,161.0,2.3,12.0,184.0,206.89,171.37
2017,4,25,7,45,62.0,183.5,2.4,12.5,212.0,235.45,194.2
2017,4,25,8,0,67.0,206.0,2.5,13.0,240.0,264.07,216.65
2017,4,25,8,15,56.0,221.5,2.55,13.0,251.5,270.42,220.65
2017,4,25,8,30,45.0,237.0,2.6,13.0,263.0,275.98,224.02
2017,4,25,8,45,87.5,271.0,2.65,13.5,327.0,351.84,284.69
2017,4,25,9,0,130.0,305.0,2.7,14.0,391.0,449.08,359.82
2017,4,25,9,15,73.5,280.0,2.65,14.0,329.5,344.72,275.99
2017,4,25,9,30,17.0,255.0,2.6,14.0,268.0,242.98,193.38
2017,4,25,9,45,142.5,313.0,2.6,14.5,425.5,465.73,370.51
2017,4,25,10,0,268.0,371.0,2.6,15.0,583.0,672.55,523.88
2017,4,25,10,15,390.0,341.5,2.6,15.0,662.0,760.0,587.99
2017,4,25,10,30,512.0,312.0,2.6,15.0,741.0,865.85,663.63
2017,4,25,10,45,469.0,337.5,2.6,15.0,738.0,840.41,642.78
2017,4,25,11,0,426.0,363.0,2.6,15.0,735.0,812.4,621.38
2017,4,25,11,15,455.0,361.0,2.65,15.0,764.5,826.29,631.74
2017,4,25,11,30,484.0,359.0,2.7,15.0,794.0,836.81,639.38
2017,4,25,11,45,440.0,377.5,2.75,15.5,775.0,794.9,607.48
2017,4,25,12,0,396.0,396.0,2.8,16.0,756.0,741.63,568.05
2017,4,25,12,15,368.5,409.5,2.85,15.5,744.0,711.01,546.76
2017,4,25,12,30,341.0,423.0,2.9,15.0,732.0,680.03,524.81
2017,4,25,12,45,342.5,419.5,2.95,15.0,727.5,657.09,508.32
2017,4,25,13,0,344.0,416.0,3.0,15.0,723.0,632.85,490.63
2017,4,25,13,15,332.5,409.0,2.95,15.0,701.0,595.27,462.42
2017,4,25,13,30,321.0,402.0,2.9,15.0,679.0,557.93,434.16
2017,4,25,13,45,192.0,387.5,2.9,15.0,552.5,441.14,344.91
2017,4,25,14,0,63.0,373.0,2.9,15.0,426.0,340.0,266.59
2017,4,25,14,15,149.0,369.0,2.85,15.0,486.0,371.47,291.26
2017,4,25,14,30,235.0,365.0,2.8,15.0,546.0,391.18,304.92
2017,4,25,14,45,306.5,329.5,2.8,15.0,553.5,370.11,286.12
2017,4,25,15,0,378.0,294.0,2.8,15.0,561.0,342.46,260.75
2017,4,25,15,15,287.5,291.5,2.75,14.5,487.5,286.82,217.77
2017,4,25,15,30,197.0,289.0,2.7,14.0,414.0,246.93,188.79
2017,4,25,15,45,141.5,264.0,2.7,14.0,351.0,204.68,157.58
2017,4,25,16,0,86.0,239.0,2.7,14.0,288.0,176.7,138.93
2017,4,25,16,15,70.0,213.5,2.6,14.0,250.5,152.18,127.58
2017,4,25,16,30,54.0,188.0,2.5,14.0,213.0,135.97,114.03
2017,4,25,16,45,147.5,166.0,2.45,14.0,223.5,118.33,99.06
2017,4,25,17,0,241.0,144.0,2.4,14.0,234.0,101.63,84.72
2017,4,25,17,15,218.0,124.5,2.25,13.5,196.5,89.31,74.16
2017,4,25,17,30,195.0,105.0,2.1,13.0,159.0,76.54,62.96
2017,4,25,17,45,285.5,79.5,2.0,13.0,139.5,58.68,46.86
2017,4,25,18,0,376.0,54.0,1.9,13.0,120.0,43.3,32.77
2017,4,25,18,15,269.5,41.0,1.8,12.5,80.5,31.57,21.77
2017,4,25,18,30,163.0,28.0,1.7,12.0,41.0,21.67,10.09
2017,4,25,18,45,81.5,14.0,1.6,12.0,20.5,11.95,0.0
2017,4,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,26,5,45,1.5,18.5,2.05,12.5,19.0,15.89,2.68
2017,4,26,6,0,3.0,37.0,2.1,13.0,38.0,35.42,23.41
2017,4,26,6,15,20.0,57.5,2.05,13.0,62.0,70.4,54.05
2017,4,26,6,30,37.0,78.0,2.0,13.0,86.0,102.15,82.03
2017,4,26,6,45,47.5,99.5,2.0,13.0,113.0,132.38,108.38
2017,4,26,7,0,58.0,121.0,2.0,13.0,140.0,163.23,134.77
2017,4,26,7,15,66.5,143.0,2.0,13.0,168.0,193.91,160.44
2017,4,26,7,30,75.0,165.0,2.0,13.0,196.0,225.0,185.94
2017,4,26,7,45,49.5,175.5,2.05,13.5,197.0,215.22,176.25
2017,4,26,8,0,24.0,186.0,2.1,14.0,198.0,189.06,153.17
2017,4,26,8,15,38.0,214.5,2.15,14.0,235.5,245.96,199.4
2017,4,26,8,30,52.0,243.0,2.2,14.0,273.0,288.66,233.23
2017,4,26,8,45,41.5,251.5,2.25,14.0,277.0,286.19,230.08
2017,4,26,9,0,31.0,260.0,2.3,14.0,281.0,283.33,226.83
2017,4,26,9,15,45.5,291.5,2.35,14.0,324.5,329.52,263.12
2017,4,26,9,30,60.0,323.0,2.4,14.0,368.0,375.66,298.69
2017,4,26,9,45,120.0,354.0,2.5,14.0,448.0,487.17,385.09
2017,4,26,10,0,180.0,385.0,2.6,14.0,528.0,577.74,453.39
2017,4,26,10,15,169.5,400.0,2.6,14.0,538.5,579.22,452.7
2017,4,26,10,30,159.0,415.0,2.6,14.0,549.0,579.56,451.81
2017,4,26,10,45,139.5,424.0,2.65,14.0,543.5,563.66,438.99
2017,4,26,11,0,120.0,433.0,2.7,14.0,538.0,547.14,425.86
2017,4,26,11,15,119.0,440.5,2.75,14.0,546.0,546.59,425.23
2017,4,26,11,30,118.0,448.0,2.8,14.0,554.0,545.12,423.89
2017,4,26,11,45,74.0,407.5,2.85,14.5,474.5,441.49,344.65
2017,4,26,12,0,30.0,367.0,2.9,15.0,395.0,357.93,279.62
2017,4,26,12,15,89.5,412.5,2.95,15.0,494.5,447.11,349.5
2017,4,26,12,30,149.0,458.0,3.0,15.0,594.0,540.96,420.36
2017,4,26,12,45,97.5,425.0,3.1,15.0,513.5,449.24,350.43
2017,4,26,13,0,46.0,392.0,3.2,15.0,433.0,372.96,291.78
2017,4,26,13,15,54.5,394.5,3.25,15.0,442.5,374.65,293.64
2017,4,26,13,30,63.0,397.0,3.3,15.0,452.0,375.1,294.21
2017,4,26,13,45,127.5,401.0,3.35,15.0,507.5,412.06,323.4
2017,4,26,14,0,192.0,405.0,3.4,15.0,563.0,437.14,342.54
2017,4,26,14,15,108.0,348.5,3.4,15.0,437.0,335.16,263.41
2017,4,26,14,30,24.0,292.0,3.4,15.0,311.0,246.94,194.71
2017,4,26,14,45,67.5,311.5,3.4,15.0,360.5,270.25,212.84
2017,4,26,15,0,111.0,331.0,3.4,15.0,410.0,288.62,225.95
2017,4,26,15,15,234.0,296.0,3.4,15.0,449.0,280.04,214.37
2017,4,26,15,30,357.0,261.0,3.4,15.0,488.0,254.89,188.07
2017,4,26,15,45,228.5,252.0,3.4,15.0,393.5,208.86,156.79
2017,4,26,16,0,100.0,243.0,3.4,15.0,299.0,179.89,140.71
2017,4,26,16,15,170.5,217.5,3.4,14.5,302.0,149.16,124.85
2017,4,26,16,30,241.0,192.0,3.4,14.0,305.0,129.47,108.48
2017,4,26,16,45,286.5,162.5,3.45,14.0,281.5,113.16,94.62
2017,4,26,17,0,332.0,133.0,3.5,14.0,258.0,95.82,79.66
2017,4,26,17,15,294.0,119.5,3.5,13.5,217.5,86.89,72.07
2017,4,26,17,30,256.0,106.0,3.5,13.0,177.0,77.69,64.02
2017,4,26,17,45,328.0,81.0,3.5,13.0,152.5,60.0,48.04
2017,4,26,18,0,400.0,56.0,3.5,13.0,128.0,45.05,34.33
2017,4,26,18,15,291.0,43.0,3.5,12.5,86.5,33.13,23.16
2017,4,26,18,30,182.0,30.0,3.5,12.0,45.0,23.23,11.76
2017,4,26,18,45,91.0,15.0,3.5,12.0,22.5,12.8,0.0
2017,4,26,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,4.5,3.7,9.0,4.5,0.0,0.0
2017,4,27,5,30,0.0,9.0,3.7,9.0,9.0,7.68,0.0
2017,4,27,5,45,120.5,25.0,3.7,9.5,39.5,96.82,51.78
2017,4,27,6,0,241.0,41.0,3.7,10.0,70.0,183.39,145.35
2017,4,27,6,15,318.0,55.0,3.7,10.5,113.0,252.73,209.01
2017,4,27,6,30,395.0,69.0,3.7,11.0,156.0,330.34,277.65
2017,4,27,6,45,448.0,80.5,3.7,11.5,203.5,397.16,335.4
2017,4,27,7,0,501.0,92.0,3.7,12.0,251.0,474.11,399.11
2017,4,27,7,15,565.5,91.0,3.7,12.5,300.5,544.7,456.03
2017,4,27,7,30,630.0,90.0,3.7,13.0,350.0,618.03,512.53
2017,4,27,7,45,508.5,137.0,3.7,13.5,364.5,591.19,487.58
2017,4,27,8,0,387.0,184.0,3.7,14.0,379.0,560.12,458.49
2017,4,27,8,15,585.0,148.5,3.65,14.0,477.0,715.2,579.81
2017,4,27,8,30,783.0,113.0,3.6,14.0,575.0,866.11,688.25
2017,4,27,8,45,793.0,120.0,3.6,14.5,619.0,902.82,710.21
2017,4,27,9,0,803.0,127.0,3.6,15.0,663.0,936.56,730.68
2017,4,27,9,15,816.0,130.0,3.6,15.0,703.0,965.68,749.12
2017,4,27,9,30,829.0,133.0,3.6,15.0,743.0,991.56,765.29
2017,4,27,9,45,852.0,128.0,3.6,15.5,780.5,1015.14,778.44
2017,4,27,10,0,875.0,123.0,3.6,16.0,818.0,1022.3,780.38
2017,4,27,10,15,882.0,124.5,3.65,16.0,846.0,1029.73,784.62
2017,4,27,10,30,889.0,126.0,3.7,16.0,874.0,1033.29,786.37
2017,4,27,10,45,888.5,130.0,3.75,16.5,894.0,1027.98,780.78
2017,4,27,11,0,888.0,134.0,3.8,17.0,914.0,1018.74,772.75
2017,4,27,11,15,891.0,135.0,3.9,17.0,928.0,1006.17,764.4
2017,4,27,11,30,894.0,136.0,4.0,17.0,942.0,989.81,753.54
2017,4,27,11,45,891.0,139.0,4.1,17.0,947.0,966.03,737.64
2017,4,27,12,0,888.0,142.0,4.2,17.0,952.0,938.87,719.4
2017,4,27,12,15,887.5,141.5,4.25,17.0,950.0,907.57,697.96
2017,4,27,12,30,887.0,141.0,4.3,17.0,948.0,873.18,674.25
2017,4,27,12,45,711.0,242.0,4.35,17.0,885.0,800.82,620.46
2017,4,27,13,0,535.0,343.0,4.4,17.0,822.0,718.06,556.48
2017,4,27,13,15,536.5,333.0,4.4,17.0,806.0,678.85,527.58
2017,4,27,13,30,538.0,323.0,4.4,17.0,790.0,638.21,496.83
2017,4,27,13,45,703.0,227.0,4.45,17.0,819.0,626.84,489.42
2017,4,27,14,0,868.0,131.0,4.5,17.0,848.0,595.71,465.08
2017,4,27,14,15,859.5,129.0,4.55,16.5,817.0,539.7,419.6
2017,4,27,14,30,851.0,127.0,4.6,16.0,786.0,481.71,371.07
2017,4,27,14,45,834.5,127.5,4.65,16.0,748.0,422.11,319.17
2017,4,27,15,0,818.0,128.0,4.7,16.0,710.0,363.17,266.7
2017,4,27,15,15,685.0,162.0,4.7,15.5,629.5,294.93,210.88
2017,4,27,15,30,552.0,196.0,4.7,15.0,549.0,244.77,172.27
2017,4,27,15,45,653.0,153.5,4.75,15.0,541.0,188.31,122.01
2017,4,27,16,0,754.0,111.0,4.8,15.0,533.0,119.16,70.77
2017,4,27,16,15,580.5,137.5,4.75,14.5,444.5,93.17,76.47
2017,4,27,16,30,407.0,164.0,4.7,14.0,356.0,109.49,91.2
2017,4,27,16,45,525.0,126.0,4.7,14.0,344.0,88.31,72.86
2017,4,27,17,0,643.0,88.0,4.7,14.0,332.0,65.37,52.76
2017,4,27,17,15,595.5,81.0,4.65,13.5,280.5,61.33,49.37
2017,4,27,17,30,548.0,74.0,4.6,13.0,229.0,57.19,45.76
2017,4,27,17,45,484.0,64.5,4.6,12.5,180.5,50.77,39.93
2017,4,27,18,0,420.0,55.0,4.6,12.0,132.0,44.18,33.73
2017,4,27,18,15,315.0,42.5,4.55,12.0,89.5,34.6,24.55
2017,4,27,18,30,210.0,30.0,4.5,12.0,47.0,23.29,12.25
2017,4,27,18,45,105.0,15.0,4.45,12.0,23.5,12.8,0.0
2017,4,27,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,6.0,3.35,8.5,6.0,0.0,0.0
2017,4,28,5,30,0.0,12.0,3.4,9.0,12.0,10.24,0.0
2017,4,28,5,45,148.5,27.0,3.45,9.5,45.5,111.85,66.39
2017,4,28,6,0,297.0,42.0,3.5,10.0,79.0,210.26,167.66
2017,4,28,6,15,382.5,54.5,3.45,10.5,125.0,287.71,238.11
2017,4,28,6,30,468.0,67.0,3.4,11.0,171.0,373.33,313.15
2017,4,28,6,45,533.5,74.5,3.4,11.5,222.5,449.08,377.84
2017,4,28,7,0,599.0,82.0,3.4,12.0,274.0,529.54,443.84
2017,4,28,7,15,679.0,72.5,3.35,12.0,326.0,604.09,503.72
2017,4,28,7,30,759.0,63.0,3.3,12.0,378.0,679.67,560.53
2017,4,28,7,45,778.5,80.0,3.3,12.5,440.0,746.61,608.14
2017,4,28,8,0,798.0,97.0,3.3,13.0,502.0,811.37,652.76
2017,4,28,8,15,820.0,100.5,3.2,13.0,552.5,860.96,685.84
2017,4,28,8,30,842.0,104.0,3.1,13.0,603.0,908.62,716.93
2017,4,28,8,45,859.5,107.0,3.05,13.5,650.0,949.25,741.5
2017,4,28,9,0,877.0,110.0,3.0,14.0,697.0,987.08,763.76
2017,4,28,9,15,889.0,112.5,2.9,14.0,738.5,1004.2,772.49
2017,4,28,9,30,901.0,115.0,2.8,14.0,780.0,1029.15,786.75
2017,4,28,9,45,903.5,120.5,2.75,14.5,814.0,1044.24,793.23
2017,4,28,10,0,906.0,126.0,2.7,15.0,848.0,1055.3,797.16
2017,4,28,10,15,912.5,127.5,2.7,15.0,877.0,1062.18,800.46
2017,4,28,10,30,919.0,129.0,2.7,15.0,906.0,1065.05,801.3
2017,4,28,10,45,929.0,127.0,2.7,15.5,929.0,1063.84,798.12
2017,4,28,11,0,939.0,125.0,2.7,16.0,952.0,1058.57,792.46
2017,4,28,11,15,941.5,125.5,2.7,16.0,965.5,1044.37,782.56
2017,4,28,11,30,944.0,126.0,2.7,16.0,979.0,1026.23,770.24
2017,4,28,11,45,949.0,123.5,2.7,16.5,986.0,1003.72,753.7
2017,4,28,12,0,954.0,121.0,2.7,17.0,993.0,977.38,734.74
2017,4,28,12,15,953.5,120.5,2.75,17.0,991.0,944.39,713.16
2017,4,28,12,30,953.0,120.0,2.8,17.0,989.0,908.06,689.21
2017,4,28,12,45,952.5,118.5,2.85,17.0,979.5,867.67,662.28
2017,4,28,13,0,952.0,117.0,2.9,17.0,970.0,824.28,633.02
2017,4,28,13,15,948.0,116.0,2.95,17.0,952.5,776.02,598.71
2017,4,28,13,30,944.0,115.0,3.0,17.0,935.0,725.41,560.95
2017,4,28,13,45,938.0,114.0,3.05,17.0,909.5,671.44,519.64
2017,4,28,14,0,932.0,113.0,3.1,17.0,884.0,615.75,475.74
2017,4,28,14,15,923.5,111.0,3.1,17.0,852.0,556.55,427.62
2017,4,28,14,30,915.0,109.0,3.1,17.0,820.0,496.4,377.22
2017,4,28,14,45,904.5,107.0,3.1,17.0,781.5,434.8,324.17
2017,4,28,15,0,894.0,105.0,3.1,17.0,743.0,373.01,269.65
2017,4,28,15,15,879.5,102.5,3.05,16.5,699.0,309.88,214.03
2017,4,28,15,30,865.0,100.0,3.0,16.0,655.0,241.54,155.23
2017,4,28,15,45,848.5,96.5,3.0,16.0,607.5,178.61,104.87
2017,4,28,16,0,832.0,93.0,3.0,16.0,560.0,117.41,66.68
2017,4,28,16,15,808.0,89.5,3.0,15.5,508.5,70.06,55.97
2017,4,28,16,30,784.0,86.0,3.0,15.0,457.0,68.47,54.94
2017,4,28,16,45,753.0,81.0,3.0,15.0,404.0,65.6,52.59
2017,4,28,17,0,722.0,76.0,3.0,15.0,351.0,62.61,50.11
2017,4,28,17,15,676.5,70.5,2.95,14.5,297.5,54.09,42.74
2017,4,28,17,30,631.0,65.0,2.9,14.0,244.0,50.69,39.8
2017,4,28,17,45,563.0,57.5,2.9,13.5,193.0,45.5,35.1
2017,4,28,18,0,495.0,50.0,2.9,13.0,142.0,40.24,30.15
2017,4,28,18,15,386.0,39.5,2.9,12.5,97.5,32.16,22.44
2017,4,28,18,30,277.0,29.0,2.9,12.0,53.0,23.96,13.18
2017,4,28,18,45,138.5,14.5,2.95,12.0,26.5,12.38,0.0
2017,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,29,5,15,47.5,6.0,1.8,10.5,7.5,0.0,0.0
2017,4,29,5,30,95.0,12.0,1.8,11.0,15.0,43.47,0.0
2017,4,29,5,45,242.5,25.0,1.8,11.5,51.0,150.26,95.45
2017,4,29,6,0,390.0,38.0,1.8,12.0,87.0,250.68,198.38
2017,4,29,6,15,479.0,47.0,1.8,12.5,135.5,330.47,269.79
2017,4,29,6,30,568.0,56.0,1.8,13.0,184.0,419.05,345.51
2017,4,29,6,45,627.5,62.0,1.85,13.5,237.0,493.5,407.27
2017,4,29,7,0,687.0,68.0,1.9,14.0,290.0,572.11,469.62
2017,4,29,7,15,725.5,72.5,1.85,14.0,344.0,633.73,516.03
2017,4,29,7,30,764.0,77.0,1.8,14.0,398.0,700.2,563.49
2017,4,29,7,45,792.5,81.0,1.75,14.5,451.0,758.5,602.24
2017,4,29,8,0,821.0,85.0,1.7,15.0,504.0,816.08,639.22
2017,4,29,8,15,841.0,88.0,1.7,15.5,554.0,863.85,668.8
2017,4,29,8,30,861.0,91.0,1.7,16.0,604.0,909.58,696.41
2017,4,29,8,45,876.0,94.0,1.75,16.5,650.0,938.1,712.56
2017,4,29,9,0,891.0,97.0,1.8,17.0,696.0,973.44,733.35
2017,4,29,9,15,902.5,99.0,1.8,17.0,737.0,1001.12,749.54
2017,4,29,9,30,914.0,101.0,1.8,17.0,778.0,1025.35,763.52
2017,4,29,9,45,923.0,102.5,1.8,17.5,813.5,1042.89,771.75
2017,4,29,10,0,932.0,104.0,1.8,18.0,849.0,1056.58,777.64
2017,4,29,10,15,938.0,105.5,1.8,18.0,878.0,1063.3,780.65
2017,4,29,10,30,944.0,107.0,1.8,18.0,907.0,1065.94,781.29
2017,4,29,10,45,947.5,108.5,1.85,18.5,928.0,1061.98,777.17
2017,4,29,11,0,951.0,110.0,1.9,19.0,949.0,1053.9,770.64
2017,4,29,11,15,953.5,110.5,1.95,19.0,963.0,1039.77,761.83
2017,4,29,11,30,956.0,111.0,2.0,19.0,977.0,1021.66,750.59
2017,4,29,11,45,955.5,112.0,2.1,19.0,983.0,997.37,735.98
2017,4,29,12,0,955.0,113.0,2.2,19.0,989.0,969.4,718.9
2017,4,29,12,15,954.5,113.0,2.3,19.0,987.0,936.98,698.71
2017,4,29,12,30,954.0,113.0,2.4,19.0,985.0,901.22,676.07
2017,4,29,12,45,952.0,112.5,2.5,19.0,975.0,860.63,649.86
2017,4,29,13,0,950.0,112.0,2.6,19.0,965.0,817.14,621.31
2017,4,29,13,15,946.0,111.0,2.65,19.0,947.5,769.09,587.66
2017,4,29,13,30,942.0,110.0,2.7,19.0,930.0,718.71,550.51
2017,4,29,13,45,935.5,109.0,2.8,19.0,905.0,664.68,509.83
2017,4,29,14,0,929.0,108.0,2.9,19.0,880.0,608.99,466.55
2017,4,29,14,15,921.5,106.5,2.95,18.5,848.0,550.99,420.65
2017,4,29,14,30,914.0,105.0,3.0,18.0,816.0,491.94,372.17
2017,4,29,14,45,903.0,103.0,3.05,18.0,778.0,430.36,319.42
2017,4,29,15,0,892.0,101.0,3.1,18.0,740.0,368.65,265.23
2017,4,29,15,15,878.5,98.5,3.1,17.5,697.0,306.06,210.22
2017,4,29,15,30,865.0,96.0,3.1,17.0,654.0,244.18,156.73
2017,4,29,15,45,847.0,93.5,3.15,17.0,606.0,175.7,102.21
2017,4,29,16,0,829.0,91.0,3.2,17.0,558.0,115.35,64.93
2017,4,29,16,15,805.5,87.5,3.2,16.5,507.0,68.52,54.41
2017,4,29,16,30,782.0,84.0,3.2,16.0,456.0,66.89,53.32
2017,4,29,16,45,749.5,80.0,3.25,16.0,403.5,64.71,51.6
2017,4,29,17,0,717.0,76.0,3.3,16.0,351.0,57.3,45.22
2017,4,29,17,15,672.0,70.5,3.3,15.5,298.0,53.98,42.47
2017,4,29,17,30,627.0,65.0,3.3,15.0,245.0,50.59,39.55
2017,4,29,17,45,557.5,58.0,3.35,14.5,193.5,45.79,35.23
2017,4,29,18,0,488.0,51.0,3.4,14.0,142.0,40.96,30.68
2017,4,29,18,15,381.5,40.5,3.4,13.5,98.0,32.92,23.06
2017,4,29,18,30,275.0,30.0,3.4,13.0,54.0,24.77,14.07
2017,4,29,18,45,137.5,15.0,3.4,13.0,27.0,12.25,0.0
2017,4,29,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,30,5,15,42.0,6.5,2.85,10.5,8.0,0.0,0.0
2017,4,30,5,30,84.0,13.0,2.8,11.0,16.0,40.48,0.0
2017,4,30,5,45,216.5,26.5,2.8,11.5,50.5,142.26,94.55
2017,4,30,6,0,349.0,40.0,2.8,12.0,85.0,233.41,185.84
2017,4,30,6,15,435.5,49.5,2.7,12.0,132.0,310.28,255.33
2017,4,30,6,30,522.0,59.0,2.6,12.0,179.0,395.69,329.75
2017,4,30,6,45,580.0,65.5,2.55,12.5,230.0,467.51,390.11
2017,4,30,7,0,638.0,72.0,2.5,13.0,281.0,543.42,451.15
2017,4,30,7,15,677.0,77.5,2.4,13.5,333.5,607.9,500.22
2017,4,30,7,30,716.0,83.0,2.3,14.0,386.0,673.66,547.0
2017,4,30,7,45,746.5,86.5,2.25,14.5,437.5,727.22,583.29
2017,4,30,8,0,777.0,90.0,2.2,15.0,489.0,784.18,621.0
2017,4,30,8,15,798.0,93.5,2.15,15.5,538.0,831.94,651.04
2017,4,30,8,30,819.0,97.0,2.1,16.0,587.0,877.84,679.11
2017,4,30,8,45,837.0,99.0,2.1,16.5,632.5,916.97,702.44
2017,4,30,9,0,855.0,101.0,2.1,17.0,678.0,942.69,716.39
2017,4,30,9,15,867.0,103.0,2.1,17.5,718.5,970.1,731.53
2017,4,30,9,30,879.0,105.0,2.1,18.0,759.0,994.22,744.35
2017,4,30,9,45,892.0,104.5,2.1,18.5,795.0,1013.09,753.72
2017,4,30,10,0,905.0,104.0,2.1,19.0,831.0,1028.37,760.81
2017,4,30,10,15,912.0,105.5,2.15,19.0,859.0,1036.01,765.14
2017,4,30,10,30,919.0,107.0,2.2,19.0,887.0,1039.69,767.12
2017,4,30,10,45,924.0,107.5,2.25,19.5,908.5,1036.33,763.24
2017,4,30,11,0,929.0,108.0,2.3,20.0,930.0,1028.97,756.98
2017,4,30,11,15,932.0,108.5,2.35,20.0,944.0,1015.68,748.46
2017,4,30,11,30,935.0,109.0,2.4,20.0,958.0,998.5,737.52
2017,4,30,11,45,936.5,109.0,2.5,20.0,964.5,975.61,723.39
2017,4,30,12,0,938.0,109.0,2.6,20.0,971.0,949.08,706.8
2017,4,30,12,15,937.5,109.5,2.7,20.0,969.5,917.74,686.88
2017,4,30,12,30,937.0,110.0,2.8,20.0,968.0,883.11,664.56
2017,4,30,12,45,927.5,114.5,2.95,20.0,957.0,841.77,637.73
2017,4,30,13,0,918.0,119.0,3.1,20.0,946.0,798.03,608.81
2017,4,30,13,15,914.5,118.0,3.2,20.0,929.0,751.71,575.87
2017,4,30,13,30,911.0,117.0,3.3,20.0,912.0,703.11,539.83
2017,4,30,13,45,904.5,116.5,3.45,20.0,888.0,651.01,500.29
2017,4,30,14,0,898.0,116.0,3.6,20.0,864.0,597.32,458.25
2017,4,30,14,15,890.5,114.5,3.7,19.5,833.0,540.98,413.46
2017,4,30,14,30,883.0,113.0,3.8,19.0,802.0,483.66,366.2
2017,4,30,14,45,872.5,111.0,3.95,19.0,765.0,424.05,315.01
2017,4,30,15,0,862.0,109.0,4.1,19.0,728.0,364.31,262.43
2017,4,30,15,15,848.5,106.5,4.1,18.5,685.5,298.4,204.94
2017,4,30,15,30,835.0,104.0,4.1,18.0,643.0,237.52,152.36
2017,4,30,15,45,817.5,101.0,4.2,18.0,596.5,176.86,104.19
2017,4,30,16,0,800.0,98.0,4.3,18.0,550.0,118.08,67.94
2017,4,30,16,15,776.0,94.0,4.25,17.5,500.0,72.65,57.77
2017,4,30,16,30,752.0,90.0,4.2,17.0,450.0,70.87,56.56
2017,4,30,16,45,721.0,85.0,4.2,17.0,398.5,62.38,49.34
2017,4,30,17,0,690.0,80.0,4.2,17.0,347.0,59.81,47.23
2017,4,30,17,15,644.5,74.5,4.15,16.5,294.5,56.63,44.62
2017,4,30,17,30,599.0,69.0,4.1,16.0,242.0,53.4,41.87
2017,4,30,17,45,532.5,61.0,4.1,15.5,192.0,47.97,37.01
2017,4,30,18,0,466.0,53.0,4.1,15.0,142.0,42.44,31.87
2017,4,30,18,15,360.0,42.5,4.05,14.5,98.5,34.49,24.35
2017,4,30,18,30,254.0,32.0,4.0,14.0,55.0,26.43,15.61
2017,4,30,18,45,127.0,16.0,4.0,13.5,27.5,12.5,0.0
2017,4,30,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,1,5,15,65.5,7.0,2.45,12.0,9.5,5.97,0.0
2017,5,1,5,30,131.0,14.0,2.4,12.0,19.0,57.77,0.0
2017,5,1,5,45,268.0,26.0,2.4,12.5,55.5,164.0,112.69
2017,5,1,6,0,405.0,38.0,2.4,13.0,92.0,257.4,204.48
2017,5,1,6,15,488.0,46.5,2.35,13.5,140.0,334.13,273.05
2017,5,1,6,30,571.0,55.0,2.3,14.0,188.0,418.97,345.66
2017,5,1,6,45,628.5,60.0,2.25,14.5,240.0,490.83,405.17
2017,5,1,7,0,686.0,65.0,2.2,15.0,292.0,563.4,462.66
2017,5,1,7,15,722.5,69.5,2.1,15.0,345.0,627.13,510.46
2017,5,1,7,30,759.0,74.0,2.0,15.0,398.0,691.67,556.34
2017,5,1,7,45,787.5,77.0,1.95,15.5,450.0,748.33,594.13
2017,5,1,8,0,816.0,80.0,1.9,16.0,502.0,804.29,630.25
2017,5,1,8,15,835.5,83.0,1.85,16.5,551.0,851.27,659.02
2017,5,1,8,30,855.0,86.0,1.8,17.0,600.0,886.81,679.29
2017,5,1,8,45,869.0,88.5,1.8,17.5,645.0,923.26,700.5
2017,5,1,9,0,883.0,91.0,1.8,18.0,690.0,956.87,719.48
2017,5,1,9,15,894.0,93.0,1.8,18.0,730.5,983.88,735.32
2017,5,1,9,30,905.0,95.0,1.8,18.0,771.0,1007.48,748.95
2017,5,1,9,45,918.0,94.0,1.8,18.5,806.5,1026.1,757.97
2017,5,1,10,0,931.0,93.0,1.8,19.0,842.0,1041.04,764.71
2017,5,1,10,15,936.0,94.0,1.85,19.0,869.5,1046.33,767.55
2017,5,1,10,30,941.0,95.0,1.9,19.0,897.0,1047.59,768.06
2017,5,1,10,45,944.5,95.5,1.95,19.5,917.5,1042.76,763.38
2017,5,1,11,0,948.0,96.0,2.0,20.0,938.0,1033.9,756.31
2017,5,1,11,15,949.5,97.0,2.15,20.0,951.0,1019.59,748.55
2017,5,1,11,30,951.0,98.0,2.3,20.0,964.0,1001.36,738.19
2017,5,1,11,45,951.0,98.0,2.45,20.5,969.0,976.93,722.28
2017,5,1,12,0,951.0,98.0,2.6,21.0,974.0,948.86,703.87
2017,5,1,12,15,950.0,98.0,2.7,21.0,971.5,916.45,683.32
2017,5,1,12,30,949.0,98.0,2.8,21.0,969.0,880.74,660.36
2017,5,1,12,45,934.5,105.0,2.9,21.0,956.0,837.57,632.04
2017,5,1,13,0,920.0,112.0,3.0,21.0,943.0,792.25,601.87
2017,5,1,13,15,916.0,111.5,3.05,21.0,925.5,746.07,569.07
2017,5,1,13,30,912.0,111.0,3.1,21.0,908.0,697.65,533.11
2017,5,1,13,45,907.0,109.0,3.2,21.0,884.0,645.32,493.5
2017,5,1,14,0,902.0,107.0,3.3,21.0,860.0,591.3,451.34
2017,5,1,14,15,895.0,105.5,3.35,20.5,829.5,535.2,406.84
2017,5,1,14,30,888.0,104.0,3.4,20.0,799.0,478.05,359.87
2017,5,1,14,45,880.0,101.5,3.45,20.0,762.5,418.95,309.16
2017,5,1,15,0,872.0,99.0,3.5,20.0,726.0,359.41,256.85
2017,5,1,15,15,859.5,96.5,3.55,19.5,684.5,298.53,203.53
2017,5,1,15,30,847.0,94.0,3.6,19.0,643.0,238.26,151.68
2017,5,1,15,45,832.5,90.5,3.65,19.0,597.0,170.71,98.11
2017,5,1,16,0,818.0,87.0,3.7,19.0,551.0,111.04,61.43
2017,5,1,16,15,796.0,83.5,3.7,18.5,501.5,65.42,51.28
2017,5,1,16,30,774.0,80.0,3.7,18.0,452.0,63.72,50.12
2017,5,1,16,45,744.5,76.0,3.7,18.0,401.0,61.48,48.34
2017,5,1,17,0,715.0,72.0,3.7,18.0,350.0,59.17,46.47
2017,5,1,17,15,672.5,67.0,3.7,17.5,298.0,51.29,39.74
2017,5,1,17,30,630.0,62.0,3.7,17.0,246.0,48.19,37.11
2017,5,1,17,45,563.0,55.5,3.7,16.5,195.5,43.71,33.11
2017,5,1,18,0,496.0,49.0,3.7,16.0,145.0,39.19,28.91
2017,5,1,18,15,394.0,39.5,3.65,15.5,101.0,31.96,22.1
2017,5,1,18,30,292.0,30.0,3.6,15.0,57.0,24.64,14.34
2017,5,1,18,45,146.0,15.0,3.6,15.0,28.5,12.16,0.0
2017,5,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,2,5,15,50.5,7.5,2.85,13.5,9.5,6.4,0.0
2017,5,2,5,30,101.0,15.0,2.8,14.0,19.0,48.13,0.0
2017,5,2,5,45,231.0,27.5,2.75,14.5,54.5,150.29,104.95
2017,5,2,6,0,361.0,40.0,2.7,15.0,90.0,238.77,188.89
2017,5,2,6,15,444.0,49.0,2.65,15.0,136.0,313.72,255.71
2017,5,2,6,30,527.0,58.0,2.6,15.0,182.0,396.81,327.29
2017,5,2,6,45,585.5,63.5,2.6,15.5,233.0,467.74,386.25
2017,5,2,7,0,644.0,69.0,2.6,16.0,284.0,542.79,446.05
2017,5,2,7,15,681.5,74.0,2.55,16.5,336.0,605.62,493.41
2017,5,2,7,30,719.0,79.0,2.5,17.0,388.0,666.36,536.31
2017,5,2,7,45,750.0,82.0,2.45,17.5,439.0,723.46,575.08
2017,5,2,8,0,781.0,85.0,2.4,18.0,490.0,780.12,612.36
2017,5,2,8,15,801.0,88.0,2.35,18.0,538.5,826.34,642.42
2017,5,2,8,30,821.0,91.0,2.3,18.0,587.0,870.65,670.67
2017,5,2,8,45,839.0,92.5,2.3,18.5,632.5,899.08,686.7
2017,5,2,9,0,857.0,94.0,2.3,19.0,678.0,934.57,707.52
2017,5,2,9,15,869.0,96.0,2.25,19.0,718.0,962.0,723.46
2017,5,2,9,30,881.0,98.0,2.2,19.0,758.0,986.13,737.2
2017,5,2,9,45,890.5,99.0,2.2,19.5,792.5,1003.2,745.43
2017,5,2,10,0,900.0,100.0,2.2,20.0,827.0,1016.59,751.37
2017,5,2,10,15,906.5,101.5,2.2,20.0,855.0,1023.72,754.79
2017,5,2,10,30,913.0,103.0,2.2,20.0,883.0,1026.93,755.87
2017,5,2,10,45,918.0,103.5,2.2,20.5,904.0,1023.63,751.48
2017,5,2,11,0,923.0,104.0,2.2,21.0,925.0,1016.36,744.74
2017,5,2,11,15,926.0,105.0,2.2,21.0,939.0,1003.72,736.12
2017,5,2,11,30,929.0,106.0,2.2,21.0,953.0,987.19,725.13
2017,5,2,11,45,930.5,106.0,2.25,21.5,959.5,964.51,709.41
2017,5,2,12,0,932.0,106.0,2.3,22.0,966.0,938.21,691.4
2017,5,2,12,15,931.5,106.0,2.35,22.0,964.5,906.69,671.24
2017,5,2,12,30,931.0,106.0,2.4,22.0,963.0,871.93,648.82
2017,5,2,12,45,918.0,112.5,2.5,22.0,950.5,830.01,621.73
2017,5,2,13,0,905.0,119.0,2.6,22.0,938.0,785.89,592.79
2017,5,2,13,15,901.5,118.5,2.65,22.0,921.5,740.68,560.75
2017,5,2,13,30,898.0,118.0,2.7,22.0,905.0,693.22,525.87
2017,5,2,13,45,893.0,116.5,2.8,22.0,881.0,641.98,487.47
2017,5,2,14,0,888.0,115.0,2.9,22.0,857.0,589.07,446.57
2017,5,2,14,15,880.0,113.0,2.95,21.5,826.0,532.81,402.43
2017,5,2,14,30,872.0,111.0,3.0,21.0,795.0,475.66,355.95
2017,5,2,14,45,862.0,109.0,3.1,21.0,758.5,417.1,306.25
2017,5,2,15,0,852.0,107.0,3.2,21.0,722.0,358.35,255.15
2017,5,2,15,15,838.5,104.5,3.25,20.5,680.0,293.09,198.97
2017,5,2,15,30,825.0,102.0,3.3,20.0,638.0,233.05,147.73
2017,5,2,15,45,807.5,98.5,3.35,20.0,592.0,172.87,100.49
2017,5,2,16,0,790.0,95.0,3.4,20.0,546.0,114.58,64.95
2017,5,2,16,15,766.5,91.5,3.4,19.5,496.5,70.56,55.47
2017,5,2,16,30,743.0,88.0,3.4,19.0,447.0,69.1,54.55
2017,5,2,16,45,711.0,83.5,3.45,19.0,396.0,61.08,47.79
2017,5,2,17,0,679.0,79.0,3.5,19.0,345.0,58.83,45.97
2017,5,2,17,15,634.5,73.5,3.55,18.5,293.5,55.64,43.39
2017,5,2,17,30,590.0,68.0,3.6,18.0,242.0,52.4,40.65
2017,5,2,17,45,524.0,60.5,3.65,17.5,192.5,47.35,36.18
2017,5,2,18,0,458.0,53.0,3.7,17.0,143.0,42.23,31.46
2017,5,2,18,15,357.0,42.5,3.7,16.5,100.0,34.3,24.06
2017,5,2,18,30,256.0,32.0,3.7,16.0,57.0,26.24,15.77
2017,5,2,18,45,128.0,16.0,3.75,15.5,28.5,12.49,0.0
2017,5,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,3,5,15,66.5,8.0,1.3,15.5,10.5,26.36,0.0
2017,5,3,5,30,133.0,16.0,1.3,16.0,21.0,74.83,0.0
2017,5,3,5,45,264.5,27.5,1.3,16.5,58.0,163.76,115.59
2017,5,3,6,0,396.0,39.0,1.3,17.0,95.0,253.86,198.65
2017,5,3,6,15,477.5,47.5,1.25,17.0,142.5,329.22,264.3
2017,5,3,6,30,559.0,56.0,1.2,17.0,190.0,412.53,333.98
2017,5,3,6,45,611.5,62.0,1.2,17.5,241.0,481.76,389.56
2017,5,3,7,0,664.0,68.0,1.2,18.0,292.0,554.53,445.31
2017,5,3,7,15,701.0,72.5,1.1,18.0,344.0,614.07,488.36
2017,5,3,7,30,738.0,77.0,1.0,18.0,396.0,677.95,531.76
2017,5,3,7,45,764.0,81.0,0.95,18.5,447.0,732.84,566.6
2017,5,3,8,0,790.0,85.0,0.9,19.0,498.0,786.92,599.72
2017,5,3,8,15,810.0,88.5,0.9,19.0,546.5,833.96,629.0
2017,5,3,8,30,830.0,92.0,0.9,19.0,595.0,879.07,656.53
2017,5,3,8,45,844.5,94.5,0.95,19.5,640.0,905.55,671.1
2017,5,3,9,0,859.0,97.0,1.0,20.0,685.0,938.89,690.28
2017,5,3,9,15,870.5,99.5,1.0,20.0,725.0,966.33,705.84
2017,5,3,9,30,882.0,102.0,1.0,20.0,765.0,990.45,719.33
2017,5,3,9,45,891.5,103.0,1.05,20.5,799.5,1007.42,727.95
2017,5,3,10,0,901.0,104.0,1.1,21.0,834.0,1020.71,734.43
2017,5,3,10,15,907.5,105.5,1.1,21.0,862.0,1027.74,737.59
2017,5,3,10,30,914.0,107.0,1.1,21.0,890.0,1030.84,738.52
2017,5,3,10,45,919.0,107.5,1.1,21.5,911.0,1027.43,734.19
2017,5,3,11,0,924.0,108.0,1.1,22.0,932.0,1020.07,727.65
2017,5,3,11,15,926.5,108.5,1.15,22.0,945.5,1006.34,719.66
2017,5,3,11,30,929.0,109.0,1.2,22.0,959.0,988.78,709.38
2017,5,3,11,45,931.0,109.0,1.25,22.5,965.0,966.5,694.84
2017,5,3,12,0,933.0,109.0,1.3,23.0,971.0,940.59,678.04
2017,5,3,12,15,932.5,108.5,1.35,22.5,969.5,908.55,659.85
2017,5,3,12,30,932.0,108.0,1.4,22.0,968.0,873.29,639.35
2017,5,3,12,45,929.5,108.0,1.5,22.0,958.5,833.83,615.17
2017,5,3,13,0,927.0,108.0,1.6,22.0,949.0,791.59,588.69
2017,5,3,13,15,923.5,107.5,1.7,22.0,932.0,745.62,557.85
2017,5,3,13,30,920.0,107.0,1.8,22.0,915.0,697.34,523.64
2017,5,3,13,45,915.5,105.5,1.9,22.0,891.0,645.52,485.71
2017,5,3,14,0,911.0,104.0,2.0,22.0,867.0,591.91,445.08
2017,5,3,14,15,687.5,201.5,2.05,21.5,765.5,505.05,379.33
2017,5,3,14,30,464.0,299.0,2.1,21.0,664.0,435.56,326.96
2017,5,3,14,45,510.0,266.0,2.2,21.0,650.0,394.81,293.37
2017,5,3,15,0,556.0,233.0,2.3,21.0,636.0,348.73,253.95
2017,5,3,15,15,705.0,162.5,2.35,20.5,642.5,296.43,205.3
2017,5,3,15,30,854.0,92.0,2.4,20.0,649.0,237.31,149.46
2017,5,3,15,45,838.5,88.5,2.45,20.0,603.0,176.57,101.97
2017,5,3,16,0,823.0,85.0,2.5,20.0,557.0,109.35,59.72
2017,5,3,16,15,553.0,139.5,2.5,19.5,444.0,93.18,74.82
2017,5,3,16,30,283.0,194.0,2.5,19.0,331.0,130.98,107.56
2017,5,3,16,45,239.0,175.5,2.55,19.0,282.5,120.15,98.6
2017,5,3,17,0,195.0,157.0,2.6,19.0,234.0,113.03,92.8
2017,5,3,17,15,182.5,136.0,2.6,18.5,200.0,99.3,81.34
2017,5,3,17,30,170.0,115.0,2.6,18.0,166.0,85.19,69.3
2017,5,3,17,45,345.0,81.5,2.6,17.5,158.5,60.16,47.42
2017,5,3,18,0,520.0,48.0,2.6,17.0,151.0,38.38,28.12
2017,5,3,18,15,423.0,39.0,2.55,16.5,107.0,31.52,21.71
2017,5,3,18,30,326.0,30.0,2.5,16.0,63.0,24.59,14.61
2017,5,3,18,45,163.0,15.0,2.5,15.5,31.5,12.09,0.0
2017,5,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,5,15,72.0,8.5,1.6,13.0,11.5,28.39,0.0
2017,5,4,5,30,144.0,17.0,1.6,13.0,23.0,82.29,0.0
2017,5,4,5,45,272.0,28.5,1.6,13.5,60.5,167.63,121.68
2017,5,4,6,0,400.0,40.0,1.6,14.0,98.0,256.59,203.74
2017,5,4,6,15,479.5,48.0,1.55,14.0,145.0,330.54,269.13
2017,5,4,6,30,559.0,56.0,1.5,14.0,192.0,412.14,338.54
2017,5,4,6,45,293.5,90.5,1.45,14.5,163.5,309.03,255.3
2017,5,4,7,0,28.0,125.0,1.4,15.0,135.0,143.47,115.83
2017,5,4,7,15,39.5,148.5,1.4,15.0,164.5,176.64,143.8
2017,5,4,7,30,51.0,172.0,1.4,15.0,194.0,210.52,171.32
2017,5,4,7,45,48.0,191.0,1.4,15.5,214.0,228.12,184.46
2017,5,4,8,0,45.0,210.0,1.4,16.0,234.0,245.32,197.06
2017,5,4,8,15,46.0,230.0,1.4,16.0,256.5,266.74,213.33
2017,5,4,8,30,47.0,250.0,1.4,16.0,279.0,287.97,229.24
2017,5,4,8,45,47.0,268.5,1.4,16.5,299.5,306.39,242.32
2017,5,4,9,0,47.0,287.0,1.4,17.0,320.0,324.52,255.03
2017,5,4,9,15,64.0,316.5,1.4,17.0,363.5,370.74,290.03
2017,5,4,9,30,81.0,346.0,1.4,17.0,407.0,416.9,324.25
2017,5,4,9,45,154.5,368.5,1.4,17.0,491.5,531.36,409.68
2017,5,4,10,0,228.0,391.0,1.4,17.0,576.0,625.5,477.4
2017,5,4,10,15,354.5,362.0,1.4,17.0,661.0,737.14,557.25
2017,5,4,10,30,481.0,333.0,1.4,17.0,746.0,845.73,632.03
2017,5,4,10,45,404.5,375.5,1.45,17.5,729.0,803.24,598.51
2017,5,4,11,0,328.0,418.0,1.5,18.0,712.0,746.27,556.93
2017,5,4,11,15,626.5,264.0,1.55,18.0,835.0,890.78,663.49
2017,5,4,11,30,925.0,110.0,1.6,18.0,958.0,984.65,725.38
2017,5,4,11,45,929.0,108.5,1.65,18.0,965.0,962.86,710.5
2017,5,4,12,0,933.0,107.0,1.7,18.0,972.0,937.4,694.61
2017,5,4,12,15,690.5,245.5,1.75,18.0,885.0,841.61,629.83
2017,5,4,12,30,448.0,384.0,1.8,18.0,798.0,731.98,549.66
2017,5,4,12,45,340.5,418.0,1.85,18.0,731.0,645.2,487.8
2017,5,4,13,0,233.0,452.0,1.9,18.0,664.0,566.4,430.08
2017,5,4,13,15,394.0,388.0,1.9,17.5,738.5,612.41,467.08
2017,5,4,13,30,555.0,324.0,1.9,17.0,813.0,642.62,490.5
