Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,13,45,338.5,367.0,1.95,17.0,663.0,508.97,390.49
2017,5,4,14,0,122.0,410.0,2.0,17.0,513.0,398.13,306.76
2017,5,4,14,15,209.0,386.5,2.0,17.0,554.5,409.75,315.73
2017,5,4,14,30,296.0,363.0,2.0,17.0,596.0,409.47,313.75
2017,5,4,14,45,250.0,352.5,2.05,17.0,543.0,359.61,274.98
2017,5,4,15,0,204.0,342.0,2.1,17.0,490.0,319.32,243.85
2017,5,4,15,15,154.5,319.5,2.1,16.5,428.0,272.44,208.51
2017,5,4,15,30,105.0,297.0,2.1,16.0,366.0,238.17,183.64
2017,5,4,15,45,80.5,268.0,2.15,16.0,318.5,204.57,158.53
2017,5,4,16,0,56.0,239.0,2.2,16.0,271.0,174.83,136.99
2017,5,4,16,15,44.5,213.0,2.25,15.5,237.5,152.33,126.71
2017,5,4,16,30,33.0,187.0,2.3,15.0,204.0,135.91,113.33
2017,5,4,16,45,34.0,168.0,2.4,14.5,183.5,123.32,103.05
2017,5,4,17,0,35.0,149.0,2.5,14.0,163.0,110.44,92.34
2017,5,4,17,15,27.0,129.0,2.55,13.5,138.5,96.6,80.56
2017,5,4,17,30,19.0,109.0,2.6,13.0,114.0,84.84,70.37
2017,5,4,17,45,10.5,88.5,2.7,13.0,91.0,69.36,56.5
2017,5,4,18,0,2.0,68.0,2.8,13.0,68.0,53.8,42.31
2017,5,4,18,15,1.0,47.5,2.85,12.5,47.5,38.15,27.95
2017,5,4,18,30,0.0,27.0,2.9,12.0,27.0,22.26,13.08
2017,5,4,18,45,0.0,13.5,2.95,12.0,13.5,11.13,0.0
2017,5,4,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,9.5,3.3,11.0,9.5,8.11,0.0
2017,5,5,5,30,0.0,19.0,3.4,11.0,19.0,16.98,0.0
2017,5,5,5,45,81.5,36.0,3.55,11.5,48.0,87.17,62.98
2017,5,5,6,0,163.0,53.0,3.7,12.0,77.0,148.17,118.43
2017,5,5,6,15,206.0,71.5,3.85,12.0,114.0,199.93,165.13
2017,5,5,6,30,249.0,90.0,4.0,12.0,151.0,255.78,214.64
2017,5,5,6,45,289.5,104.0,4.15,12.5,191.0,308.26,260.0
2017,5,5,7,0,330.0,118.0,4.3,13.0,231.0,379.19,319.03
2017,5,5,7,15,501.5,109.0,4.35,13.0,312.5,507.18,425.5
2017,5,5,7,30,673.0,100.0,4.4,13.0,394.0,657.97,545.42
2017,5,5,7,45,699.0,106.5,4.45,13.5,444.5,713.26,584.73
2017,5,5,8,0,725.0,113.0,4.5,14.0,495.0,767.93,623.16
2017,5,5,8,15,748.0,117.0,4.5,14.0,544.0,816.01,656.85
2017,5,5,8,30,771.0,121.0,4.5,14.0,593.0,857.13,684.95
2017,5,5,8,45,786.5,126.0,4.5,14.5,638.0,895.84,709.69
2017,5,5,9,0,802.0,131.0,4.5,15.0,683.0,931.9,732.2
2017,5,5,9,15,817.0,134.0,4.5,15.0,724.5,962.4,751.98
2017,5,5,9,30,832.0,137.0,4.5,15.0,766.0,989.74,769.5
2017,5,5,9,45,850.0,135.5,4.55,15.0,803.0,1011.79,783.81
2017,5,5,10,0,868.0,134.0,4.6,15.0,840.0,1030.31,795.76
2017,5,5,10,15,876.5,136.0,4.6,15.0,870.0,1025.83,791.39
2017,5,5,10,30,885.0,138.0,4.6,15.0,900.0,1030.92,794.0
2017,5,5,10,45,885.0,143.5,4.6,15.5,920.5,1027.09,788.97
2017,5,5,11,0,885.0,149.0,4.6,16.0,941.0,1019.3,781.43
2017,5,5,11,15,889.5,150.0,4.6,16.0,956.5,1007.81,773.02
2017,5,5,11,30,894.0,151.0,4.6,16.0,972.0,992.53,762.11
2017,5,5,11,45,887.5,157.5,4.7,16.0,977.0,968.29,745.91
2017,5,5,12,0,881.0,164.0,4.8,16.0,982.0,953.82,736.58
2017,5,5,12,15,881.5,164.0,4.85,16.0,981.5,922.84,715.16
2017,5,5,12,30,882.0,164.0,4.9,16.0,981.0,888.64,691.45
2017,5,5,12,45,882.0,163.0,4.95,16.0,972.5,850.11,664.49
2017,5,5,13,0,882.0,162.0,5.0,16.0,964.0,808.76,634.03
2017,5,5,13,15,737.5,234.5,5.05,15.5,897.0,728.88,572.79
2017,5,5,13,30,593.0,307.0,5.1,15.0,830.0,652.7,513.69
2017,5,5,13,45,515.0,323.0,5.15,15.0,768.5,581.4,458.0
2017,5,5,14,0,437.0,339.0,5.2,15.0,707.0,516.03,406.21
2017,5,5,14,15,487.0,307.0,5.2,14.5,703.5,485.07,381.28
2017,5,5,14,30,537.0,275.0,5.2,14.0,700.0,448.42,350.34
2017,5,5,14,45,654.5,223.0,5.25,14.0,716.5,416.81,319.98
2017,5,5,15,0,772.0,171.0,5.3,14.0,733.0,370.75,275.39
2017,5,5,15,15,754.0,167.0,5.3,13.5,689.5,311.05,222.56
2017,5,5,15,30,736.0,163.0,5.3,13.0,646.0,252.97,172.19
2017,5,5,15,45,694.5,165.5,5.35,13.0,595.5,198.34,129.44
2017,5,5,16,0,653.0,168.0,5.4,13.0,545.0,148.85,99.72
2017,5,5,16,15,687.0,128.0,5.4,12.5,493.0,87.07,71.58
2017,5,5,16,30,721.0,88.0,5.4,12.0,441.0,68.57,55.61
2017,5,5,16,45,605.5,101.0,5.4,12.0,375.5,71.71,58.61
2017,5,5,17,0,490.0,114.0,5.4,12.0,310.0,80.75,66.86
2017,5,5,17,15,391.0,120.5,5.4,11.5,263.0,85.28,71.19
2017,5,5,17,30,292.0,127.0,5.4,11.0,216.0,91.41,76.87
2017,5,5,17,45,232.5,108.5,5.45,11.0,170.5,78.83,65.45
2017,5,5,18,0,173.0,90.0,5.5,11.0,125.0,65.94,53.51
2017,5,5,18,15,115.0,66.5,5.55,10.5,87.0,49.97,38.66
2017,5,5,18,30,57.0,43.0,5.6,10.0,49.0,33.08,22.5
2017,5,5,18,45,28.5,21.5,5.65,10.0,24.5,17.22,0.0
2017,5,5,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,6,5,15,28.0,10.5,5.85,8.0,12.0,17.17,0.0
2017,5,6,5,30,56.0,21.0,5.8,8.0,24.0,49.82,0.0
2017,5,6,5,45,163.0,38.5,5.8,8.5,60.5,132.65,100.27
2017,5,6,6,0,270.0,56.0,5.8,9.0,97.0,211.43,172.97
2017,5,6,6,15,353.0,69.0,5.7,9.5,143.5,284.22,238.84
2017,5,6,6,30,436.0,82.0,5.6,10.0,190.0,365.6,310.72
2017,5,6,6,45,493.0,91.5,5.6,10.5,241.0,434.29,370.15
2017,5,6,7,0,550.0,101.0,5.6,11.0,292.0,513.3,435.99
2017,5,6,7,15,592.0,108.5,5.5,11.0,343.5,578.6,489.3
2017,5,6,7,30,634.0,116.0,5.4,11.0,395.0,645.41,542.29
2017,5,6,7,45,660.0,124.0,5.3,11.5,445.5,700.98,583.21
2017,5,6,8,0,686.0,132.0,5.2,12.0,496.0,755.99,622.23
2017,5,6,8,15,710.0,137.0,5.15,12.0,544.5,804.97,657.18
2017,5,6,8,30,734.0,142.0,5.1,12.0,593.0,852.48,690.49
2017,5,6,8,45,746.5,149.0,5.05,12.5,636.5,889.78,714.41
2017,5,6,9,0,759.0,156.0,5.0,13.0,680.0,924.4,736.08
2017,5,6,9,15,773.0,159.5,4.95,13.0,720.0,953.66,755.06
2017,5,6,9,30,787.0,163.0,4.9,13.0,760.0,971.68,765.91
2017,5,6,9,45,795.5,167.5,4.9,13.5,794.0,990.17,776.14
2017,5,6,10,0,804.0,172.0,4.9,14.0,828.0,1005.09,783.85
2017,5,6,10,15,812.0,174.0,4.9,14.0,856.0,1013.33,788.47
2017,5,6,10,30,820.0,176.0,4.9,14.0,884.0,1017.82,790.62
2017,5,6,10,45,823.5,179.5,4.95,14.0,904.5,1015.5,788.59
2017,5,6,11,0,827.0,183.0,5.0,14.0,925.0,1009.36,784.04
2017,5,6,11,15,830.5,184.0,5.05,14.0,938.5,997.05,775.27
2017,5,6,11,30,834.0,185.0,5.1,14.0,952.0,981.02,764.02
2017,5,6,11,45,835.0,185.5,5.2,14.0,958.0,958.63,748.66
2017,5,6,12,0,836.0,186.0,5.3,14.0,964.0,932.84,730.87
2017,5,6,12,15,836.0,186.0,5.35,14.0,962.5,902.5,709.43
2017,5,6,12,30,836.0,186.0,5.4,14.0,961.0,869.14,685.73
2017,5,6,12,45,837.0,182.5,5.5,14.0,952.5,830.7,657.86
2017,5,6,13,0,838.0,179.0,5.6,14.0,944.0,789.58,626.95
2017,5,6,13,15,833.5,178.0,5.6,14.0,926.5,744.18,591.67
2017,5,6,13,30,829.0,177.0,5.6,14.0,909.0,696.87,554.23
2017,5,6,13,45,825.0,173.0,5.65,14.5,885.5,645.72,512.23
2017,5,6,14,0,821.0,169.0,5.7,15.0,862.0,593.09,468.16
2017,5,6,14,15,811.5,166.5,5.7,15.0,830.5,537.65,421.58
2017,5,6,14,30,802.0,164.0,5.7,15.0,799.0,481.75,373.39
2017,5,6,14,45,789.5,161.0,5.75,15.0,762.0,424.1,322.76
2017,5,6,15,0,777.0,158.0,5.8,15.0,725.0,362.12,267.78
2017,5,6,15,15,760.5,154.0,5.75,14.5,682.5,302.78,215.1
2017,5,6,15,30,744.0,150.0,5.7,14.0,640.0,244.83,164.72
2017,5,6,15,45,721.5,145.5,5.7,14.0,593.0,187.43,118.88
2017,5,6,16,0,699.0,141.0,5.7,14.0,546.0,132.68,84.59
2017,5,6,16,15,586.0,149.5,5.65,14.0,468.5,100.21,82.67
2017,5,6,16,30,473.0,158.0,5.6,14.0,391.0,105.71,87.78
2017,5,6,16,45,519.5,137.0,5.6,14.0,367.0,94.71,78.41
2017,5,6,17,0,566.0,116.0,5.6,14.0,343.0,84.63,69.75
2017,5,6,17,15,516.5,107.0,5.55,13.5,292.0,77.39,63.63
2017,5,6,17,30,467.0,98.0,5.5,13.0,241.0,71.72,58.75
2017,5,6,17,45,399.5,86.5,5.45,13.0,192.0,63.98,51.74
2017,5,6,18,0,332.0,75.0,5.4,13.0,143.0,56.06,44.36
2017,5,6,18,15,241.5,59.0,5.4,12.5,101.0,44.55,33.64
2017,5,6,18,30,151.0,43.0,5.4,12.0,59.0,33.06,22.43
2017,5,6,18,45,75.5,21.5,5.45,11.5,29.5,16.99,1.45
2017,5,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,7,5,15,54.0,11.0,4.15,9.0,14.0,25.21,0.0
2017,5,7,5,30,108.0,22.0,4.1,9.0,28.0,75.85,13.06
2017,5,7,5,45,227.5,36.0,4.1,9.5,66.0,155.07,118.0
2017,5,7,6,0,347.0,50.0,4.1,10.0,104.0,239.34,195.07
2017,5,7,6,15,427.5,60.0,4.0,10.5,151.5,315.42,263.15
2017,5,7,6,30,508.0,70.0,3.9,11.0,199.0,397.37,334.37
2017,5,7,6,45,562.5,78.0,3.8,11.5,250.0,467.87,393.84
2017,5,7,7,0,617.0,86.0,3.7,12.0,301.0,542.04,453.94
2017,5,7,7,15,656.0,92.0,3.6,12.0,353.5,605.92,504.5
2017,5,7,7,30,695.0,98.0,3.5,12.0,406.0,671.0,553.61
2017,5,7,7,45,720.5,103.5,3.45,12.5,456.5,725.4,591.72
2017,5,7,8,0,746.0,109.0,3.4,13.0,507.0,779.07,628.32
2017,5,7,8,15,767.5,113.0,3.3,13.5,555.5,821.48,655.48
2017,5,7,8,30,789.0,117.0,3.2,14.0,604.0,867.08,684.39
2017,5,7,8,45,802.5,122.0,3.15,14.5,648.0,904.25,707.01
2017,5,7,9,0,816.0,127.0,3.1,15.0,692.0,938.64,727.39
2017,5,7,9,15,828.0,129.5,2.95,15.0,731.5,965.83,743.09
2017,5,7,9,30,840.0,132.0,2.8,15.0,771.0,989.74,756.41
2017,5,7,9,45,849.5,134.0,2.7,15.5,805.0,1007.19,764.27
2017,5,7,10,0,859.0,136.0,2.6,16.0,839.0,1020.99,769.69
2017,5,7,10,15,865.0,138.0,2.5,16.0,866.0,1013.85,762.66
2017,5,7,10,30,871.0,140.0,2.4,16.0,893.0,1016.41,762.44
2017,5,7,10,45,872.0,143.0,2.3,16.5,912.5,1011.18,755.63
2017,5,7,11,0,873.0,146.0,2.2,17.0,932.0,1002.16,746.54
2017,5,7,11,15,876.0,147.0,2.15,17.0,945.0,989.47,737.19
2017,5,7,11,30,879.0,148.0,2.1,17.0,958.0,973.11,725.57
2017,5,7,11,45,875.0,151.0,2.05,17.5,962.5,948.53,707.3
2017,5,7,12,0,871.0,154.0,2.0,18.0,967.0,920.76,687.1
2017,5,7,12,15,870.5,154.0,2.05,18.0,965.0,890.43,667.58
2017,5,7,12,30,870.0,154.0,2.1,18.0,963.0,857.14,645.94
2017,5,7,12,45,865.5,155.0,2.2,18.0,952.5,818.7,621.0
2017,5,7,13,0,861.0,156.0,2.3,18.0,942.0,785.65,598.29
2017,5,7,13,15,856.5,155.0,2.35,18.0,925.5,739.66,565.12
2017,5,7,13,30,852.0,154.0,2.4,18.0,909.0,691.67,529.74
2017,5,7,13,45,846.5,152.0,2.5,18.0,885.0,640.48,491.25
2017,5,7,14,0,841.0,150.0,2.6,18.0,861.0,587.85,450.41
2017,5,7,14,15,832.5,147.5,2.7,18.0,830.0,532.12,405.86
2017,5,7,14,30,824.0,145.0,2.8,18.0,799.0,475.76,359.3
2017,5,7,14,45,813.0,142.0,2.9,18.0,762.5,417.67,310.0
2017,5,7,15,0,802.0,139.0,3.0,18.0,726.0,359.74,259.62
2017,5,7,15,15,787.0,136.0,3.1,17.5,684.5,301.2,208.84
2017,5,7,15,30,772.0,133.0,3.2,17.0,643.0,243.81,159.92
2017,5,7,15,45,750.0,130.0,3.3,17.0,596.0,180.09,109.91
2017,5,7,16,0,728.0,127.0,3.4,17.0,549.0,124.84,76.16
2017,5,7,16,15,676.0,121.0,3.45,16.5,486.5,81.94,65.97
2017,5,7,16,30,624.0,115.0,3.5,16.0,424.0,79.4,64.15
2017,5,7,16,45,473.5,130.5,3.55,15.5,350.0,89.86,73.66
2017,5,7,17,0,323.0,146.0,3.6,15.0,276.0,103.7,86.16
2017,5,7,17,15,285.5,132.5,3.55,14.5,235.5,95.02,78.88
2017,5,7,17,30,248.0,119.0,3.5,14.0,195.0,86.06,71.21
2017,5,7,17,45,216.0,99.5,3.5,13.5,156.5,73.03,59.68
2017,5,7,18,0,184.0,80.0,3.5,13.0,118.0,59.61,47.53
2017,5,7,18,15,137.0,60.0,3.45,12.5,84.5,45.39,34.44
2017,5,7,18,30,90.0,40.0,3.4,12.0,51.0,30.82,20.67
2017,5,7,18,45,45.0,20.0,3.4,12.0,25.5,16.29,2.42
2017,5,7,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,8,5,15,37.0,11.5,2.75,10.0,13.5,20.64,0.0
2017,5,8,5,30,74.0,23.0,2.7,10.0,27.0,59.17,15.58
2017,5,8,5,45,174.5,40.0,2.7,10.5,63.5,138.15,105.06
2017,5,8,6,0,275.0,57.0,2.7,11.0,100.0,214.0,173.4
2017,5,8,6,15,353.0,70.0,2.65,11.5,146.5,284.45,235.72
2017,5,8,6,30,431.0,83.0,2.6,12.0,193.0,362.88,303.09
2017,5,8,6,45,490.0,91.5,2.55,12.5,243.5,431.29,360.19
2017,5,8,7,0,549.0,100.0,2.5,13.0,294.0,510.68,423.68
2017,5,8,7,15,590.0,107.5,2.4,13.0,345.5,574.95,473.64
2017,5,8,7,30,631.0,115.0,2.3,13.0,397.0,640.68,523.04
2017,5,8,7,45,663.5,120.5,2.2,13.5,448.0,698.4,563.1
2017,5,8,8,0,696.0,126.0,2.1,14.0,499.0,755.99,601.37
2017,5,8,8,15,719.5,130.5,2.0,14.5,547.0,804.06,631.6
2017,5,8,8,30,743.0,135.0,1.9,15.0,595.0,850.64,659.98
2017,5,8,8,45,765.0,137.0,1.85,15.5,640.5,891.1,683.93
2017,5,8,9,0,787.0,139.0,1.8,16.0,686.0,923.03,701.67
2017,5,8,9,15,800.5,142.5,1.75,16.0,726.0,952.19,718.71
2017,5,8,9,30,814.0,146.0,1.7,16.0,766.0,978.2,733.53
2017,5,8,9,45,827.0,147.0,1.65,16.5,801.0,997.71,742.64
2017,5,8,10,0,840.0,148.0,1.6,17.0,836.0,1013.69,749.47
2017,5,8,10,15,847.5,149.5,1.65,17.5,864.0,1021.05,752.33
2017,5,8,10,30,855.0,151.0,1.7,18.0,892.0,1024.57,752.95
2017,5,8,10,45,860.5,152.5,1.75,18.5,913.5,1022.25,749.96
2017,5,8,11,0,866.0,154.0,1.8,19.0,935.0,1016.02,744.65
2017,5,8,11,15,869.5,154.5,1.9,19.0,948.5,988.81,727.95
2017,5,8,11,30,873.0,155.0,2.0,19.0,962.0,972.46,718.47
2017,5,8,11,45,873.0,156.5,2.1,19.0,967.5,950.23,704.92
2017,5,8,12,0,873.0,158.0,2.2,19.0,973.0,924.67,689.11
2017,5,8,12,15,872.5,157.5,2.25,19.0,971.5,893.82,669.17
2017,5,8,12,30,872.0,157.0,2.3,19.0,970.0,860.04,647.14
2017,5,8,12,45,875.0,153.0,2.4,19.0,961.5,823.35,623.34
2017,5,8,13,0,878.0,149.0,2.5,19.0,953.0,783.78,596.45
2017,5,8,13,15,874.0,148.0,2.55,19.0,936.0,738.94,564.01
2017,5,8,13,30,870.0,147.0,2.6,19.0,919.0,692.01,529.24
2017,5,8,13,45,859.0,148.0,2.7,19.0,893.5,643.72,492.58
2017,5,8,14,0,848.0,149.0,2.8,19.0,868.0,590.0,450.85
2017,5,8,14,15,839.5,147.0,2.85,18.5,837.5,534.39,407.03
2017,5,8,14,30,831.0,145.0,2.9,18.0,807.0,478.11,361.08
2017,5,8,14,45,812.5,146.0,3.0,18.0,768.5,419.97,311.77
2017,5,8,15,0,794.0,147.0,3.1,18.0,730.0,362.78,262.15
2017,5,8,15,15,778.5,143.5,3.15,17.5,688.0,304.25,211.47
2017,5,8,15,30,763.0,140.0,3.2,17.0,646.0,240.68,157.75
2017,5,8,15,45,741.5,136.5,3.3,17.0,599.0,183.2,112.78
2017,5,8,16,0,720.0,133.0,3.4,17.0,552.0,128.18,79.14
2017,5,8,16,15,693.5,127.5,3.35,16.5,502.5,86.46,69.86
2017,5,8,16,30,667.0,122.0,3.3,16.0,453.0,84.78,68.82
2017,5,8,16,45,646.5,112.0,3.25,16.0,404.0,79.8,64.71
2017,5,8,17,0,626.0,102.0,3.2,16.0,355.0,74.48,60.26
2017,5,8,17,15,580.0,94.5,3.25,15.5,303.5,70.47,57.0
2017,5,8,17,30,534.0,87.0,3.3,15.0,252.0,66.34,53.52
2017,5,8,17,45,486.0,75.5,3.35,14.5,204.5,58.75,46.82
2017,5,8,18,0,438.0,64.0,3.4,14.0,157.0,50.84,39.62
2017,5,8,18,15,343.5,52.0,3.5,13.5,113.0,39.82,29.45
2017,5,8,18,30,249.0,40.0,3.6,13.0,69.0,30.82,20.68
2017,5,8,18,45,124.5,20.0,3.75,13.0,34.5,15.52,2.99
2017,5,8,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,5,15,54.0,12.0,3.15,11.5,15.5,26.03,0.0
2017,5,9,5,30,108.0,24.0,3.1,12.0,31.0,79.28,29.24
2017,5,9,5,45,221.0,39.0,3.1,12.5,69.0,155.29,118.17
2017,5,9,6,0,334.0,54.0,3.1,13.0,107.0,237.33,191.36
2017,5,9,6,15,412.5,64.5,3.0,13.0,154.5,308.3,254.43
2017,5,9,6,30,491.0,75.0,2.9,13.0,202.0,391.99,326.3
2017,5,9,6,45,548.0,82.5,2.85,13.5,253.5,462.71,384.91
2017,5,9,7,0,605.0,90.0,2.8,14.0,305.0,537.27,444.3
2017,5,9,7,15,644.0,96.5,2.75,14.0,357.0,601.1,493.93
2017,5,9,7,30,683.0,103.0,2.7,14.0,409.0,666.16,542.49
2017,5,9,7,45,714.0,107.0,2.65,14.5,460.5,722.65,581.32
2017,5,9,8,0,745.0,111.0,2.6,15.0,512.0,778.79,618.83
2017,5,9,8,15,766.5,115.0,2.5,15.5,560.5,820.97,644.96
2017,5,9,8,30,788.0,119.0,2.4,16.0,609.0,866.4,672.83
2017,5,9,8,45,806.0,122.0,2.35,16.5,654.0,905.39,695.97
2017,5,9,9,0,824.0,125.0,2.3,17.0,699.0,941.8,716.98
2017,5,9,9,15,836.5,127.5,2.25,17.5,739.0,969.5,731.82
2017,5,9,9,30,849.0,130.0,2.2,18.0,779.0,993.93,744.4
2017,5,9,9,45,860.0,131.5,2.15,18.5,814.0,1012.33,752.93
2017,5,9,10,0,871.0,133.0,2.1,19.0,849.0,1013.86,750.51
2017,5,9,10,15,878.0,134.5,2.1,19.0,876.5,1020.71,753.92
2017,5,9,10,30,885.0,136.0,2.1,19.0,904.0,1023.74,754.92
2017,5,9,10,45,889.5,137.5,2.15,19.0,925.0,1020.46,752.61
2017,5,9,11,0,894.0,139.0,2.2,19.0,946.0,1013.31,747.97
2017,5,9,11,15,897.0,139.5,2.25,19.0,959.5,999.95,739.4
2017,5,9,11,30,900.0,140.0,2.3,19.0,973.0,982.88,728.51
2017,5,9,11,45,899.0,142.0,2.35,19.5,978.5,959.86,712.4
2017,5,9,12,0,898.0,144.0,2.4,20.0,984.0,933.45,694.11
2017,5,9,12,15,897.5,144.0,2.5,20.0,982.0,902.52,674.54
2017,5,9,12,30,897.0,144.0,2.6,20.0,980.0,868.54,652.74
2017,5,9,12,45,890.5,146.0,2.75,20.0,969.0,828.62,626.94
2017,5,9,13,0,884.0,148.0,2.9,20.0,958.0,786.35,598.34
2017,5,9,13,15,879.5,147.0,3.0,19.5,941.0,740.97,566.7
2017,5,9,13,30,875.0,146.0,3.1,19.0,924.0,693.54,532.55
2017,5,9,13,45,866.5,146.0,3.25,19.0,899.0,645.65,495.99
2017,5,9,14,0,858.0,146.0,3.4,19.0,874.0,592.2,454.21
2017,5,9,14,15,849.5,144.0,3.45,18.5,843.0,536.16,409.68
2017,5,9,14,30,841.0,142.0,3.5,18.0,812.0,479.44,363.02
2017,5,9,14,45,829.0,139.5,3.6,18.0,775.0,420.57,312.7
2017,5,9,15,0,817.0,137.0,3.7,18.0,738.0,361.95,261.43
2017,5,9,15,15,802.5,134.0,3.7,17.5,696.0,302.81,209.8
2017,5,9,15,30,788.0,131.0,3.7,17.0,654.0,244.73,160.09
2017,5,9,15,45,768.0,127.5,3.75,17.0,607.5,180.21,109.29
2017,5,9,16,0,748.0,124.0,3.8,17.0,561.0,123.82,74.75
2017,5,9,16,15,723.5,119.0,3.75,16.5,512.0,81.15,65.27
2017,5,9,16,30,699.0,114.0,3.7,16.0,463.0,79.58,64.29
2017,5,9,16,45,665.5,108.5,3.7,16.0,411.5,77.43,62.64
2017,5,9,17,0,632.0,103.0,3.7,16.0,360.0,75.19,60.88
2017,5,9,17,15,586.5,95.5,3.7,15.5,308.5,71.21,57.64
2017,5,9,17,30,541.0,88.0,3.7,15.0,257.0,67.09,54.19
2017,5,9,17,45,478.5,78.5,3.7,14.5,207.5,61.07,48.88
2017,5,9,18,0,416.0,69.0,3.7,14.0,158.0,52.16,40.81
2017,5,9,18,15,324.5,56.0,3.65,13.5,114.0,42.65,31.97
2017,5,9,18,30,233.0,43.0,3.6,13.0,70.0,33.0,22.63
2017,5,9,18,45,125.5,26.0,3.6,12.5,39.5,20.1,6.6
2017,5,9,19,0,18.0,9.0,3.6,12.0,9.0,7.68,0.0
2017,5,9,19,15,9.0,4.5,3.55,12.0,4.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,5.0,3.45,10.0,5.0,4.27,0.0
2017,5,10,5,30,0.0,10.0,3.4,10.0,10.0,8.22,0.0
2017,5,10,5,45,0.0,22.5,3.35,10.5,22.5,18.56,9.69
2017,5,10,6,0,0.0,35.0,3.3,11.0,35.0,28.93,19.03
2017,5,10,6,15,0.0,50.5,3.25,11.0,50.5,42.43,30.99
2017,5,10,6,30,0.0,66.0,3.2,11.0,66.0,56.31,43.18
2017,5,10,6,45,0.0,82.5,3.15,11.5,82.5,71.11,55.9
2017,5,10,7,0,0.0,99.0,3.1,12.0,99.0,85.87,68.33
2017,5,10,7,15,0.0,84.0,3.05,12.5,84.0,70.42,54.85
2017,5,10,7,30,0.0,69.0,3.0,13.0,69.0,57.22,43.36
2017,5,10,7,45,10.0,132.5,2.95,13.5,138.0,122.5,98.41
2017,5,10,8,0,20.0,196.0,2.9,14.0,207.0,192.22,155.6
2017,5,10,8,15,10.0,173.0,2.85,14.0,178.5,159.82,128.11
2017,5,10,8,30,0.0,150.0,2.8,14.0,150.0,128.63,101.77
2017,5,10,8,45,1.0,160.5,2.8,14.0,161.0,138.72,109.85
2017,5,10,9,0,2.0,171.0,2.8,14.0,172.0,148.86,117.87
2017,5,10,9,15,17.0,238.0,2.8,14.0,251.0,225.14,179.75
2017,5,10,9,30,32.0,305.0,2.8,14.0,330.0,322.6,256.66
2017,5,10,9,45,23.5,287.5,2.8,14.5,306.0,276.57,219.09
2017,5,10,10,0,15.0,270.0,2.8,15.0,282.0,250.74,197.84
2017,5,10,10,15,15.5,277.5,2.8,15.0,290.5,257.29,202.79
2017,5,10,10,30,16.0,285.0,2.8,15.0,299.0,263.75,207.59
2017,5,10,10,45,22.5,322.0,2.8,15.0,342.5,302.98,238.11
2017,5,10,11,0,29.0,359.0,2.8,15.0,386.0,359.31,281.28
2017,5,10,11,15,53.0,401.0,2.8,15.0,450.5,419.44,327.31
2017,5,10,11,30,77.0,443.0,2.8,15.0,515.0,477.51,371.01
2017,5,10,11,45,49.5,392.5,2.8,15.0,439.0,399.0,310.87
2017,5,10,12,0,22.0,342.0,2.8,15.0,363.0,312.15,243.92
2017,5,10,12,15,49.5,394.5,2.75,15.0,441.5,390.64,304.95
2017,5,10,12,30,77.0,447.0,2.7,15.0,520.0,454.08,352.83
2017,5,10,12,45,57.0,416.5,2.7,15.0,470.5,404.09,314.46
2017,5,10,13,0,37.0,386.0,2.7,15.0,421.0,356.51,278.11
2017,5,10,13,15,61.5,406.5,2.6,14.5,462.5,384.73,300.74
2017,5,10,13,30,86.0,427.0,2.5,14.0,504.0,409.49,320.16
2017,5,10,13,45,61.5,389.5,2.45,14.0,444.0,355.68,278.65
2017,5,10,14,0,37.0,352.0,2.4,14.0,384.0,305.42,239.9
2017,5,10,14,15,49.5,355.0,2.35,14.0,396.0,307.46,241.69
2017,5,10,14,30,62.0,358.0,2.3,14.0,408.0,307.47,241.51
2017,5,10,14,45,82.5,350.5,2.3,14.0,413.5,300.95,235.97
2017,5,10,15,0,103.0,343.0,2.3,14.0,419.0,291.67,227.88
2017,5,10,15,15,158.0,323.0,2.25,13.5,432.5,274.42,212.32
2017,5,10,15,30,213.0,303.0,2.2,13.0,446.0,255.61,194.91
2017,5,10,15,45,184.0,282.0,2.15,13.0,399.5,218.85,167.16
2017,5,10,16,0,155.0,261.0,2.1,13.0,353.0,186.08,144.55
2017,5,10,16,15,91.5,224.5,2.0,12.5,277.5,159.88,134.43
2017,5,10,16,30,28.0,188.0,1.9,12.0,202.0,136.85,115.24
2017,5,10,16,45,84.5,177.5,1.8,12.0,213.5,129.99,109.68
2017,5,10,17,0,141.0,167.0,1.7,12.0,225.0,118.53,99.98
2017,5,10,17,15,122.5,147.0,1.6,11.5,192.5,105.57,89.0
2017,5,10,17,30,104.0,127.0,1.5,11.0,160.0,92.26,77.48
2017,5,10,17,45,88.5,105.0,1.4,11.0,129.5,77.47,64.23
2017,5,10,18,0,73.0,83.0,1.3,11.0,99.0,62.3,50.39
2017,5,10,18,15,49.5,62.0,1.2,10.5,71.5,48.12,37.3
2017,5,10,18,30,26.0,41.0,1.1,10.0,44.0,32.55,22.68
2017,5,10,18,45,13.0,23.5,1.05,10.0,25.0,19.13,6.96
2017,5,10,19,0,0.0,6.0,1.0,10.0,6.0,5.12,0.0
2017,5,10,19,15,0.0,3.0,0.95,10.0,3.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,5,15,75.0,12.5,1.75,10.0,17.5,32.56,0.0
2017,5,11,5,30,150.0,25.0,1.8,10.0,35.0,96.05,48.23
2017,5,11,5,45,263.0,37.5,1.9,10.5,73.5,169.34,130.82
2017,5,11,6,0,376.0,50.0,2.0,11.0,112.0,253.94,206.05
2017,5,11,6,15,449.5,59.5,2.0,11.0,159.0,325.22,269.35
2017,5,11,6,30,523.0,69.0,2.0,11.0,206.0,403.32,336.53
2017,5,11,6,45,296.0,104.5,2.05,11.5,185.5,309.63,259.65
2017,5,11,7,0,69.0,140.0,2.1,12.0,165.0,185.99,153.86
2017,5,11,7,15,53.5,157.0,2.05,12.0,178.0,193.65,159.93
2017,5,11,7,30,38.0,174.0,2.0,12.0,191.0,199.88,164.16
2017,5,11,7,45,64.5,203.0,2.0,12.5,236.5,252.0,206.73
2017,5,11,8,0,91.0,232.0,2.0,13.0,282.0,305.7,249.44
2017,5,11,8,15,129.0,257.5,1.95,13.0,335.0,384.06,311.2
2017,5,11,8,30,167.0,283.0,1.9,13.0,388.0,447.43,359.81
2017,5,11,8,45,103.5,284.5,1.9,13.0,351.5,372.99,299.31
2017,5,11,9,0,40.0,286.0,1.9,13.0,315.0,313.91,250.57
2017,5,11,9,15,70.0,323.0,1.85,13.0,376.0,380.2,302.66
2017,5,11,9,30,100.0,360.0,1.8,13.0,437.0,446.77,353.17
2017,5,11,9,45,126.5,381.5,1.8,13.5,483.0,512.89,401.49
2017,5,11,10,0,153.0,403.0,1.8,14.0,529.0,558.59,433.89
2017,5,11,10,15,150.5,417.0,1.8,14.0,544.5,566.78,438.68
2017,5,11,10,30,148.0,431.0,1.8,14.0,560.0,573.9,443.01
2017,5,11,10,45,106.0,425.5,1.8,14.0,519.5,503.59,389.94
2017,5,11,11,0,64.0,420.0,1.8,14.0,479.0,452.61,350.89
2017,5,11,11,15,132.5,443.5,1.8,14.0,566.5,552.13,426.23
2017,5,11,11,30,201.0,467.0,1.8,14.0,654.0,630.38,483.34
2017,5,11,11,45,208.5,463.5,1.85,14.0,658.5,623.15,477.75
2017,5,11,12,0,216.0,460.0,1.9,14.0,663.0,614.59,471.9
2017,5,11,12,15,113.5,348.0,1.95,14.0,454.5,413.65,322.68
2017,5,11,12,30,11.0,236.0,2.0,14.0,246.0,208.04,162.61
2017,5,11,12,45,13.0,264.5,2.05,14.0,276.5,232.59,182.64
2017,5,11,13,0,15.0,293.0,2.1,14.0,307.0,256.48,201.38
2017,5,11,13,15,10.5,238.0,2.1,14.0,248.0,205.84,161.5
2017,5,11,13,30,6.0,183.0,2.1,14.0,189.0,156.29,122.18
2017,5,11,13,45,6.0,186.5,2.15,14.0,192.5,158.41,124.1
2017,5,11,14,0,6.0,190.0,2.2,14.0,196.0,160.44,125.85
2017,5,11,14,15,22.5,261.5,2.2,14.0,280.0,222.85,175.78
2017,5,11,14,30,39.0,333.0,2.2,14.0,364.0,279.22,219.89
2017,5,11,14,45,74.0,339.0,2.25,14.0,395.0,289.61,227.3
2017,5,11,15,0,109.0,345.0,2.3,14.0,426.0,294.77,230.16
2017,5,11,15,15,83.0,314.5,2.3,13.5,374.5,255.72,200.21
2017,5,11,15,30,57.0,284.0,2.3,13.0,323.0,220.61,173.7
2017,5,11,15,45,42.0,253.0,2.35,13.0,280.5,190.61,150.69
2017,5,11,16,0,27.0,222.0,2.4,13.0,238.0,163.3,129.95
2017,5,11,16,15,143.5,213.5,2.45,13.0,287.0,147.13,123.37
2017,5,11,16,30,260.0,205.0,2.5,13.0,336.0,136.67,114.76
2017,5,11,16,45,455.5,150.5,2.55,13.0,350.0,102.13,85.01
2017,5,11,17,0,651.0,96.0,2.6,13.0,364.0,70.07,57.01
2017,5,11,17,15,607.0,89.5,2.55,12.5,313.0,66.64,54.25
2017,5,11,17,30,563.0,83.0,2.5,12.0,262.0,63.11,51.28
2017,5,11,17,45,507.5,73.5,2.45,12.0,213.0,56.97,45.73
2017,5,11,18,0,452.0,64.0,2.4,12.0,164.0,50.62,39.82
2017,5,11,18,15,361.0,53.0,2.25,11.5,119.5,40.59,30.5
2017,5,11,18,30,270.0,42.0,2.1,11.0,75.0,32.34,22.46
2017,5,11,18,45,154.0,26.5,2.0,10.5,43.5,20.52,8.55
2017,5,11,19,0,38.0,11.0,1.9,10.0,12.0,9.39,0.0
2017,5,11,19,15,19.0,5.5,1.85,10.0,6.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,5,15,72.0,14.0,2.4,9.0,19.0,32.94,0.0
2017,5,12,5,30,144.0,28.0,2.5,9.0,38.0,98.34,53.95
2017,5,12,5,45,265.5,41.0,2.65,9.5,78.5,174.48,136.02
2017,5,12,6,0,387.0,54.0,2.8,10.0,119.0,262.51,214.44
2017,5,12,6,15,464.0,63.0,2.9,10.0,167.5,335.98,280.23
2017,5,12,6,30,541.0,72.0,3.0,10.0,216.0,416.39,350.21
2017,5,12,6,45,601.0,77.5,3.15,10.5,269.0,488.78,411.04
2017,5,12,7,0,661.0,83.0,3.3,11.0,322.0,565.13,472.95
2017,5,12,7,15,698.0,88.5,3.3,11.0,375.0,628.47,522.92
2017,5,12,7,30,735.0,94.0,3.3,11.0,428.0,692.74,571.04
2017,5,12,7,45,767.5,96.5,3.3,11.5,481.0,746.42,608.49
2017,5,12,8,0,800.0,99.0,3.3,12.0,534.0,803.8,647.82
2017,5,12,8,15,819.5,102.0,3.3,12.0,583.0,849.61,678.99
2017,5,12,8,30,839.0,105.0,3.3,12.0,632.0,893.37,708.34
2017,5,12,8,45,856.5,107.0,3.3,12.5,678.0,931.8,732.19
2017,5,12,9,0,874.0,109.0,3.3,13.0,724.0,956.69,746.26
2017,5,12,9,15,885.5,111.0,3.25,13.0,764.0,983.25,762.56
2017,5,12,9,30,897.0,113.0,3.2,13.0,804.0,1006.46,776.47
2017,5,12,9,45,904.0,116.0,3.2,13.5,838.0,1022.76,784.62
2017,5,12,10,0,911.0,119.0,3.2,14.0,872.0,1035.26,790.3
2017,5,12,10,15,917.5,120.5,3.2,14.0,900.0,1041.82,793.56
2017,5,12,10,30,924.0,122.0,3.2,14.0,928.0,1044.44,794.34
2017,5,12,10,45,925.0,125.0,3.25,14.0,948.0,1039.16,790.39
2017,5,12,11,0,926.0,128.0,3.3,14.0,968.0,1029.9,783.94
2017,5,12,11,15,928.5,128.5,3.35,14.0,981.5,1015.79,774.33
2017,5,12,11,30,931.0,129.0,3.4,14.0,995.0,997.87,762.24
2017,5,12,11,45,929.5,130.5,3.5,14.0,1000.0,973.51,746.14
2017,5,12,12,0,928.0,132.0,3.6,14.0,1005.0,945.71,727.64
2017,5,12,12,15,927.5,132.0,3.65,14.0,1003.0,914.18,706.14
2017,5,12,12,30,927.0,132.0,3.7,14.0,1001.0,879.5,682.34
2017,5,12,12,45,927.5,130.0,3.75,14.0,992.0,840.94,655.62
2017,5,12,13,0,928.0,128.0,3.8,14.0,983.0,799.5,626.43
2017,5,12,13,15,924.5,127.0,3.85,14.0,966.0,753.35,591.59
2017,5,12,13,30,921.0,126.0,3.9,14.0,949.0,704.95,554.23
2017,5,12,13,45,915.5,124.5,3.95,14.0,924.5,652.9,513.11
2017,5,12,14,0,910.0,123.0,4.0,14.0,900.0,599.19,469.52
2017,5,12,14,15,902.5,121.5,4.0,14.0,869.0,543.07,422.63
2017,5,12,14,30,895.0,120.0,4.0,14.0,838.0,485.95,373.53
2017,5,12,14,45,885.5,117.5,4.05,14.0,801.0,426.61,321.4
2017,5,12,15,0,876.0,115.0,4.1,14.0,764.0,367.0,267.92
2017,5,12,15,15,863.0,112.0,4.1,13.5,721.5,300.73,209.25
2017,5,12,15,30,850.0,109.0,4.1,13.0,679.0,239.68,155.85
2017,5,12,15,45,833.5,105.5,4.15,13.0,632.0,178.87,107.07
2017,5,12,16,0,817.0,102.0,4.2,13.0,585.0,119.79,70.47
2017,5,12,16,15,794.5,98.5,4.2,12.5,535.0,75.24,61.09
2017,5,12,16,30,772.0,95.0,4.2,12.0,485.0,73.95,60.31
2017,5,12,16,45,741.5,90.5,4.2,12.0,433.0,65.62,53.12
2017,5,12,17,0,711.0,86.0,4.2,12.0,381.0,63.53,51.43
2017,5,12,17,15,669.5,80.5,4.15,11.5,328.5,60.51,48.97
2017,5,12,17,30,628.0,75.0,4.1,11.0,276.0,57.42,46.36
2017,5,12,17,45,567.5,68.0,4.05,11.0,225.0,52.93,42.27
2017,5,12,18,0,507.0,61.0,4.0,11.0,174.0,48.38,37.97
2017,5,12,18,15,415.0,51.0,3.95,10.5,128.0,41.05,31.05
2017,5,12,18,30,323.0,41.0,3.9,10.0,82.0,33.6,23.7
2017,5,12,18,45,188.0,27.0,3.85,10.0,48.5,20.97,9.47
2017,5,12,19,0,53.0,13.0,3.8,10.0,15.0,11.1,0.0
2017,5,12,19,15,26.5,6.5,3.8,10.0,7.5,0.0,0.0
2017,5,12,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,5,15,89.0,14.0,3.45,8.0,20.5,37.87,0.0
2017,5,13,5,30,178.0,28.0,3.5,8.0,41.0,110.58,65.05
2017,5,13,5,45,298.5,40.0,3.55,8.5,82.0,186.11,146.27
2017,5,13,6,0,419.0,52.0,3.6,9.0,123.0,275.36,226.31
2017,5,13,6,15,494.0,60.5,3.55,9.5,172.5,348.67,291.92
2017,5,13,6,30,569.0,69.0,3.5,10.0,222.0,428.72,361.14
2017,5,13,6,45,623.5,74.5,3.5,10.5,274.5,498.81,419.93
2017,5,13,7,0,678.0,80.0,3.5,11.0,327.0,572.34,479.27
2017,5,13,7,15,713.5,85.0,3.4,11.0,380.0,634.62,528.16
2017,5,13,7,30,749.0,90.0,3.3,11.0,433.0,694.01,571.89
2017,5,13,7,45,774.5,94.5,3.25,11.5,484.5,748.91,610.03
2017,5,13,8,0,800.0,99.0,3.2,12.0,536.0,802.86,646.46
2017,5,13,8,15,819.5,102.5,3.15,12.0,585.0,849.17,677.67
2017,5,13,8,30,839.0,106.0,3.1,12.0,634.0,893.45,706.95
2017,5,13,8,45,853.0,109.0,3.1,12.5,678.5,929.75,729.19
2017,5,13,9,0,867.0,112.0,3.1,13.0,723.0,963.18,749.2
2017,5,13,9,15,878.0,114.5,3.1,13.0,763.0,978.68,758.03
2017,5,13,9,30,889.0,117.0,3.1,13.0,803.0,1001.76,772.34
2017,5,13,9,45,898.0,118.5,3.1,13.5,837.5,1018.28,780.66
2017,5,13,10,0,907.0,120.0,3.1,14.0,872.0,1031.11,786.57
2017,5,13,10,15,913.0,121.5,3.15,14.0,899.5,1037.15,789.92
2017,5,13,10,30,919.0,123.0,3.2,14.0,927.0,1039.26,790.81
2017,5,13,10,45,922.5,124.5,3.25,14.0,947.5,1034.97,787.54
2017,5,13,11,0,926.0,126.0,3.3,14.0,968.0,1026.72,781.76
2017,5,13,11,15,928.5,126.5,3.35,14.0,981.5,1012.66,772.17
2017,5,13,11,30,931.0,127.0,3.4,14.0,995.0,994.8,760.1
2017,5,13,11,45,930.5,128.0,3.45,14.0,1000.0,970.96,743.99
2017,5,13,12,0,930.0,129.0,3.5,14.0,1005.0,943.65,725.51
2017,5,13,12,15,929.5,129.0,3.55,14.0,1003.0,912.15,704.07
2017,5,13,12,30,929.0,129.0,3.6,14.0,1001.0,877.51,680.33
2017,5,13,12,45,926.5,128.5,3.65,14.0,991.0,837.9,652.9
2017,5,13,13,0,924.0,128.0,3.7,14.0,981.0,795.61,623.09
2017,5,13,13,15,920.5,127.0,3.75,14.0,964.0,749.71,588.46
2017,5,13,13,30,917.0,126.0,3.8,14.0,947.0,701.57,551.32
2017,5,13,13,45,912.5,124.0,3.85,14.0,922.5,650.0,510.6
2017,5,13,14,0,908.0,122.0,3.9,14.0,898.0,596.7,467.35
2017,5,13,14,15,900.0,120.0,3.95,14.0,867.0,540.16,420.28
2017,5,13,14,30,892.0,118.0,4.0,14.0,836.0,482.71,371.03
2017,5,13,14,45,882.0,116.0,4.05,14.0,799.0,423.84,319.26
2017,5,13,15,0,872.0,114.0,4.1,14.0,762.0,364.75,266.21
2017,5,13,15,15,858.5,111.5,4.1,13.5,719.5,298.99,207.99
2017,5,13,15,30,845.0,109.0,4.1,13.0,677.0,238.59,155.15
2017,5,13,15,45,827.0,106.5,4.15,13.0,630.0,178.69,107.2
2017,5,13,16,0,809.0,104.0,4.2,13.0,583.0,120.71,71.43
2017,5,13,16,15,786.5,100.0,4.2,13.0,533.5,76.1,61.71
2017,5,13,16,30,764.0,96.0,4.2,13.0,484.0,74.49,60.54
2017,5,13,16,45,732.5,92.0,4.2,13.0,432.0,66.46,53.64
2017,5,13,17,0,701.0,88.0,4.2,13.0,380.0,64.76,52.31
2017,5,13,17,15,659.5,82.0,4.15,12.5,327.5,61.44,49.6
2017,5,13,17,30,618.0,76.0,4.1,12.0,275.0,58.02,46.71
2017,5,13,17,45,558.5,69.0,4.1,12.0,224.5,53.58,42.69
2017,5,13,18,0,499.0,62.0,4.1,12.0,174.0,49.07,38.45
2017,5,13,18,15,409.0,52.0,4.05,11.5,128.5,41.79,31.6
2017,5,13,18,30,319.0,42.0,4.0,11.0,83.0,34.38,24.34
2017,5,13,18,45,190.0,28.0,4.0,10.5,49.5,21.73,10.5
2017,5,13,19,0,61.0,14.0,4.0,10.0,16.0,11.95,0.0
2017,5,13,19,15,30.5,7.0,4.0,10.0,8.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,14,5,15,93.5,14.0,3.6,8.5,21.0,39.14,0.0
2017,5,14,5,30,187.0,28.0,3.6,9.0,42.0,114.0,69.95
2017,5,14,5,45,298.5,40.0,3.65,9.5,82.5,187.5,147.23
2017,5,14,6,0,410.0,52.0,3.7,10.0,123.0,270.9,222.05
2017,5,14,6,15,482.5,60.5,3.65,10.0,171.0,342.29,286.3
2017,5,14,6,30,555.0,69.0,3.6,10.0,219.0,420.19,354.29
2017,5,14,6,45,606.0,75.0,3.6,10.5,270.5,487.86,411.18
2017,5,14,7,0,657.0,81.0,3.6,11.0,322.0,558.72,468.52
2017,5,14,7,15,692.5,86.0,3.55,11.0,374.0,620.0,516.99
2017,5,14,7,30,728.0,91.0,3.5,11.0,426.0,682.11,563.52
2017,5,14,7,45,754.0,95.5,3.45,11.5,477.0,732.81,598.76
2017,5,14,8,0,780.0,100.0,3.4,12.0,528.0,786.38,635.32
2017,5,14,8,15,800.0,103.5,3.35,12.0,576.0,832.43,666.67
2017,5,14,8,30,820.0,107.0,3.3,12.0,624.0,876.54,696.15
2017,5,14,8,45,835.0,110.0,3.3,12.5,668.5,913.24,718.95
2017,5,14,9,0,850.0,113.0,3.3,13.0,713.0,947.18,739.57
2017,5,14,9,15,861.5,115.5,3.25,13.0,753.0,962.8,748.22
2017,5,14,9,30,873.0,118.0,3.2,13.0,793.0,986.11,762.42
2017,5,14,9,45,873.0,125.0,3.15,13.5,825.0,999.36,768.18
2017,5,14,10,0,873.0,132.0,3.1,14.0,857.0,1008.67,771.39
2017,5,14,10,15,880.0,134.0,3.05,14.0,885.0,1015.96,774.79
2017,5,14,10,30,887.0,136.0,3.0,14.0,913.0,1019.43,775.72
2017,5,14,10,45,892.0,136.5,3.0,14.0,934.0,1015.64,772.36
2017,5,14,11,0,897.0,137.0,3.0,14.0,955.0,1008.03,766.61
2017,5,14,11,15,900.0,138.0,3.0,14.0,968.5,995.17,757.45
2017,5,14,11,30,903.0,139.0,3.0,14.0,982.0,978.59,745.91
2017,5,14,11,45,905.0,139.0,3.0,14.5,988.0,956.58,729.39
2017,5,14,12,0,907.0,139.0,3.0,15.0,994.0,931.11,710.64
2017,5,14,12,15,906.5,138.5,3.05,15.0,992.0,899.76,689.56
2017,5,14,12,30,906.0,138.0,3.1,15.0,990.0,865.38,666.29
2017,5,14,12,45,903.5,138.0,3.2,15.0,980.5,826.97,640.31
2017,5,14,13,0,901.0,138.0,3.3,15.0,971.0,785.96,611.55
2017,5,14,13,15,897.0,137.0,3.4,14.5,954.0,740.66,578.98
