Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,13,30,893.0,136.0,3.5,14.0,937.0,693.24,543.81
2017,5,14,13,45,887.5,134.0,3.6,14.0,912.5,642.22,503.83
2017,5,14,14,0,882.0,132.0,3.7,14.0,888.0,589.64,461.42
2017,5,14,14,15,874.0,130.5,3.75,14.0,857.5,534.84,415.83
2017,5,14,14,30,866.0,129.0,3.8,14.0,827.0,479.15,368.14
2017,5,14,14,45,856.0,126.5,3.9,14.0,790.0,418.39,315.26
2017,5,14,15,0,846.0,124.0,4.0,14.0,753.0,359.36,262.53
2017,5,14,15,15,832.0,121.0,4.0,14.0,711.0,299.16,208.57
2017,5,14,15,30,818.0,118.0,4.0,14.0,669.0,239.9,156.7
2017,5,14,15,45,802.0,114.0,4.0,14.0,623.0,180.86,109.58
2017,5,14,16,0,786.0,110.0,4.0,14.0,577.0,123.53,74.1
2017,5,14,16,15,762.5,106.0,3.95,13.5,527.5,79.91,64.92
2017,5,14,16,30,739.0,102.0,3.9,13.0,478.0,71.62,57.99
2017,5,14,16,45,709.5,97.0,3.9,13.0,427.0,69.5,56.33
2017,5,14,17,0,680.0,92.0,3.9,13.0,376.0,67.28,54.55
2017,5,14,17,15,638.0,86.0,3.85,12.5,324.5,64.09,51.96
2017,5,14,17,30,596.0,80.0,3.8,12.0,273.0,60.81,49.22
2017,5,14,17,45,536.0,72.5,3.8,12.0,223.0,56.12,44.97
2017,5,14,18,0,476.0,65.0,3.8,12.0,173.0,51.34,40.49
2017,5,14,18,15,387.5,54.5,3.85,11.5,128.0,43.74,33.37
2017,5,14,18,30,299.0,44.0,3.9,11.0,83.0,33.9,23.99
2017,5,14,18,45,175.5,29.5,3.95,11.0,49.5,22.83,11.73
2017,5,14,19,0,52.0,15.0,4.0,11.0,16.0,12.8,0.0
2017,5,14,19,15,26.0,7.5,4.0,10.5,8.0,6.4,0.0
2017,5,14,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,5,15,87.0,14.5,3.8,8.5,21.5,37.64,0.0
2017,5,15,5,30,174.0,29.0,3.8,9.0,43.0,111.07,70.56
2017,5,15,5,45,285.0,41.5,3.85,9.5,83.0,181.52,142.81
2017,5,15,6,0,396.0,54.0,3.9,10.0,123.0,266.01,218.27
2017,5,15,6,15,468.5,63.0,3.9,10.5,171.0,337.2,281.8
2017,5,15,6,30,541.0,72.0,3.9,11.0,219.0,414.92,348.97
2017,5,15,6,45,592.0,78.5,3.95,11.5,270.5,482.5,405.75
2017,5,15,7,0,643.0,85.0,4.0,12.0,322.0,553.28,463.1
2017,5,15,7,15,679.0,90.0,4.0,12.0,373.5,614.3,511.58
2017,5,15,7,30,715.0,95.0,4.0,12.0,425.0,676.2,558.55
2017,5,15,7,45,740.5,100.0,4.05,12.5,476.0,730.19,596.88
2017,5,15,8,0,766.0,105.0,4.1,13.0,527.0,779.37,630.79
2017,5,15,8,15,786.5,108.5,4.1,13.0,575.0,825.38,662.74
2017,5,15,8,30,807.0,112.0,4.1,13.0,623.0,869.52,692.91
2017,5,15,8,45,822.0,115.5,4.1,13.5,667.5,906.42,716.18
2017,5,15,9,0,837.0,119.0,4.1,14.0,712.0,940.6,737.26
2017,5,15,9,15,849.0,121.5,4.1,14.0,751.5,967.81,754.65
2017,5,15,9,30,861.0,124.0,4.1,14.0,791.0,979.62,761.26
2017,5,15,9,45,870.5,126.0,4.2,14.5,825.5,996.76,771.01
2017,5,15,10,0,880.0,128.0,4.3,15.0,860.0,1010.3,778.27
2017,5,15,10,15,887.0,129.5,4.35,15.0,887.5,1017.16,782.35
2017,5,15,10,30,894.0,131.0,4.4,15.0,915.0,1020.19,783.98
2017,5,15,10,45,899.5,131.5,4.5,15.0,936.5,1016.93,781.89
2017,5,15,11,0,905.0,132.0,4.6,15.0,958.0,1009.8,777.27
2017,5,15,11,15,908.5,132.5,4.6,15.0,971.5,996.94,767.88
2017,5,15,11,30,912.0,133.0,4.6,15.0,985.0,980.33,756.01
2017,5,15,11,45,914.5,132.5,4.65,15.5,991.5,958.24,739.39
2017,5,15,12,0,917.0,132.0,4.7,16.0,998.0,932.67,720.42
2017,5,15,12,15,917.0,132.0,4.7,15.5,996.5,902.02,700.25
2017,5,15,12,30,917.0,132.0,4.7,15.0,995.0,868.27,677.75
2017,5,15,12,45,920.0,128.5,4.75,15.0,987.0,830.95,651.55
2017,5,15,13,0,923.0,125.0,4.8,15.0,979.0,790.63,622.73
2017,5,15,13,15,920.0,124.0,4.8,15.0,962.5,745.31,587.81
2017,5,15,13,30,917.0,123.0,4.8,15.0,946.0,697.7,550.41
2017,5,15,13,45,914.5,120.0,4.8,15.0,923.0,646.73,509.56
2017,5,15,14,0,912.0,117.0,4.8,15.0,900.0,593.85,466.1
2017,5,15,14,15,905.0,115.5,4.8,15.0,869.5,538.2,419.22
2017,5,15,14,30,898.0,114.0,4.8,15.0,839.0,481.5,370.15
2017,5,15,14,45,890.0,111.5,4.8,15.0,803.0,422.89,318.25
2017,5,15,15,0,882.0,109.0,4.8,15.0,767.0,363.85,264.92
2017,5,15,15,15,870.0,106.5,4.7,14.5,725.5,303.59,210.82
2017,5,15,15,30,858.0,104.0,4.6,14.0,684.0,237.25,153.08
2017,5,15,15,45,842.5,101.0,4.6,14.0,637.5,176.74,104.55
2017,5,15,16,0,827.0,98.0,4.6,14.0,591.0,117.81,68.09
2017,5,15,16,15,805.5,94.5,4.55,13.5,541.5,72.4,58.33
2017,5,15,16,30,784.0,91.0,4.5,13.0,492.0,71.0,57.45
2017,5,15,16,45,755.5,87.0,4.45,13.0,440.5,69.06,55.93
2017,5,15,17,0,727.0,83.0,4.4,13.0,389.0,61.42,49.33
2017,5,15,17,15,687.5,78.0,4.3,12.5,336.5,58.68,47.12
2017,5,15,17,30,648.0,73.0,4.2,12.0,284.0,55.88,44.79
2017,5,15,17,45,588.0,66.5,4.15,12.0,232.5,51.69,41.01
2017,5,15,18,0,528.0,60.0,4.1,12.0,181.0,47.46,37.04
2017,5,15,18,15,441.5,51.0,4.0,11.5,135.0,40.94,30.9
2017,5,15,18,30,355.0,42.0,3.9,11.0,89.0,34.34,24.42
2017,5,15,18,45,219.0,29.0,3.85,10.5,54.0,22.54,11.92
2017,5,15,19,0,83.0,16.0,3.8,10.0,19.0,13.66,0.0
2017,5,15,19,15,41.5,8.0,3.75,10.0,9.5,6.83,0.0
2017,5,15,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,16,5,15,92.0,14.5,3.4,9.5,22.0,39.06,0.0
2017,5,16,5,30,184.0,29.0,3.4,10.0,44.0,114.79,74.75
2017,5,16,5,45,274.0,42.0,3.45,10.5,82.0,177.18,139.03
2017,5,16,6,0,364.0,55.0,3.5,11.0,120.0,249.01,203.55
2017,5,16,6,15,434.0,64.5,3.55,11.0,166.0,320.43,267.25
2017,5,16,6,30,504.0,74.0,3.6,11.0,212.0,395.4,332.53
2017,5,16,6,45,267.5,105.5,3.65,11.5,180.5,290.49,245.0
2017,5,16,7,0,31.0,137.0,3.7,12.0,149.0,155.03,127.43
2017,5,16,7,15,118.0,164.0,3.7,12.0,217.5,259.34,216.61
2017,5,16,7,30,205.0,191.0,3.7,12.0,286.0,358.35,298.92
2017,5,16,7,45,150.0,214.5,3.7,12.0,288.0,346.54,286.78
2017,5,16,8,0,95.0,238.0,3.7,12.0,290.0,313.52,257.74
2017,5,16,8,15,168.5,259.0,3.7,12.0,362.0,417.1,342.0
2017,5,16,8,30,242.0,280.0,3.7,12.0,434.0,526.23,427.74
2017,5,16,8,45,258.0,299.0,3.7,12.5,473.5,565.48,455.74
2017,5,16,9,0,274.0,318.0,3.7,13.0,513.0,604.08,483.14
2017,5,16,9,15,394.5,295.0,3.65,13.0,592.5,696.46,554.43
2017,5,16,9,30,515.0,272.0,3.6,13.0,672.0,811.41,639.4
2017,5,16,9,45,377.0,336.0,3.55,13.0,635.5,726.18,571.39
2017,5,16,10,0,239.0,400.0,3.5,13.0,599.0,636.71,500.64
2017,5,16,10,15,201.0,418.0,3.4,13.0,589.5,614.27,482.18
2017,5,16,10,30,163.0,436.0,3.3,13.0,580.0,590.52,462.41
2017,5,16,10,45,178.5,446.5,3.25,13.0,607.0,610.36,476.95
2017,5,16,11,0,194.0,457.0,3.2,13.0,634.0,628.68,490.04
2017,5,16,11,15,258.5,453.0,3.2,13.0,692.5,692.5,537.76
2017,5,16,11,30,323.0,449.0,3.2,13.0,751.0,736.68,570.5
2017,5,16,11,45,303.0,455.0,3.25,13.0,740.0,709.57,549.91
2017,5,16,12,0,283.0,461.0,3.3,13.0,729.0,681.69,529.19
2017,5,16,12,15,288.0,458.5,3.35,13.0,731.0,666.93,518.63
2017,5,16,12,30,293.0,456.0,3.4,13.0,733.0,650.65,506.78
2017,5,16,12,45,301.5,448.5,3.5,13.0,731.0,631.38,492.92
2017,5,16,13,0,310.0,441.0,3.6,13.0,729.0,610.63,477.76
2017,5,16,13,15,287.5,438.5,3.65,13.0,702.0,571.11,447.71
2017,5,16,13,30,265.0,436.0,3.7,13.0,675.0,532.82,418.37
2017,5,16,13,45,269.5,422.5,3.75,13.0,660.0,503.57,395.92
2017,5,16,14,0,274.0,409.0,3.8,13.0,645.0,473.66,372.48
2017,5,16,14,15,278.0,392.5,3.75,13.0,624.5,440.66,346.07
2017,5,16,14,30,282.0,376.0,3.7,13.0,604.0,407.18,318.76
2017,5,16,14,45,201.0,363.5,3.7,13.0,522.5,348.89,273.07
2017,5,16,15,0,120.0,351.0,3.7,13.0,441.0,296.29,232.64
2017,5,16,15,15,319.0,286.0,3.65,12.5,506.5,284.24,215.94
2017,5,16,15,30,518.0,221.0,3.6,12.0,572.0,248.39,177.4
2017,5,16,15,45,636.5,165.0,3.55,12.0,566.5,188.3,123.59
2017,5,16,16,0,755.0,109.0,3.5,12.0,561.0,120.96,73.29
2017,5,16,16,15,732.0,105.0,3.4,12.0,513.0,78.53,64.06
2017,5,16,16,30,709.0,101.0,3.3,12.0,465.0,70.36,57.08
2017,5,16,16,45,486.0,132.0,3.2,12.0,370.0,90.37,75.02
2017,5,16,17,0,263.0,163.0,3.1,12.0,275.0,113.17,95.39
2017,5,16,17,15,244.5,144.0,3.05,11.5,237.5,101.66,85.6
2017,5,16,17,30,226.0,125.0,3.0,11.0,200.0,89.7,75.26
2017,5,16,17,45,330.0,96.5,2.95,11.0,184.0,70.0,57.62
2017,5,16,18,0,434.0,68.0,2.9,11.0,168.0,53.38,42.52
2017,5,16,18,15,351.0,57.0,2.9,11.0,125.0,43.37,33.17
2017,5,16,18,30,268.0,46.0,2.9,11.0,82.0,35.24,25.28
2017,5,16,18,45,134.0,31.5,2.95,11.0,49.5,24.21,13.53
2017,5,16,19,0,0.0,17.0,3.0,11.0,17.0,13.75,0.0
2017,5,16,19,15,0.0,8.5,3.0,11.0,8.5,7.26,0.0
2017,5,16,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,17,5,15,92.5,16.0,3.25,8.0,23.5,40.44,0.0
2017,5,17,5,30,185.0,32.0,3.3,8.0,47.0,119.46,80.42
2017,5,17,5,45,291.0,45.0,3.35,8.5,88.5,187.42,148.53
2017,5,17,6,0,397.0,58.0,3.4,9.0,130.0,269.53,221.96
2017,5,17,6,15,470.0,67.5,3.35,9.5,179.0,341.65,286.09
2017,5,17,6,30,543.0,77.0,3.3,10.0,228.0,420.27,353.72
2017,5,17,6,45,599.0,83.0,3.25,10.5,280.5,490.57,412.29
2017,5,17,7,0,655.0,89.0,3.2,11.0,333.0,564.42,471.49
2017,5,17,7,15,690.5,94.5,3.05,11.0,385.5,626.16,519.5
2017,5,17,7,30,726.0,100.0,2.9,11.0,438.0,688.67,565.83
2017,5,17,7,45,752.0,105.0,2.8,11.5,489.0,743.41,603.29
2017,5,17,8,0,778.0,110.0,2.7,12.0,540.0,792.9,635.84
2017,5,17,8,15,797.5,113.5,2.6,12.5,588.5,838.38,664.62
2017,5,17,8,30,817.0,117.0,2.5,13.0,637.0,881.87,691.29
2017,5,17,8,45,834.5,119.0,2.4,13.5,682.0,919.58,713.29
2017,5,17,9,0,852.0,121.0,2.3,14.0,727.0,954.61,733.03
2017,5,17,9,15,863.0,123.5,2.25,14.0,766.0,981.06,748.53
2017,5,17,9,30,874.0,126.0,2.2,14.0,805.0,991.95,753.56
2017,5,17,9,45,897.5,119.0,2.15,14.5,843.0,1013.52,764.56
2017,5,17,10,0,921.0,112.0,2.1,15.0,881.0,1031.71,773.13
2017,5,17,10,15,927.0,113.0,2.1,15.0,908.5,1037.36,775.6
2017,5,17,10,30,933.0,114.0,2.1,15.0,936.0,1039.07,775.77
2017,5,17,10,45,937.5,115.0,2.15,15.5,957.0,1035.35,771.74
2017,5,17,11,0,942.0,116.0,2.2,16.0,978.0,1027.64,765.29
2017,5,17,11,15,945.0,116.5,2.2,16.0,991.5,1014.06,755.96
2017,5,17,11,30,948.0,117.0,2.2,16.0,1005.0,996.63,744.24
2017,5,17,11,45,948.0,118.5,2.25,16.0,1011.0,973.63,729.47
2017,5,17,12,0,948.0,120.0,2.3,16.0,1017.0,947.07,712.35
2017,5,17,12,15,947.5,119.5,2.35,16.0,1015.5,914.92,691.39
2017,5,17,12,30,947.0,119.0,2.4,16.0,1014.0,879.6,668.16
2017,5,17,12,45,944.0,120.0,2.5,16.0,1004.0,840.6,642.58
2017,5,17,13,0,941.0,121.0,2.6,16.0,994.0,798.87,614.62
2017,5,17,13,15,937.5,120.0,2.7,16.0,977.0,752.61,581.02
2017,5,17,13,30,934.0,119.0,2.8,16.0,960.0,704.08,544.78
2017,5,17,13,45,930.5,116.5,2.9,16.5,936.0,652.28,504.06
2017,5,17,14,0,927.0,114.0,3.0,17.0,912.0,598.61,460.77
2017,5,17,14,15,919.5,112.5,3.1,16.5,881.0,542.12,415.59
2017,5,17,14,30,912.0,111.0,3.2,16.0,850.0,484.62,367.87
2017,5,17,14,45,902.0,109.0,3.3,16.0,813.0,425.04,316.28
2017,5,17,15,0,892.0,107.0,3.4,16.0,776.0,365.23,263.26
2017,5,17,15,15,879.5,104.5,3.45,16.0,733.5,304.45,209.1
2017,5,17,15,30,867.0,102.0,3.5,16.0,691.0,244.24,156.72
2017,5,17,15,45,852.0,99.0,3.6,16.0,644.5,176.69,103.07
2017,5,17,16,0,837.0,96.0,3.7,16.0,598.0,117.38,66.67
2017,5,17,16,15,815.5,92.5,3.75,15.5,548.0,71.05,56.67
2017,5,17,16,30,794.0,89.0,3.8,15.0,498.0,69.59,55.73
2017,5,17,16,45,764.0,85.5,3.85,14.5,445.5,67.93,54.59
2017,5,17,17,0,734.0,82.0,3.9,14.0,393.0,66.23,53.38
2017,5,17,17,15,695.0,77.0,3.9,13.5,340.5,57.92,46.25
2017,5,17,17,30,656.0,72.0,3.9,13.0,288.0,55.08,43.89
2017,5,17,17,45,599.5,65.5,3.9,13.0,237.0,50.87,40.12
2017,5,17,18,0,543.0,59.0,3.9,13.0,186.0,46.6,36.15
2017,5,17,18,15,459.5,50.5,3.8,12.5,139.5,40.46,30.4
2017,5,17,18,30,376.0,42.0,3.7,12.0,93.0,34.25,24.34
2017,5,17,18,45,248.5,29.5,3.65,11.5,57.5,24.23,13.79
2017,5,17,19,0,121.0,17.0,3.6,11.0,22.0,13.27,0.0
2017,5,17,19,15,60.5,8.5,3.5,11.0,11.0,7.26,0.0
2017,5,17,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,18,5,15,125.0,14.5,1.7,10.5,25.0,48.51,0.0
2017,5,18,5,30,250.0,29.0,1.7,11.0,50.0,139.31,94.43
2017,5,18,5,45,349.0,40.0,1.7,11.5,91.0,207.1,161.95
2017,5,18,6,0,448.0,51.0,1.7,12.0,132.0,286.14,231.68
2017,5,18,6,15,517.0,58.5,1.7,12.5,181.0,356.15,292.66
2017,5,18,6,30,586.0,66.0,1.7,13.0,230.0,432.24,356.43
2017,5,18,6,45,627.5,73.5,1.7,13.5,280.5,496.86,408.61
2017,5,18,7,0,669.0,81.0,1.7,14.0,331.0,563.8,460.43
2017,5,18,7,15,703.5,86.0,1.7,14.0,383.5,624.61,506.54
2017,5,18,7,30,738.0,91.0,1.7,14.0,436.0,686.14,550.67
2017,5,18,7,45,763.5,95.0,1.75,14.5,486.5,736.23,584.28
2017,5,18,8,0,789.0,99.0,1.8,15.0,537.0,788.9,619.07
2017,5,18,8,15,808.5,102.5,1.8,15.5,585.5,834.57,647.68
2017,5,18,8,30,828.0,106.0,1.8,16.0,634.0,878.27,674.41
2017,5,18,8,45,845.0,108.0,1.85,16.5,679.5,915.7,696.99
2017,5,18,9,0,862.0,110.0,1.9,17.0,725.0,939.77,710.41
2017,5,18,9,15,873.5,112.0,1.9,17.0,764.5,965.94,726.1
2017,5,18,9,30,885.0,114.0,1.9,17.0,804.0,988.83,739.56
2017,5,18,9,45,896.5,114.0,1.9,17.5,839.0,1006.15,747.99
2017,5,18,10,0,908.0,114.0,1.9,18.0,874.0,1019.87,754.18
2017,5,18,10,15,914.5,115.5,1.9,18.0,901.5,1026.48,757.3
2017,5,18,10,30,921.0,117.0,1.9,18.0,929.0,1029.19,758.1
2017,5,18,10,45,927.0,117.0,1.95,18.5,950.0,1025.98,754.5
2017,5,18,11,0,933.0,117.0,2.0,19.0,971.0,1018.84,748.54
2017,5,18,11,15,935.5,117.5,2.05,19.0,984.5,1004.94,739.76
2017,5,18,11,30,938.0,118.0,2.1,19.0,998.0,987.24,728.62
2017,5,18,11,45,939.5,117.5,2.15,19.0,1003.5,964.01,713.9
2017,5,18,12,0,941.0,117.0,2.2,19.0,1009.0,937.26,696.87
2017,5,18,12,15,940.5,117.0,2.25,19.0,1007.5,905.87,676.67
2017,5,18,12,30,940.0,117.0,2.3,19.0,1006.0,871.32,654.23
2017,5,18,12,45,931.5,121.0,2.4,19.0,994.5,830.96,628.02
2017,5,18,13,0,923.0,125.0,2.5,19.0,983.0,788.23,599.5
2017,5,18,13,15,919.0,124.0,2.55,19.0,966.0,742.45,566.34
2017,5,18,13,30,915.0,123.0,2.6,19.0,949.0,694.48,530.73
2017,5,18,13,45,910.0,121.5,2.7,19.0,925.0,643.54,492.14
2017,5,18,14,0,905.0,120.0,2.8,19.0,901.0,590.93,451.0
2017,5,18,14,15,897.5,118.5,2.85,19.0,870.5,535.63,406.3
2017,5,18,14,30,890.0,117.0,2.9,19.0,840.0,479.35,359.39
2017,5,18,14,45,880.0,115.0,2.95,19.0,803.5,421.04,309.53
2017,5,18,15,0,870.0,113.0,3.0,19.0,767.0,362.53,258.36
2017,5,18,15,15,857.0,110.5,3.05,18.5,725.0,302.94,206.46
2017,5,18,15,30,844.0,108.0,3.1,18.0,683.0,237.48,150.96
2017,5,18,15,45,826.5,105.5,3.2,18.0,636.5,178.13,104.44
2017,5,18,16,0,809.0,103.0,3.3,18.0,590.0,120.61,69.49
2017,5,18,16,15,787.0,99.5,3.35,17.5,540.5,75.39,59.95
2017,5,18,16,30,765.0,96.0,3.4,17.0,491.0,74.15,59.24
2017,5,18,16,45,736.5,91.0,3.45,17.0,440.0,71.62,57.24
2017,5,18,17,0,708.0,86.0,3.5,17.0,389.0,63.1,49.99
2017,5,18,17,15,669.0,81.0,3.5,16.5,337.0,60.47,47.93
2017,5,18,17,30,630.0,76.0,3.5,16.0,285.0,57.78,45.74
2017,5,18,17,45,576.0,68.5,3.55,15.5,235.0,52.96,41.56
2017,5,18,18,0,522.0,61.0,3.6,15.0,185.0,48.02,37.11
2017,5,18,18,15,439.5,52.0,3.6,14.5,139.0,41.54,31.12
2017,5,18,18,30,357.0,43.0,3.6,14.0,93.0,34.97,24.8
2017,5,18,18,45,234.5,30.5,3.65,13.5,58.0,23.7,13.46
2017,5,18,19,0,112.0,18.0,3.7,13.0,23.0,14.02,0.0
2017,5,18,19,15,56.0,9.0,3.65,13.0,11.5,7.68,0.0
2017,5,18,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,5,15,138.0,14.0,1.3,12.5,26.0,64.65,0.0
2017,5,19,5,30,276.0,28.0,1.3,13.0,52.0,147.2,100.38
2017,5,19,5,45,378.5,38.0,1.3,13.5,94.0,216.71,168.06
2017,5,19,6,0,481.0,48.0,1.3,14.0,136.0,297.77,238.65
2017,5,19,6,15,546.5,55.0,1.3,14.0,185.0,366.89,298.68
2017,5,19,6,30,612.0,62.0,1.3,14.0,234.0,441.74,361.26
2017,5,19,6,45,657.0,67.5,1.3,14.5,285.5,507.28,413.48
2017,5,19,7,0,702.0,73.0,1.3,15.0,337.0,572.6,463.43
2017,5,19,7,15,734.0,77.5,1.3,15.5,389.0,632.49,506.99
2017,5,19,7,30,766.0,82.0,1.3,16.0,441.0,692.73,547.91
2017,5,19,7,45,790.0,85.5,1.3,16.5,491.5,745.43,582.17
2017,5,19,8,0,814.0,89.0,1.3,17.0,542.0,797.08,614.83
2017,5,19,8,15,832.0,92.0,1.25,17.5,590.0,841.59,641.15
2017,5,19,8,30,850.0,95.0,1.2,18.0,638.0,874.78,659.27
2017,5,19,8,45,864.0,97.5,1.15,18.5,682.5,910.11,678.57
2017,5,19,9,0,878.0,100.0,1.1,19.0,727.0,942.63,695.62
2017,5,19,9,15,889.0,102.0,1.05,19.0,766.5,968.72,709.59
2017,5,19,9,30,900.0,104.0,1.0,19.0,806.0,991.45,721.38
2017,5,19,9,45,908.5,105.5,0.95,19.5,840.0,1007.69,727.68
2017,5,19,10,0,917.0,107.0,0.9,20.0,874.0,1020.22,731.74
2017,5,19,10,15,923.0,108.0,0.9,20.0,902.0,1025.96,734.13
2017,5,19,10,30,929.0,109.0,0.9,20.0,930.0,1027.79,734.33
2017,5,19,10,45,933.0,110.5,0.95,20.5,950.5,1024.23,731.05
2017,5,19,11,0,937.0,112.0,1.0,21.0,971.0,1016.7,725.48
2017,5,19,11,15,939.5,112.5,1.05,21.0,985.0,1002.86,717.5
2017,5,19,11,30,942.0,113.0,1.1,21.0,999.0,985.22,707.25
2017,5,19,11,45,943.0,113.5,1.15,21.5,1004.5,962.49,692.5
2017,5,19,12,0,944.0,114.0,1.2,22.0,1010.0,936.23,675.54
2017,5,19,12,15,943.5,114.0,1.3,22.0,1008.5,904.84,657.27
2017,5,19,12,30,943.0,114.0,1.4,22.0,1007.0,870.3,636.67
2017,5,19,12,45,940.5,114.0,1.5,22.0,997.5,831.2,612.71
2017,5,19,13,0,938.0,114.0,1.6,22.0,988.0,789.38,586.49
2017,5,19,13,15,934.5,113.0,1.7,21.5,971.0,743.5,556.0
2017,5,19,13,30,931.0,112.0,1.8,21.0,954.0,695.36,522.75
2017,5,19,13,45,925.5,111.5,1.95,21.0,929.5,644.36,485.44
2017,5,19,14,0,920.0,111.0,2.1,21.0,905.0,591.66,445.4
2017,5,19,14,15,912.5,109.5,2.15,21.0,874.5,535.76,401.07
2017,5,19,14,30,905.0,108.0,2.2,21.0,844.0,478.85,354.45
2017,5,19,14,45,896.0,105.5,2.25,21.0,807.5,419.9,304.79
2017,5,19,15,0,887.0,103.0,2.3,21.0,771.0,360.61,253.63
2017,5,19,15,15,875.0,101.0,2.35,20.5,729.5,300.85,202.09
2017,5,19,15,30,863.0,99.0,2.4,20.0,688.0,241.59,151.93
2017,5,19,15,45,848.0,96.0,2.45,20.0,642.0,182.0,105.62
2017,5,19,16,0,833.0,93.0,2.5,20.0,596.0,115.47,63.88
2017,5,19,16,15,812.5,89.5,2.5,19.5,547.0,68.82,53.81
2017,5,19,16,30,792.0,86.0,2.5,19.0,498.0,67.3,52.84
2017,5,19,16,45,765.5,82.5,2.55,19.0,446.5,65.61,51.57
2017,5,19,17,0,739.0,79.0,2.6,19.0,395.0,63.87,50.24
2017,5,19,17,15,702.0,74.0,2.6,18.0,343.5,60.77,47.89
2017,5,19,17,30,665.0,69.0,2.6,17.0,292.0,52.82,41.18
2017,5,19,17,45,613.0,63.0,2.6,16.5,241.5,48.94,37.85
2017,5,19,18,0,561.0,57.0,2.6,16.0,191.0,44.99,34.31
2017,5,19,18,15,482.0,49.0,2.55,15.5,144.5,39.2,28.96
2017,5,19,18,30,403.0,41.0,2.5,15.0,98.0,33.34,23.33
2017,5,19,18,45,277.5,29.5,2.5,14.5,61.5,24.17,13.97
2017,5,19,19,0,152.0,18.0,2.5,14.0,25.0,14.82,0.0
2017,5,19,19,15,76.0,9.0,2.45,14.0,12.5,7.68,0.0
2017,5,19,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,20,5,15,132.5,15.0,0.7,12.5,27.0,64.37,0.0
2017,5,20,5,30,265.0,30.0,0.7,13.0,54.0,144.93,99.89
2017,5,20,5,45,363.0,40.5,0.75,13.5,95.5,212.63,164.61
2017,5,20,6,0,461.0,51.0,0.8,14.0,137.0,291.3,232.65
2017,5,20,6,15,527.0,58.5,0.75,14.0,185.5,360.25,291.63
2017,5,20,6,30,593.0,66.0,0.7,14.0,234.0,434.98,352.93
2017,5,20,6,45,636.5,72.5,0.7,14.5,285.0,499.86,403.72
2017,5,20,7,0,680.0,79.0,0.7,15.0,336.0,567.21,454.16
2017,5,20,7,15,712.5,83.5,0.65,15.5,387.5,626.32,495.86
2017,5,20,7,30,745.0,88.0,0.6,16.0,439.0,682.88,532.87
2017,5,20,7,45,769.0,92.0,0.55,16.5,489.0,735.36,565.41
2017,5,20,8,0,793.0,96.0,0.5,17.0,539.0,786.85,596.2
2017,5,20,8,15,811.0,99.5,0.45,17.5,586.5,831.25,621.32
2017,5,20,8,30,829.0,103.0,0.4,18.0,634.0,873.6,644.49
2017,5,20,8,45,843.0,105.5,0.4,18.5,677.5,908.81,663.58
2017,5,20,9,0,857.0,108.0,0.4,19.0,721.0,930.72,674.1
2017,5,20,9,15,867.5,110.5,0.35,19.5,760.0,956.39,686.03
2017,5,20,9,30,878.0,113.0,0.3,20.0,799.0,978.76,695.71
2017,5,20,9,45,886.0,114.5,0.3,20.5,832.0,994.18,702.24
2017,5,20,10,0,894.0,116.0,0.3,21.0,865.0,1005.96,706.73
2017,5,20,10,15,900.0,117.0,0.3,21.0,892.0,1011.54,708.96
2017,5,20,10,30,906.0,118.0,0.3,21.0,919.0,1013.3,709.11
2017,5,20,10,45,910.5,118.5,0.35,21.5,939.5,1009.26,705.75
2017,5,20,11,0,915.0,119.0,0.4,22.0,960.0,1001.37,700.3
2017,5,20,11,15,917.0,119.5,0.5,22.0,972.5,987.29,693.74
2017,5,20,11,30,919.0,120.0,0.6,22.0,985.0,969.51,684.98
2017,5,20,11,45,920.5,120.0,0.7,22.0,990.5,947.22,673.36
2017,5,20,12,0,922.0,120.0,0.8,22.0,996.0,921.47,659.44
2017,5,20,12,15,921.5,120.0,0.95,22.0,994.5,890.71,642.94
2017,5,20,12,30,921.0,120.0,1.1,22.0,993.0,856.88,623.97
2017,5,20,12,45,918.5,119.5,1.25,22.0,983.5,818.15,601.22
2017,5,20,13,0,916.0,119.0,1.4,22.0,974.0,776.8,575.86
2017,5,20,13,15,913.0,118.5,1.5,22.0,957.5,732.64,545.66
2017,5,20,13,30,910.0,118.0,1.6,22.0,941.0,686.22,512.84
2017,5,20,13,45,906.0,116.0,1.7,22.0,917.5,635.95,476.13
2017,5,20,14,0,902.0,114.0,1.8,22.0,894.0,583.93,436.78
2017,5,20,14,15,895.0,112.5,1.85,21.5,864.5,529.28,394.55
2017,5,20,14,30,888.0,111.0,1.9,21.0,835.0,473.61,349.88
2017,5,20,14,45,880.0,108.5,2.0,21.0,799.0,416.04,301.66
2017,5,20,15,0,872.0,106.0,2.1,21.0,763.0,358.06,251.79
2017,5,20,15,15,860.0,103.5,2.1,20.5,722.0,298.88,200.86
2017,5,20,15,30,848.0,101.0,2.1,20.0,681.0,240.23,151.32
2017,5,20,15,45,834.5,97.5,2.15,20.0,636.5,173.84,99.56
2017,5,20,16,0,821.0,94.0,2.2,20.0,592.0,115.63,64.22
2017,5,20,16,15,801.5,91.0,2.15,19.5,543.5,69.61,54.47
2017,5,20,16,30,782.0,88.0,2.1,19.0,495.0,68.52,53.88
2017,5,20,16,45,758.5,83.0,2.1,19.0,445.0,65.83,51.75
2017,5,20,17,0,735.0,78.0,2.1,19.0,395.0,63.0,49.47
2017,5,20,17,15,699.5,73.5,2.05,18.5,343.5,60.29,47.37
2017,5,20,17,30,664.0,69.0,2.0,18.0,292.0,52.76,40.96
2017,5,20,17,45,616.5,62.5,2.0,17.5,242.5,48.53,37.34
2017,5,20,18,0,569.0,56.0,2.0,17.0,193.0,44.2,33.48
2017,5,20,18,15,492.5,48.0,2.0,16.5,146.5,38.37,28.14
2017,5,20,18,30,416.0,40.0,2.0,16.0,100.0,32.47,22.52
2017,5,20,18,45,294.5,29.0,2.05,15.5,63.0,23.71,13.71
2017,5,20,19,0,173.0,18.0,2.1,15.0,26.0,14.79,0.0
2017,5,20,19,15,86.5,9.0,2.1,14.5,13.0,7.68,0.0
2017,5,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,21,5,15,152.0,14.5,1.0,13.0,28.5,69.63,0.0
2017,5,21,5,30,304.0,29.0,1.0,13.0,57.0,157.29,109.6
2017,5,21,5,45,405.5,38.5,1.05,13.5,100.0,227.41,176.4
2017,5,21,6,0,507.0,48.0,1.1,14.0,143.0,308.8,247.02
2017,5,21,6,15,571.0,54.5,1.05,14.5,192.5,377.79,305.91
2017,5,21,6,30,635.0,61.0,1.0,15.0,242.0,452.28,366.67
2017,5,21,6,45,344.0,104.0,1.0,15.5,204.5,347.62,283.51
2017,5,21,7,0,53.0,147.0,1.0,16.0,167.0,179.73,144.93
2017,5,21,7,15,82.0,172.5,1.0,16.0,208.5,228.17,185.2
2017,5,21,7,30,111.0,198.0,1.0,16.0,250.0,293.08,236.73
2017,5,21,7,45,182.0,217.0,1.05,16.5,314.0,372.22,298.68
2017,5,21,8,0,253.0,236.0,1.1,17.0,378.0,472.68,374.4
2017,5,21,8,15,560.5,164.0,1.05,17.5,513.5,691.18,537.1
2017,5,21,8,30,868.0,92.0,1.0,18.0,649.0,885.24,665.13
2017,5,21,8,45,882.0,94.0,1.0,18.5,693.5,920.43,682.6
2017,5,21,9,0,896.0,96.0,1.0,19.0,738.0,952.78,700.15
2017,5,21,9,15,906.0,98.0,0.95,19.5,778.0,978.24,712.19
2017,5,21,9,30,916.0,100.0,0.9,20.0,818.0,1000.28,721.98
2017,5,21,9,45,896.5,117.5,0.85,20.5,844.5,1006.4,721.82
2017,5,21,10,0,877.0,135.0,0.8,21.0,871.0,1007.5,718.87
2017,5,21,10,15,883.5,137.0,0.75,21.0,898.5,1014.24,720.97
2017,5,21,10,30,890.0,139.0,0.7,21.0,926.0,1017.19,720.73
2017,5,21,10,45,894.5,140.0,0.7,21.5,947.0,1013.4,716.3
2017,5,21,11,0,899.0,141.0,0.7,22.0,968.0,1005.8,709.77
2017,5,21,11,15,902.0,141.5,0.8,22.0,981.0,992.54,703.45
2017,5,21,11,30,905.0,142.0,0.9,22.0,994.0,975.59,694.85
2017,5,21,11,45,905.5,142.5,1.05,22.5,1000.0,952.8,682.08
2017,5,21,12,0,906.0,143.0,1.2,23.0,1006.0,926.66,666.93
2017,5,21,12,15,905.5,143.0,1.3,23.0,1004.0,896.04,649.14
2017,5,21,12,30,905.0,143.0,1.4,23.0,1002.0,862.43,629.13
2017,5,21,12,45,910.0,138.0,1.5,23.0,994.5,826.16,607.04
2017,5,21,13,0,915.0,133.0,1.6,23.0,987.0,786.83,581.9
2017,5,21,13,15,911.5,132.0,1.7,22.5,970.5,741.85,552.14
2017,5,21,13,30,908.0,131.0,1.8,22.0,954.0,694.68,519.73
2017,5,21,13,45,902.5,130.0,1.9,22.0,930.0,644.32,482.82
2017,5,21,14,0,897.0,129.0,2.0,22.0,906.0,592.33,443.39
2017,5,21,14,15,889.5,127.5,2.05,21.5,876.0,537.59,401.07
2017,5,21,14,30,882.0,126.0,2.1,21.0,846.0,481.89,356.38
2017,5,21,14,45,872.0,124.0,2.2,21.0,809.5,424.16,308.1
2017,5,21,15,0,862.0,122.0,2.3,21.0,773.0,361.89,255.13
2017,5,21,15,15,849.5,119.5,2.35,21.0,731.5,302.06,203.46
2017,5,21,15,30,837.0,117.0,2.4,21.0,690.0,242.96,153.44
2017,5,21,15,45,820.0,114.0,2.45,21.0,644.0,183.88,107.78
2017,5,21,16,0,803.0,111.0,2.5,21.0,598.0,126.59,73.21
2017,5,21,16,15,602.5,149.0,2.5,20.5,497.5,97.86,78.26
2017,5,21,16,30,402.0,187.0,2.5,20.0,397.0,121.2,98.55
2017,5,21,16,45,324.5,178.5,2.55,19.5,337.0,122.64,100.27
2017,5,21,17,0,247.0,170.0,2.6,19.0,277.0,117.07,96.03
2017,5,21,17,15,224.5,153.0,2.6,18.0,241.0,106.89,87.91
2017,5,21,17,30,202.0,136.0,2.6,17.0,205.0,96.32,79.25
2017,5,21,17,45,183.5,115.0,2.6,16.5,169.5,82.89,67.69
2017,5,21,18,0,165.0,94.0,2.6,16.0,134.0,68.97,55.43
2017,5,21,18,15,136.5,73.5,2.55,15.5,101.5,54.86,42.74
2017,5,21,18,30,108.0,53.0,2.5,15.0,69.0,40.32,29.46
2017,5,21,18,45,54.0,35.5,2.45,15.0,43.5,27.93,17.35
2017,5,21,19,0,0.0,18.0,2.4,15.0,18.0,14.72,0.0
2017,5,21,19,15,0.0,9.0,2.4,14.5,9.0,7.68,0.0
2017,5,21,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,22,5,15,130.0,16.0,0.8,13.0,28.0,63.08,0.0
2017,5,22,5,30,260.0,32.0,0.7,13.0,56.0,144.41,101.41
2017,5,22,5,45,362.0,42.5,0.6,13.5,98.5,213.5,165.41
2017,5,22,6,0,464.0,53.0,0.5,14.0,141.0,293.86,233.92
2017,5,22,6,15,529.5,60.5,0.45,14.5,189.5,362.65,291.55
2017,5,22,6,30,595.0,68.0,0.4,15.0,238.0,437.11,351.13
2017,5,22,6,45,300.0,98.0,0.4,15.5,184.0,313.06,253.55
2017,5,22,7,0,5.0,128.0,0.4,16.0,130.0,116.98,92.06
2017,5,22,7,15,12.5,149.0,0.4,16.0,155.0,141.59,112.93
2017,5,22,7,30,20.0,170.0,0.4,16.0,180.0,166.75,133.08
2017,5,22,7,45,37.5,200.0,0.45,16.5,221.0,223.35,177.93
2017,5,22,8,0,55.0,230.0,0.5,17.0,262.0,269.19,213.08
2017,5,22,8,15,48.5,245.5,0.5,17.0,275.0,279.33,219.71
2017,5,22,8,30,42.0,261.0,0.5,17.0,288.0,288.91,226.1
2017,5,22,8,45,65.5,293.5,0.5,17.5,339.0,343.51,266.99
2017,5,22,9,0,89.0,326.0,0.5,18.0,390.0,398.67,306.87
2017,5,22,9,15,134.0,351.0,0.55,18.0,453.0,485.34,370.01
2017,5,22,9,30,179.0,376.0,0.6,18.0,516.0,553.7,418.4
2017,5,22,9,45,228.0,385.5,0.65,18.5,572.0,609.46,456.75
2017,5,22,10,0,277.0,395.0,0.7,19.0,628.0,683.44,506.49
2017,5,22,10,15,356.0,377.5,0.75,19.0,687.0,739.02,545.08
2017,5,22,10,30,435.0,360.0,0.8,19.0,746.0,809.02,592.43
2017,5,22,10,45,670.5,246.5,0.85,19.5,856.0,923.34,670.86
2017,5,22,11,0,906.0,133.0,0.9,20.0,966.0,1004.02,719.7
2017,5,22,11,15,908.5,133.5,0.9,20.0,979.5,990.35,709.53
2017,5,22,11,30,911.0,134.0,0.9,20.0,993.0,973.0,698.54
2017,5,22,11,45,912.0,134.5,0.95,20.0,999.0,950.72,685.49
2017,5,22,12,0,913.0,135.0,1.0,20.0,1005.0,925.03,670.26
2017,5,22,12,15,631.0,287.0,1.05,20.0,887.5,808.43,592.08
2017,5,22,12,30,349.0,439.0,1.1,20.0,770.0,677.44,499.12
2017,5,22,12,45,254.5,455.0,1.15,20.5,695.5,597.18,442.73
2017,5,22,13,0,160.0,471.0,1.2,21.0,621.0,519.02,386.27
2017,5,22,13,15,204.5,457.5,1.2,20.5,645.5,524.29,391.97
2017,5,22,13,30,249.0,444.0,1.2,20.0,670.0,526.07,394.14
2017,5,22,13,45,228.5,435.0,1.25,20.0,638.5,487.01,365.81
2017,5,22,14,0,208.0,426.0,1.3,20.0,607.0,450.29,339.1
2017,5,22,14,15,215.5,409.0,1.3,20.0,591.0,423.28,318.94
2017,5,22,14,30,223.0,392.0,1.3,20.0,575.0,395.44,297.62
2017,5,22,14,45,181.5,375.5,1.35,20.0,520.0,348.86,262.84
2017,5,22,15,0,140.0,359.0,1.4,20.0,465.0,307.15,231.86
2017,5,22,15,15,123.0,336.0,1.4,19.5,425.5,272.69,206.14
2017,5,22,15,30,106.0,313.0,1.4,19.0,386.0,248.02,188.09
2017,5,22,15,45,82.5,284.5,1.4,19.0,339.0,215.15,164.03
2017,5,22,16,0,59.0,256.0,1.4,19.0,292.0,185.89,143.3
2017,5,22,16,15,47.0,229.0,1.4,18.5,256.0,162.45,133.08
2017,5,22,16,30,35.0,202.0,1.4,18.0,220.0,145.74,119.79
2017,5,22,16,45,26.5,178.5,1.4,18.0,191.5,130.63,107.42
2017,5,22,17,0,18.0,155.0,1.4,18.0,163.0,120.01,98.74
2017,5,22,17,15,13.0,136.0,1.35,17.5,141.5,105.81,87.01
2017,5,22,17,30,8.0,117.0,1.3,17.0,120.0,91.51,74.97
2017,5,22,17,45,4.0,98.0,1.3,16.5,99.5,77.13,62.61
2017,5,22,18,0,0.0,79.0,1.3,16.0,79.0,62.66,49.89
2017,5,22,18,15,0.0,60.0,1.25,15.5,60.0,48.11,36.85
2017,5,22,18,30,0.0,41.0,1.2,15.0,41.0,33.41,23.52
2017,5,22,18,45,0.0,26.0,1.15,15.0,26.0,21.48,12.19
2017,5,22,19,0,0.0,11.0,1.1,15.0,11.0,9.05,0.0
2017,5,22,19,15,0.0,5.5,1.1,14.5,5.5,4.69,0.0
2017,5,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,5,23,5,15,114.5,16.5,0.45,12.0,27.5,59.32,0.0
2017,5,23,5,30,229.0,33.0,0.4,12.0,55.0,133.29,94.44
2017,5,23,5,45,326.5,44.5,0.4,12.5,96.5,200.72,156.08
2017,5,23,6,0,424.0,56.0,0.4,13.0,138.0,278.03,222.23
2017,5,23,6,15,491.0,64.5,0.35,13.0,186.0,346.61,280.19
2017,5,23,6,30,558.0,73.0,0.3,13.0,234.0,421.07,340.61
2017,5,23,6,45,279.0,93.0,0.3,13.5,173.5,293.82,239.7
2017,5,23,7,0,0.0,113.0,0.3,14.0,113.0,98.46,77.28
2017,5,23,7,15,10.0,142.0,0.35,14.5,146.5,132.61,106.17
2017,5,23,7,30,20.0,171.0,0.4,15.0,180.0,167.62,134.33
2017,5,23,7,45,31.0,197.5,0.45,15.5,214.0,215.22,171.92
2017,5,23,8,0,42.0,224.0,0.5,16.0,248.0,251.57,199.77
2017,5,23,8,15,48.0,247.0,0.55,16.0,276.5,280.25,221.49
2017,5,23,8,30,54.0,270.0,0.6,16.0,305.0,308.97,243.03
2017,5,23,8,45,44.5,279.0,0.65,16.5,309.0,308.55,241.24
2017,5,23,9,0,35.0,288.0,0.7,17.0,313.0,307.65,239.32
2017,5,23,9,15,92.5,332.0,0.75,17.0,404.0,406.44,314.85
2017,5,23,9,30,150.0,376.0,0.8,17.0,495.0,525.31,401.37
2017,5,23,9,45,215.5,385.5,0.85,17.5,563.0,596.77,451.51
2017,5,23,10,0,281.0,395.0,0.9,18.0,631.0,686.66,513.13
2017,5,23,10,15,316.5,398.5,0.9,18.0,673.0,721.1,535.61
2017,5,23,10,30,352.0,402.0,0.9,18.0,715.0,753.79,557.3
2017,5,23,10,45,427.0,385.0,0.9,18.5,773.0,816.19,598.23
2017,5,23,11,0,502.0,368.0,0.9,19.0,831.0,861.91,627.24
2017,5,23,11,15,471.0,381.5,0.9,19.0,820.5,831.75,605.69
2017,5,23,11,30,440.0,395.0,0.9,19.0,810.0,799.8,583.91
2017,5,23,11,45,663.5,273.0,0.95,19.0,903.5,873.8,638.98
2017,5,23,12,0,887.0,151.0,1.0,19.0,997.0,915.19,667.51
2017,5,23,12,15,886.5,151.0,1.05,19.0,995.0,885.13,648.31
2017,5,23,12,30,886.0,151.0,1.1,19.0,993.0,852.15,627.99
2017,5,23,12,45,538.0,311.0,1.15,19.0,821.0,699.06,520.05
2017,5,23,13,0,190.0,471.0,1.2,19.0,649.0,540.53,404.1
2017,5,23,13,15,197.0,461.5,1.2,18.5,643.5,522.03,392.98
2017,5,23,13,30,204.0,452.0,1.2,18.0,638.0,502.56,379.72
2017,5,23,13,45,179.0,440.5,1.25,18.0,600.5,461.73,350.0
2017,5,23,14,0,154.0,429.0,1.3,18.0,563.0,423.21,321.81
2017,5,23,14,15,135.0,411.0,1.3,18.0,525.5,385.51,293.8
2017,5,23,14,30,116.0,393.0,1.3,18.0,488.0,350.07,267.27
2017,5,23,14,45,92.5,366.0,1.3,18.0,440.0,314.16,240.35
2017,5,23,15,0,69.0,339.0,1.3,18.0,392.0,277.58,212.93
2017,5,23,15,15,58.5,313.0,1.3,17.5,356.0,248.32,191.16
2017,5,23,15,30,48.0,287.0,1.3,17.0,320.0,220.9,170.76
2017,5,23,15,45,33.5,252.5,1.3,17.0,275.0,189.63,147.23
2017,5,23,16,0,19.0,218.0,1.3,17.0,230.0,169.58,132.66
2017,5,23,16,15,9.5,186.5,1.3,16.5,193.0,144.91,119.32
2017,5,23,16,30,0.0,155.0,1.3,16.0,156.0,122.3,100.74
2017,5,23,16,45,0.0,131.5,1.3,16.0,132.0,104.96,86.22
2017,5,23,17,0,0.0,108.0,1.3,16.0,108.0,87.32,71.24
2017,5,23,17,15,0.0,94.0,1.3,15.5,94.0,76.39,62.06
2017,5,23,17,30,0.0,80.0,1.3,15.0,80.0,65.38,52.63
2017,5,23,17,45,235.5,76.5,1.35,14.5,134.5,54.97,43.54
2017,5,23,18,0,471.0,73.0,1.4,14.0,189.0,57.15,45.46
2017,5,23,18,15,392.0,62.0,1.4,13.5,144.0,47.11,36.3
2017,5,23,18,30,313.0,51.0,1.4,13.0,99.0,39.02,28.68
2017,5,23,18,45,205.5,36.5,1.4,13.0,63.0,28.1,17.96
2017,5,23,19,0,98.0,22.0,1.4,13.0,27.0,17.04,0.0
2017,5,23,19,15,49.0,11.0,1.4,12.5,13.5,9.39,0.0
2017,5,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,10.5,1.1,11.0,10.5,8.64,0.0
2017,5,24,5,30,0.0,21.0,1.1,11.0,21.0,17.33,8.19
2017,5,24,5,45,0.0,37.0,1.15,11.5,37.0,31.12,20.7
2017,5,24,6,0,0.0,53.0,1.2,12.0,53.0,45.58,33.45
2017,5,24,6,15,0.0,71.0,1.2,12.0,71.0,61.94,47.77
2017,5,24,6,30,0.0,89.0,1.2,12.0,89.0,78.16,61.78
2017,5,24,6,45,1.0,107.5,1.2,12.5,108.0,95.42,76.3
2017,5,24,7,0,2.0,126.0,1.2,13.0,127.0,112.72,90.55
2017,5,24,7,15,24.5,156.5,1.15,13.0,168.5,157.47,128.14
2017,5,24,7,30,47.0,187.0,1.1,13.0,210.0,217.2,177.12
2017,5,24,7,45,47.5,207.5,1.05,13.5,232.5,239.01,193.48
2017,5,24,8,0,48.0,228.0,1.0,14.0,255.0,260.63,209.52
2017,5,24,8,15,34.0,230.0,1.0,14.0,250.0,249.63,199.63
2017,5,24,8,30,20.0,232.0,1.0,14.0,245.0,223.06,177.6
2017,5,24,8,45,16.0,230.0,1.0,14.5,241.0,216.6,171.67
2017,5,24,9,0,12.0,228.0,1.0,15.0,237.0,210.24,165.79
2017,5,24,9,15,8.5,205.5,1.05,15.0,212.0,185.51,145.83
2017,5,24,9,30,5.0,183.0,1.1,15.0,187.0,161.45,126.38
2017,5,24,9,45,10.5,232.5,1.2,15.5,241.5,211.25,165.65
2017,5,24,10,0,16.0,282.0,1.3,16.0,296.0,261.39,204.15
2017,5,24,10,15,16.0,286.0,1.35,16.0,300.5,264.22,205.87
