Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,10,30,16.0,290.0,1.4,16.0,305.0,266.99,207.81
2017,5,24,10,45,75.0,375.5,1.5,16.0,445.0,419.15,324.84
2017,5,24,11,0,134.0,461.0,1.6,16.0,585.0,570.94,435.73
2017,5,24,11,15,109.5,459.5,1.6,15.5,562.0,524.24,400.71
2017,5,24,11,30,85.0,458.0,1.6,15.0,539.0,494.0,378.76
2017,5,24,11,45,103.5,468.5,1.6,15.0,567.0,514.04,393.87
2017,5,24,12,0,122.0,479.0,1.6,15.0,595.0,542.99,414.86
2017,5,24,12,15,116.5,476.5,1.55,15.0,587.5,525.73,401.63
2017,5,24,12,30,111.0,474.0,1.5,15.0,580.0,500.75,383.2
2017,5,24,12,45,113.5,470.0,1.5,15.0,577.5,495.55,379.52
2017,5,24,13,0,116.0,466.0,1.5,15.0,575.0,482.26,369.83
2017,5,24,13,15,75.0,420.0,1.5,15.0,490.0,401.86,309.93
2017,5,24,13,30,34.0,374.0,1.5,15.0,405.0,330.57,256.21
2017,5,24,13,45,74.5,399.0,1.5,15.0,465.0,368.18,285.53
2017,5,24,14,0,115.0,424.0,1.5,15.0,525.0,398.39,308.03
2017,5,24,14,15,143.5,411.5,1.5,15.0,532.5,389.84,301.08
2017,5,24,14,30,172.0,399.0,1.5,15.0,540.0,378.12,291.45
2017,5,24,14,45,108.5,359.5,1.5,15.0,447.5,310.87,240.53
2017,5,24,15,0,45.0,320.0,1.5,15.0,355.0,257.3,200.54
2017,5,24,15,15,64.5,314.5,1.5,14.5,361.0,250.83,195.41
2017,5,24,15,30,84.0,309.0,1.5,14.0,367.0,241.48,187.63
2017,5,24,15,45,61.0,276.0,1.55,14.0,317.0,207.5,162.12
2017,5,24,16,0,38.0,243.0,1.6,14.0,267.0,177.21,139.81
2017,5,24,16,15,19.0,169.0,1.6,13.5,181.0,133.23,110.76
2017,5,24,16,30,0.0,95.0,1.6,13.0,95.0,78.53,63.87
2017,5,24,16,45,0.0,116.0,1.6,13.0,116.0,93.83,77.61
2017,5,24,17,0,0.0,137.0,1.6,13.0,137.0,107.83,90.12
2017,5,24,17,15,0.0,119.0,1.6,12.5,119.0,94.26,78.58
2017,5,24,17,30,0.0,101.0,1.6,12.0,101.0,80.57,66.78
2017,5,24,17,45,0.0,84.0,1.65,12.0,84.0,67.48,55.17
2017,5,24,18,0,0.0,67.0,1.7,12.0,67.0,54.29,43.26
2017,5,24,18,15,0.0,51.0,1.65,11.5,51.0,41.71,31.81
2017,5,24,18,30,0.0,35.0,1.6,11.0,35.0,28.94,20.04
2017,5,24,18,45,0.0,22.5,1.6,11.0,22.5,18.57,10.15
2017,5,24,19,0,0.0,10.0,1.6,11.0,10.0,8.22,0.0
2017,5,24,19,15,0.0,5.0,1.55,11.0,5.0,4.27,0.0
2017,5,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,5,15,43.0,21.5,1.2,11.0,26.0,36.86,0.0
2017,5,25,5,30,86.0,43.0,1.2,11.0,52.0,83.2,59.23
2017,5,25,5,45,161.5,63.0,1.25,11.5,90.5,146.12,114.92
2017,5,25,6,0,237.0,83.0,1.3,12.0,129.0,211.02,171.24
2017,5,25,6,15,118.5,63.5,1.25,12.0,86.5,136.04,111.18
2017,5,25,6,30,0.0,44.0,1.2,12.0,44.0,36.36,25.84
2017,5,25,6,45,0.0,54.0,1.2,12.0,54.0,44.69,33.09
2017,5,25,7,0,0.0,64.0,1.2,12.0,64.0,53.03,40.18
2017,5,25,7,15,10.5,118.5,1.15,12.0,123.5,109.68,88.45
2017,5,25,7,30,21.0,173.0,1.1,12.0,183.0,170.11,138.58
2017,5,25,7,45,10.5,152.0,1.1,12.5,157.0,140.33,112.85
2017,5,25,8,0,0.0,131.0,1.1,13.0,131.0,111.6,88.27
2017,5,25,8,15,0.5,148.5,1.05,13.0,149.0,127.6,101.25
2017,5,25,8,30,1.0,166.0,1.0,13.0,167.0,143.63,114.01
2017,5,25,8,45,3.0,178.0,0.95,13.0,180.5,155.97,123.73
2017,5,25,9,0,5.0,190.0,0.9,13.0,194.0,168.38,133.44
2017,5,25,9,15,9.0,220.5,0.9,13.0,227.5,199.75,158.32
2017,5,25,9,30,13.0,251.0,0.9,13.0,261.0,231.22,182.87
2017,5,25,9,45,20.0,288.5,0.95,13.0,305.5,272.12,214.63
2017,5,25,10,0,27.0,326.0,1.0,13.0,350.0,331.14,259.74
2017,5,25,10,15,20.5,301.0,1.05,13.0,319.5,282.29,221.5
2017,5,25,10,30,14.0,276.0,1.1,13.0,289.0,252.29,198.12
2017,5,25,10,45,22.5,323.0,1.15,13.5,344.0,302.13,236.51
2017,5,25,11,0,31.0,370.0,1.2,14.0,399.0,368.18,285.94
2017,5,25,11,15,36.5,389.5,1.2,14.0,424.0,388.61,300.73
2017,5,25,11,30,42.0,409.0,1.2,14.0,449.0,408.11,315.04
2017,5,25,11,45,42.5,411.0,1.25,14.0,452.0,405.9,313.3
2017,5,25,12,0,43.0,413.0,1.3,14.0,455.0,403.28,311.43
2017,5,25,12,15,38.0,402.0,1.3,14.0,439.0,384.05,296.91
2017,5,25,12,30,33.0,391.0,1.3,14.0,423.0,365.23,282.77
2017,5,25,12,45,34.5,391.0,1.35,14.5,424.0,361.27,279.57
2017,5,25,13,0,36.0,391.0,1.4,15.0,425.0,356.98,276.03
2017,5,25,13,15,77.0,420.5,1.4,15.0,491.5,403.48,311.65
2017,5,25,13,30,118.0,450.0,1.4,15.0,558.0,445.64,343.0
2017,5,25,13,45,178.0,436.5,1.4,15.0,594.5,457.7,352.03
2017,5,25,14,0,238.0,423.0,1.4,15.0,631.0,463.68,356.08
2017,5,25,14,15,234.5,410.5,1.35,15.0,609.5,433.11,332.26
2017,5,25,14,30,231.0,398.0,1.3,15.0,588.0,402.68,308.47
2017,5,25,14,45,262.5,370.5,1.3,15.0,577.5,370.33,282.48
2017,5,25,15,0,294.0,343.0,1.3,15.0,567.0,339.0,256.28
2017,5,25,15,15,333.5,312.5,1.25,14.5,553.5,304.53,226.95
2017,5,25,15,30,373.0,282.0,1.2,14.0,540.0,265.91,194.07
2017,5,25,15,45,544.0,214.0,1.2,14.0,562.5,209.92,142.8
2017,5,25,16,0,715.0,146.0,1.2,14.0,585.0,138.12,86.59
2017,5,25,16,15,419.5,187.5,1.2,14.0,440.0,118.9,98.23
2017,5,25,16,30,124.0,229.0,1.2,14.0,295.0,154.84,129.43
2017,5,25,16,45,364.5,175.0,1.25,14.0,341.5,121.04,100.72
2017,5,25,17,0,605.0,121.0,1.3,14.0,388.0,86.49,71.03
2017,5,25,17,15,563.0,113.5,1.3,13.5,337.5,83.06,68.43
2017,5,25,17,30,521.0,106.0,1.3,13.0,287.0,76.88,63.25
2017,5,25,17,45,468.0,95.5,1.35,13.0,238.0,70.09,57.27
2017,5,25,18,0,415.0,85.0,1.4,13.0,189.0,63.1,50.94
2017,5,25,18,15,337.0,72.0,1.35,12.5,144.5,53.97,42.59
2017,5,25,18,30,259.0,59.0,1.3,12.0,100.0,44.65,33.82
2017,5,25,18,45,167.0,42.0,1.3,12.0,64.5,32.42,21.93
2017,5,25,19,0,75.0,25.0,1.3,12.0,29.0,19.53,3.31
2017,5,25,19,15,37.5,12.5,1.25,11.5,14.5,10.67,0.0
2017,5,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,7.0,0.55,11.0,7.0,5.75,0.0
2017,5,26,5,30,0.0,14.0,0.5,11.0,14.0,11.52,3.66
2017,5,26,5,45,0.0,25.0,0.5,11.5,25.0,20.61,11.89
2017,5,26,6,0,0.0,36.0,0.5,12.0,36.0,29.74,19.97
2017,5,26,6,15,0.0,48.0,0.5,12.0,48.0,39.71,28.77
2017,5,26,6,30,0.0,60.0,0.5,12.0,60.0,49.71,37.46
2017,5,26,6,45,0.0,73.5,0.5,12.0,73.5,61.52,47.57
2017,5,26,7,0,0.0,87.0,0.5,12.0,87.0,73.35,57.53
2017,5,26,7,15,0.0,95.5,0.5,12.0,95.5,80.57,63.43
2017,5,26,7,30,0.0,104.0,0.5,12.0,104.0,87.83,69.31
2017,5,26,7,45,0.0,100.5,0.55,12.5,100.5,84.28,65.95
2017,5,26,8,0,0.0,97.0,0.6,13.0,97.0,80.98,62.86
2017,5,26,8,15,0.0,98.5,0.65,13.0,98.5,82.22,63.69
2017,5,26,8,30,0.0,100.0,0.7,13.0,100.0,83.5,64.56
2017,5,26,8,45,0.0,126.0,0.8,13.0,126.0,106.3,83.2
2017,5,26,9,0,0.0,152.0,0.9,13.0,152.0,129.29,101.74
2017,5,26,9,15,0.5,153.5,0.95,13.0,154.0,130.92,102.81
2017,5,26,9,30,1.0,155.0,1.0,13.0,156.0,132.6,104.0
2017,5,26,9,45,5.5,191.0,1.05,13.5,195.5,168.82,132.94
2017,5,26,10,0,10.0,227.0,1.1,14.0,235.0,205.22,161.43
2017,5,26,10,15,13.5,262.0,1.15,14.0,273.5,239.77,188.31
2017,5,26,10,30,17.0,297.0,1.2,14.0,312.0,274.18,214.77
2017,5,26,10,45,16.5,297.0,1.25,14.0,312.0,272.74,213.32
2017,5,26,11,0,16.0,297.0,1.3,14.0,312.0,271.26,212.06
2017,5,26,11,15,38.5,367.5,1.3,14.0,404.0,369.48,287.48
2017,5,26,11,30,61.0,438.0,1.3,14.0,496.0,452.57,348.94
2017,5,26,11,45,57.0,436.0,1.35,14.5,490.5,441.76,339.63
2017,5,26,12,0,53.0,434.0,1.4,15.0,485.0,430.82,330.95
2017,5,26,12,15,71.5,449.5,1.4,15.0,518.5,454.24,348.65
2017,5,26,12,30,90.0,465.0,1.4,15.0,552.0,475.51,364.37
2017,5,26,12,45,90.0,460.5,1.4,15.0,546.5,463.12,355.09
2017,5,26,13,0,90.0,456.0,1.4,15.0,541.0,450.44,345.82
2017,5,26,13,15,242.0,423.5,1.35,15.0,646.0,523.49,401.78
2017,5,26,13,30,394.0,391.0,1.3,15.0,751.0,575.89,440.01
2017,5,26,13,45,399.5,376.0,1.3,15.0,733.0,540.66,413.16
2017,5,26,14,0,405.0,361.0,1.3,15.0,715.0,504.01,385.42
2017,5,26,14,15,620.0,252.5,1.3,15.0,773.0,498.64,379.79
2017,5,26,14,30,835.0,144.0,1.3,15.0,831.0,473.03,355.55
2017,5,26,14,45,829.0,139.0,1.3,15.0,796.5,416.22,307.38
2017,5,26,15,0,823.0,134.0,1.3,15.0,762.0,358.99,257.87
2017,5,26,15,15,809.5,131.0,1.25,14.5,721.0,301.11,207.81
2017,5,26,15,30,796.0,128.0,1.2,14.0,680.0,244.12,159.31
2017,5,26,15,45,784.0,122.5,1.2,14.0,636.0,186.67,113.86
2017,5,26,16,0,772.0,117.0,1.2,14.0,592.0,130.44,78.42
2017,5,26,16,15,750.5,113.0,1.2,14.0,544.0,76.21,61.35
2017,5,26,16,30,729.0,109.0,1.2,14.0,496.0,75.18,60.75
2017,5,26,16,45,705.5,102.5,1.2,14.0,446.5,72.33,58.46
2017,5,26,17,0,682.0,96.0,1.2,14.0,397.0,69.27,55.98
2017,5,26,17,15,644.0,90.0,1.2,13.5,346.5,66.23,53.57
2017,5,26,17,30,606.0,84.0,1.2,13.0,296.0,63.06,51.0
2017,5,26,17,45,560.0,76.0,1.2,13.0,247.0,58.16,46.67
2017,5,26,18,0,514.0,68.0,1.2,13.0,198.0,53.09,42.05
2017,5,26,18,15,438.0,58.5,1.15,12.5,152.0,46.42,35.91
2017,5,26,18,30,362.0,49.0,1.1,12.0,106.0,39.6,29.42
2017,5,26,18,45,257.5,36.0,1.05,11.5,69.5,27.86,18.2
2017,5,26,19,0,153.0,23.0,1.0,11.0,33.0,17.88,3.64
2017,5,26,19,15,76.5,11.5,1.0,10.5,16.5,9.82,0.0
2017,5,26,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,5,27,5,15,131.5,17.5,0.5,10.0,31.0,65.54,8.57
2017,5,27,5,30,263.0,35.0,0.5,10.0,62.0,145.73,106.15
2017,5,27,5,45,356.0,46.0,0.5,10.5,103.5,212.63,166.97
2017,5,27,6,0,449.0,57.0,0.5,11.0,145.0,288.68,232.62
2017,5,27,6,15,513.0,65.0,0.5,11.0,193.5,356.21,290.45
2017,5,27,6,30,577.0,73.0,0.5,11.0,242.0,429.23,350.65
2017,5,27,6,45,288.5,94.0,0.55,11.5,178.5,298.96,246.62
2017,5,27,7,0,0.0,115.0,0.6,12.0,115.0,100.14,79.51
2017,5,27,7,15,4.5,138.0,0.65,12.5,140.0,124.34,100.09
2017,5,27,7,30,9.0,161.0,0.7,13.0,165.0,148.89,119.92
2017,5,27,7,45,13.5,181.0,0.75,13.5,188.0,170.75,137.22
2017,5,27,8,0,18.0,201.0,0.8,14.0,211.0,192.86,154.48
2017,5,27,8,15,22.5,223.0,0.85,14.0,237.0,217.14,173.52
2017,5,27,8,30,27.0,245.0,0.9,14.0,263.0,257.44,204.95
2017,5,27,8,45,19.5,238.5,0.95,14.5,252.0,227.61,180.24
2017,5,27,9,0,12.0,232.0,1.0,15.0,241.0,213.78,168.5
2017,5,27,9,15,13.5,245.5,1.05,15.0,256.0,227.12,178.78
2017,5,27,9,30,15.0,259.0,1.1,15.0,271.0,240.43,188.88
2017,5,27,9,45,29.5,309.5,1.2,15.0,334.0,318.53,249.42
2017,5,27,10,0,44.0,360.0,1.3,15.0,397.0,381.45,296.84
2017,5,27,10,15,133.0,398.5,1.35,15.0,516.0,522.35,403.15
2017,5,27,10,30,222.0,437.0,1.4,15.0,635.0,642.95,490.35
2017,5,27,10,45,228.5,446.5,1.5,15.5,654.5,652.68,495.4
2017,5,27,11,0,235.0,456.0,1.6,16.0,674.0,660.88,500.44
2017,5,27,11,15,324.5,429.0,1.65,16.0,734.0,724.46,547.08
2017,5,27,11,30,414.0,402.0,1.7,16.0,794.0,779.54,586.6
2017,5,27,11,45,422.5,402.5,1.75,16.0,805.0,770.85,580.26
2017,5,27,12,0,431.0,403.0,1.8,16.0,816.0,759.63,572.79
2017,5,27,12,15,650.5,280.5,1.8,16.0,902.0,815.96,616.9
2017,5,27,12,30,870.0,158.0,1.8,16.0,988.0,842.42,637.81
2017,5,27,12,45,869.5,156.0,1.8,16.0,979.5,805.86,612.63
2017,5,27,13,0,869.0,154.0,1.8,16.0,971.0,766.77,584.75
2017,5,27,13,15,865.0,153.0,1.8,16.0,954.5,723.61,553.24
2017,5,27,13,30,861.0,152.0,1.8,16.0,938.0,678.46,519.54
2017,5,27,13,45,856.5,150.0,1.85,16.0,915.0,633.35,485.2
2017,5,27,14,0,852.0,148.0,1.9,16.0,892.0,582.32,445.48
2017,5,27,14,15,844.0,146.0,1.9,16.0,862.5,528.27,402.01
2017,5,27,14,30,836.0,144.0,1.9,16.0,833.0,473.49,356.63
2017,5,27,14,45,826.0,141.5,1.9,16.0,797.5,417.08,308.7
2017,5,27,15,0,816.0,139.0,1.9,16.0,762.0,360.67,259.65
2017,5,27,15,15,802.5,135.5,1.9,16.0,721.0,302.85,209.2
2017,5,27,15,30,789.0,132.0,1.9,16.0,680.0,245.95,160.49
2017,5,27,15,45,772.5,128.5,1.95,16.0,635.5,189.81,116.32
2017,5,27,16,0,756.0,125.0,2.0,16.0,591.0,127.96,76.24
2017,5,27,16,15,504.5,173.0,2.05,15.5,473.5,111.48,91.45
2017,5,27,16,30,253.0,221.0,2.1,15.0,356.0,144.97,120.75
2017,5,27,16,45,279.5,193.5,2.15,15.0,329.0,130.59,108.73
2017,5,27,17,0,306.0,166.0,2.2,15.0,302.0,115.34,95.91
2017,5,27,17,15,277.5,151.5,2.2,14.5,263.5,106.54,88.73
2017,5,27,17,30,249.0,137.0,2.2,14.0,225.0,97.42,81.11
2017,5,27,17,45,358.5,106.5,2.25,14.0,210.0,76.65,62.85
2017,5,27,18,0,468.0,76.0,2.3,14.0,195.0,59.27,47.34
2017,5,27,18,15,392.0,65.0,2.25,13.5,150.0,49.2,38.22
2017,5,27,18,30,316.0,54.0,2.2,13.0,105.0,41.19,30.69
2017,5,27,18,45,212.0,39.5,2.2,12.5,68.5,30.32,20.27
2017,5,27,19,0,108.0,25.0,2.2,12.0,32.0,19.31,5.26
2017,5,27,19,15,54.0,12.5,2.2,12.0,16.0,10.67,0.0
2017,5,27,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,28,5,15,92.0,19.5,2.8,10.5,29.0,56.96,9.9
2017,5,28,5,30,184.0,39.0,2.8,11.0,58.0,123.21,90.12
2017,5,28,5,45,276.0,52.5,2.85,11.5,98.5,185.36,146.58
2017,5,28,6,0,368.0,66.0,2.9,12.0,139.0,257.92,210.41
2017,5,28,6,15,184.0,62.0,2.9,12.0,98.5,166.86,137.85
2017,5,28,6,30,0.0,58.0,2.9,12.0,58.0,48.03,35.88
2017,5,28,6,45,0.0,70.5,2.9,12.5,70.5,58.71,45.02
2017,5,28,7,0,0.0,83.0,2.9,13.0,83.0,69.61,54.13
2017,5,28,7,15,0.0,92.0,2.9,13.5,92.0,77.31,60.38
2017,5,28,7,30,0.0,101.0,2.9,14.0,101.0,85.05,66.56
2017,5,28,7,45,0.0,131.0,2.95,14.5,131.0,112.11,88.76
2017,5,28,8,0,0.0,161.0,3.0,15.0,161.0,139.44,110.79
2017,5,28,8,15,3.5,179.5,2.95,15.0,182.0,158.95,126.49
2017,5,28,8,30,7.0,198.0,2.9,15.0,203.0,178.65,142.21
2017,5,28,8,45,9.5,215.0,2.9,15.5,222.0,196.16,155.71
2017,5,28,9,0,12.0,232.0,2.9,16.0,241.0,213.71,169.11
2017,5,28,9,15,11.5,235.5,2.85,16.0,244.5,215.84,170.35
2017,5,28,9,30,11.0,239.0,2.8,16.0,248.0,218.0,171.68
2017,5,28,9,45,12.5,252.0,2.8,16.5,262.5,230.81,181.19
2017,5,28,10,0,14.0,265.0,2.8,17.0,277.0,243.54,190.55
2017,5,28,10,15,19.0,299.5,2.8,17.0,316.0,279.21,218.16
2017,5,28,10,30,24.0,334.0,2.8,17.0,355.0,314.64,245.22
2017,5,28,10,45,55.5,389.5,2.85,17.5,440.5,413.12,320.11
2017,5,28,11,0,87.0,445.0,2.9,18.0,526.0,493.22,379.11
2017,5,28,11,15,71.0,437.5,2.95,18.0,504.0,465.97,357.91
2017,5,28,11,30,55.0,430.0,3.0,18.0,482.0,439.13,337.49
2017,5,28,11,45,74.0,449.5,3.1,18.0,520.0,469.02,360.31
2017,5,28,12,0,93.0,469.0,3.2,18.0,558.0,496.91,381.25
2017,5,28,12,15,198.5,463.5,3.25,18.0,653.5,581.7,445.94
2017,5,28,12,30,304.0,458.0,3.3,18.0,749.0,654.77,500.37
2017,5,28,12,45,400.5,420.0,3.35,18.0,799.0,677.25,518.01
2017,5,28,13,0,497.0,382.0,3.4,18.0,849.0,695.69,532.4
2017,5,28,13,15,670.0,274.0,3.45,18.0,892.5,696.78,535.66
2017,5,28,13,30,843.0,166.0,3.5,18.0,936.0,682.52,526.61
2017,5,28,13,45,838.5,163.0,3.6,18.0,913.0,632.98,488.27
2017,5,28,14,0,834.0,160.0,3.7,18.0,890.0,581.99,447.9
2017,5,28,14,15,825.5,158.0,3.75,18.0,860.0,528.57,404.33
2017,5,28,14,30,817.0,156.0,3.8,18.0,830.0,474.52,359.01
2017,5,28,14,45,809.0,151.5,3.85,18.0,795.0,418.38,310.85
2017,5,28,15,0,801.0,147.0,3.9,18.0,760.0,362.07,261.52
2017,5,28,15,15,588.0,215.0,3.9,17.5,652.0,299.18,214.12
2017,5,28,15,30,375.0,283.0,3.9,17.0,544.0,267.31,194.96
2017,5,28,15,45,558.5,206.5,3.9,17.0,566.5,207.83,139.95
2017,5,28,16,0,742.0,130.0,3.9,17.0,589.0,130.64,78.57
2017,5,28,16,15,719.0,125.5,3.9,16.5,541.0,83.48,67.1
2017,5,28,16,30,696.0,121.0,3.9,16.0,493.0,82.46,66.62
2017,5,28,16,45,668.5,115.0,3.9,16.0,443.5,80.24,64.91
2017,5,28,17,0,641.0,109.0,3.9,16.0,394.0,77.86,63.05
2017,5,28,17,15,601.0,102.0,3.85,15.5,343.5,74.45,60.38
2017,5,28,17,30,561.0,95.0,3.8,15.0,293.0,70.9,57.51
2017,5,28,17,45,509.5,86.5,3.8,15.0,244.5,65.91,53.14
2017,5,28,18,0,458.0,78.0,3.8,15.0,196.0,58.39,46.39
2017,5,28,18,15,383.0,67.0,3.75,14.5,151.0,50.57,39.27
2017,5,28,18,30,308.0,56.0,3.7,14.0,106.0,42.6,31.81
2017,5,28,18,45,209.5,41.0,3.7,13.5,69.5,31.43,21.17
2017,5,28,19,0,111.0,26.0,3.7,13.0,33.0,20.4,6.64
2017,5,28,19,15,55.5,13.0,3.7,12.5,16.5,11.1,0.0
2017,5,28,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,29,5,15,104.5,19.5,3.95,11.0,30.0,60.5,13.49
2017,5,29,5,30,209.0,39.0,4.0,11.0,60.0,131.38,96.49
2017,5,29,5,45,304.5,51.0,4.1,11.5,101.5,194.53,154.13
2017,5,29,6,0,400.0,63.0,4.2,12.0,143.0,268.48,219.63
2017,5,29,6,15,200.0,51.0,4.2,12.0,91.0,172.7,143.15
2017,5,29,6,30,0.0,39.0,4.2,12.0,39.0,32.21,22.23
2017,5,29,6,45,0.0,47.0,4.2,12.5,47.0,38.86,27.95
2017,5,29,7,0,0.0,55.0,4.2,13.0,55.0,45.52,33.54
2017,5,29,7,15,9.0,113.0,4.1,13.5,117.5,103.17,82.54
2017,5,29,7,30,18.0,171.0,4.0,14.0,180.0,165.37,134.2
2017,5,29,7,45,33.5,200.5,3.95,14.5,219.0,219.18,178.05
2017,5,29,8,0,49.0,230.0,3.9,15.0,258.0,262.41,212.5
2017,5,29,8,15,73.0,260.0,3.85,15.0,305.5,314.12,253.84
2017,5,29,8,30,97.0,290.0,3.8,15.0,353.0,366.81,295.25
2017,5,29,8,45,134.5,314.5,3.75,15.5,408.5,444.31,354.88
2017,5,29,9,0,172.0,339.0,3.7,16.0,464.0,505.29,400.53
2017,5,29,9,15,180.5,358.5,3.7,16.0,495.5,534.01,421.19
2017,5,29,9,30,189.0,378.0,3.7,16.0,527.0,561.92,441.23
2017,5,29,9,45,235.0,387.5,3.75,16.0,581.0,614.62,480.85
2017,5,29,10,0,281.0,397.0,3.8,16.0,635.0,685.06,532.48
2017,5,29,10,15,227.0,419.5,3.8,16.0,616.0,633.99,492.52
2017,5,29,10,30,173.0,442.0,3.8,16.0,597.0,599.65,465.1
2017,5,29,10,45,314.5,410.5,3.85,16.5,699.5,715.27,552.38
2017,5,29,11,0,456.0,379.0,3.9,17.0,802.0,824.11,631.29
2017,5,29,11,15,386.5,414.5,3.9,17.0,776.5,767.56,588.1
2017,5,29,11,30,317.0,450.0,3.9,17.0,751.0,723.86,554.63
2017,5,29,11,45,427.5,413.5,3.95,17.0,822.0,783.78,600.22
2017,5,29,12,0,538.0,377.0,4.0,17.0,893.0,828.98,634.18
2017,5,29,12,15,709.0,265.5,4.05,17.0,944.0,851.06,653.91
2017,5,29,12,30,880.0,154.0,4.1,17.0,995.0,846.3,653.17
2017,5,29,12,45,872.5,157.0,4.2,17.0,984.5,808.09,626.58
2017,5,29,13,0,865.0,160.0,4.3,17.0,974.0,775.46,602.2
2017,5,29,13,15,861.0,159.0,4.35,17.0,958.0,731.1,568.86
2017,5,29,13,30,857.0,158.0,4.4,17.0,942.0,684.76,533.3
2017,5,29,13,45,856.5,153.0,4.45,17.0,920.0,635.48,494.69
2017,5,29,14,0,856.0,148.0,4.5,17.0,898.0,584.34,453.53
2017,5,29,14,15,848.5,146.0,4.55,17.0,868.5,530.46,409.02
2017,5,29,14,30,841.0,144.0,4.6,17.0,839.0,475.79,362.57
2017,5,29,14,45,835.5,139.0,4.7,17.0,804.5,419.04,313.29
2017,5,29,15,0,830.0,134.0,4.8,17.0,770.0,361.79,262.5
2017,5,29,15,15,817.0,131.5,4.8,16.5,729.5,304.18,211.59
2017,5,29,15,30,804.0,129.0,4.8,16.0,689.0,247.38,162.35
2017,5,29,15,45,791.0,124.0,4.8,16.0,645.0,189.83,116.14
2017,5,29,16,0,778.0,119.0,4.8,16.0,601.0,133.61,80.11
2017,5,29,16,15,757.0,115.0,4.75,15.5,553.0,77.36,62.07
2017,5,29,16,30,736.0,111.0,4.7,15.0,505.0,76.39,61.58
2017,5,29,16,45,710.0,105.5,4.7,15.0,455.5,74.22,59.9
2017,5,29,17,0,684.0,100.0,4.7,15.0,406.0,71.92,58.08
2017,5,29,17,15,646.5,94.0,4.65,14.5,355.0,68.98,55.78
2017,5,29,17,30,609.0,88.0,4.6,14.0,304.0,65.93,53.32
2017,5,29,17,45,555.0,81.0,4.6,14.0,254.0,61.84,49.74
2017,5,29,18,0,501.0,74.0,4.6,14.0,204.0,57.68,45.96
2017,5,29,18,15,425.5,64.0,4.55,13.5,158.0,50.77,39.63
2017,5,29,18,30,350.0,54.0,4.5,13.0,112.0,41.32,30.83
2017,5,29,18,45,241.5,40.5,4.5,12.5,74.5,31.15,21.09
2017,5,29,19,0,133.0,27.0,4.5,12.0,37.0,20.87,7.68
2017,5,29,19,15,66.5,13.5,4.5,12.0,18.5,11.52,0.0
2017,5,29,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,13.0,4.35,10.0,13.0,10.71,0.0
2017,5,30,5,30,0.0,26.0,4.4,10.0,26.0,21.48,11.89
2017,5,30,5,45,0.0,43.0,4.45,10.5,43.0,37.0,25.82
2017,5,30,6,0,0.0,60.0,4.5,11.0,60.0,52.41,39.46
2017,5,30,6,15,0.5,79.0,4.55,11.5,79.5,69.99,54.79
2017,5,30,6,30,1.0,98.0,4.6,12.0,99.0,87.46,69.8
2017,5,30,6,45,6.5,116.5,4.65,12.5,119.5,107.43,86.75
2017,5,30,7,0,12.0,135.0,4.7,13.0,140.0,127.86,103.82
2017,5,30,7,15,209.5,150.5,4.65,13.0,251.0,316.77,265.39
2017,5,30,7,30,407.0,166.0,4.6,13.0,362.0,504.59,419.5
2017,5,30,7,45,338.0,202.0,4.6,13.5,376.5,489.09,403.44
2017,5,30,8,0,269.0,238.0,4.6,14.0,391.0,482.99,395.05
2017,5,30,8,15,378.5,228.5,4.55,14.0,463.5,572.48,466.53
2017,5,30,8,30,488.0,219.0,4.5,14.0,536.0,686.48,554.0
2017,5,30,8,45,360.0,276.0,4.5,14.5,518.5,624.07,500.65
2017,5,30,9,0,232.0,333.0,4.5,15.0,501.0,553.84,441.82
2017,5,30,9,15,360.5,309.5,4.45,15.0,587.0,669.74,531.91
2017,5,30,9,30,489.0,286.0,4.4,15.0,673.0,788.97,620.8
2017,5,30,9,45,651.5,228.0,4.4,15.0,766.0,895.32,699.84
2017,5,30,10,0,814.0,170.0,4.4,15.0,859.0,986.33,762.68
2017,5,30,10,15,501.5,306.0,4.35,15.0,735.0,820.74,638.56
2017,5,30,10,30,189.0,442.0,4.3,15.0,611.0,614.73,478.91
2017,5,30,10,45,291.5,420.5,4.25,15.0,688.0,702.52,546.69
2017,5,30,11,0,394.0,399.0,4.2,15.0,765.0,770.49,597.5
2017,5,30,11,15,330.5,432.0,4.15,15.0,742.0,731.44,566.16
2017,5,30,11,30,267.0,465.0,4.1,15.0,719.0,691.63,534.87
2017,5,30,11,45,294.5,460.0,4.1,15.0,741.5,698.32,540.34
2017,5,30,12,0,322.0,455.0,4.1,15.0,764.0,702.32,543.55
2017,5,30,12,15,288.0,464.0,4.1,15.0,740.5,664.28,514.61
2017,5,30,12,30,254.0,473.0,4.1,15.0,717.0,626.74,486.14
2017,5,30,12,45,206.5,474.0,4.2,15.0,671.0,568.61,442.38
2017,5,30,13,0,159.0,475.0,4.3,15.0,625.0,519.42,404.95
2017,5,30,13,15,218.0,458.0,4.35,15.0,660.0,531.95,415.57
2017,5,30,13,30,277.0,441.0,4.4,15.0,695.0,539.33,421.57
2017,5,30,13,45,338.0,405.5,4.5,15.0,707.5,526.68,412.21
2017,5,30,14,0,399.0,370.0,4.6,15.0,720.0,506.64,396.44
2017,5,30,14,15,379.5,366.0,4.5,15.0,690.0,467.79,364.79
2017,5,30,14,30,360.0,362.0,4.4,15.0,660.0,428.58,332.65
2017,5,30,14,45,426.0,317.5,4.35,15.0,655.5,391.07,300.29
2017,5,30,15,0,492.0,273.0,4.3,15.0,651.0,350.01,263.45
2017,5,30,15,15,480.0,261.0,4.2,14.5,613.5,303.28,223.78
2017,5,30,15,30,468.0,249.0,4.1,14.0,576.0,257.83,185.77
2017,5,30,15,45,365.5,258.5,4.05,14.0,503.5,222.11,161.49
2017,5,30,16,0,263.0,268.0,4.0,14.0,431.0,190.88,144.1
2017,5,30,16,15,277.5,242.5,4.0,13.5,402.5,155.95,130.58
2017,5,30,16,30,292.0,217.0,4.0,13.0,374.0,143.24,120.32
2017,5,30,16,45,211.0,201.5,4.0,13.0,309.5,140.7,118.53
2017,5,30,17,0,130.0,186.0,4.0,13.0,245.0,130.02,109.6
2017,5,30,17,15,120.0,164.5,3.95,12.5,214.0,116.68,98.42
2017,5,30,17,30,110.0,143.0,3.9,12.0,183.0,102.95,86.68
2017,5,30,17,45,96.5,121.5,3.9,12.0,152.5,88.79,74.19
2017,5,30,18,0,83.0,100.0,3.9,12.0,122.0,74.26,61.14
2017,5,30,18,15,64.5,79.5,3.8,12.0,94.5,61.13,49.12
2017,5,30,18,30,46.0,59.0,3.7,12.0,67.0,46.11,35.23
2017,5,30,18,45,23.0,40.5,3.65,12.0,44.5,32.18,22.1
2017,5,30,19,0,0.0,22.0,3.6,12.0,22.0,18.02,6.38
2017,5,30,19,15,0.0,11.0,3.6,11.5,11.0,9.39,0.0
2017,5,30,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,31,5,15,112.0,18.0,1.25,11.0,30.0,60.51,17.69
2017,5,31,5,30,224.0,36.0,1.2,11.0,60.0,131.94,96.84
2017,5,31,5,45,325.0,45.5,1.2,11.5,100.5,198.3,156.13
2017,5,31,6,0,426.0,55.0,1.2,12.0,141.0,274.26,222.02
2017,5,31,6,15,488.0,62.5,1.2,12.5,187.5,338.51,277.38
2017,5,31,6,30,550.0,70.0,1.2,13.0,234.0,408.13,335.18
2017,5,31,6,45,602.5,74.0,1.2,13.5,284.0,472.8,386.99
2017,5,31,7,0,655.0,78.0,1.2,14.0,334.0,540.78,439.33
2017,5,31,7,15,686.0,82.0,1.2,14.0,383.5,596.52,481.26
2017,5,31,7,30,717.0,86.0,1.2,14.0,433.0,650.25,519.79
2017,5,31,7,45,747.0,87.5,1.25,14.5,482.5,702.97,555.4
2017,5,31,8,0,777.0,89.0,1.3,15.0,532.0,755.21,589.85
2017,5,31,8,15,794.5,92.0,1.3,15.5,578.0,797.76,616.23
2017,5,31,8,30,812.0,95.0,1.3,16.0,624.0,838.37,640.85
2017,5,31,8,45,828.0,96.0,1.3,16.5,667.0,863.84,654.82
2017,5,31,9,0,844.0,97.0,1.3,17.0,710.0,895.7,673.12
2017,5,31,9,15,855.0,99.0,1.35,17.0,748.0,921.2,688.96
2017,5,31,9,30,866.0,101.0,1.4,17.0,786.0,943.54,702.8
2017,5,31,9,45,873.0,103.5,1.45,17.0,818.5,959.23,712.36
2017,5,31,10,0,880.0,106.0,1.5,17.0,851.0,971.35,719.76
2017,5,31,10,15,886.0,107.0,1.55,17.0,878.0,977.3,723.28
2017,5,31,10,30,892.0,108.0,1.6,17.0,905.0,979.54,724.58
2017,5,31,10,45,893.5,111.0,1.65,17.5,924.5,975.69,720.7
2017,5,31,11,0,895.0,114.0,1.7,18.0,944.0,968.05,714.53
2017,5,31,11,15,898.0,114.5,1.75,18.0,957.0,955.73,706.77
2017,5,31,11,30,901.0,115.0,1.8,18.0,970.0,939.78,696.73
2017,5,31,11,45,900.0,116.5,1.85,18.0,975.5,917.63,682.62
2017,5,31,12,0,899.0,118.0,1.9,18.0,981.0,892.21,666.36
2017,5,31,12,15,898.5,118.0,1.95,18.0,980.0,862.8,647.35
2017,5,31,12,30,898.0,118.0,2.0,18.0,979.0,830.45,626.23
2017,5,31,12,45,671.5,255.5,2.05,18.0,895.5,750.5,567.92
2017,5,31,13,0,445.0,393.0,2.1,18.0,812.0,665.69,503.69
2017,5,31,13,15,377.5,412.5,2.05,18.0,764.0,606.04,459.94
2017,5,31,13,30,310.0,432.0,2.0,18.0,716.0,553.23,420.49
2017,5,31,13,45,360.5,398.0,2.0,18.0,720.5,534.12,406.79
2017,5,31,14,0,411.0,364.0,2.0,18.0,725.0,508.68,387.42
2017,5,31,14,15,369.5,368.5,2.0,17.5,685.0,464.71,354.09
2017,5,31,14,30,328.0,373.0,2.0,17.0,645.0,422.49,321.85
2017,5,31,14,45,251.0,369.0,2.0,17.0,572.0,364.85,277.87
2017,5,31,15,0,174.0,365.0,2.0,17.0,499.0,321.75,245.56
2017,5,31,15,15,131.5,340.0,2.0,17.0,438.5,277.62,212.19
2017,5,31,15,30,89.0,315.0,2.0,17.0,378.0,246.71,189.64
2017,5,31,15,45,90.5,294.5,2.05,17.0,354.5,223.04,171.46
2017,5,31,16,0,92.0,274.0,2.1,17.0,331.0,199.46,154.25
2017,5,31,16,15,52.5,229.0,2.1,16.5,261.0,163.01,134.67
2017,5,31,16,30,13.0,184.0,2.1,16.0,191.0,142.46,117.98
2017,5,31,16,45,21.5,176.0,2.1,16.0,186.0,135.92,112.82
2017,5,31,17,0,30.0,168.0,2.1,16.0,181.0,123.55,102.56
2017,5,31,17,15,25.5,148.0,2.05,15.5,158.5,110.06,91.38
2017,5,31,17,30,21.0,128.0,2.0,15.0,136.0,99.54,82.61
2017,5,31,17,45,277.0,95.0,2.0,15.0,169.5,67.8,54.78
2017,5,31,18,0,533.0,62.0,2.0,15.0,203.0,48.11,37.31
2017,5,31,18,15,463.0,54.5,1.95,14.5,158.0,42.93,32.58
2017,5,31,18,30,393.0,47.0,1.9,14.0,113.0,37.68,27.59
2017,5,31,18,45,287.0,36.0,1.85,14.0,76.0,29.16,19.4
2017,5,31,19,0,181.0,25.0,1.8,14.0,39.0,19.44,7.71
2017,5,31,19,15,90.5,12.5,1.8,13.5,19.5,10.67,0.0
2017,5,31,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,1,5,15,110.5,18.5,1.9,12.0,30.5,60.71,19.34
2017,6,1,5,30,221.0,37.0,2.0,12.0,61.0,131.79,96.68
2017,6,1,5,45,310.0,49.0,2.15,12.5,101.5,192.98,151.86
2017,6,1,6,0,399.0,61.0,2.3,13.0,142.0,264.12,214.23
2017,6,1,6,15,463.5,69.5,2.35,13.0,188.5,332.93,274.29
2017,6,1,6,30,528.0,78.0,2.4,13.0,235.0,403.94,334.73
2017,6,1,6,45,314.0,117.5,2.5,13.5,215.5,325.47,270.56
2017,6,1,7,0,100.0,157.0,2.6,14.0,196.0,231.22,190.31
2017,6,1,7,15,118.0,180.5,2.65,14.5,233.0,272.31,223.81
2017,6,1,7,30,136.0,204.0,2.7,15.0,270.0,314.43,257.06
2017,6,1,7,45,173.5,225.0,2.75,15.5,318.5,369.8,300.62
2017,6,1,8,0,211.0,246.0,2.8,16.0,367.0,427.23,344.79
2017,6,1,8,15,162.0,269.5,2.8,16.0,367.0,415.75,333.29
2017,6,1,8,30,113.0,293.0,2.8,16.0,367.0,400.49,319.08
2017,6,1,8,45,117.5,315.0,2.85,16.5,397.0,428.46,339.3
2017,6,1,9,0,122.0,337.0,2.9,17.0,427.0,455.88,358.65
2017,6,1,9,15,158.5,357.5,2.85,17.0,480.0,511.09,400.12
2017,6,1,9,30,195.0,378.0,2.8,17.0,533.0,566.4,440.8
2017,6,1,9,45,223.0,391.0,2.8,17.5,575.0,605.4,468.07
2017,6,1,10,0,251.0,404.0,2.8,18.0,617.0,661.67,507.14
2017,6,1,10,15,553.0,275.0,2.8,18.0,763.5,838.44,639.69
2017,6,1,10,30,855.0,146.0,2.8,18.0,910.0,980.02,737.03
2017,6,1,10,45,558.5,299.0,2.85,18.0,802.5,854.79,646.68
2017,6,1,11,0,262.0,452.0,2.9,18.0,695.0,695.63,527.31
2017,6,1,11,15,370.0,423.5,2.9,18.0,772.0,759.34,575.88
2017,6,1,11,30,478.0,395.0,2.9,18.0,849.0,829.32,626.04
2017,6,1,11,45,496.0,381.0,2.95,18.5,855.0,815.2,614.99
2017,6,1,12,0,514.0,367.0,3.0,19.0,861.0,798.19,602.57
2017,6,1,12,15,372.5,423.0,3.0,19.0,781.0,698.3,529.03
2017,6,1,12,30,231.0,479.0,3.0,19.0,701.0,606.77,460.62
2017,6,1,12,45,559.5,308.5,3.0,19.0,838.5,709.82,542.12
2017,6,1,13,0,888.0,138.0,3.0,19.0,976.0,766.72,587.22
2017,6,1,13,15,884.5,137.0,3.05,19.0,960.0,723.65,554.77
2017,6,1,13,30,881.0,136.0,3.1,19.0,944.0,678.49,520.74
2017,6,1,13,45,874.0,136.0,3.2,19.0,921.0,630.08,483.54
2017,6,1,14,0,867.0,136.0,3.3,19.0,898.0,580.23,444.14
2017,6,1,14,15,860.0,134.0,3.35,18.5,869.0,527.71,402.15
2017,6,1,14,30,853.0,132.0,3.4,18.0,840.0,474.24,357.95
2017,6,1,14,45,843.0,130.0,3.5,18.0,804.5,415.77,308.01
2017,6,1,15,0,833.0,128.0,3.6,18.0,769.0,359.18,258.39
2017,6,1,15,15,820.5,125.5,3.65,17.5,729.5,301.76,208.15
2017,6,1,15,30,808.0,123.0,3.7,17.0,690.0,245.06,159.36
2017,6,1,15,45,794.5,118.5,3.75,17.0,646.0,187.77,113.54
2017,6,1,16,0,781.0,114.0,3.8,17.0,602.0,131.84,77.6
2017,6,1,16,15,760.5,110.5,3.8,16.5,554.5,81.69,65.52
2017,6,1,16,30,740.0,107.0,3.8,16.0,507.0,73.65,58.92
2017,6,1,16,45,718.0,101.0,3.8,16.0,458.0,71.11,56.92
2017,6,1,17,0,696.0,95.0,3.8,16.0,409.0,68.38,54.73
2017,6,1,17,15,660.0,89.5,3.75,15.5,358.5,65.67,52.63
2017,6,1,17,30,624.0,84.0,3.7,15.0,308.0,62.86,50.39
2017,6,1,17,45,579.5,76.5,3.7,14.5,259.0,58.34,46.53
2017,6,1,18,0,535.0,69.0,3.7,14.0,210.0,53.66,42.4
2017,6,1,18,15,463.0,60.5,3.6,13.5,164.0,47.83,37.07
2017,6,1,18,30,391.0,52.0,3.5,13.0,118.0,41.91,31.45
2017,6,1,18,45,288.0,39.5,3.45,13.0,79.5,30.54,20.7
2017,6,1,19,0,185.0,27.0,3.4,13.0,41.0,20.97,9.23
2017,6,1,19,15,92.5,13.5,3.35,12.5,20.5,11.52,0.0
2017,6,1,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,2,5,15,154.0,17.5,3.45,11.5,34.0,74.35,26.41
2017,6,2,5,30,308.0,35.0,3.4,12.0,68.0,160.32,118.05
2017,6,2,5,45,400.5,44.0,3.35,12.5,111.0,225.97,178.14
2017,6,2,6,0,493.0,53.0,3.3,13.0,154.0,301.45,244.83
2017,6,2,6,15,554.0,60.0,3.15,13.0,202.0,367.98,303.59
2017,6,2,6,30,615.0,67.0,3.0,13.0,250.0,439.67,364.72
2017,6,2,6,45,658.0,72.0,2.95,13.5,301.0,502.75,416.34
2017,6,2,7,0,701.0,77.0,2.9,14.0,352.0,568.15,467.81
2017,6,2,7,15,731.5,81.0,2.9,14.5,403.0,623.05,509.51
2017,6,2,7,30,762.0,85.0,2.9,15.0,454.0,680.82,550.92
2017,6,2,7,45,785.5,88.5,2.9,15.5,504.0,732.43,586.15
2017,6,2,8,0,809.0,92.0,2.9,16.0,554.0,783.02,619.83
2017,6,2,8,15,826.0,95.0,2.85,16.5,601.0,826.16,647.14
2017,6,2,8,30,843.0,98.0,2.8,17.0,648.0,867.2,672.47
2017,6,2,8,45,856.0,100.5,2.8,17.5,691.5,892.28,686.63
2017,6,2,9,0,869.0,103.0,2.8,18.0,735.0,923.57,705.09
2017,6,2,9,15,879.5,105.0,2.8,18.0,773.5,948.97,720.68
2017,6,2,9,30,890.0,107.0,2.8,18.0,812.0,971.11,734.09
2017,6,2,9,45,901.0,107.0,2.8,18.5,846.5,988.2,742.73
2017,6,2,10,0,912.0,107.0,2.8,19.0,881.0,1001.74,749.08
2017,6,2,10,15,918.0,108.5,2.85,19.0,908.5,1008.29,752.78
2017,6,2,10,30,924.0,110.0,2.9,19.0,936.0,1010.99,754.12
2017,6,2,10,45,927.5,111.5,2.95,19.5,956.5,1007.4,750.0
2017,6,2,11,0,931.0,113.0,3.0,20.0,977.0,999.92,743.49
2017,6,2,11,15,933.5,113.5,3.1,20.0,990.5,986.72,735.13
2017,6,2,11,30,936.0,114.0,3.2,20.0,1004.0,969.78,724.34
2017,6,2,11,45,936.5,115.0,3.3,20.0,1010.0,947.85,710.22
2017,6,2,12,0,937.0,116.0,3.4,20.0,1016.0,922.47,693.75
2017,6,2,12,15,937.0,116.0,3.45,20.0,1015.0,892.5,673.76
2017,6,2,12,30,937.0,116.0,3.5,20.0,1014.0,859.43,651.56
2017,6,2,12,45,930.0,119.0,3.6,20.0,1004.0,820.52,625.4
2017,6,2,13,0,923.0,122.0,3.7,20.0,994.0,779.21,596.82
2017,6,2,13,15,920.5,121.5,3.7,19.5,978.5,736.0,565.63
2017,6,2,13,30,918.0,121.0,3.7,19.0,963.0,690.49,531.89
2017,6,2,13,45,914.5,119.0,3.75,19.0,941.0,641.1,493.49
2017,6,2,14,0,911.0,117.0,3.8,19.0,919.0,589.88,452.61
2017,6,2,14,15,905.0,115.5,3.75,19.0,890.0,536.2,408.4
2017,6,2,14,30,899.0,114.0,3.7,19.0,861.0,481.36,362.02
2017,6,2,14,45,892.0,111.5,3.7,19.0,826.0,424.48,312.89
2017,6,2,15,0,885.0,109.0,3.7,19.0,791.0,367.03,262.22
2017,6,2,15,15,874.5,107.0,3.6,18.5,751.0,308.69,210.91
2017,6,2,15,30,864.0,105.0,3.5,18.0,711.0,250.64,160.8
2017,6,2,15,45,850.0,102.0,3.45,18.0,666.5,184.25,107.78
2017,6,2,16,0,836.0,99.0,3.4,18.0,622.0,126.12,70.61
2017,6,2,16,15,817.5,96.0,3.35,17.5,574.0,72.61,57.43
2017,6,2,16,30,799.0,93.0,3.3,17.0,526.0,71.65,56.95
2017,6,2,16,45,773.0,89.5,3.25,17.0,475.5,70.15,55.85
2017,6,2,17,0,747.0,86.0,3.2,17.0,425.0,68.59,54.68
2017,6,2,17,15,713.0,81.0,3.2,16.5,373.5,60.19,47.59
2017,6,2,17,30,679.0,76.0,3.2,16.0,322.0,57.46,45.41
2017,6,2,17,45,630.5,70.5,3.25,15.5,271.0,54.14,42.62
2017,6,2,18,0,582.0,65.0,3.3,15.0,220.0,50.77,39.67
2017,6,2,18,15,511.0,57.0,3.3,14.5,172.5,45.18,34.58
2017,6,2,18,30,440.0,49.0,3.3,14.0,125.0,39.51,29.22
2017,6,2,18,45,330.5,38.5,3.35,14.0,85.0,31.4,21.4
2017,6,2,19,0,221.0,28.0,3.4,14.0,45.0,21.81,10.16
2017,6,2,19,15,110.5,14.0,3.4,13.5,22.5,11.95,0.0
2017,6,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,5.5,3.0,11.0,5.5,4.51,0.0
2017,6,3,5,30,0.0,11.0,3.0,11.0,11.0,9.04,1.76
2017,6,3,5,45,0.0,18.5,3.05,11.5,18.5,15.22,7.3
2017,6,3,6,0,0.0,26.0,3.1,12.0,26.0,21.43,12.8
2017,6,3,6,15,0.0,34.5,3.1,12.0,34.5,28.47,19.01
2017,6,3,6,30,0.0,43.0,3.1,12.0,43.0,35.53,25.17
2017,6,3,6,45,0.0,52.0,3.1,12.5,52.0,43.02,31.54
2017,6,3,7,0,0.0,61.0,3.1,13.0,61.0,50.53,37.83
2017,6,3,7,15,48.0,131.5,3.1,13.0,155.0,156.36,128.43
2017,6,3,7,30,96.0,202.0,3.1,13.0,249.0,267.98,221.01
2017,6,3,7,45,194.0,218.0,3.15,13.0,325.5,377.26,310.63
2017,6,3,8,0,292.0,234.0,3.2,13.0,402.0,495.38,404.49
2017,6,3,8,15,224.0,265.5,3.2,13.0,400.5,463.1,376.07
2017,6,3,8,30,156.0,297.0,3.2,13.0,399.0,441.81,356.53
