Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,8,45,102.0,301.5,3.25,13.5,370.0,381.71,306.91
2017,6,3,9,0,48.0,306.0,3.3,14.0,341.0,336.25,268.44
2017,6,3,9,15,259.5,299.5,3.35,14.0,503.5,562.44,448.91
2017,6,3,9,30,471.0,293.0,3.4,14.0,666.0,776.32,609.61
2017,6,3,9,45,382.5,343.5,3.45,14.5,655.0,727.08,568.01
2017,6,3,10,0,294.0,394.0,3.5,15.0,644.0,692.14,538.2
2017,6,3,10,15,590.0,260.5,3.55,15.5,782.0,863.35,668.22
2017,6,3,10,30,886.0,127.0,3.6,16.0,920.0,990.43,755.64
2017,6,3,10,45,896.0,124.5,3.7,16.5,942.0,989.22,752.28
2017,6,3,11,0,906.0,122.0,3.8,17.0,964.0,984.26,747.55
2017,6,3,11,15,909.0,123.0,3.85,17.5,978.0,972.23,737.8
2017,6,3,11,30,912.0,124.0,3.9,18.0,992.0,956.51,725.69
2017,6,3,11,45,917.0,122.0,3.95,18.5,999.0,936.32,710.63
2017,6,3,12,0,922.0,120.0,4.0,19.0,1006.0,912.65,693.26
2017,6,3,12,15,922.0,120.0,4.05,19.0,1005.0,883.11,673.16
2017,6,3,12,30,922.0,120.0,4.1,19.0,1004.0,850.53,650.89
2017,6,3,12,45,919.0,120.5,4.15,19.0,995.5,813.16,625.12
2017,6,3,13,0,916.0,121.0,4.2,19.0,987.0,773.21,596.84
2017,6,3,13,15,913.0,120.0,4.25,19.0,971.0,729.65,564.12
2017,6,3,13,30,910.0,119.0,4.3,19.0,955.0,683.85,529.0
2017,6,3,13,45,906.0,117.5,4.35,19.5,932.5,635.03,489.85
2017,6,3,14,0,902.0,116.0,4.4,20.0,910.0,584.44,448.41
2017,6,3,14,15,895.0,114.5,4.45,19.5,880.5,530.82,405.19
2017,6,3,14,30,888.0,113.0,4.5,19.0,851.0,476.17,359.66
2017,6,3,14,45,878.5,111.0,4.55,19.0,815.5,419.41,310.46
2017,6,3,15,0,869.0,109.0,4.6,19.0,780.0,362.38,259.99
2017,6,3,15,15,857.5,107.0,4.6,19.0,740.0,304.78,208.75
2017,6,3,15,30,846.0,105.0,4.6,19.0,700.0,247.6,158.99
2017,6,3,15,45,830.0,102.5,4.65,19.0,655.0,182.42,106.94
2017,6,3,16,0,814.0,100.0,4.7,19.0,610.0,125.75,70.64
2017,6,3,16,15,794.5,96.5,4.7,18.5,562.5,72.51,57.13
2017,6,3,16,30,775.0,93.0,4.7,18.0,515.0,71.22,56.36
2017,6,3,16,45,748.5,89.5,4.75,17.5,465.0,69.74,55.39
2017,6,3,17,0,722.0,86.0,4.8,17.0,415.0,68.21,54.35
2017,6,3,17,15,688.0,81.0,4.75,16.5,364.5,59.84,47.29
2017,6,3,17,30,654.0,76.0,4.7,16.0,314.0,57.15,45.13
2017,6,3,17,45,603.5,70.5,4.7,16.0,264.0,53.84,42.26
2017,6,3,18,0,553.0,65.0,4.7,16.0,214.0,50.49,39.26
2017,6,3,18,15,483.0,57.5,4.65,15.5,168.0,45.36,34.6
2017,6,3,18,30,413.0,50.0,4.6,15.0,122.0,40.17,29.68
2017,6,3,18,45,304.5,39.0,4.55,14.5,83.0,31.69,21.63
2017,6,3,19,0,196.0,28.0,4.5,14.0,44.0,21.74,10.43
2017,6,3,19,15,98.0,14.0,4.45,13.5,22.0,11.95,0.0
2017,6,3,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,4,4,45,12.0,4.5,4.6,10.5,5.0,0.0,0.0
2017,6,4,5,0,24.0,9.0,4.6,11.0,10.0,12.99,0.0
2017,6,4,5,15,143.0,23.5,4.6,11.0,38.5,76.21,30.24
2017,6,4,5,30,262.0,38.0,4.6,11.0,67.0,145.78,108.06
2017,6,4,5,45,357.0,48.5,4.7,11.5,109.0,212.3,168.49
2017,6,4,6,0,452.0,59.0,4.8,12.0,151.0,288.09,235.85
2017,6,4,6,15,516.0,66.5,4.85,12.5,199.5,354.68,294.91
2017,6,4,6,30,580.0,74.0,4.9,13.0,248.0,426.71,356.87
2017,6,4,6,45,626.0,80.0,5.0,13.5,299.0,491.14,410.88
2017,6,4,7,0,672.0,86.0,5.1,14.0,350.0,558.23,465.34
2017,6,4,7,15,706.0,90.5,5.1,14.0,402.0,617.41,512.57
2017,6,4,7,30,740.0,95.0,5.1,14.0,454.0,677.27,558.76
2017,6,4,7,45,766.5,99.0,5.15,14.5,505.0,727.77,594.75
2017,6,4,8,0,793.0,103.0,5.2,15.0,556.0,780.73,631.95
2017,6,4,8,15,813.0,106.5,5.15,15.5,605.0,826.5,662.56
2017,6,4,8,30,833.0,110.0,5.1,16.0,654.0,870.37,691.22
2017,6,4,8,45,850.5,112.0,5.1,16.5,699.5,908.11,715.28
2017,6,4,9,0,868.0,114.0,5.1,17.0,745.0,932.81,729.75
2017,6,4,9,15,879.5,116.0,5.05,17.0,785.0,959.03,746.38
2017,6,4,9,30,891.0,118.0,5.0,17.0,825.0,982.02,760.66
2017,6,4,9,45,903.0,118.0,5.0,17.5,860.5,1000.0,770.34
2017,6,4,10,0,915.0,118.0,5.0,18.0,896.0,1014.43,777.61
2017,6,4,10,15,921.5,119.5,5.0,18.0,923.5,1021.35,781.29
2017,6,4,10,30,928.0,121.0,5.0,18.0,951.0,1024.41,782.47
2017,6,4,10,45,935.5,120.0,5.05,18.0,973.5,1022.09,780.52
2017,6,4,11,0,943.0,119.0,5.1,18.0,996.0,1015.87,776.02
2017,6,4,11,15,946.0,119.5,5.1,18.0,1009.5,1002.94,766.6
2017,6,4,11,30,949.0,120.0,5.1,18.0,1023.0,986.21,754.69
2017,6,4,11,45,952.5,119.0,5.15,18.5,1030.5,964.87,738.58
2017,6,4,12,0,956.0,118.0,5.2,19.0,1038.0,939.96,720.06
2017,6,4,12,15,956.0,117.5,5.25,19.0,1037.0,909.08,698.77
2017,6,4,12,30,956.0,117.0,5.3,19.0,1036.0,875.06,675.19
2017,6,4,12,45,950.0,120.0,5.35,19.0,1026.0,836.33,648.11
2017,6,4,13,0,944.0,123.0,5.4,19.0,1016.0,795.07,618.55
2017,6,4,13,15,941.5,122.5,5.45,18.5,1000.5,751.1,586.18
2017,6,4,13,30,939.0,122.0,5.5,18.0,985.0,704.76,551.12
2017,6,4,13,45,933.5,121.5,5.55,18.0,962.0,654.46,511.02
2017,6,4,14,0,928.0,121.0,5.6,18.0,939.0,602.44,468.51
2017,6,4,14,15,922.0,119.5,5.6,17.5,909.5,547.95,423.59
2017,6,4,14,30,916.0,118.0,5.6,17.0,880.0,492.26,376.27
2017,6,4,14,45,905.5,117.0,5.6,17.0,844.0,434.26,325.14
2017,6,4,15,0,895.0,116.0,5.6,17.0,808.0,376.01,272.85
2017,6,4,15,15,884.0,114.0,5.5,16.5,767.5,316.95,220.02
2017,6,4,15,30,873.0,112.0,5.4,16.0,727.0,251.57,163.18
2017,6,4,15,45,856.5,110.0,5.35,16.0,681.0,191.93,114.84
2017,6,4,16,0,840.0,108.0,5.3,16.0,635.0,133.9,77.14
2017,6,4,16,15,820.5,104.5,5.2,15.5,586.0,78.37,62.92
2017,6,4,16,30,801.0,101.0,5.1,15.0,537.0,77.27,62.31
2017,6,4,16,45,773.0,97.5,5.05,15.0,485.5,75.95,61.38
2017,6,4,17,0,745.0,94.0,5.0,15.0,434.0,68.18,54.76
2017,6,4,17,15,709.5,89.0,4.9,14.5,381.5,65.74,52.89
2017,6,4,17,30,674.0,84.0,4.8,14.0,329.0,63.23,50.9
2017,6,4,17,45,621.0,78.0,4.75,14.0,277.0,59.72,47.85
2017,6,4,18,0,568.0,72.0,4.7,14.0,225.0,56.16,44.64
2017,6,4,18,15,494.5,63.5,4.6,13.5,177.0,50.36,39.35
2017,6,4,18,30,421.0,55.0,4.5,13.0,129.0,44.47,33.76
2017,6,4,18,45,308.0,43.5,4.45,12.5,88.5,33.57,23.5
2017,6,4,19,0,195.0,32.0,4.4,12.0,48.0,24.78,13.13
2017,6,4,19,15,97.5,16.0,4.4,11.5,24.0,13.66,0.0
2017,6,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,4.5,3.4,11.0,4.5,0.0,0.0
2017,6,5,5,0,0.0,9.0,3.5,11.0,9.0,7.68,0.0
2017,6,5,5,15,109.0,25.5,3.5,11.5,37.5,63.85,25.46
2017,6,5,5,30,218.0,42.0,3.5,12.0,66.0,135.44,100.17
2017,6,5,5,45,313.5,54.0,3.5,12.5,108.0,198.61,156.79
2017,6,5,6,0,409.0,66.0,3.5,13.0,150.0,272.46,221.57
2017,6,5,6,15,474.0,75.0,3.45,13.0,198.0,341.54,282.16
2017,6,5,6,30,539.0,84.0,3.4,13.0,246.0,413.82,343.93
2017,6,5,6,45,589.5,90.0,3.35,13.5,297.0,479.31,397.74
2017,6,5,7,0,640.0,96.0,3.3,14.0,348.0,547.83,452.07
2017,6,5,7,15,673.5,101.0,3.25,14.5,399.0,606.01,496.43
2017,6,5,7,30,707.0,106.0,3.2,15.0,450.0,664.85,539.84
2017,6,5,7,45,736.0,109.5,3.2,15.5,500.0,718.74,577.46
2017,6,5,8,0,765.0,113.0,3.2,16.0,550.0,768.05,610.57
2017,6,5,8,15,784.5,116.5,3.1,16.5,597.5,812.58,638.99
2017,6,5,8,30,804.0,120.0,3.0,17.0,645.0,855.24,665.45
2017,6,5,8,45,820.0,122.0,2.95,17.5,689.0,890.96,686.87
2017,6,5,9,0,836.0,124.0,2.9,18.0,733.0,924.08,706.2
2017,6,5,9,15,847.5,126.5,2.85,18.5,771.5,950.69,720.85
2017,6,5,9,30,859.0,129.0,2.8,19.0,810.0,974.08,733.25
2017,6,5,9,45,868.0,131.0,2.8,19.5,843.5,978.92,733.63
2017,6,5,10,0,877.0,133.0,2.8,20.0,877.0,992.13,739.89
2017,6,5,10,15,883.0,134.5,2.8,20.0,904.5,998.31,742.9
2017,6,5,10,30,889.0,136.0,2.8,20.0,932.0,1000.77,743.63
2017,6,5,10,45,893.0,137.5,2.8,20.0,952.0,997.54,740.75
2017,6,5,11,0,897.0,139.0,2.8,20.0,972.0,990.53,735.56
2017,6,5,11,15,899.5,139.5,2.85,20.0,985.5,977.49,726.93
2017,6,5,11,30,902.0,140.0,2.9,20.0,999.0,960.83,716.02
2017,6,5,11,45,902.0,141.0,3.0,20.5,1005.0,938.86,700.65
2017,6,5,12,0,902.0,142.0,3.1,21.0,1011.0,913.6,683.1
2017,6,5,12,15,901.0,142.0,3.15,20.5,1009.5,883.56,664.5
2017,6,5,12,30,900.0,142.0,3.2,20.0,1008.0,850.65,643.77
2017,6,5,12,45,892.0,146.0,3.3,20.0,997.0,812.78,618.46
2017,6,5,13,0,884.0,150.0,3.4,20.0,986.0,772.7,590.03
2017,6,5,13,15,880.0,149.0,3.45,20.0,970.0,729.59,558.23
2017,6,5,13,30,876.0,148.0,3.5,20.0,954.0,684.43,524.19
2017,6,5,13,45,868.5,147.5,3.55,20.0,930.5,635.69,486.62
2017,6,5,14,0,861.0,147.0,3.6,20.0,907.0,585.59,446.98
2017,6,5,14,15,853.5,145.5,3.6,19.5,878.0,533.66,405.48
2017,6,5,14,30,846.0,144.0,3.6,19.0,849.0,479.54,360.95
2017,6,5,14,45,832.5,143.5,3.65,19.0,813.0,423.32,312.98
2017,6,5,15,0,819.0,143.0,3.7,19.0,777.0,367.4,264.26
2017,6,5,15,15,806.0,140.0,3.65,19.0,737.0,310.36,214.27
2017,6,5,15,30,793.0,137.0,3.6,19.0,697.0,254.13,165.94
2017,6,5,15,45,773.5,134.5,3.6,19.0,651.5,198.43,121.88
2017,6,5,16,0,754.0,132.0,3.6,19.0,606.0,137.0,81.24
2017,6,5,16,15,732.0,127.5,3.55,18.5,558.5,84.35,67.25
2017,6,5,16,30,710.0,123.0,3.5,18.0,511.0,83.39,66.82
2017,6,5,16,45,681.0,118.0,3.5,17.5,461.5,81.87,65.87
2017,6,5,17,0,652.0,113.0,3.5,17.0,412.0,80.25,64.82
2017,6,5,17,15,613.5,106.5,3.45,16.5,361.5,77.32,62.6
2017,6,5,17,30,575.0,100.0,3.4,16.0,311.0,74.27,60.21
2017,6,5,17,45,524.0,91.5,3.4,16.0,261.5,69.4,56.0
2017,6,5,18,0,473.0,83.0,3.4,16.0,212.0,61.85,49.3
2017,6,5,18,15,400.5,72.5,3.35,15.5,166.0,54.47,42.66
2017,6,5,18,30,328.0,62.0,3.3,15.0,120.0,46.96,35.69
2017,6,5,18,45,230.0,47.5,3.25,14.5,82.0,36.25,25.64
2017,6,5,19,0,132.0,33.0,3.2,14.0,44.0,25.64,13.94
2017,6,5,19,15,66.0,16.5,3.15,13.5,22.0,14.08,0.0
2017,6,5,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,6,4,45,3.5,4.0,2.9,10.0,4.0,0.0,0.0
2017,6,6,5,0,7.0,8.0,3.0,10.0,8.0,8.37,0.0
2017,6,6,5,15,93.0,26.0,3.05,10.5,36.0,59.96,24.56
2017,6,6,5,30,179.0,44.0,3.1,11.0,64.0,124.34,92.39
2017,6,6,5,45,267.0,58.5,3.15,11.5,105.0,185.1,146.68
2017,6,6,6,0,355.0,73.0,3.2,12.0,146.0,255.69,208.63
2017,6,6,6,15,421.5,83.5,3.25,12.0,193.5,320.17,265.45
2017,6,6,6,30,488.0,94.0,3.3,12.0,241.0,390.86,326.18
2017,6,6,6,45,296.5,126.0,3.35,12.5,220.5,322.54,269.62
2017,6,6,7,0,105.0,158.0,3.4,13.0,200.0,234.39,194.08
2017,6,6,7,15,87.0,178.0,3.45,13.5,216.0,233.67,192.71
2017,6,6,7,30,69.0,198.0,3.5,14.0,232.0,243.0,199.05
2017,6,6,7,45,73.5,220.5,3.55,14.5,260.0,270.83,220.77
2017,6,6,8,0,78.0,243.0,3.6,15.0,288.0,298.64,242.09
2017,6,6,8,15,155.5,266.5,3.65,15.0,365.5,405.41,327.96
2017,6,6,8,30,233.0,290.0,3.7,15.0,443.0,500.38,402.37
2017,6,6,8,45,512.0,219.0,3.75,15.5,583.5,714.96,568.89
2017,6,6,9,0,791.0,148.0,3.8,16.0,724.0,907.37,707.18
2017,6,6,9,15,803.5,151.0,3.8,16.0,763.0,934.66,723.4
2017,6,6,9,30,816.0,154.0,3.8,16.0,802.0,958.86,738.72
2017,6,6,9,45,823.0,158.0,3.8,16.5,834.5,975.54,747.43
2017,6,6,10,0,830.0,162.0,3.8,17.0,867.0,988.68,753.81
2017,6,6,10,15,837.0,164.0,3.85,17.0,894.5,996.19,758.2
2017,6,6,10,30,844.0,166.0,3.9,17.0,922.0,1000.01,760.22
2017,6,6,10,45,852.5,164.5,3.95,17.5,943.0,998.09,757.04
2017,6,6,11,0,861.0,163.0,4.0,18.0,964.0,992.4,751.46
2017,6,6,11,15,864.0,164.0,4.05,18.0,977.5,980.2,742.99
2017,6,6,11,30,867.0,165.0,4.1,18.0,991.0,964.33,732.14
2017,6,6,11,45,869.5,164.0,4.15,18.0,997.5,942.58,717.32
2017,6,6,12,0,872.0,163.0,4.2,18.0,1004.0,904.75,691.35
2017,6,6,12,15,871.5,163.0,4.25,18.0,1002.5,875.71,671.51
2017,6,6,12,30,871.0,163.0,4.3,18.0,1001.0,843.89,649.56
2017,6,6,12,45,869.5,162.0,4.35,18.0,992.0,807.88,624.54
2017,6,6,13,0,868.0,161.0,4.4,18.0,983.0,769.42,596.13
2017,6,6,13,15,864.0,160.0,4.4,18.0,967.0,733.29,568.36
2017,6,6,13,30,860.0,159.0,4.4,18.0,951.0,687.33,532.97
2017,6,6,13,45,854.5,157.5,4.4,18.0,928.0,638.27,494.47
2017,6,6,14,0,849.0,156.0,4.4,18.0,905.0,587.77,453.88
2017,6,6,14,15,841.0,154.0,4.4,18.0,876.0,534.43,410.02
2017,6,6,14,30,833.0,152.0,4.4,18.0,847.0,480.34,364.37
2017,6,6,14,45,822.5,149.5,4.4,18.0,811.5,424.44,316.18
2017,6,6,15,0,812.0,147.0,4.4,18.0,776.0,368.57,267.05
2017,6,6,15,15,798.5,144.0,4.4,17.5,735.5,311.82,217.44
2017,6,6,15,30,785.0,141.0,4.4,17.0,695.0,255.96,169.35
2017,6,6,15,45,768.0,137.0,4.4,17.0,650.5,193.0,118.8
2017,6,6,16,0,751.0,133.0,4.4,17.0,606.0,138.02,82.7
2017,6,6,16,15,728.5,128.5,4.35,16.5,558.5,84.86,68.24
2017,6,6,16,30,706.0,124.0,4.3,16.0,511.0,83.92,67.82
2017,6,6,16,45,678.0,118.5,4.3,16.0,461.0,82.1,66.47
2017,6,6,17,0,650.0,113.0,4.3,16.0,411.0,80.16,65.0
2017,6,6,17,15,611.5,106.5,4.25,15.5,360.5,77.23,62.77
2017,6,6,17,30,573.0,100.0,4.2,15.0,310.0,74.18,60.37
2017,6,6,17,45,522.0,91.5,4.2,14.5,261.0,69.31,56.26
2017,6,6,18,0,471.0,83.0,4.2,14.0,212.0,61.81,49.67
2017,6,6,18,15,398.5,72.5,4.1,13.5,166.0,54.44,42.99
2017,6,6,18,30,326.0,62.0,4.0,13.0,120.0,46.94,35.98
2017,6,6,18,45,226.5,47.5,3.95,13.0,82.0,36.22,25.82
2017,6,6,19,0,127.0,33.0,3.9,13.0,44.0,25.65,14.26
2017,6,6,19,15,63.5,16.5,3.85,12.5,22.0,14.08,0.0
2017,6,6,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,3.0,2.5,10.0,3.0,0.0,0.0
2017,6,7,5,0,0.0,6.0,2.5,10.0,6.0,5.12,0.0
2017,6,7,5,15,20.5,22.5,2.45,10.0,24.5,26.97,8.66
2017,6,7,5,30,41.0,39.0,2.4,10.0,43.0,57.96,41.36
2017,6,7,5,45,73.0,58.5,2.4,10.5,71.5,93.43,72.9
2017,6,7,6,0,105.0,78.0,2.4,11.0,100.0,131.88,106.88
2017,6,7,6,15,126.5,99.0,2.35,11.0,132.0,169.96,140.51
2017,6,7,6,30,148.0,120.0,2.3,11.0,164.0,209.86,175.12
2017,6,7,6,45,173.5,137.5,2.3,11.5,199.0,249.81,208.8
2017,6,7,7,0,199.0,155.0,2.3,12.0,234.0,291.82,243.37
2017,6,7,7,15,248.0,171.5,2.3,12.5,283.5,364.36,301.97
2017,6,7,7,30,297.0,188.0,2.3,13.0,333.0,427.78,351.79
2017,6,7,7,45,244.5,218.5,2.3,13.5,346.0,431.01,351.21
2017,6,7,8,0,192.0,249.0,2.3,14.0,359.0,413.02,334.37
2017,6,7,8,15,181.5,273.0,2.3,14.0,384.0,434.12,349.51
2017,6,7,8,30,171.0,297.0,2.3,14.0,409.0,453.68,363.07
2017,6,7,8,45,104.5,295.5,2.3,14.5,365.0,376.76,300.57
2017,6,7,9,0,38.0,294.0,2.3,15.0,321.0,313.98,248.69
2017,6,7,9,15,121.0,336.0,2.25,15.0,430.5,451.67,356.64
2017,6,7,9,30,204.0,378.0,2.2,15.0,540.0,572.95,447.45
2017,6,7,9,45,215.5,393.5,2.15,15.5,571.0,598.76,463.78
2017,6,7,10,0,227.0,409.0,2.1,16.0,602.0,623.5,479.78
2017,6,7,10,15,294.0,404.0,2.0,16.0,662.5,697.28,532.54
2017,6,7,10,30,361.0,399.0,1.9,16.0,723.0,751.75,570.38
2017,6,7,10,45,374.5,401.0,1.8,16.5,743.5,759.74,573.19
2017,6,7,11,0,388.0,403.0,1.7,17.0,764.0,765.59,574.92
2017,6,7,11,15,382.0,412.0,1.6,17.0,772.0,757.63,567.73
2017,6,7,11,30,376.0,421.0,1.5,17.0,780.0,747.7,559.36
2017,6,7,11,45,323.0,446.5,1.45,17.0,756.5,709.1,530.61
2017,6,7,12,0,270.0,472.0,1.4,17.0,733.0,670.42,502.01
2017,6,7,12,15,184.5,472.5,1.45,16.5,651.0,575.95,435.26
2017,6,7,12,30,99.0,473.0,1.5,16.0,569.0,488.08,371.71
2017,6,7,12,45,130.5,475.0,1.55,16.0,600.0,510.2,389.19
2017,6,7,13,0,162.0,477.0,1.6,16.0,631.0,522.32,398.48
2017,6,7,13,15,228.0,458.0,1.6,15.5,670.5,538.11,411.54
2017,6,7,13,30,294.0,439.0,1.6,15.0,710.0,547.95,419.73
2017,6,7,13,45,299.5,425.5,1.65,15.0,696.0,518.74,397.96
2017,6,7,14,0,305.0,412.0,1.7,15.0,682.0,488.7,375.37
2017,6,7,14,15,228.5,409.0,1.6,15.0,607.5,429.05,329.82
2017,6,7,14,30,152.0,406.0,1.5,15.0,533.0,374.24,288.29
2017,6,7,14,45,76.5,278.5,1.45,15.0,342.5,246.87,191.54
2017,6,7,15,0,1.0,151.0,1.4,15.0,152.0,124.42,96.44
2017,6,7,15,15,0.5,90.5,1.3,14.5,91.0,75.59,57.2
2017,6,7,15,30,0.0,30.0,1.2,14.0,30.0,24.9,15.31
2017,6,7,15,45,0.0,79.0,1.2,14.0,79.0,65.73,49.58
2017,6,7,16,0,0.0,128.0,1.2,14.0,128.0,104.52,81.83
2017,6,7,16,15,36.5,179.0,1.15,13.5,199.0,133.53,110.91
2017,6,7,16,30,73.0,230.0,1.1,13.0,270.0,162.73,136.36
2017,6,7,16,45,148.5,208.0,1.1,13.0,279.5,143.57,120.29
2017,6,7,17,0,224.0,186.0,1.1,13.0,289.0,125.87,105.46
2017,6,7,17,15,244.0,161.0,1.0,13.0,261.0,111.79,93.55
2017,6,7,17,30,264.0,136.0,0.9,13.0,233.0,96.96,80.81
2017,6,7,17,45,237.0,120.0,0.8,13.0,197.5,86.65,71.87
2017,6,7,18,0,210.0,104.0,0.7,13.0,162.0,76.01,62.43
2017,6,7,18,15,179.5,85.0,0.6,12.5,127.0,63.06,50.84
2017,6,7,18,30,149.0,66.0,0.5,12.0,92.0,49.75,38.68
2017,6,7,18,45,106.5,48.0,0.45,12.0,63.5,36.71,26.47
2017,6,7,19,0,64.0,30.0,0.4,12.0,35.0,23.88,13.24
2017,6,7,19,15,32.0,15.0,0.45,12.0,17.5,12.27,0.0
2017,6,7,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,3.0,1.65,12.0,3.0,2.46,0.0
2017,6,8,5,30,0.0,6.0,1.6,12.0,6.0,4.92,0.0
2017,6,8,5,45,0.0,9.5,1.6,12.0,9.5,7.8,0.99
2017,6,8,6,0,0.0,13.0,1.6,12.0,13.0,10.68,3.57
2017,6,8,6,15,0.0,17.5,1.55,12.0,17.5,14.4,6.86
2017,6,8,6,30,0.0,22.0,1.5,12.0,22.0,18.12,10.12
2017,6,8,6,45,0.0,26.5,1.5,12.5,26.5,21.85,13.31
2017,6,8,7,0,0.0,31.0,1.5,13.0,31.0,25.59,16.46
2017,6,8,7,15,1.5,92.0,1.5,13.0,92.5,78.25,61.35
2017,6,8,7,30,3.0,153.0,1.5,13.0,154.0,135.92,109.37
2017,6,8,7,45,1.5,122.0,1.5,13.0,122.5,104.79,82.97
2017,6,8,8,0,0.0,91.0,1.5,13.0,91.0,75.69,58.42
2017,6,8,8,15,0.0,112.5,1.45,13.0,112.5,94.51,73.96
2017,6,8,8,30,0.0,134.0,1.4,13.0,134.0,113.47,89.37
2017,6,8,8,45,0.0,139.0,1.4,13.5,139.0,117.74,92.42
2017,6,8,9,0,0.0,144.0,1.4,14.0,144.0,122.03,95.51
2017,6,8,9,15,2.5,166.0,1.35,14.0,168.5,143.77,113.01
2017,6,8,9,30,5.0,188.0,1.3,14.0,193.0,165.61,130.37
2017,6,8,9,45,3.0,168.5,1.3,14.0,171.5,146.21,114.43
2017,6,8,10,0,1.0,149.0,1.3,14.0,150.0,127.12,98.84
2017,6,8,10,15,1.5,149.0,1.25,14.0,150.5,127.57,99.13
2017,6,8,10,30,2.0,149.0,1.2,14.0,151.0,128.02,99.38
2017,6,8,10,45,6.0,181.5,1.15,14.0,187.0,159.97,125.01
2017,6,8,11,0,10.0,214.0,1.1,14.0,223.0,191.83,150.16
2017,6,8,11,15,9.0,203.5,1.05,14.0,212.0,181.34,141.58
2017,6,8,11,30,8.0,193.0,1.0,14.0,201.0,170.92,133.24
2017,6,8,11,45,8.5,194.0,1.0,14.5,202.5,171.77,133.66
2017,6,8,12,0,9.0,195.0,1.0,15.0,204.0,172.52,133.96
2017,6,8,12,15,9.0,195.5,0.95,15.0,204.5,172.31,133.74
2017,6,8,12,30,9.0,196.0,0.9,15.0,205.0,172.03,133.47
2017,6,8,12,45,10.0,212.5,0.9,15.0,222.5,185.88,144.38
2017,6,8,13,0,11.0,229.0,0.9,15.0,240.0,199.4,154.94
2017,6,8,13,15,10.0,220.0,0.85,15.0,230.0,190.13,147.61
2017,6,8,13,30,9.0,211.0,0.8,15.0,220.0,181.01,140.5
2017,6,8,13,45,5.0,176.5,0.8,15.0,181.5,149.46,115.68
2017,6,8,14,0,1.0,142.0,0.8,15.0,143.0,118.52,91.16
2017,6,8,14,15,1.0,146.0,0.75,15.0,147.5,121.49,93.74
2017,6,8,14,30,1.0,150.0,0.7,15.0,152.0,124.4,96.18
2017,6,8,14,45,0.5,139.0,0.7,15.0,140.0,115.05,88.8
2017,6,8,15,0,0.0,128.0,0.7,15.0,128.0,105.82,81.55
2017,6,8,15,15,0.0,119.5,0.7,15.0,119.5,98.85,76.08
2017,6,8,15,30,0.0,111.0,0.7,15.0,111.0,91.93,70.63
2017,6,8,15,45,0.0,109.0,0.7,15.0,109.0,90.18,69.4
2017,6,8,16,0,0.0,107.0,0.7,15.0,107.0,88.4,68.14
2017,6,8,16,15,0.0,81.0,0.7,15.0,81.0,67.33,53.37
2017,6,8,16,30,0.0,55.0,0.7,15.0,55.0,45.6,34.61
2017,6,8,16,45,0.0,76.5,0.75,15.0,76.5,63.5,50.48
2017,6,8,17,0,0.0,98.0,0.8,15.0,98.0,80.26,65.28
2017,6,8,17,15,0.0,78.0,0.8,14.5,78.0,64.67,51.89
2017,6,8,17,30,0.0,58.0,0.8,14.0,58.0,48.02,37.39
2017,6,8,17,45,0.0,49.0,0.8,14.0,49.0,40.52,30.78
2017,6,8,18,0,0.0,40.0,0.8,14.0,40.0,33.04,24.08
2017,6,8,18,15,191.5,47.5,0.85,13.5,82.0,35.15,25.9
2017,6,8,18,30,383.0,55.0,0.9,13.0,124.0,44.02,33.51
2017,6,8,18,45,291.0,43.0,0.95,13.0,86.0,33.1,23.23
2017,6,8,19,0,199.0,31.0,1.0,13.0,48.0,24.0,13.41
2017,6,8,19,15,99.5,15.5,1.0,13.0,24.0,12.08,0.0
2017,6,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,9,4,45,39.0,5.0,1.25,11.0,6.0,0.0,0.0
2017,6,9,5,0,78.0,10.0,1.3,11.0,12.0,25.46,0.0
2017,6,9,5,15,214.5,21.5,1.35,11.0,42.5,94.78,42.72
2017,6,9,5,30,351.0,33.0,1.4,11.0,73.0,170.29,125.67
2017,6,9,5,45,437.5,41.5,1.5,11.5,116.0,234.64,184.34
2017,6,9,6,0,524.0,50.0,1.6,12.0,159.0,308.18,249.07
2017,6,9,6,15,582.0,56.5,1.65,12.0,207.5,373.71,306.59
2017,6,9,6,30,640.0,63.0,1.7,12.0,256.0,444.08,366.23
2017,6,9,6,45,411.5,110.0,1.75,12.5,242.5,385.55,319.01
2017,6,9,7,0,183.0,157.0,1.8,13.0,229.0,283.19,233.97
2017,6,9,7,15,481.5,118.5,1.8,13.0,344.0,481.48,397.18
2017,6,9,7,30,780.0,80.0,1.8,13.0,459.0,682.76,551.57
2017,6,9,7,45,803.5,83.0,1.85,13.5,509.5,734.34,585.15
2017,6,9,8,0,827.0,86.0,1.9,14.0,560.0,784.89,618.63
2017,6,9,8,15,844.0,89.0,1.95,14.0,607.5,820.55,642.11
2017,6,9,8,30,861.0,92.0,2.0,14.0,655.0,861.69,669.38
2017,6,9,8,45,875.0,93.5,2.05,14.5,699.0,896.13,690.4
2017,6,9,9,0,889.0,95.0,2.1,15.0,743.0,927.84,709.41
2017,6,9,9,15,899.5,97.0,2.1,15.0,782.0,953.86,725.25
2017,6,9,9,30,910.0,99.0,2.1,15.0,821.0,976.58,738.88
2017,6,9,9,45,919.5,100.0,2.15,15.5,855.5,993.8,748.09
2017,6,9,10,0,929.0,101.0,2.2,16.0,890.0,1007.39,754.99
2017,6,9,10,15,935.0,102.0,2.2,16.0,918.0,1013.84,758.11
2017,6,9,10,30,941.0,103.0,2.2,16.0,946.0,1016.43,758.89
2017,6,9,10,45,946.0,103.5,2.25,16.0,967.5,1013.64,756.88
2017,6,9,11,0,951.0,104.0,2.3,16.0,989.0,1006.93,752.44
2017,6,9,11,15,953.5,104.5,2.35,16.0,1003.0,993.98,744.0
2017,6,9,11,30,956.0,105.0,2.4,16.0,1017.0,977.23,733.14
2017,6,9,11,45,957.5,105.0,2.45,16.0,1023.5,955.42,718.95
2017,6,9,12,0,959.0,105.0,2.5,16.0,1030.0,930.07,702.39
2017,6,9,12,15,959.0,105.0,2.55,16.0,1029.5,900.07,682.63
2017,6,9,12,30,959.0,105.0,2.6,16.0,1029.0,866.89,660.59
2017,6,9,12,45,947.0,112.0,2.7,16.0,1017.5,827.36,634.31
2017,6,9,13,0,935.0,119.0,2.8,16.0,1006.0,785.57,605.79
2017,6,9,13,15,932.0,118.5,2.85,16.0,990.5,742.01,573.58
2017,6,9,13,30,929.0,118.0,2.9,16.0,975.0,696.16,538.86
2017,6,9,13,45,928.5,114.0,3.0,16.0,953.5,646.95,500.95
2017,6,9,14,0,928.0,110.0,3.1,16.0,932.0,595.63,460.18
2017,6,9,14,15,921.5,108.5,3.15,15.5,902.5,541.33,416.41
2017,6,9,14,30,915.0,107.0,3.2,15.0,873.0,485.87,370.14
2017,6,9,14,45,907.5,105.0,3.3,15.0,838.0,428.76,320.48
2017,6,9,15,0,900.0,103.0,3.4,15.0,803.0,371.09,269.12
2017,6,9,15,15,889.0,101.0,3.4,14.5,762.5,312.17,216.67
2017,6,9,15,30,878.0,99.0,3.4,14.0,722.0,253.58,165.25
2017,6,9,15,45,864.0,96.5,3.45,14.0,677.0,194.77,117.15
2017,6,9,16,0,850.0,94.0,3.5,14.0,632.0,137.13,78.86
2017,6,9,16,15,831.5,91.0,3.5,13.5,584.0,71.29,57.16
2017,6,9,16,30,813.0,88.0,3.5,13.0,536.0,68.11,54.71
2017,6,9,16,45,788.0,84.5,3.55,13.0,485.5,66.47,53.46
2017,6,9,17,0,763.0,81.0,3.6,13.0,435.0,64.76,52.14
2017,6,9,17,15,731.0,77.0,3.55,12.5,384.0,62.52,50.42
2017,6,9,17,30,699.0,73.0,3.5,12.0,333.0,55.24,44.14
2017,6,9,17,45,654.0,67.5,3.5,12.0,282.0,51.83,41.16
2017,6,9,18,0,609.0,62.0,3.5,12.0,231.0,48.35,38.01
2017,6,9,18,15,543.0,55.5,3.4,11.5,183.5,43.87,33.91
2017,6,9,18,30,477.0,49.0,3.3,11.0,136.0,39.37,29.6
2017,6,9,18,45,373.5,39.5,3.25,11.0,95.0,32.09,22.54
2017,6,9,19,0,270.0,30.0,3.2,11.0,54.0,24.73,14.26
2017,6,9,19,15,135.0,15.0,3.15,11.0,27.0,12.17,0.0
2017,6,9,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,10,4,45,25.0,5.0,1.85,10.5,5.5,0.0,0.0
2017,6,10,5,0,50.0,10.0,1.9,11.0,11.0,19.34,0.0
2017,6,10,5,15,178.5,23.0,1.95,11.0,41.0,84.51,38.13
2017,6,10,5,30,307.0,36.0,2.0,11.0,71.0,158.14,117.01
2017,6,10,5,45,398.0,45.0,2.1,11.5,113.5,222.47,175.31
2017,6,10,6,0,489.0,54.0,2.2,12.0,156.0,296.44,240.47
2017,6,10,6,15,548.5,61.0,2.25,12.0,203.5,361.53,297.9
2017,6,10,6,30,608.0,68.0,2.3,12.0,251.0,431.64,357.78
2017,6,10,6,45,650.0,73.0,2.4,12.5,301.5,493.44,408.62
2017,6,10,7,0,692.0,78.0,2.5,13.0,352.0,557.52,459.5
2017,6,10,7,15,722.0,82.5,2.5,13.0,402.5,612.09,501.9
2017,6,10,7,30,752.0,87.0,2.5,13.0,453.0,669.49,544.55
2017,6,10,7,45,773.5,91.0,2.5,13.5,502.0,719.67,578.86
2017,6,10,8,0,795.0,95.0,2.5,14.0,551.0,768.74,611.6
2017,6,10,8,15,813.0,98.0,2.45,14.0,598.0,812.3,640.5
2017,6,10,8,30,831.0,101.0,2.4,14.0,645.0,853.89,667.57
2017,6,10,8,45,844.0,104.0,2.4,14.5,688.0,879.32,682.09
2017,6,10,9,0,857.0,107.0,2.4,15.0,731.0,910.99,700.97
2017,6,10,9,15,868.0,109.0,2.4,15.0,770.0,936.8,716.92
2017,6,10,9,30,879.0,111.0,2.4,15.0,809.0,959.42,730.72
2017,6,10,9,45,884.5,114.5,2.4,15.5,842.0,974.98,738.4
2017,6,10,10,0,890.0,118.0,2.4,16.0,875.0,986.88,743.74
2017,6,10,10,15,896.5,119.5,2.4,16.0,902.5,994.02,747.41
2017,6,10,10,30,903.0,121.0,2.4,16.0,930.0,997.41,748.75
2017,6,10,10,45,911.0,119.5,2.45,16.0,951.5,995.54,747.27
2017,6,10,11,0,919.0,118.0,2.5,16.0,973.0,989.88,743.43
2017,6,10,11,15,922.0,118.5,2.55,16.0,987.0,977.64,735.31
2017,6,10,11,30,925.0,119.0,2.6,16.0,1001.0,961.69,724.83
2017,6,10,11,45,929.5,117.0,2.65,16.0,1009.0,941.24,711.37
2017,6,10,12,0,934.0,115.0,2.7,16.0,1017.0,917.28,695.55
2017,6,10,12,15,934.0,115.0,2.75,16.0,1016.0,887.89,675.98
2017,6,10,12,30,934.0,115.0,2.8,16.0,1015.0,855.43,654.21
2017,6,10,12,45,926.5,119.0,2.85,16.0,1005.0,817.57,628.52
2017,6,10,13,0,919.0,123.0,2.9,16.0,995.0,777.34,600.46
2017,6,10,13,15,915.5,122.0,2.9,16.0,979.5,733.73,567.85
2017,6,10,13,30,912.0,121.0,2.9,16.0,964.0,687.92,532.89
2017,6,10,13,45,913.0,116.5,2.95,16.0,943.0,640.07,495.76
2017,6,10,14,0,914.0,112.0,3.0,16.0,922.0,589.99,455.78
2017,6,10,14,15,907.5,110.5,3.05,16.0,893.0,536.44,411.87
2017,6,10,14,30,901.0,109.0,3.1,16.0,864.0,481.78,365.7
2017,6,10,14,45,895.5,105.5,3.15,16.0,829.5,425.13,316.6
2017,6,10,15,0,890.0,102.0,3.2,16.0,795.0,367.76,265.69
2017,6,10,15,15,879.0,100.0,3.25,15.5,755.5,309.48,214.08
2017,6,10,15,30,868.0,98.0,3.3,15.0,716.0,251.54,163.43
2017,6,10,15,45,856.0,95.0,3.35,15.0,672.0,193.34,115.84
2017,6,10,16,0,844.0,92.0,3.4,15.0,628.0,136.08,77.67
2017,6,10,16,15,826.5,89.0,3.4,14.5,580.5,70.61,56.33
2017,6,10,16,30,809.0,86.0,3.4,14.0,533.0,66.63,53.2
2017,6,10,16,45,786.0,82.5,3.4,14.0,483.0,64.98,51.93
2017,6,10,17,0,763.0,79.0,3.4,14.0,433.0,63.25,50.59
2017,6,10,17,15,732.0,75.0,3.4,13.5,382.5,60.96,48.83
2017,6,10,17,30,701.0,71.0,3.4,13.0,332.0,58.61,46.97
2017,6,10,17,45,657.0,66.0,3.4,13.0,282.0,50.71,39.99
2017,6,10,18,0,613.0,61.0,3.4,13.0,232.0,47.58,37.17
2017,6,10,18,15,549.0,54.5,3.35,12.5,184.5,43.08,33.06
2017,6,10,18,30,485.0,48.0,3.3,12.0,137.0,38.54,28.75
2017,6,10,18,45,384.5,38.5,3.25,12.0,96.0,31.24,21.72
2017,6,10,19,0,284.0,29.0,3.2,12.0,55.0,23.83,13.6
2017,6,10,19,15,142.0,14.5,3.15,12.0,27.5,11.72,0.0
2017,6,10,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,11,4,45,38.0,5.5,4.0,10.0,6.0,0.0,0.0
2017,6,11,5,0,76.0,11.0,4.1,10.0,12.0,25.75,0.0
2017,6,11,5,15,215.5,22.0,4.15,10.0,43.0,95.14,43.74
2017,6,11,5,30,355.0,33.0,4.2,10.0,74.0,170.85,127.02
2017,6,11,5,45,445.5,41.0,4.3,10.5,117.0,236.27,187.51
2017,6,11,6,0,536.0,49.0,4.4,11.0,160.0,311.28,254.88
2017,6,11,6,15,593.0,55.0,4.35,11.0,208.5,376.23,313.44
2017,6,11,6,30,650.0,61.0,4.3,11.0,257.0,445.89,374.21
2017,6,11,6,45,690.5,65.5,4.3,11.5,307.5,506.14,424.83
2017,6,11,7,0,731.0,70.0,4.3,12.0,358.0,570.55,476.89
2017,6,11,7,15,759.5,73.5,4.2,12.5,409.0,627.07,520.53
2017,6,11,7,30,788.0,77.0,4.1,13.0,460.0,683.66,561.52
2017,6,11,7,45,809.5,80.0,4.1,13.5,509.5,733.98,596.68
2017,6,11,8,0,831.0,83.0,4.1,14.0,559.0,775.72,624.69
2017,6,11,8,15,847.0,86.0,4.05,14.0,606.0,818.27,653.85
2017,6,11,8,30,863.0,89.0,4.0,14.0,653.0,858.69,681.05
2017,6,11,8,45,874.0,91.5,3.95,14.0,696.0,891.7,702.59
2017,6,11,9,0,885.0,94.0,3.9,14.0,739.0,921.83,721.96
2017,6,11,9,15,894.5,96.0,3.9,14.0,777.5,946.94,737.98
2017,6,11,9,30,904.0,98.0,3.9,14.0,816.0,968.73,751.7
2017,6,11,9,45,905.0,103.5,3.9,14.5,847.5,982.62,758.54
2017,6,11,10,0,906.0,109.0,3.9,15.0,879.0,992.64,762.82
2017,6,11,10,15,912.0,110.0,3.9,15.0,906.5,999.01,766.14
2017,6,11,10,30,918.0,111.0,3.9,15.0,934.0,1001.61,767.0
2017,6,11,10,45,920.5,113.0,3.95,15.0,954.0,998.01,764.09
2017,6,11,11,0,923.0,115.0,4.0,15.0,974.0,990.56,758.69
2017,6,11,11,15,925.5,115.5,4.05,15.0,988.0,977.91,749.82
2017,6,11,11,30,928.0,116.0,4.1,15.0,1002.0,961.56,738.5
2017,6,11,11,45,927.0,118.0,4.15,15.0,1007.5,939.83,723.51
2017,6,11,12,0,926.0,120.0,4.2,15.0,1013.0,914.72,706.18
2017,6,11,12,15,926.0,120.0,4.25,15.0,1012.5,885.54,685.93
2017,6,11,12,30,926.0,120.0,4.3,15.0,1012.0,853.31,663.66
2017,6,11,12,45,917.0,124.5,4.4,15.0,1001.5,814.95,637.17
2017,6,11,13,0,908.0,129.0,4.5,15.0,991.0,774.35,608.09
2017,6,11,13,15,905.0,128.0,4.5,15.0,976.0,731.52,575.15
2017,6,11,13,30,902.0,127.0,4.5,15.0,961.0,686.49,539.84
2017,6,11,13,45,899.5,124.5,4.55,15.0,939.0,638.58,501.71
2017,6,11,14,0,897.0,122.0,4.6,15.0,917.0,588.77,461.03
2017,6,11,14,15,890.5,120.5,4.6,15.0,888.5,536.05,416.74
2017,6,11,14,30,884.0,119.0,4.6,15.0,860.0,482.22,370.34
2017,6,11,14,45,876.0,116.5,4.6,15.0,825.5,426.23,321.02
2017,6,11,15,0,868.0,114.0,4.6,15.0,791.0,369.79,270.29
2017,6,11,15,15,856.0,112.0,4.6,15.0,751.0,312.4,218.54
2017,6,11,15,30,844.0,110.0,4.6,15.0,711.0,248.7,162.7
2017,6,11,15,45,825.5,108.5,4.65,15.0,665.5,191.12,115.6
2017,6,11,16,0,807.0,107.0,4.7,15.0,620.0,135.37,78.27
2017,6,11,16,15,711.5,120.5,4.65,15.0,547.5,82.51,66.59
2017,6,11,16,30,616.0,134.0,4.6,15.0,475.0,88.79,72.31
2017,6,11,16,45,446.0,157.5,4.6,15.0,392.5,104.22,86.0
2017,6,11,17,0,276.0,181.0,4.6,15.0,310.0,123.59,103.15
2017,6,11,17,15,452.5,133.5,4.55,14.5,315.5,92.46,76.38
2017,6,11,17,30,629.0,86.0,4.5,14.0,321.0,63.9,51.46
2017,6,11,17,45,574.5,80.5,4.45,14.0,271.0,60.86,48.86
2017,6,11,18,0,520.0,75.0,4.4,14.0,221.0,57.82,46.13
2017,6,11,18,15,451.0,66.5,4.3,13.5,175.0,52.18,41.03
2017,6,11,18,30,382.0,58.0,4.2,13.0,129.0,44.25,33.69
2017,6,11,18,45,281.0,46.0,4.15,12.5,90.0,35.27,25.2
2017,6,11,19,0,180.0,34.0,4.1,12.0,51.0,26.2,15.63
2017,6,11,19,15,90.0,17.0,4.05,12.0,25.5,13.21,0.0
2017,6,11,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,12,4,45,18.5,5.0,3.65,10.5,5.5,0.0,0.0
2017,6,12,5,0,37.0,10.0,3.7,11.0,11.0,16.47,0.0
2017,6,12,5,15,158.5,24.0,3.7,11.0,40.0,79.93,36.27
2017,6,12,5,30,280.0,38.0,3.7,11.0,69.0,148.97,110.35
2017,6,12,5,45,375.5,47.0,3.75,11.5,111.5,214.88,169.88
2017,6,12,6,0,471.0,56.0,3.8,12.0,154.0,289.54,235.96
2017,6,12,6,15,532.5,63.5,3.8,12.0,202.0,355.2,294.4
2017,6,12,6,30,594.0,71.0,3.8,12.0,250.0,426.11,355.66
2017,6,12,6,45,638.5,76.0,3.8,12.5,300.5,488.76,407.76
2017,6,12,7,0,683.0,81.0,3.8,13.0,351.0,553.92,460.05
2017,6,12,7,15,714.0,85.5,3.75,13.0,402.0,611.24,505.21
2017,6,12,7,30,745.0,90.0,3.7,13.0,453.0,666.35,547.03
2017,6,12,7,45,767.5,94.5,3.65,13.5,502.0,717.63,582.76
2017,6,12,8,0,790.0,99.0,3.6,14.0,551.0,767.88,616.89
2017,6,12,8,15,808.0,102.0,3.5,14.5,598.0,811.33,645.01
2017,6,12,8,30,826.0,105.0,3.4,15.0,645.0,852.82,671.16
2017,6,12,8,45,428.0,193.0,3.35,15.5,474.0,609.37,485.99
2017,6,12,9,0,30.0,281.0,3.3,16.0,303.0,292.82,231.21
2017,6,12,9,15,73.0,328.0,3.25,16.0,385.5,379.67,300.57
2017,6,12,9,30,116.0,375.0,3.2,16.0,468.0,485.61,381.27
2017,6,12,9,45,276.5,355.0,3.2,16.0,587.5,634.45,495.56
2017,6,12,10,0,437.0,335.0,3.2,16.0,707.0,783.44,605.2
2017,6,12,10,15,662.5,233.5,3.2,16.0,817.0,903.43,693.91
2017,6,12,10,30,888.0,132.0,3.2,16.0,927.0,993.01,754.02
2017,6,12,10,45,894.0,132.0,3.2,16.5,948.5,990.69,749.49
2017,6,12,11,0,900.0,132.0,3.2,17.0,970.0,984.64,743.4
2017,6,12,11,15,903.0,133.0,3.25,17.0,984.0,972.96,735.45
2017,6,12,11,30,906.0,134.0,3.3,17.0,998.0,957.63,725.13
2017,6,12,11,45,908.0,133.5,3.35,17.0,1004.5,936.55,710.95
2017,6,12,12,0,910.0,133.0,3.4,17.0,1011.0,912.12,694.51
2017,6,12,12,15,909.5,133.0,3.45,17.0,1010.5,882.81,674.67
2017,6,12,12,30,909.0,133.0,3.5,17.0,1010.0,850.56,652.71
2017,6,12,12,45,895.0,141.0,3.6,17.0,998.0,811.53,626.09
2017,6,12,13,0,881.0,149.0,3.7,17.0,986.0,770.55,596.55
2017,6,12,13,15,877.5,148.0,3.75,17.0,971.0,728.32,564.9
2017,6,12,13,30,874.0,147.0,3.8,17.0,956.0,684.02,530.96
2017,6,12,13,45,872.5,143.5,3.85,17.0,934.5,637.15,494.27
2017,6,12,14,0,871.0,140.0,3.9,17.0,913.0,588.37,455.09
2017,6,12,14,15,864.0,138.5,3.9,17.0,884.5,536.58,412.35
2017,6,12,14,30,857.0,137.0,3.9,17.0,856.0,483.78,367.6
2017,6,12,14,45,851.0,133.0,3.95,17.0,822.0,425.9,317.81
2017,6,12,15,0,845.0,129.0,4.0,17.0,788.0,369.15,267.73
2017,6,12,15,15,832.5,126.0,4.0,16.5,748.0,311.11,216.69
2017,6,12,15,30,820.0,123.0,4.0,16.0,708.0,253.75,166.87
2017,6,12,15,45,805.5,119.5,4.05,16.0,664.0,196.67,120.34
2017,6,12,16,0,791.0,116.0,4.1,16.0,620.0,141.01,82.89
2017,6,12,16,15,770.0,112.5,4.05,15.5,572.5,86.84,70.17
2017,6,12,16,30,749.0,109.0,4.0,15.0,525.0,74.5,59.84
2017,6,12,16,45,720.5,105.0,4.0,15.0,474.5,73.25,58.96
2017,6,12,17,0,692.0,101.0,4.0,15.0,424.0,71.93,58.0
2017,6,12,17,15,656.5,95.5,3.9,14.5,373.5,69.39,56.07
2017,6,12,17,30,621.0,90.0,3.8,14.0,323.0,66.75,54.0
2017,6,12,17,45,572.0,83.5,3.75,14.0,273.5,63.12,50.86
2017,6,12,18,0,523.0,77.0,3.7,14.0,224.0,59.41,47.55
2017,6,12,18,15,454.0,68.0,3.5,13.5,177.5,53.41,42.13
2017,6,12,18,30,385.0,59.0,3.3,13.0,131.0,44.99,34.36
2017,6,12,18,45,287.5,47.0,3.15,12.5,91.5,36.03,25.9
2017,6,12,19,0,190.0,35.0,3.0,12.0,52.0,26.98,16.39
2017,6,12,19,15,95.0,17.5,2.95,12.0,26.0,13.6,0.0
2017,6,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,13,4,45,10.0,5.0,2.95,9.5,5.0,0.0,0.0
2017,6,13,5,0,20.0,10.0,3.0,10.0,10.0,12.81,0.0
2017,6,13,5,15,127.0,25.0,2.95,10.5,38.0,72.42,32.74
2017,6,13,5,30,234.0,40.0,2.9,11.0,66.0,135.92,100.66
2017,6,13,5,45,329.0,50.5,2.9,11.5,107.5,197.47,155.88
2017,6,13,6,0,424.0,61.0,2.9,12.0,149.0,273.26,222.32
2017,6,13,6,15,486.5,69.0,2.85,12.5,195.5,337.67,278.64
2017,6,13,6,30,549.0,77.0,2.8,13.0,242.0,407.43,337.68
2017,6,13,6,45,599.0,82.0,2.8,13.5,292.5,471.33,390.19
2017,6,13,7,0,649.0,87.0,2.8,14.0,343.0,538.29,443.3
2017,6,13,7,15,681.5,91.5,2.75,14.5,393.0,595.24,486.6
2017,6,13,7,30,714.0,96.0,2.7,15.0,443.0,652.82,528.93
