Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,7,45,742.5,98.5,2.7,15.5,492.5,702.17,562.85
2017,6,13,8,0,771.0,101.0,2.7,16.0,542.0,754.19,597.87
2017,6,13,8,15,789.5,104.5,2.7,16.0,589.0,798.03,627.38
2017,6,13,8,30,808.0,108.0,2.7,16.0,636.0,840.01,655.22
2017,6,13,8,45,824.5,109.5,2.7,16.5,679.5,875.81,677.13
2017,6,13,9,0,841.0,111.0,2.7,17.0,723.0,899.0,690.06
2017,6,13,9,15,852.5,113.0,2.75,17.0,761.5,925.04,706.75
2017,6,13,9,30,864.0,115.0,2.8,17.0,800.0,947.98,721.28
2017,6,13,9,45,871.5,117.5,2.85,17.5,833.5,964.33,730.01
2017,6,13,10,0,879.0,120.0,2.9,18.0,867.0,977.15,736.46
2017,6,13,10,15,885.5,121.5,2.95,18.0,894.5,984.38,740.66
2017,6,13,10,30,892.0,123.0,3.0,18.0,922.0,987.9,742.54
2017,6,13,10,45,898.0,123.0,3.15,18.5,943.5,985.76,740.17
2017,6,13,11,0,904.0,123.0,3.3,19.0,965.0,979.87,735.39
2017,6,13,11,15,907.0,123.5,3.4,19.0,979.0,967.9,727.61
2017,6,13,11,30,910.0,124.0,3.5,19.0,993.0,952.3,717.46
2017,6,13,11,45,912.5,124.0,3.6,19.0,1000.0,932.24,704.31
2017,6,13,12,0,915.0,124.0,3.7,19.0,1007.0,908.78,688.83
2017,6,13,12,15,915.0,124.0,3.8,19.0,1006.5,879.96,669.58
2017,6,13,12,30,915.0,124.0,3.9,19.0,1006.0,848.13,648.15
2017,6,13,12,45,909.5,126.5,4.0,19.0,997.0,811.25,623.0
2017,6,13,13,0,904.0,129.0,4.1,19.0,988.0,771.96,595.26
2017,6,13,13,15,901.5,128.0,4.1,19.0,973.5,729.75,563.45
2017,6,13,13,30,899.0,127.0,4.1,19.0,959.0,685.31,529.3
2017,6,13,13,45,894.0,126.5,4.2,19.0,937.0,637.67,492.18
2017,6,13,14,0,889.0,126.0,4.3,19.0,915.0,588.35,452.78
2017,6,13,14,15,882.5,124.5,4.3,18.5,886.5,536.08,410.55
2017,6,13,14,30,876.0,123.0,4.3,18.0,858.0,482.73,366.06
2017,6,13,14,45,869.0,120.5,4.3,18.0,824.5,427.6,318.19
2017,6,13,15,0,862.0,118.0,4.3,18.0,791.0,371.9,268.81
2017,6,13,15,15,851.0,115.5,4.3,18.0,751.5,314.79,218.0
2017,6,13,15,30,840.0,113.0,4.3,18.0,712.0,251.4,163.11
2017,6,13,15,45,828.5,109.0,4.3,18.0,669.0,193.33,115.77
2017,6,13,16,0,817.0,105.0,4.3,18.0,626.0,136.27,77.29
2017,6,13,16,15,798.5,101.5,4.25,17.5,578.5,80.65,64.3
2017,6,13,16,30,780.0,98.0,4.2,17.0,531.0,74.4,59.28
2017,6,13,16,45,759.5,93.0,4.2,17.0,482.5,72.05,57.44
2017,6,13,17,0,739.0,88.0,4.2,17.0,434.0,69.54,55.45
2017,6,13,17,15,706.5,83.5,4.15,16.5,383.0,61.46,48.66
2017,6,13,17,30,674.0,79.0,4.1,16.0,332.0,59.18,46.89
2017,6,13,17,45,630.0,73.0,4.05,15.5,282.5,55.6,43.9
2017,6,13,18,0,586.0,67.0,4.0,15.0,233.0,51.93,40.73
2017,6,13,18,15,520.0,59.5,3.9,14.5,185.5,46.81,36.12
2017,6,13,18,30,454.0,52.0,3.8,14.0,138.0,41.62,31.25
2017,6,13,18,45,352.5,42.0,3.75,13.5,97.0,34.03,24.06
2017,6,13,19,0,251.0,32.0,3.7,13.0,56.0,26.32,15.87
2017,6,13,19,15,125.5,16.0,3.65,12.5,28.0,12.49,0.0
2017,6,13,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,14,4,45,23.5,5.0,3.1,10.5,5.5,0.0,0.0
2017,6,14,5,0,47.0,10.0,3.1,11.0,11.0,18.53,0.0
2017,6,14,5,15,175.5,23.0,3.05,11.5,40.5,82.87,37.33
2017,6,14,5,30,304.0,36.0,3.0,12.0,70.0,155.79,114.74
2017,6,14,5,45,394.5,45.0,2.95,12.5,112.0,219.43,172.37
2017,6,14,6,0,485.0,54.0,2.9,13.0,154.0,292.65,236.88
2017,6,14,6,15,544.5,61.0,2.85,13.5,202.0,357.33,293.46
2017,6,14,6,30,604.0,68.0,2.8,14.0,250.0,427.04,352.28
2017,6,14,6,45,647.0,73.0,2.75,14.5,300.0,489.14,402.98
2017,6,14,7,0,690.0,78.0,2.7,15.0,350.0,553.62,453.62
2017,6,14,7,15,720.0,82.5,2.7,15.5,400.5,608.08,494.92
2017,6,14,7,30,750.0,87.0,2.7,16.0,451.0,665.39,536.44
2017,6,14,7,45,774.0,90.0,2.7,16.5,500.0,716.29,571.1
2017,6,14,8,0,798.0,93.0,2.7,17.0,549.0,766.28,604.3
2017,6,14,8,15,815.0,96.0,2.7,17.5,596.0,809.15,631.71
2017,6,14,8,30,832.0,99.0,2.7,18.0,643.0,850.02,657.26
2017,6,14,8,45,845.5,101.5,2.7,18.5,686.0,875.65,671.85
2017,6,14,9,0,859.0,104.0,2.7,19.0,729.0,907.42,690.66
2017,6,14,9,15,869.5,106.0,2.75,19.0,767.5,932.98,706.76
2017,6,14,9,30,880.0,108.0,2.8,19.0,806.0,955.35,720.76
2017,6,14,9,45,886.5,111.0,2.9,19.5,839.0,971.58,729.72
2017,6,14,10,0,893.0,114.0,3.0,20.0,872.0,984.19,736.37
2017,6,14,10,15,899.0,115.5,3.15,20.0,899.5,991.11,741.13
2017,6,14,10,30,905.0,117.0,3.3,20.0,927.0,994.29,743.52
2017,6,14,10,45,911.5,116.5,3.45,20.0,948.5,992.21,742.5
2017,6,14,11,0,918.0,116.0,3.6,20.0,970.0,986.34,739.04
2017,6,14,11,15,920.5,116.5,3.65,20.0,984.5,973.91,730.55
2017,6,14,11,30,923.0,117.0,3.7,20.0,999.0,957.79,719.71
2017,6,14,11,45,927.0,116.0,3.75,20.0,1006.5,938.08,706.49
2017,6,14,12,0,931.0,115.0,3.8,20.0,1014.0,914.88,690.91
2017,6,14,12,15,931.5,114.5,3.8,20.0,1013.5,885.78,671.01
2017,6,14,12,30,932.0,114.0,3.8,20.0,1013.0,853.61,648.97
2017,6,14,12,45,930.5,114.0,3.8,20.0,1005.0,817.36,624.0
2017,6,14,13,0,929.0,114.0,3.8,20.0,997.0,778.41,596.83
2017,6,14,13,15,926.5,113.0,3.8,20.0,982.5,735.39,564.67
2017,6,14,13,30,924.0,112.0,3.8,20.0,968.0,690.05,530.12
2017,6,14,13,45,921.0,110.5,3.8,20.0,946.0,641.87,492.61
2017,6,14,14,0,918.0,109.0,3.8,20.0,924.0,591.78,452.63
2017,6,14,14,15,912.0,107.5,3.8,20.0,896.0,538.5,409.08
2017,6,14,14,30,906.0,106.0,3.8,20.0,868.0,484.02,363.33
2017,6,14,14,45,898.5,104.0,3.8,20.0,833.5,427.63,314.84
2017,6,14,15,0,891.0,102.0,3.8,20.0,799.0,370.68,264.8
2017,6,14,15,15,880.5,100.0,3.75,19.5,759.5,312.61,213.86
2017,6,14,15,30,870.0,98.0,3.7,19.0,720.0,254.79,163.79
2017,6,14,15,45,856.0,96.0,3.7,19.0,675.5,196.95,116.89
2017,6,14,16,0,842.0,94.0,3.7,19.0,631.0,140.23,79.08
2017,6,14,16,15,824.0,91.0,3.7,18.5,583.5,74.95,59.14
2017,6,14,16,30,806.0,88.0,3.7,18.0,536.0,67.84,53.37
2017,6,14,16,45,780.0,85.0,3.75,18.0,486.0,66.56,52.45
2017,6,14,17,0,754.0,82.0,3.8,18.0,436.0,65.23,51.48
2017,6,14,17,15,722.0,78.0,3.8,17.5,385.0,63.02,49.83
2017,6,14,17,30,690.0,74.0,3.8,17.0,334.0,55.72,43.65
2017,6,14,17,45,643.0,69.0,3.8,16.5,283.5,52.7,41.16
2017,6,14,18,0,596.0,64.0,3.8,16.0,233.0,49.64,38.54
2017,6,14,18,15,531.5,57.0,3.75,15.5,186.0,44.84,34.23
2017,6,14,18,30,467.0,50.0,3.7,15.0,139.0,39.98,29.68
2017,6,14,18,45,367.5,40.5,3.7,14.5,98.0,32.75,22.86
2017,6,14,19,0,268.0,31.0,3.7,14.0,57.0,25.43,15.15
2017,6,14,19,15,134.0,15.5,3.7,13.5,28.5,12.5,0.0
2017,6,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,4,45,19.5,5.0,3.2,11.5,5.5,0.0,0.0
2017,6,15,5,0,39.0,10.0,3.2,12.0,11.0,16.8,0.0
2017,6,15,5,15,155.5,23.5,3.15,12.0,39.0,77.87,34.62
2017,6,15,5,30,272.0,37.0,3.1,12.0,67.0,144.2,106.05
2017,6,15,5,45,361.0,46.5,3.1,12.5,108.0,207.62,163.14
2017,6,15,6,0,450.0,56.0,3.1,13.0,149.0,278.85,225.92
2017,6,15,6,15,509.0,63.0,3.05,13.0,195.0,341.46,281.35
2017,6,15,6,30,568.0,70.0,3.0,13.0,241.0,409.08,339.39
2017,6,15,6,45,609.0,75.5,3.0,13.5,289.0,468.82,388.74
2017,6,15,7,0,650.0,81.0,3.0,14.0,337.0,530.84,438.16
2017,6,15,7,15,680.5,85.5,2.95,14.0,386.0,586.33,481.52
2017,6,15,7,30,711.0,90.0,2.9,14.0,435.0,639.68,521.92
2017,6,15,7,45,733.5,93.5,2.9,14.5,482.5,688.55,555.83
2017,6,15,8,0,756.0,97.0,2.9,15.0,530.0,736.5,588.32
2017,6,15,8,15,773.5,100.5,2.85,15.5,575.0,779.04,615.9
2017,6,15,8,30,791.0,104.0,2.8,16.0,620.0,819.74,641.65
2017,6,15,8,45,805.5,106.0,2.8,17.0,662.0,853.95,661.45
2017,6,15,9,0,820.0,108.0,2.8,18.0,704.0,875.73,672.32
2017,6,15,9,15,830.5,110.0,2.8,18.5,741.5,900.59,686.6
2017,6,15,9,30,841.0,112.0,2.8,19.0,779.0,922.4,698.69
2017,6,15,9,45,843.0,117.5,2.8,19.5,810.0,936.5,705.53
2017,6,15,10,0,845.0,123.0,2.8,20.0,841.0,946.98,710.06
2017,6,15,10,15,851.5,124.0,2.85,20.0,867.5,953.7,713.95
2017,6,15,10,30,858.0,125.0,2.9,20.0,894.0,956.87,715.61
2017,6,15,10,45,868.0,122.5,3.0,20.5,916.0,956.42,714.01
2017,6,15,11,0,878.0,120.0,3.1,21.0,938.0,952.36,710.12
2017,6,15,11,15,880.5,120.5,3.15,21.0,951.5,940.46,702.07
2017,6,15,11,30,883.0,121.0,3.2,21.0,965.0,925.04,691.78
2017,6,15,11,45,889.5,118.0,3.3,21.0,972.5,906.62,679.86
2017,6,15,12,0,896.0,115.0,3.4,21.0,980.0,884.79,665.6
2017,6,15,12,15,896.0,114.5,3.45,21.0,979.5,856.35,646.48
2017,6,15,12,30,896.0,114.0,3.5,21.0,979.0,824.97,625.3
2017,6,15,12,45,903.0,108.0,3.6,21.5,973.5,791.58,601.66
2017,6,15,13,0,910.0,102.0,3.7,22.0,968.0,755.05,575.71
2017,6,15,13,15,907.5,101.0,3.75,21.5,953.0,713.02,545.73
2017,6,15,13,30,905.0,100.0,3.8,21.0,938.0,668.73,513.14
2017,6,15,13,45,901.0,99.0,3.9,21.0,916.5,621.44,476.54
2017,6,15,14,0,897.0,98.0,4.0,21.0,895.0,572.36,437.52
2017,6,15,14,15,891.5,96.5,4.0,21.0,867.5,520.58,395.08
2017,6,15,14,30,886.0,95.0,4.0,21.0,840.0,467.6,350.48
2017,6,15,14,45,878.5,93.5,4.05,21.0,806.5,412.87,303.36
2017,6,15,15,0,871.0,92.0,4.1,21.0,773.0,357.6,254.75
2017,6,15,15,15,860.5,90.0,4.0,20.5,734.5,300.87,204.92
2017,6,15,15,30,850.0,88.0,3.9,20.0,696.0,244.43,156.0
2017,6,15,15,45,837.5,85.5,3.85,20.0,653.5,187.86,110.03
2017,6,15,16,0,825.0,83.0,3.8,20.0,611.0,132.29,72.78
2017,6,15,16,15,807.5,80.5,3.75,19.5,565.0,77.79,61.33
2017,6,15,16,30,790.0,78.0,3.7,19.0,519.0,60.76,47.05
2017,6,15,16,45,768.5,75.0,3.65,19.0,471.0,59.31,45.97
2017,6,15,17,0,747.0,72.0,3.6,19.0,423.0,57.79,44.82
2017,6,15,17,15,717.5,68.0,3.55,18.5,374.0,55.35,42.94
2017,6,15,17,30,688.0,64.0,3.5,18.0,325.0,52.84,40.95
2017,6,15,17,45,648.0,59.5,3.5,18.0,276.5,49.76,38.32
2017,6,15,18,0,608.0,55.0,3.5,18.0,228.0,42.85,32.24
2017,6,15,18,15,549.5,49.0,3.4,17.5,182.5,38.61,28.47
2017,6,15,18,30,491.0,43.0,3.3,17.0,137.0,34.32,24.5
2017,6,15,18,45,401.5,35.0,3.25,16.5,97.5,28.2,18.75
2017,6,15,19,0,312.0,27.0,3.2,16.0,58.0,22.0,12.29
2017,6,15,19,15,156.0,13.5,3.1,15.5,29.0,10.8,0.0
2017,6,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,4,45,46.0,5.0,2.7,14.0,6.0,0.0,0.0
2017,6,16,5,0,92.0,10.0,2.7,14.0,12.0,27.95,0.0
2017,6,16,5,15,219.5,20.0,2.65,14.5,40.5,92.84,40.72
2017,6,16,5,30,347.0,30.0,2.6,15.0,69.0,163.17,118.17
2017,6,16,5,45,429.5,37.5,2.6,15.5,110.0,223.9,173.35
2017,6,16,6,0,512.0,45.0,2.6,16.0,151.0,293.43,234.42
2017,6,16,6,15,567.0,50.5,2.6,16.0,197.0,355.14,288.7
2017,6,16,6,30,622.0,56.0,2.6,16.0,243.0,419.86,343.87
2017,6,16,6,45,660.5,60.0,2.6,16.5,291.5,478.86,392.0
2017,6,16,7,0,699.0,64.0,2.6,17.0,340.0,539.77,439.82
2017,6,16,7,15,727.0,67.5,2.65,17.5,389.0,594.4,481.27
2017,6,16,7,30,755.0,71.0,2.7,18.0,438.0,649.22,520.48
2017,6,16,7,45,777.0,74.0,2.8,19.0,485.5,698.66,553.46
2017,6,16,8,0,799.0,77.0,2.9,20.0,533.0,740.01,579.82
2017,6,16,8,15,815.0,79.5,2.95,20.5,578.5,781.12,606.41
2017,6,16,8,30,831.0,82.0,3.0,21.0,624.0,820.26,631.19
2017,6,16,8,45,844.0,84.0,3.05,21.5,666.0,853.92,651.85
2017,6,16,9,0,857.0,86.0,3.1,22.0,708.0,884.94,670.52
2017,6,16,9,15,866.5,87.5,3.15,22.0,746.0,909.31,685.84
2017,6,16,9,30,876.0,89.0,3.2,22.0,784.0,930.51,699.07
2017,6,16,9,45,883.5,90.5,3.25,22.5,816.5,946.48,707.47
2017,6,16,10,0,891.0,92.0,3.3,23.0,849.0,958.94,713.61
2017,6,16,10,15,897.0,93.0,3.4,23.0,876.0,965.82,717.87
2017,6,16,10,30,903.0,94.0,3.5,23.0,903.0,969.02,719.81
2017,6,16,10,45,907.0,95.0,3.65,23.0,923.5,966.55,718.42
2017,6,16,11,0,911.0,96.0,3.8,23.0,944.0,960.33,714.63
2017,6,16,11,15,914.0,96.5,3.95,23.0,958.0,948.95,707.44
2017,6,16,11,30,917.0,97.0,4.1,23.0,972.0,933.92,697.83
2017,6,16,11,45,918.0,97.5,4.25,23.5,978.5,913.52,683.25
2017,6,16,12,0,919.0,98.0,4.4,24.0,985.0,889.73,666.39
2017,6,16,12,15,919.0,98.0,4.45,23.5,985.0,861.4,648.47
2017,6,16,12,30,919.0,98.0,4.5,23.0,985.0,830.03,628.53
2017,6,16,12,45,913.5,100.5,4.6,23.0,976.0,793.65,603.94
2017,6,16,13,0,908.0,103.0,4.7,23.0,967.0,754.82,577.37
2017,6,16,13,15,905.5,102.5,4.7,23.0,952.5,713.32,546.25
2017,6,16,13,30,903.0,102.0,4.7,23.0,938.0,669.54,512.7
2017,6,16,13,45,899.0,100.5,4.75,23.0,916.5,621.97,475.72
2017,6,16,14,0,895.0,99.0,4.8,23.0,895.0,572.62,436.39
2017,6,16,14,15,889.0,98.0,4.75,23.0,867.5,521.11,394.04
2017,6,16,14,30,883.0,97.0,4.7,23.0,840.0,468.44,349.65
2017,6,16,14,45,876.0,95.0,4.7,23.0,806.5,413.7,302.6
2017,6,16,15,0,869.0,93.0,4.7,23.0,773.0,358.38,254.08
2017,6,16,15,15,859.0,91.0,4.6,22.5,735.0,301.9,204.64
2017,6,16,15,30,849.0,89.0,4.5,22.0,697.0,245.66,156.06
2017,6,16,15,45,837.0,86.5,4.45,22.0,654.5,189.22,110.35
2017,6,16,16,0,825.0,84.0,4.4,22.0,612.0,133.71,73.18
2017,6,16,16,15,808.0,81.0,4.3,21.5,566.0,78.88,61.76
2017,6,16,16,30,791.0,78.0,4.2,21.0,520.0,60.76,46.66
2017,6,16,16,45,769.5,75.0,4.15,21.0,472.0,59.31,45.58
2017,6,16,17,0,748.0,72.0,4.1,21.0,424.0,57.78,44.43
2017,6,16,17,15,719.0,68.5,4.1,20.5,375.0,55.73,42.9
2017,6,16,17,30,690.0,65.0,4.1,20.0,326.0,53.62,41.28
2017,6,16,17,45,649.0,60.5,4.1,19.5,277.5,50.55,38.77
2017,6,16,18,0,608.0,56.0,4.1,19.0,229.0,43.58,32.74
2017,6,16,18,15,549.0,50.0,4.05,18.5,183.5,39.37,29.01
2017,6,16,18,30,490.0,44.0,4.0,18.0,138.0,35.11,25.08
2017,6,16,18,45,399.0,36.0,4.0,17.5,98.0,29.0,19.36
2017,6,16,19,0,308.0,28.0,4.0,17.0,58.0,22.84,12.96
2017,6,16,19,15,154.0,14.0,3.95,16.5,29.0,11.21,0.0
2017,6,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,17,4,45,50.5,5.0,3.1,14.5,6.0,0.0,0.0
2017,6,17,5,0,101.0,10.0,3.2,15.0,12.0,29.76,0.0
2017,6,17,5,15,233.5,19.5,3.2,15.5,41.0,95.75,41.27
2017,6,17,5,30,366.0,29.0,3.2,16.0,70.0,167.9,121.03
2017,6,17,5,45,448.0,36.5,3.2,16.5,111.5,229.4,177.01
2017,6,17,6,0,530.0,44.0,3.2,17.0,153.0,299.66,238.76
2017,6,17,6,15,584.0,49.0,3.15,17.0,199.5,359.53,291.68
2017,6,17,6,30,638.0,54.0,3.1,17.0,246.0,425.74,348.06
2017,6,17,6,45,676.0,58.0,3.05,17.5,294.5,485.16,396.51
2017,6,17,7,0,714.0,62.0,3.0,18.0,343.0,546.44,444.53
2017,6,17,7,15,741.5,65.5,3.0,18.5,392.5,601.38,486.06
2017,6,17,7,30,769.0,69.0,3.0,19.0,442.0,656.44,525.09
2017,6,17,7,45,790.5,71.5,3.0,19.5,490.0,698.89,553.46
2017,6,17,8,0,812.0,74.0,3.0,20.0,538.0,746.42,584.97
2017,6,17,8,15,827.5,76.5,3.0,20.5,583.5,787.59,611.26
2017,6,17,8,30,843.0,79.0,3.0,21.0,629.0,826.72,635.7
2017,6,17,8,45,855.5,81.0,3.05,21.5,671.0,860.31,656.25
2017,6,17,9,0,868.0,83.0,3.1,22.0,713.0,891.21,674.78
2017,6,17,9,15,877.5,84.5,3.15,22.0,751.0,915.86,690.26
2017,6,17,9,30,887.0,86.0,3.2,22.0,789.0,937.3,703.63
2017,6,17,9,45,882.5,94.5,3.25,22.5,818.5,949.57,709.51
2017,6,17,10,0,878.0,103.0,3.3,23.0,848.0,957.81,712.84
2017,6,17,10,15,884.0,104.0,3.35,23.0,875.0,964.53,716.67
2017,6,17,10,30,890.0,105.0,3.4,23.0,902.0,967.61,718.19
2017,6,17,10,45,894.0,106.5,3.5,23.5,922.5,965.55,715.39
2017,6,17,11,0,898.0,108.0,3.6,24.0,943.0,959.77,710.24
2017,6,17,11,15,900.5,108.5,3.65,24.0,957.0,947.93,702.22
2017,6,17,11,30,903.0,109.0,3.7,24.0,971.0,932.49,691.91
2017,6,17,11,45,904.0,109.5,3.75,24.0,977.5,912.21,678.41
2017,6,17,12,0,905.0,110.0,3.8,24.0,984.0,888.59,662.68
2017,6,17,12,15,905.0,110.0,3.85,24.0,983.5,860.5,643.91
2017,6,17,12,30,905.0,110.0,3.9,24.0,983.0,829.43,623.03
2017,6,17,12,45,904.0,109.0,4.0,24.5,975.5,793.9,597.99
2017,6,17,13,0,903.0,108.0,4.1,25.0,968.0,755.74,570.97
2017,6,17,13,15,900.0,107.5,4.15,25.0,953.5,714.08,540.32
2017,6,17,13,30,897.0,107.0,4.2,25.0,939.0,670.21,507.36
2017,6,17,13,45,892.5,106.5,4.3,25.0,917.0,623.39,471.52
2017,6,17,14,0,888.0,106.0,4.4,25.0,895.0,574.84,433.37
2017,6,17,14,15,881.5,104.5,4.4,24.5,867.5,523.01,392.3
2017,6,17,14,30,875.0,103.0,4.4,24.0,840.0,470.1,349.03
2017,6,17,14,45,866.5,101.5,4.45,24.0,806.0,415.55,302.64
2017,6,17,15,0,858.0,100.0,4.5,24.0,772.0,360.58,254.87
2017,6,17,15,15,847.0,98.0,4.5,24.0,733.5,304.4,205.73
2017,6,17,15,30,836.0,96.0,4.5,24.0,695.0,248.56,157.64
2017,6,17,15,45,822.0,94.0,4.55,24.0,652.0,192.84,112.95
2017,6,17,16,0,808.0,92.0,4.6,24.0,609.0,129.61,69.73
2017,6,17,16,15,790.0,89.0,4.6,23.5,563.0,75.04,48.96
2017,6,17,16,30,772.0,86.0,4.6,23.0,517.0,65.85,50.58
2017,6,17,16,45,748.5,82.5,4.65,23.0,469.0,64.24,49.4
2017,6,17,17,0,725.0,79.0,4.7,23.0,421.0,62.54,48.13
2017,6,17,17,15,694.0,75.0,4.7,22.5,372.0,60.31,46.47
2017,6,17,17,30,663.0,71.0,4.7,22.0,323.0,53.21,40.58
2017,6,17,17,45,620.5,66.0,4.7,21.5,275.0,50.19,38.12
2017,6,17,18,0,578.0,61.0,4.7,21.0,227.0,47.11,35.53
2017,6,17,18,15,517.5,54.5,4.7,20.5,181.5,42.67,31.62
2017,6,17,18,30,457.0,48.0,4.7,20.0,136.0,38.18,27.5
2017,6,17,18,45,367.0,39.0,4.7,19.5,96.5,31.38,21.21
2017,6,17,19,0,277.0,30.0,4.7,19.0,57.0,24.48,14.2
2017,6,17,19,15,138.5,15.0,4.65,18.5,28.5,12.02,0.0
2017,6,17,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,4,45,55.5,5.0,2.05,17.0,6.0,0.0,0.0
2017,6,18,5,0,111.0,10.0,2.1,17.0,12.0,31.76,0.0
2017,6,18,5,15,245.0,19.5,2.15,17.5,42.0,98.51,41.38
2017,6,18,5,30,379.0,29.0,2.2,18.0,72.0,171.78,122.53
2017,6,18,5,45,460.0,36.0,2.25,18.5,113.5,232.98,177.84
2017,6,18,6,0,541.0,43.0,2.3,19.0,155.0,302.79,238.55
2017,6,18,6,15,595.0,48.5,2.3,19.0,201.5,363.86,291.74
2017,6,18,6,30,649.0,54.0,2.3,19.0,248.0,431.18,348.17
2017,6,18,6,45,685.5,58.0,2.3,19.5,297.0,490.25,395.58
2017,6,18,7,0,722.0,62.0,2.3,20.0,346.0,551.02,442.44
2017,6,18,7,15,749.0,65.5,2.3,20.5,395.5,605.97,483.16
2017,6,18,7,30,776.0,69.0,2.3,21.0,445.0,660.99,521.32
2017,6,18,7,45,796.0,72.0,2.3,21.5,493.0,703.19,548.82
2017,6,18,8,0,816.0,75.0,2.3,22.0,541.0,750.31,579.31
2017,6,18,8,15,831.5,77.5,2.25,22.5,586.5,791.63,604.68
2017,6,18,8,30,847.0,80.0,2.2,23.0,632.0,830.9,628.14
2017,6,18,8,45,858.5,82.5,2.15,23.5,674.5,864.3,647.18
2017,6,18,9,0,870.0,85.0,2.1,24.0,717.0,894.93,664.12
2017,6,18,9,15,879.5,86.5,2.05,24.5,755.0,919.63,676.92
2017,6,18,9,30,889.0,88.0,2.0,25.0,793.0,941.12,687.55
2017,6,18,9,45,897.0,89.5,2.0,25.5,826.0,957.81,695.59
2017,6,18,10,0,905.0,91.0,2.0,26.0,859.0,970.95,701.43
2017,6,18,10,15,910.0,92.0,1.95,26.0,886.0,977.03,703.66
2017,6,18,10,30,915.0,93.0,1.9,26.0,913.0,979.36,703.67
2017,6,18,10,45,918.0,94.5,1.9,26.5,933.0,976.5,699.76
2017,6,18,11,0,921.0,96.0,1.9,27.0,953.0,969.84,693.63
2017,6,18,11,15,923.5,96.5,1.9,27.0,967.0,957.97,685.72
2017,6,18,11,30,926.0,97.0,1.9,27.0,981.0,942.42,675.61
2017,6,18,11,45,926.0,98.0,1.9,27.5,987.0,921.51,660.87
2017,6,18,12,0,926.0,99.0,1.9,28.0,993.0,897.2,644.07
2017,6,18,12,15,925.5,99.0,1.95,28.0,992.5,868.33,626.15
2017,6,18,12,30,925.0,99.0,2.0,28.0,992.0,836.43,606.15
2017,6,18,12,45,915.5,104.0,2.1,28.0,982.0,798.95,582.69
2017,6,18,13,0,906.0,109.0,2.2,28.0,972.0,759.21,557.39
2017,6,18,13,15,903.0,108.5,2.25,27.5,957.0,717.46,529.2
2017,6,18,13,30,900.0,108.0,2.3,27.0,942.0,673.48,498.57
2017,6,18,13,45,893.0,108.5,2.4,27.0,920.0,625.84,463.61
2017,6,18,14,0,886.0,109.0,2.5,27.0,898.0,576.68,426.43
2017,6,18,14,15,879.5,108.0,2.55,27.0,870.0,525.32,386.27
2017,6,18,14,30,873.0,107.0,2.6,27.0,842.0,472.87,344.01
2017,6,18,14,45,862.5,106.0,2.65,27.0,808.0,418.0,298.71
2017,6,18,15,0,852.0,105.0,2.7,27.0,774.0,362.92,252.16
2017,6,18,15,15,841.0,103.0,2.7,26.5,735.0,307.03,204.83
2017,6,18,15,30,830.0,101.0,2.7,26.0,696.0,251.48,158.22
2017,6,18,15,45,815.0,99.0,2.7,26.0,653.0,195.89,114.29
2017,6,18,16,0,800.0,97.0,2.7,26.0,610.0,133.05,71.82
2017,6,18,16,15,782.0,94.0,2.7,25.5,564.0,78.9,51.16
2017,6,18,16,30,764.0,91.0,2.7,25.0,518.0,69.12,52.89
2017,6,18,16,45,739.0,87.5,2.7,24.5,470.0,67.63,51.93
2017,6,18,17,0,714.0,84.0,2.7,24.0,422.0,66.06,50.9
2017,6,18,17,15,682.5,80.0,2.65,23.5,373.0,58.6,44.8
2017,6,18,17,30,651.0,76.0,2.6,23.0,324.0,56.63,43.34
2017,6,18,17,45,605.0,71.0,2.6,22.5,275.5,53.72,41.02
2017,6,18,18,0,559.0,66.0,2.6,22.0,227.0,50.78,38.56
2017,6,18,18,15,497.0,58.5,2.55,21.0,181.5,45.7,34.2
2017,6,18,18,30,435.0,51.0,2.5,20.0,136.0,40.52,29.55
2017,6,18,18,45,340.5,41.5,2.5,19.5,96.5,33.39,22.96
2017,6,18,19,0,246.0,32.0,2.5,19.0,57.0,24.84,14.56
2017,6,18,19,15,123.0,16.0,2.45,18.5,28.5,12.48,0.0
2017,6,18,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,4.5,1.55,16.0,4.5,0.0,0.0
2017,6,19,5,0,0.0,9.0,1.5,16.0,9.0,7.68,0.0
2017,6,19,5,15,103.5,24.0,1.55,16.0,35.5,63.72,25.54
2017,6,19,5,30,207.0,39.0,1.6,16.0,62.0,124.53,89.71
2017,6,19,5,45,296.0,50.5,1.65,16.5,101.5,182.96,140.93
2017,6,19,6,0,385.0,62.0,1.7,17.0,141.0,251.32,199.61
2017,6,19,6,15,446.5,70.5,1.65,17.5,186.0,316.74,255.08
2017,6,19,6,30,508.0,79.0,1.6,18.0,231.0,384.24,310.55
2017,6,19,6,45,557.5,85.0,1.6,18.5,280.0,446.86,360.45
2017,6,19,7,0,607.0,91.0,1.6,19.0,329.0,512.63,410.96
2017,6,19,7,15,640.5,96.5,1.6,19.5,378.0,569.59,452.98
2017,6,19,7,30,674.0,102.0,1.6,20.0,427.0,627.42,494.24
2017,6,19,7,45,701.5,105.5,1.6,20.5,476.0,678.8,529.04
2017,6,19,8,0,729.0,109.0,1.6,21.0,525.0,729.76,562.02
2017,6,19,8,15,748.5,112.5,1.6,21.0,570.5,769.68,587.69
2017,6,19,8,30,768.0,116.0,1.6,21.0,616.0,811.52,614.42
2017,6,19,8,45,783.5,119.0,1.65,21.5,659.0,847.31,635.99
2017,6,19,9,0,799.0,122.0,1.7,22.0,702.0,880.66,655.76
2017,6,19,9,15,810.5,124.5,1.75,22.0,740.0,907.09,672.08
2017,6,19,9,30,822.0,127.0,1.8,22.0,778.0,930.5,686.49
2017,6,19,9,45,823.0,134.0,1.9,22.5,809.0,945.52,694.72
2017,6,19,10,0,824.0,141.0,2.0,23.0,840.0,956.9,700.71
2017,6,19,10,15,831.0,142.5,2.05,23.0,867.0,964.68,705.27
2017,6,19,10,30,838.0,144.0,2.1,23.0,894.0,955.58,699.01
2017,6,19,10,45,844.0,144.5,2.15,23.5,915.5,954.2,696.7
2017,6,19,11,0,850.0,145.0,2.2,24.0,937.0,949.25,692.1
2017,6,19,11,15,853.5,146.0,2.25,24.0,951.0,938.86,685.43
2017,6,19,11,30,857.0,147.0,2.3,24.0,965.0,924.97,676.59
2017,6,19,11,45,859.5,147.0,2.35,24.0,972.0,905.95,664.44
2017,6,19,12,0,862.0,147.0,2.4,24.0,979.0,883.71,650.21
2017,6,19,12,15,862.0,147.0,2.45,24.0,979.0,856.31,632.52
2017,6,19,12,30,862.0,147.0,2.5,24.0,979.0,826.11,612.89
2017,6,19,12,45,853.0,151.0,2.6,24.0,969.0,789.44,589.05
2017,6,19,13,0,844.0,155.0,2.7,24.0,959.0,750.75,562.21
2017,6,19,13,15,841.0,154.0,2.7,24.0,944.5,710.65,533.13
2017,6,19,13,30,838.0,153.0,2.7,24.0,930.0,673.12,505.08
2017,6,19,13,45,834.5,150.5,2.75,24.0,909.0,626.18,469.97
2017,6,19,14,0,831.0,148.0,2.8,24.0,888.0,577.65,432.72
2017,6,19,14,15,824.0,146.0,2.8,24.0,860.5,526.36,392.18
2017,6,19,14,30,817.0,144.0,2.8,24.0,833.0,474.22,349.82
2017,6,19,14,45,809.5,140.5,2.85,24.0,800.0,420.13,304.91
2017,6,19,15,0,802.0,137.0,2.9,24.0,767.0,365.72,258.66
2017,6,19,15,15,789.5,134.5,2.9,23.5,728.0,310.59,211.8
2017,6,19,15,30,777.0,132.0,2.9,23.0,689.0,256.16,165.93
2017,6,19,15,45,763.0,127.5,2.95,23.0,647.0,201.03,121.93
2017,6,19,16,0,749.0,123.0,3.0,23.0,605.0,147.27,85.7
2017,6,19,16,15,729.0,119.0,3.0,22.5,558.5,87.56,58.77
2017,6,19,16,30,709.0,115.0,3.0,22.0,512.0,77.43,60.61
2017,6,19,16,45,684.0,110.0,3.05,22.0,464.0,75.77,59.41
2017,6,19,17,0,659.0,105.0,3.1,22.0,416.0,73.98,58.1
2017,6,19,17,15,624.5,99.0,3.15,21.5,367.0,71.24,56.06
2017,6,19,17,30,590.0,93.0,3.2,21.0,318.0,68.38,53.87
2017,6,19,17,45,544.0,86.0,3.25,20.5,270.0,64.51,50.73
2017,6,19,18,0,498.0,79.0,3.3,20.0,222.0,60.53,47.38
2017,6,19,18,15,434.5,69.5,3.3,19.5,177.0,54.24,41.85
2017,6,19,18,30,371.0,60.0,3.3,19.0,132.0,45.58,34.07
2017,6,19,18,45,282.5,47.5,3.35,18.5,93.5,36.33,25.59
2017,6,19,19,0,194.0,35.0,3.4,18.0,55.0,26.95,16.39
2017,6,19,19,15,97.0,17.5,3.35,17.5,27.5,13.58,0.0
2017,6,19,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,20,4,45,11.0,4.0,3.2,14.5,4.0,0.0,0.0
2017,6,20,5,0,22.0,8.0,3.2,15.0,8.0,11.4,0.0
2017,6,20,5,15,118.5,23.0,3.15,15.5,35.0,66.27,25.88
2017,6,20,5,30,215.0,38.0,3.1,16.0,62.0,125.74,90.51
2017,6,20,5,45,299.5,50.5,3.1,16.5,102.0,184.05,142.11
2017,6,20,6,0,384.0,63.0,3.1,17.0,142.0,251.72,200.75
2017,6,20,6,15,445.5,72.5,3.05,17.0,187.5,317.84,257.94
2017,6,20,6,30,507.0,82.0,3.0,17.0,233.0,386.37,315.8
2017,6,20,6,45,551.5,89.0,3.0,17.5,281.5,447.16,365.32
2017,6,20,7,0,596.0,96.0,3.0,18.0,330.0,510.64,415.28
2017,6,20,7,15,629.5,102.0,2.95,18.5,379.0,567.78,458.53
2017,6,20,7,30,663.0,108.0,2.9,19.0,428.0,625.79,501.0
2017,6,20,7,45,690.0,112.0,2.85,20.0,476.5,677.04,535.95
2017,6,20,8,0,717.0,116.0,2.8,21.0,525.0,727.85,568.57
2017,6,20,8,15,737.0,120.0,2.75,21.0,571.0,772.03,597.83
2017,6,20,8,30,757.0,124.0,2.7,21.0,617.0,810.32,622.51
2017,6,20,8,45,773.0,127.0,2.7,21.5,659.5,846.33,644.44
2017,6,20,9,0,789.0,130.0,2.7,22.0,702.0,879.95,664.44
2017,6,20,9,15,801.0,132.5,2.7,22.5,740.5,906.69,679.57
2017,6,20,9,30,813.0,135.0,2.7,23.0,779.0,930.45,692.65
2017,6,20,9,45,835.5,129.5,2.75,23.5,815.5,940.55,697.04
2017,6,20,10,0,858.0,124.0,2.8,24.0,852.0,959.73,707.63
2017,6,20,10,15,864.0,125.5,2.85,24.5,879.0,966.72,710.15
2017,6,20,10,30,870.0,127.0,2.9,25.0,906.0,970.1,710.51
2017,6,20,10,45,875.0,128.0,3.0,25.5,926.5,968.39,708.07
2017,6,20,11,0,880.0,129.0,3.1,26.0,947.0,963.01,703.36
2017,6,20,11,15,882.5,129.5,3.2,26.0,961.0,951.17,695.89
2017,6,20,11,30,885.0,130.0,3.3,26.0,975.0,935.8,686.18
2017,6,20,11,45,886.5,130.5,3.4,26.0,982.0,916.08,673.62
2017,6,20,12,0,888.0,131.0,3.5,26.0,989.0,893.08,658.86
2017,6,20,12,15,888.0,131.0,3.65,25.5,988.5,865.25,642.32
2017,6,20,12,30,888.0,131.0,3.8,25.0,988.0,834.52,623.6
2017,6,20,12,45,886.0,130.5,4.0,25.0,980.5,799.07,600.37
2017,6,20,13,0,884.0,130.0,4.2,25.0,973.0,761.11,574.5
2017,6,20,13,15,881.0,129.5,4.3,25.0,958.5,720.09,544.5
2017,6,20,13,30,878.0,129.0,4.4,25.0,944.0,676.89,512.22
2017,6,20,13,45,875.0,127.0,4.55,25.0,923.0,630.56,477.12
2017,6,20,14,0,872.0,125.0,4.7,25.0,902.0,582.42,439.62
2017,6,20,14,15,865.5,123.5,4.75,24.5,874.5,531.28,399.22
2017,6,20,14,30,859.0,122.0,4.8,24.0,847.0,479.06,356.64
2017,6,20,14,45,852.5,119.0,4.9,24.0,813.5,424.92,310.67
2017,6,20,15,0,846.0,116.0,5.0,24.0,780.0,370.17,263.13
2017,6,20,15,15,835.0,114.0,5.05,23.5,741.5,314.49,214.86
2017,6,20,15,30,824.0,112.0,5.1,23.0,703.0,252.52,162.21
2017,6,20,15,45,812.0,108.0,5.15,23.0,660.5,195.4,115.9
2017,6,20,16,0,800.0,104.0,5.2,23.0,618.0,139.36,77.61
2017,6,20,16,15,781.5,101.0,5.15,22.5,572.0,85.09,55.88
2017,6,20,16,30,763.0,98.0,5.1,22.0,526.0,73.92,57.65
2017,6,20,16,45,740.5,93.5,5.1,21.5,477.5,71.92,56.27
2017,6,20,17,0,718.0,89.0,5.1,21.0,429.0,69.8,54.77
2017,6,20,17,15,686.5,84.0,5.05,20.5,379.5,61.38,47.78
2017,6,20,17,30,655.0,79.0,5.0,20.0,330.0,58.79,45.77
2017,6,20,17,45,611.5,73.5,4.95,19.5,281.0,55.61,43.19
2017,6,20,18,0,568.0,68.0,4.9,19.0,232.0,52.37,40.44
2017,6,20,18,15,506.0,60.5,4.8,18.5,186.0,47.33,35.99
2017,6,20,18,30,444.0,53.0,4.7,18.0,140.0,42.2,31.27
2017,6,20,18,45,350.0,43.0,4.6,17.5,99.5,34.68,24.28
2017,6,20,19,0,256.0,33.0,4.5,17.0,59.0,27.02,16.56
2017,6,20,19,15,128.0,16.5,4.45,16.5,29.5,12.87,0.0
2017,6,20,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,3.0,2.55,15.5,3.0,0.0,0.0
2017,6,21,5,0,0.0,6.0,2.5,16.0,6.0,5.12,0.0
2017,6,21,5,15,28.0,21.5,2.45,16.5,25.0,30.86,9.1
2017,6,21,5,30,56.0,37.0,2.4,17.0,44.0,59.48,40.86
2017,6,21,5,45,86.0,56.0,2.4,17.5,71.5,94.06,71.08
2017,6,21,6,0,116.0,75.0,2.4,18.0,99.0,131.42,103.39
2017,6,21,6,15,136.0,95.5,2.35,18.0,130.5,168.55,135.48
2017,6,21,6,30,156.0,116.0,2.3,18.0,162.0,207.34,168.4
2017,6,21,6,45,175.0,135.0,2.25,18.5,196.0,245.39,199.64
2017,6,21,7,0,194.0,154.0,2.2,19.0,230.0,284.81,231.17
2017,6,21,7,15,437.0,128.0,2.15,19.5,329.5,456.72,368.73
2017,6,21,7,30,680.0,102.0,2.1,20.0,429.0,630.93,500.67
2017,6,21,7,45,706.0,106.0,2.1,20.5,477.5,682.02,534.73
2017,6,21,8,0,732.0,110.0,2.1,21.0,526.0,732.58,567.84
2017,6,21,8,15,751.5,113.5,2.1,21.0,572.5,772.56,593.92
2017,6,21,8,30,771.0,117.0,2.1,21.0,619.0,814.57,621.13
2017,6,21,8,45,787.5,119.5,2.1,21.5,662.0,850.85,642.81
2017,6,21,9,0,804.0,122.0,2.1,22.0,705.0,884.74,662.62
2017,6,21,9,15,815.5,124.5,2.15,22.5,743.5,911.35,677.86
2017,6,21,9,30,827.0,127.0,2.2,23.0,782.0,934.93,691.08
2017,6,21,9,45,829.0,133.5,2.25,23.5,813.0,950.52,699.06
2017,6,21,10,0,831.0,140.0,2.3,24.0,844.0,962.49,704.79
2017,6,21,10,15,838.0,141.5,2.3,24.0,871.5,957.31,700.36
2017,6,21,10,30,845.0,143.0,2.3,24.0,899.0,961.48,702.31
2017,6,21,10,45,850.0,144.5,2.35,24.5,920.0,960.15,699.84
2017,6,21,11,0,855.0,146.0,2.4,25.0,941.0,955.21,695.19
2017,6,21,11,15,858.0,147.0,2.45,25.0,955.5,944.37,688.19
2017,6,21,11,30,861.0,148.0,2.5,25.0,970.0,930.03,679.02
2017,6,21,11,45,862.5,148.5,2.6,25.0,977.0,910.53,666.94
2017,6,21,12,0,864.0,149.0,2.7,25.0,984.0,887.83,652.73
2017,6,21,12,15,864.0,149.0,2.75,25.0,983.5,860.42,634.96
2017,6,21,12,30,864.0,149.0,2.8,25.0,983.0,830.21,615.24
2017,6,21,12,45,870.0,143.0,2.9,25.0,977.5,797.23,593.83
2017,6,21,13,0,876.0,137.0,3.0,25.0,972.0,761.33,569.43
2017,6,21,13,15,872.5,136.5,3.05,25.0,957.0,720.23,539.82
2017,6,21,13,30,869.0,136.0,3.1,25.0,942.0,677.04,508.03
2017,6,21,13,45,863.0,135.0,3.2,25.0,920.0,630.03,472.85
2017,6,21,14,0,857.0,134.0,3.3,25.0,898.0,581.51,435.52
2017,6,21,14,15,850.0,132.5,3.3,25.0,870.0,530.82,395.21
2017,6,21,14,30,843.0,131.0,3.3,25.0,842.0,479.12,352.97
2017,6,21,14,45,833.5,129.0,3.35,25.0,808.0,422.22,305.83
2017,6,21,15,0,824.0,127.0,3.4,25.0,774.0,367.05,258.86
2017,6,21,15,15,812.0,124.5,3.4,24.5,735.5,310.88,211.03
2017,6,21,15,30,800.0,122.0,3.4,24.0,697.0,255.32,164.08
2017,6,21,15,45,785.5,118.5,3.45,24.0,654.0,199.51,119.41
2017,6,21,16,0,771.0,115.0,3.5,24.0,611.0,145.08,82.56
2017,6,21,16,15,751.5,111.5,3.45,23.5,565.0,92.11,61.07
2017,6,21,16,30,732.0,108.0,3.4,23.0,519.0,73.28,56.85
2017,6,21,16,45,708.0,103.0,3.35,23.0,470.5,71.44,55.49
2017,6,21,17,0,684.0,98.0,3.3,23.0,422.0,69.46,54.0
2017,6,21,17,15,650.5,92.5,3.25,22.5,373.0,66.87,52.08
2017,6,21,17,30,617.0,87.0,3.2,22.0,324.0,64.17,50.02
2017,6,21,17,45,572.0,80.5,3.15,21.5,275.5,60.5,47.05
2017,6,21,18,0,527.0,74.0,3.1,21.0,227.0,56.72,43.88
2017,6,21,18,15,463.5,66.0,3.0,20.5,181.5,51.49,39.3
2017,6,21,18,30,400.0,58.0,2.9,20.0,136.0,46.16,34.44
2017,6,21,18,45,308.5,46.5,2.8,19.5,96.5,35.69,24.96
2017,6,21,19,0,217.0,35.0,2.7,19.0,57.0,27.01,16.44
2017,6,21,19,15,108.5,17.5,2.65,18.5,28.5,13.6,0.0
2017,6,21,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,6,22,4,45,17.0,4.0,0.7,18.0,4.5,0.0,0.0
2017,6,22,5,0,34.0,8.0,0.7,18.0,9.0,13.83,0.0
2017,6,22,5,15,143.5,21.5,0.7,18.5,36.0,70.55,25.2
2017,6,22,5,30,253.0,35.0,0.7,19.0,63.0,133.96,94.43
2017,6,22,5,45,340.0,46.0,0.7,19.5,103.0,196.68,148.69
2017,6,22,6,0,427.0,57.0,0.7,20.0,143.0,266.95,207.7
2017,6,22,6,15,488.0,65.0,0.65,20.0,189.5,330.21,260.52
2017,6,22,6,30,549.0,73.0,0.6,20.0,236.0,398.79,315.68
2017,6,22,6,45,594.0,78.5,0.6,20.5,285.0,459.98,362.85
2017,6,22,7,0,639.0,84.0,0.6,21.0,334.0,523.86,410.12
2017,6,22,7,15,671.5,89.0,0.55,21.5,383.5,580.9,450.0
2017,6,22,7,30,704.0,94.0,0.5,22.0,433.0,638.68,488.75
2017,6,22,7,45,730.0,97.5,0.5,22.5,482.0,687.09,519.28
2017,6,22,8,0,756.0,101.0,0.5,23.0,531.0,737.92,550.44
2017,6,22,8,15,775.0,104.5,0.5,23.5,577.5,781.94,576.26
2017,6,22,8,30,794.0,108.0,0.5,24.0,624.0,824.2,600.47
2017,6,22,8,45,809.5,110.5,0.55,24.5,667.0,860.21,621.14
2017,6,22,9,0,825.0,113.0,0.6,25.0,710.0,893.72,640.11
2017,6,22,9,15,836.5,115.0,0.65,25.0,749.0,909.69,649.25
2017,6,22,9,30,848.0,117.0,0.7,25.0,788.0,932.79,663.15
2017,6,22,9,45,847.0,125.0,0.75,25.5,819.0,946.87,670.1
2017,6,22,10,0,846.0,133.0,0.8,26.0,850.0,957.16,674.89
2017,6,22,10,15,853.0,134.5,0.85,26.0,877.5,965.05,679.67
2017,6,22,10,30,860.0,136.0,0.9,26.0,905.0,969.37,682.38
2017,6,22,10,45,864.0,138.0,0.95,26.5,926.5,967.64,680.18
2017,6,22,11,0,868.0,140.0,1.0,27.0,948.0,962.26,675.91
2017,6,22,11,15,871.5,141.0,1.05,27.0,962.5,951.86,670.0
2017,6,22,11,30,875.0,142.0,1.1,27.0,977.0,937.91,661.99
2017,6,22,11,45,876.5,142.5,1.15,27.0,984.0,918.28,650.48
2017,6,22,12,0,878.0,143.0,1.2,27.0,991.0,895.39,636.94
2017,6,22,12,15,878.0,143.0,1.2,26.5,991.0,867.72,620.86
2017,6,22,12,30,878.0,143.0,1.2,26.0,991.0,837.2,602.87
2017,6,22,12,45,879.5,141.0,1.3,26.0,984.5,803.51,582.71
2017,6,22,13,0,881.0,139.0,1.4,26.0,978.0,767.13,559.68
2017,6,22,13,15,878.0,138.0,1.4,25.5,963.5,725.79,532.0
2017,6,22,13,30,875.0,137.0,1.4,25.0,949.0,682.31,502.07
2017,6,22,13,45,869.5,136.0,1.45,25.0,927.5,635.33,468.2
2017,6,22,14,0,864.0,135.0,1.5,25.0,906.0,586.78,432.11
2017,6,22,14,15,857.5,133.5,1.45,24.5,878.0,535.97,393.45
2017,6,22,14,30,851.0,132.0,1.4,24.0,850.0,484.1,352.67
2017,6,22,14,45,842.0,130.0,1.4,24.0,816.5,430.04,308.53
2017,6,22,15,0,833.0,128.0,1.4,24.0,783.0,371.52,259.98
2017,6,22,15,15,821.0,125.5,1.4,23.5,744.0,314.82,212.51
2017,6,22,15,30,809.0,123.0,1.4,23.0,705.0,258.71,165.7
2017,6,22,15,45,795.5,119.5,1.4,23.0,662.0,202.49,121.02
2017,6,22,16,0,782.0,116.0,1.4,23.0,619.0,147.53,83.92
2017,6,22,16,15,762.5,112.0,1.3,22.5,572.5,93.51,61.71
2017,6,22,16,30,743.0,108.0,1.2,22.0,526.0,80.6,63.2
2017,6,22,16,45,720.0,103.0,1.2,21.5,477.5,71.6,55.93
2017,6,22,17,0,697.0,98.0,1.2,21.0,429.0,69.62,54.55
2017,6,22,17,15,664.0,93.0,1.15,20.5,379.5,67.38,52.93
2017,6,22,17,30,631.0,88.0,1.1,20.0,330.0,65.05,51.18
2017,6,22,17,45,589.0,80.5,1.05,20.0,281.0,60.65,47.47
2017,6,22,18,0,547.0,73.0,1.0,20.0,232.0,56.08,43.51
2017,6,22,18,15,483.5,65.0,0.9,19.0,185.5,50.79,38.97
2017,6,22,18,30,420.0,57.0,0.8,18.0,139.0,45.4,34.12
2017,6,22,18,45,331.0,46.0,0.75,17.5,99.0,37.17,26.5
2017,6,22,19,0,242.0,35.0,0.7,17.0,59.0,27.09,16.74
2017,6,22,19,15,121.0,17.5,0.6,16.5,29.5,13.62,0.0
2017,6,22,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
