Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,23,5,15,130.5,18.0,0.8,14.0,32.0,62.31,20.99
2017,6,23,5,30,261.0,36.0,0.8,14.0,64.0,137.63,98.9
2017,6,23,5,45,351.0,46.5,0.85,14.5,105.0,201.02,154.95
2017,6,23,6,0,441.0,57.0,0.9,15.0,146.0,272.67,216.46
2017,6,23,6,15,502.0,65.0,0.9,15.5,192.5,336.67,270.79
2017,6,23,6,30,563.0,73.0,0.9,16.0,239.0,405.96,327.44
2017,6,23,6,45,297.0,108.0,0.9,16.5,197.5,310.61,251.9
2017,6,23,7,0,31.0,143.0,0.9,17.0,156.0,156.93,125.25
2017,6,23,7,15,33.5,163.0,0.85,17.0,178.0,179.19,143.59
2017,6,23,7,30,36.0,183.0,0.8,17.0,200.0,201.52,161.03
2017,6,23,7,45,62.0,213.0,0.8,17.5,246.5,252.68,201.28
2017,6,23,8,0,88.0,243.0,0.8,18.0,293.0,305.46,241.61
2017,6,23,8,15,161.5,265.0,0.8,18.5,366.0,406.47,318.4
2017,6,23,8,30,235.0,287.0,0.8,19.0,439.0,495.88,383.53
2017,6,23,8,45,533.5,200.5,0.85,19.5,577.5,708.65,538.87
2017,6,23,9,0,832.0,114.0,0.9,20.0,716.0,901.05,665.01
2017,6,23,9,15,843.0,116.5,0.9,20.0,755.0,917.19,671.3
2017,6,23,9,30,854.0,119.0,0.9,20.0,794.0,940.46,684.69
2017,6,23,9,45,857.5,124.0,0.9,20.5,826.0,955.86,691.66
2017,6,23,10,0,861.0,129.0,0.9,21.0,858.0,967.64,696.49
2017,6,23,10,15,867.5,130.5,0.9,21.0,885.5,975.2,700.13
2017,6,23,10,30,874.0,132.0,0.9,21.0,913.0,979.14,701.66
2017,6,23,10,45,879.0,133.0,0.95,21.5,934.0,977.47,699.51
2017,6,23,11,0,884.0,134.0,1.0,22.0,955.0,972.12,695.21
2017,6,23,11,15,887.0,134.5,1.0,22.0,969.5,960.76,687.71
2017,6,23,11,30,890.0,135.0,1.0,22.0,984.0,945.82,678.13
2017,6,23,11,45,615.5,291.0,1.0,22.0,880.5,840.34,607.7
2017,6,23,12,0,341.0,447.0,1.0,22.0,777.0,710.88,516.4
2017,6,23,12,15,272.0,466.0,1.0,22.0,729.5,652.37,476.65
2017,6,23,12,30,203.0,485.0,1.0,22.0,682.0,590.13,433.08
2017,6,23,12,45,302.5,446.0,1.05,22.0,736.5,624.29,459.45
2017,6,23,13,0,402.0,407.0,1.1,22.0,791.0,647.79,477.04
2017,6,23,13,15,640.5,271.5,1.1,22.0,871.5,678.47,501.35
2017,6,23,13,30,879.0,136.0,1.1,22.0,952.0,684.81,507.45
2017,6,23,13,45,588.0,277.0,1.15,22.0,817.5,579.97,430.12
2017,6,23,14,0,297.0,418.0,1.2,22.0,683.0,492.55,365.73
2017,6,23,14,15,269.5,410.0,1.2,21.5,645.0,449.79,335.4
2017,6,23,14,30,242.0,402.0,1.2,21.0,607.0,409.55,306.09
2017,6,23,14,45,229.0,386.5,1.25,21.0,574.0,378.3,282.48
2017,6,23,15,0,216.0,371.0,1.3,21.0,541.0,343.69,256.08
2017,6,23,15,15,171.5,352.0,1.3,20.5,483.0,299.76,223.88
2017,6,23,15,30,127.0,333.0,1.3,20.0,425.0,261.26,196.21
2017,6,23,15,45,98.5,305.0,1.3,20.0,373.5,234.09,176.77
2017,6,23,16,0,70.0,277.0,1.3,20.0,322.0,203.09,154.89
2017,6,23,16,15,71.5,256.5,1.3,20.0,300.0,181.26,140.04
2017,6,23,16,30,73.0,236.0,1.3,20.0,278.0,166.51,135.68
2017,6,23,16,45,63.0,212.0,1.35,20.0,245.5,151.6,123.77
2017,6,23,17,0,53.0,188.0,1.4,20.0,213.0,136.32,111.39
2017,6,23,17,15,26.5,144.5,1.4,19.5,157.0,108.72,88.55
2017,6,23,17,30,0.0,101.0,1.4,19.0,101.0,81.38,65.5
2017,6,23,17,45,0.0,86.0,1.4,18.5,86.0,69.71,55.65
2017,6,23,18,0,0.0,71.0,1.4,18.0,71.0,57.94,45.51
2017,6,23,18,15,214.5,64.0,1.4,17.5,106.0,46.87,35.77
2017,6,23,18,30,429.0,57.0,1.4,17.0,141.0,45.43,34.29
2017,6,23,18,45,342.0,45.5,1.4,17.0,100.5,36.76,26.2
2017,6,23,19,0,255.0,34.0,1.4,17.0,60.0,26.37,16.15
2017,6,23,19,15,127.5,17.0,1.4,16.5,30.0,13.25,0.0
2017,6,23,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,24,5,15,103.5,18.5,1.4,13.5,30.0,55.7,17.27
2017,6,24,5,30,207.0,37.0,1.4,14.0,60.0,121.41,87.21
2017,6,24,5,45,285.0,50.5,1.4,14.5,98.5,177.71,137.39
2017,6,24,6,0,363.0,64.0,1.4,15.0,137.0,242.65,193.62
2017,6,24,6,15,422.0,74.5,1.4,15.0,182.5,302.96,245.82
2017,6,24,6,30,481.0,85.0,1.4,15.0,228.0,373.79,305.0
2017,6,24,6,45,254.0,113.5,1.45,15.5,190.0,278.26,228.1
2017,6,24,7,0,27.0,142.0,1.5,16.0,152.0,153.32,123.19
2017,6,24,7,15,41.5,166.5,1.5,16.5,185.0,188.55,152.12
2017,6,24,7,30,56.0,191.0,1.5,17.0,218.0,224.8,180.86
2017,6,24,7,45,110.0,219.0,1.55,17.5,279.0,310.41,248.93
2017,6,24,8,0,164.0,247.0,1.6,18.0,340.0,385.95,307.07
2017,6,24,8,15,184.0,268.5,1.6,18.0,381.5,429.0,338.93
2017,6,24,8,30,204.0,290.0,1.6,18.0,423.0,472.44,370.72
2017,6,24,8,45,262.5,300.5,1.6,18.5,483.0,555.97,431.43
2017,6,24,9,0,321.0,311.0,1.6,19.0,543.0,623.99,479.2
2017,6,24,9,15,547.0,233.5,1.6,19.0,654.5,775.16,589.36
2017,6,24,9,30,773.0,156.0,1.6,19.0,766.0,914.37,682.88
2017,6,24,9,45,794.5,151.5,1.65,19.5,802.0,936.54,694.03
2017,6,24,10,0,816.0,147.0,1.7,20.0,838.0,955.59,704.49
2017,6,24,10,15,823.0,149.0,1.65,20.0,865.0,964.07,708.17
2017,6,24,10,30,830.0,151.0,1.6,20.0,892.0,968.98,709.73
2017,6,24,10,45,830.5,155.0,1.6,20.5,912.0,966.03,705.71
2017,6,24,11,0,831.0,159.0,1.6,21.0,932.0,959.42,699.56
2017,6,24,11,15,834.0,160.0,1.55,20.5,945.5,948.64,692.86
2017,6,24,11,30,837.0,161.0,1.5,20.0,959.0,934.31,683.98
2017,6,24,11,45,834.0,164.5,1.5,20.0,965.0,913.46,670.34
2017,6,24,12,0,831.0,168.0,1.5,20.0,971.0,889.43,654.71
2017,6,24,12,15,830.5,168.0,1.5,20.0,970.5,861.41,636.48
2017,6,24,12,30,830.0,168.0,1.5,20.0,970.0,830.57,616.34
2017,6,24,12,45,674.5,273.5,1.5,20.0,922.0,771.11,572.55
2017,6,24,13,0,519.0,379.0,1.5,20.0,874.0,712.0,528.52
2017,6,24,13,15,467.0,383.0,1.5,20.0,823.5,649.34,484.49
2017,6,24,13,30,415.0,387.0,1.5,20.0,773.0,589.65,441.82
2017,6,24,13,45,437.5,369.5,1.5,20.0,768.0,562.38,422.21
2017,6,24,14,0,460.0,352.0,1.5,20.0,763.0,532.41,399.73
2017,6,24,14,15,385.0,368.5,1.5,19.5,705.0,478.02,359.49
2017,6,24,14,30,310.0,385.0,1.5,19.0,647.0,428.41,322.73
2017,6,24,14,45,248.5,379.5,1.55,19.0,584.0,375.86,283.33
2017,6,24,15,0,187.0,374.0,1.6,19.0,521.0,336.25,253.81
2017,6,24,15,15,164.0,354.0,1.6,19.0,478.5,299.19,225.53
2017,6,24,15,30,141.0,334.0,1.6,19.0,436.0,265.09,199.75
2017,6,24,15,45,271.0,290.0,1.65,19.0,470.5,235.17,171.17
2017,6,24,16,0,401.0,246.0,1.7,19.0,505.0,190.57,133.48
2017,6,24,16,15,382.5,230.0,1.7,18.5,462.0,158.12,118.69
2017,6,24,16,30,364.0,214.0,1.7,18.0,419.0,142.13,116.49
2017,6,24,16,45,240.5,206.5,1.75,18.0,337.0,136.89,112.5
2017,6,24,17,0,117.0,199.0,1.8,18.0,255.0,137.61,113.5
2017,6,24,17,15,86.5,173.5,1.75,17.5,212.5,126.69,104.74
2017,6,24,17,30,56.0,148.0,1.7,17.0,170.0,109.67,90.57
2017,6,24,17,45,48.0,128.0,1.7,17.0,145.0,95.82,78.76
2017,6,24,18,0,40.0,108.0,1.7,17.0,120.0,81.75,66.53
2017,6,24,18,15,29.5,88.0,1.65,16.5,96.0,67.44,53.97
2017,6,24,18,30,19.0,68.0,1.6,16.0,72.0,52.91,40.97
2017,6,24,18,45,9.5,49.0,1.55,15.5,51.0,39.17,28.46
2017,6,24,19,0,0.0,30.0,1.5,15.0,30.0,24.48,14.76
2017,6,24,19,15,0.0,15.0,1.4,14.5,15.0,12.37,0.0
2017,6,24,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,25,5,15,144.5,16.5,1.2,13.0,32.0,66.31,19.75
2017,6,25,5,30,289.0,33.0,1.2,13.0,64.0,144.89,104.06
2017,6,25,5,45,377.0,43.5,1.25,13.5,105.5,207.3,160.33
2017,6,25,6,0,465.0,54.0,1.3,14.0,147.0,279.31,222.91
2017,6,25,6,15,524.5,61.5,1.35,14.0,194.0,343.15,278.49
2017,6,25,6,30,584.0,69.0,1.4,14.0,241.0,412.12,336.61
2017,6,25,6,45,292.0,75.0,1.45,14.5,161.0,269.39,222.4
2017,6,25,7,0,0.0,81.0,1.5,15.0,81.0,67.74,51.85
2017,6,25,7,15,0.0,113.0,1.5,15.5,113.0,96.71,76.11
2017,6,25,7,30,0.0,145.0,1.5,16.0,145.0,126.1,99.95
2017,6,25,7,45,3.0,160.5,1.55,16.5,162.0,142.02,112.48
2017,6,25,8,0,6.0,176.0,1.6,17.0,179.0,158.16,125.05
2017,6,25,8,15,3.5,170.5,1.65,17.0,172.5,150.15,118.09
2017,6,25,8,30,1.0,165.0,1.7,17.0,166.0,142.39,111.43
2017,6,25,8,45,11.5,213.5,1.75,17.5,222.0,195.98,154.14
2017,6,25,9,0,22.0,262.0,1.8,18.0,278.0,250.5,196.46
2017,6,25,9,15,23.0,277.5,1.85,18.0,295.0,265.28,207.36
2017,6,25,9,30,24.0,293.0,1.9,18.0,312.0,279.96,218.29
2017,6,25,9,45,22.5,298.5,1.95,18.0,317.0,282.78,220.0
2017,6,25,10,0,21.0,304.0,2.0,18.0,322.0,285.54,221.74
2017,6,25,10,15,20.0,308.0,2.0,18.0,326.0,287.32,222.74
2017,6,25,10,30,19.0,312.0,2.0,18.0,330.0,289.05,223.73
2017,6,25,10,45,52.5,378.5,2.05,18.5,427.5,398.05,306.31
2017,6,25,11,0,86.0,445.0,2.1,19.0,525.0,490.48,373.64
2017,6,25,11,15,78.5,447.0,2.15,19.0,521.0,480.61,365.49
2017,6,25,11,30,71.0,449.0,2.2,19.0,517.0,470.48,357.8
2017,6,25,11,45,80.5,459.0,2.3,19.0,536.5,482.7,367.07
2017,6,25,12,0,90.0,469.0,2.4,19.0,556.0,493.65,375.29
2017,6,25,12,15,99.5,473.5,2.4,19.0,570.0,498.33,378.71
2017,6,25,12,30,109.0,478.0,2.4,19.0,584.0,501.71,381.22
2017,6,25,12,45,124.5,477.5,2.45,19.0,597.5,509.45,387.17
2017,6,25,13,0,140.0,477.0,2.5,19.0,611.0,508.43,386.7
2017,6,25,13,15,141.0,469.5,2.5,19.0,602.5,490.0,373.15
2017,6,25,13,30,142.0,462.0,2.5,19.0,594.0,471.23,359.34
2017,6,25,13,45,158.5,451.0,2.5,19.0,595.5,458.83,350.27
2017,6,25,14,0,175.0,440.0,2.5,19.0,597.0,444.69,339.6
2017,6,25,14,15,180.0,424.5,2.5,19.0,581.5,419.77,320.62
2017,6,25,14,30,185.0,409.0,2.5,19.0,566.0,394.32,300.94
2017,6,25,14,45,141.0,387.5,2.5,19.0,504.0,345.19,263.72
2017,6,25,15,0,97.0,366.0,2.5,19.0,442.0,307.62,235.57
2017,6,25,15,15,115.5,350.0,2.5,18.5,436.0,283.62,216.69
2017,6,25,15,30,134.0,334.0,2.5,18.0,430.0,263.82,200.68
2017,6,25,15,45,102.0,305.5,2.55,18.0,376.0,235.28,179.86
2017,6,25,16,0,70.0,277.0,2.6,18.0,322.0,203.38,157.01
2017,6,25,16,15,49.5,244.5,2.55,17.5,275.5,174.25,136.53
2017,6,25,16,30,29.0,212.0,2.5,17.0,229.0,152.53,125.9
2017,6,25,16,45,40.5,200.0,2.5,17.0,221.0,144.56,119.59
2017,6,25,17,0,52.0,188.0,2.5,17.0,213.0,136.34,112.97
2017,6,25,17,15,396.5,126.5,2.45,16.5,281.5,86.85,70.75
2017,6,25,17,30,741.0,65.0,2.4,16.0,350.0,54.08,42.36
2017,6,25,17,45,703.5,60.0,2.4,16.0,299.5,50.58,39.37
2017,6,25,18,0,666.0,55.0,2.4,16.0,249.0,46.98,36.2
2017,6,25,18,15,609.5,49.5,2.35,15.5,201.0,42.75,32.43
2017,6,25,18,30,553.0,44.0,2.3,15.0,153.0,35.36,25.7
2017,6,25,18,45,464.0,36.5,2.25,15.0,110.5,29.59,20.2
2017,6,25,19,0,375.0,29.0,2.2,15.0,68.0,23.79,14.19
2017,6,25,19,15,187.5,14.5,2.15,14.5,34.0,11.62,0.0
2017,6,25,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,26,5,15,172.0,15.5,1.45,13.0,33.5,71.99,19.7
2017,6,26,5,30,344.0,31.0,1.5,13.0,67.0,160.25,114.72
2017,6,26,5,45,434.5,39.0,1.55,13.5,109.5,223.9,172.94
2017,6,26,6,0,525.0,47.0,1.6,14.0,152.0,297.27,237.17
2017,6,26,6,15,583.0,53.0,1.6,14.0,199.5,361.58,293.54
2017,6,26,6,30,641.0,59.0,1.6,14.0,247.0,430.83,352.08
2017,6,26,6,45,343.5,103.0,1.6,14.5,206.0,331.94,272.91
2017,6,26,7,0,46.0,147.0,1.6,15.0,165.0,171.1,138.6
2017,6,26,7,15,80.0,173.0,1.55,15.0,209.5,222.11,181.23
2017,6,26,7,30,114.0,199.0,1.5,15.0,254.0,289.28,235.22
2017,6,26,7,45,164.5,220.5,1.5,15.5,308.5,353.68,285.74
2017,6,26,8,0,215.0,242.0,1.5,16.0,363.0,421.22,337.32
2017,6,26,8,15,188.0,267.0,1.5,16.0,379.5,430.76,342.42
2017,6,26,8,30,161.0,292.0,1.5,16.0,396.0,437.7,345.81
2017,6,26,8,45,200.5,309.5,1.5,16.5,448.5,493.14,386.68
2017,6,26,9,0,240.0,327.0,1.5,17.0,501.0,567.46,439.73
2017,6,26,9,15,289.5,335.0,1.5,17.0,555.5,623.8,479.92
2017,6,26,9,30,339.0,343.0,1.5,17.0,610.0,680.37,519.65
2017,6,26,9,45,363.0,349.5,1.55,17.5,646.5,710.73,539.35
2017,6,26,10,0,387.0,356.0,1.6,18.0,683.0,739.73,558.14
2017,6,26,10,15,642.5,236.5,1.65,18.0,801.0,886.93,664.38
2017,6,26,10,30,898.0,117.0,1.7,18.0,919.0,988.33,730.1
2017,6,26,10,45,905.0,116.5,1.75,18.5,941.0,987.41,726.85
2017,6,26,11,0,912.0,116.0,1.8,19.0,963.0,982.74,722.52
2017,6,26,11,15,914.5,116.5,1.85,19.0,977.0,971.02,715.11
2017,6,26,11,30,917.0,117.0,1.9,19.0,991.0,955.64,705.43
2017,6,26,11,45,921.0,115.5,1.95,19.0,999.0,936.22,693.15
2017,6,26,12,0,925.0,114.0,2.0,19.0,1007.0,913.33,678.6
2017,6,26,12,15,925.0,114.0,2.05,19.0,1006.5,884.99,660.38
2017,6,26,12,30,925.0,114.0,2.1,19.0,1006.0,853.59,640.03
2017,6,26,12,45,922.0,114.5,2.2,19.0,998.5,817.34,616.63
2017,6,26,13,0,919.0,115.0,2.3,19.0,991.0,778.49,591.13
2017,6,26,13,15,916.5,114.5,2.35,19.0,976.5,736.73,561.04
2017,6,26,13,30,914.0,114.0,2.4,19.0,962.0,692.63,528.42
2017,6,26,13,45,912.5,111.0,2.45,19.0,941.5,645.03,492.37
2017,6,26,14,0,911.0,108.0,2.5,19.0,921.0,595.38,453.71
2017,6,26,14,15,905.0,106.5,2.55,19.0,893.0,542.77,411.56
2017,6,26,14,30,899.0,105.0,2.6,19.0,865.0,488.93,367.09
2017,6,26,14,45,894.5,101.5,2.65,19.0,832.0,433.22,319.77
2017,6,26,15,0,890.0,98.0,2.7,19.0,799.0,376.62,270.45
2017,6,26,15,15,880.0,96.0,2.7,18.5,760.0,318.9,219.99
2017,6,26,15,30,870.0,94.0,2.7,18.0,721.0,261.35,169.93
2017,6,26,15,45,859.5,91.0,2.75,18.0,678.5,203.43,121.98
2017,6,26,16,0,849.0,88.0,2.8,18.0,636.0,146.22,81.7
2017,6,26,16,15,832.5,85.0,2.8,17.5,589.0,89.73,57.17
2017,6,26,16,30,816.0,82.0,2.8,17.0,542.0,63.73,49.98
2017,6,26,16,45,795.5,78.5,2.85,17.0,493.5,62.01,48.68
2017,6,26,17,0,775.0,75.0,2.9,17.0,445.0,60.2,47.27
2017,6,26,17,15,746.5,71.5,2.85,16.5,394.5,58.2,45.78
2017,6,26,17,30,718.0,68.0,2.8,16.0,344.0,56.14,44.2
2017,6,26,17,45,679.5,63.0,2.8,16.0,294.5,52.74,41.28
2017,6,26,18,0,641.0,58.0,2.8,16.0,245.0,49.26,38.21
2017,6,26,18,15,583.0,52.0,2.7,15.5,197.5,41.06,30.92
2017,6,26,18,30,525.0,46.0,2.6,15.0,150.0,36.81,26.98
2017,6,26,18,45,436.0,38.0,2.55,15.0,108.0,30.72,21.17
2017,6,26,19,0,347.0,30.0,2.5,15.0,66.0,24.56,14.84
2017,6,26,19,15,173.5,15.0,2.4,14.5,33.0,12.02,0.0
2017,6,26,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,27,5,15,177.0,15.0,2.05,13.0,33.5,72.38,17.5
2017,6,27,5,30,354.0,30.0,2.1,13.0,67.0,162.15,115.81
2017,6,27,5,45,445.0,37.5,2.2,13.5,109.5,225.87,174.64
2017,6,27,6,0,536.0,45.0,2.3,14.0,152.0,299.37,239.49
2017,6,27,6,15,593.5,51.0,2.3,14.0,199.5,363.95,296.64
2017,6,27,6,30,651.0,57.0,2.3,14.0,247.0,431.57,354.56
2017,6,27,6,45,690.5,61.5,2.35,14.5,297.5,493.24,405.22
2017,6,27,7,0,730.0,66.0,2.4,15.0,348.0,556.9,455.51
2017,6,27,7,15,758.5,69.5,2.35,15.5,398.5,613.47,498.14
2017,6,27,7,30,787.0,73.0,2.3,16.0,449.0,670.22,538.35
2017,6,27,7,45,456.5,159.0,2.3,16.5,382.5,540.27,434.2
2017,6,27,8,0,126.0,245.0,2.3,17.0,316.0,353.56,282.47
2017,6,27,8,15,130.5,268.0,2.3,17.0,347.0,384.15,306.28
2017,6,27,8,30,135.0,291.0,2.3,17.0,378.0,414.34,328.49
2017,6,27,8,45,511.0,190.0,2.3,17.5,553.0,677.29,532.71
2017,6,27,9,0,887.0,89.0,2.3,18.0,728.0,913.46,696.27
2017,6,27,9,15,896.5,91.0,2.3,18.0,767.0,939.42,709.96
2017,6,27,9,30,906.0,93.0,2.3,18.0,806.0,962.09,723.55
2017,6,27,9,45,904.0,100.0,2.35,18.5,837.5,975.7,730.28
2017,6,27,10,0,902.0,107.0,2.4,19.0,869.0,985.32,734.53
2017,6,27,10,15,908.0,108.5,2.4,19.0,897.0,993.08,738.57
2017,6,27,10,30,914.0,110.0,2.4,19.0,925.0,997.08,740.26
2017,6,27,10,45,919.0,110.0,2.45,19.0,946.5,994.82,738.5
2017,6,27,11,0,924.0,110.0,2.5,19.0,968.0,988.76,734.42
2017,6,27,11,15,926.5,111.0,2.55,19.0,982.5,977.52,727.03
2017,6,27,11,30,929.0,112.0,2.6,19.0,997.0,962.55,717.29
2017,6,27,11,45,561.0,299.0,2.65,19.5,834.5,800.36,602.29
2017,6,27,12,0,193.0,486.0,2.7,20.0,672.0,609.24,458.43
2017,6,27,12,15,314.0,446.5,2.75,20.0,749.5,672.0,507.15
2017,6,27,12,30,435.0,407.0,2.8,20.0,827.0,723.34,545.28
2017,6,27,12,45,408.0,412.0,2.9,20.0,803.5,682.51,515.68
2017,6,27,13,0,381.0,417.0,3.0,20.0,780.0,640.07,485.24
2017,6,27,13,15,408.5,399.0,3.05,19.5,783.0,622.67,474.0
2017,6,27,13,30,436.0,381.0,3.1,19.0,786.0,600.3,458.57
2017,6,27,13,45,458.5,364.5,3.2,19.0,781.5,572.91,438.16
2017,6,27,14,0,481.0,348.0,3.3,19.0,777.0,542.75,415.01
2017,6,27,14,15,471.5,335.5,3.35,19.0,745.5,496.56,379.1
2017,6,27,14,30,462.0,323.0,3.4,19.0,714.0,450.82,342.82
2017,6,27,14,45,449.0,313.0,3.45,19.0,680.0,406.02,306.53
2017,6,27,15,0,436.0,303.0,3.5,19.0,646.0,362.27,270.5
2017,6,27,15,15,329.0,316.5,3.5,19.0,568.0,314.73,234.17
2017,6,27,15,30,222.0,330.0,3.5,19.0,490.0,281.07,210.41
2017,6,27,15,45,159.0,308.0,3.55,19.0,419.0,237.71,178.99
2017,6,27,16,0,96.0,286.0,3.6,19.0,348.0,211.25,161.94
2017,6,27,16,15,234.0,249.0,3.6,18.5,385.0,164.61,125.73
2017,6,27,16,30,372.0,212.0,3.6,18.0,422.0,141.11,115.94
2017,6,27,16,45,327.0,199.0,3.65,18.0,371.0,133.92,110.23
2017,6,27,17,0,282.0,186.0,3.7,18.0,320.0,126.45,104.22
2017,6,27,17,15,216.0,169.5,3.7,17.5,265.5,116.38,96.09
2017,6,27,17,30,150.0,153.0,3.7,17.0,211.0,110.0,91.03
2017,6,27,17,45,139.0,133.0,3.7,16.5,180.5,96.9,79.96
2017,6,27,18,0,128.0,113.0,3.7,16.0,150.0,83.46,68.36
2017,6,27,18,15,321.0,81.0,3.6,15.5,150.0,59.69,47.38
2017,6,27,18,30,514.0,49.0,3.5,15.0,150.0,39.2,29.06
2017,6,27,18,45,423.0,40.5,3.45,14.5,108.0,32.77,23.0
2017,6,27,19,0,332.0,32.0,3.4,14.0,66.0,26.27,16.34
2017,6,27,19,15,166.0,16.0,3.35,14.0,33.0,12.86,0.0
2017,6,27,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,5,15,147.5,17.0,2.8,12.5,32.0,66.85,13.56
2017,6,28,5,30,295.0,34.0,2.8,13.0,64.0,146.98,104.96
2017,6,28,5,45,386.0,43.5,2.8,13.5,105.5,209.84,162.62
2017,6,28,6,0,477.0,53.0,2.8,14.0,147.0,282.5,226.58
2017,6,28,6,15,539.0,60.0,2.75,14.0,194.5,347.58,284.06
2017,6,28,6,30,601.0,67.0,2.7,14.0,242.0,418.03,344.3
2017,6,28,6,45,300.5,85.5,2.65,14.5,173.0,286.46,237.62
2017,6,28,7,0,0.0,104.0,2.6,15.0,104.0,89.28,70.05
2017,6,28,7,15,0.0,119.5,2.55,15.5,119.5,102.95,81.37
2017,6,28,7,30,0.0,135.0,2.5,16.0,135.0,116.63,92.26
2017,6,28,7,45,1.5,151.0,2.45,16.5,152.0,131.91,104.36
2017,6,28,8,0,3.0,167.0,2.4,17.0,169.0,147.31,116.38
2017,6,28,8,15,5.5,182.0,2.35,17.0,186.0,162.67,128.51
2017,6,28,8,30,8.0,197.0,2.3,17.0,203.0,178.17,140.65
2017,6,28,8,45,13.5,225.0,2.3,17.5,235.0,208.66,164.44
2017,6,28,9,0,19.0,253.0,2.3,18.0,267.0,239.34,187.97
2017,6,28,9,15,26.5,283.5,2.3,18.0,304.0,291.0,227.88
2017,6,28,9,30,34.0,314.0,2.3,18.0,341.0,327.5,255.49
2017,6,28,9,45,62.5,355.5,2.35,18.5,407.5,394.92,306.44
2017,6,28,10,0,91.0,397.0,2.4,19.0,474.0,462.17,355.93
2017,6,28,10,15,97.5,414.0,2.45,19.0,499.0,482.77,370.45
2017,6,28,10,30,104.0,431.0,2.5,19.0,524.0,502.64,384.65
2017,6,28,10,45,177.0,441.5,2.55,19.5,604.5,595.29,452.54
2017,6,28,11,0,250.0,452.0,2.6,20.0,685.0,683.36,514.85
2017,6,28,11,15,335.0,426.0,2.65,20.0,743.0,728.77,548.24
2017,6,28,11,30,420.0,400.0,2.7,20.0,801.0,781.29,586.15
2017,6,28,11,45,434.0,403.5,2.8,20.0,820.0,781.03,585.89
2017,6,28,12,0,448.0,407.0,2.9,20.0,839.0,777.87,584.02
2017,6,28,12,15,691.0,264.0,2.95,20.0,931.0,837.71,631.6
2017,6,28,12,30,934.0,121.0,3.0,20.0,1023.0,868.18,654.84
2017,6,28,12,45,710.0,256.5,3.1,20.0,939.0,787.15,595.63
2017,6,28,13,0,486.0,392.0,3.2,20.0,855.0,700.3,529.82
2017,6,28,13,15,428.0,400.5,3.25,20.0,804.0,637.91,484.55
2017,6,28,13,30,370.0,409.0,3.3,20.0,753.0,579.28,441.19
2017,6,28,13,45,636.0,268.0,3.4,20.0,842.0,605.22,462.82
2017,6,28,14,0,902.0,127.0,3.5,20.0,931.0,606.43,463.33
2017,6,28,14,15,895.5,125.5,3.55,20.0,903.0,553.81,420.65
2017,6,28,14,30,889.0,124.0,3.6,20.0,875.0,500.03,376.06
2017,6,28,14,45,882.5,121.0,3.7,20.0,841.5,444.24,328.69
2017,6,28,15,0,876.0,118.0,3.8,20.0,808.0,387.77,279.53
2017,6,28,15,15,865.0,115.5,3.8,20.0,768.5,329.93,228.65
2017,6,28,15,30,854.0,113.0,3.8,20.0,729.0,265.92,173.42
2017,6,28,15,45,842.0,109.5,3.85,20.0,685.5,207.22,125.03
2017,6,28,16,0,830.0,106.0,3.9,20.0,642.0,149.55,84.24
2017,6,28,16,15,811.5,102.5,3.9,19.5,594.5,92.88,58.72
2017,6,28,16,30,793.0,99.0,3.9,19.0,547.0,74.99,59.25
2017,6,28,16,45,772.5,94.5,3.9,19.0,497.5,73.02,57.77
2017,6,28,17,0,752.0,90.0,3.9,19.0,448.0,70.91,56.15
2017,6,28,17,15,720.0,85.0,3.85,18.5,397.0,62.4,49.05
2017,6,28,17,30,688.0,80.0,3.8,18.0,346.0,59.79,47.02
2017,6,28,17,45,647.0,74.0,3.8,17.5,295.5,56.25,44.1
2017,6,28,18,0,606.0,68.0,3.8,17.0,245.0,52.6,40.99
2017,6,28,18,15,544.0,61.0,3.75,16.5,197.0,47.91,36.83
2017,6,28,18,30,482.0,54.0,3.7,16.0,149.0,43.16,32.42
2017,6,28,18,45,386.0,44.5,3.65,15.5,107.0,36.04,25.74
2017,6,28,19,0,290.0,35.0,3.6,15.0,65.0,28.82,18.39
2017,6,28,19,15,145.0,17.5,3.6,14.5,32.5,14.12,0.0
2017,6,28,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,29,5,15,143.0,17.0,3.25,12.5,32.0,65.39,10.39
2017,6,29,5,30,286.0,34.0,3.2,13.0,64.0,143.9,102.42
2017,6,29,5,45,381.5,44.0,3.15,13.5,106.0,208.38,161.48
2017,6,29,6,0,477.0,54.0,3.1,14.0,148.0,283.24,227.26
2017,6,29,6,15,540.5,61.5,3.0,14.5,196.0,349.66,285.37
2017,6,29,6,30,604.0,69.0,2.9,15.0,244.0,421.6,346.12
2017,6,29,6,45,302.0,96.0,2.85,15.5,183.5,299.36,247.23
2017,6,29,7,0,0.0,123.0,2.8,16.0,123.0,107.85,85.29
2017,6,29,7,15,12.0,148.0,2.75,16.5,154.0,138.99,111.24
2017,6,29,7,30,24.0,173.0,2.7,17.0,185.0,171.1,137.28
2017,6,29,7,45,23.0,188.5,2.7,17.5,201.0,184.7,147.54
2017,6,29,8,0,22.0,204.0,2.7,18.0,217.0,198.18,157.58
2017,6,29,8,15,48.5,241.5,2.65,18.0,272.0,271.51,216.14
2017,6,29,8,30,75.0,279.0,2.6,18.0,327.0,333.22,264.22
2017,6,29,8,45,57.0,285.0,2.6,18.5,323.0,322.9,254.24
2017,6,29,9,0,39.0,291.0,2.6,19.0,319.0,311.71,243.92
2017,6,29,9,15,280.0,281.0,2.6,19.5,499.5,558.68,436.13
2017,6,29,9,30,521.0,271.0,2.6,20.0,680.0,796.23,607.45
2017,6,29,9,45,705.5,197.0,2.65,20.5,777.5,907.17,683.22
2017,6,29,10,0,890.0,123.0,2.7,21.0,875.0,990.71,736.14
2017,6,29,10,15,896.5,124.5,2.8,21.0,903.0,998.76,740.56
2017,6,29,10,30,903.0,126.0,2.9,21.0,931.0,1003.07,743.35
2017,6,29,10,45,909.0,126.5,3.0,21.0,953.0,1002.15,742.82
2017,6,29,11,0,915.0,127.0,3.1,21.0,975.0,997.42,739.9
2017,6,29,11,15,918.0,127.5,3.2,21.0,990.0,986.07,732.69
2017,6,29,11,30,921.0,128.0,3.3,21.0,1005.0,971.01,723.11
2017,6,29,11,45,924.5,127.0,3.4,21.5,1013.0,951.44,709.17
2017,6,29,12,0,928.0,126.0,3.5,22.0,1021.0,928.39,692.94
2017,6,29,12,15,928.0,126.0,3.55,22.0,1021.0,899.85,674.01
2017,6,29,12,30,928.0,126.0,3.6,22.0,1021.0,868.24,652.95
2017,6,29,12,45,926.5,125.0,3.7,22.0,1013.5,831.71,628.61
2017,6,29,13,0,925.0,124.0,3.8,22.0,1006.0,792.49,602.16
2017,6,29,13,15,732.0,238.5,3.8,21.5,929.5,719.67,546.75
2017,6,29,13,30,539.0,353.0,3.8,21.0,853.0,647.2,491.58
2017,6,29,13,45,550.0,336.0,3.85,21.0,836.5,608.03,462.58
2017,6,29,14,0,561.0,319.0,3.9,21.0,820.0,566.99,431.23
2017,6,29,14,15,601.5,285.0,3.9,21.0,807.0,524.61,397.99
2017,6,29,14,30,642.0,251.0,3.9,21.0,794.0,479.89,361.59
2017,6,29,14,45,591.0,258.0,3.9,21.0,742.5,423.63,316.12
2017,6,29,15,0,540.0,265.0,3.9,21.0,691.0,372.68,274.49
2017,6,29,15,15,555.0,242.5,3.9,20.5,661.0,324.11,233.41
2017,6,29,15,30,570.0,220.0,3.9,20.0,631.0,273.83,190.71
2017,6,29,15,45,526.5,218.5,3.95,20.0,580.0,226.01,153.45
2017,6,29,16,0,483.0,217.0,4.0,20.0,529.0,183.06,124.2
2017,6,29,16,15,460.5,206.0,4.0,19.5,486.0,140.27,102.08
2017,6,29,16,30,438.0,195.0,4.0,19.0,443.0,124.19,101.22
2017,6,29,16,45,417.5,179.5,4.05,19.0,398.0,116.87,95.33
2017,6,29,17,0,397.0,164.0,4.1,19.0,353.0,109.08,89.0
2017,6,29,17,15,370.0,148.0,4.1,18.5,309.0,100.44,82.01
2017,6,29,17,30,343.0,132.0,4.1,18.0,265.0,91.34,74.52
2017,6,29,17,45,316.5,117.5,4.1,17.5,226.5,85.87,70.05
2017,6,29,18,0,290.0,103.0,4.1,17.0,188.0,76.14,61.68
2017,6,29,18,15,402.0,76.5,4.05,16.5,170.0,57.07,44.89
2017,6,29,18,30,514.0,50.0,4.0,16.0,152.0,40.02,29.66
2017,6,29,18,45,415.5,41.5,4.0,15.5,109.0,33.59,23.61
2017,6,29,19,0,317.0,33.0,4.0,15.0,66.0,27.11,16.96
2017,6,29,19,15,158.5,16.5,3.95,14.5,33.0,13.27,0.0
2017,6,29,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,30,5,15,146.0,16.5,3.9,12.5,31.0,65.3,7.16
2017,6,30,5,30,292.0,33.0,3.9,13.0,62.0,144.71,102.6
2017,6,30,5,45,385.5,42.5,3.9,13.5,103.5,208.16,161.29
2017,6,30,6,0,479.0,52.0,3.9,14.0,145.0,281.76,226.38
2017,6,30,6,15,239.5,66.5,3.9,14.5,113.0,204.22,167.07
2017,6,30,6,30,0.0,81.0,3.9,15.0,81.0,69.78,53.88
2017,6,30,6,45,0.0,97.5,3.9,15.5,97.5,84.42,66.23
2017,6,30,7,0,0.0,114.0,3.9,16.0,114.0,99.03,78.23
2017,6,30,7,15,17.0,146.5,3.9,16.5,154.5,140.95,113.14
2017,6,30,7,30,34.0,179.0,3.9,17.0,195.0,196.22,158.32
2017,6,30,7,45,26.5,189.5,3.9,17.5,203.0,200.68,160.86
2017,6,30,8,0,19.0,200.0,3.9,18.0,211.0,191.93,152.74
2017,6,30,8,15,33.0,231.0,3.9,18.0,251.5,247.56,197.29
2017,6,30,8,30,47.0,262.0,3.9,18.0,292.0,291.09,231.46
2017,6,30,8,45,171.0,288.0,3.9,18.5,409.0,444.48,353.03
2017,6,30,9,0,295.0,314.0,3.9,19.0,526.0,604.21,473.74
2017,6,30,9,15,348.0,316.0,3.9,19.0,580.0,658.7,513.33
2017,6,30,9,30,401.0,318.0,3.9,19.0,634.0,730.29,564.85
2017,6,30,9,45,418.0,325.0,3.9,19.5,666.0,755.71,580.85
2017,6,30,10,0,435.0,332.0,3.9,20.0,698.0,779.19,595.61
2017,6,30,10,15,437.5,344.0,3.9,20.0,723.0,791.34,603.05
2017,6,30,10,30,440.0,356.0,3.9,20.0,748.0,801.01,608.85
2017,6,30,10,45,673.5,241.0,3.95,20.5,857.5,911.19,690.34
2017,6,30,11,0,907.0,126.0,4.0,21.0,967.0,989.47,741.71
2017,6,30,11,15,910.5,127.0,4.05,21.0,982.0,979.21,733.96
2017,6,30,11,30,914.0,128.0,4.1,21.0,997.0,965.24,724.47
2017,6,30,11,45,916.5,127.5,4.15,21.0,1005.0,945.41,711.08
2017,6,30,12,0,919.0,127.0,4.2,21.0,1013.0,922.14,695.4
2017,6,30,12,15,919.0,127.0,4.2,21.0,1013.5,893.87,676.03
2017,6,30,12,30,919.0,127.0,4.2,21.0,1014.0,862.56,654.55
2017,6,30,12,45,916.5,127.5,4.25,21.0,1006.0,826.79,630.11
2017,6,30,13,0,914.0,128.0,4.3,21.0,998.0,788.4,603.53
2017,6,30,13,15,911.0,127.5,4.35,21.0,983.5,746.38,572.33
2017,6,30,13,30,908.0,127.0,4.4,21.0,969.0,702.09,538.92
2017,6,30,13,45,905.0,124.5,4.45,21.0,948.0,654.16,502.01
2017,6,30,14,0,902.0,122.0,4.5,21.0,927.0,604.33,462.63
2017,6,30,14,15,895.5,120.5,4.5,20.5,899.0,551.77,420.7
2017,6,30,14,30,889.0,119.0,4.5,20.0,871.0,498.04,376.46
2017,6,30,14,45,883.0,116.0,4.55,20.0,837.5,442.48,328.83
2017,6,30,15,0,877.0,113.0,4.6,20.0,804.0,386.19,279.43
2017,6,30,15,15,866.0,111.0,4.6,20.0,764.5,328.66,228.47
2017,6,30,15,30,855.0,109.0,4.6,20.0,725.0,271.41,178.22
2017,6,30,15,45,843.0,105.0,4.6,20.0,681.5,205.7,123.97
2017,6,30,16,0,831.0,101.0,4.6,20.0,638.0,147.61,82.46
2017,6,30,16,15,812.5,98.0,4.6,19.5,590.5,91.2,56.6
2017,6,30,16,30,794.0,95.0,4.6,19.0,543.0,72.22,56.88
2017,6,30,16,45,771.5,91.0,4.6,18.5,493.5,70.47,55.7
2017,6,30,17,0,749.0,87.0,4.6,18.0,444.0,68.63,54.4
2017,6,30,17,15,717.5,82.5,4.55,17.5,393.5,66.19,52.56
2017,6,30,17,30,686.0,78.0,4.5,17.0,343.0,58.32,45.92
2017,6,30,17,45,642.5,72.5,4.5,17.0,292.5,55.08,43.16
2017,6,30,18,0,599.0,67.0,4.5,17.0,242.0,51.76,40.25
2017,6,30,18,15,537.0,60.0,4.45,16.0,194.5,47.06,36.14
2017,6,30,18,30,475.0,53.0,4.4,15.0,147.0,42.28,31.78
2017,6,30,18,45,382.0,43.5,4.35,14.5,105.5,35.16,25.07
2017,6,30,19,0,289.0,34.0,4.3,14.0,64.0,27.92,17.71
2017,6,30,19,15,144.5,17.0,4.3,13.5,32.0,13.68,0.0
2017,6,30,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,1,5,15,117.0,17.5,4.8,12.0,29.0,56.6,2.36
2017,7,1,5,30,234.0,35.0,4.8,12.0,58.0,127.17,90.15
2017,7,1,5,45,327.0,46.0,4.8,12.5,98.0,187.17,145.67
2017,7,1,6,0,420.0,57.0,4.8,13.0,138.0,261.25,211.24
2017,7,1,6,15,485.0,65.5,4.75,13.5,185.0,326.55,269.15
2017,7,1,6,30,550.0,74.0,4.7,14.0,232.0,397.64,330.36
2017,7,1,6,45,593.0,81.0,4.7,14.5,281.0,459.51,382.33
2017,7,1,7,0,636.0,88.0,4.7,15.0,330.0,523.96,434.63
2017,7,1,7,15,669.5,93.0,4.65,15.5,380.5,581.85,479.9
2017,7,1,7,30,703.0,98.0,4.6,16.0,431.0,640.56,524.34
2017,7,1,7,45,728.5,102.0,4.55,16.5,480.0,692.45,561.47
2017,7,1,8,0,754.0,106.0,4.5,17.0,529.0,740.29,594.1
2017,7,1,8,15,773.5,110.0,4.4,17.0,576.0,785.64,625.11
2017,7,1,8,30,793.0,114.0,4.3,17.0,623.0,829.27,654.3
2017,7,1,8,45,808.5,116.5,4.25,17.5,666.5,865.71,677.07
2017,7,1,9,0,824.0,119.0,4.2,18.0,710.0,899.65,697.82
2017,7,1,9,15,835.5,121.5,4.2,18.5,749.0,927.15,714.08
2017,7,1,9,30,847.0,124.0,4.2,19.0,788.0,940.16,720.19
2017,7,1,9,45,847.0,130.5,4.2,19.5,819.5,953.99,727.03
2017,7,1,10,0,847.0,137.0,4.2,20.0,851.0,976.81,740.08
2017,7,1,10,15,854.0,139.0,4.2,20.0,879.0,972.9,736.22
2017,7,1,10,30,861.0,141.0,4.2,20.0,907.0,978.08,738.91
2017,7,1,10,45,869.0,140.0,4.25,20.5,929.5,977.74,736.77
2017,7,1,11,0,877.0,139.0,4.3,21.0,952.0,973.75,732.3
2017,7,1,11,15,880.0,140.0,4.35,21.0,966.5,963.21,724.92
2017,7,1,11,30,883.0,141.0,4.4,21.0,981.0,949.09,715.22
2017,7,1,11,45,886.0,140.0,4.5,21.5,988.5,929.72,701.1
2017,7,1,12,0,889.0,139.0,4.6,22.0,996.0,907.03,684.83
2017,7,1,12,15,889.0,139.0,4.65,22.0,996.5,879.42,666.16
2017,7,1,12,30,889.0,139.0,4.7,22.0,997.0,848.88,645.39
2017,7,1,12,45,890.0,137.0,4.8,22.0,990.5,814.7,622.24
2017,7,1,13,0,891.0,135.0,4.9,22.0,984.0,777.81,596.59
2017,7,1,13,15,888.0,134.5,4.95,22.0,969.5,736.66,565.9
2017,7,1,13,30,885.0,134.0,5.0,22.0,955.0,693.3,532.91
2017,7,1,13,45,881.5,132.0,5.05,22.0,934.0,646.45,496.56
2017,7,1,14,0,878.0,130.0,5.1,22.0,913.0,597.79,457.87
2017,7,1,14,15,871.5,128.5,5.1,22.0,885.5,546.36,415.88
2017,7,1,14,30,865.0,127.0,5.1,22.0,858.0,493.8,371.87
2017,7,1,14,45,859.0,123.5,5.15,22.0,825.0,439.12,325.12
2017,7,1,15,0,853.0,120.0,5.2,22.0,792.0,383.74,276.71
2017,7,1,15,15,841.5,118.0,5.15,21.5,753.0,321.99,223.27
2017,7,1,15,30,830.0,116.0,5.1,21.0,714.0,265.05,173.84
2017,7,1,15,45,818.5,112.0,5.1,21.0,671.5,207.41,126.03
2017,7,1,16,0,807.0,108.0,5.1,21.0,629.0,150.75,85.51
2017,7,1,16,15,788.5,104.5,5.05,20.5,582.5,95.36,59.8
2017,7,1,16,30,770.0,101.0,5.0,20.0,536.0,76.0,59.89
2017,7,1,16,45,748.0,96.5,5.0,19.5,487.0,74.08,58.58
2017,7,1,17,0,726.0,92.0,5.0,19.0,438.0,65.87,51.79
2017,7,1,17,15,694.0,87.0,4.95,18.5,388.0,63.46,49.98
2017,7,1,17,30,662.0,82.0,4.9,18.0,338.0,60.94,48.02
2017,7,1,17,45,618.0,76.0,4.85,17.5,288.0,57.46,45.16
2017,7,1,18,0,574.0,70.0,4.8,17.0,238.0,53.88,42.12
2017,7,1,18,15,511.5,62.5,4.7,16.5,191.0,48.89,37.68
2017,7,1,18,30,449.0,55.0,4.6,16.0,144.0,43.81,32.99
2017,7,1,18,45,354.0,45.0,4.55,15.5,103.0,36.34,25.98
2017,7,1,19,0,259.0,35.0,4.5,15.0,62.0,27.13,16.96
2017,7,1,19,15,129.5,17.5,4.45,14.5,31.0,13.63,0.0
2017,7,1,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,5,15,125.0,16.5,2.4,13.5,28.5,57.16,0.0
2017,7,2,5,30,250.0,33.0,2.3,14.0,57.0,129.69,90.51
2017,7,2,5,45,344.5,43.5,2.25,14.5,97.5,193.43,148.67
2017,7,2,6,0,439.0,54.0,2.2,15.0,138.0,266.21,212.08
2017,7,2,6,15,502.5,61.5,2.1,15.0,184.5,330.6,268.41
2017,7,2,6,30,566.0,69.0,2.0,15.0,231.0,400.58,327.66
2017,7,2,6,45,305.0,106.5,1.9,15.5,196.0,312.77,256.83
2017,7,2,7,0,44.0,144.0,1.8,16.0,161.0,167.06,134.93
2017,7,2,7,15,49.5,165.5,1.7,16.5,187.0,193.6,156.56
2017,7,2,7,30,55.0,187.0,1.6,17.0,213.0,220.39,177.47
2017,7,2,7,45,180.0,205.5,1.55,17.5,304.0,349.37,281.43
2017,7,2,8,0,305.0,224.0,1.5,18.0,395.0,489.54,388.57
2017,7,2,8,15,556.5,164.0,1.45,18.0,509.0,668.41,522.65
2017,7,2,8,30,808.0,104.0,1.4,18.0,623.0,831.16,634.36
2017,7,2,8,45,823.5,106.5,1.35,18.5,666.5,868.02,653.9
2017,7,2,9,0,839.0,109.0,1.3,19.0,710.0,892.41,666.22
2017,7,2,9,15,850.0,111.5,1.3,19.0,749.0,919.41,682.26
2017,7,2,9,30,861.0,114.0,1.3,19.0,788.0,943.32,696.2
2017,7,2,9,45,869.5,115.5,1.3,19.5,822.0,960.54,704.5
2017,7,2,10,0,878.0,117.0,1.3,20.0,856.0,974.32,710.68
2017,7,2,10,15,884.5,118.5,1.35,20.0,884.0,982.59,715.61
2017,7,2,10,30,891.0,120.0,1.4,20.0,912.0,987.17,718.38
2017,7,2,10,45,895.5,121.0,1.45,20.5,933.5,985.6,716.0
2017,7,2,11,0,900.0,122.0,1.5,21.0,955.0,980.29,711.41
2017,7,2,11,15,902.5,123.0,1.5,21.0,970.0,969.35,704.0
2017,7,2,11,30,905.0,124.0,1.5,21.0,985.0,954.76,694.4
2017,7,2,11,45,906.0,124.5,1.55,21.0,992.0,934.8,682.14
2017,7,2,12,0,907.0,125.0,1.6,21.0,999.0,911.46,667.7
2017,7,2,12,15,907.0,125.0,1.65,21.0,999.0,883.62,650.27
2017,7,2,12,30,907.0,125.0,1.7,21.0,999.0,852.76,630.76
2017,7,2,12,45,892.0,133.5,1.75,21.0,988.0,814.26,605.96
2017,7,2,13,0,877.0,142.0,1.8,21.0,977.0,773.79,579.03
2017,7,2,13,15,874.0,141.5,1.85,20.5,962.5,733.13,551.45
2017,7,2,13,30,871.0,141.0,1.9,20.0,948.0,690.3,521.45
2017,7,2,13,45,866.5,139.5,1.95,20.0,927.0,643.79,486.89
2017,7,2,14,0,862.0,138.0,2.0,20.0,906.0,595.59,450.05
2017,7,2,14,15,855.0,136.0,2.05,20.0,878.0,544.27,409.72
2017,7,2,14,30,848.0,134.0,2.1,20.0,850.0,491.91,367.28
2017,7,2,14,45,840.0,131.5,2.15,20.0,817.0,435.25,320.32
2017,7,2,15,0,832.0,129.0,2.2,20.0,784.0,379.71,272.88
2017,7,2,15,15,820.0,126.5,2.2,19.5,745.0,322.9,224.12
2017,7,2,15,30,808.0,124.0,2.2,19.0,706.0,266.65,175.9
2017,7,2,15,45,794.0,120.0,2.25,19.0,663.0,209.81,129.21
2017,7,2,16,0,780.0,116.0,2.3,19.0,620.0,154.28,89.62
2017,7,2,16,15,760.5,112.5,2.3,18.5,573.5,100.4,64.43
2017,7,2,16,30,741.0,109.0,2.3,18.0,527.0,73.94,58.56
2017,7,2,16,45,718.5,103.5,2.35,18.0,478.5,71.81,56.95
2017,7,2,17,0,696.0,98.0,2.4,18.0,430.0,69.52,55.16
2017,7,2,17,15,359.5,118.0,2.35,17.5,288.5,80.85,65.32
2017,7,2,17,30,23.0,138.0,2.3,17.0,147.0,107.17,88.53
2017,7,2,17,45,17.0,119.5,2.3,16.5,125.5,93.21,76.68
2017,7,2,18,0,11.0,101.0,2.3,16.0,104.0,79.18,64.57
2017,7,2,18,15,218.5,79.0,2.25,15.5,122.5,59.48,47.2
2017,7,2,18,30,426.0,57.0,2.2,15.0,141.0,45.38,34.52
2017,7,2,18,45,339.0,45.5,2.15,15.0,100.5,36.72,26.39
2017,7,2,19,0,252.0,34.0,2.1,15.0,60.0,26.36,16.32
2017,7,2,19,15,126.0,17.0,2.05,14.5,30.0,13.24,0.0
2017,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
