Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,7,3,5,15,142.5,15.5,0.3,11.5,29.0,62.4,0.0
2017,7,3,5,30,285.0,31.0,0.3,12.0,58.0,140.16,97.6
2017,7,3,5,45,381.5,40.5,0.35,12.5,99.5,204.05,156.19
2017,7,3,6,0,478.0,50.0,0.4,13.0,141.0,278.56,220.3
2017,7,3,6,15,540.5,57.0,0.45,13.0,188.5,343.81,276.51
2017,7,3,6,30,603.0,64.0,0.5,13.0,236.0,414.55,335.39
2017,7,3,6,45,320.5,102.5,0.6,13.5,196.0,317.38,259.16
2017,7,3,7,0,38.0,141.0,0.7,14.0,156.0,160.03,129.2
2017,7,3,7,15,55.0,166.0,0.75,14.5,190.5,198.02,160.8
2017,7,3,7,30,72.0,191.0,0.8,15.0,225.0,237.23,191.9
2017,7,3,7,45,88.0,215.5,0.85,15.5,261.5,276.17,222.11
2017,7,3,8,0,104.0,240.0,0.9,16.0,298.0,315.92,252.34
2017,7,3,8,15,192.5,256.5,0.9,16.0,375.5,423.86,336.04
2017,7,3,8,30,281.0,273.0,0.9,16.0,453.0,538.46,420.88
2017,7,3,8,45,203.5,301.5,0.95,16.5,436.5,488.25,379.72
2017,7,3,9,0,126.0,330.0,1.0,17.0,420.0,450.29,348.53
2017,7,3,9,15,506.0,218.0,1.0,17.0,609.5,722.26,553.13
2017,7,3,9,30,886.0,106.0,1.0,17.0,799.0,958.81,709.34
2017,7,3,9,45,877.5,117.0,1.0,17.5,829.0,970.14,710.61
2017,7,3,10,0,869.0,128.0,1.0,18.0,859.0,977.23,712.53
2017,7,3,10,15,875.5,129.5,1.0,18.0,887.0,985.35,716.61
2017,7,3,10,30,882.0,131.0,1.0,18.0,915.0,989.81,718.45
2017,7,3,10,45,888.0,131.5,1.05,18.5,937.0,989.1,716.82
2017,7,3,11,0,894.0,132.0,1.1,19.0,959.0,984.66,712.98
2017,7,3,11,15,897.0,133.0,1.1,19.0,974.0,974.12,705.87
2017,7,3,11,30,900.0,134.0,1.1,19.0,989.0,959.92,696.61
2017,7,3,11,45,902.5,133.0,1.1,19.0,996.5,939.93,683.77
2017,7,3,12,0,905.0,132.0,1.1,19.0,1004.0,916.57,668.86
2017,7,3,12,15,905.5,132.0,1.1,19.0,1004.5,889.1,651.33
2017,7,3,12,30,906.0,132.0,1.1,19.0,1005.0,858.6,631.8
2017,7,3,12,45,900.0,134.5,1.15,19.0,996.5,822.14,608.94
2017,7,3,13,0,894.0,137.0,1.2,19.0,988.0,783.29,583.9
2017,7,3,13,15,891.5,136.5,1.2,19.0,974.0,742.34,555.07
2017,7,3,13,30,889.0,136.0,1.2,19.0,960.0,699.13,523.95
2017,7,3,13,45,886.0,133.5,1.2,19.0,939.5,651.99,489.28
2017,7,3,14,0,883.0,131.0,1.2,19.0,919.0,602.99,452.24
2017,7,3,14,15,633.5,244.0,1.2,18.5,800.5,513.42,385.36
2017,7,3,14,30,384.0,357.0,1.2,18.0,682.0,446.15,335.51
2017,7,3,14,45,349.0,353.5,1.2,18.0,639.5,401.53,301.29
2017,7,3,15,0,314.0,350.0,1.2,18.0,597.0,360.19,269.17
2017,7,3,15,15,575.0,233.5,1.2,17.5,658.0,326.06,234.15
2017,7,3,15,30,836.0,117.0,1.2,17.0,719.0,268.55,176.67
2017,7,3,15,45,565.5,195.0,1.2,17.0,591.5,218.43,146.24
2017,7,3,16,0,295.0,273.0,1.2,17.0,464.0,207.22,151.0
2017,7,3,16,15,325.5,244.5,1.2,16.5,440.5,167.42,126.08
2017,7,3,16,30,356.0,216.0,1.2,16.0,417.0,143.09,118.01
2017,7,3,16,45,252.0,207.5,1.2,16.0,343.5,137.61,113.82
2017,7,3,17,0,148.0,199.0,1.2,16.0,270.0,138.06,114.6
2017,7,3,17,15,106.0,174.5,1.2,15.5,222.5,122.89,102.14
2017,7,3,17,30,64.0,150.0,1.2,15.0,175.0,110.97,92.33
2017,7,3,17,45,55.5,129.5,1.2,15.0,149.0,96.83,80.2
2017,7,3,18,0,47.0,109.0,1.2,15.0,123.0,82.45,67.65
2017,7,3,18,15,252.5,81.5,1.15,14.5,134.0,61.4,49.07
2017,7,3,18,30,458.0,54.0,1.1,14.0,145.0,43.04,32.62
2017,7,3,18,45,369.5,43.5,1.1,13.5,103.5,35.12,25.2
2017,7,3,19,0,281.0,33.0,1.1,13.0,62.0,27.03,17.05
2017,7,3,19,15,140.5,16.5,1.05,12.5,31.0,13.26,0.0
2017,7,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,7,4,5,15,153.5,14.5,0.5,11.0,29.0,63.77,0.0
2017,7,4,5,30,307.0,29.0,0.5,11.0,58.0,145.03,100.74
2017,7,4,5,45,404.0,37.5,0.55,11.5,99.5,209.09,160.62
2017,7,4,6,0,501.0,46.0,0.6,12.0,141.0,283.82,225.61
2017,7,4,6,15,562.0,52.5,0.6,12.5,188.5,348.85,281.57
2017,7,4,6,30,623.0,59.0,0.6,13.0,236.0,419.23,339.68
2017,7,4,6,45,311.5,85.0,0.65,13.5,173.5,292.11,239.46
2017,7,4,7,0,0.0,111.0,0.7,14.0,111.0,96.32,75.83
2017,7,4,7,15,12.0,141.0,0.7,14.5,147.0,132.35,106.23
2017,7,4,7,30,24.0,171.0,0.7,15.0,183.0,169.48,136.27
2017,7,4,7,45,45.5,201.0,0.75,15.5,226.0,228.05,183.08
2017,7,4,8,0,67.0,231.0,0.8,16.0,269.0,276.71,220.84
2017,7,4,8,15,227.0,239.0,0.8,16.0,381.5,450.18,356.62
2017,7,4,8,30,387.0,247.0,0.8,16.0,494.0,601.71,468.33
2017,7,4,8,45,235.5,283.5,0.85,16.5,437.0,515.22,399.03
2017,7,4,9,0,84.0,320.0,0.9,17.0,380.0,383.81,297.47
2017,7,4,9,15,493.0,207.5,0.9,17.5,590.0,699.31,536.04
2017,7,4,9,30,902.0,95.0,0.9,18.0,800.0,962.48,707.61
2017,7,4,9,45,911.0,96.0,0.95,18.5,835.0,980.47,713.55
2017,7,4,10,0,920.0,97.0,1.0,19.0,870.0,994.9,720.92
2017,7,4,10,15,925.5,98.0,1.05,19.0,898.0,1002.25,725.32
2017,7,4,10,30,931.0,99.0,1.1,19.0,926.0,1005.78,727.53
2017,7,4,10,45,937.0,99.0,1.15,19.0,948.5,1004.92,727.12
2017,7,4,11,0,943.0,99.0,1.2,19.0,971.0,1000.17,724.42
2017,7,4,11,15,945.5,99.5,1.2,19.0,985.5,988.73,716.73
2017,7,4,11,30,948.0,100.0,1.2,19.0,1000.0,973.49,706.81
2017,7,4,11,45,951.0,99.0,1.25,19.5,1008.0,953.59,693.54
2017,7,4,12,0,954.0,98.0,1.3,20.0,1016.0,930.08,678.01
2017,7,4,12,15,954.0,98.0,1.3,19.5,1016.5,901.45,660.96
2017,7,4,12,30,954.0,98.0,1.3,19.0,1017.0,869.59,641.72
2017,7,4,12,45,938.0,107.5,1.35,19.0,1005.5,830.29,616.82
2017,7,4,13,0,922.0,117.0,1.4,19.0,994.0,788.83,590.2
2017,7,4,13,15,919.0,116.5,1.4,19.0,979.5,746.65,560.65
2017,7,4,13,30,916.0,116.0,1.4,19.0,965.0,702.15,528.42
2017,7,4,13,45,914.0,113.0,1.4,19.0,944.0,654.15,492.89
2017,7,4,14,0,912.0,110.0,1.4,19.0,923.0,604.14,454.84
2017,7,4,14,15,906.0,109.0,1.4,18.5,895.5,551.78,414.6
2017,7,4,14,30,900.0,108.0,1.4,18.0,868.0,498.17,371.89
2017,7,4,14,45,607.5,228.5,1.4,18.0,733.0,412.21,306.57
2017,7,4,15,0,315.0,349.0,1.4,18.0,598.0,360.29,269.75
2017,7,4,15,15,301.0,333.0,1.4,18.0,561.5,320.29,238.03
2017,7,4,15,30,287.0,317.0,1.4,18.0,525.0,281.98,207.66
2017,7,4,15,45,240.5,303.0,1.4,18.0,470.0,241.33,177.65
2017,7,4,16,0,194.0,289.0,1.4,18.0,415.0,215.18,160.67
2017,7,4,16,15,164.5,267.0,1.4,17.5,368.5,182.82,140.64
2017,7,4,16,30,135.0,245.0,1.4,17.0,322.0,163.94,135.15
2017,7,4,16,45,84.5,212.5,1.45,17.0,259.0,152.26,125.81
2017,7,4,17,0,34.0,180.0,1.5,17.0,196.0,131.51,108.63
2017,7,4,17,15,17.0,148.0,1.5,16.5,156.0,115.27,95.28
2017,7,4,17,30,0.0,116.0,1.5,16.0,116.0,92.02,75.57
2017,7,4,17,45,0.0,99.0,1.5,16.0,99.0,79.02,64.39
2017,7,4,18,0,0.0,82.0,1.5,16.0,82.0,65.93,52.92
2017,7,4,18,15,0.0,66.0,1.45,15.5,66.0,53.46,41.89
2017,7,4,18,30,0.0,50.0,1.4,15.0,50.0,40.89,30.58
2017,7,4,18,45,0.0,36.0,1.4,14.5,36.0,29.72,20.36
2017,7,4,19,0,0.0,22.0,1.4,14.0,22.0,18.15,9.53
2017,7,4,19,15,0.0,11.0,1.4,13.5,11.0,9.05,0.0
2017,7,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,5,5,15,149.5,15.0,1.0,11.5,29.0,63.05,0.0
2017,7,5,5,30,299.0,30.0,1.0,12.0,58.0,143.36,98.76
2017,7,5,5,45,393.0,39.0,1.05,12.5,98.5,206.47,158.47
2017,7,5,6,0,487.0,48.0,1.1,13.0,139.0,279.92,222.75
2017,7,5,6,15,549.0,54.5,1.1,13.0,186.5,344.78,279.52
2017,7,5,6,30,611.0,61.0,1.1,13.0,234.0,415.08,338.89
2017,7,5,6,45,309.5,94.0,1.1,13.5,182.0,301.39,248.13
2017,7,5,7,0,8.0,127.0,1.1,14.0,130.0,117.37,93.72
2017,7,5,7,15,18.5,150.5,1.1,14.0,158.5,146.38,118.31
2017,7,5,7,30,29.0,174.0,1.1,14.0,187.0,187.77,152.1
2017,7,5,7,45,46.5,202.0,1.1,14.5,226.5,230.05,185.8
2017,7,5,8,0,64.0,230.0,1.1,15.0,266.0,273.4,219.58
2017,7,5,8,15,67.0,251.5,1.1,15.5,292.0,298.47,237.96
2017,7,5,8,30,70.0,273.0,1.1,16.0,318.0,323.38,256.01
2017,7,5,8,45,185.5,291.5,1.15,16.5,421.5,462.01,363.0
2017,7,5,9,0,301.0,310.0,1.2,17.0,525.0,606.66,468.41
2017,7,5,9,15,257.0,338.5,1.2,17.0,529.5,599.34,459.32
2017,7,5,9,30,213.0,367.0,1.2,17.0,534.0,570.47,436.66
2017,7,5,9,45,198.5,386.5,1.25,17.5,547.0,576.2,439.14
2017,7,5,10,0,184.0,406.0,1.3,18.0,560.0,580.41,440.25
2017,7,5,10,15,181.5,421.0,1.35,18.0,577.5,590.24,446.63
2017,7,5,10,30,179.0,436.0,1.4,18.0,595.0,598.85,452.14
2017,7,5,10,45,189.5,447.0,1.45,18.5,619.0,614.74,462.37
2017,7,5,11,0,200.0,458.0,1.5,19.0,643.0,629.21,471.5
2017,7,5,11,15,246.5,456.0,1.5,19.0,688.0,677.54,505.52
2017,7,5,11,30,293.0,454.0,1.5,19.0,733.0,707.9,526.67
2017,7,5,11,45,603.0,285.0,1.55,19.5,864.0,830.93,617.32
2017,7,5,12,0,913.0,116.0,1.6,20.0,995.0,911.27,671.38
2017,7,5,12,15,913.0,116.0,1.65,20.0,995.0,883.48,652.7
2017,7,5,12,30,913.0,116.0,1.7,20.0,995.0,852.62,633.11
2017,7,5,12,45,916.5,113.0,1.75,20.0,989.5,819.05,611.54
2017,7,5,13,0,920.0,110.0,1.8,20.0,984.0,782.48,587.72
2017,7,5,13,15,917.5,109.0,1.85,20.0,970.5,740.41,558.51
2017,7,5,13,30,915.0,108.0,1.9,20.0,957.0,695.99,526.34
2017,7,5,13,45,914.5,105.0,1.95,20.0,937.0,649.02,491.43
2017,7,5,14,0,914.0,102.0,2.0,20.0,917.0,599.88,453.81
2017,7,5,14,15,680.5,214.5,2.05,20.0,811.0,516.65,389.69
2017,7,5,14,30,447.0,327.0,2.1,20.0,705.0,451.48,339.78
2017,7,5,14,45,470.0,303.5,2.15,20.0,686.5,412.29,308.17
2017,7,5,15,0,493.0,280.0,2.2,20.0,668.0,370.43,273.27
2017,7,5,15,15,684.5,185.0,2.2,19.5,694.5,323.34,228.8
2017,7,5,15,30,876.0,90.0,2.2,19.0,721.0,266.5,173.41
2017,7,5,15,45,623.0,172.0,2.25,19.0,607.5,213.02,139.11
2017,7,5,16,0,370.0,254.0,2.3,19.0,494.0,204.5,145.38
2017,7,5,16,15,261.0,249.5,2.35,19.0,412.5,168.14,126.8
2017,7,5,16,30,152.0,245.0,2.4,19.0,331.0,164.22,134.73
2017,7,5,16,45,163.0,221.5,2.45,19.0,306.0,151.32,124.33
2017,7,5,17,0,174.0,198.0,2.5,19.0,281.0,137.87,113.38
2017,7,5,17,15,148.5,175.5,2.5,18.5,241.0,123.98,102.12
2017,7,5,17,30,123.0,153.0,2.5,18.0,201.0,109.68,90.31
2017,7,5,17,45,115.5,132.0,2.5,17.5,172.0,96.06,78.86
2017,7,5,18,0,108.0,111.0,2.5,17.0,143.0,82.06,66.83
2017,7,5,18,15,326.0,77.5,2.5,16.5,147.0,57.26,45.04
2017,7,5,18,30,544.0,44.0,2.5,16.0,151.0,35.33,25.54
2017,7,5,18,45,457.0,36.0,2.5,15.5,108.5,29.16,19.76
2017,7,5,19,0,370.0,28.0,2.5,15.0,66.0,22.94,13.41
2017,7,5,19,15,185.0,14.0,2.5,14.5,33.0,11.21,0.0
2017,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,6,5,15,148.0,14.0,2.65,13.0,28.0,61.22,0.0
2017,7,6,5,30,296.0,28.0,2.6,13.0,56.0,140.39,95.72
2017,7,6,5,45,391.0,37.0,2.55,13.5,96.5,203.48,156.14
2017,7,6,6,0,486.0,46.0,2.5,14.0,137.0,277.15,221.18
2017,7,6,6,15,547.0,53.0,2.45,14.5,184.0,341.98,278.2
2017,7,6,6,30,608.0,60.0,2.4,15.0,231.0,412.22,337.75
2017,7,6,6,45,341.0,103.0,2.35,15.5,202.5,330.01,271.65
2017,7,6,7,0,74.0,146.0,2.3,16.0,174.0,188.91,153.69
2017,7,6,7,15,62.5,164.5,2.35,16.5,190.5,201.9,163.93
2017,7,6,7,30,51.0,183.0,2.4,17.0,207.0,213.68,172.48
2017,7,6,7,45,75.0,210.0,2.45,18.0,249.5,260.71,209.59
2017,7,6,8,0,99.0,237.0,2.5,19.0,292.0,309.18,246.86
2017,7,6,8,15,117.5,261.5,2.55,19.5,332.0,367.68,291.24
2017,7,6,8,30,136.0,286.0,2.6,20.0,372.0,411.33,323.43
2017,7,6,8,45,136.5,307.5,2.65,20.5,399.5,436.02,340.39
2017,7,6,9,0,137.0,329.0,2.7,21.0,427.0,459.96,356.66
2017,7,6,9,15,513.0,213.0,2.7,21.0,609.0,724.45,558.71
2017,7,6,9,30,889.0,97.0,2.7,21.0,791.0,953.32,715.61
2017,7,6,9,45,636.5,225.5,2.75,21.5,733.5,872.97,656.41
2017,7,6,10,0,384.0,354.0,2.8,22.0,676.0,738.05,555.45
2017,7,6,10,15,647.5,230.0,2.85,22.0,794.5,889.73,667.32
2017,7,6,10,30,911.0,106.0,2.9,22.0,913.0,994.96,736.34
2017,7,6,10,45,916.0,106.0,2.95,22.5,935.0,993.2,732.46
2017,7,6,11,0,921.0,106.0,3.0,23.0,957.0,987.65,727.19
2017,7,6,11,15,924.0,107.0,3.0,23.0,972.0,977.38,719.96
2017,7,6,11,30,927.0,108.0,3.0,23.0,987.0,963.35,710.4
2017,7,6,11,45,928.5,107.5,3.05,23.0,994.5,942.9,697.06
2017,7,6,12,0,930.0,107.0,3.1,23.0,1002.0,918.98,681.46
2017,7,6,12,15,930.0,107.0,3.1,23.0,1002.5,890.89,662.72
2017,7,6,12,30,930.0,107.0,3.1,23.0,1003.0,859.66,641.83
2017,7,6,12,45,929.0,107.0,3.15,23.5,996.0,824.64,617.38
2017,7,6,13,0,928.0,107.0,3.2,24.0,989.0,786.82,590.93
2017,7,6,13,15,925.5,106.0,3.2,24.0,974.5,744.45,560.86
2017,7,6,13,30,923.0,105.0,3.2,24.0,960.0,699.71,527.75
2017,7,6,13,45,919.5,104.0,3.25,24.0,939.5,652.14,491.96
2017,7,6,14,0,916.0,103.0,3.3,24.0,919.0,602.64,453.72
2017,7,6,14,15,910.0,101.5,3.35,24.0,891.5,549.73,411.8
2017,7,6,14,30,904.0,100.0,3.4,24.0,864.0,495.57,367.62
2017,7,6,14,45,897.0,98.5,3.45,24.0,830.5,439.98,321.0
2017,7,6,15,0,890.0,97.0,3.5,24.0,797.0,383.7,272.61
2017,7,6,15,15,880.0,95.0,3.55,23.5,758.5,325.75,222.66
2017,7,6,15,30,870.0,93.0,3.6,23.0,720.0,267.93,172.91
2017,7,6,15,45,857.5,90.5,3.65,23.0,677.0,209.73,124.94
2017,7,6,16,0,845.0,88.0,3.7,23.0,634.0,152.44,84.07
2017,7,6,16,15,828.5,85.5,3.75,22.5,587.0,96.12,57.72
2017,7,6,16,30,812.0,83.0,3.8,22.0,540.0,64.34,49.48
2017,7,6,16,45,790.0,79.5,3.9,21.5,491.0,62.64,48.32
2017,7,6,17,0,768.0,76.0,4.0,21.0,442.0,60.84,47.04
2017,7,6,17,15,739.0,72.5,4.0,20.5,392.0,58.87,45.6
2017,7,6,17,30,710.0,69.0,4.0,20.0,342.0,56.85,44.08
2017,7,6,17,45,669.5,64.0,4.05,19.5,292.0,53.47,41.31
2017,7,6,18,0,629.0,59.0,4.1,19.0,242.0,45.93,34.81
2017,7,6,18,15,570.5,53.0,4.05,18.5,194.5,41.78,31.14
2017,7,6,18,30,512.0,47.0,4.0,18.0,147.0,37.59,27.27
2017,7,6,18,45,422.0,38.5,4.0,17.5,105.5,31.12,21.24
2017,7,6,19,0,332.0,30.0,4.0,17.0,64.0,24.58,14.57
2017,7,6,19,15,166.0,15.0,4.0,16.5,32.0,12.04,0.0
2017,7,6,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,5,15,158.5,13.5,3.65,14.5,28.0,63.03,0.0
2017,7,7,5,30,317.0,27.0,3.6,15.0,56.0,145.87,97.87
2017,7,7,5,45,415.0,35.5,3.55,15.5,97.0,210.62,160.4
2017,7,7,6,0,513.0,44.0,3.5,16.0,138.0,286.29,227.14
2017,7,7,6,15,574.0,50.0,3.45,16.5,185.5,351.34,284.52
2017,7,7,6,30,635.0,56.0,3.4,17.0,233.0,419.66,342.79
2017,7,7,6,45,680.0,60.0,3.35,17.5,284.0,483.46,395.38
2017,7,7,7,0,725.0,64.0,3.3,18.0,335.0,549.82,447.91
2017,7,7,7,15,755.0,68.0,3.25,18.5,386.0,608.16,492.25
2017,7,7,7,30,785.0,72.0,3.2,19.0,437.0,666.87,534.34
2017,7,7,7,45,809.0,74.0,3.2,20.0,487.0,718.58,568.43
2017,7,7,8,0,833.0,76.0,3.2,21.0,537.0,762.3,595.8
2017,7,7,8,15,849.5,78.5,3.25,21.5,584.5,805.85,623.88
2017,7,7,8,30,866.0,81.0,3.3,22.0,632.0,847.4,650.08
2017,7,7,8,45,879.5,83.0,3.4,23.0,676.5,883.43,671.1
2017,7,7,9,0,893.0,85.0,3.5,24.0,721.0,916.76,690.0
2017,7,7,9,15,903.0,86.5,3.5,24.0,760.5,943.34,706.24
2017,7,7,9,30,913.0,88.0,3.5,24.0,800.0,966.66,720.3
2017,7,7,9,45,913.0,94.0,3.55,24.5,832.5,981.85,727.9
2017,7,7,10,0,913.0,100.0,3.6,25.0,865.0,993.1,733.01
2017,7,7,10,15,919.0,101.5,3.6,25.0,893.5,1001.52,737.47
2017,7,7,10,30,925.0,103.0,3.6,25.0,922.0,1006.13,739.54
2017,7,7,10,45,931.0,102.5,3.6,25.5,944.5,1004.86,736.46
2017,7,7,11,0,937.0,102.0,3.6,26.0,967.0,999.73,731.02
2017,7,7,11,15,940.0,102.5,3.6,26.0,982.0,988.88,723.43
2017,7,7,11,30,943.0,103.0,3.6,26.0,997.0,974.24,713.48
2017,7,7,11,45,946.0,102.0,3.65,26.5,1005.5,954.46,699.19
2017,7,7,12,0,949.0,101.0,3.7,27.0,1014.0,931.09,682.62
2017,7,7,12,15,949.0,101.0,3.7,27.0,1014.0,902.59,663.74
2017,7,7,12,30,949.0,101.0,3.7,27.0,1014.0,870.87,642.69
2017,7,7,12,45,946.5,101.5,3.7,27.0,1006.5,834.55,618.46
2017,7,7,13,0,944.0,102.0,3.7,27.0,999.0,795.44,592.21
2017,7,7,13,15,941.0,101.5,3.65,27.0,984.5,752.53,561.95
2017,7,7,13,30,938.0,101.0,3.6,27.0,970.0,707.23,528.47
2017,7,7,13,45,936.0,99.0,3.6,27.0,949.0,659.1,492.39
2017,7,7,14,0,934.0,97.0,3.6,27.0,928.0,608.87,453.78
2017,7,7,14,15,928.5,95.5,3.55,26.5,900.5,555.34,412.33
2017,7,7,14,30,923.0,94.0,3.5,26.0,873.0,500.45,368.45
2017,7,7,14,45,917.0,91.5,3.5,26.0,839.5,443.49,320.99
2017,7,7,15,0,911.0,89.0,3.5,26.0,806.0,385.73,271.65
2017,7,7,15,15,901.5,87.5,3.5,25.5,767.0,327.12,221.39
2017,7,7,15,30,892.0,86.0,3.5,25.0,728.0,268.57,171.25
2017,7,7,15,45,880.5,83.5,3.5,25.0,684.5,209.27,122.6
2017,7,7,16,0,869.0,81.0,3.5,25.0,641.0,150.76,81.03
2017,7,7,16,15,853.0,78.5,3.45,24.5,594.0,93.08,54.1
2017,7,7,16,30,837.0,76.0,3.4,24.0,547.0,69.03,53.02
2017,7,7,16,45,817.0,73.0,3.4,24.0,498.0,66.76,51.3
2017,7,7,17,0,797.0,70.0,3.4,24.0,449.0,56.93,43.12
2017,7,7,17,15,769.0,66.5,3.35,23.5,398.5,54.77,41.53
2017,7,7,17,30,741.0,63.0,3.3,23.0,348.0,52.56,39.84
2017,7,7,17,45,702.5,58.5,3.25,22.5,297.5,49.39,37.27
2017,7,7,18,0,664.0,54.0,3.2,22.0,247.0,46.17,34.57
2017,7,7,18,15,607.5,48.5,3.15,21.0,199.0,41.91,30.92
2017,7,7,18,30,551.0,43.0,3.1,20.0,151.0,34.58,24.42
2017,7,7,18,45,462.5,35.5,3.1,19.5,108.5,28.8,19.05
2017,7,7,19,0,374.0,28.0,3.1,19.0,66.0,22.98,13.09
2017,7,7,19,15,187.0,14.0,3.1,18.5,33.0,11.23,0.0
2017,7,7,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,8,5,15,161.5,13.0,3.65,16.5,27.5,62.92,0.0
2017,7,8,5,30,323.0,26.0,3.6,17.0,55.0,146.65,96.59
2017,7,8,5,45,417.0,34.5,3.55,17.5,95.5,210.16,158.6
2017,7,8,6,0,511.0,43.0,3.5,18.0,136.0,284.2,223.67
2017,7,8,6,15,571.0,49.0,3.45,18.5,183.0,348.64,280.2
2017,7,8,6,30,631.0,55.0,3.4,19.0,230.0,416.35,337.61
2017,7,8,6,45,671.0,60.0,3.35,19.5,279.5,478.19,388.28
2017,7,8,7,0,711.0,65.0,3.3,20.0,329.0,542.17,438.62
2017,7,8,7,15,740.5,69.0,3.25,20.5,379.5,599.6,482.03
2017,7,8,7,30,770.0,73.0,3.2,21.0,430.0,657.39,523.34
2017,7,8,7,45,790.5,76.5,3.15,21.5,478.5,707.71,557.14
2017,7,8,8,0,811.0,80.0,3.1,22.0,527.0,756.94,589.32
2017,7,8,8,15,828.0,82.5,3.15,22.5,574.0,792.92,611.89
2017,7,8,8,30,845.0,85.0,3.2,23.0,621.0,834.27,637.99
2017,7,8,8,45,857.5,87.5,3.25,23.5,664.5,869.43,659.4
2017,7,8,9,0,870.0,90.0,3.3,24.0,708.0,901.91,678.78
2017,7,8,9,15,880.0,92.0,3.3,24.0,747.5,928.6,695.12
2017,7,8,9,30,890.0,94.0,3.3,24.0,787.0,952.08,709.32
2017,7,8,9,45,879.0,106.0,3.35,24.5,816.0,962.78,713.96
2017,7,8,10,0,868.0,118.0,3.4,25.0,845.0,969.1,715.9
2017,7,8,10,15,875.0,119.5,3.4,25.0,873.0,978.09,720.8
2017,7,8,10,30,882.0,121.0,3.4,25.0,901.0,983.42,723.38
2017,7,8,10,45,657.5,249.0,3.45,25.0,839.0,908.5,672.23
2017,7,8,11,0,433.0,377.0,3.5,25.0,777.0,802.86,594.34
2017,7,8,11,15,339.0,421.5,3.55,25.0,738.0,733.0,544.23
2017,7,8,11,30,245.0,466.0,3.6,25.0,699.0,676.53,502.3
2017,7,8,11,45,574.5,295.0,3.65,25.0,845.5,816.26,608.47
2017,7,8,12,0,904.0,124.0,3.7,25.0,992.0,913.11,677.0
2017,7,8,12,15,683.5,263.5,3.7,24.5,920.5,838.78,624.72
2017,7,8,12,30,463.0,403.0,3.7,24.0,849.0,749.99,558.87
2017,7,8,12,45,419.5,410.0,3.75,24.0,812.0,696.81,521.25
2017,7,8,13,0,376.0,417.0,3.8,24.0,775.0,642.57,482.23
2017,7,8,13,15,418.0,396.5,3.8,24.0,788.5,634.27,476.75
2017,7,8,13,30,460.0,376.0,3.8,24.0,802.0,619.26,465.87
2017,7,8,13,45,683.0,242.5,3.85,24.0,859.0,621.94,469.76
2017,7,8,14,0,906.0,109.0,3.9,24.0,916.0,603.42,456.09
2017,7,8,14,15,621.0,243.0,3.9,23.5,788.0,509.97,384.28
2017,7,8,14,30,336.0,377.0,3.9,23.0,660.0,440.93,332.04
2017,7,8,14,45,397.0,334.5,3.9,23.0,656.5,406.08,303.69
2017,7,8,15,0,458.0,292.0,3.9,23.0,653.0,368.22,271.39
2017,7,8,15,15,419.5,292.0,3.9,22.5,609.5,323.56,235.78
2017,7,8,15,30,381.0,292.0,3.9,22.0,566.0,289.0,208.49
2017,7,8,15,45,387.0,270.0,3.9,22.0,533.5,246.85,174.49
2017,7,8,16,0,393.0,248.0,3.9,22.0,501.0,204.35,142.98
2017,7,8,16,15,317.0,242.5,3.85,21.5,437.0,167.37,124.0
2017,7,8,16,30,241.0,237.0,3.8,21.0,373.0,152.85,124.46
2017,7,8,16,45,283.0,207.0,3.8,21.0,352.5,137.84,112.26
2017,7,8,17,0,325.0,177.0,3.8,21.0,332.0,121.8,99.07
2017,7,8,17,15,517.0,124.0,3.75,20.5,337.5,86.79,69.64
2017,7,8,17,30,709.0,71.0,3.7,20.0,343.0,58.43,45.44
2017,7,8,17,45,668.5,66.0,3.7,19.5,293.0,50.59,38.8
2017,7,8,18,0,628.0,61.0,3.7,19.0,243.0,47.47,36.16
2017,7,8,18,15,568.5,54.5,3.65,18.5,195.0,42.98,32.18
2017,7,8,18,30,509.0,48.0,3.6,18.0,147.0,38.42,27.99
2017,7,8,18,45,413.5,39.5,3.6,17.5,105.0,31.97,21.95
2017,7,8,19,0,318.0,31.0,3.6,17.0,63.0,25.46,15.22
2017,7,8,19,15,159.0,15.5,3.55,16.5,31.5,12.48,0.0
2017,7,8,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,5,15,137.5,14.5,3.2,13.0,26.5,58.28,0.0
2017,7,9,5,30,275.0,29.0,3.2,13.0,53.0,134.56,89.08
2017,7,9,5,45,382.0,39.0,3.2,13.5,95.0,201.98,154.64
2017,7,9,6,0,489.0,49.0,3.2,14.0,137.0,281.42,224.65
2017,7,9,6,15,268.5,76.0,3.2,14.5,126.5,229.4,187.16
2017,7,9,6,30,48.0,103.0,3.2,15.0,116.0,126.41,102.01
2017,7,9,6,45,56.5,123.0,3.2,15.5,142.0,153.08,124.68
2017,7,9,7,0,65.0,143.0,3.2,16.0,168.0,180.37,147.21
2017,7,9,7,15,60.0,162.5,3.15,16.5,188.0,198.52,161.46
2017,7,9,7,30,55.0,182.0,3.1,17.0,208.0,216.01,174.82
2017,7,9,7,45,106.5,210.0,3.1,18.0,266.5,299.78,241.99
2017,7,9,8,0,158.0,238.0,3.1,19.0,325.0,373.42,299.09
2017,7,9,8,15,206.0,256.0,3.1,19.5,380.5,435.94,346.77
2017,7,9,8,30,254.0,274.0,3.1,20.0,436.0,517.99,407.77
2017,7,9,8,45,574.5,185.0,3.1,20.5,583.5,739.34,575.53
2017,7,9,9,0,895.0,96.0,3.1,21.0,731.0,931.85,707.09
2017,7,9,9,15,905.5,98.0,3.1,21.0,771.5,959.45,722.59
2017,7,9,9,30,916.0,100.0,3.1,21.0,812.0,983.76,737.26
2017,7,9,9,45,538.5,252.5,3.15,21.5,675.5,801.73,607.83
2017,7,9,10,0,161.0,405.0,3.2,22.0,539.0,558.69,424.09
2017,7,9,10,15,543.5,260.0,3.25,22.0,736.5,819.97,621.1
2017,7,9,10,30,926.0,115.0,3.3,22.0,934.0,1020.74,757.36
2017,7,9,10,45,930.5,116.0,3.35,22.5,956.5,1019.38,752.83
2017,7,9,11,0,935.0,117.0,3.4,23.0,979.0,1014.12,747.65
2017,7,9,11,15,727.5,245.5,3.4,23.0,923.0,948.71,703.63
2017,7,9,11,30,520.0,374.0,3.4,23.0,867.0,856.72,635.55
2017,7,9,11,45,731.5,246.5,3.45,23.0,945.5,915.66,681.88
2017,7,9,12,0,943.0,119.0,3.5,23.0,1024.0,943.88,701.11
2017,7,9,12,15,943.0,119.0,3.55,23.0,1024.5,915.24,681.85
2017,7,9,12,30,943.0,119.0,3.6,23.0,1025.0,883.42,660.8
2017,7,9,12,45,944.5,117.0,3.65,23.0,1018.5,848.04,637.21
2017,7,9,13,0,946.0,115.0,3.7,23.0,1012.0,809.67,611.39
2017,7,9,13,15,943.0,114.5,3.75,23.0,997.5,766.48,580.71
2017,7,9,13,30,940.0,114.0,3.8,23.0,983.0,720.88,546.94
2017,7,9,13,45,654.5,251.5,3.85,23.0,850.5,612.28,463.92
2017,7,9,14,0,369.0,389.0,3.9,23.0,718.0,518.92,392.2
2017,7,9,14,15,475.0,335.0,3.95,23.0,744.5,505.38,381.55
2017,7,9,14,30,581.0,281.0,4.0,23.0,771.0,482.38,361.83
2017,7,9,14,45,746.5,191.0,4.05,23.0,794.0,444.05,328.01
2017,7,9,15,0,912.0,101.0,4.1,23.0,817.0,396.38,283.58
2017,7,9,15,15,901.5,99.0,4.1,22.5,777.5,336.8,231.93
2017,7,9,15,30,891.0,97.0,4.1,22.0,738.0,277.39,180.51
2017,7,9,15,45,880.0,94.0,4.2,22.0,694.0,217.6,130.81
2017,7,9,16,0,869.0,91.0,4.3,22.0,650.0,158.54,88.14
2017,7,9,16,15,852.0,88.0,4.35,21.5,602.0,100.16,60.07
2017,7,9,16,30,835.0,85.0,4.4,21.0,554.0,66.11,51.2
2017,7,9,16,45,815.5,81.0,4.45,21.0,504.5,64.11,49.69
2017,7,9,17,0,796.0,77.0,4.5,21.0,455.0,61.99,48.04
2017,7,9,17,15,766.0,73.0,4.45,20.5,403.0,59.62,46.26
2017,7,9,17,30,736.0,69.0,4.4,20.0,351.0,57.18,44.37
2017,7,9,17,45,697.5,64.0,4.4,19.5,300.0,53.79,41.59
2017,7,9,18,0,659.0,59.0,4.4,19.0,249.0,50.32,38.65
2017,7,9,18,15,598.5,53.0,4.3,18.5,200.0,42.02,31.34
2017,7,9,18,30,538.0,47.0,4.2,18.0,151.0,37.79,27.42
2017,7,9,18,45,443.5,38.5,4.15,17.5,108.0,31.27,21.33
2017,7,9,19,0,349.0,30.0,4.1,17.0,65.0,24.69,14.53
2017,7,9,19,15,174.5,15.0,4.05,16.5,32.5,12.09,0.0
2017,7,9,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,10,5,15,148.0,13.5,3.8,13.5,26.0,48.74,0.0
2017,7,10,5,30,296.0,27.0,3.8,14.0,52.0,139.22,90.54
2017,7,10,5,45,400.0,35.5,3.85,14.5,93.0,204.93,156.1
2017,7,10,6,0,504.0,44.0,3.9,15.0,134.0,282.3,224.67
2017,7,10,6,15,567.5,50.5,3.85,15.5,182.0,348.74,283.62
2017,7,10,6,30,631.0,57.0,3.8,16.0,230.0,420.86,345.4
2017,7,10,6,45,473.0,93.0,3.8,16.5,237.5,396.1,326.48
2017,7,10,7,0,315.0,129.0,3.8,17.0,245.0,346.02,285.14
2017,7,10,7,15,547.5,101.0,3.75,17.5,338.5,508.42,416.84
2017,7,10,7,30,780.0,73.0,3.7,18.0,432.0,664.97,537.45
2017,7,10,7,45,802.0,76.0,3.7,18.5,482.0,716.35,572.22
2017,7,10,8,0,824.0,79.0,3.7,19.0,532.0,766.72,606.04
2017,7,10,8,15,841.0,81.5,3.7,19.5,579.0,803.26,629.17
2017,7,10,8,30,858.0,84.0,3.7,20.0,626.0,845.12,655.82
2017,7,10,8,45,870.0,86.5,3.7,20.5,669.5,880.31,677.3
2017,7,10,9,0,882.0,89.0,3.7,21.0,713.0,912.74,696.65
2017,7,10,9,15,892.0,90.5,3.7,21.0,752.5,939.22,713.1
2017,7,10,9,30,902.0,92.0,3.7,21.0,792.0,962.47,727.36
2017,7,10,9,45,892.5,103.0,3.75,21.5,821.5,973.84,732.51
2017,7,10,10,0,883.0,114.0,3.8,22.0,851.0,980.87,734.91
2017,7,10,10,15,889.0,115.5,3.8,22.0,879.0,989.09,739.36
2017,7,10,10,30,895.0,117.0,3.8,22.0,907.0,993.59,741.41
2017,7,10,10,45,899.5,118.0,3.85,22.5,929.0,992.38,738.69
2017,7,10,11,0,904.0,119.0,3.9,23.0,951.0,987.39,733.6
2017,7,10,11,15,906.5,119.5,3.95,23.0,965.5,976.27,725.97
2017,7,10,11,30,909.0,120.0,4.0,23.0,980.0,961.46,716.0
2017,7,10,11,45,910.5,120.5,4.05,23.0,987.5,942.16,703.07
2017,7,10,12,0,912.0,121.0,4.1,23.0,995.0,919.39,687.85
2017,7,10,12,15,912.0,121.0,4.1,23.0,995.5,891.59,668.96
2017,7,10,12,30,912.0,121.0,4.1,23.0,996.0,860.71,647.94
2017,7,10,12,45,913.5,119.0,4.15,23.0,990.0,826.38,624.7
2017,7,10,13,0,915.0,117.0,4.2,23.0,984.0,789.16,599.3
2017,7,10,13,15,912.0,116.0,4.25,23.0,970.0,746.79,568.74
2017,7,10,13,30,909.0,115.0,4.3,23.0,956.0,702.12,535.3
2017,7,10,13,45,904.0,115.0,4.35,23.0,935.0,654.86,499.13
2017,7,10,14,0,899.0,115.0,4.4,23.0,914.0,605.81,460.69
2017,7,10,14,15,893.0,113.5,4.4,22.5,886.5,553.52,419.45
2017,7,10,14,30,887.0,112.0,4.4,22.0,859.0,499.99,375.87
2017,7,10,14,45,877.5,111.0,4.45,22.0,825.5,444.39,328.75
2017,7,10,15,0,868.0,110.0,4.5,22.0,792.0,388.38,280.12
2017,7,10,15,15,857.5,108.0,4.5,21.5,753.0,331.2,230.28
2017,7,10,15,30,847.0,106.0,4.5,21.0,714.0,274.21,180.7
2017,7,10,15,45,831.5,104.0,4.5,21.0,670.5,209.53,127.12
2017,7,10,16,0,816.0,102.0,4.5,21.0,627.0,152.71,85.85
2017,7,10,16,15,798.0,99.0,4.45,20.5,580.5,96.73,58.32
2017,7,10,16,30,780.0,96.0,4.4,20.0,534.0,72.78,57.14
2017,7,10,16,45,755.5,92.5,4.4,20.0,484.5,71.41,56.18
2017,7,10,17,0,731.0,89.0,4.4,20.0,435.0,69.98,55.13
2017,7,10,17,15,699.0,84.5,4.35,19.5,385.0,61.88,48.41
2017,7,10,17,30,667.0,80.0,4.3,19.0,335.0,59.66,46.72
2017,7,10,17,45,622.0,74.5,4.3,18.5,285.0,56.49,44.14
2017,7,10,18,0,577.0,69.0,4.3,18.0,235.0,53.26,41.4
2017,7,10,18,15,513.0,61.5,4.2,17.5,187.5,48.24,36.93
2017,7,10,18,30,449.0,54.0,4.1,17.0,140.0,43.13,32.21
2017,7,10,18,45,353.0,43.5,4.05,16.5,99.0,35.21,24.82
2017,7,10,19,0,257.0,33.0,4.0,16.0,58.0,27.13,16.53
2017,7,10,19,15,128.5,16.5,3.9,15.5,29.0,12.87,0.0
2017,7,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,5,15,88.0,15.5,3.4,12.5,23.0,35.33,0.0
2017,7,11,5,30,176.0,31.0,3.4,13.0,46.0,104.77,67.14
2017,7,11,5,45,282.5,43.0,3.4,13.5,85.0,167.39,127.84
2017,7,11,6,0,389.0,55.0,3.4,14.0,124.0,244.7,195.5
2017,7,11,6,15,458.0,64.0,3.35,14.0,170.5,310.96,254.27
2017,7,11,6,30,527.0,73.0,3.3,14.0,217.0,383.54,316.96
2017,7,11,6,45,579.5,78.5,3.3,14.5,266.5,448.53,371.25
2017,7,11,7,0,632.0,84.0,3.3,15.0,316.0,517.01,426.42
2017,7,11,7,15,666.0,89.5,3.25,15.5,366.0,576.0,472.06
2017,7,11,7,30,700.0,95.0,3.2,16.0,416.0,635.94,516.85
2017,7,11,7,45,728.5,98.0,3.15,16.5,465.5,689.29,554.37
2017,7,11,8,0,757.0,101.0,3.1,17.0,515.0,739.02,587.8
2017,7,11,8,15,776.0,104.5,3.05,17.5,562.0,784.03,617.02
2017,7,11,8,30,795.0,108.0,3.0,18.0,609.0,827.31,644.42
2017,7,11,8,45,812.0,109.5,2.95,18.5,653.0,864.55,667.04
2017,7,11,9,0,829.0,111.0,2.9,19.0,697.0,899.38,687.67
2017,7,11,9,15,840.0,113.5,2.9,19.0,736.0,916.45,697.57
2017,7,11,9,30,851.0,116.0,2.9,19.0,775.0,940.65,712.55
2017,7,11,9,45,861.0,116.5,2.9,19.5,809.0,958.58,721.83
2017,7,11,10,0,871.0,117.0,2.9,20.0,843.0,973.14,728.91
2017,7,11,10,15,877.0,118.5,2.9,20.0,871.0,981.31,733.21
2017,7,11,10,30,883.0,120.0,2.9,20.0,899.0,985.81,735.24
2017,7,11,10,45,888.0,120.5,2.95,20.5,920.5,984.63,732.66
2017,7,11,11,0,893.0,121.0,3.0,21.0,942.0,979.72,727.78
2017,7,11,11,15,895.5,122.0,3.0,21.0,957.0,969.19,720.3
2017,7,11,11,30,898.0,123.0,3.0,21.0,972.0,955.01,710.53
2017,7,11,11,45,900.0,123.0,3.05,21.0,979.5,935.88,697.93
2017,7,11,12,0,902.0,123.0,3.1,21.0,987.0,913.34,683.09
2017,7,11,12,15,901.5,123.0,3.1,21.0,987.5,885.36,664.22
2017,7,11,12,30,901.0,123.0,3.1,21.0,988.0,854.36,643.29
2017,7,11,12,45,904.5,119.0,3.15,21.0,982.0,820.28,620.46
2017,7,11,13,0,908.0,115.0,3.2,21.0,976.0,783.23,595.41
2017,7,11,13,15,905.0,114.5,3.25,21.0,961.5,741.56,565.62
2017,7,11,13,30,902.0,114.0,3.3,21.0,947.0,697.59,532.89
2017,7,11,13,45,898.5,112.0,3.35,21.0,926.0,649.99,496.69
2017,7,11,14,0,895.0,110.0,3.4,21.0,905.0,600.51,458.08
2017,7,11,14,15,888.5,109.0,3.45,20.5,877.5,548.58,417.25
2017,7,11,14,30,882.0,108.0,3.5,20.0,850.0,495.45,374.05
2017,7,11,14,45,874.0,106.0,3.55,20.0,816.5,440.01,326.98
2017,7,11,15,0,866.0,104.0,3.6,20.0,783.0,384.02,278.23
2017,7,11,15,15,855.5,102.0,3.6,20.0,744.5,327.0,227.91
2017,7,11,15,30,845.0,100.0,3.6,20.0,706.0,270.18,177.99
2017,7,11,15,45,832.5,97.0,3.65,20.0,663.5,212.77,129.99
2017,7,11,16,0,820.0,94.0,3.7,20.0,621.0,148.06,82.15
2017,7,11,16,15,802.5,91.0,3.7,19.5,574.5,91.89,54.31
2017,7,11,16,30,785.0,88.0,3.7,19.0,528.0,67.37,52.72
2017,7,11,16,45,762.0,84.5,3.7,18.5,479.5,65.81,51.68
2017,7,11,17,0,739.0,81.0,3.7,18.0,431.0,64.16,50.54
2017,7,11,17,15,708.5,77.0,3.7,17.5,381.0,61.97,48.9
2017,7,11,17,30,678.0,73.0,3.7,17.0,331.0,54.77,42.82
2017,7,11,17,45,633.5,68.0,3.75,17.0,281.5,51.78,40.26
2017,7,11,18,0,589.0,63.0,3.8,17.0,232.0,48.73,37.57
2017,7,11,18,15,527.0,56.5,3.7,16.5,185.5,44.33,33.65
2017,7,11,18,30,465.0,50.0,3.6,16.0,139.0,39.9,29.51
2017,7,11,18,45,365.0,41.0,3.55,15.5,98.0,33.12,23.11
2017,7,11,19,0,265.0,32.0,3.5,15.0,57.0,26.28,15.85
2017,7,11,19,15,132.5,16.0,3.45,14.5,28.5,12.5,0.0
2017,7,11,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,5,15,98.5,15.0,1.95,12.0,23.0,37.52,0.0
2017,7,12,5,30,197.0,30.0,1.9,12.0,46.0,109.68,69.19
2017,7,12,5,45,306.5,40.5,1.85,12.5,85.0,175.42,133.93
2017,7,12,6,0,416.0,51.0,1.8,13.0,124.0,252.34,201.22
2017,7,12,6,15,485.0,59.0,1.75,13.5,170.5,318.79,259.34
2017,7,12,6,30,554.0,67.0,1.7,14.0,217.0,391.55,320.8
2017,7,12,6,45,440.0,96.5,1.65,14.5,231.0,381.18,313.26
2017,7,12,7,0,326.0,126.0,1.6,15.0,245.0,349.95,287.73
2017,7,12,7,15,278.5,154.5,1.55,15.5,267.0,363.9,297.53
2017,7,12,7,30,231.0,183.0,1.5,16.0,289.0,372.46,302.05
2017,7,12,7,45,159.0,207.0,1.5,16.5,284.0,337.17,271.75
2017,7,12,8,0,87.0,231.0,1.5,17.0,279.0,294.39,235.36
2017,7,12,8,15,89.5,253.5,1.5,17.5,306.5,320.95,255.13
2017,7,12,8,30,92.0,276.0,1.5,18.0,334.0,347.23,274.0
2017,7,12,8,45,233.0,281.0,1.5,18.5,442.0,512.92,400.59
2017,7,12,9,0,374.0,286.0,1.5,19.0,550.0,650.32,499.91
2017,7,12,9,15,624.5,195.0,1.5,19.0,665.5,820.66,621.95
2017,7,12,9,30,875.0,104.0,1.5,19.0,781.0,951.33,706.06
2017,7,12,9,45,876.5,110.0,1.5,19.5,814.0,967.39,712.27
2017,7,12,10,0,878.0,116.0,1.5,20.0,847.0,979.66,717.5
2017,7,12,10,15,884.5,117.5,1.55,20.0,875.5,988.39,722.69
2017,7,12,10,30,891.0,119.0,1.6,20.0,904.0,993.42,725.66
2017,7,12,10,45,666.0,246.0,1.65,20.5,841.5,917.03,674.06
2017,7,12,11,0,441.0,373.0,1.7,21.0,779.0,809.58,596.04
2017,7,12,11,15,675.5,247.0,1.75,21.0,879.5,903.88,666.24
2017,7,12,11,30,910.0,121.0,1.8,21.0,980.0,965.23,706.14
2017,7,12,11,45,912.5,120.5,1.85,21.5,988.0,945.92,691.9
2017,7,12,12,0,915.0,120.0,1.9,22.0,996.0,923.12,676.35
2017,7,12,12,15,915.0,120.0,1.95,22.0,997.0,895.26,658.77
2017,7,12,12,30,915.0,120.0,2.0,22.0,998.0,864.28,639.06
2017,7,12,12,45,911.5,121.0,2.05,22.0,990.5,828.42,615.92
2017,7,12,13,0,908.0,122.0,2.1,22.0,983.0,789.95,590.82
2017,7,12,13,15,905.5,121.5,2.15,21.5,969.0,748.51,563.1
2017,7,12,13,30,903.0,121.0,2.2,21.0,955.0,704.73,532.43
2017,7,12,13,45,662.5,241.5,2.25,21.0,846.0,611.88,462.18
2017,7,12,14,0,422.0,362.0,2.3,21.0,737.0,529.41,399.53
2017,7,12,14,15,324.0,382.5,2.3,21.0,665.0,466.18,352.14
2017,7,12,14,30,226.0,403.0,2.3,21.0,593.0,414.49,313.24
2017,7,12,14,45,232.5,384.0,2.35,21.0,573.0,384.41,289.97
2017,7,12,15,0,239.0,365.0,2.4,21.0,553.0,353.67,265.59
2017,7,12,15,15,230.5,346.5,2.45,20.5,520.5,318.27,238.14
2017,7,12,15,30,222.0,328.0,2.5,20.0,488.0,283.98,211.49
2017,7,12,15,45,273.5,296.0,2.55,20.0,480.5,244.93,178.65
2017,7,12,16,0,325.0,264.0,2.6,20.0,473.0,207.71,148.96
2017,7,12,16,15,336.0,240.0,2.6,19.5,441.5,167.72,124.35
2017,7,12,16,30,347.0,216.0,2.6,19.0,410.0,143.04,117.01
2017,7,12,16,45,544.0,151.0,2.65,19.0,423.0,101.39,82.04
2017,7,12,17,0,741.0,86.0,2.7,19.0,436.0,67.92,53.55
2017,7,12,17,15,459.0,117.5,2.7,18.5,326.5,81.92,66.03
2017,7,12,17,30,177.0,149.0,2.7,18.0,217.0,107.85,88.82
2017,7,12,17,45,162.0,129.5,2.75,18.0,184.5,94.9,77.72
2017,7,12,18,0,147.0,110.0,2.8,18.0,152.0,81.62,66.18
2017,7,12,18,15,129.0,89.5,2.75,17.5,121.5,67.4,53.7
2017,7,12,18,30,111.0,69.0,2.7,17.0,91.0,52.86,40.68
2017,7,12,18,45,83.0,50.5,2.7,16.5,64.0,39.28,28.29
2017,7,12,19,0,55.0,32.0,2.7,16.0,37.0,25.46,15.03
2017,7,12,19,15,27.5,16.0,2.7,15.5,18.5,13.13,0.0
2017,7,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
