Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,5,15,117.0,13.5,2.4,12.5,22.5,40.85,0.0
2017,7,13,5,30,234.0,27.0,2.4,13.0,45.0,118.39,72.75
2017,7,13,5,45,340.0,37.0,2.45,13.5,85.0,184.41,140.06
2017,7,13,6,0,446.0,47.0,2.5,14.0,125.0,261.0,207.61
2017,7,13,6,15,513.5,54.5,2.45,14.5,171.5,327.62,266.26
2017,7,13,6,30,581.0,62.0,2.4,15.0,218.0,400.42,328.16
2017,7,13,6,45,290.5,75.5,2.4,15.5,153.5,269.57,222.88
2017,7,13,7,0,0.0,89.0,2.4,16.0,89.0,75.61,58.4
2017,7,13,7,15,1.0,116.5,2.4,16.0,117.0,101.51,80.15
2017,7,13,7,30,2.0,144.0,2.4,16.0,145.0,127.63,101.57
2017,7,13,7,45,3.5,157.5,2.4,16.5,159.5,140.52,111.63
2017,7,13,8,0,5.0,171.0,2.4,17.0,174.0,153.54,121.68
2017,7,13,8,15,10.0,193.0,2.4,17.5,199.0,177.77,140.78
2017,7,13,8,30,15.0,215.0,2.4,18.0,224.0,202.26,159.78
2017,7,13,8,45,23.5,244.5,2.45,18.5,260.5,237.29,186.97
2017,7,13,9,0,32.0,274.0,2.5,19.0,297.0,289.84,227.27
2017,7,13,9,15,30.5,286.5,2.5,19.0,309.5,299.89,234.25
2017,7,13,9,30,29.0,299.0,2.5,19.0,322.0,309.72,241.19
2017,7,13,9,45,41.0,331.0,2.55,19.5,364.5,352.09,272.91
2017,7,13,10,0,53.0,363.0,2.6,20.0,407.0,394.15,303.77
2017,7,13,10,15,78.0,393.0,2.65,20.0,460.5,446.25,342.72
2017,7,13,10,30,103.0,423.0,2.7,20.0,514.0,497.56,380.49
2017,7,13,10,45,512.0,266.5,2.75,20.5,734.5,784.34,595.93
2017,7,13,11,0,921.0,110.0,2.8,21.0,955.0,997.7,739.96
2017,7,13,11,15,923.5,110.5,2.85,21.0,970.0,986.59,730.49
2017,7,13,11,30,926.0,111.0,2.9,21.0,985.0,971.74,720.77
2017,7,13,11,45,928.0,111.0,3.0,21.0,993.5,952.29,708.46
2017,7,13,12,0,930.0,111.0,3.1,21.0,1002.0,929.3,693.77
2017,7,13,12,15,930.5,111.0,3.15,21.0,1002.5,901.6,675.51
2017,7,13,12,30,931.0,111.0,3.2,21.0,1003.0,870.7,655.03
2017,7,13,12,45,927.0,112.5,3.3,21.0,995.5,834.45,631.03
2017,7,13,13,0,923.0,114.0,3.4,21.0,988.0,795.54,604.96
2017,7,13,13,15,920.5,113.5,3.45,21.0,974.0,753.57,575.11
2017,7,13,13,30,918.0,113.0,3.5,21.0,960.0,709.2,542.06
2017,7,13,13,45,686.0,231.5,3.55,21.0,857.0,619.35,472.54
2017,7,13,14,0,454.0,350.0,3.6,21.0,754.0,539.36,410.47
2017,7,13,14,15,445.5,340.0,3.65,21.0,725.5,496.39,377.47
2017,7,13,14,30,437.0,330.0,3.7,21.0,697.0,453.72,343.82
2017,7,13,14,45,401.0,333.0,3.75,21.0,659.5,409.32,308.49
2017,7,13,15,0,365.0,336.0,3.8,21.0,622.0,372.72,278.91
2017,7,13,15,15,341.5,322.0,3.8,20.5,579.0,328.25,243.64
2017,7,13,15,30,318.0,308.0,3.8,20.0,536.0,286.48,210.64
2017,7,13,15,45,580.0,201.0,3.8,20.0,585.0,229.92,154.34
2017,7,13,16,0,842.0,94.0,3.8,20.0,634.0,159.45,90.33
2017,7,13,16,15,824.5,91.0,3.75,19.5,587.0,93.6,54.93
2017,7,13,16,30,807.0,88.0,3.7,19.0,540.0,67.78,53.07
2017,7,13,16,45,784.0,84.5,3.7,19.0,490.0,66.19,51.9
2017,7,13,17,0,761.0,81.0,3.7,19.0,440.0,64.52,50.64
2017,7,13,17,15,730.5,77.0,3.65,18.5,389.5,62.3,48.99
2017,7,13,17,30,700.0,73.0,3.6,18.0,339.0,60.02,47.24
2017,7,13,17,45,656.5,68.0,3.55,18.0,288.0,52.05,40.33
2017,7,13,18,0,613.0,63.0,3.5,18.0,237.0,48.98,37.64
2017,7,13,18,15,550.0,56.0,3.45,17.0,189.0,44.15,33.41
2017,7,13,18,30,487.0,49.0,3.4,16.0,141.0,39.25,28.92
2017,7,13,18,45,390.5,39.5,3.35,15.5,99.5,32.0,22.11
2017,7,13,19,0,294.0,30.0,3.3,15.0,58.0,24.65,14.35
2017,7,13,19,15,147.0,15.0,3.25,14.5,29.0,12.12,0.0
2017,7,13,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,5,15,119.0,13.5,2.55,12.5,22.5,41.33,0.0
2017,7,14,5,30,238.0,27.0,2.5,13.0,45.0,119.05,71.25
2017,7,14,5,45,345.5,37.0,2.45,13.5,85.0,186.45,141.34
2017,7,14,6,0,453.0,47.0,2.4,14.0,125.0,264.02,209.77
2017,7,14,6,15,521.0,54.5,2.35,14.5,172.5,331.31,268.99
2017,7,14,6,30,589.0,62.0,2.3,15.0,220.0,404.82,331.44
2017,7,14,6,45,298.0,92.0,2.3,15.5,172.5,293.61,242.09
2017,7,14,7,0,7.0,122.0,2.3,16.0,125.0,112.64,89.47
2017,7,14,7,15,33.5,151.0,2.3,16.0,166.5,168.69,136.63
2017,7,14,7,30,60.0,180.0,2.3,16.0,208.0,218.52,177.53
2017,7,14,7,45,46.0,193.0,2.35,16.5,216.0,221.55,178.64
2017,7,14,8,0,32.0,206.0,2.4,17.0,224.0,223.5,178.9
2017,7,14,8,15,103.0,243.0,2.4,17.5,306.5,321.23,257.51
2017,7,14,8,30,174.0,280.0,2.4,18.0,389.0,440.07,349.13
2017,7,14,8,45,198.5,299.5,2.45,18.5,432.5,485.14,381.59
2017,7,14,9,0,223.0,319.0,2.5,19.0,476.0,530.46,414.05
2017,7,14,9,15,153.5,335.5,2.5,19.0,446.5,484.82,376.95
2017,7,14,9,30,84.0,352.0,2.5,19.0,417.0,417.15,323.7
2017,7,14,9,45,485.5,234.0,2.5,19.5,634.5,734.72,566.04
2017,7,14,10,0,887.0,116.0,2.5,20.0,852.0,990.04,738.94
2017,7,14,10,15,893.5,117.5,2.5,20.0,881.0,998.88,741.11
2017,7,14,10,30,900.0,119.0,2.5,20.0,910.0,1003.98,743.46
2017,7,14,10,45,602.5,274.5,2.55,20.5,810.5,884.24,659.77
2017,7,14,11,0,305.0,430.0,2.6,21.0,711.0,722.34,539.98
2017,7,14,11,15,612.0,275.0,2.65,21.0,848.5,871.68,652.21
2017,7,14,11,30,919.0,120.0,2.7,21.0,986.0,974.66,722.1
2017,7,14,11,45,922.0,119.0,2.75,21.0,994.5,955.2,708.36
2017,7,14,12,0,925.0,118.0,2.8,21.0,1003.0,932.2,693.44
2017,7,14,12,15,611.0,288.0,2.85,21.0,873.0,803.5,602.87
2017,7,14,12,30,297.0,458.0,2.9,21.0,743.0,659.84,495.48
2017,7,14,12,45,354.0,428.5,3.0,21.5,765.5,661.01,497.78
2017,7,14,13,0,411.0,399.0,3.1,22.0,788.0,661.38,498.2
2017,7,14,13,15,422.5,388.0,3.15,21.5,783.0,635.21,480.36
2017,7,14,13,30,434.0,377.0,3.2,21.0,778.0,607.15,460.87
2017,7,14,13,45,391.0,388.0,3.25,21.0,743.5,560.19,425.64
2017,7,14,14,0,348.0,399.0,3.3,21.0,709.0,517.37,393.17
2017,7,14,14,15,320.0,393.0,3.35,21.0,671.0,472.81,359.31
2017,7,14,14,30,292.0,387.0,3.4,21.0,633.0,430.63,326.86
2017,7,14,14,45,314.0,364.0,3.45,21.0,618.5,399.66,301.99
2017,7,14,15,0,336.0,341.0,3.5,21.0,604.0,366.39,274.51
2017,7,14,15,15,313.0,327.5,3.5,20.5,563.0,323.93,241.02
2017,7,14,15,30,290.0,314.0,3.5,20.0,522.0,284.12,209.75
2017,7,14,15,45,202.0,300.0,3.5,20.0,441.0,243.77,181.29
2017,7,14,16,0,114.0,286.0,3.5,20.0,360.0,206.73,156.85
2017,7,14,16,15,119.0,264.0,3.5,20.0,335.5,180.54,138.74
2017,7,14,16,30,124.0,242.0,3.5,20.0,311.0,162.12,132.71
2017,7,14,16,45,181.5,215.0,3.5,20.0,306.0,148.02,121.3
2017,7,14,17,0,239.0,188.0,3.5,20.0,301.0,127.11,103.98
2017,7,14,17,15,470.0,130.0,3.45,19.5,319.0,90.25,72.91
2017,7,14,17,30,701.0,72.0,3.4,19.0,337.0,59.26,46.37
2017,7,14,17,45,662.0,66.0,3.4,18.5,287.0,50.64,39.02
2017,7,14,18,0,623.0,60.0,3.4,18.0,237.0,46.78,35.7
2017,7,14,18,15,561.0,53.5,3.35,17.5,189.0,42.26,31.67
2017,7,14,18,30,499.0,47.0,3.3,17.0,141.0,37.69,27.42
2017,7,14,18,45,405.5,38.0,3.3,16.5,99.5,30.82,20.96
2017,7,14,19,0,312.0,29.0,3.3,16.0,58.0,23.85,13.52
2017,7,14,19,15,156.0,14.5,3.3,15.5,29.0,11.72,0.0
2017,7,14,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,5,15,124.0,12.5,2.9,13.5,21.5,41.71,0.0
2017,7,15,5,30,248.0,25.0,2.9,14.0,43.0,119.84,69.11
2017,7,15,5,45,355.0,34.5,2.95,14.5,82.5,187.45,141.31
2017,7,15,6,0,462.0,44.0,3.0,15.0,122.0,264.7,209.71
2017,7,15,6,15,529.0,51.0,3.0,15.5,169.0,331.3,268.62
2017,7,15,6,30,596.0,58.0,3.0,16.0,216.0,404.06,330.83
2017,7,15,6,45,644.0,62.5,3.0,16.5,266.0,468.35,384.21
2017,7,15,7,0,692.0,67.0,3.0,17.0,316.0,533.57,436.36
2017,7,15,7,15,466.5,123.0,3.05,17.5,302.0,471.74,384.92
2017,7,15,7,30,241.0,179.0,3.1,18.0,288.0,376.14,305.43
2017,7,15,7,45,523.5,130.0,3.15,18.5,403.0,570.49,460.6
2017,7,15,8,0,806.0,81.0,3.2,19.0,518.0,756.94,598.05
2017,7,15,8,15,824.0,84.0,3.25,19.5,565.5,794.4,620.99
2017,7,15,8,30,842.0,87.0,3.3,20.0,613.0,837.44,648.62
2017,7,15,8,45,856.5,89.0,3.4,21.0,658.0,874.09,670.32
2017,7,15,9,0,871.0,91.0,3.5,22.0,703.0,908.17,689.97
2017,7,15,9,15,882.0,93.0,3.55,22.5,743.0,936.15,706.27
2017,7,15,9,30,893.0,95.0,3.6,23.0,783.0,960.95,720.37
2017,7,15,9,45,898.0,98.5,3.7,23.5,817.0,978.23,729.73
2017,7,15,10,0,903.0,102.0,3.8,24.0,851.0,991.81,736.72
2017,7,15,10,15,909.5,103.5,3.85,24.0,880.0,1000.97,742.0
2017,7,15,10,30,916.0,105.0,3.9,24.0,909.0,1006.33,744.9
2017,7,15,10,45,923.0,104.0,4.0,24.5,932.0,1005.79,742.89
2017,7,15,11,0,930.0,103.0,4.1,25.0,955.0,1001.41,738.49
2017,7,15,11,15,933.0,104.0,4.15,25.0,970.5,991.31,731.58
2017,7,15,11,30,936.0,105.0,4.2,25.0,986.0,977.39,722.25
2017,7,15,11,45,939.0,104.0,4.3,25.0,994.5,957.84,709.51
2017,7,15,12,0,942.0,103.0,4.4,25.0,1003.0,934.69,694.38
2017,7,15,12,15,942.0,103.0,4.45,25.0,1003.5,906.36,675.49
2017,7,15,12,30,942.0,103.0,4.5,25.0,1004.0,874.8,654.34
2017,7,15,12,45,935.0,106.5,4.6,25.5,995.5,837.63,628.45
2017,7,15,13,0,928.0,110.0,4.7,26.0,987.0,797.89,600.65
2017,7,15,13,15,925.0,109.0,4.75,26.0,972.5,754.94,570.41
2017,7,15,13,30,922.0,108.0,4.8,26.0,958.0,709.62,536.81
2017,7,15,13,45,720.5,220.5,4.9,26.0,875.5,633.64,477.92
2017,7,15,14,0,519.0,333.0,5.0,26.0,793.0,565.01,424.6
2017,7,15,14,15,710.0,218.5,5.0,25.5,826.5,542.48,407.9
2017,7,15,14,30,901.0,104.0,5.0,25.0,860.0,504.09,376.24
2017,7,15,14,45,762.5,166.5,5.05,25.0,788.0,439.96,324.27
2017,7,15,15,0,624.0,229.0,5.1,25.0,716.0,385.15,280.27
2017,7,15,15,15,744.0,163.0,5.1,24.5,715.0,330.93,231.51
2017,7,15,15,30,864.0,97.0,5.1,24.0,714.0,274.44,178.75
2017,7,15,15,45,850.0,94.5,5.1,24.0,670.5,215.76,130.0
2017,7,15,16,0,836.0,92.0,5.1,24.0,627.0,158.18,88.21
2017,7,15,16,15,818.5,89.5,5.1,23.5,580.0,92.93,53.39
2017,7,15,16,30,801.0,87.0,5.1,23.0,533.0,67.05,51.6
2017,7,15,16,45,778.0,83.5,5.1,23.0,483.5,65.44,50.43
2017,7,15,17,0,755.0,80.0,5.1,23.0,434.0,63.75,49.16
2017,7,15,17,15,416.0,114.0,5.0,22.5,305.5,79.19,62.68
2017,7,15,17,30,77.0,148.0,4.9,22.0,177.0,109.58,89.03
2017,7,15,17,45,69.0,127.0,4.85,21.5,150.5,95.09,76.9
2017,7,15,18,0,61.0,106.0,4.8,21.0,124.0,80.35,64.32
2017,7,15,18,15,50.5,85.5,4.75,20.0,98.5,65.65,51.62
2017,7,15,18,30,40.0,65.0,4.7,19.0,73.0,50.72,38.44
2017,7,15,18,45,22.0,47.0,4.7,18.5,51.0,37.18,26.16
2017,7,15,19,0,4.0,29.0,4.7,18.0,29.0,23.52,12.99
2017,7,15,19,15,2.0,14.5,4.65,17.5,14.5,11.97,0.0
2017,7,15,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,5,15,140.5,11.5,3.95,15.5,22.0,44.97,0.0
2017,7,16,5,30,281.0,23.0,3.9,16.0,44.0,127.6,70.27
2017,7,16,5,45,391.0,31.5,3.85,17.0,84.0,197.48,147.22
2017,7,16,6,0,501.0,40.0,3.8,18.0,124.0,276.8,216.93
2017,7,16,6,15,566.0,46.0,3.75,18.5,171.5,343.23,275.58
2017,7,16,6,30,631.0,52.0,3.7,19.0,219.0,413.51,335.59
2017,7,16,6,45,676.0,56.5,3.65,19.5,269.0,478.04,388.89
2017,7,16,7,0,721.0,61.0,3.6,20.0,319.0,545.22,442.14
2017,7,16,7,15,751.5,64.5,3.55,20.5,370.0,603.59,486.58
2017,7,16,7,30,782.0,68.0,3.5,21.0,421.0,662.41,528.56
2017,7,16,7,45,805.5,71.0,3.5,21.5,471.5,715.33,564.61
2017,7,16,8,0,829.0,74.0,3.5,22.0,522.0,760.18,593.95
2017,7,16,8,15,846.0,76.5,3.5,22.5,569.5,804.55,622.39
2017,7,16,8,30,863.0,79.0,3.5,23.0,617.0,846.97,648.92
2017,7,16,8,45,877.0,80.5,3.5,23.5,661.5,883.3,670.82
2017,7,16,9,0,891.0,82.0,3.5,24.0,706.0,916.99,690.65
2017,7,16,9,15,901.0,84.0,3.5,24.5,746.0,944.6,706.17
2017,7,16,9,30,911.0,86.0,3.5,25.0,786.0,968.93,719.44
2017,7,16,9,45,910.5,92.0,3.55,25.5,818.5,984.07,726.92
2017,7,16,10,0,910.0,98.0,3.6,26.0,851.0,995.26,731.92
2017,7,16,10,15,916.0,99.0,3.65,26.0,880.0,1003.54,736.58
2017,7,16,10,30,922.0,100.0,3.7,26.0,909.0,1008.01,738.88
2017,7,16,10,45,928.0,100.0,3.75,26.0,932.0,1007.59,738.12
2017,7,16,11,0,934.0,100.0,3.8,26.0,955.0,1003.28,734.97
2017,7,16,11,15,937.0,100.5,3.85,26.0,970.0,992.72,727.83
2017,7,16,11,30,940.0,101.0,3.9,26.0,985.0,978.34,718.31
2017,7,16,11,45,942.5,100.5,3.95,26.5,993.5,958.8,704.06
2017,7,16,12,0,945.0,100.0,4.0,27.0,1002.0,935.63,687.52
2017,7,16,12,15,945.0,100.0,4.0,26.5,1003.0,907.27,669.96
2017,7,16,12,30,945.0,100.0,4.0,26.0,1004.0,875.65,650.13
2017,7,16,12,45,942.5,100.5,4.0,26.0,996.5,839.36,625.73
2017,7,16,13,0,940.0,101.0,4.0,26.0,989.0,800.26,599.28
2017,7,16,13,15,937.5,100.5,4.0,26.0,975.0,757.67,569.64
2017,7,16,13,30,935.0,100.0,4.0,26.0,961.0,712.61,536.31
2017,7,16,13,45,932.0,98.5,4.05,26.0,940.0,664.13,499.89
2017,7,16,14,0,929.0,97.0,4.1,26.0,919.0,613.62,460.97
2017,7,16,14,15,923.0,96.0,4.1,26.0,891.0,560.1,418.56
2017,7,16,14,30,917.0,95.0,4.1,26.0,863.0,505.27,373.9
2017,7,16,14,45,910.5,92.5,4.15,26.0,829.5,448.0,326.15
2017,7,16,15,0,904.0,90.0,4.2,26.0,796.0,389.96,276.52
2017,7,16,15,15,893.5,88.5,4.2,25.5,756.5,330.97,225.8
2017,7,16,15,30,883.0,87.0,4.2,25.0,717.0,272.14,175.2
2017,7,16,15,45,871.0,84.5,4.2,25.0,673.5,212.75,126.03
2017,7,16,16,0,859.0,82.0,4.2,25.0,630.0,154.21,83.67
2017,7,16,16,15,842.5,79.5,4.2,24.5,583.0,96.52,55.47
2017,7,16,16,30,826.0,77.0,4.2,24.0,536.0,69.53,53.48
2017,7,16,16,45,804.0,74.0,4.2,24.0,486.5,59.17,44.9
2017,7,16,17,0,782.0,71.0,4.2,24.0,437.0,57.57,43.7
2017,7,16,17,15,752.5,67.0,4.2,23.5,386.0,55.07,41.8
2017,7,16,17,30,723.0,63.0,4.2,23.0,335.0,52.49,39.8
2017,7,16,17,45,681.0,59.0,4.2,22.5,284.5,49.73,37.57
2017,7,16,18,0,639.0,55.0,4.2,22.0,234.0,46.95,35.23
2017,7,16,18,15,578.5,49.0,4.15,21.0,186.5,38.89,28.24
2017,7,16,18,30,518.0,43.0,4.1,20.0,139.0,34.57,24.33
2017,7,16,18,45,420.5,35.0,4.1,19.5,97.5,28.39,18.56
2017,7,16,19,0,323.0,27.0,4.1,19.0,56.0,22.19,11.74
2017,7,16,19,15,161.5,13.5,4.1,18.5,28.0,10.91,0.0
2017,7,16,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,5,15,121.5,12.0,4.15,14.5,20.5,40.63,0.0
2017,7,17,5,30,243.0,24.0,4.1,15.0,41.0,116.32,61.18
2017,7,17,5,45,351.0,34.0,4.1,15.5,80.5,185.63,138.95
2017,7,17,6,0,459.0,44.0,4.1,16.0,120.0,263.66,208.3
2017,7,17,6,15,528.0,51.0,4.1,16.0,167.5,331.17,268.69
2017,7,17,6,30,597.0,58.0,4.1,16.0,215.0,405.06,332.88
2017,7,17,6,45,645.5,63.5,4.1,16.5,265.5,471.02,388.16
2017,7,17,7,0,694.0,69.0,4.1,17.0,316.0,537.69,442.02
2017,7,17,7,15,727.0,73.0,4.1,17.5,367.5,597.37,488.41
2017,7,17,7,30,760.0,77.0,4.1,18.0,419.0,657.72,533.01
2017,7,17,7,45,785.0,80.5,4.1,18.5,469.5,711.65,570.6
2017,7,17,8,0,810.0,84.0,4.1,19.0,520.0,764.85,606.76
2017,7,17,8,15,828.5,87.0,4.1,19.5,568.0,810.92,636.94
2017,7,17,8,30,847.0,90.0,4.1,20.0,616.0,846.52,659.12
2017,7,17,8,45,861.0,92.0,4.2,20.5,661.0,882.94,682.12
2017,7,17,9,0,875.0,94.0,4.3,21.0,706.0,916.73,703.04
2017,7,17,9,15,886.0,96.0,4.3,21.0,746.5,944.85,720.74
2017,7,17,9,30,897.0,98.0,4.3,21.0,787.0,969.75,736.24
2017,7,17,9,45,893.0,106.5,4.35,21.5,819.0,983.79,743.16
2017,7,17,10,0,889.0,115.0,4.4,22.0,851.0,993.72,747.45
2017,7,17,10,15,895.5,117.0,4.4,22.0,880.0,1003.19,752.72
2017,7,17,10,30,902.0,119.0,4.4,22.0,909.0,1008.88,755.56
2017,7,17,10,45,909.0,118.5,4.45,22.0,932.0,1008.74,754.83
2017,7,17,11,0,916.0,118.0,4.5,22.0,955.0,1004.78,751.94
2017,7,17,11,15,919.5,118.5,4.45,22.0,971.0,994.59,744.1
2017,7,17,11,30,923.0,119.0,4.4,22.0,987.0,980.62,734.08
2017,7,17,11,45,927.0,118.0,4.4,22.0,996.0,962.01,721.25
2017,7,17,12,0,931.0,117.0,4.4,22.0,1005.0,939.79,706.05
2017,7,17,12,15,931.5,117.0,4.4,22.0,1005.5,911.93,687.03
2017,7,17,12,30,932.0,117.0,4.4,22.0,1006.0,880.83,665.79
2017,7,17,12,45,934.5,114.5,4.4,22.0,1000.5,846.1,641.91
2017,7,17,13,0,937.0,112.0,4.4,22.0,995.0,808.3,615.88
2017,7,17,13,15,934.5,111.0,4.4,22.0,981.0,765.22,585.11
2017,7,17,13,30,932.0,110.0,4.4,22.0,967.0,719.7,550.88
2017,7,17,13,45,931.0,107.0,4.4,22.0,947.0,671.23,513.73
2017,7,17,14,0,930.0,104.0,4.4,22.0,927.0,620.57,473.93
2017,7,17,14,15,924.5,103.0,4.4,22.0,899.5,567.12,430.87
2017,7,17,14,30,919.0,102.0,4.4,22.0,872.0,512.28,385.46
2017,7,17,14,45,913.0,99.5,4.4,22.0,838.5,454.95,336.81
2017,7,17,15,0,907.0,97.0,4.4,22.0,805.0,396.79,286.24
2017,7,17,15,15,897.5,95.0,4.4,21.5,765.5,337.38,234.37
2017,7,17,15,30,888.0,93.0,4.4,21.0,726.0,278.01,182.49
2017,7,17,15,45,875.0,91.0,4.4,21.0,682.5,218.32,132.34
2017,7,17,16,0,862.0,89.0,4.4,21.0,639.0,159.56,89.19
2017,7,17,16,15,845.5,86.0,4.35,20.5,591.0,101.13,59.99
2017,7,17,16,30,829.0,83.0,4.3,20.0,543.0,64.83,50.34
2017,7,17,16,45,805.5,80.5,4.3,20.0,493.0,63.78,49.64
2017,7,17,17,0,782.0,78.0,4.3,20.0,443.0,62.7,48.89
2017,7,17,17,15,751.5,74.0,4.2,19.5,391.5,60.38,47.13
2017,7,17,17,30,721.0,70.0,4.1,19.0,340.0,57.99,45.28
2017,7,17,17,45,675.5,65.5,4.1,18.5,288.5,50.49,38.88
2017,7,17,18,0,630.0,61.0,4.1,18.0,237.0,47.7,36.5
2017,7,17,18,15,566.5,54.0,4.05,17.5,188.5,42.79,32.11
2017,7,17,18,30,503.0,47.0,4.0,17.0,140.0,37.82,27.49
2017,7,17,18,45,399.0,38.0,4.0,16.5,97.5,30.9,20.96
2017,7,17,19,0,295.0,29.0,4.0,16.0,55.0,23.93,13.16
2017,7,17,19,15,147.5,14.5,3.95,15.5,27.5,11.79,0.0
2017,7,17,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,18,5,15,79.0,13.5,3.75,12.0,19.0,31.28,0.0
2017,7,18,5,30,158.0,27.0,3.8,12.0,38.0,92.0,45.7
2017,7,18,5,45,269.0,39.5,3.85,12.5,76.5,159.69,120.54
2017,7,18,6,0,380.0,52.0,3.9,13.0,115.0,238.15,190.23
2017,7,18,6,15,455.0,61.5,3.95,13.5,161.5,307.56,251.87
2017,7,18,6,30,530.0,71.0,4.0,14.0,208.0,384.03,317.95
2017,7,18,6,45,268.5,95.5,4.05,14.5,165.5,268.18,223.39
2017,7,18,7,0,7.0,120.0,4.1,15.0,123.0,111.14,88.82
2017,7,18,7,15,32.0,148.5,4.05,15.0,162.5,165.8,135.09
2017,7,18,7,30,57.0,177.0,4.0,15.0,202.0,214.07,175.17
2017,7,18,7,45,113.0,203.5,4.0,15.5,261.5,300.15,245.64
2017,7,18,8,0,169.0,230.0,4.0,16.0,321.0,376.39,306.48
2017,7,18,8,15,217.5,247.5,3.95,16.0,375.5,439.5,356.15
2017,7,18,8,30,266.0,265.0,3.9,16.0,430.0,522.48,419.88
2017,7,18,8,45,556.5,188.0,3.9,16.5,566.0,731.22,581.7
2017,7,18,9,0,847.0,111.0,3.9,17.0,702.0,920.96,715.91
2017,7,18,9,15,859.0,113.5,3.9,17.0,742.5,939.5,725.84
2017,7,18,9,30,871.0,116.0,3.9,17.0,783.0,965.28,742.17
2017,7,18,9,45,879.5,118.0,3.9,17.5,818.5,983.85,752.03
2017,7,18,10,0,888.0,120.0,3.9,18.0,854.0,998.88,759.53
2017,7,18,10,15,895.0,121.5,3.9,18.0,883.0,1008.28,764.73
2017,7,18,10,30,902.0,123.0,3.9,18.0,912.0,1013.9,767.53
2017,7,18,10,45,909.0,123.0,3.95,18.5,935.5,1014.22,765.75
2017,7,18,11,0,916.0,123.0,4.0,19.0,959.0,1010.68,761.54
2017,7,18,11,15,919.5,123.5,4.0,19.0,974.5,1000.42,754.05
2017,7,18,11,30,923.0,124.0,4.0,19.0,990.0,986.36,744.15
2017,7,18,11,45,925.5,123.5,4.05,19.5,999.0,966.75,729.49
2017,7,18,12,0,928.0,123.0,4.1,20.0,1008.0,943.58,712.51
2017,7,18,12,15,928.5,123.0,4.1,20.0,1008.5,915.68,693.42
2017,7,18,12,30,929.0,123.0,4.1,20.0,1009.0,884.56,672.11
2017,7,18,12,45,932.0,120.0,4.15,20.0,1003.5,849.8,648.43
2017,7,18,13,0,935.0,117.0,4.2,20.0,998.0,811.96,622.45
2017,7,18,13,15,932.5,116.0,4.25,20.0,984.0,768.85,591.58
2017,7,18,13,30,930.0,115.0,4.3,20.0,970.0,723.31,557.31
2017,7,18,13,45,928.0,112.5,4.35,20.0,949.5,674.62,519.94
2017,7,18,14,0,926.0,110.0,4.4,20.0,929.0,623.81,479.99
2017,7,18,14,15,920.5,109.0,4.4,20.0,901.0,570.43,436.69
2017,7,18,14,30,915.0,108.0,4.4,20.0,873.0,515.67,391.04
2017,7,18,14,45,908.0,105.5,4.45,20.0,839.0,458.02,341.95
2017,7,18,15,0,901.0,103.0,4.5,20.0,805.0,399.65,290.96
2017,7,18,15,15,890.5,101.0,4.5,20.0,765.5,340.14,238.22
2017,7,18,15,30,880.0,99.0,4.5,20.0,726.0,280.79,185.78
2017,7,18,15,45,868.0,96.0,4.5,20.0,682.0,220.89,135.25
2017,7,18,16,0,856.0,93.0,4.5,20.0,638.0,161.83,91.61
2017,7,18,16,15,838.5,90.0,4.45,19.5,590.0,94.88,55.17
2017,7,18,16,30,821.0,87.0,4.4,19.0,542.0,67.47,52.83
2017,7,18,16,45,799.0,83.5,4.4,19.0,492.0,65.85,51.63
2017,7,18,17,0,777.0,80.0,4.4,19.0,442.0,64.14,50.34
2017,7,18,17,15,746.0,75.5,4.35,18.5,390.0,61.49,48.3
2017,7,18,17,30,715.0,71.0,4.3,18.0,338.0,58.75,46.14
2017,7,18,17,45,671.0,66.0,4.25,17.5,286.5,50.84,39.36
2017,7,18,18,0,627.0,61.0,4.2,17.0,235.0,47.71,36.66
2017,7,18,18,15,562.0,54.0,4.1,16.5,186.5,42.8,32.25
2017,7,18,18,30,497.0,47.0,4.0,16.0,138.0,37.82,27.6
2017,7,18,18,45,393.0,37.5,3.95,15.5,95.5,30.49,20.67
2017,7,18,19,0,289.0,28.0,3.9,15.0,53.0,23.07,12.36
2017,7,18,19,15,144.5,14.0,3.9,14.5,26.5,11.37,0.0
2017,7,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,19,5,15,114.5,11.5,3.4,12.5,19.0,38.46,0.0
2017,7,19,5,30,229.0,23.0,3.4,13.0,38.0,110.07,50.81
2017,7,19,5,45,342.0,33.5,3.4,13.5,78.0,182.06,136.4
2017,7,19,6,0,455.0,44.0,3.4,14.0,118.0,262.28,208.18
2017,7,19,6,15,526.0,51.5,3.35,14.5,165.5,331.23,269.53
2017,7,19,6,30,597.0,59.0,3.3,15.0,213.0,406.8,334.53
2017,7,19,6,45,357.0,98.5,3.25,15.5,196.5,336.9,278.57
2017,7,19,7,0,117.0,138.0,3.2,16.0,180.0,221.68,181.95
2017,7,19,7,15,153.5,159.5,3.2,16.5,223.0,273.89,225.09
2017,7,19,7,30,190.0,181.0,3.2,17.0,266.0,328.82,269.07
2017,7,19,7,45,502.0,133.5,3.25,17.5,394.0,551.41,448.34
2017,7,19,8,0,814.0,86.0,3.3,18.0,522.0,771.69,612.01
2017,7,19,8,15,832.5,89.0,3.3,18.5,570.5,818.03,640.8
2017,7,19,8,30,851.0,92.0,3.3,19.0,619.0,853.74,662.75
2017,7,19,8,45,865.5,94.5,3.3,19.5,664.5,891.36,685.8
2017,7,19,9,0,880.0,97.0,3.3,20.0,710.0,926.35,706.7
2017,7,19,9,15,891.0,99.0,3.35,20.0,750.5,954.61,724.52
2017,7,19,9,30,902.0,101.0,3.4,20.0,791.0,979.64,740.17
2017,7,19,9,45,908.5,103.5,3.45,20.5,826.0,997.44,749.56
2017,7,19,10,0,915.0,106.0,3.5,21.0,861.0,1011.54,756.57
2017,7,19,10,15,921.5,107.5,3.55,21.0,890.0,1020.8,761.91
2017,7,19,10,30,928.0,109.0,3.6,21.0,919.0,1026.2,764.85
2017,7,19,10,45,934.0,109.0,3.7,21.5,942.5,1025.66,762.88
2017,7,19,11,0,940.0,109.0,3.8,22.0,966.0,1021.2,758.46
2017,7,19,11,15,942.5,109.5,3.9,22.0,981.0,1009.95,751.11
2017,7,19,11,30,945.0,110.0,4.0,22.0,996.0,994.85,741.3
2017,7,19,11,45,947.5,109.5,4.15,22.0,1004.5,975.03,728.66
2017,7,19,12,0,950.0,109.0,4.3,22.0,1013.0,951.57,713.53
2017,7,19,12,15,949.5,109.0,4.35,22.0,1013.5,922.43,693.97
2017,7,19,12,30,949.0,109.0,4.4,22.0,1014.0,890.03,672.14
2017,7,19,12,45,947.5,108.5,4.5,22.0,1006.5,853.29,647.6
2017,7,19,13,0,946.0,108.0,4.6,22.0,999.0,813.67,620.88
2017,7,19,13,15,943.0,107.5,4.6,22.0,984.5,770.25,589.99
2017,7,19,13,30,940.0,107.0,4.6,22.0,970.0,724.37,555.4
2017,7,19,13,45,937.5,104.5,4.65,22.0,948.5,674.92,517.62
2017,7,19,14,0,935.0,102.0,4.7,22.0,927.0,623.39,477.22
2017,7,19,14,15,928.5,101.0,4.65,22.0,898.5,569.06,433.21
2017,7,19,14,30,922.0,100.0,4.6,22.0,870.0,513.45,386.97
2017,7,19,14,45,915.5,97.5,4.6,22.0,836.0,455.64,337.86
2017,7,19,15,0,909.0,95.0,4.6,22.0,802.0,397.05,286.84
2017,7,19,15,15,898.5,93.0,4.55,21.5,762.0,337.12,234.43
2017,7,19,15,30,888.0,91.0,4.5,21.0,722.0,277.34,182.14
2017,7,19,15,45,876.0,88.0,4.5,21.0,678.0,217.01,131.34
2017,7,19,16,0,864.0,85.0,4.5,21.0,634.0,157.53,87.46
2017,7,19,16,15,847.0,82.5,4.45,20.5,586.0,99.22,58.28
2017,7,19,16,30,830.0,80.0,4.4,20.0,538.0,71.57,56.14
2017,7,19,16,45,809.0,76.0,4.35,20.0,488.0,60.72,47.01
2017,7,19,17,0,788.0,72.0,4.3,20.0,438.0,58.45,45.22
2017,7,19,17,15,757.5,68.5,4.25,19.5,386.5,56.34,43.63
2017,7,19,17,30,727.0,65.0,4.2,19.0,335.0,54.17,41.96
2017,7,19,17,45,686.0,60.0,4.2,18.5,284.0,50.66,39.04
2017,7,19,18,0,645.0,55.0,4.2,18.0,233.0,47.09,35.95
2017,7,19,18,15,582.5,49.0,4.1,17.5,184.5,38.99,28.76
2017,7,19,18,30,520.0,43.0,4.0,17.0,136.0,34.67,24.72
2017,7,19,18,45,420.0,34.5,3.95,16.5,94.5,28.07,18.47
2017,7,19,19,0,320.0,26.0,3.9,16.0,53.0,21.42,10.81
2017,7,19,19,15,160.0,13.0,3.85,15.5,26.5,11.1,0.0
2017,7,19,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,5,15,125.5,10.5,4.1,13.0,18.5,40.36,0.0
2017,7,20,5,30,251.0,21.0,4.1,13.0,37.0,114.49,47.96
2017,7,20,5,45,364.0,30.5,4.2,13.5,76.5,187.13,139.79
2017,7,20,6,0,477.0,40.0,4.3,14.0,116.0,267.4,212.42
2017,7,20,6,15,546.0,46.5,4.3,14.5,163.0,335.25,273.47
2017,7,20,6,30,615.0,53.0,4.3,15.0,210.0,409.54,338.09
2017,7,20,6,45,661.5,57.5,4.35,15.5,260.5,471.95,391.18
2017,7,20,7,0,708.0,62.0,4.4,16.0,311.0,539.7,446.48
2017,7,20,7,15,740.0,66.0,4.4,16.5,362.0,599.37,493.28
2017,7,20,7,30,772.0,70.0,4.4,17.0,413.0,659.67,537.78
2017,7,20,7,45,796.0,73.0,4.45,17.5,463.5,712.84,575.31
2017,7,20,8,0,820.0,76.0,4.5,18.0,514.0,757.83,605.93
2017,7,20,8,15,837.5,79.0,4.5,18.5,562.0,803.1,635.93
2017,7,20,8,30,855.0,82.0,4.5,19.0,610.0,846.47,663.99
2017,7,20,8,45,868.5,84.0,4.5,19.5,654.5,882.89,686.65
2017,7,20,9,0,882.0,86.0,4.5,20.0,699.0,916.65,707.18
2017,7,20,9,15,892.5,88.0,4.45,20.0,739.5,944.67,724.52
2017,7,20,9,30,903.0,90.0,4.4,20.0,780.0,969.45,739.56
2017,7,20,9,45,912.0,91.0,4.4,20.5,815.0,988.25,749.54
2017,7,20,10,0,921.0,92.0,4.4,21.0,850.0,1003.45,757.1
2017,7,20,10,15,927.0,93.0,4.4,21.0,879.0,1011.98,761.68
2017,7,20,10,30,933.0,94.0,4.4,21.0,908.0,1016.64,763.82
2017,7,20,10,45,938.0,94.5,4.4,21.5,931.0,1015.9,760.99
2017,7,20,11,0,943.0,95.0,4.4,22.0,954.0,1011.21,755.68
2017,7,20,11,15,945.5,96.0,4.4,22.0,969.5,1000.68,748.06
2017,7,20,11,30,948.0,97.0,4.4,22.0,985.0,986.28,737.98
2017,7,20,11,45,950.0,97.0,4.45,22.0,993.5,966.66,724.71
2017,7,20,12,0,952.0,97.0,4.5,22.0,1002.0,943.36,709.21
2017,7,20,12,15,952.5,97.0,4.55,22.0,1003.0,915.22,690.38
2017,7,20,12,30,953.0,97.0,4.6,22.0,1004.0,883.74,669.2
2017,7,20,12,45,945.0,101.5,4.65,22.0,995.5,846.24,643.71
2017,7,20,13,0,937.0,106.0,4.7,22.0,987.0,806.15,616.22
2017,7,20,13,15,934.5,105.5,4.7,22.0,973.5,763.44,585.79
2017,7,20,13,30,932.0,105.0,4.7,22.0,960.0,718.25,551.6
2017,7,20,13,45,931.5,102.0,4.75,22.0,940.0,669.98,514.59
2017,7,20,14,0,931.0,99.0,4.8,22.0,920.0,619.45,474.84
2017,7,20,14,15,925.5,98.0,4.8,21.5,892.5,565.83,432.25
2017,7,20,14,30,920.0,97.0,4.8,21.0,865.0,510.82,387.12
2017,7,20,14,45,915.5,94.0,4.85,21.0,832.0,453.53,338.14
2017,7,20,15,0,911.0,91.0,4.9,21.0,799.0,395.23,287.02
2017,7,20,15,15,901.5,89.5,4.9,20.5,759.5,335.83,234.64
2017,7,20,15,30,892.0,88.0,4.9,20.0,720.0,276.44,182.27
2017,7,20,15,45,882.0,84.5,4.9,20.0,677.0,215.83,130.8
2017,7,20,16,0,872.0,81.0,4.9,20.0,634.0,155.84,86.16
2017,7,20,16,15,856.0,78.5,4.85,19.5,586.5,97.09,56.57
2017,7,20,16,30,840.0,76.0,4.8,19.0,539.0,69.1,54.26
2017,7,20,16,45,821.0,72.5,4.8,19.0,489.5,66.47,52.19
2017,7,20,17,0,802.0,69.0,4.8,19.0,440.0,56.5,43.71
2017,7,20,17,15,773.0,65.5,4.7,18.5,388.5,54.3,42.03
2017,7,20,17,30,744.0,62.0,4.6,18.0,337.0,52.04,40.27
2017,7,20,17,45,704.0,57.5,4.6,17.5,286.0,48.84,37.6
2017,7,20,18,0,664.0,53.0,4.6,17.0,235.0,45.59,34.78
2017,7,20,18,15,602.5,47.0,4.5,16.5,186.5,40.87,30.53
2017,7,20,18,30,541.0,41.0,4.4,16.0,138.0,33.18,23.5
2017,7,20,18,45,440.0,33.0,4.3,16.0,95.5,26.91,17.48
2017,7,20,19,0,339.0,25.0,4.2,16.0,53.0,20.62,9.96
2017,7,20,19,15,169.5,12.5,4.15,15.5,26.5,10.67,0.0
2017,7,20,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,21,5,15,122.0,10.5,3.75,12.5,18.0,39.5,0.0
2017,7,21,5,30,244.0,21.0,3.7,13.0,36.0,111.88,41.0
2017,7,21,5,45,358.0,31.0,3.7,13.5,75.5,185.68,138.11
2017,7,21,6,0,472.0,41.0,3.7,14.0,115.0,266.65,211.37
2017,7,21,6,15,543.0,47.5,3.65,14.5,162.5,335.31,272.88
2017,7,21,6,30,614.0,54.0,3.6,15.0,210.0,410.61,338.01
2017,7,21,6,45,661.5,59.0,3.55,15.5,261.0,474.03,391.44
2017,7,21,7,0,709.0,64.0,3.5,16.0,312.0,543.12,447.12
2017,7,21,7,15,742.0,68.0,3.5,16.5,364.0,603.64,494.09
2017,7,21,7,30,775.0,72.0,3.5,17.0,416.0,664.85,538.81
2017,7,21,7,45,800.5,75.0,3.5,17.5,467.0,719.38,576.62
2017,7,21,8,0,826.0,78.0,3.5,18.0,518.0,773.19,612.95
2017,7,21,8,15,844.0,81.0,3.5,18.5,566.5,811.66,637.39
2017,7,21,8,30,862.0,84.0,3.5,19.0,615.0,855.69,665.46
2017,7,21,8,45,876.0,86.5,3.5,20.0,660.5,893.35,687.24
2017,7,21,9,0,890.0,89.0,3.5,21.0,706.0,928.33,706.78
2017,7,21,9,15,901.0,90.5,3.5,21.0,746.5,956.42,724.12
2017,7,21,9,30,912.0,92.0,3.5,21.0,787.0,981.26,739.25
2017,7,21,9,45,915.5,96.5,3.5,21.5,821.5,998.68,747.98
2017,7,21,10,0,919.0,101.0,3.5,22.0,856.0,1012.24,754.22
2017,7,21,10,15,925.0,102.0,3.55,22.0,885.5,1020.63,758.96
2017,7,21,10,30,931.0,103.0,3.6,22.0,915.0,1025.16,761.31
2017,7,21,10,45,936.5,103.5,3.65,22.5,938.0,1024.76,759.08
2017,7,21,11,0,942.0,104.0,3.7,23.0,961.0,1020.41,754.4
2017,7,21,11,15,945.0,104.5,3.75,23.0,977.0,1009.71,747.13
2017,7,21,11,30,948.0,105.0,3.8,23.0,993.0,995.13,737.42
2017,7,21,11,45,950.0,105.0,3.9,23.0,1001.5,975.34,724.64
2017,7,21,12,0,952.0,105.0,4.0,23.0,1010.0,951.88,709.41
2017,7,21,12,15,952.5,105.5,4.1,23.0,1010.5,924.02,691.18
2017,7,21,12,30,953.0,106.0,4.2,23.0,1011.0,892.8,670.57
2017,7,21,12,45,948.5,107.5,4.3,23.0,1003.5,855.25,645.47
2017,7,21,13,0,944.0,109.0,4.4,23.0,996.0,814.95,618.25
2017,7,21,13,15,941.0,108.5,4.45,23.0,982.0,771.5,587.84
2017,7,21,13,30,938.0,108.0,4.5,23.0,968.0,725.59,553.73
2017,7,21,13,45,935.0,106.5,4.6,23.0,946.5,676.61,516.72
2017,7,21,14,0,932.0,105.0,4.7,23.0,925.0,625.56,477.05
2017,7,21,14,15,926.0,104.0,4.7,22.5,897.0,571.48,434.42
2017,7,21,14,30,920.0,103.0,4.7,22.0,869.0,516.06,389.3
2017,7,21,14,45,912.5,101.0,4.75,22.0,835.0,458.15,340.19
2017,7,21,15,0,905.0,99.0,4.8,22.0,801.0,399.56,289.22
2017,7,21,15,15,895.0,97.0,4.8,22.0,761.5,339.79,236.47
2017,7,21,15,30,885.0,95.0,4.8,22.0,722.0,280.12,183.96
2017,7,21,15,45,872.0,92.5,4.8,22.0,677.5,219.93,133.42
2017,7,21,16,0,859.0,90.0,4.8,22.0,633.0,160.68,89.85
2017,7,21,16,15,841.0,87.0,4.75,21.5,585.0,102.04,60.42
2017,7,21,16,30,823.0,84.0,4.7,21.0,537.0,65.55,50.77
2017,7,21,16,45,800.0,81.0,4.7,21.0,486.5,64.19,49.81
2017,7,21,17,0,777.0,78.0,4.7,21.0,436.0,62.77,48.76
2017,7,21,17,15,745.5,73.5,4.6,20.5,384.0,60.06,46.68
2017,7,21,17,30,714.0,69.0,4.5,20.0,332.0,57.26,44.47
2017,7,21,17,45,669.5,64.0,4.45,19.5,280.5,49.45,37.81
2017,7,21,18,0,625.0,59.0,4.4,19.0,229.0,46.25,35.07
2017,7,21,18,15,559.0,52.0,4.3,18.5,180.5,41.29,30.62
2017,7,21,18,30,493.0,45.0,4.2,18.0,132.0,36.27,25.95
2017,7,21,18,45,387.0,35.5,4.1,17.5,90.5,28.88,19.0
2017,7,21,19,0,281.0,26.0,4.0,17.0,49.0,21.41,10.22
2017,7,21,19,15,140.5,13.0,3.95,16.5,24.5,11.1,0.0
2017,7,21,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,22,5,15,99.5,10.5,1.8,15.5,16.5,33.88,0.0
2017,7,22,5,30,199.0,21.0,1.7,16.0,33.0,97.49,28.66
2017,7,22,5,45,314.0,32.0,1.65,16.5,71.0,170.76,124.6
2017,7,22,6,0,429.0,43.0,1.6,17.0,109.0,250.8,195.32
2017,7,22,6,15,502.5,51.0,1.55,17.5,156.5,320.23,255.54
2017,7,22,6,30,576.0,59.0,1.5,18.0,204.0,396.66,319.38
2017,7,22,6,45,626.0,64.5,1.45,18.5,254.5,462.79,372.77
2017,7,22,7,0,676.0,70.0,1.4,19.0,305.0,532.29,426.34
2017,7,22,7,15,711.0,75.0,1.4,19.5,356.5,591.15,469.98
2017,7,22,7,30,746.0,80.0,1.4,20.0,408.0,653.81,514.02
2017,7,22,7,45,772.5,83.5,1.4,20.5,459.0,708.71,550.1
2017,7,22,8,0,799.0,87.0,1.4,21.0,510.0,763.0,584.76
2017,7,22,8,15,818.0,90.0,1.4,21.5,559.0,809.43,613.13
2017,7,22,8,30,837.0,93.0,1.4,22.0,608.0,854.04,639.71
2017,7,22,8,45,852.5,95.5,1.45,22.5,653.5,883.46,656.4
2017,7,22,9,0,868.0,98.0,1.5,23.0,699.0,919.2,677.24
2017,7,22,9,15,879.5,100.0,1.55,23.0,739.5,947.81,694.53
2017,7,22,9,30,891.0,102.0,1.6,23.0,780.0,973.24,709.83
2017,7,22,9,45,899.5,104.0,1.65,23.5,816.0,992.39,719.77
2017,7,22,10,0,908.0,106.0,1.7,24.0,852.0,1007.92,727.52
2017,7,22,10,15,914.5,107.5,1.75,24.0,881.5,1017.23,732.86
2017,7,22,10,30,921.0,109.0,1.8,24.0,911.0,1022.68,735.96
2017,7,22,10,45,926.5,109.5,1.9,24.5,934.0,1022.24,734.73
2017,7,22,11,0,932.0,110.0,2.0,25.0,957.0,1017.87,731.16
2017,7,22,11,15,935.0,111.0,2.05,25.0,972.5,1007.67,724.81
2017,7,22,11,30,938.0,112.0,2.1,25.0,988.0,993.6,716.14
2017,7,22,11,45,940.0,112.0,2.15,25.0,996.5,973.87,703.93
2017,7,22,12,0,942.0,112.0,2.2,25.0,1005.0,950.51,689.42
2017,7,22,12,15,942.5,112.0,2.25,25.0,1006.0,922.33,671.77
2017,7,22,12,30,943.0,112.0,2.3,25.0,1007.0,890.84,651.89
2017,7,22,12,45,942.0,111.5,2.35,25.5,1000.5,854.55,627.47
2017,7,22,13,0,941.0,111.0,2.4,26.0,994.0,815.34,600.99
2017,7,22,13,15,938.5,110.5,2.45,26.0,980.0,772.28,572.29
2017,7,22,13,30,936.0,110.0,2.5,26.0,966.0,726.74,539.89
2017,7,22,13,45,932.5,108.5,2.55,26.0,945.0,677.45,503.97
2017,7,22,14,0,929.0,107.0,2.6,26.0,924.0,626.15,465.53
2017,7,22,14,15,923.0,106.0,2.6,25.5,895.5,572.13,424.52
2017,7,22,14,30,917.0,105.0,2.6,25.0,867.0,516.77,381.0
2017,7,22,14,45,910.0,102.5,2.6,25.0,833.0,458.76,333.3
2017,7,22,15,0,903.0,100.0,2.6,25.0,799.0,400.02,283.67
2017,7,22,15,15,892.0,98.0,2.6,24.5,759.0,339.99,232.64
2017,7,22,15,30,881.0,96.0,2.6,24.0,719.0,280.17,181.6
2017,7,22,15,45,868.5,93.5,2.65,24.0,675.0,220.21,132.13
2017,7,22,16,0,856.0,91.0,2.7,24.0,631.0,161.13,89.33
2017,7,22,16,15,838.0,88.0,2.7,23.5,583.0,93.93,53.35
2017,7,22,16,30,820.0,85.0,2.7,23.0,535.0,66.23,50.92
2017,7,22,16,45,797.0,81.5,2.7,23.0,484.0,64.54,49.69
2017,7,22,17,0,774.0,78.0,2.7,23.0,433.0,62.77,48.35
