Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,17,15,742.0,73.5,2.65,22.5,381.5,60.05,46.29
2017,7,22,17,30,710.0,69.0,2.6,22.0,330.0,57.25,44.1
2017,7,22,17,45,665.0,64.0,2.6,21.5,278.5,49.44,37.49
2017,7,22,18,0,620.0,59.0,2.6,21.0,227.0,46.25,34.77
2017,7,22,18,15,553.5,52.0,2.5,20.5,178.5,41.3,30.37
2017,7,22,18,30,487.0,45.0,2.4,20.0,130.0,36.28,25.73
2017,7,22,18,45,381.5,35.0,2.35,19.5,88.5,28.48,18.46
2017,7,22,19,0,276.0,25.0,2.3,19.0,47.0,20.56,9.16
2017,7,22,19,15,138.0,12.5,2.25,18.5,23.5,10.67,0.0
2017,7,22,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,23,5,15,85.5,10.0,0.75,16.0,15.0,29.97,0.0
2017,7,23,5,30,171.0,20.0,0.7,16.0,30.0,87.44,18.7
2017,7,23,5,45,284.5,32.0,0.7,16.5,67.5,160.11,115.87
2017,7,23,6,0,398.0,44.0,0.7,17.0,105.0,238.9,184.96
2017,7,23,6,15,472.0,52.5,0.65,17.0,151.0,307.56,244.04
2017,7,23,6,30,546.0,61.0,0.6,17.0,197.0,383.32,306.85
2017,7,23,6,45,358.0,97.0,0.6,17.5,194.5,337.34,271.6
2017,7,23,7,0,170.0,133.0,0.6,18.0,192.0,250.93,202.32
2017,7,23,7,15,445.5,108.0,0.55,18.5,296.0,443.79,355.76
2017,7,23,7,30,721.0,83.0,0.5,19.0,400.0,639.7,498.66
2017,7,23,7,45,748.5,87.0,0.5,19.5,450.5,695.05,532.35
2017,7,23,8,0,776.0,91.0,0.5,20.0,501.0,749.93,566.46
2017,7,23,8,15,795.5,94.0,0.5,20.5,549.0,796.08,593.8
2017,7,23,8,30,815.0,97.0,0.5,21.0,597.0,840.5,619.45
2017,7,23,8,45,830.5,100.0,0.55,21.5,642.0,879.28,641.94
2017,7,23,9,0,846.0,103.0,0.6,22.0,687.0,905.48,656.21
2017,7,23,9,15,858.0,105.5,0.65,22.0,727.5,934.65,673.78
2017,7,23,9,30,870.0,108.0,0.7,22.0,768.0,960.72,689.32
2017,7,23,9,45,871.5,114.0,0.75,22.5,801.5,977.03,697.52
2017,7,23,10,0,873.0,120.0,0.8,23.0,835.0,989.53,703.55
2017,7,23,10,15,880.0,121.5,0.85,23.0,864.5,999.0,709.21
2017,7,23,10,30,887.0,123.0,0.9,23.0,894.0,1004.73,712.73
2017,7,23,10,45,893.0,124.0,0.95,23.5,917.0,1005.2,711.79
2017,7,23,11,0,899.0,125.0,1.0,24.0,940.0,1001.83,708.67
2017,7,23,11,15,902.5,125.5,1.05,24.0,956.0,991.76,702.92
2017,7,23,11,30,906.0,126.0,1.1,24.0,972.0,977.95,694.99
2017,7,23,11,45,908.5,126.0,1.15,24.0,980.5,959.07,683.96
2017,7,23,12,0,911.0,126.0,1.2,24.0,989.0,936.64,670.73
2017,7,23,12,15,911.5,126.0,1.2,23.5,990.0,909.06,654.71
2017,7,23,12,30,912.0,126.0,1.2,23.0,991.0,878.27,636.58
2017,7,23,12,45,904.5,129.5,1.25,23.0,982.5,840.99,613.56
2017,7,23,13,0,897.0,133.0,1.3,23.0,974.0,801.26,588.67
2017,7,23,13,15,894.0,132.5,1.3,23.0,960.0,759.31,560.21
2017,7,23,13,30,891.0,132.0,1.3,23.0,946.0,715.05,529.0
2017,7,23,13,45,883.5,132.0,1.35,23.0,924.0,666.22,494.21
2017,7,23,14,0,876.0,132.0,1.4,23.0,902.0,615.84,457.21
2017,7,23,14,15,869.5,130.5,1.4,22.5,874.0,563.55,418.08
2017,7,23,14,30,863.0,129.0,1.4,22.0,846.0,510.09,376.59
2017,7,23,14,45,851.0,128.5,1.45,22.0,811.0,454.11,331.31
2017,7,23,15,0,839.0,128.0,1.5,22.0,776.0,394.67,282.08
2017,7,23,15,15,528.0,225.5,1.5,21.5,626.0,316.52,226.45
2017,7,23,15,30,217.0,323.0,1.5,21.0,476.0,281.76,208.4
2017,7,23,15,45,153.5,299.5,1.55,21.0,405.0,236.28,175.82
2017,7,23,16,0,90.0,276.0,1.6,21.0,334.0,206.97,156.7
2017,7,23,16,15,58.0,239.0,1.6,20.5,275.5,172.72,133.01
2017,7,23,16,30,26.0,202.0,1.6,20.0,217.0,154.65,126.13
2017,7,23,16,45,29.5,187.0,1.6,20.0,202.0,136.36,111.25
2017,7,23,17,0,33.0,172.0,1.6,20.0,187.0,126.2,103.07
2017,7,23,17,15,16.5,138.5,1.6,19.5,146.0,108.3,88.35
2017,7,23,17,30,0.0,105.0,1.6,19.0,105.0,83.85,67.71
2017,7,23,17,45,0.0,88.0,1.6,18.5,88.0,70.76,56.59
2017,7,23,18,0,0.0,71.0,1.6,18.0,71.0,57.57,45.14
2017,7,23,18,15,0.0,55.5,1.6,17.5,55.5,45.37,34.33
2017,7,23,18,30,0.0,40.0,1.6,17.0,40.0,33.06,23.27
2017,7,23,18,45,0.0,26.5,1.6,16.5,26.5,21.88,13.06
2017,7,23,19,0,0.0,13.0,1.6,16.0,13.0,10.7,1.94
2017,7,23,19,15,0.0,6.5,1.55,15.5,6.5,5.55,0.0
2017,7,23,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,7,24,5,15,60.5,10.0,0.25,12.5,13.5,23.72,0.0
2017,7,24,5,30,121.0,20.0,0.3,13.0,27.0,70.06,7.92
2017,7,24,5,45,230.0,33.5,0.35,13.5,62.5,139.89,101.6
2017,7,24,6,0,339.0,47.0,0.4,14.0,98.0,216.91,169.49
2017,7,24,6,15,414.5,57.0,0.45,14.0,143.0,284.94,228.42
2017,7,24,6,30,490.0,67.0,0.5,14.0,188.0,360.32,291.83
2017,7,24,6,45,245.0,73.5,0.55,14.5,134.0,243.76,199.63
2017,7,24,7,0,0.0,80.0,0.6,15.0,80.0,67.61,51.73
2017,7,24,7,15,0.0,99.5,0.65,15.5,99.5,85.19,66.62
2017,7,24,7,30,0.0,119.0,0.7,16.0,119.0,102.78,80.86
2017,7,24,7,45,3.5,144.0,0.75,16.5,146.0,128.39,101.53
2017,7,24,8,0,7.0,169.0,0.8,17.0,173.0,154.29,122.03
2017,7,24,8,15,7.5,180.5,0.85,17.0,185.5,164.69,129.95
2017,7,24,8,30,8.0,192.0,0.9,17.0,198.0,175.17,137.93
2017,7,24,8,45,27.5,238.5,0.95,17.5,258.0,252.45,198.73
2017,7,24,9,0,47.0,285.0,1.0,18.0,318.0,318.16,248.55
2017,7,24,9,15,84.5,320.0,1.0,18.0,383.0,389.01,302.05
2017,7,24,9,30,122.0,355.0,1.0,18.0,448.0,479.76,368.44
2017,7,24,9,45,471.5,248.0,1.05,18.5,630.5,743.47,562.53
2017,7,24,10,0,821.0,141.0,1.1,19.0,813.0,974.59,714.13
2017,7,24,10,15,829.0,143.0,1.1,19.0,842.0,985.33,716.67
2017,7,24,10,30,837.0,145.0,1.1,19.0,871.0,992.42,720.1
2017,7,24,10,45,840.0,148.0,1.15,19.0,892.5,991.91,719.81
2017,7,24,11,0,843.0,151.0,1.2,19.0,914.0,987.64,717.33
2017,7,24,11,15,847.0,152.0,1.2,19.0,930.0,964.55,702.13
2017,7,24,11,30,851.0,153.0,1.2,19.0,946.0,952.08,694.05
2017,7,24,11,45,852.0,154.0,1.2,19.0,954.0,933.34,681.86
2017,7,24,12,0,853.0,155.0,1.2,19.0,962.0,911.29,667.66
2017,7,24,12,15,853.5,155.0,1.2,19.0,963.0,884.8,650.62
2017,7,24,12,30,854.0,155.0,1.2,19.0,964.0,855.33,631.62
2017,7,24,12,45,869.5,143.5,1.2,19.0,962.0,825.67,612.45
2017,7,24,13,0,885.0,132.0,1.2,19.0,960.0,792.27,590.68
2017,7,24,13,15,882.0,131.0,1.15,19.0,946.0,750.38,561.23
2017,7,24,13,30,879.0,130.0,1.1,19.0,932.0,706.21,529.2
2017,7,24,13,45,874.0,129.0,1.1,19.0,911.0,658.7,494.56
2017,7,24,14,0,869.0,128.0,1.1,19.0,890.0,609.45,457.67
2017,7,24,14,15,862.0,126.5,1.1,18.5,862.0,557.24,418.26
2017,7,24,14,30,855.0,125.0,1.1,18.0,834.0,503.93,376.53
2017,7,24,14,45,845.5,123.0,1.1,18.0,800.5,448.34,330.92
2017,7,24,15,0,836.0,121.0,1.1,18.0,767.0,388.69,280.93
2017,7,24,15,15,824.5,118.5,1.05,18.0,727.5,330.64,230.94
2017,7,24,15,30,813.0,116.0,1.0,18.0,688.0,273.04,181.23
2017,7,24,15,45,576.5,185.0,1.0,18.0,578.0,221.67,147.88
2017,7,24,16,0,340.0,254.0,1.0,18.0,468.0,205.43,146.84
2017,7,24,16,15,247.5,245.0,0.95,17.5,394.5,167.83,126.36
2017,7,24,16,30,155.0,236.0,0.9,17.0,321.0,159.28,131.19
2017,7,24,16,45,227.5,204.5,0.9,17.0,315.5,135.93,111.95
2017,7,24,17,0,300.0,173.0,0.9,17.0,310.0,119.31,98.23
2017,7,24,17,15,165.5,153.0,0.9,16.5,227.0,110.79,91.45
2017,7,24,17,30,31.0,133.0,0.9,16.0,144.0,99.62,82.2
2017,7,24,17,45,23.0,113.0,0.9,16.0,121.0,85.6,70.11
2017,7,24,18,0,15.0,93.0,0.9,16.0,98.0,72.99,59.04
2017,7,24,18,15,7.5,73.5,0.9,15.5,76.0,58.14,45.85
2017,7,24,18,30,0.0,54.0,0.9,15.0,54.0,43.19,32.34
2017,7,24,18,45,0.0,36.0,0.9,14.5,36.0,29.22,19.47
2017,7,24,19,0,0.0,18.0,0.9,14.0,18.0,14.85,4.64
2017,7,24,19,15,0.0,9.0,0.9,14.0,9.0,7.68,0.0
2017,7,24,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,25,5,15,60.0,9.5,0.65,12.5,13.0,23.19,0.0
2017,7,25,5,30,120.0,19.0,0.6,13.0,26.0,68.23,0.0
2017,7,25,5,45,231.0,32.0,0.6,13.5,61.0,138.69,100.15
2017,7,25,6,0,342.0,45.0,0.6,14.0,96.0,216.52,169.34
2017,7,25,6,15,417.0,55.0,0.6,14.5,140.5,284.4,227.97
2017,7,25,6,30,492.0,65.0,0.6,15.0,185.0,359.66,290.72
2017,7,25,6,45,253.5,92.0,0.6,15.5,154.5,257.8,210.23
2017,7,25,7,0,15.0,119.0,0.6,16.0,124.0,116.39,92.34
2017,7,25,7,15,10.0,131.0,0.6,16.0,134.5,123.44,98.35
2017,7,25,7,30,5.0,143.0,0.6,16.0,145.0,130.19,103.45
2017,7,25,7,45,65.0,184.0,0.65,16.5,218.0,229.19,184.53
2017,7,25,8,0,125.0,225.0,0.7,17.0,291.0,338.56,269.89
2017,7,25,8,15,227.0,235.5,0.75,17.5,369.0,437.6,345.55
2017,7,25,8,30,329.0,246.0,0.8,18.0,447.0,560.47,435.36
2017,7,25,8,45,565.0,179.5,0.85,18.5,555.0,735.47,561.02
2017,7,25,9,0,801.0,113.0,0.9,19.0,663.0,887.54,659.87
2017,7,25,9,15,813.5,115.5,0.95,19.0,703.0,916.74,676.12
2017,7,25,9,30,826.0,118.0,1.0,19.0,743.0,942.95,692.12
2017,7,25,9,45,827.5,124.5,1.05,19.5,775.5,959.71,700.8
2017,7,25,10,0,829.0,131.0,1.1,20.0,808.0,972.79,707.3
2017,7,25,10,15,836.5,132.5,1.15,20.0,837.0,969.68,704.98
2017,7,25,10,30,844.0,134.0,1.2,20.0,866.0,975.78,708.87
2017,7,25,10,45,848.5,136.5,1.25,20.5,888.0,976.25,707.81
2017,7,25,11,0,853.0,139.0,1.3,21.0,910.0,973.03,704.57
2017,7,25,11,15,856.5,139.5,1.3,21.0,925.5,963.28,697.88
2017,7,25,11,30,860.0,140.0,1.3,21.0,941.0,949.95,689.1
2017,7,25,11,45,860.5,141.5,1.35,21.0,948.5,931.24,677.72
2017,7,25,12,0,861.0,143.0,1.4,21.0,956.0,909.19,664.23
2017,7,25,12,15,861.0,143.0,1.4,21.0,957.0,882.22,646.85
2017,7,25,12,30,861.0,143.0,1.4,21.0,958.0,852.26,627.52
2017,7,25,12,45,871.0,135.0,1.4,21.0,954.5,820.82,607.15
2017,7,25,13,0,881.0,127.0,1.4,21.0,951.0,786.03,584.42
2017,7,25,13,15,878.0,126.5,1.4,20.5,937.0,744.71,557.11
2017,7,25,13,30,875.0,126.0,1.4,20.0,923.0,701.12,526.85
2017,7,25,13,45,872.5,123.5,1.4,20.0,902.5,654.16,492.37
2017,7,25,14,0,870.0,121.0,1.4,20.0,882.0,605.27,455.5
2017,7,25,14,15,863.0,119.5,1.4,19.5,854.5,553.03,415.81
2017,7,25,14,30,856.0,118.0,1.4,19.0,827.0,499.68,373.8
2017,7,25,14,45,849.5,114.5,1.45,19.0,793.5,444.18,328.18
2017,7,25,15,0,843.0,111.0,1.5,19.0,760.0,388.01,280.55
2017,7,25,15,15,831.5,109.0,1.5,19.0,721.5,330.99,231.18
2017,7,25,15,30,820.0,107.0,1.5,19.0,683.0,268.26,177.36
2017,7,25,15,45,807.0,103.0,1.5,19.0,640.0,209.64,128.56
2017,7,25,16,0,794.0,99.0,1.5,19.0,597.0,152.18,86.2
2017,7,25,16,15,775.0,96.0,1.5,18.5,550.5,96.51,57.94
2017,7,25,16,30,756.0,93.0,1.5,18.0,504.0,70.92,56.04
2017,7,25,16,45,732.5,88.5,1.5,18.0,455.0,68.79,54.42
2017,7,25,17,0,709.0,84.0,1.5,18.0,406.0,66.54,52.66
2017,7,25,17,15,675.5,79.0,1.5,17.5,356.0,58.32,45.76
2017,7,25,17,30,642.0,74.0,1.5,17.0,306.0,55.6,43.6
2017,7,25,17,45,595.5,68.0,1.5,17.0,257.0,51.94,40.43
2017,7,25,18,0,549.0,62.0,1.5,17.0,208.0,48.18,37.08
2017,7,25,18,15,481.5,54.0,1.45,16.5,162.0,42.61,32.04
2017,7,25,18,30,414.0,46.0,1.4,16.0,116.0,36.93,26.71
2017,7,25,18,45,314.0,35.0,1.35,15.5,77.5,28.41,18.62
2017,7,25,19,0,214.0,24.0,1.3,15.0,39.0,19.7,7.37
2017,7,25,19,15,107.0,12.0,1.25,15.0,19.5,10.24,0.0
2017,7,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,26,5,15,76.5,9.0,0.8,13.0,13.0,26.94,0.0
2017,7,26,5,30,153.0,18.0,0.8,13.0,26.0,78.68,0.0
2017,7,26,5,45,272.0,30.0,0.85,13.5,62.5,154.22,110.76
2017,7,26,6,0,391.0,42.0,0.9,14.0,99.0,234.68,183.55
2017,7,26,6,15,467.5,50.5,0.85,14.5,145.5,304.27,244.1
2017,7,26,6,30,544.0,59.0,0.8,15.0,192.0,381.31,308.49
2017,7,26,6,45,272.0,75.5,0.8,15.5,142.0,262.86,215.0
2017,7,26,7,0,0.0,92.0,0.8,16.0,92.0,79.38,61.38
2017,7,26,7,15,0.0,110.5,0.8,16.5,110.5,96.06,75.41
2017,7,26,7,30,0.0,129.0,0.8,17.0,129.0,112.71,88.74
2017,7,26,7,45,3.0,148.5,0.8,17.5,150.5,132.63,104.58
2017,7,26,8,0,6.0,168.0,0.8,18.0,172.0,152.74,120.3
2017,7,26,8,15,12.5,192.0,0.8,18.0,200.0,180.39,142.15
2017,7,26,8,30,19.0,216.0,0.8,18.0,228.0,208.37,163.93
2017,7,26,8,45,28.5,245.0,0.85,18.5,264.5,260.79,204.14
2017,7,26,9,0,38.0,274.0,0.9,19.0,301.0,298.73,232.31
2017,7,26,9,15,67.0,310.5,0.95,19.5,360.5,363.11,280.54
2017,7,26,9,30,96.0,347.0,1.0,20.0,420.0,427.96,327.7
2017,7,26,9,45,98.0,365.5,1.05,20.5,443.0,447.42,340.24
2017,7,26,10,0,100.0,384.0,1.1,21.0,466.0,466.28,352.61
2017,7,26,10,15,490.5,255.5,1.15,21.0,677.5,772.06,576.37
2017,7,26,10,30,881.0,127.0,1.2,21.0,889.0,1006.3,728.24
2017,7,26,10,45,497.0,284.0,1.25,21.5,716.0,798.31,585.7
2017,7,26,11,0,113.0,441.0,1.3,22.0,543.0,539.37,399.15
2017,7,26,11,15,212.0,439.0,1.35,22.0,635.0,625.83,464.24
2017,7,26,11,30,311.0,437.0,1.4,22.0,727.0,722.96,531.83
2017,7,26,11,45,320.5,432.5,1.45,22.5,733.5,714.44,524.46
2017,7,26,12,0,330.0,428.0,1.5,23.0,740.0,704.0,516.85
2017,7,26,12,15,617.0,278.0,1.55,23.0,861.0,811.86,596.66
2017,7,26,12,30,904.0,128.0,1.6,23.0,982.0,876.39,641.72
2017,7,26,12,45,904.5,126.0,1.65,23.0,975.5,840.96,618.37
2017,7,26,13,0,905.0,124.0,1.7,23.0,969.0,802.66,593.95
2017,7,26,13,15,901.5,123.0,1.75,23.0,954.0,759.55,565.11
2017,7,26,13,30,898.0,122.0,1.8,23.0,939.0,714.16,533.07
2017,7,26,13,45,688.0,222.0,1.9,23.0,840.0,623.38,466.18
2017,7,26,14,0,478.0,322.0,2.0,23.0,741.0,540.45,404.51
2017,7,26,14,15,468.5,318.0,2.0,22.5,717.5,499.9,374.75
2017,7,26,14,30,459.0,314.0,2.0,22.0,694.0,459.5,344.02
2017,7,26,14,45,407.5,321.0,2.05,22.0,647.5,409.84,305.63
2017,7,26,15,0,356.0,328.0,2.1,22.0,601.0,368.82,273.6
2017,7,26,15,15,262.5,326.0,2.1,22.0,521.5,311.65,230.87
2017,7,26,15,30,169.0,324.0,2.1,22.0,442.0,271.52,202.34
2017,7,26,15,45,109.5,290.0,2.1,22.0,365.0,223.3,167.5
2017,7,26,16,0,50.0,256.0,2.1,22.0,288.0,190.85,145.47
2017,7,26,16,15,46.0,234.5,2.1,21.5,262.0,169.45,130.44
2017,7,26,16,30,42.0,213.0,2.1,21.0,236.0,152.63,124.17
2017,7,26,16,45,22.5,179.0,2.1,21.0,191.5,137.97,112.33
2017,7,26,17,0,3.0,145.0,2.1,21.0,147.0,113.7,92.21
2017,7,26,17,15,1.5,121.0,2.1,20.5,122.0,96.01,77.6
2017,7,26,17,30,0.0,97.0,2.1,20.0,97.0,78.04,62.48
2017,7,26,17,45,0.0,81.0,2.1,20.0,81.0,65.6,51.79
2017,7,26,18,0,0.0,65.0,2.1,20.0,65.0,53.07,40.84
2017,7,26,18,15,0.0,50.5,2.05,19.0,50.5,41.55,30.74
2017,7,26,18,30,0.0,36.0,2.0,18.0,36.0,29.76,20.23
2017,7,26,18,45,0.0,23.5,1.95,17.5,23.5,19.39,10.75
2017,7,26,19,0,0.0,11.0,1.9,17.0,11.0,9.05,0.0
2017,7,26,19,15,0.0,5.5,1.9,16.5,5.5,4.69,0.0
2017,7,26,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,27,5,15,70.5,8.5,1.0,14.5,12.0,25.03,0.0
2017,7,27,5,30,141.0,17.0,0.9,15.0,24.0,71.71,0.0
2017,7,27,5,45,259.5,29.0,0.85,15.5,60.0,148.88,105.13
2017,7,27,6,0,378.0,41.0,0.8,16.0,96.0,228.42,177.04
2017,7,27,6,15,455.5,50.0,0.75,16.5,141.5,298.34,237.32
2017,7,27,6,30,533.0,59.0,0.7,17.0,187.0,375.91,301.56
2017,7,27,6,45,284.5,91.5,0.65,17.5,161.5,289.72,234.1
2017,7,27,7,0,36.0,124.0,0.6,18.0,136.0,145.0,115.3
2017,7,27,7,15,67.5,149.5,0.55,18.5,177.5,194.01,155.78
2017,7,27,7,30,99.0,175.0,0.5,19.0,219.0,245.5,196.33
2017,7,27,7,45,107.5,198.5,0.5,19.5,251.0,294.02,232.82
2017,7,27,8,0,116.0,222.0,0.5,20.0,283.0,328.86,258.04
2017,7,27,8,15,145.0,245.5,0.5,20.5,329.0,380.97,296.22
2017,7,27,8,30,174.0,269.0,0.5,21.0,375.0,434.25,334.09
2017,7,27,8,45,232.5,282.5,0.5,21.5,435.5,503.8,383.48
2017,7,27,9,0,291.0,296.0,0.5,22.0,496.0,594.41,445.43
2017,7,27,9,15,263.5,322.0,0.5,22.5,511.0,599.95,445.29
2017,7,27,9,30,236.0,348.0,0.5,23.0,526.0,583.36,431.38
2017,7,27,9,45,214.5,369.0,0.55,23.5,537.0,584.39,430.33
2017,7,27,10,0,193.0,390.0,0.6,24.0,548.0,583.67,427.93
2017,7,27,10,15,548.5,250.5,0.7,24.0,719.5,830.81,601.75
2017,7,27,10,30,904.0,111.0,0.8,24.0,891.0,1013.86,716.22
2017,7,27,10,45,688.5,234.0,0.9,24.5,837.5,942.45,669.36
2017,7,27,11,0,473.0,357.0,1.0,25.0,784.0,838.42,598.44
2017,7,27,11,15,698.5,235.0,1.1,25.0,877.0,929.81,664.81
2017,7,27,11,30,924.0,113.0,1.2,25.0,970.0,987.14,700.7
2017,7,27,11,45,926.5,112.5,1.35,25.0,979.0,967.57,689.88
2017,7,27,12,0,929.0,112.0,1.5,25.0,988.0,944.39,677.49
2017,7,27,12,15,929.5,112.0,1.6,25.0,989.0,916.41,661.13
2017,7,27,12,30,930.0,112.0,1.7,25.0,990.0,885.13,642.46
2017,7,27,12,45,925.5,114.0,1.8,25.0,982.5,848.42,619.98
2017,7,27,13,0,921.0,116.0,1.9,25.0,975.0,808.99,595.37
2017,7,27,13,15,918.0,115.5,1.95,25.0,960.5,766.03,566.99
2017,7,27,13,30,915.0,115.0,2.0,25.0,946.0,720.67,535.03
2017,7,27,13,45,911.5,113.5,2.15,25.0,925.0,671.96,500.39
2017,7,27,14,0,908.0,112.0,2.3,25.0,904.0,621.28,463.03
2017,7,27,14,15,901.5,110.5,2.4,25.0,875.5,567.26,421.65
2017,7,27,14,30,895.0,109.0,2.5,25.0,847.0,512.01,377.87
2017,7,27,14,45,887.0,107.0,2.6,25.0,813.0,454.74,331.06
2017,7,27,15,0,879.0,105.0,2.7,25.0,779.0,396.89,282.34
2017,7,27,15,15,867.5,102.5,2.8,24.5,739.0,337.28,231.79
2017,7,27,15,30,856.0,100.0,2.9,24.0,699.0,277.99,181.23
2017,7,27,15,45,842.5,97.0,3.0,24.0,655.0,218.57,132.17
2017,7,27,16,0,829.0,94.0,3.1,24.0,611.0,152.4,83.62
2017,7,27,16,15,810.0,91.0,3.15,23.5,563.0,94.44,54.66
2017,7,27,16,30,791.0,88.0,3.2,23.0,515.0,68.09,52.54
2017,7,27,16,45,767.0,84.0,3.25,23.0,465.0,66.14,51.09
2017,7,27,17,0,743.0,80.0,3.3,23.0,415.0,64.09,49.52
2017,7,27,17,15,709.0,75.5,3.3,22.5,363.5,61.45,47.51
2017,7,27,17,30,675.0,71.0,3.3,22.0,312.0,53.87,41.2
2017,7,27,17,45,629.0,65.0,3.35,21.5,261.5,50.08,38.05
2017,7,27,18,0,583.0,59.0,3.4,21.0,211.0,46.2,34.7
2017,7,27,18,15,512.5,51.5,3.35,20.5,163.5,40.89,29.94
2017,7,27,18,30,442.0,44.0,3.3,20.0,116.0,35.5,24.93
2017,7,27,18,45,333.5,33.5,3.3,19.5,77.0,27.3,17.17
2017,7,27,19,0,225.0,23.0,3.3,19.0,38.0,18.96,5.19
2017,7,27,19,15,112.5,11.5,3.25,18.5,19.0,9.82,0.0
2017,7,27,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,5,15,85.0,8.5,3.25,14.5,12.5,28.73,0.0
2017,7,28,5,30,170.0,17.0,3.2,15.0,25.0,82.18,0.0
2017,7,28,5,45,295.5,28.0,3.2,15.5,62.0,161.44,113.42
2017,7,28,6,0,421.0,39.0,3.2,16.0,99.0,244.99,191.29
2017,7,28,6,15,499.0,47.0,3.15,16.0,146.0,316.37,255.21
2017,7,28,6,30,577.0,55.0,3.1,16.0,193.0,395.39,323.72
2017,7,28,6,45,293.0,84.5,3.05,16.5,155.5,286.98,236.74
2017,7,28,7,0,9.0,114.0,3.0,17.0,118.0,107.88,85.41
2017,7,28,7,15,47.0,143.5,3.0,17.5,164.0,173.32,140.42
2017,7,28,7,30,85.0,173.0,3.0,18.0,210.0,233.39,189.58
2017,7,28,7,45,75.5,193.0,3.0,18.5,229.0,248.62,200.54
2017,7,28,8,0,66.0,213.0,3.0,19.0,248.0,262.81,210.51
2017,7,28,8,15,164.5,235.0,2.95,19.5,332.0,386.06,308.66
2017,7,28,8,30,263.0,257.0,2.9,20.0,416.0,517.19,408.46
2017,7,28,8,45,570.5,175.0,2.9,20.5,554.5,738.39,575.48
2017,7,28,9,0,878.0,93.0,2.9,21.0,693.0,929.02,704.97
2017,7,28,9,15,890.0,95.0,2.85,21.0,734.0,958.58,721.22
2017,7,28,9,30,902.0,97.0,2.8,21.0,775.0,984.92,736.64
2017,7,28,9,45,899.5,105.0,2.8,21.5,808.5,1000.24,743.75
2017,7,28,10,0,897.0,113.0,2.8,22.0,842.0,1011.45,748.31
2017,7,28,10,15,904.5,114.5,2.8,22.0,872.0,1021.67,753.8
2017,7,28,10,30,912.0,116.0,2.8,22.0,902.0,1028.05,756.9
2017,7,28,10,45,918.5,116.5,2.85,22.5,926.0,1028.52,755.32
2017,7,28,11,0,925.0,117.0,2.9,23.0,950.0,1025.06,751.36
2017,7,28,11,15,715.5,242.5,2.95,23.0,893.5,954.42,704.83
2017,7,28,11,30,506.0,368.0,3.0,23.0,837.0,855.5,632.97
2017,7,28,11,45,721.5,243.0,3.05,23.0,918.5,923.32,685.28
2017,7,28,12,0,937.0,118.0,3.1,23.0,1000.0,958.14,708.44
2017,7,28,12,15,937.5,118.0,3.15,23.0,1001.0,929.78,689.52
2017,7,28,12,30,938.0,118.0,3.2,23.0,1002.0,898.09,668.82
2017,7,28,12,45,689.0,251.0,3.25,23.0,898.0,793.52,594.99
2017,7,28,13,0,440.0,384.0,3.3,23.0,794.0,682.28,512.12
2017,7,28,13,15,452.0,373.5,3.35,23.0,789.0,655.46,493.67
2017,7,28,13,30,464.0,363.0,3.4,23.0,784.0,626.54,472.79
2017,7,28,13,45,694.5,237.0,3.5,23.0,850.5,640.88,485.54
2017,7,28,14,0,925.0,111.0,3.6,23.0,917.0,630.86,478.41
2017,7,28,14,15,918.5,110.0,3.7,22.5,888.5,576.26,436.01
2017,7,28,14,30,912.0,109.0,3.8,22.0,860.0,520.38,391.26
2017,7,28,14,45,904.5,107.0,3.9,22.0,825.5,462.27,342.51
2017,7,28,15,0,897.0,105.0,4.0,22.0,791.0,403.48,291.83
2017,7,28,15,15,885.5,102.5,4.05,22.0,750.5,342.71,238.7
2017,7,28,15,30,874.0,100.0,4.1,22.0,710.0,282.23,185.87
2017,7,28,15,45,860.0,97.5,4.2,22.0,665.0,221.86,135.4
2017,7,28,16,0,846.0,95.0,4.3,22.0,620.0,154.85,85.74
2017,7,28,16,15,827.0,92.0,4.3,21.5,571.5,95.73,55.98
2017,7,28,16,30,808.0,89.0,4.3,21.0,523.0,69.12,53.88
2017,7,28,16,45,784.0,84.5,4.35,21.0,472.0,66.8,52.1
2017,7,28,17,0,760.0,80.0,4.4,21.0,421.0,64.37,50.19
2017,7,28,17,15,726.0,75.5,4.35,20.5,369.0,61.7,48.15
2017,7,28,17,30,692.0,71.0,4.3,20.0,317.0,54.1,41.75
2017,7,28,17,45,646.5,65.0,4.25,19.5,265.5,50.29,38.55
2017,7,28,18,0,601.0,59.0,4.2,19.0,214.0,46.4,35.16
2017,7,28,18,15,528.0,51.5,4.15,18.5,165.5,41.04,30.32
2017,7,28,18,30,455.0,44.0,4.1,18.0,117.0,35.63,25.23
2017,7,28,18,45,339.0,33.5,4.05,17.5,77.0,27.39,17.32
2017,7,28,19,0,223.0,23.0,4.0,17.0,37.0,19.03,4.3
2017,7,28,19,15,111.5,11.5,3.95,16.5,18.5,9.82,0.0
2017,7,28,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,29,5,15,68.0,8.5,2.25,13.5,11.5,24.47,0.0
2017,7,29,5,30,136.0,17.0,2.1,14.0,23.0,69.92,0.0
2017,7,29,5,45,270.0,29.0,2.0,14.5,60.0,153.32,106.64
2017,7,29,6,0,404.0,41.0,1.9,15.0,97.0,240.16,187.37
2017,7,29,6,15,486.0,49.0,1.8,15.0,144.0,312.83,251.83
2017,7,29,6,30,568.0,57.0,1.7,15.0,191.0,393.48,320.82
2017,7,29,6,45,284.0,75.5,1.6,15.5,142.5,271.31,223.43
2017,7,29,7,0,0.0,94.0,1.5,16.0,94.0,81.68,63.45
2017,7,29,7,15,1.0,116.0,1.4,16.5,116.5,102.59,80.96
2017,7,29,7,30,2.0,138.0,1.3,17.0,139.0,123.54,97.85
2017,7,29,7,45,8.5,159.0,1.25,17.5,163.5,147.74,117.25
2017,7,29,8,0,15.0,180.0,1.2,18.0,188.0,172.38,136.65
2017,7,29,8,15,29.5,211.0,1.15,18.0,228.0,229.19,181.74
2017,7,29,8,30,44.0,242.0,1.1,18.0,268.0,273.96,216.3
2017,7,29,8,45,163.0,269.0,1.1,18.5,378.5,427.36,335.31
2017,7,29,9,0,282.0,296.0,1.1,19.0,489.0,587.59,451.87
2017,7,29,9,15,593.0,197.0,1.1,19.5,632.5,807.25,608.42
2017,7,29,9,30,904.0,98.0,1.1,20.0,776.0,989.13,722.68
2017,7,29,9,45,906.5,103.5,1.1,20.5,810.5,1006.63,728.43
2017,7,29,10,0,909.0,109.0,1.1,21.0,845.0,1020.2,734.07
2017,7,29,10,15,915.5,110.0,1.1,21.0,875.0,1029.03,738.29
2017,7,29,10,30,922.0,111.0,1.1,21.0,905.0,1033.98,740.29
2017,7,29,10,45,699.5,232.5,1.15,21.5,844.5,954.02,688.76
2017,7,29,11,0,477.0,354.0,1.2,22.0,784.0,841.4,610.27
2017,7,29,11,15,708.0,234.5,1.2,22.0,884.0,940.67,681.14
2017,7,29,11,30,939.0,115.0,1.2,22.0,984.0,1005.46,720.33
2017,7,29,11,45,941.0,115.0,1.3,22.0,992.5,985.5,708.33
2017,7,29,12,0,943.0,115.0,1.4,22.0,1001.0,961.85,694.99
2017,7,29,12,15,943.5,115.0,1.4,22.0,1002.0,933.33,676.97
2017,7,29,12,30,944.0,115.0,1.4,22.0,1003.0,901.45,656.79
2017,7,29,12,45,934.5,120.0,1.45,22.0,994.0,862.65,632.63
2017,7,29,13,0,925.0,125.0,1.5,22.0,985.0,821.35,606.57
2017,7,29,13,15,922.5,124.0,1.5,22.0,970.5,777.89,577.47
2017,7,29,13,30,920.0,123.0,1.5,22.0,956.0,731.99,544.97
2017,7,29,13,45,690.5,231.0,1.55,22.0,848.0,634.26,473.31
2017,7,29,14,0,461.0,339.0,1.6,22.0,740.0,545.24,407.5
2017,7,29,14,15,392.0,354.0,1.6,21.5,687.5,488.66,366.41
2017,7,29,14,30,323.0,369.0,1.6,21.0,635.0,438.6,329.4
2017,7,29,14,45,351.0,344.5,1.65,21.0,622.5,406.94,304.48
2017,7,29,15,0,379.0,320.0,1.7,21.0,610.0,372.25,276.14
2017,7,29,15,15,339.5,310.5,1.7,21.0,560.0,324.64,238.91
2017,7,29,15,30,300.0,301.0,1.7,21.0,510.0,281.5,205.53
2017,7,29,15,45,204.0,287.5,1.7,21.0,425.5,238.0,175.28
2017,7,29,16,0,108.0,274.0,1.7,21.0,341.0,207.44,156.54
2017,7,29,16,15,99.0,250.5,1.65,20.5,308.5,180.42,138.45
2017,7,29,16,30,90.0,227.0,1.6,20.0,276.0,160.84,131.38
2017,7,29,16,45,57.5,195.0,1.6,20.0,225.0,140.95,115.2
2017,7,29,17,0,25.0,163.0,1.6,20.0,174.0,125.74,102.76
2017,7,29,17,15,20.5,144.0,1.55,19.5,152.0,111.58,91.22
2017,7,29,17,30,16.0,125.0,1.5,19.0,130.0,97.31,79.36
2017,7,29,17,45,298.5,93.0,1.5,18.5,170.0,66.76,53.09
2017,7,29,18,0,581.0,61.0,1.5,18.0,210.0,47.89,36.62
2017,7,29,18,15,506.0,53.0,1.45,17.5,161.5,42.2,31.48
2017,7,29,18,30,431.0,45.0,1.4,17.0,113.0,36.45,26.05
2017,7,29,18,45,312.5,33.5,1.35,16.5,73.5,27.38,17.33
2017,7,29,19,0,194.0,22.0,1.3,16.0,34.0,18.14,2.66
2017,7,29,19,15,97.0,11.0,1.2,15.5,17.0,9.39,0.0
2017,7,29,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,30,5,15,72.0,7.5,0.8,13.0,10.5,24.68,0.0
2017,7,30,5,30,144.0,15.0,0.8,13.0,21.0,71.39,0.0
2017,7,30,5,45,276.0,26.5,0.85,13.5,57.5,153.39,105.23
2017,7,30,6,0,408.0,38.0,0.9,14.0,94.0,239.17,186.08
2017,7,30,6,15,488.0,46.5,0.9,14.5,140.5,311.48,249.45
2017,7,30,6,30,568.0,55.0,0.9,15.0,187.0,391.74,316.93
2017,7,30,6,45,284.0,61.5,0.9,15.5,127.5,254.24,208.64
2017,7,30,7,0,0.0,68.0,0.9,16.0,68.0,56.57,42.32
2017,7,30,7,15,0.0,80.0,0.85,16.5,80.0,67.05,51.25
2017,7,30,7,30,0.0,92.0,0.8,17.0,92.0,77.54,59.73
2017,7,30,7,45,0.0,119.5,0.8,17.5,119.5,102.6,80.07
2017,7,30,8,0,0.0,147.0,0.8,18.0,147.0,127.86,100.14
2017,7,30,8,15,2.0,163.0,0.8,18.5,164.5,143.77,112.41
2017,7,30,8,30,4.0,179.0,0.8,19.0,182.0,159.8,124.64
2017,7,30,8,45,10.0,206.5,0.85,19.5,214.0,190.58,148.49
2017,7,30,9,0,16.0,234.0,0.9,20.0,246.0,221.61,172.08
2017,7,30,9,15,34.5,277.0,0.9,20.5,303.5,298.11,230.19
2017,7,30,9,30,53.0,320.0,0.9,21.0,361.0,359.46,275.04
2017,7,30,9,45,162.0,347.5,0.95,21.5,477.5,512.31,387.75
2017,7,30,10,0,271.0,375.0,1.0,22.0,594.0,666.12,494.48
2017,7,30,10,15,582.0,247.5,1.05,22.0,741.0,863.97,632.89
2017,7,30,10,30,893.0,120.0,1.1,22.0,888.0,1015.82,728.57
2017,7,30,10,45,898.5,121.0,1.15,22.5,910.5,1015.81,725.17
2017,7,30,11,0,904.0,122.0,1.2,23.0,933.0,1011.94,721.6
2017,7,30,11,15,907.0,123.0,1.2,23.0,949.0,1001.77,714.78
2017,7,30,11,30,910.0,124.0,1.2,23.0,965.0,987.81,705.77
2017,7,30,11,45,912.0,124.0,1.25,23.0,973.0,968.25,694.22
2017,7,30,12,0,914.0,124.0,1.3,23.0,981.0,945.12,680.45
2017,7,30,12,15,914.0,124.0,1.3,23.0,982.0,916.78,662.59
2017,7,30,12,30,914.0,124.0,1.3,23.0,983.0,885.21,642.66
2017,7,30,12,45,904.0,129.0,1.35,23.0,973.5,846.8,618.83
2017,7,30,13,0,894.0,134.0,1.4,23.0,964.0,806.02,593.19
2017,7,30,13,15,891.0,133.5,1.4,23.0,949.5,763.72,564.62
2017,7,30,13,30,888.0,133.0,1.4,23.0,935.0,719.09,533.11
2017,7,30,13,45,885.5,130.0,1.45,23.0,914.5,670.65,498.59
2017,7,30,14,0,883.0,127.0,1.5,23.0,894.0,620.24,461.52
2017,7,30,14,15,652.0,227.0,1.5,22.5,783.5,528.46,393.58
2017,7,30,14,30,421.0,327.0,1.5,22.0,673.0,452.82,337.68
2017,7,30,14,45,280.5,343.5,1.55,22.0,570.0,377.46,282.16
2017,7,30,15,0,140.0,360.0,1.6,22.0,467.0,319.63,240.45
2017,7,30,15,15,186.0,336.5,1.6,22.0,471.0,302.23,225.57
2017,7,30,15,30,232.0,313.0,1.6,22.0,475.0,279.64,205.82
2017,7,30,15,45,190.5,294.5,1.65,22.0,421.5,239.83,176.57
2017,7,30,16,0,149.0,276.0,1.7,22.0,368.0,205.39,152.72
2017,7,30,16,15,151.5,253.0,1.75,21.5,340.0,175.94,133.42
2017,7,30,16,30,154.0,230.0,1.8,21.0,312.0,155.91,126.88
2017,7,30,16,45,106.0,202.5,1.85,21.0,257.0,139.64,113.74
2017,7,30,17,0,58.0,175.0,1.9,21.0,202.0,127.73,104.12
2017,7,30,17,15,52.0,154.5,1.9,20.5,176.0,113.93,92.92
2017,7,30,17,30,46.0,134.0,1.9,20.0,150.0,99.86,81.27
2017,7,30,17,45,290.0,99.0,1.9,19.5,174.5,73.58,58.8
2017,7,30,18,0,534.0,64.0,1.9,19.0,199.0,50.01,38.3
2017,7,30,18,15,459.5,55.0,1.85,18.5,152.5,43.66,32.58
2017,7,30,18,30,385.0,46.0,1.8,18.0,106.0,37.18,26.52
2017,7,30,18,45,272.5,33.5,1.75,17.5,68.0,27.33,17.09
2017,7,30,19,0,160.0,21.0,1.7,17.0,30.0,16.37,0.41
2017,7,30,19,15,80.0,10.5,1.65,16.5,15.0,8.96,0.0
2017,7,30,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,31,5,15,39.0,7.0,1.25,13.5,8.5,5.97,0.0
2017,7,31,5,30,78.0,14.0,1.2,14.0,17.0,36.16,0.0
2017,7,31,5,45,188.5,28.5,1.2,14.5,50.5,121.56,81.36
2017,7,31,6,0,299.0,43.0,1.2,15.0,84.0,195.86,152.05
2017,7,31,6,15,379.5,54.5,1.1,15.0,128.0,267.89,215.06
2017,7,31,6,30,460.0,66.0,1.0,15.0,172.0,346.23,281.46
2017,7,31,6,45,230.0,69.0,0.95,15.5,122.0,232.37,190.65
2017,7,31,7,0,0.0,72.0,0.9,16.0,72.0,60.37,45.55
2017,7,31,7,15,0.0,90.0,0.85,16.5,90.0,76.53,59.2
2017,7,31,7,30,0.0,108.0,0.8,17.0,108.0,92.71,72.32
2017,7,31,7,45,0.0,129.5,0.75,17.5,129.5,112.26,87.96
2017,7,31,8,0,0.0,151.0,0.7,18.0,151.0,131.83,103.3
2017,7,31,8,15,2.0,165.0,0.7,18.5,166.5,145.8,113.98
2017,7,31,8,30,4.0,179.0,0.7,19.0,182.0,159.9,124.65
2017,7,31,8,45,13.0,212.5,0.75,19.5,221.5,199.23,155.3
2017,7,31,9,0,22.0,246.0,0.8,20.0,261.0,239.02,185.58
2017,7,31,9,15,24.5,265.0,0.85,20.5,282.5,258.73,199.79
2017,7,31,9,30,27.0,284.0,0.9,21.0,304.0,296.78,227.73
2017,7,31,9,45,31.5,306.0,0.95,21.5,331.0,322.1,245.76
2017,7,31,10,0,36.0,328.0,1.0,22.0,358.0,347.12,263.41
2017,7,31,10,15,43.0,350.5,1.05,22.0,387.0,374.7,283.39
2017,7,31,10,30,50.0,373.0,1.1,22.0,416.0,401.73,302.81
2017,7,31,10,45,45.0,376.0,1.15,22.5,416.0,396.67,298.0
2017,7,31,11,0,40.0,379.0,1.2,23.0,416.0,391.44,293.34
2017,7,31,11,15,108.0,420.0,1.3,23.0,519.5,510.39,380.43
2017,7,31,11,30,176.0,461.0,1.4,23.0,623.0,607.6,449.03
2017,7,31,11,45,278.5,435.5,1.5,23.5,694.5,682.43,501.57
2017,7,31,12,0,381.0,410.0,1.6,24.0,766.0,736.93,539.63
2017,7,31,12,15,340.5,428.5,1.7,24.0,747.0,700.81,514.11
2017,7,31,12,30,300.0,447.0,1.8,24.0,728.0,664.83,489.23
2017,7,31,12,45,204.5,451.0,1.9,24.0,642.0,565.33,419.07
2017,7,31,13,0,109.0,455.0,2.0,24.0,556.0,474.45,353.57
2017,7,31,13,15,178.0,446.5,2.05,23.5,608.5,512.03,383.06
2017,7,31,13,30,247.0,438.0,2.1,23.0,661.0,539.44,404.05
2017,7,31,13,45,180.5,428.5,2.15,23.0,590.0,468.46,351.96
2017,7,31,14,0,114.0,419.0,2.2,23.0,519.0,406.53,306.43
2017,7,31,14,15,501.0,267.5,2.25,23.0,680.5,481.29,362.86
2017,7,31,14,30,888.0,116.0,2.3,23.0,842.0,515.47,383.49
2017,7,31,14,45,533.0,237.5,2.35,23.0,668.5,403.47,299.27
2017,7,31,15,0,178.0,359.0,2.4,23.0,495.0,332.55,249.54
2017,7,31,15,15,137.0,335.5,2.4,22.5,436.5,287.29,216.13
2017,7,31,15,30,96.0,312.0,2.4,22.0,378.0,253.5,191.69
2017,7,31,15,45,79.5,285.5,2.4,22.0,338.0,222.27,168.32
2017,7,31,16,0,63.0,259.0,2.4,22.0,298.0,193.72,147.44
2017,7,31,16,15,50.0,232.0,2.35,21.5,261.5,167.75,129.22
2017,7,31,16,30,37.0,205.0,2.3,21.0,225.0,147.7,120.2
2017,7,31,16,45,19.0,172.5,2.3,21.0,183.0,133.31,108.54
2017,7,31,17,0,1.0,140.0,2.3,21.0,141.0,109.98,89.14
2017,7,31,17,15,0.5,122.5,2.25,20.5,123.0,96.75,78.31
2017,7,31,17,30,0.0,105.0,2.2,20.0,105.0,83.43,67.16
2017,7,31,17,45,0.0,87.5,2.15,19.5,87.5,70.0,55.71
2017,7,31,18,0,0.0,70.0,2.1,19.0,70.0,56.47,43.93
2017,7,31,18,15,0.0,53.5,2.05,18.5,53.5,43.55,32.46
2017,7,31,18,30,0.0,37.0,2.0,18.0,37.0,30.52,20.74
2017,7,31,18,45,0.0,23.5,1.95,17.5,23.5,19.4,10.4
2017,7,31,19,0,0.0,10.0,1.9,17.0,10.0,8.22,0.0
2017,7,31,19,15,0.0,5.0,1.8,16.5,5.0,4.27,0.0
2017,7,31,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,1,5,15,52.0,6.5,1.1,14.5,8.5,5.55,0.0
2017,8,1,5,30,104.0,13.0,1.0,15.0,17.0,43.44,0.0
2017,8,1,5,45,223.5,26.5,0.95,15.5,51.0,133.97,87.63
2017,8,1,6,0,343.0,40.0,0.9,16.0,85.0,214.15,165.05
2017,8,1,6,15,423.5,49.5,0.85,16.0,130.0,284.57,226.77
2017,8,1,6,30,504.0,59.0,0.8,16.0,175.0,363.06,292.97
2017,8,1,6,45,559.5,66.0,0.8,16.5,224.5,431.34,348.45
2017,8,1,7,0,615.0,73.0,0.8,17.0,274.0,503.73,404.65
2017,8,1,7,15,653.5,78.5,0.75,17.5,325.0,566.22,450.5
2017,8,1,7,30,692.0,84.0,0.7,18.0,376.0,630.18,495.03
2017,8,1,7,45,721.5,88.5,0.7,19.0,426.5,686.95,531.19
2017,8,1,8,0,751.0,93.0,0.7,20.0,477.0,740.16,563.63
2017,8,1,8,15,772.5,96.5,0.65,20.5,525.5,788.26,591.91
2017,8,1,8,30,794.0,100.0,0.6,21.0,574.0,834.78,618.34
2017,8,1,8,45,810.5,103.0,0.6,21.5,619.5,874.31,640.45
2017,8,1,9,0,827.0,106.0,0.6,22.0,665.0,911.37,660.69
2017,8,1,9,15,840.0,108.5,0.65,22.5,705.5,941.81,677.53
2017,8,1,9,30,853.0,111.0,0.7,23.0,746.0,957.82,685.36
2017,8,1,9,45,827.0,132.0,0.8,23.5,772.0,975.69,695.64
2017,8,1,10,0,801.0,153.0,0.9,24.0,798.0,976.92,695.61
2017,8,1,10,15,809.5,155.0,1.0,24.0,827.5,988.08,703.39
2017,8,1,10,30,818.0,157.0,1.1,24.0,857.0,995.59,708.83
2017,8,1,10,45,826.0,157.5,1.25,24.5,880.5,997.36,710.29
2017,8,1,11,0,834.0,158.0,1.4,25.0,904.0,995.35,709.41
2017,8,1,11,15,838.5,159.0,1.5,25.0,920.0,986.65,704.97
2017,8,1,11,30,843.0,160.0,1.6,25.0,936.0,974.21,698.25
2017,8,1,11,45,847.5,159.0,1.7,25.0,945.0,956.14,687.95
2017,8,1,12,0,852.0,158.0,1.8,25.0,954.0,934.48,675.34
2017,8,1,12,15,852.0,158.0,1.8,25.0,955.0,906.35,657.35
2017,8,1,12,30,852.0,158.0,1.8,25.0,956.0,875.06,637.33
2017,8,1,12,45,862.5,150.0,1.8,25.0,952.5,832.76,609.97
2017,8,1,13,0,873.0,142.0,1.8,25.0,949.0,798.16,587.62
2017,8,1,13,15,869.5,141.0,1.8,24.5,934.5,755.71,559.56
2017,8,1,13,30,866.0,140.0,1.8,24.0,920.0,711.04,528.86
2017,8,1,13,45,864.0,136.5,1.85,24.0,899.5,663.34,494.49
2017,8,1,14,0,862.0,133.0,1.9,24.0,879.0,613.68,457.64
2017,8,1,14,15,854.5,131.5,1.9,24.0,850.5,560.85,417.02
