Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,14,30,847.0,130.0,1.9,24.0,822.0,506.97,374.32
2017,8,1,14,45,671.0,198.0,1.9,24.0,731.5,430.85,315.75
2017,8,1,15,0,495.0,266.0,1.9,24.0,641.0,373.13,271.9
2017,8,1,15,15,399.5,281.5,1.9,23.5,574.0,319.17,231.24
2017,8,1,15,30,304.0,297.0,1.9,23.0,507.0,280.15,203.09
2017,8,1,15,45,237.0,285.5,1.9,23.0,442.5,242.31,176.09
2017,8,1,16,0,170.0,274.0,1.9,23.0,378.0,206.35,152.22
2017,8,1,16,15,131.0,249.0,1.9,22.5,325.5,172.66,130.88
2017,8,1,16,30,92.0,224.0,1.9,22.0,273.0,158.96,129.0
2017,8,1,16,45,125.5,202.0,1.9,22.0,261.5,139.55,113.26
2017,8,1,17,0,159.0,180.0,1.9,22.0,250.0,126.82,102.97
2017,8,1,17,15,389.0,128.5,1.85,21.5,270.5,89.33,71.61
2017,8,1,17,30,619.0,77.0,1.8,21.0,291.0,58.05,44.99
2017,8,1,17,45,569.5,70.0,1.75,21.0,241.0,53.72,41.29
2017,8,1,18,0,520.0,63.0,1.7,21.0,191.0,49.27,37.33
2017,8,1,18,15,444.5,53.5,1.65,20.0,145.0,42.49,31.31
2017,8,1,18,30,369.0,44.0,1.6,19.0,99.0,35.56,24.94
2017,8,1,18,45,257.5,31.5,1.55,18.5,62.5,25.69,15.37
2017,8,1,19,0,146.0,19.0,1.5,18.0,26.0,14.82,0.0
2017,8,1,19,15,73.0,9.5,1.45,17.5,13.0,8.11,0.0
2017,8,1,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,5,15,37.5,6.0,0.8,16.5,7.0,0.0,0.0
2017,8,2,5,30,75.0,12.0,0.7,17.0,14.0,33.61,0.0
2017,8,2,5,45,185.0,26.5,0.65,17.5,46.5,117.13,73.65
2017,8,2,6,0,295.0,41.0,0.6,18.0,79.0,192.73,146.89
2017,8,2,6,15,375.0,52.0,0.55,18.5,122.5,264.06,207.96
2017,8,2,6,30,455.0,63.0,0.5,19.0,166.0,341.49,271.74
2017,8,2,6,45,227.5,81.5,0.5,19.5,133.0,233.43,187.58
2017,8,2,7,0,0.0,100.0,0.5,20.0,100.0,88.34,67.73
2017,8,2,7,15,131.5,130.0,0.65,20.0,185.0,230.23,185.87
2017,8,2,7,30,263.0,160.0,0.8,20.0,270.0,379.6,303.69
2017,8,2,7,45,258.5,184.0,0.95,20.5,303.5,412.95,326.95
2017,8,2,8,0,254.0,208.0,1.1,21.0,337.0,444.79,349.46
2017,8,2,8,15,179.0,234.5,1.2,21.0,330.0,400.68,313.94
2017,8,2,8,30,104.0,261.0,1.3,21.0,323.0,349.58,273.0
2017,8,2,8,45,439.5,191.5,1.4,21.5,483.5,633.67,489.69
2017,8,2,9,0,775.0,122.0,1.5,22.0,644.0,882.28,659.22
2017,8,2,9,15,552.5,222.0,1.45,22.0,605.5,791.35,591.82
2017,8,2,9,30,330.0,322.0,1.4,22.0,567.0,670.27,502.3
2017,8,2,9,45,555.5,239.0,1.35,22.5,675.5,824.29,611.41
2017,8,2,10,0,781.0,156.0,1.3,23.0,784.0,961.51,697.66
2017,8,2,10,15,789.5,158.0,1.25,23.0,813.0,972.58,701.06
2017,8,2,10,30,798.0,160.0,1.2,23.0,842.0,980.07,703.89
2017,8,2,10,45,802.0,163.0,1.2,23.5,864.0,980.48,701.9
2017,8,2,11,0,806.0,166.0,1.2,24.0,886.0,977.2,697.82
2017,8,2,11,15,809.5,167.5,1.2,24.0,901.5,968.26,691.73
2017,8,2,11,30,813.0,169.0,1.2,24.0,917.0,955.69,683.55
2017,8,2,11,45,813.5,170.5,1.2,24.0,924.5,936.76,671.48
2017,8,2,12,0,814.0,172.0,1.2,24.0,932.0,914.46,657.4
2017,8,2,12,15,814.0,172.0,1.2,24.0,933.0,887.12,640.15
2017,8,2,12,30,814.0,172.0,1.2,24.0,934.0,856.77,620.95
2017,8,2,12,45,820.5,166.5,1.25,24.0,929.0,823.91,600.71
2017,8,2,13,0,827.0,161.0,1.3,24.0,924.0,788.0,577.68
2017,8,2,13,15,823.0,160.0,1.25,24.0,909.5,745.4,547.93
2017,8,2,13,30,819.0,159.0,1.2,24.0,895.0,700.74,516.24
2017,8,2,13,45,813.0,157.5,1.2,24.5,873.5,652.56,480.93
2017,8,2,14,0,807.0,156.0,1.2,25.0,852.0,602.93,443.77
2017,8,2,14,15,799.0,154.0,1.2,24.5,824.0,550.61,405.31
2017,8,2,14,30,791.0,152.0,1.2,24.0,796.0,497.52,364.85
2017,8,2,14,45,561.5,240.0,1.3,24.0,688.0,417.57,305.47
2017,8,2,15,0,332.0,328.0,1.4,24.0,580.0,361.94,265.66
2017,8,2,15,15,410.5,281.0,1.45,23.5,575.5,322.22,232.56
2017,8,2,15,30,489.0,234.0,1.5,23.0,571.0,276.82,193.36
2017,8,2,15,45,357.5,250.5,1.6,23.0,488.0,234.11,164.51
2017,8,2,16,0,226.0,267.0,1.7,23.0,405.0,208.25,151.45
2017,8,2,16,15,169.5,246.0,1.65,22.5,345.0,172.56,130.03
2017,8,2,16,30,113.0,225.0,1.6,22.0,285.0,152.52,123.57
2017,8,2,16,45,72.0,194.0,1.6,21.5,230.5,140.23,114.01
2017,8,2,17,0,31.0,163.0,1.6,21.0,176.0,120.14,97.69
2017,8,2,17,15,25.5,142.5,1.45,20.5,152.5,106.24,86.35
2017,8,2,17,30,20.0,122.0,1.3,20.0,129.0,95.0,77.07
2017,8,2,17,45,12.5,102.5,1.2,20.0,106.5,80.25,64.41
2017,8,2,18,0,5.0,83.0,1.1,20.0,84.0,65.42,51.45
2017,8,2,18,15,2.5,62.5,1.0,19.5,63.0,49.84,37.71
2017,8,2,18,30,0.0,42.0,0.9,19.0,42.0,34.09,23.65
2017,8,2,18,45,0.0,26.0,0.85,18.5,26.0,21.43,11.76
2017,8,2,19,0,0.0,10.0,0.8,18.0,10.0,8.23,0.0
2017,8,2,19,15,0.0,5.0,0.75,18.0,5.0,4.27,0.0
2017,8,2,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,1.0,1.55,17.0,1.0,0.0,0.0
2017,8,3,5,30,0.0,2.0,1.4,17.0,2.0,1.71,0.0
2017,8,3,5,45,0.0,9.5,1.25,17.0,9.5,7.8,0.0
2017,8,3,6,0,0.0,17.0,1.1,17.0,17.0,13.99,5.83
2017,8,3,6,15,0.0,29.5,0.95,17.0,29.5,24.34,14.82
2017,8,3,6,30,0.0,42.0,0.8,17.0,42.0,34.72,23.83
2017,8,3,6,45,0.0,55.5,0.7,17.5,55.5,45.96,33.4
2017,8,3,7,0,0.0,69.0,0.6,18.0,69.0,57.67,43.19
2017,8,3,7,15,0.0,83.5,0.65,18.0,83.5,70.51,53.84
2017,8,3,7,30,0.0,98.0,0.7,18.0,98.0,83.35,64.32
2017,8,3,7,45,55.5,156.5,0.8,18.5,185.0,194.05,155.71
2017,8,3,8,0,111.0,215.0,0.9,19.0,272.0,320.45,254.89
2017,8,3,8,15,269.0,214.5,1.0,19.0,369.5,472.45,372.64
2017,8,3,8,30,427.0,214.0,1.1,19.0,467.0,636.6,493.25
2017,8,3,8,45,216.5,205.0,1.2,19.5,333.5,426.22,333.49
2017,8,3,9,0,6.0,196.0,1.3,20.0,200.0,176.41,136.09
2017,8,3,9,15,13.5,232.5,1.15,20.5,243.0,217.37,168.37
2017,8,3,9,30,21.0,269.0,1.0,21.0,286.0,258.61,199.17
2017,8,3,9,45,21.5,280.5,0.9,21.5,298.0,268.99,205.85
2017,8,3,10,0,22.0,292.0,0.8,22.0,310.0,279.29,212.53
2017,8,3,10,15,133.5,350.0,0.85,22.0,463.5,484.6,365.57
2017,8,3,10,30,245.0,408.0,0.9,22.0,617.0,670.59,494.47
2017,8,3,10,45,256.5,417.5,0.95,22.5,641.5,685.65,501.68
2017,8,3,11,0,268.0,427.0,1.0,23.0,666.0,698.89,509.55
2017,8,3,11,15,152.5,405.5,1.15,22.5,542.5,540.57,400.64
2017,8,3,11,30,37.0,384.0,1.3,22.0,419.0,387.09,290.23
2017,8,3,11,45,37.0,387.0,1.45,22.0,422.0,385.92,290.56
2017,8,3,12,0,37.0,390.0,1.6,22.0,425.0,384.38,289.7
2017,8,3,12,15,66.0,422.0,1.5,22.0,484.0,434.41,326.45
2017,8,3,12,30,95.0,454.0,1.4,22.0,543.0,481.29,359.86
2017,8,3,12,45,189.5,447.5,1.3,22.0,623.5,551.74,410.94
2017,8,3,13,0,284.0,441.0,1.2,22.0,704.0,610.49,452.04
2017,8,3,13,15,309.0,428.5,1.15,22.0,710.0,597.72,442.43
2017,8,3,13,30,334.0,416.0,1.1,22.0,716.0,582.21,431.33
2017,8,3,13,45,362.5,390.0,1.1,22.0,708.5,555.34,412.53
2017,8,3,14,0,391.0,364.0,1.1,22.0,701.0,525.62,391.18
2017,8,3,14,15,413.0,341.0,0.85,21.5,686.0,491.56,365.14
2017,8,3,14,30,435.0,318.0,0.6,21.0,671.0,454.36,335.97
2017,8,3,14,45,340.0,332.5,0.4,21.0,602.0,395.2,290.98
2017,8,3,15,0,245.0,347.0,0.2,21.0,533.0,344.36,253.01
2017,8,3,15,15,192.0,331.0,0.3,21.0,472.0,300.71,221.73
2017,8,3,15,30,139.0,315.0,0.4,21.0,411.0,259.36,192.4
2017,8,3,15,45,114.0,290.0,0.5,21.0,365.0,224.06,166.97
2017,8,3,16,0,89.0,265.0,0.6,21.0,319.0,199.66,150.38
2017,8,3,16,15,128.5,244.5,0.6,20.5,315.5,169.85,129.06
2017,8,3,16,30,168.0,224.0,0.6,20.0,312.0,152.79,124.25
2017,8,3,16,45,130.0,200.0,0.6,20.0,264.0,138.41,112.75
2017,8,3,17,0,92.0,176.0,0.6,20.0,216.0,128.31,104.68
2017,8,3,17,15,77.0,156.0,0.65,19.5,186.5,114.64,93.66
2017,8,3,17,30,62.0,136.0,0.7,19.0,157.0,100.73,82.19
2017,8,3,17,45,51.0,113.0,0.8,19.0,128.5,84.85,68.6
2017,8,3,18,0,40.0,90.0,0.9,19.0,100.0,68.67,54.46
2017,8,3,18,15,23.5,68.5,0.95,18.5,74.0,53.11,40.67
2017,8,3,18,30,7.0,47.0,1.0,18.0,48.0,37.59,26.7
2017,8,3,18,45,3.5,28.0,1.05,18.0,28.5,22.86,12.75
2017,8,3,19,0,0.0,9.0,1.1,18.0,9.0,7.4,0.0
2017,8,3,19,15,0.0,4.5,1.05,18.0,4.5,3.84,0.0
2017,8,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.0,1.0,18.0,2.0,0.0,0.0
2017,8,4,5,30,0.0,4.0,1.0,18.0,4.0,3.41,0.0
2017,8,4,5,45,5.0,22.0,1.05,18.5,22.5,20.53,7.74
2017,8,4,6,0,10.0,40.0,1.1,19.0,41.0,40.7,27.31
2017,8,4,6,15,34.0,62.5,1.1,19.0,69.5,80.95,61.51
2017,8,4,6,30,58.0,85.0,1.1,19.0,98.0,118.96,93.98
2017,8,4,6,45,76.0,108.0,1.1,19.0,129.5,155.96,125.23
2017,8,4,7,0,94.0,131.0,1.1,19.0,161.0,206.05,166.4
2017,8,4,7,15,118.5,149.5,1.15,19.0,194.5,245.77,198.62
2017,8,4,7,30,143.0,168.0,1.2,19.0,228.0,287.43,231.78
2017,8,4,7,45,127.5,191.0,1.3,19.5,249.5,304.97,244.03
2017,8,4,8,0,112.0,214.0,1.4,20.0,271.0,320.67,254.63
2017,8,4,8,15,74.5,223.0,1.4,20.0,262.5,282.95,223.61
2017,8,4,8,30,37.0,232.0,1.4,20.0,254.0,258.94,203.19
2017,8,4,8,45,32.0,242.0,1.45,20.5,262.5,263.5,205.72
2017,8,4,9,0,27.0,252.0,1.5,21.0,271.0,267.82,207.93
2017,8,4,9,15,20.0,245.0,1.45,21.0,259.0,235.73,182.45
2017,8,4,9,30,13.0,238.0,1.4,21.0,247.0,221.35,170.75
2017,8,4,9,45,16.0,260.0,1.35,21.5,272.5,244.22,187.71
2017,8,4,10,0,19.0,282.0,1.3,22.0,298.0,267.0,204.22
2017,8,4,10,15,14.0,253.0,1.3,22.0,265.0,234.03,178.66
2017,8,4,10,30,9.0,224.0,1.3,22.0,232.0,201.98,153.88
2017,8,4,10,45,4.5,147.0,1.3,22.0,151.0,128.96,97.15
2017,8,4,11,0,0.0,70.0,1.3,22.0,70.0,58.54,41.4
2017,8,4,11,15,1.5,112.0,1.3,22.0,114.0,95.72,71.03
2017,8,4,11,30,3.0,154.0,1.3,22.0,158.0,133.19,100.37
2017,8,4,11,45,61.0,307.5,1.3,22.5,365.0,333.68,254.1
2017,8,4,12,0,119.0,461.0,1.3,23.0,572.0,538.69,400.11
2017,8,4,12,15,99.0,452.5,1.3,23.0,545.0,491.73,364.94
2017,8,4,12,30,79.0,444.0,1.3,23.0,518.0,459.15,341.58
2017,8,4,12,45,91.5,446.5,1.3,23.0,531.5,463.74,345.32
2017,8,4,13,0,104.0,449.0,1.3,23.0,545.0,466.82,347.67
2017,8,4,13,15,58.5,355.0,1.3,23.0,409.0,344.57,258.91
2017,8,4,13,30,13.0,261.0,1.3,23.0,273.0,226.3,170.78
2017,8,4,13,45,6.5,152.5,1.3,23.0,158.5,131.21,98.31
2017,8,4,14,0,0.0,44.0,1.3,23.0,44.0,36.71,23.87
2017,8,4,14,15,0.0,38.0,1.3,23.0,38.0,31.67,19.92
2017,8,4,14,30,0.0,32.0,1.3,23.0,32.0,26.64,15.91
2017,8,4,14,45,0.0,79.5,1.35,23.0,79.5,66.3,47.83
2017,8,4,15,0,0.0,127.0,1.4,23.0,127.0,105.12,78.77
2017,8,4,15,15,0.0,115.0,1.4,23.0,115.0,95.3,71.08
2017,8,4,15,30,0.0,103.0,1.4,23.0,103.0,85.54,63.49
2017,8,4,15,45,39.5,182.0,1.45,23.0,206.0,147.68,111.32
2017,8,4,16,0,79.0,261.0,1.5,23.0,309.0,196.14,148.03
2017,8,4,16,15,185.5,234.5,1.5,22.5,334.5,166.65,125.22
2017,8,4,16,30,292.0,208.0,1.5,22.0,360.0,138.5,111.95
2017,8,4,16,45,275.5,187.5,1.55,22.0,319.5,127.23,102.97
2017,8,4,17,0,259.0,167.0,1.6,22.0,279.0,115.45,93.4
2017,8,4,17,15,228.0,151.0,1.6,21.5,240.0,105.72,85.62
2017,8,4,17,30,197.0,135.0,1.6,21.0,201.0,98.56,79.85
2017,8,4,17,45,250.5,110.0,1.6,20.5,179.0,80.27,64.3
2017,8,4,18,0,304.0,85.0,1.6,20.0,157.0,62.52,48.92
2017,8,4,18,15,240.5,67.5,1.55,19.5,116.0,50.34,38.08
2017,8,4,18,30,177.0,50.0,1.5,19.0,75.0,38.48,27.27
2017,8,4,18,45,110.0,31.0,1.5,19.0,44.5,24.28,13.55
2017,8,4,19,0,43.0,12.0,1.5,19.0,14.0,9.72,0.0
2017,8,4,19,15,21.5,6.0,1.5,18.5,7.0,5.12,0.0
2017,8,4,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,5,5,15,15.5,3.5,1.7,15.0,4.0,0.0,0.0
2017,8,5,5,30,31.0,7.0,1.7,15.0,8.0,15.7,0.0
2017,8,5,5,45,109.0,24.5,1.7,15.5,36.0,85.41,47.0
2017,8,5,6,0,187.0,42.0,1.7,16.0,64.0,149.54,114.3
2017,8,5,6,15,258.0,58.0,1.7,16.0,105.0,212.87,170.4
2017,8,5,6,30,329.0,74.0,1.7,16.0,146.0,283.79,231.57
2017,8,5,6,45,176.5,94.5,1.7,16.5,134.5,221.09,181.08
2017,8,5,7,0,24.0,115.0,1.7,17.0,123.0,129.84,103.92
2017,8,5,7,15,32.0,136.0,1.7,17.5,148.0,157.16,126.55
2017,8,5,7,30,40.0,157.0,1.7,18.0,173.0,185.01,148.88
2017,8,5,7,45,36.5,174.0,1.7,18.5,190.5,199.75,159.87
2017,8,5,8,0,33.0,191.0,1.7,19.0,208.0,214.14,170.38
2017,8,5,8,15,58.0,222.5,1.7,19.5,255.5,268.78,213.32
2017,8,5,8,30,83.0,254.0,1.7,20.0,303.0,324.66,256.04
2017,8,5,8,45,159.0,276.5,1.7,20.5,379.5,436.33,341.18
2017,8,5,9,0,235.0,299.0,1.7,21.0,456.0,533.17,412.1
2017,8,5,9,15,146.5,309.5,1.75,21.0,409.5,461.82,355.93
2017,8,5,9,30,58.0,320.0,1.8,21.0,363.0,366.77,282.3
2017,8,5,9,45,77.0,347.0,1.85,21.5,407.0,411.9,315.86
2017,8,5,10,0,96.0,374.0,1.9,22.0,451.0,456.71,347.9
2017,8,5,10,15,135.0,394.5,1.95,22.0,507.0,533.8,403.88
2017,8,5,10,30,174.0,415.0,2.0,22.0,563.0,589.77,443.78
2017,8,5,10,45,246.5,413.0,2.05,22.5,629.0,672.82,502.12
2017,8,5,11,0,319.0,411.0,2.1,23.0,695.0,734.41,544.39
2017,8,5,11,15,574.5,280.0,2.1,23.0,802.0,862.39,637.0
2017,8,5,11,30,830.0,149.0,2.1,23.0,909.0,955.39,699.27
2017,8,5,11,45,834.5,148.0,2.15,23.0,917.5,924.7,678.46
2017,8,5,12,0,839.0,147.0,2.2,23.0,926.0,904.17,665.56
2017,8,5,12,15,536.5,303.0,2.2,23.0,801.5,772.44,572.79
2017,8,5,12,30,234.0,459.0,2.2,23.0,677.0,613.92,456.35
2017,8,5,12,45,273.5,445.5,2.2,23.0,698.0,626.67,466.99
2017,8,5,13,0,313.0,432.0,2.2,23.0,719.0,626.26,467.15
2017,8,5,13,15,217.0,435.5,2.15,23.0,633.0,533.27,399.35
2017,8,5,13,30,121.0,439.0,2.1,23.0,547.0,454.16,341.05
2017,8,5,13,45,160.0,428.5,2.1,23.0,568.0,457.34,344.2
2017,8,5,14,0,199.0,418.0,2.1,23.0,589.0,456.46,343.53
2017,8,5,14,15,192.0,403.5,2.1,22.5,564.0,424.09,319.96
2017,8,5,14,30,185.0,389.0,2.1,22.0,539.0,392.41,296.66
2017,8,5,14,45,148.5,369.5,2.1,22.0,486.5,345.84,261.66
2017,8,5,15,0,112.0,350.0,2.1,22.0,434.0,307.74,233.12
2017,8,5,15,15,123.5,331.0,2.05,21.5,419.5,280.74,212.26
2017,8,5,15,30,135.0,312.0,2.0,21.0,405.0,256.56,193.17
2017,8,5,15,45,96.5,282.0,2.0,21.0,346.0,222.62,168.41
2017,8,5,16,0,58.0,252.0,2.0,21.0,287.0,188.54,144.12
2017,8,5,16,15,49.0,227.0,1.95,20.5,255.5,164.19,127.0
2017,8,5,16,30,40.0,202.0,1.9,20.0,224.0,145.64,118.96
2017,8,5,16,45,29.5,177.5,1.9,20.0,192.5,129.91,106.13
2017,8,5,17,0,19.0,153.0,1.9,20.0,161.0,118.49,96.8
2017,8,5,17,15,14.0,133.5,1.85,19.5,139.5,103.93,84.81
2017,8,5,17,30,9.0,114.0,1.8,19.0,118.0,89.27,72.49
2017,8,5,17,45,240.0,88.0,1.8,19.0,145.5,65.84,52.17
2017,8,5,18,0,471.0,62.0,1.8,19.0,173.0,48.49,36.91
2017,8,5,18,15,394.5,51.5,1.75,18.5,129.0,40.91,30.04
2017,8,5,18,30,318.0,41.0,1.7,18.0,85.0,33.13,22.77
2017,8,5,18,45,211.0,27.5,1.7,17.5,51.5,21.37,11.06
2017,8,5,19,0,104.0,14.0,1.7,17.0,18.0,10.93,0.0
2017,8,5,19,15,52.0,7.0,1.7,17.0,9.0,5.97,0.0
2017,8,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,2.0,1.75,14.5,2.0,0.0,0.0
2017,8,6,5,30,0.0,4.0,1.7,15.0,4.0,3.41,0.0
2017,8,6,5,45,0.0,15.5,1.7,15.5,15.5,12.78,1.96
2017,8,6,6,0,0.0,27.0,1.7,16.0,27.0,22.3,12.55
2017,8,6,6,15,0.0,43.5,1.65,16.0,43.5,37.06,25.47
2017,8,6,6,30,0.0,60.0,1.6,16.0,60.0,52.09,38.54
2017,8,6,6,45,0.0,77.5,1.55,16.5,77.5,68.0,52.1
2017,8,6,7,0,0.0,95.0,1.5,17.0,95.0,83.78,65.28
2017,8,6,7,15,0.5,113.5,1.45,17.0,113.5,100.87,79.43
2017,8,6,7,30,1.0,132.0,1.4,17.0,132.0,117.94,93.33
2017,8,6,7,45,20.5,163.5,1.35,17.5,174.0,163.21,130.45
2017,8,6,8,0,40.0,195.0,1.3,18.0,216.0,224.79,179.62
2017,8,6,8,15,21.5,183.0,1.3,18.5,194.0,180.86,142.97
2017,8,6,8,30,3.0,171.0,1.3,19.0,172.0,151.94,118.6
2017,8,6,8,45,1.5,164.0,1.3,19.5,165.0,143.09,110.97
2017,8,6,9,0,0.0,157.0,1.3,20.0,158.0,134.64,103.68
2017,8,6,9,15,3.0,175.0,1.3,20.0,178.0,153.6,118.6
2017,8,6,9,30,6.0,193.0,1.3,20.0,198.0,172.64,133.4
2017,8,6,9,45,6.5,195.0,1.35,20.5,200.5,174.53,134.34
2017,8,6,10,0,7.0,197.0,1.4,21.0,203.0,176.47,135.39
2017,8,6,10,15,9.5,225.0,1.45,21.0,233.5,204.02,156.64
2017,8,6,10,30,12.0,253.0,1.5,21.0,264.0,231.5,177.56
2017,8,6,10,45,13.0,262.5,1.55,21.5,274.0,240.4,183.76
2017,8,6,11,0,14.0,272.0,1.6,22.0,284.0,249.16,189.91
2017,8,6,11,15,19.5,308.0,1.65,22.0,325.5,286.07,217.77
2017,8,6,11,30,25.0,344.0,1.7,22.0,367.0,338.15,256.48
2017,8,6,11,45,23.5,341.0,1.75,22.0,363.0,316.48,240.05
2017,8,6,12,0,22.0,338.0,1.8,22.0,359.0,310.5,235.61
2017,8,6,12,15,18.5,312.0,1.85,22.0,330.0,282.63,214.7
2017,8,6,12,30,15.0,286.0,1.9,22.0,301.0,255.38,194.21
2017,8,6,12,45,34.5,349.0,1.95,22.0,381.5,332.09,252.43
2017,8,6,13,0,54.0,412.0,2.0,22.0,462.0,397.01,300.42
2017,8,6,13,15,66.5,416.0,2.05,22.0,476.5,402.57,304.55
2017,8,6,13,30,79.0,420.0,2.1,22.0,491.0,406.49,307.7
2017,8,6,13,45,81.5,411.0,2.15,22.0,482.5,391.83,297.02
2017,8,6,14,0,84.0,402.0,2.2,22.0,474.0,376.83,286.07
2017,8,6,14,15,64.5,372.0,2.25,21.5,426.5,333.85,254.56
2017,8,6,14,30,45.0,342.0,2.3,21.0,379.0,293.78,225.01
2017,8,6,14,45,42.0,324.0,2.4,21.0,357.0,272.24,208.87
2017,8,6,15,0,39.0,306.0,2.5,21.0,335.0,251.37,193.05
2017,8,6,15,15,43.0,293.5,2.55,21.0,324.5,236.96,181.92
2017,8,6,15,30,47.0,281.0,2.6,21.0,314.0,222.05,170.29
2017,8,6,15,45,35.0,250.5,2.65,21.0,274.5,192.56,147.94
2017,8,6,16,0,23.0,220.0,2.7,21.0,235.0,172.91,133.52
2017,8,6,16,15,21.0,202.0,2.7,20.5,214.5,156.23,121.44
2017,8,6,16,30,19.0,184.0,2.7,20.0,194.0,141.81,115.95
2017,8,6,16,45,10.0,159.5,2.75,20.0,164.5,124.09,101.35
2017,8,6,17,0,1.0,135.0,2.8,20.0,135.0,106.14,86.37
2017,8,6,17,15,0.5,116.5,2.8,19.5,116.5,92.19,74.79
2017,8,6,17,30,0.0,98.0,2.8,19.0,98.0,78.12,62.89
2017,8,6,17,45,192.5,85.5,2.85,18.5,130.5,63.77,50.49
2017,8,6,18,0,385.0,73.0,2.9,18.0,163.0,54.62,42.41
2017,8,6,18,15,312.5,59.0,2.85,17.5,120.0,44.62,33.36
2017,8,6,18,30,240.0,45.0,2.8,17.0,77.0,34.39,23.87
2017,8,6,18,45,149.0,28.0,2.75,17.0,45.0,21.6,10.9
2017,8,6,19,0,58.0,11.0,2.7,17.0,13.0,9.39,0.0
2017,8,6,19,15,29.0,5.5,2.65,16.5,6.5,4.69,0.0
2017,8,6,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,5,15,15.0,3.0,2.35,14.5,3.5,0.0,0.0
2017,8,7,5,30,30.0,6.0,2.3,15.0,7.0,14.59,0.0
2017,8,7,5,45,121.5,23.0,2.3,15.5,35.5,87.54,41.47
2017,8,7,6,0,213.0,40.0,2.3,16.0,64.0,159.43,121.45
2017,8,7,6,15,291.0,54.5,2.2,16.5,106.0,225.9,180.62
2017,8,7,6,30,369.0,69.0,2.1,17.0,148.0,300.86,244.92
2017,8,7,6,45,429.0,79.5,2.05,17.5,195.5,367.92,301.15
2017,8,7,7,0,489.0,90.0,2.0,18.0,243.0,440.23,359.42
2017,8,7,7,15,244.5,97.5,1.9,18.0,174.0,285.61,234.51
2017,8,7,7,30,0.0,105.0,1.8,18.0,105.0,90.35,69.92
2017,8,7,7,45,0.0,116.5,1.75,18.5,116.5,100.29,78.03
2017,8,7,8,0,0.0,128.0,1.7,19.0,128.0,110.28,85.76
2017,8,7,8,15,2.0,151.5,1.7,19.0,153.0,133.46,104.35
2017,8,7,8,30,4.0,175.0,1.7,19.0,178.0,156.79,122.81
2017,8,7,8,45,11.0,204.5,1.7,19.5,212.5,190.62,149.32
2017,8,7,9,0,18.0,234.0,1.7,20.0,247.0,224.78,175.57
2017,8,7,9,15,36.5,275.0,1.7,20.0,301.5,300.56,234.18
2017,8,7,9,30,55.0,316.0,1.7,20.0,356.0,360.41,279.22
2017,8,7,9,45,214.0,328.5,1.75,20.5,497.0,548.09,421.2
2017,8,7,10,0,373.0,341.0,1.8,21.0,638.0,737.9,555.54
2017,8,7,10,15,594.5,245.0,1.8,21.0,738.5,882.46,656.66
2017,8,7,10,30,816.0,149.0,1.8,21.0,839.0,992.52,727.71
2017,8,7,10,45,658.0,245.0,1.85,21.5,811.0,935.56,687.4
2017,8,7,11,0,500.0,341.0,1.9,22.0,783.0,860.23,632.18
2017,8,7,11,15,473.0,355.5,1.9,22.0,779.5,836.13,615.55
2017,8,7,11,30,446.0,370.0,1.9,22.0,776.0,809.95,597.0
2017,8,7,11,45,421.5,383.0,1.95,22.0,770.0,782.96,578.38
2017,8,7,12,0,397.0,396.0,2.0,22.0,764.0,743.65,551.49
2017,8,7,12,15,311.5,427.5,2.0,22.0,716.0,679.66,505.33
2017,8,7,12,30,226.0,459.0,2.0,22.0,668.0,608.28,453.77
2017,8,7,12,45,195.5,457.5,2.05,22.5,637.5,567.31,423.97
2017,8,7,13,0,165.0,456.0,2.1,23.0,607.0,527.84,394.82
2017,8,7,13,15,111.5,428.5,2.1,22.5,530.0,451.83,340.16
2017,8,7,13,30,58.0,401.0,2.1,22.0,453.0,376.73,285.28
2017,8,7,13,45,54.5,387.0,2.15,22.0,434.5,355.63,270.1
2017,8,7,14,0,51.0,373.0,2.2,22.0,416.0,335.08,254.96
2017,8,7,14,15,42.5,348.5,2.2,22.0,384.0,304.37,232.02
2017,8,7,14,30,34.0,324.0,2.2,22.0,352.0,275.19,210.14
2017,8,7,14,45,31.5,305.5,2.2,22.0,330.5,254.46,194.54
2017,8,7,15,0,29.0,287.0,2.2,22.0,309.0,234.37,179.33
2017,8,7,15,15,23.0,261.0,2.2,21.5,278.0,214.08,164.34
2017,8,7,15,30,17.0,235.0,2.2,21.0,247.0,190.06,146.35
2017,8,7,15,45,13.5,215.5,2.2,21.0,224.5,172.19,132.78
2017,8,7,16,0,10.0,196.0,2.2,21.0,202.0,154.98,119.73
2017,8,7,16,15,5.0,158.5,2.2,20.5,161.5,125.89,97.33
2017,8,7,16,30,0.0,121.0,2.2,20.0,121.0,97.88,78.74
2017,8,7,16,45,0.0,103.0,2.2,20.0,103.0,84.06,67.22
2017,8,7,17,0,0.0,85.0,2.2,20.0,85.0,70.06,55.39
2017,8,7,17,15,0.0,73.0,2.15,19.5,73.0,60.48,47.35
2017,8,7,17,30,0.0,61.0,2.1,19.0,61.0,50.53,38.84
2017,8,7,17,45,227.5,62.0,2.1,18.5,114.0,45.08,34.13
2017,8,7,18,0,455.0,63.0,2.1,18.0,167.0,49.43,37.87
2017,8,7,18,15,376.0,51.5,2.05,17.5,123.0,41.03,30.21
2017,8,7,18,30,297.0,40.0,2.0,17.0,79.0,32.4,22.11
2017,8,7,18,45,187.5,26.0,1.95,17.0,46.5,20.19,9.41
2017,8,7,19,0,78.0,12.0,1.9,17.0,14.0,10.24,0.0
2017,8,7,19,15,39.0,6.0,1.85,16.5,7.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,8,5,45,106.0,19.0,1.5,15.5,31.0,75.49,31.17
2017,8,8,6,0,212.0,38.0,1.5,16.0,62.0,156.98,118.97
2017,8,8,6,15,292.0,52.0,1.45,16.0,103.5,223.88,178.76
2017,8,8,6,30,372.0,66.0,1.4,16.0,145.0,299.52,243.85
2017,8,8,6,45,431.0,76.5,1.35,16.5,192.0,366.24,299.52
2017,8,8,7,0,490.0,87.0,1.3,17.0,239.0,444.27,361.63
2017,8,8,7,15,245.0,88.5,1.25,17.5,164.5,291.95,238.85
2017,8,8,7,30,0.0,90.0,1.2,18.0,90.0,76.05,57.99
2017,8,8,7,45,8.0,132.0,1.2,18.5,136.5,121.79,95.94
2017,8,8,8,0,16.0,174.0,1.2,19.0,183.0,169.02,133.77
2017,8,8,8,15,26.0,200.5,1.2,19.0,216.0,202.84,160.48
2017,8,8,8,30,36.0,227.0,1.2,19.0,249.0,254.0,200.34
2017,8,8,8,45,31.5,238.5,1.2,19.5,258.5,260.61,204.07
2017,8,8,9,0,27.0,250.0,1.2,20.0,268.0,266.96,207.79
2017,8,8,9,15,18.5,236.5,1.2,20.0,249.5,226.72,175.96
2017,8,8,9,30,10.0,223.0,1.2,20.0,231.0,204.71,158.32
2017,8,8,9,45,11.0,234.5,1.2,20.5,243.5,215.74,166.34
2017,8,8,10,0,12.0,246.0,1.2,21.0,256.0,226.72,174.14
2017,8,8,10,15,22.0,292.0,1.2,21.0,311.0,278.91,213.85
2017,8,8,10,30,32.0,338.0,1.2,21.0,366.0,351.04,267.39
2017,8,8,10,45,34.0,351.5,1.3,21.5,381.5,363.89,275.87
2017,8,8,11,0,36.0,365.0,1.4,22.0,397.0,376.25,284.32
2017,8,8,11,15,118.5,408.0,1.4,22.0,516.0,512.86,384.99
2017,8,8,11,30,201.0,451.0,1.4,22.0,635.0,626.63,465.06
2017,8,8,11,45,239.0,448.5,1.4,22.0,668.5,649.61,480.53
2017,8,8,12,0,277.0,446.0,1.4,22.0,702.0,682.82,503.4
2017,8,8,12,15,216.0,454.5,1.4,22.0,654.0,609.95,451.52
2017,8,8,12,30,155.0,463.0,1.4,22.0,606.0,552.53,410.42
2017,8,8,12,45,245.5,442.0,1.45,22.0,667.0,602.89,448.28
2017,8,8,13,0,336.0,421.0,1.5,22.0,728.0,636.27,472.87
2017,8,8,13,15,210.5,421.5,1.55,22.0,613.0,518.09,387.69
2017,8,8,13,30,85.0,422.0,1.6,22.0,498.0,412.72,310.54
2017,8,8,13,45,87.5,408.5,1.65,22.0,485.0,394.03,297.68
2017,8,8,14,0,90.0,395.0,1.7,22.0,472.0,375.17,284.02
2017,8,8,14,15,98.0,387.0,1.75,21.5,468.0,363.21,275.8
2017,8,8,14,30,106.0,379.0,1.8,21.0,464.0,350.13,266.46
2017,8,8,14,45,73.0,341.5,1.85,21.0,399.5,297.83,227.28
2017,8,8,15,0,40.0,304.0,1.9,21.0,335.0,250.38,191.79
2017,8,8,15,15,32.5,278.0,1.95,20.5,302.0,223.27,171.66
2017,8,8,15,30,25.0,252.0,2.0,20.0,269.0,204.06,157.52
2017,8,8,15,45,33.0,244.5,2.05,20.0,265.5,188.26,145.09
2017,8,8,16,0,41.0,237.0,2.1,20.0,262.0,177.45,136.8
2017,8,8,16,15,33.5,213.0,2.1,19.5,232.5,155.09,120.69
2017,8,8,16,30,26.0,189.0,2.1,19.0,203.0,144.95,119.0
2017,8,8,16,45,13.0,142.5,2.15,19.0,149.5,112.47,91.79
2017,8,8,17,0,0.0,96.0,2.2,19.0,96.0,78.27,62.71
2017,8,8,17,15,0.0,82.5,2.2,18.5,82.5,67.63,53.79
2017,8,8,17,30,0.0,69.0,2.2,18.0,69.0,56.91,44.6
2017,8,8,17,45,149.0,75.0,2.25,18.0,108.5,56.32,44.07
2017,8,8,18,0,298.0,81.0,2.3,18.0,148.0,59.85,46.94
2017,8,8,18,15,232.0,63.0,2.3,17.5,107.0,47.2,35.51
2017,8,8,18,30,166.0,45.0,2.3,17.0,66.0,34.79,24.06
2017,8,8,18,45,96.5,26.5,2.3,17.0,37.0,20.86,9.33
2017,8,8,19,0,27.0,8.0,2.3,17.0,8.0,6.83,0.0
2017,8,8,19,15,13.5,4.0,2.25,16.5,4.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,9,5,45,89.5,19.5,2.3,15.5,29.5,69.97,24.16
2017,8,9,6,0,179.0,39.0,2.3,16.0,59.0,144.76,109.22
2017,8,9,6,15,255.5,55.0,2.2,16.0,100.0,210.52,168.28
2017,8,9,6,30,332.0,71.0,2.1,16.0,141.0,284.61,232.48
2017,8,9,6,45,393.5,83.0,2.05,16.5,188.0,352.54,289.75
2017,8,9,7,0,455.0,95.0,2.0,17.0,235.0,425.95,349.3
2017,8,9,7,15,227.5,100.5,1.9,17.5,170.5,278.56,229.06
2017,8,9,7,30,0.0,106.0,1.8,18.0,106.0,91.5,70.9
2017,8,9,7,45,1.0,130.0,1.75,18.5,131.0,114.45,89.74
2017,8,9,8,0,2.0,154.0,1.7,19.0,156.0,137.49,108.0
2017,8,9,8,15,3.0,164.0,1.65,19.0,166.0,146.69,115.04
2017,8,9,8,30,4.0,174.0,1.6,19.0,176.0,156.05,122.19
2017,8,9,8,45,7.5,194.0,1.55,19.5,199.0,177.48,138.74
2017,8,9,9,0,11.0,214.0,1.5,20.0,222.0,199.02,155.09
2017,8,9,9,15,13.5,231.0,1.5,20.0,241.0,216.77,168.58
2017,8,9,9,30,16.0,248.0,1.5,20.0,260.0,234.5,181.98
2017,8,9,9,45,36.5,298.0,1.5,20.5,327.0,321.61,248.35
2017,8,9,10,0,57.0,348.0,1.5,21.0,394.0,392.28,300.2
2017,8,9,10,15,131.0,378.5,1.5,21.0,488.0,515.47,391.15
2017,8,9,10,30,205.0,409.0,1.5,21.0,582.0,617.18,463.49
2017,8,9,10,45,272.5,407.0,1.5,21.5,643.5,695.71,516.93
2017,8,9,11,0,340.0,405.0,1.5,22.0,705.0,752.38,554.67
2017,8,9,11,15,319.0,417.5,1.55,22.0,703.0,734.44,541.25
2017,8,9,11,30,298.0,430.0,1.6,22.0,701.0,715.07,527.6
2017,8,9,11,45,240.0,445.5,1.65,22.0,665.0,662.91,490.56
2017,8,9,12,0,182.0,461.0,1.7,22.0,629.0,598.41,444.89
2017,8,9,12,15,237.0,451.0,1.75,22.0,670.0,625.69,465.93
2017,8,9,12,30,292.0,441.0,1.8,22.0,711.0,658.92,489.93
2017,8,9,12,45,498.5,338.5,1.85,22.5,794.5,725.29,539.32
2017,8,9,13,0,705.0,236.0,1.9,23.0,878.0,769.21,571.63
2017,8,9,13,15,490.5,329.0,1.95,22.5,772.5,654.82,489.17
2017,8,9,13,30,276.0,422.0,2.0,22.0,667.0,550.77,413.32
2017,8,9,13,45,353.0,381.0,2.1,22.0,686.0,544.78,410.7
2017,8,9,14,0,430.0,340.0,2.2,22.0,705.0,533.13,402.41
2017,8,9,14,15,446.5,320.0,2.3,22.0,688.0,495.62,374.03
2017,8,9,14,30,463.0,300.0,2.4,22.0,671.0,455.95,343.2
2017,8,9,14,45,420.0,303.5,2.5,22.0,628.5,406.59,304.62
2017,8,9,15,0,377.0,307.0,2.6,22.0,586.0,364.03,270.9
2017,8,9,15,15,387.0,285.0,2.65,21.5,557.5,322.18,236.78
2017,8,9,15,30,397.0,263.0,2.7,21.0,529.0,279.31,201.44
2017,8,9,15,45,358.0,252.0,2.8,21.0,479.5,234.36,166.9
2017,8,9,16,0,319.0,241.0,2.9,21.0,430.0,194.19,138.83
2017,8,9,16,15,295.5,222.5,2.95,20.5,386.0,155.19,116.19
2017,8,9,16,30,272.0,204.0,3.0,20.0,342.0,136.19,111.33
2017,8,9,16,45,248.5,184.0,3.05,20.0,300.0,125.01,102.24
2017,8,9,17,0,225.0,164.0,3.1,20.0,258.0,113.35,92.62
2017,8,9,17,15,185.5,149.5,3.15,19.5,220.0,107.89,88.37
2017,8,9,17,30,146.0,135.0,3.2,19.0,182.0,97.51,79.71
2017,8,9,17,45,181.5,111.5,3.25,19.0,159.0,82.3,66.47
2017,8,9,18,0,217.0,88.0,3.3,19.0,136.0,65.22,51.36
2017,8,9,18,15,163.0,65.5,3.25,18.5,96.0,49.4,37.21
2017,8,9,18,30,109.0,43.0,3.2,18.0,56.0,33.14,22.45
2017,8,9,18,45,61.0,24.0,3.2,17.5,30.5,18.93,7.24
2017,8,9,19,0,13.0,5.0,3.2,17.0,5.0,4.27,0.0
2017,8,9,19,15,6.5,2.5,3.15,16.5,2.5,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,45,61.5,19.0,2.15,15.5,25.5,51.13,12.25
2017,8,10,6,0,123.0,38.0,2.1,16.0,51.0,109.64,81.38
2017,8,10,6,15,186.5,58.0,2.0,16.0,90.5,170.68,135.83
2017,8,10,6,30,250.0,78.0,1.9,16.0,130.0,237.83,194.08
2017,8,10,6,45,307.0,94.5,1.85,16.5,176.0,315.0,258.63
2017,8,10,7,0,364.0,111.0,1.8,17.0,222.0,386.32,316.54
2017,8,10,7,15,182.0,110.5,1.7,17.5,166.0,259.59,212.7
2017,8,10,7,30,0.0,110.0,1.6,18.0,110.0,95.54,74.25
2017,8,10,7,45,0.0,126.5,1.55,18.5,126.5,110.32,86.29
2017,8,10,8,0,0.0,143.0,1.5,19.0,143.0,125.08,97.82
2017,8,10,8,15,3.5,162.5,1.45,19.0,164.5,145.77,114.31
2017,8,10,8,30,7.0,182.0,1.4,19.0,186.0,166.65,130.75
2017,8,10,8,45,16.0,214.5,1.35,19.5,225.0,205.53,161.11
2017,8,10,9,0,25.0,247.0,1.3,20.0,264.0,244.82,191.09
2017,8,10,9,15,40.5,280.5,1.3,20.0,309.5,311.47,242.01
2017,8,10,9,30,56.0,314.0,1.3,20.0,355.0,360.56,278.53
2017,8,10,9,45,160.5,340.0,1.3,20.5,465.5,509.74,389.84
2017,8,10,10,0,265.0,366.0,1.3,21.0,576.0,659.92,495.33
2017,8,10,10,15,456.5,306.5,1.35,21.0,684.0,805.07,597.43
2017,8,10,10,30,648.0,247.0,1.4,21.0,792.0,937.6,687.27
2017,8,10,10,45,654.5,251.0,1.45,21.5,814.0,941.16,686.5
2017,8,10,11,0,661.0,255.0,1.5,22.0,836.0,941.32,685.2
2017,8,10,11,15,666.0,257.0,1.55,22.0,851.5,934.67,680.96
2017,8,10,11,30,671.0,259.0,1.6,22.0,867.0,924.64,674.64
2017,8,10,11,45,526.0,330.5,1.65,22.0,809.5,834.29,611.87
2017,8,10,12,0,381.0,402.0,1.7,22.0,752.0,737.04,543.96
2017,8,10,12,15,413.0,389.0,1.75,22.0,769.0,745.25,551.11
2017,8,10,12,30,445.0,376.0,1.8,22.0,786.0,739.29,547.77
2017,8,10,12,45,604.0,288.5,1.9,22.0,840.0,767.59,571.29
2017,8,10,13,0,763.0,201.0,2.0,22.0,894.0,778.69,582.19
2017,8,10,13,15,578.5,288.0,2.05,22.0,809.0,684.41,512.96
2017,8,10,13,30,394.0,375.0,2.1,22.0,724.0,592.76,445.43
2017,8,10,13,45,397.5,361.0,2.15,22.0,705.5,559.6,421.86
2017,8,10,14,0,401.0,347.0,2.2,22.0,687.0,522.03,394.16
2017,8,10,14,15,407.5,334.0,2.25,21.5,669.0,485.9,367.5
2017,8,10,14,30,414.0,321.0,2.3,21.0,651.0,448.59,339.06
2017,8,10,14,45,400.5,311.5,2.4,21.0,619.5,404.44,304.27
2017,8,10,15,0,387.0,302.0,2.5,21.0,588.0,364.07,271.69
2017,8,10,15,15,385.5,283.5,2.55,21.0,555.0,320.66,236.04
2017,8,10,15,30,384.0,265.0,2.6,21.0,522.0,277.52,200.49
2017,8,10,15,45,336.0,255.5,2.65,21.0,469.0,232.75,166.55
2017,8,10,16,0,288.0,246.0,2.7,21.0,416.0,193.83,139.76
2017,8,10,16,15,239.5,229.5,2.7,20.5,362.5,156.83,118.52
2017,8,10,16,30,191.0,213.0,2.7,20.0,309.0,146.86,120.31
2017,8,10,16,45,171.5,190.5,2.75,20.0,270.0,133.31,109.26
2017,8,10,17,0,152.0,168.0,2.8,20.0,231.0,119.32,97.71
2017,8,10,17,15,132.0,148.0,2.8,19.5,197.5,106.35,87.03
2017,8,10,17,30,112.0,128.0,2.8,19.0,164.0,93.03,75.82
2017,8,10,17,45,218.0,101.5,2.8,19.0,155.0,74.42,59.61
2017,8,10,18,0,324.0,75.0,2.8,19.0,146.0,55.83,43.18
2017,8,10,18,15,253.0,58.5,2.75,18.5,104.5,44.09,32.59
2017,8,10,18,30,182.0,42.0,2.7,18.0,63.0,32.04,21.43
2017,8,10,18,45,91.0,24.5,2.65,17.5,35.0,19.32,6.62
2017,8,10,19,0,0.0,7.0,2.6,17.0,7.0,5.97,0.0
2017,8,10,19,15,0.0,3.5,2.55,16.5,3.5,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,45,97.5,18.0,2.05,14.5,28.0,70.45,12.37
2017,8,11,6,0,195.0,36.0,2.1,15.0,56.0,149.05,111.86
2017,8,11,6,15,275.0,51.0,2.05,15.5,97.5,216.41,173.04
2017,8,11,6,30,355.0,66.0,2.0,16.0,139.0,292.57,238.81
2017,8,11,6,45,417.5,77.0,2.0,16.5,186.5,361.26,296.87
2017,8,11,7,0,480.0,88.0,2.0,17.0,234.0,435.54,357.26
2017,8,11,7,15,240.0,106.0,2.0,17.5,179.0,295.21,242.72
2017,8,11,7,30,0.0,124.0,2.0,18.0,124.0,109.81,86.05
2017,8,11,7,45,0.0,137.0,2.0,18.5,137.0,120.93,95.05
2017,8,11,8,0,0.0,150.0,2.0,19.0,150.0,132.13,103.64
2017,8,11,8,15,13.5,183.0,2.0,19.5,191.0,174.95,138.09
2017,8,11,8,30,27.0,216.0,2.0,20.0,232.0,234.87,185.23
2017,8,11,8,45,33.0,239.5,2.05,20.5,260.5,264.19,207.24
2017,8,11,9,0,39.0,263.0,2.1,21.0,289.0,293.51,229.01
2017,8,11,9,15,74.0,299.5,2.1,21.0,352.5,364.93,283.88
2017,8,11,9,30,109.0,336.0,2.1,21.0,416.0,436.99,337.79
2017,8,11,9,45,95.5,349.0,2.1,21.5,421.5,435.39,334.34
2017,8,11,10,0,82.0,362.0,2.1,22.0,427.0,433.08,330.83
2017,8,11,10,15,227.0,363.0,2.15,22.0,552.0,616.55,467.15
2017,8,11,10,30,372.0,364.0,2.2,22.0,677.0,758.23,567.71
2017,8,11,10,45,573.5,275.5,2.25,22.5,772.0,880.87,653.51
2017,8,11,11,0,775.0,187.0,2.3,23.0,867.0,977.31,716.81
2017,8,11,11,15,779.5,188.5,2.35,23.0,883.0,969.18,710.48
2017,8,11,11,30,784.0,190.0,2.4,23.0,899.0,957.43,702.94
2017,8,11,11,45,617.5,282.0,2.45,23.0,843.0,876.7,647.29
2017,8,11,12,0,451.0,374.0,2.5,23.0,787.0,786.92,582.8
2017,8,11,12,15,624.0,280.5,2.55,23.0,853.0,834.68,620.48
2017,8,11,12,30,797.0,187.0,2.6,23.0,919.0,863.19,642.71
2017,8,11,12,45,796.5,185.5,2.7,23.5,912.0,828.0,618.15
2017,8,11,13,0,796.0,184.0,2.8,24.0,905.0,790.2,591.14
2017,8,11,13,15,792.0,182.5,2.85,23.5,890.5,747.4,562.07
2017,8,11,13,30,788.0,181.0,2.9,23.0,876.0,702.64,530.82
2017,8,11,13,45,784.0,178.0,2.95,23.0,854.5,654.89,495.54
2017,8,11,14,0,780.0,175.0,3.0,23.0,833.0,605.6,458.15
2017,8,11,14,15,771.5,172.5,3.05,23.0,804.5,553.02,417.23
2017,8,11,14,30,763.0,170.0,3.1,23.0,776.0,497.74,373.1
2017,8,11,14,45,753.5,165.0,3.2,23.0,741.5,440.75,326.45
2017,8,11,15,0,744.0,160.0,3.3,23.0,707.0,383.8,278.53
2017,8,11,15,15,729.0,156.0,3.35,22.5,667.0,326.25,229.81
2017,8,11,15,30,714.0,152.0,3.4,22.0,627.0,269.84,181.94
2017,8,11,15,45,697.0,146.0,3.45,22.0,583.0,213.05,135.45
2017,8,11,16,0,680.0,140.0,3.5,22.0,539.0,158.17,96.07
2017,8,11,16,15,655.0,134.0,3.55,21.5,491.5,105.13,70.48
