Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,16,30,630.0,128.0,3.6,21.0,444.0,88.17,70.32
2017,8,11,16,45,601.0,119.5,3.65,21.0,395.0,84.37,67.32
2017,8,11,17,0,572.0,111.0,3.7,21.0,346.0,80.33,64.07
2017,8,11,17,15,529.0,102.0,3.75,20.5,296.0,75.52,60.22
2017,8,11,17,30,486.0,93.0,3.8,20.0,246.0,68.28,54.13
2017,8,11,17,45,431.5,81.0,3.85,19.5,198.5,60.21,47.15
2017,8,11,18,0,377.0,69.0,3.9,19.0,151.0,51.9,39.75
2017,8,11,18,15,298.5,54.5,3.85,18.5,108.0,41.42,30.23
2017,8,11,18,30,220.0,40.0,3.8,18.0,65.0,30.7,20.18
2017,8,11,18,45,126.0,23.0,3.75,17.5,36.0,17.81,4.57
2017,8,11,19,0,32.0,6.0,3.7,17.0,7.0,5.12,0.0
2017,8,11,19,15,16.0,3.0,3.65,16.5,3.5,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,5,45,123.0,17.0,2.9,14.5,29.5,78.46,5.23
2017,8,12,6,0,246.0,34.0,2.9,15.0,59.0,169.26,126.8
2017,8,12,6,15,333.5,47.0,2.8,15.5,102.0,240.75,192.87
2017,8,12,6,30,421.0,60.0,2.7,16.0,145.0,325.91,266.49
2017,8,12,6,45,483.5,69.5,2.65,16.5,194.0,398.18,327.71
2017,8,12,7,0,546.0,79.0,2.6,17.0,243.0,475.45,390.52
2017,8,12,7,15,276.5,106.0,2.6,17.5,189.5,321.41,265.05
2017,8,12,7,30,7.0,133.0,2.6,18.0,136.0,124.57,98.52
2017,8,12,7,45,13.5,154.5,2.6,18.5,161.0,149.72,119.18
2017,8,12,8,0,20.0,176.0,2.6,19.0,186.0,175.28,139.47
2017,8,12,8,15,23.0,195.0,2.6,19.0,207.5,195.59,155.4
2017,8,12,8,30,26.0,214.0,2.6,19.0,229.0,215.99,171.24
2017,8,12,8,45,46.5,248.0,2.65,19.5,278.0,286.45,226.5
2017,8,12,9,0,67.0,282.0,2.7,20.0,327.0,341.47,268.41
2017,8,12,9,15,440.0,204.5,2.75,20.0,522.0,674.48,527.28
2017,8,12,9,30,813.0,127.0,2.8,20.0,717.0,962.24,728.13
2017,8,12,9,45,824.5,129.0,2.85,20.5,752.5,983.66,737.39
2017,8,12,10,0,836.0,131.0,2.9,21.0,788.0,1001.61,746.87
2017,8,12,10,15,572.0,257.5,2.95,21.0,715.0,872.0,656.7
2017,8,12,10,30,308.0,384.0,3.0,21.0,642.0,716.03,541.13
2017,8,12,10,45,318.5,392.5,3.05,21.5,666.0,729.04,549.97
2017,8,12,11,0,329.0,401.0,3.1,22.0,690.0,740.03,556.23
2017,8,12,11,15,221.0,421.5,3.15,22.0,617.0,628.16,474.33
2017,8,12,11,30,113.0,442.0,3.2,22.0,544.0,536.29,405.4
2017,8,12,11,45,168.5,447.5,3.25,22.0,601.0,585.35,442.68
2017,8,12,12,0,224.0,453.0,3.3,22.0,658.0,630.68,476.09
2017,8,12,12,15,344.5,412.0,3.3,22.0,727.5,697.66,526.13
2017,8,12,12,30,465.0,371.0,3.3,22.0,797.0,753.23,566.99
2017,8,12,12,45,350.0,407.5,3.35,22.0,726.5,659.24,497.84
2017,8,12,13,0,235.0,444.0,3.4,22.0,656.0,573.52,434.31
2017,8,12,13,15,563.5,281.5,3.4,22.0,779.5,669.34,510.02
2017,8,12,13,30,892.0,119.0,3.4,22.0,903.0,716.56,547.4
2017,8,12,13,45,480.5,252.0,3.45,22.0,673.0,525.42,402.52
2017,8,12,14,0,69.0,385.0,3.5,22.0,443.0,355.81,271.71
2017,8,12,14,15,143.5,380.5,3.55,22.0,496.0,382.91,292.95
2017,8,12,14,30,218.0,376.0,3.6,22.0,549.0,399.58,304.59
2017,8,12,14,45,219.5,357.5,3.65,22.0,525.5,367.33,279.12
2017,8,12,15,0,221.0,339.0,3.7,22.0,502.0,335.0,253.31
2017,8,12,15,15,260.5,311.5,3.75,21.5,492.5,303.27,226.96
2017,8,12,15,30,300.0,284.0,3.8,21.0,483.0,270.59,199.04
2017,8,12,15,45,312.5,259.5,3.9,21.0,454.0,231.03,166.76
2017,8,12,16,0,325.0,235.0,4.0,21.0,425.0,190.41,136.11
2017,8,12,16,15,354.0,207.0,4.05,20.5,397.5,147.36,109.79
2017,8,12,16,30,383.0,179.0,4.1,20.0,370.0,117.29,95.46
2017,8,12,16,45,551.0,126.0,4.15,20.0,367.5,88.69,71.31
2017,8,12,17,0,719.0,73.0,4.2,20.0,365.0,59.56,46.36
2017,8,12,17,15,680.5,68.0,4.15,19.5,313.5,56.33,43.77
2017,8,12,17,30,642.0,63.0,4.1,19.0,262.0,48.66,37.21
2017,8,12,17,45,586.0,56.5,4.1,19.0,212.0,44.26,33.29
2017,8,12,18,0,530.0,50.0,4.1,19.0,162.0,39.78,29.17
2017,8,12,18,15,442.5,41.0,4.05,18.5,117.0,33.01,22.93
2017,8,12,18,30,355.0,32.0,4.0,18.0,72.0,26.13,16.23
2017,8,12,18,45,177.5,16.0,3.95,17.5,36.0,12.81,0.65
2017,8,12,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,5,45,152.5,15.5,4.0,14.5,30.5,90.4,0.0
2017,8,13,6,0,305.0,31.0,4.0,15.0,61.0,194.37,145.18
2017,8,13,6,15,398.5,40.5,4.0,15.0,105.0,269.63,216.81
2017,8,13,6,30,492.0,50.0,4.0,15.0,149.0,354.91,292.26
2017,8,13,6,45,553.0,57.0,4.05,15.5,198.0,426.65,354.23
2017,8,13,7,0,614.0,64.0,4.1,16.0,247.0,503.21,417.72
2017,8,13,7,15,347.5,110.5,4.1,16.5,218.0,393.75,326.64
2017,8,13,7,30,81.0,157.0,4.1,17.0,189.0,219.24,179.18
2017,8,13,7,45,146.5,179.5,4.15,17.5,247.0,311.77,255.49
2017,8,13,8,0,212.0,202.0,4.2,18.0,305.0,394.64,321.66
2017,8,13,8,15,508.0,145.0,4.15,18.5,427.0,625.6,505.3
2017,8,13,8,30,804.0,88.0,4.1,19.0,549.0,843.92,663.37
2017,8,13,8,45,822.5,90.0,4.05,19.5,594.5,884.65,687.5
2017,8,13,9,0,841.0,92.0,4.0,20.0,640.0,912.74,703.57
2017,8,13,9,15,853.0,94.0,4.0,20.0,681.0,941.76,721.87
2017,8,13,9,30,865.0,96.0,4.0,20.0,722.0,967.64,737.94
2017,8,13,9,45,871.0,100.0,4.0,20.5,756.5,986.46,747.76
2017,8,13,10,0,877.0,104.0,4.0,21.0,791.0,1001.56,755.12
2017,8,13,10,15,883.5,105.5,4.0,21.0,820.5,1010.63,759.97
2017,8,13,10,30,890.0,107.0,4.0,21.0,850.0,1015.88,762.42
2017,8,13,10,45,898.5,106.0,4.0,21.5,873.5,1016.61,760.53
2017,8,13,11,0,907.0,105.0,4.0,22.0,897.0,1013.44,756.2
2017,8,13,11,15,910.0,105.5,3.95,22.0,912.0,1002.47,747.96
2017,8,13,11,30,913.0,106.0,3.9,22.0,927.0,987.66,737.32
2017,8,13,11,45,916.5,104.5,3.85,22.0,935.5,967.55,723.26
2017,8,13,12,0,920.0,103.0,3.8,22.0,944.0,943.76,706.83
2017,8,13,12,15,919.5,103.0,3.85,22.0,943.5,914.27,687.15
2017,8,13,12,30,919.0,103.0,3.9,22.0,943.0,881.47,665.17
2017,8,13,12,45,659.0,243.0,3.95,22.0,843.5,775.03,588.62
2017,8,13,13,0,399.0,383.0,4.0,22.0,744.0,660.77,501.54
2017,8,13,13,15,644.0,248.0,4.0,22.0,818.0,700.63,535.26
2017,8,13,13,30,889.0,113.0,4.0,22.0,892.0,709.7,544.65
2017,8,13,13,45,887.0,109.5,4.05,22.0,870.0,659.99,506.59
2017,8,13,14,0,885.0,106.0,4.1,22.0,848.0,608.25,466.27
2017,8,13,14,15,877.0,104.5,4.1,21.5,818.5,553.14,422.89
2017,8,13,14,30,869.0,103.0,4.1,21.0,789.0,497.01,377.24
2017,8,13,14,45,862.5,99.5,4.1,21.0,754.5,439.16,328.05
2017,8,13,15,0,856.0,96.0,4.1,21.0,720.0,380.63,276.99
2017,8,13,15,15,665.0,162.5,4.05,21.0,631.0,312.06,222.55
2017,8,13,15,30,474.0,229.0,4.0,21.0,542.0,269.04,191.34
2017,8,13,15,45,313.0,243.0,4.0,21.0,443.5,220.5,158.51
2017,8,13,16,0,152.0,257.0,4.0,21.0,345.0,192.78,144.75
2017,8,13,16,15,183.0,231.5,4.0,20.5,328.5,162.43,124.55
2017,8,13,16,30,214.0,206.0,4.0,20.0,312.0,143.22,117.48
2017,8,13,16,45,245.0,179.0,4.0,19.5,287.5,122.19,100.19
2017,8,13,17,0,276.0,152.0,4.0,19.0,263.0,106.81,87.48
2017,8,13,17,15,262.5,131.5,3.95,18.5,225.0,94.15,76.91
2017,8,13,17,30,249.0,111.0,3.9,18.0,187.0,80.99,65.68
2017,8,13,17,45,369.5,81.0,3.9,17.5,170.0,59.84,47.18
2017,8,13,18,0,490.0,51.0,3.9,17.0,153.0,40.43,29.97
2017,8,13,18,15,399.5,41.5,3.8,16.5,109.5,33.31,23.36
2017,8,13,18,30,309.0,32.0,3.7,16.0,66.0,26.08,16.21
2017,8,13,18,45,154.5,16.0,3.65,16.0,33.0,12.82,0.0
2017,8,13,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,15.0,3.9,14.0,15.0,12.38,0.0
2017,8,14,6,0,0.0,30.0,3.9,14.0,30.0,26.89,15.52
2017,8,14,6,15,18.0,50.5,3.85,14.0,54.0,61.53,45.93
2017,8,14,6,30,36.0,71.0,3.8,14.0,78.0,93.54,74.14
2017,8,14,6,45,48.0,92.5,3.8,14.5,105.0,124.52,101.1
2017,8,14,7,0,60.0,114.0,3.8,15.0,132.0,156.25,128.21
2017,8,14,7,15,72.0,135.5,3.75,15.0,161.0,188.76,155.67
2017,8,14,7,30,84.0,157.0,3.7,15.0,190.0,222.04,183.27
2017,8,14,7,45,102.0,181.0,3.65,15.5,226.5,279.15,229.42
2017,8,14,8,0,120.0,205.0,3.6,16.0,263.0,322.85,263.78
2017,8,14,8,15,120.5,228.0,3.5,16.0,291.5,350.92,285.03
2017,8,14,8,30,121.0,251.0,3.4,16.0,320.0,378.37,305.51
2017,8,14,8,45,92.0,264.5,3.35,16.5,319.5,348.01,279.28
2017,8,14,9,0,63.0,278.0,3.3,17.0,319.0,334.21,266.16
2017,8,14,9,15,126.5,307.5,3.25,17.0,396.5,446.21,353.94
2017,8,14,9,30,190.0,337.0,3.2,17.0,474.0,539.85,425.01
2017,8,14,9,45,204.5,353.5,3.15,17.0,508.0,570.9,446.89
2017,8,14,10,0,219.0,370.0,3.1,17.0,542.0,601.05,468.22
2017,8,14,10,15,208.0,387.0,3.05,17.0,555.0,604.98,469.46
2017,8,14,10,30,197.0,404.0,3.0,17.0,568.0,607.54,469.91
2017,8,14,10,45,247.0,406.5,2.95,17.0,618.0,673.91,518.32
2017,8,14,11,0,297.0,409.0,2.9,17.0,668.0,718.22,550.05
2017,8,14,11,15,397.0,380.5,2.85,17.0,733.5,777.32,593.65
2017,8,14,11,30,497.0,352.0,2.8,17.0,799.0,847.78,643.74
2017,8,14,11,45,334.0,404.0,2.8,17.5,705.5,714.21,544.08
2017,8,14,12,0,171.0,456.0,2.8,18.0,612.0,586.51,447.71
2017,8,14,12,15,176.5,451.0,2.8,18.0,612.0,575.24,440.31
2017,8,14,12,30,182.0,446.0,2.8,18.0,612.0,562.93,431.42
2017,8,14,12,45,322.5,403.0,2.85,18.5,694.5,634.09,485.53
2017,8,14,13,0,463.0,360.0,2.9,19.0,777.0,691.39,527.66
2017,8,14,13,15,664.0,247.5,2.95,19.0,834.0,715.18,547.94
2017,8,14,13,30,865.0,135.0,3.0,19.0,891.0,711.86,548.02
2017,8,14,13,45,675.5,224.5,3.05,19.0,806.0,627.19,482.33
2017,8,14,14,0,486.0,314.0,3.1,19.0,721.0,547.01,420.25
2017,8,14,14,15,490.5,298.5,3.15,19.0,697.0,503.53,386.68
2017,8,14,14,30,495.0,283.0,3.2,19.0,673.0,458.99,351.15
2017,8,14,14,45,528.0,256.0,3.25,19.0,655.0,416.7,315.97
2017,8,14,15,0,561.0,229.0,3.3,19.0,637.0,370.43,276.27
2017,8,14,15,15,669.0,175.5,3.3,18.5,634.5,322.58,232.23
2017,8,14,15,30,777.0,122.0,3.3,18.0,632.0,266.11,179.34
2017,8,14,15,45,754.5,120.0,3.35,18.0,586.0,208.34,131.38
2017,8,14,16,0,732.0,118.0,3.4,18.0,540.0,146.39,86.45
2017,8,14,16,15,707.0,113.5,3.4,17.5,492.0,91.12,60.76
2017,8,14,16,30,682.0,109.0,3.4,17.0,444.0,76.24,61.16
2017,8,14,16,45,645.0,104.0,3.45,17.0,393.0,74.29,59.68
2017,8,14,17,0,608.0,99.0,3.5,17.0,342.0,72.29,58.12
2017,8,14,17,15,562.0,92.0,3.45,16.5,291.5,68.62,55.16
2017,8,14,17,30,516.0,85.0,3.4,16.0,241.0,64.85,52.0
2017,8,14,17,45,446.5,76.0,3.35,16.0,192.5,56.94,44.91
2017,8,14,18,0,377.0,67.0,3.3,16.0,144.0,50.59,39.0
2017,8,14,18,15,284.0,53.0,3.2,15.5,101.5,40.35,29.53
2017,8,14,18,30,191.0,39.0,3.1,15.0,59.0,29.93,19.34
2017,8,14,18,45,95.5,19.5,3.05,14.5,29.5,15.12,0.0
2017,8,14,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,15,5,45,101.5,17.5,1.4,13.5,27.0,70.81,0.0
2017,8,15,6,0,203.0,35.0,1.4,14.0,54.0,154.5,112.86
2017,8,15,6,15,301.0,48.0,1.3,14.0,96.0,228.51,182.53
2017,8,15,6,30,399.0,61.0,1.2,14.0,138.0,313.83,256.35
2017,8,15,6,45,465.0,70.5,1.15,14.5,187.0,390.37,320.3
2017,8,15,7,0,531.0,80.0,1.1,15.0,236.0,469.43,383.52
2017,8,15,7,15,278.5,111.5,1.0,15.0,194.5,331.8,272.66
2017,8,15,7,30,26.0,143.0,0.9,15.0,153.0,162.14,130.56
2017,8,15,7,45,22.0,157.0,0.85,15.5,166.5,159.82,128.54
2017,8,15,8,0,18.0,171.0,0.8,16.0,180.0,169.15,135.3
2017,8,15,8,15,54.0,208.0,0.8,16.5,238.5,253.27,202.84
2017,8,15,8,30,90.0,245.0,0.8,17.0,297.0,325.98,258.86
2017,8,15,8,45,110.5,269.5,0.8,17.5,338.5,371.42,292.19
2017,8,15,9,0,131.0,294.0,0.8,18.0,380.0,436.97,339.65
2017,8,15,9,15,473.5,209.5,0.85,18.0,546.0,715.27,547.07
2017,8,15,9,30,816.0,125.0,0.9,18.0,712.0,966.7,712.84
2017,8,15,9,45,811.5,135.5,0.95,18.5,744.5,981.62,716.83
2017,8,15,10,0,807.0,146.0,1.0,19.0,777.0,992.51,721.88
2017,8,15,10,15,816.0,148.5,1.05,19.0,806.5,1004.55,729.18
2017,8,15,10,30,825.0,151.0,1.1,19.0,836.0,1012.84,734.22
2017,8,15,10,45,833.5,151.0,1.2,19.5,859.5,1014.2,734.59
2017,8,15,11,0,842.0,151.0,1.3,20.0,883.0,1011.69,732.67
2017,8,15,11,15,846.5,152.0,1.4,20.0,899.0,1002.39,727.91
2017,8,15,11,30,851.0,153.0,1.5,20.0,915.0,989.26,720.78
2017,8,15,11,45,855.0,152.5,1.65,20.0,924.0,970.38,710.65
2017,8,15,12,0,859.0,152.0,1.8,20.0,933.0,935.25,689.74
2017,8,15,12,15,859.0,152.0,1.9,20.0,933.0,906.97,672.56
2017,8,15,12,30,859.0,152.0,2.0,20.0,933.0,875.58,653.02
2017,8,15,12,45,858.5,151.0,2.1,20.5,926.0,839.97,629.18
2017,8,15,13,0,858.0,150.0,2.2,21.0,919.0,809.81,608.89
2017,8,15,13,15,854.0,149.0,2.3,20.5,903.5,764.94,578.86
2017,8,15,13,30,850.0,148.0,2.4,20.0,888.0,717.88,546.33
2017,8,15,13,45,490.5,276.5,2.5,20.0,701.0,552.66,422.73
2017,8,15,14,0,131.0,405.0,2.6,20.0,514.0,409.67,313.51
2017,8,15,14,15,187.5,386.5,2.6,20.0,536.5,410.99,315.06
2017,8,15,14,30,244.0,368.0,2.6,20.0,559.0,405.22,309.76
2017,8,15,14,45,306.0,334.5,2.65,20.0,563.5,384.26,292.07
2017,8,15,15,0,368.0,301.0,2.7,20.0,568.0,356.56,267.87
2017,8,15,15,15,242.5,298.5,2.7,19.5,470.0,289.28,217.71
2017,8,15,15,30,117.0,296.0,2.7,19.0,372.0,241.86,184.63
2017,8,15,15,45,67.5,250.5,2.75,19.0,294.0,196.95,151.44
2017,8,15,16,0,18.0,205.0,2.8,19.0,216.0,161.21,125.68
2017,8,15,16,15,13.0,183.5,2.8,18.5,191.0,142.52,111.79
2017,8,15,16,30,8.0,162.0,2.8,18.0,166.0,126.23,103.85
2017,8,15,16,45,4.0,136.0,2.8,18.0,138.0,107.31,87.96
2017,8,15,17,0,0.0,110.0,2.8,18.0,110.0,88.04,71.56
2017,8,15,17,15,0.0,93.5,2.75,17.5,93.5,75.32,60.78
2017,8,15,17,30,0.0,77.0,2.7,17.0,77.0,62.49,49.69
2017,8,15,17,45,195.5,70.5,2.7,16.5,109.5,53.57,41.84
2017,8,15,18,0,391.0,64.0,2.7,16.0,142.0,48.54,37.18
2017,8,15,18,15,298.0,50.0,2.6,15.5,99.5,38.22,27.64
2017,8,15,18,30,205.0,36.0,2.5,15.0,57.0,27.74,17.3
2017,8,15,18,45,102.5,18.0,2.4,14.5,28.5,13.99,0.0
2017,8,15,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,16,5,45,66.0,16.5,0.45,14.5,23.0,49.57,0.0
2017,8,16,6,0,132.0,33.0,0.5,15.0,46.0,110.66,78.43
2017,8,16,6,15,214.0,50.5,0.5,15.0,85.5,189.34,149.63
2017,8,16,6,30,296.0,68.0,0.5,15.0,125.0,266.57,215.69
2017,8,16,6,45,358.0,81.5,0.55,15.5,171.5,335.16,272.86
2017,8,16,7,0,420.0,95.0,0.6,16.0,218.0,409.44,332.41
2017,8,16,7,15,210.0,92.0,0.6,16.5,153.5,260.01,212.57
2017,8,16,7,30,0.0,89.0,0.6,17.0,89.0,75.55,57.76
2017,8,16,7,45,0.0,110.0,0.6,17.5,110.0,94.74,73.77
2017,8,16,8,0,0.0,131.0,0.6,18.0,131.0,113.96,89.05
2017,8,16,8,15,0.0,146.0,0.6,18.5,146.5,127.31,99.31
2017,8,16,8,30,0.0,161.0,0.6,19.0,162.0,140.65,109.44
2017,8,16,8,45,5.5,186.5,0.6,19.5,190.5,169.27,131.75
2017,8,16,9,0,11.0,212.0,0.6,20.0,219.0,198.14,153.78
2017,8,16,9,15,34.0,260.5,0.65,20.0,284.5,285.79,221.42
2017,8,16,9,30,57.0,309.0,0.7,20.0,350.0,358.89,275.87
2017,8,16,9,45,193.0,326.5,0.75,20.5,475.0,531.34,403.55
2017,8,16,10,0,329.0,344.0,0.8,21.0,600.0,705.5,523.85
2017,8,16,10,15,566.5,248.5,0.85,21.0,709.5,861.03,630.96
2017,8,16,10,30,804.0,153.0,0.9,21.0,819.0,994.95,715.75
2017,8,16,10,45,812.0,153.5,1.0,21.5,842.0,996.38,714.46
2017,8,16,11,0,820.0,154.0,1.1,22.0,865.0,994.02,712.79
2017,8,16,11,15,824.0,155.0,1.15,22.0,880.5,984.43,707.15
2017,8,16,11,30,828.0,156.0,1.2,22.0,896.0,971.12,699.33
2017,8,16,11,45,832.0,155.5,1.3,22.5,904.5,952.63,687.77
2017,8,16,12,0,836.0,155.0,1.4,23.0,913.0,930.56,673.9
2017,8,16,12,15,836.0,155.0,1.45,23.0,913.5,901.95,656.36
2017,8,16,12,30,836.0,155.0,1.5,23.0,914.0,870.18,636.69
2017,8,16,12,45,841.0,150.5,1.55,23.0,908.0,835.31,614.81
2017,8,16,13,0,846.0,146.0,1.6,23.0,902.0,789.41,585.33
2017,8,16,13,15,842.5,145.0,1.6,23.0,887.0,753.31,560.27
2017,8,16,13,30,839.0,144.0,1.6,23.0,872.0,707.1,527.44
2017,8,16,13,45,833.0,142.5,1.65,23.0,850.0,656.88,491.39
2017,8,16,14,0,827.0,141.0,1.7,23.0,828.0,605.16,453.11
2017,8,16,14,15,819.0,139.0,1.75,22.5,799.0,550.68,412.34
2017,8,16,14,30,811.0,137.0,1.8,22.0,770.0,495.38,369.33
2017,8,16,14,45,799.5,134.5,1.85,22.0,735.0,437.68,322.28
2017,8,16,15,0,788.0,132.0,1.9,22.0,700.0,380.07,273.88
2017,8,16,15,15,774.0,128.5,1.9,21.5,659.5,321.32,224.08
2017,8,16,15,30,760.0,125.0,1.9,21.0,619.0,263.52,174.97
2017,8,16,15,45,740.0,121.5,1.9,21.0,574.0,200.05,123.48
2017,8,16,16,0,720.0,118.0,1.9,21.0,529.0,143.88,84.02
2017,8,16,16,15,695.5,113.0,1.9,20.5,481.0,88.97,59.5
2017,8,16,16,30,671.0,108.0,1.9,20.0,433.0,75.71,59.97
2017,8,16,16,45,636.0,102.5,1.9,19.5,383.0,73.42,58.34
2017,8,16,17,0,601.0,97.0,1.9,19.0,333.0,71.04,56.58
2017,8,16,17,15,556.0,89.0,1.85,18.5,282.5,66.56,52.92
2017,8,16,17,30,511.0,81.0,1.8,18.0,232.0,61.93,49.01
2017,8,16,17,45,443.0,71.5,1.8,17.5,183.5,55.74,43.55
2017,8,16,18,0,375.0,62.0,1.8,17.0,135.0,47.03,35.67
2017,8,16,18,15,285.5,47.5,1.7,16.5,93.5,36.35,25.85
2017,8,16,18,30,196.0,33.0,1.6,16.0,52.0,25.47,15.1
2017,8,16,18,45,98.0,16.5,1.5,16.0,26.0,12.84,0.0
2017,8,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,17,5,45,73.0,16.0,0.65,14.5,22.5,57.42,0.0
2017,8,17,6,0,146.0,32.0,0.7,15.0,45.0,126.75,89.19
2017,8,17,6,15,230.0,49.0,0.7,15.5,85.0,196.13,154.72
2017,8,17,6,30,314.0,66.0,0.7,16.0,125.0,274.88,221.95
2017,8,17,6,45,383.5,77.5,0.7,16.5,172.5,346.61,281.6
2017,8,17,7,0,453.0,89.0,0.7,17.0,220.0,424.81,343.94
2017,8,17,7,15,226.5,87.5,0.7,17.5,153.0,266.67,217.7
2017,8,17,7,30,0.0,86.0,0.7,18.0,86.0,72.73,55.23
2017,8,17,7,45,0.0,116.0,0.7,18.5,116.0,100.71,78.42
2017,8,17,8,0,0.0,146.0,0.7,19.0,146.0,128.98,100.91
2017,8,17,8,15,4.5,165.0,0.65,19.5,167.5,150.12,117.39
2017,8,17,8,30,9.0,184.0,0.6,20.0,189.0,171.51,133.78
2017,8,17,8,45,12.5,204.0,0.6,20.5,211.5,193.16,150.11
2017,8,17,9,0,16.0,224.0,0.6,21.0,234.0,214.89,166.24
2017,8,17,9,15,37.5,266.5,0.6,21.5,293.0,296.1,227.79
2017,8,17,9,30,59.0,309.0,0.6,22.0,352.0,361.35,275.18
2017,8,17,9,45,49.0,314.0,0.65,22.5,350.5,354.21,268.19
2017,8,17,10,0,39.0,319.0,0.7,23.0,349.0,346.88,261.67
2017,8,17,10,15,62.5,353.0,0.8,23.0,404.0,403.66,303.61
2017,8,17,10,30,86.0,387.0,0.9,23.0,459.0,459.71,343.91
2017,8,17,10,45,91.5,401.0,1.0,23.5,479.0,475.64,354.24
2017,8,17,11,0,97.0,415.0,1.1,24.0,499.0,490.78,364.3
2017,8,17,11,15,81.5,413.0,1.2,24.0,484.5,468.29,347.98
2017,8,17,11,30,66.0,411.0,1.3,24.0,470.0,446.04,332.0
2017,8,17,11,45,75.5,422.0,1.4,24.0,490.0,460.27,342.71
2017,8,17,12,0,85.0,433.0,1.5,24.0,510.0,473.29,352.31
2017,8,17,12,15,257.5,402.5,1.55,24.0,635.5,615.31,456.49
2017,8,17,12,30,430.0,372.0,1.6,24.0,761.0,727.58,535.58
2017,8,17,12,45,615.0,275.5,1.7,24.0,826.5,769.77,567.72
2017,8,17,13,0,800.0,179.0,1.8,24.0,892.0,791.7,586.14
2017,8,17,13,15,795.5,177.5,1.85,24.0,876.5,747.9,555.53
2017,8,17,13,30,791.0,176.0,1.9,24.0,861.0,702.16,523.42
2017,8,17,13,45,785.5,173.5,1.95,24.0,839.0,653.22,488.19
2017,8,17,14,0,780.0,171.0,2.0,24.0,817.0,602.88,450.88
2017,8,17,14,15,770.5,168.5,2.05,23.5,787.5,549.27,410.8
2017,8,17,14,30,761.0,166.0,2.1,23.0,758.0,493.09,367.37
2017,8,17,14,45,749.5,162.0,2.15,23.0,722.5,435.7,320.85
2017,8,17,15,0,738.0,158.0,2.2,23.0,687.0,378.57,273.19
2017,8,17,15,15,721.5,154.0,2.2,22.5,646.5,320.51,224.46
2017,8,17,15,30,705.0,150.0,2.2,22.0,606.0,263.82,176.8
2017,8,17,15,45,685.0,144.0,2.25,22.0,561.0,206.73,130.77
2017,8,17,16,0,665.0,138.0,2.3,22.0,516.0,151.99,92.48
2017,8,17,16,15,402.0,170.5,2.3,21.5,393.0,117.93,86.48
2017,8,17,16,30,139.0,203.0,2.3,21.0,270.0,140.2,114.45
2017,8,17,16,45,121.5,179.5,2.35,21.0,233.5,125.97,102.76
2017,8,17,17,0,104.0,156.0,2.4,21.0,197.0,111.28,90.58
2017,8,17,17,15,88.5,135.0,2.35,20.5,166.5,100.47,81.7
2017,8,17,17,30,73.0,114.0,2.3,20.0,136.0,85.68,69.14
2017,8,17,17,45,196.5,89.5,2.3,19.5,131.5,66.26,52.29
2017,8,17,18,0,320.0,65.0,2.3,19.0,127.0,48.94,36.97
2017,8,17,18,15,233.5,49.0,2.25,18.5,86.5,37.27,26.32
2017,8,17,18,30,147.0,33.0,2.2,18.0,46.0,25.35,14.52
2017,8,17,18,45,73.5,16.5,2.15,17.5,23.0,12.81,0.0
2017,8,17,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,8,18,5,45,54.0,15.5,0.4,14.5,20.5,33.97,0.0
2017,8,18,6,0,108.0,31.0,0.4,15.0,41.0,98.53,67.27
2017,8,18,6,15,184.0,51.0,0.4,15.5,80.0,165.98,130.3
2017,8,18,6,30,260.0,71.0,0.4,16.0,119.0,251.85,202.64
2017,8,18,6,45,333.0,84.5,0.4,16.5,167.0,325.3,263.25
2017,8,18,7,0,406.0,98.0,0.4,17.0,215.0,405.67,326.96
2017,8,18,7,15,203.0,92.5,0.4,17.5,151.0,256.9,208.55
2017,8,18,7,30,0.0,87.0,0.4,18.0,87.0,73.75,55.98
2017,8,18,7,45,0.0,103.5,0.4,18.5,103.5,88.6,68.41
2017,8,18,8,0,0.0,120.0,0.4,19.0,120.0,103.45,80.12
2017,8,18,8,15,0.0,131.0,0.4,19.5,131.0,113.0,87.36
2017,8,18,8,30,0.0,142.0,0.4,20.0,142.0,122.59,94.55
2017,8,18,8,45,1.0,157.5,0.45,20.5,158.5,137.39,105.86
2017,8,18,9,0,2.0,173.0,0.5,21.0,175.0,152.23,117.05
2017,8,18,9,15,4.0,185.0,0.55,21.0,188.5,164.74,126.61
2017,8,18,9,30,6.0,197.0,0.6,21.0,202.0,177.31,136.17
2017,8,18,9,45,13.0,236.5,0.65,21.5,246.5,220.84,169.36
2017,8,18,10,0,20.0,276.0,0.7,22.0,291.0,264.58,201.9
2017,8,18,10,15,24.0,298.0,0.75,22.5,317.5,288.39,218.92
2017,8,18,10,30,28.0,320.0,0.8,23.0,344.0,331.89,250.32
2017,8,18,10,45,34.5,342.5,0.9,23.5,372.5,358.63,269.22
2017,8,18,11,0,41.0,365.0,1.0,24.0,401.0,384.65,287.54
2017,8,18,11,15,37.5,364.0,1.05,24.0,397.0,376.54,281.31
2017,8,18,11,30,34.0,363.0,1.1,24.0,393.0,368.42,275.32
2017,8,18,11,45,41.0,380.0,1.2,24.0,417.5,387.49,289.49
2017,8,18,12,0,48.0,397.0,1.3,24.0,442.0,405.49,302.68
2017,8,18,12,15,48.5,397.5,1.35,24.0,442.0,401.08,299.47
2017,8,18,12,30,49.0,398.0,1.4,24.0,442.0,396.31,296.16
2017,8,18,12,45,65.5,410.0,1.5,24.0,469.0,414.52,310.0
2017,8,18,13,0,82.0,422.0,1.6,24.0,496.0,430.64,322.11
2017,8,18,13,15,116.5,423.5,1.6,23.5,526.0,455.15,340.92
2017,8,18,13,30,151.0,425.0,1.6,23.0,556.0,467.46,350.72
2017,8,18,13,45,151.0,413.0,1.65,23.0,541.0,443.16,333.12
2017,8,18,14,0,151.0,401.0,1.7,23.0,526.0,418.74,315.43
2017,8,18,14,15,154.5,386.0,1.7,23.0,509.5,393.79,296.95
2017,8,18,14,30,158.0,371.0,1.7,23.0,493.0,368.47,277.87
2017,8,18,14,45,155.0,352.5,1.75,23.0,468.0,337.65,254.51
2017,8,18,15,0,152.0,334.0,1.8,23.0,443.0,307.37,231.24
2017,8,18,15,15,113.5,307.0,1.8,22.5,386.0,262.01,197.61
2017,8,18,15,30,75.0,280.0,1.8,22.0,329.0,226.7,172.0
2017,8,18,15,45,43.0,234.5,1.8,22.0,262.0,182.45,139.12
2017,8,18,16,0,11.0,189.0,1.8,22.0,195.0,149.2,114.82
2017,8,18,16,15,5.5,161.0,1.8,21.5,164.0,126.69,97.83
2017,8,18,16,30,0.0,133.0,1.8,21.0,133.0,105.93,85.44
2017,8,18,16,45,0.0,109.0,1.8,20.5,109.0,87.97,70.58
2017,8,18,17,0,0.0,85.0,1.8,20.0,85.0,69.65,55.15
2017,8,18,17,15,0.0,71.5,1.75,19.5,71.5,58.94,46.08
2017,8,18,17,30,0.0,58.0,1.7,19.0,58.0,48.04,36.66
2017,8,18,17,45,152.0,62.5,1.7,18.5,91.5,47.71,36.33
2017,8,18,18,0,304.0,67.0,1.7,18.0,125.0,50.35,38.33
2017,8,18,18,15,220.5,49.5,1.6,17.5,84.5,37.63,26.68
2017,8,18,18,30,137.0,32.0,1.5,17.0,44.0,24.59,13.59
2017,8,18,18,45,68.5,16.0,1.45,17.0,22.0,13.66,0.0
2017,8,18,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,19,5,45,52.5,15.0,1.0,15.5,19.5,33.04,0.0
2017,8,19,6,0,105.0,30.0,1.0,16.0,39.0,96.18,63.97
2017,8,19,6,15,182.5,50.0,0.95,16.5,78.5,164.64,128.93
2017,8,19,6,30,260.0,70.0,0.9,17.0,118.0,251.42,202.47
2017,8,19,6,45,323.0,86.0,0.9,17.5,164.5,321.84,261.17
2017,8,19,7,0,386.0,102.0,0.9,18.0,211.0,398.11,322.33
2017,8,19,7,15,193.0,90.0,0.9,18.0,144.5,247.29,201.9
2017,8,19,7,30,0.0,78.0,0.9,18.0,78.0,65.25,49.11
2017,8,19,7,45,0.0,97.5,0.9,18.5,97.5,82.91,63.8
2017,8,19,8,0,0.0,117.0,0.9,19.0,117.0,100.64,77.97
2017,8,19,8,15,0.0,133.0,0.85,19.5,133.0,115.0,89.16
2017,8,19,8,30,0.0,149.0,0.8,20.0,149.0,129.36,100.18
2017,8,19,8,45,1.5,163.5,0.8,20.5,165.0,143.66,111.07
2017,8,19,9,0,3.0,178.0,0.8,21.0,181.0,158.03,121.88
2017,8,19,9,15,6.5,200.0,0.85,21.5,205.5,181.53,139.82
2017,8,19,9,30,10.0,222.0,0.9,22.0,230.0,205.1,157.52
2017,8,19,9,45,10.0,226.5,0.95,22.5,234.5,208.47,159.42
2017,8,19,10,0,10.0,231.0,1.0,23.0,239.0,211.88,161.45
2017,8,19,10,15,13.0,252.5,1.1,23.0,263.0,234.23,178.39
2017,8,19,10,30,16.0,274.0,1.2,23.0,287.0,256.43,195.02
2017,8,19,10,45,19.0,294.5,1.3,23.5,311.0,277.45,210.29
2017,8,19,11,0,22.0,315.0,1.4,24.0,335.0,298.17,225.2
2017,8,19,11,15,22.5,322.5,1.45,24.0,343.0,304.01,229.32
2017,8,19,11,30,23.0,330.0,1.5,24.0,351.0,309.65,233.38
2017,8,19,11,45,23.0,332.5,1.6,24.0,354.0,310.04,233.67
2017,8,19,12,0,23.0,335.0,1.7,24.0,357.0,310.29,233.9
2017,8,19,12,15,22.0,329.0,1.8,24.0,349.5,301.94,227.77
2017,8,19,12,30,21.0,323.0,1.9,24.0,342.0,293.66,221.72
2017,8,19,12,45,20.5,319.0,2.0,24.0,337.5,287.59,217.32
2017,8,19,13,0,20.0,315.0,2.1,24.0,333.0,281.5,212.92
2017,8,19,13,15,21.0,314.5,2.15,24.0,333.5,279.45,211.54
2017,8,19,13,30,22.0,314.0,2.2,24.0,334.0,277.17,209.98
2017,8,19,13,45,27.5,323.0,2.25,24.0,346.5,288.23,218.53
2017,8,19,14,0,33.0,332.0,2.3,24.0,359.0,293.69,222.79
2017,8,19,14,15,42.5,332.5,2.3,23.5,366.5,293.29,223.04
2017,8,19,14,30,52.0,333.0,2.3,23.0,374.0,291.36,222.03
2017,8,19,14,45,52.5,318.0,2.35,23.0,358.0,272.77,207.94
2017,8,19,15,0,53.0,303.0,2.4,23.0,342.0,254.27,193.84
2017,8,19,15,15,44.5,278.5,2.4,22.5,309.5,226.77,173.27
2017,8,19,15,30,36.0,254.0,2.4,22.0,277.0,200.9,153.91
2017,8,19,15,45,23.5,220.5,2.45,22.0,235.5,176.27,135.45
2017,8,19,16,0,11.0,187.0,2.5,22.0,194.0,147.7,113.84
2017,8,19,16,15,5.5,155.0,2.45,21.5,158.5,122.44,94.54
2017,8,19,16,30,0.0,123.0,2.4,21.0,123.0,98.75,79.42
2017,8,19,16,45,0.0,104.5,2.4,20.5,104.5,84.64,67.78
2017,8,19,17,0,0.0,86.0,2.4,20.0,86.0,70.35,55.78
2017,8,19,17,15,0.0,72.0,2.35,19.5,72.0,59.27,46.38
2017,8,19,17,30,0.0,58.0,2.3,19.0,58.0,48.04,36.65
2017,8,19,17,45,105.0,65.0,2.25,19.0,84.5,51.17,39.25
2017,8,19,18,0,210.0,72.0,2.2,19.0,111.0,54.13,41.38
2017,8,19,18,15,145.0,49.5,2.1,18.5,72.5,37.91,26.7
2017,8,19,18,30,80.0,27.0,2.0,18.0,34.0,21.24,10.43
2017,8,19,18,45,40.0,13.5,1.95,17.5,17.0,11.52,0.0
2017,8,19,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,20,5,45,29.0,13.5,0.95,14.5,15.5,22.74,0.0
2017,8,20,6,0,58.0,27.0,1.0,15.0,31.0,61.59,38.28
2017,8,20,6,15,116.0,51.0,1.05,15.0,69.0,133.79,104.53
2017,8,20,6,30,174.0,75.0,1.1,15.0,107.0,200.57,162.6
2017,8,20,6,45,230.0,96.5,1.15,15.5,152.5,267.67,219.59
2017,8,20,7,0,286.0,118.0,1.2,16.0,198.0,339.84,278.96
2017,8,20,7,15,143.0,106.0,1.2,16.5,146.0,218.59,179.51
2017,8,20,7,30,0.0,94.0,1.2,17.0,94.0,80.72,62.32
2017,8,20,7,45,0.0,100.0,1.2,17.5,100.0,85.37,66.11
2017,8,20,8,0,0.0,106.0,1.2,18.0,106.0,90.21,69.74
2017,8,20,8,15,0.0,116.0,1.2,18.5,116.0,98.91,76.49
2017,8,20,8,30,0.0,126.0,1.2,19.0,126.0,107.64,83.16
2017,8,20,8,45,0.0,142.0,1.2,19.5,142.0,121.99,94.29
2017,8,20,9,0,0.0,158.0,1.2,20.0,158.0,136.34,105.27
2017,8,20,9,15,4.0,183.5,1.2,20.0,186.5,163.51,126.68
2017,8,20,9,30,8.0,209.0,1.2,20.0,215.0,190.83,147.92
2017,8,20,9,45,36.0,275.5,1.2,20.5,303.0,301.14,233.04
2017,8,20,10,0,64.0,342.0,1.2,21.0,391.0,398.04,304.47
2017,8,20,10,15,142.0,368.0,1.2,21.5,483.0,522.33,394.84
2017,8,20,10,30,220.0,394.0,1.2,22.0,575.0,624.39,465.89
2017,8,20,10,45,329.0,369.0,1.25,22.5,647.5,721.66,533.09
2017,8,20,11,0,438.0,344.0,1.3,23.0,720.0,813.5,594.57
2017,8,20,11,15,441.5,348.0,1.35,23.0,733.0,809.3,590.78
2017,8,20,11,30,445.0,352.0,1.4,23.0,746.0,802.54,586.42
2017,8,20,11,45,552.5,310.0,1.45,23.0,803.0,847.19,618.73
2017,8,20,12,0,660.0,268.0,1.5,23.0,860.0,887.64,647.21
2017,8,20,12,15,660.0,268.0,1.55,23.0,860.0,861.49,629.78
2017,8,20,12,30,660.0,268.0,1.6,23.0,860.0,832.63,611.08
2017,8,20,12,45,671.0,258.0,1.65,23.0,855.0,801.5,590.92
2017,8,20,13,0,682.0,248.0,1.7,23.0,850.0,767.35,568.3
2017,8,20,13,15,367.5,314.0,1.7,22.5,638.0,557.68,419.06
2017,8,20,13,30,53.0,380.0,1.7,22.0,426.0,358.52,270.98
2017,8,20,13,45,93.5,388.5,1.75,22.0,466.5,383.81,291.39
2017,8,20,14,0,134.0,397.0,1.8,22.0,507.0,406.21,308.03
2017,8,20,14,15,381.5,314.0,1.8,21.5,611.0,457.6,346.83
2017,8,20,14,30,629.0,231.0,1.8,21.0,715.0,482.34,362.3
2017,8,20,14,45,358.5,276.0,1.8,21.0,549.0,362.74,272.74
2017,8,20,15,0,88.0,321.0,1.8,21.0,383.0,278.96,212.73
2017,8,20,15,15,89.5,301.5,1.75,20.5,362.0,255.05,194.65
2017,8,20,15,30,91.0,282.0,1.7,20.0,341.0,231.19,176.23
2017,8,20,15,45,62.0,248.5,1.7,20.0,287.5,193.97,148.49
2017,8,20,16,0,33.0,215.0,1.7,20.0,234.0,161.43,124.68
2017,8,20,16,15,16.5,172.5,1.65,19.5,182.0,134.52,104.85
2017,8,20,16,30,0.0,130.0,1.6,19.0,130.0,103.67,84.2
2017,8,20,16,45,0.0,113.0,1.6,19.0,113.0,90.72,73.4
2017,8,20,17,0,0.0,96.0,1.6,19.0,96.0,77.64,62.32
2017,8,20,17,15,0.0,80.0,1.6,18.5,80.0,65.17,51.72
2017,8,20,17,30,0.0,64.0,1.6,18.0,64.0,52.58,40.8
2017,8,20,17,45,86.0,67.0,1.6,18.0,82.5,52.34,40.41
2017,8,20,18,0,172.0,70.0,1.6,18.0,101.0,52.54,40.12
2017,8,20,18,15,115.5,47.0,1.55,17.5,64.5,36.01,25.12
2017,8,20,18,30,59.0,24.0,1.5,17.0,28.0,18.96,8.21
2017,8,20,18,45,29.5,12.0,1.45,16.5,14.0,10.24,0.0
2017,8,20,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,5,45,14.0,9.5,1.15,15.5,11.0,13.54,0.0
2017,8,21,6,0,28.0,19.0,1.2,16.0,22.0,35.39,18.86
2017,8,21,6,15,65.0,45.5,1.2,16.0,56.0,90.58,68.94
2017,8,21,6,30,102.0,72.0,1.2,16.0,90.0,146.46,117.42
2017,8,21,6,45,51.0,55.5,1.3,16.0,64.5,92.32,73.35
2017,8,21,7,0,0.0,39.0,1.4,16.0,39.0,32.21,21.87
2017,8,21,7,15,0.0,49.5,1.4,16.0,49.5,40.94,29.35
2017,8,21,7,30,0.0,60.0,1.4,16.0,60.0,49.69,36.71
2017,8,21,7,45,0.0,65.0,1.4,16.5,65.0,53.87,40.03
2017,8,21,8,0,0.0,70.0,1.4,17.0,70.0,58.06,43.31
2017,8,21,8,15,21.5,145.5,1.35,17.5,157.5,157.25,125.48
2017,8,21,8,30,43.0,221.0,1.3,18.0,245.0,259.03,206.16
2017,8,21,8,45,275.5,225.5,1.3,18.5,399.0,516.75,407.75
2017,8,21,9,0,508.0,230.0,1.3,19.0,553.0,768.86,587.65
2017,8,21,9,15,379.0,275.0,1.3,19.0,525.0,680.79,519.3
2017,8,21,9,30,250.0,320.0,1.3,19.0,497.0,606.57,462.8
2017,8,21,9,45,139.0,307.5,1.35,19.5,407.0,459.86,353.69
2017,8,21,10,0,28.0,295.0,1.4,20.0,317.0,311.87,239.76
2017,8,21,10,15,19.0,262.0,1.4,20.0,277.0,249.52,192.45
2017,8,21,10,30,10.0,229.0,1.4,20.0,237.0,208.77,160.72
2017,8,21,10,45,10.0,229.0,1.4,20.0,237.5,208.1,160.15
2017,8,21,11,0,10.0,229.0,1.4,20.0,238.0,207.44,159.47
2017,8,21,11,15,8.5,211.5,1.4,20.0,219.0,189.63,145.51
2017,8,21,11,30,7.0,194.0,1.4,20.0,200.0,172.16,131.84
2017,8,21,11,45,8.5,207.5,1.45,20.5,215.0,184.92,141.55
2017,8,21,12,0,10.0,221.0,1.5,21.0,230.0,197.44,150.92
2017,8,21,12,15,11.0,234.5,1.5,21.0,244.0,209.24,159.96
2017,8,21,12,30,12.0,248.0,1.5,21.0,258.0,220.77,168.76
2017,8,21,12,45,20.5,298.0,1.5,21.0,316.0,269.56,206.08
2017,8,21,13,0,29.0,348.0,1.5,21.0,374.0,325.25,247.85
2017,8,21,13,15,25.5,329.5,1.5,20.5,352.0,301.91,230.58
2017,8,21,13,30,22.0,311.0,1.5,20.0,330.0,274.78,210.66
2017,8,21,13,45,22.5,306.0,1.5,20.0,325.0,268.23,205.92
2017,8,21,14,0,23.0,301.0,1.5,20.0,320.0,261.55,200.99
2017,8,21,14,15,26.5,300.0,1.5,20.0,321.0,259.59,199.67
2017,8,21,14,30,30.0,299.0,1.5,20.0,322.0,255.37,196.56
2017,8,21,14,45,46.0,302.5,1.5,20.0,336.0,258.76,199.09
2017,8,21,15,0,62.0,306.0,1.5,20.0,350.0,259.42,199.22
