Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,15,15,54.0,282.5,1.5,19.5,319.5,232.05,178.54
2017,8,21,15,30,46.0,259.0,1.5,19.0,289.0,206.2,159.06
2017,8,21,15,45,24.0,211.5,1.5,19.0,227.0,169.79,131.57
2017,8,21,16,0,2.0,164.0,1.5,19.0,165.0,130.51,101.52
2017,8,21,16,15,1.0,151.0,1.45,18.5,151.5,119.34,97.44
2017,8,21,16,30,0.0,138.0,1.4,18.0,138.0,109.19,89.29
2017,8,21,16,45,0.0,118.5,1.4,18.0,118.5,94.55,77.0
2017,8,21,17,0,0.0,99.0,1.4,18.0,99.0,79.74,64.4
2017,8,21,17,15,0.0,82.5,1.35,17.5,82.5,66.93,53.47
2017,8,21,17,30,0.0,66.0,1.3,17.0,66.0,54.01,42.22
2017,8,21,17,45,0.0,50.5,1.3,17.0,50.5,41.71,31.23
2017,8,21,18,0,0.0,35.0,1.3,17.0,35.0,28.92,19.69
2017,8,21,18,15,0.0,22.5,1.25,16.5,22.5,18.55,10.24
2017,8,21,18,30,0.0,10.0,1.2,16.0,10.0,8.22,0.05
2017,8,21,18,45,0.0,5.0,1.2,16.0,5.0,4.27,0.0
2017,8,21,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,8,22,5,45,55.0,13.0,0.6,14.5,17.5,32.51,0.0
2017,8,22,6,0,110.0,26.0,0.6,15.0,35.0,91.88,55.44
2017,8,22,6,15,191.5,45.0,0.6,15.0,73.5,175.53,137.35
2017,8,22,6,30,273.0,64.0,0.6,15.0,112.0,253.74,205.03
2017,8,22,6,45,340.0,78.0,0.6,15.5,158.0,325.17,264.94
2017,8,22,7,0,407.0,92.0,0.6,16.0,204.0,402.93,327.49
2017,8,22,7,15,203.5,95.0,0.55,16.5,151.0,262.94,214.77
2017,8,22,7,30,0.0,98.0,0.5,17.0,98.0,84.91,65.51
2017,8,22,7,45,4.5,128.0,0.5,17.5,130.5,117.09,92.35
2017,8,22,8,0,9.0,158.0,0.5,18.0,163.0,149.74,118.39
2017,8,22,8,15,18.0,182.5,0.55,18.5,192.5,180.82,142.85
2017,8,22,8,30,27.0,207.0,0.6,19.0,222.0,228.92,180.15
2017,8,22,8,45,47.0,239.5,0.65,19.5,268.5,281.87,220.6
2017,8,22,9,0,67.0,272.0,0.7,20.0,315.0,335.41,260.48
2017,8,22,9,15,58.0,284.0,0.75,20.5,323.5,337.7,260.44
2017,8,22,9,30,49.0,296.0,0.8,21.0,332.0,339.52,260.46
2017,8,22,9,45,65.5,323.0,0.9,21.5,373.0,382.9,292.26
2017,8,22,10,0,82.0,350.0,1.0,22.0,414.0,425.95,323.01
2017,8,22,10,15,124.0,373.0,1.05,22.0,473.0,510.85,384.3
2017,8,22,10,30,166.0,396.0,1.1,22.0,532.0,573.46,428.39
2017,8,22,10,45,169.0,405.0,1.2,22.0,546.5,580.43,432.83
2017,8,22,11,0,172.0,414.0,1.3,22.0,561.0,586.3,437.03
2017,8,22,11,15,178.5,424.5,1.35,22.0,579.5,595.91,443.64
2017,8,22,11,30,185.0,435.0,1.4,22.0,598.0,604.05,449.23
2017,8,22,11,45,243.5,428.0,1.45,22.5,644.5,658.07,486.97
2017,8,22,12,0,302.0,421.0,1.5,23.0,691.0,691.11,509.6
2017,8,22,12,15,241.5,432.5,1.5,22.5,648.0,632.08,468.03
2017,8,22,12,30,181.0,444.0,1.5,22.0,605.0,563.89,420.32
2017,8,22,12,45,489.5,308.0,1.55,22.0,739.0,697.97,521.66
2017,8,22,13,0,798.0,172.0,1.6,22.0,873.0,785.36,585.87
2017,8,22,13,15,794.0,171.0,1.6,22.0,857.5,742.08,554.37
2017,8,22,13,30,790.0,170.0,1.6,22.0,842.0,696.8,522.1
2017,8,22,13,45,783.0,168.0,1.65,22.0,819.5,646.99,486.18
2017,8,22,14,0,776.0,166.0,1.7,22.0,797.0,595.93,448.25
2017,8,22,14,15,767.0,163.0,1.7,22.0,767.5,542.0,406.76
2017,8,22,14,30,758.0,160.0,1.7,22.0,738.0,485.46,362.08
2017,8,22,14,45,747.0,156.0,1.75,22.0,703.0,428.13,315.55
2017,8,22,15,0,736.0,152.0,1.8,22.0,668.0,371.02,267.81
2017,8,22,15,15,719.5,148.0,1.8,21.5,627.5,312.82,218.86
2017,8,22,15,30,703.0,144.0,1.8,21.0,587.0,256.01,171.06
2017,8,22,15,45,684.0,138.0,1.85,21.0,542.0,198.99,125.24
2017,8,22,16,0,665.0,132.0,1.9,21.0,497.0,144.21,87.62
2017,8,22,16,15,637.0,126.0,1.9,21.0,449.0,91.67,73.14
2017,8,22,16,30,609.0,120.0,1.9,21.0,401.0,84.5,67.35
2017,8,22,16,45,573.5,112.0,1.95,21.0,351.5,80.76,64.37
2017,8,22,17,0,538.0,104.0,2.0,21.0,302.0,76.84,61.17
2017,8,22,17,15,489.0,94.0,1.95,20.5,252.5,68.88,54.52
2017,8,22,17,30,440.0,84.0,1.9,20.0,203.0,62.29,48.87
2017,8,22,17,45,372.5,71.0,1.9,19.5,157.0,53.24,40.88
2017,8,22,18,0,305.0,58.0,1.9,19.0,111.0,43.97,32.45
2017,8,22,18,15,214.0,41.0,1.9,18.5,72.0,31.4,20.88
2017,8,22,18,30,123.0,24.0,1.9,18.0,33.0,18.56,6.11
2017,8,22,18,45,61.5,12.0,1.9,17.5,16.5,10.24,0.0
2017,8,22,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,23,5,45,53.5,12.5,2.25,15.5,16.5,31.57,0.0
2017,8,23,6,0,107.0,25.0,2.3,16.0,33.0,99.09,57.03
2017,8,23,6,15,190.0,43.5,2.25,16.5,71.5,173.54,135.39
2017,8,23,6,30,273.0,62.0,2.2,17.0,110.0,252.05,203.97
2017,8,23,6,45,341.0,76.5,2.2,17.5,156.5,324.83,266.1
2017,8,23,7,0,409.0,91.0,2.2,18.0,203.0,404.01,331.26
2017,8,23,7,15,204.5,96.5,2.15,18.5,152.5,266.23,218.75
2017,8,23,7,30,0.0,102.0,2.1,19.0,102.0,89.08,68.81
2017,8,23,7,45,12.0,136.0,2.05,19.5,142.0,131.63,104.11
2017,8,23,8,0,24.0,170.0,2.0,20.0,182.0,175.28,139.25
2017,8,23,8,15,31.0,193.0,1.95,20.0,209.5,219.5,174.21
2017,8,23,8,30,38.0,216.0,1.9,20.0,237.0,249.66,197.48
2017,8,23,8,45,43.0,237.5,1.85,20.5,263.5,276.32,217.27
2017,8,23,9,0,48.0,259.0,1.8,21.0,290.0,302.93,236.68
2017,8,23,9,15,81.5,291.5,1.8,21.5,347.5,369.64,287.19
2017,8,23,9,30,115.0,324.0,1.8,22.0,405.0,457.82,351.8
2017,8,23,9,45,175.0,340.5,1.8,22.5,471.0,533.81,406.76
2017,8,23,10,0,235.0,357.0,1.8,23.0,537.0,609.84,460.22
2017,8,23,10,15,518.0,258.5,1.85,23.0,674.0,829.34,617.91
2017,8,23,10,30,801.0,160.0,1.9,23.0,811.0,1006.22,734.17
2017,8,23,10,45,814.0,158.5,2.0,23.5,835.5,1010.21,733.68
2017,8,23,11,0,827.0,157.0,2.1,24.0,860.0,1010.29,732.77
2017,8,23,11,15,485.0,295.5,2.15,24.0,710.0,802.48,591.95
2017,8,23,11,30,143.0,434.0,2.2,24.0,560.0,563.24,418.83
2017,8,23,11,45,119.0,432.0,2.3,24.0,537.5,529.81,396.07
2017,8,23,12,0,95.0,430.0,2.4,24.0,515.0,481.9,361.5
2017,8,23,12,15,64.5,397.5,2.45,24.0,455.5,416.73,313.81
2017,8,23,12,30,34.0,365.0,2.5,24.0,396.0,354.57,267.65
2017,8,23,12,45,124.5,398.0,2.6,24.0,507.5,463.51,350.22
2017,8,23,13,0,215.0,431.0,2.7,24.0,619.0,551.01,414.42
2017,8,23,13,15,142.0,411.0,2.8,24.0,534.5,464.54,350.4
2017,8,23,13,30,69.0,391.0,2.9,24.0,450.0,379.25,287.04
2017,8,23,13,45,101.0,391.0,3.0,24.0,475.0,391.06,296.7
2017,8,23,14,0,133.0,391.0,3.1,24.0,500.0,401.46,304.6
2017,8,23,14,15,120.5,373.5,3.15,23.5,469.5,367.24,279.38
2017,8,23,14,30,108.0,356.0,3.2,23.0,439.0,334.78,255.35
2017,8,23,14,45,123.5,340.0,3.25,23.0,430.0,316.08,240.74
2017,8,23,15,0,139.0,324.0,3.3,23.0,421.0,295.78,224.4
2017,8,23,15,15,107.5,298.0,3.3,23.0,370.5,257.31,195.07
2017,8,23,15,30,76.0,272.0,3.3,23.0,320.0,220.91,167.76
2017,8,23,15,45,50.0,237.0,3.35,23.0,268.0,184.33,140.45
2017,8,23,16,0,24.0,202.0,3.4,23.0,216.0,158.51,121.81
2017,8,23,16,15,24.5,185.5,3.35,22.5,198.5,142.69,115.75
2017,8,23,16,30,25.0,169.0,3.3,22.0,181.0,130.08,105.76
2017,8,23,16,45,12.5,128.5,3.3,22.0,134.5,101.47,81.81
2017,8,23,17,0,0.0,88.0,3.3,22.0,88.0,71.6,56.45
2017,8,23,17,15,263.5,79.5,3.25,21.5,150.0,56.9,43.95
2017,8,23,17,30,527.0,71.0,3.2,21.0,212.0,55.14,42.47
2017,8,23,17,45,461.5,60.5,3.2,20.5,164.0,47.84,35.99
2017,8,23,18,0,396.0,50.0,3.2,20.0,116.0,40.31,29.1
2017,8,23,18,15,288.0,36.5,3.15,19.5,75.5,29.75,19.25
2017,8,23,18,30,180.0,23.0,3.1,19.0,35.0,17.93,4.3
2017,8,23,18,45,90.0,11.5,3.1,18.5,17.5,9.82,0.0
2017,8,23,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,5,45,108.5,12.0,3.65,14.5,20.0,52.79,0.0
2017,8,24,6,0,217.0,24.0,3.7,15.0,40.0,148.8,83.02
2017,8,24,6,15,328.0,36.0,3.75,15.0,81.5,237.03,187.07
2017,8,24,6,30,439.0,48.0,3.8,15.0,123.0,332.35,272.27
2017,8,24,6,45,507.5,57.0,3.9,15.5,172.5,409.47,339.52
2017,8,24,7,0,576.0,66.0,4.0,16.0,222.0,492.29,408.86
2017,8,24,7,15,294.0,97.0,4.05,16.5,177.5,348.62,290.14
2017,8,24,7,30,12.0,128.0,4.1,17.0,133.0,125.98,100.59
2017,8,24,7,45,16.5,147.5,4.15,17.5,155.0,147.78,118.61
2017,8,24,8,0,21.0,167.0,4.2,18.0,177.0,169.85,136.25
2017,8,24,8,15,51.0,200.5,4.2,18.5,227.5,246.31,198.43
2017,8,24,8,30,81.0,234.0,4.2,19.0,278.0,310.29,249.12
2017,8,24,8,45,121.0,259.5,4.2,19.5,332.0,394.75,314.83
2017,8,24,9,0,161.0,285.0,4.2,20.0,386.0,461.75,365.62
2017,8,24,9,15,227.5,296.5,4.2,20.0,450.0,539.18,424.98
2017,8,24,9,30,294.0,308.0,4.2,20.0,514.0,639.29,499.38
2017,8,24,9,45,405.0,285.5,4.25,20.5,585.0,745.96,577.39
2017,8,24,10,0,516.0,263.0,4.3,21.0,656.0,834.6,640.7
2017,8,24,10,15,431.5,311.0,4.3,21.0,648.0,797.33,609.93
2017,8,24,10,30,347.0,359.0,4.3,21.0,640.0,738.92,565.23
2017,8,24,10,45,451.5,330.0,4.35,21.5,706.5,825.51,627.75
2017,8,24,11,0,556.0,301.0,4.4,22.0,773.0,891.19,673.87
2017,8,24,11,15,580.5,297.5,4.4,22.0,797.5,898.76,678.51
2017,8,24,11,30,605.0,294.0,4.4,22.0,822.0,904.71,682.4
2017,8,24,11,45,598.5,301.0,4.4,22.5,827.5,884.14,666.1
2017,8,24,12,0,592.0,308.0,4.4,23.0,833.0,862.83,649.47
2017,8,24,12,15,491.0,345.5,4.45,23.0,780.5,783.69,591.85
2017,8,24,12,30,390.0,383.0,4.5,23.0,728.0,697.17,528.74
2017,8,24,12,45,426.0,364.0,4.55,23.0,738.0,696.41,529.21
2017,8,24,13,0,462.0,345.0,4.6,23.0,748.0,682.04,519.47
2017,8,24,13,15,435.5,348.5,4.6,23.0,723.0,637.06,486.04
2017,8,24,13,30,409.0,352.0,4.6,23.0,698.0,592.92,452.99
2017,8,24,13,45,447.5,325.5,4.65,23.0,694.5,566.88,433.87
2017,8,24,14,0,486.0,299.0,4.7,23.0,691.0,536.4,410.6
2017,8,24,14,15,450.5,301.0,4.75,22.5,654.0,485.11,371.31
2017,8,24,14,30,415.0,303.0,4.8,22.0,617.0,436.7,333.59
2017,8,24,14,45,302.5,312.5,4.85,22.0,535.5,366.69,279.28
2017,8,24,15,0,190.0,322.0,4.9,22.0,454.0,311.66,237.38
2017,8,24,15,15,170.5,301.5,4.9,21.5,415.0,273.62,207.75
2017,8,24,15,30,151.0,281.0,4.9,21.0,376.0,238.34,180.4
2017,8,24,15,45,240.5,247.0,4.9,21.0,384.0,208.79,153.14
2017,8,24,16,0,330.0,213.0,4.9,21.0,392.0,172.75,123.48
2017,8,24,16,15,329.5,191.0,4.9,20.5,355.0,131.5,107.39
2017,8,24,16,30,329.0,169.0,4.9,20.0,318.0,117.34,95.91
2017,8,24,16,45,476.0,128.5,4.9,20.0,315.0,89.87,72.57
2017,8,24,17,0,623.0,88.0,4.9,20.0,312.0,65.84,51.94
2017,8,24,17,15,571.5,80.5,4.85,19.5,261.0,61.41,48.26
2017,8,24,17,30,520.0,73.0,4.8,19.0,210.0,56.88,44.33
2017,8,24,17,45,447.0,62.5,4.8,18.5,161.5,49.59,37.79
2017,8,24,18,0,374.0,52.0,4.8,18.0,113.0,42.13,30.85
2017,8,24,18,15,258.0,38.0,4.7,17.5,72.5,29.35,18.94
2017,8,24,18,30,142.0,24.0,4.6,17.0,32.0,18.63,2.77
2017,8,24,18,45,71.0,12.0,4.5,16.5,16.0,10.24,0.0
2017,8,24,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,25,5,45,75.5,13.0,2.45,13.5,18.0,40.81,0.0
2017,8,25,6,0,151.0,26.0,2.4,14.0,36.0,120.14,61.07
2017,8,25,6,15,263.0,41.0,2.35,14.5,77.5,208.92,164.0
2017,8,25,6,30,375.0,56.0,2.3,15.0,119.0,303.52,247.35
2017,8,25,6,45,455.0,65.5,2.25,15.5,169.0,387.03,318.75
2017,8,25,7,0,535.0,75.0,2.2,16.0,219.0,476.08,391.78
2017,8,25,7,15,317.0,110.5,2.15,16.5,200.5,366.3,302.35
2017,8,25,7,30,99.0,146.0,2.1,17.0,182.0,240.97,196.77
2017,8,25,7,45,57.0,153.5,2.05,17.5,175.5,200.63,162.59
2017,8,25,8,0,15.0,161.0,2.0,18.0,169.0,158.68,126.4
2017,8,25,8,15,30.5,190.0,1.9,18.5,206.5,216.44,172.85
2017,8,25,8,30,46.0,219.0,1.8,19.0,244.0,261.37,207.77
2017,8,25,8,45,45.0,236.5,1.7,19.5,263.0,278.0,219.36
2017,8,25,9,0,44.0,254.0,1.6,20.0,282.0,294.38,230.67
2017,8,25,9,15,37.0,262.5,1.55,20.5,287.0,294.51,229.3
2017,8,25,9,30,30.0,271.0,1.5,21.0,292.0,294.44,227.88
2017,8,25,9,45,445.5,199.5,1.5,21.5,536.5,694.0,531.24
2017,8,25,10,0,861.0,128.0,1.5,22.0,781.0,1038.29,756.11
2017,8,25,10,15,870.0,130.0,1.55,22.0,811.5,1049.61,758.35
2017,8,25,10,30,879.0,132.0,1.6,22.0,842.0,1043.23,753.94
2017,8,25,10,45,698.5,223.0,1.65,22.5,797.0,971.98,707.14
2017,8,25,11,0,518.0,314.0,1.7,23.0,752.0,867.18,634.21
2017,8,25,11,15,487.5,330.0,1.75,23.0,748.0,840.41,616.68
2017,8,25,11,30,457.0,346.0,1.8,23.0,744.0,811.62,596.89
2017,8,25,11,45,685.5,238.5,1.9,23.5,841.5,910.36,667.76
2017,8,25,12,0,914.0,131.0,2.0,24.0,939.0,971.87,706.72
2017,8,25,12,15,914.0,131.0,2.1,24.0,938.5,941.41,687.39
2017,8,25,12,30,914.0,131.0,2.2,24.0,938.0,907.6,666.63
2017,8,25,12,45,694.5,232.5,2.3,24.0,842.5,799.66,593.46
2017,8,25,13,0,475.0,334.0,2.4,24.0,747.0,682.88,509.56
2017,8,25,13,15,472.5,329.5,2.45,24.0,734.0,648.17,485.77
2017,8,25,13,30,470.0,325.0,2.5,24.0,721.0,612.32,460.08
2017,8,25,13,45,474.0,312.0,2.65,24.0,702.0,572.69,431.65
2017,8,25,14,0,478.0,299.0,2.8,24.0,683.0,531.8,401.47
2017,8,25,14,15,430.0,308.5,2.85,23.5,644.0,480.21,362.83
2017,8,25,14,30,382.0,318.0,2.9,23.0,605.0,432.18,326.31
2017,8,25,14,45,350.0,307.5,3.0,23.0,561.0,381.93,287.16
2017,8,25,15,0,318.0,297.0,3.1,23.0,517.0,335.16,250.29
2017,8,25,15,15,279.0,284.5,3.1,23.0,469.0,288.76,213.82
2017,8,25,15,30,240.0,272.0,3.1,23.0,421.0,251.28,184.85
2017,8,25,15,45,205.0,253.0,3.15,23.0,373.0,211.91,155.45
2017,8,25,16,0,170.0,234.0,3.2,23.0,325.0,177.3,131.57
2017,8,25,16,15,102.0,202.5,3.2,22.5,255.5,146.34,118.83
2017,8,25,16,30,34.0,171.0,3.2,22.0,186.0,125.34,101.8
2017,8,25,16,45,190.5,146.0,3.25,21.5,215.0,102.13,82.58
2017,8,25,17,0,347.0,121.0,3.3,21.0,244.0,84.99,68.25
2017,8,25,17,15,311.0,107.0,3.3,20.5,204.0,78.99,63.28
2017,8,25,17,30,275.0,93.0,3.3,20.0,164.0,69.27,54.88
2017,8,25,17,45,238.0,74.5,3.35,19.5,126.0,56.28,43.39
2017,8,25,18,0,201.0,56.0,3.4,19.0,88.0,42.94,31.35
2017,8,25,18,15,135.0,38.0,3.35,18.5,56.0,29.51,18.8
2017,8,25,18,30,69.0,20.0,3.3,18.0,24.0,15.85,0.0
2017,8,25,18,45,34.5,10.0,3.25,17.5,12.0,8.54,0.0
2017,8,25,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,26,5,45,124.5,11.0,2.05,15.5,19.5,58.57,0.0
2017,8,26,6,0,249.0,22.0,2.0,16.0,39.0,160.3,73.63
2017,8,26,6,15,368.0,33.0,1.9,16.5,82.0,255.66,198.56
2017,8,26,6,30,487.0,44.0,1.8,17.0,125.0,356.73,287.09
2017,8,26,6,45,559.5,51.5,1.75,18.0,176.0,437.01,354.32
2017,8,26,7,0,632.0,59.0,1.7,19.0,227.0,523.31,422.74
2017,8,26,7,15,678.5,64.5,1.65,19.5,280.0,593.7,475.74
2017,8,26,7,30,725.0,70.0,1.6,20.0,333.0,662.34,523.97
2017,8,26,7,45,758.0,74.0,1.55,20.5,386.0,724.01,565.05
2017,8,26,8,0,791.0,78.0,1.5,21.0,439.0,785.48,604.41
2017,8,26,8,15,814.0,81.5,1.5,21.5,489.5,836.94,636.08
2017,8,26,8,30,837.0,85.0,1.5,22.0,540.0,886.7,665.85
2017,8,26,8,45,855.0,87.5,1.5,23.0,587.0,928.47,688.35
2017,8,26,9,0,873.0,90.0,1.5,24.0,634.0,956.94,701.8
2017,8,26,9,15,885.5,92.5,1.55,24.0,676.0,987.38,719.98
2017,8,26,9,30,898.0,95.0,1.6,24.0,718.0,1014.48,735.97
2017,8,26,9,45,900.0,100.5,1.65,24.5,753.0,1030.89,743.82
2017,8,26,10,0,902.0,106.0,1.7,25.0,788.0,1043.26,749.33
2017,8,26,10,15,909.5,107.5,1.7,25.0,817.5,1052.72,753.9
2017,8,26,10,30,917.0,109.0,1.7,25.0,847.0,1058.17,756.15
2017,8,26,10,45,921.5,110.0,1.75,25.5,870.0,1056.0,753.11
2017,8,26,11,0,926.0,111.0,1.8,26.0,893.0,1049.76,747.77
2017,8,26,11,15,929.0,112.0,1.8,26.0,908.0,1037.97,739.91
2017,8,26,11,30,932.0,113.0,1.8,26.0,923.0,1022.18,729.73
2017,8,26,11,45,600.0,269.0,1.8,26.5,792.0,859.11,621.74
2017,8,26,12,0,268.0,425.0,1.8,27.0,661.0,666.19,484.83
2017,8,26,12,15,600.5,269.0,1.85,27.0,798.0,812.74,593.19
2017,8,26,12,30,933.0,113.0,1.9,27.0,935.0,907.25,657.04
2017,8,26,12,45,929.0,114.0,1.95,27.0,925.5,867.39,630.84
2017,8,26,13,0,925.0,115.0,2.0,27.0,916.0,824.69,603.85
2017,8,26,13,15,920.5,114.0,2.0,27.0,899.0,777.22,572.67
2017,8,26,13,30,916.0,113.0,2.0,27.0,882.0,727.41,537.58
2017,8,26,13,45,910.5,111.5,2.05,27.0,858.0,674.43,499.63
2017,8,26,14,0,905.0,110.0,2.1,27.0,834.0,619.67,459.16
2017,8,26,14,15,896.0,108.5,2.1,27.0,802.5,561.54,414.67
2017,8,26,14,30,887.0,107.0,2.1,27.0,771.0,502.49,367.99
2017,8,26,14,45,876.5,104.5,2.15,27.0,734.0,441.38,318.38
2017,8,26,15,0,866.0,102.0,2.2,27.0,697.0,380.06,267.09
2017,8,26,15,15,851.0,99.5,2.2,26.5,654.0,313.1,211.12
2017,8,26,15,30,836.0,97.0,2.2,26.0,611.0,250.6,158.66
2017,8,26,15,45,817.5,93.5,2.2,26.0,563.5,188.07,109.02
2017,8,26,16,0,799.0,90.0,2.2,26.0,516.0,127.51,69.21
2017,8,26,16,15,773.0,86.0,2.2,25.5,465.5,68.69,52.65
2017,8,26,16,30,747.0,82.0,2.2,25.0,415.0,65.79,50.55
2017,8,26,16,45,712.5,77.0,2.2,25.0,363.0,62.79,48.17
2017,8,26,17,0,678.0,72.0,2.2,25.0,311.0,54.76,41.43
2017,8,26,17,15,628.0,66.0,2.15,24.0,258.5,50.97,38.4
2017,8,26,17,30,578.0,60.0,2.1,23.0,206.0,47.13,35.18
2017,8,26,17,45,501.5,51.5,2.1,22.5,157.0,41.03,29.75
2017,8,26,18,0,425.0,43.0,2.1,22.0,108.0,34.85,24.03
2017,8,26,18,15,302.0,31.0,2.05,21.5,68.0,25.34,14.92
2017,8,26,18,30,179.0,19.0,2.0,21.0,28.0,15.64,0.0
2017,8,26,18,45,89.5,9.5,2.0,20.5,14.0,8.11,0.0
2017,8,26,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,5,45,85.5,11.0,1.85,18.5,16.0,43.29,0.0
2017,8,27,6,0,171.0,22.0,1.9,19.0,32.0,122.64,46.48
2017,8,27,6,15,282.0,35.0,1.85,19.5,72.0,214.46,163.9
2017,8,27,6,30,393.0,48.0,1.8,20.0,112.0,308.66,245.97
2017,8,27,6,45,464.0,57.5,1.75,21.0,160.0,385.89,310.34
2017,8,27,7,0,535.0,67.0,1.7,22.0,208.0,469.14,376.34
2017,8,27,7,15,314.0,105.0,1.65,22.5,192.5,375.27,301.26
2017,8,27,7,30,93.0,143.0,1.6,23.0,177.0,233.92,186.12
2017,8,27,7,45,162.0,163.5,1.6,23.5,232.5,314.47,250.73
2017,8,27,8,0,231.0,184.0,1.6,24.0,288.0,417.53,329.17
2017,8,27,8,15,492.0,142.5,1.6,24.5,398.5,623.13,483.79
2017,8,27,8,30,753.0,101.0,1.6,25.0,509.0,830.75,624.38
2017,8,27,8,45,771.0,105.0,1.6,25.5,554.0,872.1,646.67
2017,8,27,9,0,789.0,109.0,1.6,26.0,599.0,911.04,668.72
2017,8,27,9,15,803.5,112.0,1.6,26.5,640.0,942.68,685.74
2017,8,27,9,30,818.0,115.0,1.6,27.0,681.0,971.23,700.69
2017,8,27,9,45,828.0,118.0,1.65,27.5,716.0,991.93,711.3
2017,8,27,10,0,838.0,121.0,1.7,28.0,751.0,1009.05,719.78
2017,8,27,10,15,846.0,122.5,1.75,28.0,780.5,1005.48,716.88
2017,8,27,10,30,854.0,124.0,1.8,28.0,810.0,1011.24,720.2
2017,8,27,10,45,859.5,126.0,1.85,28.5,832.0,1011.17,718.47
2017,8,27,11,0,865.0,128.0,1.9,29.0,854.0,1007.23,714.52
2017,8,27,11,15,868.5,128.5,1.95,29.0,869.5,995.93,707.55
2017,8,27,11,30,872.0,129.0,2.0,29.0,885.0,980.87,698.37
2017,8,27,11,45,873.5,129.5,2.05,29.0,892.0,960.22,685.74
2017,8,27,12,0,875.0,130.0,2.1,29.0,899.0,936.02,670.9
2017,8,27,12,15,875.0,130.0,2.15,29.0,898.5,906.58,652.69
2017,8,27,12,30,875.0,130.0,2.2,29.0,898.0,873.93,632.31
2017,8,27,12,45,877.5,127.0,2.3,29.0,891.0,837.52,609.74
2017,8,27,13,0,880.0,124.0,2.4,29.0,884.0,798.06,584.84
2017,8,27,13,15,876.5,123.0,2.45,29.0,868.5,753.07,554.9
2017,8,27,13,30,873.0,122.0,2.5,29.0,853.0,705.79,521.56
2017,8,27,13,45,868.0,120.5,2.55,29.0,829.5,655.06,484.86
2017,8,27,14,0,863.0,119.0,2.6,29.0,806.0,602.6,445.8
2017,8,27,14,15,854.5,117.5,2.65,29.0,776.0,546.82,403.06
2017,8,27,14,30,846.0,116.0,2.7,29.0,746.0,489.24,357.58
2017,8,27,14,45,835.5,113.5,2.75,29.0,710.0,429.21,308.84
2017,8,27,15,0,825.0,111.0,2.8,29.0,674.0,369.13,258.67
2017,8,27,15,15,571.5,182.0,2.8,28.5,560.5,294.72,204.61
2017,8,27,15,30,318.0,253.0,2.8,28.0,447.0,250.47,177.48
2017,8,27,15,45,538.0,175.5,2.8,28.0,473.0,199.83,129.14
2017,8,27,16,0,758.0,98.0,2.8,28.0,499.0,129.1,71.68
2017,8,27,16,15,731.5,93.5,2.8,27.5,449.5,66.66,50.55
2017,8,27,16,30,705.0,89.0,2.8,27.0,400.0,64.7,49.22
2017,8,27,16,45,669.5,83.5,2.8,27.0,349.0,61.83,46.96
2017,8,27,17,0,634.0,78.0,2.8,27.0,298.0,58.87,44.57
2017,8,27,17,15,582.0,71.0,2.75,26.0,247.0,54.54,41.1
2017,8,27,17,30,530.0,64.0,2.7,25.0,196.0,50.11,37.4
2017,8,27,17,45,453.0,54.5,2.7,24.5,148.0,43.37,31.43
2017,8,27,18,0,376.0,45.0,2.7,24.0,100.0,36.51,25.13
2017,8,27,18,15,188.0,34.5,2.65,23.5,62.0,26.57,15.47
2017,8,27,18,30,0.0,24.0,2.6,23.0,24.0,18.77,0.0
2017,8,27,18,45,0.0,12.0,2.6,22.5,12.0,10.24,0.0
2017,8,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,28,5,45,98.5,10.0,1.95,18.5,16.0,47.74,0.0
2017,8,28,6,0,197.0,20.0,2.0,19.0,32.0,133.67,40.33
2017,8,28,6,15,313.5,32.0,2.0,19.5,72.5,228.19,173.86
2017,8,28,6,30,430.0,44.0,2.0,20.0,113.0,326.2,259.88
2017,8,28,6,45,502.0,52.5,2.0,20.5,162.0,404.62,326.21
2017,8,28,7,0,574.0,61.0,2.0,21.0,211.0,489.18,394.46
2017,8,28,7,15,293.0,93.0,2.0,21.5,170.0,346.19,280.41
2017,8,28,7,30,12.0,125.0,2.0,22.0,129.0,123.86,96.62
2017,8,28,7,45,19.0,146.0,2.0,22.5,154.5,149.39,117.47
2017,8,28,8,0,26.0,167.0,2.0,23.0,180.0,175.31,137.82
2017,8,28,8,15,32.5,189.5,2.0,23.5,206.5,218.98,171.7
2017,8,28,8,30,39.0,212.0,2.0,24.0,233.0,248.28,193.69
2017,8,28,8,45,64.5,242.5,2.05,24.5,281.0,304.83,236.91
2017,8,28,9,0,90.0,273.0,2.1,25.0,329.0,362.14,279.61
2017,8,28,9,15,205.5,285.0,2.15,25.5,423.5,507.49,388.67
2017,8,28,9,30,321.0,297.0,2.2,26.0,518.0,657.16,495.23
2017,8,28,9,45,596.5,202.0,2.25,26.5,639.5,860.54,638.33
2017,8,28,10,0,872.0,107.0,2.3,27.0,761.0,1015.88,735.85
2017,8,28,10,15,879.5,108.5,2.35,27.0,790.5,1025.11,739.49
2017,8,28,10,30,887.0,110.0,2.4,27.0,820.0,1030.47,742.32
2017,8,28,10,45,703.0,209.5,2.45,27.5,782.0,964.97,698.53
2017,8,28,11,0,519.0,309.0,2.5,28.0,744.0,865.21,628.44
2017,8,28,11,15,711.5,211.5,2.6,28.0,819.5,949.38,688.74
2017,8,28,11,30,904.0,114.0,2.7,28.0,895.0,997.16,719.25
2017,8,28,11,45,905.0,115.0,2.8,28.0,902.0,975.98,705.75
2017,8,28,12,0,906.0,116.0,2.9,28.0,909.0,951.14,690.47
2017,8,28,12,15,905.5,116.0,2.95,28.0,908.0,920.46,670.94
2017,8,28,12,30,905.0,116.0,3.0,28.0,907.0,886.47,649.18
2017,8,28,12,45,505.0,266.5,3.05,28.0,707.5,674.56,500.91
2017,8,28,13,0,105.0,417.0,3.1,28.0,508.0,446.61,331.72
2017,8,28,13,15,291.5,367.0,3.15,27.5,612.0,543.08,406.37
2017,8,28,13,30,478.0,317.0,3.2,27.0,716.0,611.37,457.46
2017,8,28,13,45,370.5,344.5,3.25,27.0,648.5,530.28,397.1
2017,8,28,14,0,263.0,372.0,3.3,27.0,581.0,464.17,347.77
2017,8,28,14,15,352.5,328.0,3.3,27.0,596.5,453.36,339.53
2017,8,28,14,30,442.0,284.0,3.3,27.0,612.0,434.24,323.43
2017,8,28,14,45,444.0,268.0,3.3,27.0,584.0,389.35,287.51
2017,8,28,15,0,446.0,252.0,3.3,27.0,556.0,343.98,250.49
2017,8,28,15,15,315.0,262.0,3.3,26.5,470.0,282.35,205.09
2017,8,28,15,30,184.0,272.0,3.3,26.0,384.0,238.48,175.21
2017,8,28,15,45,171.0,250.0,3.3,26.0,347.5,203.99,149.13
2017,8,28,16,0,158.0,228.0,3.3,26.0,311.0,171.62,126.32
2017,8,28,16,15,102.5,199.5,3.3,25.5,251.5,143.71,115.38
2017,8,28,16,30,47.0,171.0,3.3,25.0,192.0,125.02,100.42
2017,8,28,16,45,42.0,150.5,3.35,25.0,167.0,111.21,89.14
2017,8,28,17,0,37.0,130.0,3.4,25.0,142.0,97.1,77.43
2017,8,28,17,15,30.0,108.5,3.35,24.0,117.5,82.09,65.01
2017,8,28,17,30,23.0,87.0,3.3,23.0,93.0,66.78,52.0
2017,8,28,17,45,12.0,67.0,3.3,22.5,70.0,52.94,39.85
2017,8,28,18,0,1.0,47.0,3.3,22.0,47.0,37.56,26.17
2017,8,28,18,15,0.5,28.5,3.25,21.5,28.5,23.18,12.59
2017,8,28,18,30,0.0,10.0,3.2,21.0,10.0,8.23,0.0
2017,8,28,18,45,0.0,5.0,3.15,20.5,5.0,4.27,0.0
2017,8,28,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,29,5,45,78.0,10.0,2.0,16.0,14.5,39.71,0.0
2017,8,29,6,0,156.0,20.0,2.0,16.0,29.0,112.41,22.37
2017,8,29,6,15,268.5,33.5,1.95,16.5,68.0,207.27,158.78
2017,8,29,6,30,381.0,47.0,1.9,17.0,107.0,302.27,243.42
2017,8,29,6,45,460.5,55.5,1.9,17.5,155.5,383.25,312.61
2017,8,29,7,0,540.0,64.0,1.9,18.0,204.0,471.01,384.35
2017,8,29,7,15,270.0,89.0,1.9,18.0,159.0,325.34,267.22
2017,8,29,7,30,0.0,114.0,1.9,18.0,114.0,102.82,80.4
2017,8,29,7,45,6.0,135.0,1.95,18.5,138.0,127.18,100.7
2017,8,29,8,0,12.0,156.0,2.0,19.0,162.0,151.89,120.54
2017,8,29,8,15,32.5,187.5,2.0,19.5,204.5,217.08,173.0
2017,8,29,8,30,53.0,219.0,2.0,20.0,247.0,269.85,214.24
2017,8,29,8,45,36.0,220.0,2.05,20.5,240.5,252.43,198.8
2017,8,29,9,0,19.0,221.0,2.1,21.0,234.0,217.37,169.87
2017,8,29,9,15,15.0,221.0,2.15,21.0,231.5,211.87,165.08
2017,8,29,9,30,11.0,221.0,2.2,21.0,229.0,206.59,160.42
2017,8,29,9,45,48.5,282.5,2.25,21.5,318.5,324.63,252.16
2017,8,29,10,0,86.0,344.0,2.3,22.0,408.0,427.29,328.74
2017,8,29,10,15,281.5,321.0,2.3,22.0,543.5,639.95,487.93
2017,8,29,10,30,477.0,298.0,2.3,22.0,679.0,829.57,621.72
2017,8,29,10,45,447.5,320.5,2.35,22.0,685.5,815.55,608.98
2017,8,29,11,0,418.0,343.0,2.4,22.0,692.0,798.91,596.37
2017,8,29,11,15,654.5,233.5,2.4,22.0,791.5,916.05,681.63
2017,8,29,11,30,891.0,124.0,2.4,22.0,891.0,995.09,732.54
2017,8,29,11,45,618.5,263.0,2.4,22.5,797.5,872.35,646.89
2017,8,29,12,0,346.0,402.0,2.4,23.0,704.0,716.62,533.11
2017,8,29,12,15,625.5,261.0,2.45,23.0,806.5,828.6,618.24
2017,8,29,12,30,905.0,120.0,2.5,23.0,909.0,890.22,661.78
2017,8,29,12,45,909.0,116.5,2.55,23.0,902.0,853.34,636.96
2017,8,29,13,0,913.0,113.0,2.6,23.0,895.0,813.18,610.58
2017,8,29,13,15,910.0,112.0,2.7,23.0,879.0,767.03,579.78
2017,8,29,13,30,907.0,111.0,2.8,23.0,863.0,718.45,544.82
2017,8,29,13,45,904.5,108.5,2.9,23.0,840.5,666.65,506.5
2017,8,29,14,0,902.0,106.0,3.0,23.0,818.0,612.81,465.39
2017,8,29,14,15,894.5,104.0,3.1,23.0,787.5,554.97,419.88
2017,8,29,14,30,887.0,102.0,3.2,23.0,757.0,496.07,371.94
2017,8,29,14,45,879.0,99.0,3.3,23.0,720.5,435.35,320.99
2017,8,29,15,0,871.0,96.0,3.4,23.0,684.0,374.15,268.15
2017,8,29,15,15,857.5,93.5,3.5,22.5,641.5,311.6,213.96
2017,8,29,15,30,844.0,91.0,3.6,22.0,599.0,244.37,156.5
2017,8,29,15,45,828.0,87.0,3.75,22.0,552.5,181.22,105.45
2017,8,29,16,0,812.0,83.0,3.9,22.0,506.0,119.74,64.92
2017,8,29,16,15,787.0,79.5,3.95,21.5,456.0,63.62,49.29
2017,8,29,16,30,762.0,76.0,4.0,21.0,406.0,61.77,48.0
2017,8,29,16,45,730.0,71.0,4.1,21.0,354.0,58.61,45.42
2017,8,29,17,0,698.0,66.0,4.2,21.0,302.0,55.37,42.7
2017,8,29,17,15,647.0,60.0,4.2,20.5,249.5,46.87,35.4
2017,8,29,17,30,596.0,54.0,4.2,20.0,197.0,42.82,31.82
2017,8,29,17,45,518.5,46.0,4.25,19.5,148.0,36.94,26.47
2017,8,29,18,0,441.0,38.0,4.3,19.0,99.0,31.0,20.84
2017,8,29,18,15,303.5,26.5,4.25,18.5,60.0,21.74,11.24
2017,8,29,18,30,166.0,15.0,4.2,18.0,21.0,12.8,0.0
2017,8,29,18,45,83.0,7.5,4.2,17.5,10.5,6.4,0.0
2017,8,29,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,30,5,45,79.0,10.0,3.45,13.5,14.0,40.24,0.0
2017,8,30,6,0,158.0,20.0,3.5,14.0,28.0,113.26,8.72
2017,8,30,6,15,276.5,34.5,3.5,14.5,69.0,212.81,163.88
2017,8,30,6,30,395.0,49.0,3.5,15.0,110.0,312.81,254.87
2017,8,30,6,45,204.5,69.5,3.5,15.5,102.0,223.11,184.2
2017,8,30,7,0,14.0,90.0,3.5,16.0,94.0,93.82,74.15
2017,8,30,7,15,22.0,110.0,3.5,16.5,117.5,118.65,95.39
2017,8,30,7,30,30.0,130.0,3.5,17.0,141.0,156.17,126.58
2017,8,30,7,45,25.5,146.0,3.55,17.5,156.0,168.49,136.01
2017,8,30,8,0,21.0,162.0,3.6,18.0,171.0,166.29,133.38
2017,8,30,8,15,28.5,185.0,3.6,18.5,199.0,211.04,169.26
2017,8,30,8,30,36.0,208.0,3.6,19.0,227.0,241.81,193.2
2017,8,30,8,45,45.0,232.0,3.6,20.0,258.0,275.27,218.55
2017,8,30,9,0,54.0,256.0,3.6,21.0,289.0,308.81,243.44
2017,8,30,9,15,84.5,285.5,3.6,21.0,341.5,369.76,290.76
2017,8,30,9,30,115.0,315.0,3.6,21.0,394.0,452.36,353.29
2017,8,30,9,45,511.0,210.0,3.65,21.5,587.0,775.84,600.34
2017,8,30,10,0,907.0,105.0,3.7,22.0,780.0,1050.89,786.92
2017,8,30,10,15,690.5,201.5,3.7,22.5,727.5,957.85,719.35
2017,8,30,10,30,474.0,298.0,3.7,23.0,675.0,827.23,623.61
2017,8,30,10,45,298.0,351.5,3.75,23.5,590.5,679.14,514.34
2017,8,30,11,0,122.0,405.0,3.8,24.0,506.0,531.88,402.48
2017,8,30,11,15,532.0,257.0,3.85,24.0,711.5,813.53,615.4
2017,8,30,11,30,942.0,109.0,3.9,24.0,917.0,1029.42,762.58
2017,8,30,11,45,583.5,268.0,3.95,24.0,770.0,844.45,633.22
2017,8,30,12,0,225.0,427.0,4.0,24.0,623.0,615.85,464.0
2017,8,30,12,15,586.0,267.5,4.05,24.0,776.5,799.88,604.57
2017,8,30,12,30,947.0,108.0,4.1,24.0,930.0,914.43,685.99
2017,8,30,12,45,946.5,106.5,4.15,24.0,921.5,874.21,658.05
2017,8,30,13,0,946.0,105.0,4.2,24.0,913.0,830.88,628.83
2017,8,30,13,15,942.0,104.5,4.25,24.0,896.0,783.0,596.14
2017,8,30,13,30,938.0,104.0,4.3,24.0,879.0,732.67,558.93
2017,8,30,13,45,934.5,101.5,4.35,24.0,855.0,678.65,518.11
2017,8,30,14,0,931.0,99.0,4.4,24.0,831.0,622.63,474.59
2017,8,30,14,15,923.0,97.5,4.45,24.0,799.5,563.34,427.33
2017,8,30,14,30,915.0,96.0,4.5,24.0,768.0,502.98,377.67
2017,8,30,14,45,906.5,93.5,4.55,24.0,730.5,440.8,325.03
2017,8,30,15,0,898.0,91.0,4.6,24.0,693.0,378.13,270.57
2017,8,30,15,15,884.0,88.5,4.6,23.5,650.0,313.76,214.55
2017,8,30,15,30,870.0,86.0,4.6,23.0,607.0,250.12,159.67
2017,8,30,15,45,853.0,82.5,4.6,23.0,559.0,186.29,108.23
2017,8,30,16,0,836.0,79.0,4.6,23.0,511.0,117.29,62.33
2017,8,30,16,15,811.0,76.0,4.6,22.5,460.0,61.5,47.3
2017,8,30,16,30,786.0,73.0,4.6,22.0,409.0,59.9,46.21
2017,8,30,16,45,751.0,68.5,4.65,22.0,356.0,56.99,43.84
2017,8,30,17,0,716.0,64.0,4.7,22.0,303.0,54.02,41.36
2017,8,30,17,15,663.5,58.5,4.6,21.0,249.5,50.02,38.06
2017,8,30,17,30,611.0,53.0,4.5,20.0,196.0,42.23,31.29
2017,8,30,17,45,526.0,45.0,4.45,19.5,146.0,36.26,25.84
2017,8,30,18,0,441.0,37.0,4.4,19.0,96.0,30.25,20.13
2017,8,30,18,15,220.5,28.0,4.35,18.5,57.5,21.79,10.73
2017,8,30,18,30,0.0,19.0,4.3,18.0,19.0,16.22,0.0
2017,8,30,18,45,0.0,9.5,4.25,18.0,9.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,31,5,45,63.5,9.0,1.85,15.5,12.0,33.26,0.0
2017,8,31,6,0,127.0,18.0,1.8,16.0,24.0,95.65,0.0
2017,8,31,6,15,240.5,33.5,1.75,16.5,63.5,192.29,145.24
2017,8,31,6,30,354.0,49.0,1.7,17.0,103.0,289.97,232.86
2017,8,31,6,45,420.5,62.0,1.7,18.0,150.5,366.68,297.96
2017,8,31,7,0,487.0,75.0,1.7,19.0,198.0,449.19,364.67
2017,8,31,7,15,540.0,84.0,1.65,19.5,249.5,522.77,421.9
2017,8,31,7,30,593.0,93.0,1.6,20.0,301.0,599.2,478.31
2017,8,31,7,45,618.0,103.5,1.55,21.0,350.5,656.97,516.78
2017,8,31,8,0,643.0,114.0,1.5,22.0,400.0,714.36,553.43
2017,8,31,8,15,672.0,120.5,1.5,22.5,449.5,769.94,588.95
2017,8,31,8,30,701.0,127.0,1.5,23.0,499.0,824.55,622.8
2017,8,31,8,45,709.5,137.0,1.55,23.5,542.0,862.55,645.29
2017,8,31,9,0,718.0,147.0,1.6,24.0,585.0,897.77,665.8
2017,8,31,9,15,735.0,151.5,1.6,24.5,626.5,932.1,684.89
2017,8,31,9,30,752.0,156.0,1.6,25.0,668.0,963.57,701.89
2017,8,31,9,45,728.0,177.5,1.6,25.5,694.5,969.58,702.54
2017,8,31,10,0,704.0,199.0,1.6,26.0,721.0,970.83,700.61
2017,8,31,10,15,714.5,202.0,1.6,26.5,750.0,983.57,706.15
2017,8,31,10,30,725.0,205.0,1.6,27.0,779.0,992.73,709.39
2017,8,31,10,45,729.0,209.5,1.65,27.5,800.5,993.23,708.05
2017,8,31,11,0,733.0,214.0,1.7,28.0,822.0,990.04,704.64
2017,8,31,11,15,737.5,215.5,1.75,28.0,836.5,980.61,698.86
2017,8,31,11,30,742.0,217.0,1.8,28.0,851.0,967.55,690.95
2017,8,31,11,45,740.5,219.5,1.85,28.5,857.0,946.25,676.56
2017,8,31,12,0,739.0,222.0,1.9,29.0,863.0,921.7,660.22
2017,8,31,12,15,739.0,222.0,1.95,29.0,862.0,893.0,642.29
2017,8,31,12,30,739.0,222.0,2.0,29.0,861.0,861.34,621.99
2017,8,31,12,45,721.0,229.0,2.15,29.5,847.5,818.7,593.43
2017,8,31,13,0,703.0,236.0,2.3,30.0,834.0,774.63,563.4
2017,8,31,13,15,697.5,234.0,2.35,30.0,817.5,730.74,533.61
