Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,13,30,692.0,232.0,2.4,30.0,801.0,685.28,502.02
2017,8,31,13,45,670.0,235.5,2.45,30.0,773.5,632.77,464.59
2017,8,31,14,0,648.0,239.0,2.5,30.0,746.0,580.71,426.57
2017,8,31,14,15,636.0,234.0,2.5,29.5,715.5,527.86,387.72
2017,8,31,14,30,624.0,229.0,2.5,29.0,685.0,475.24,347.79
2017,8,31,14,45,600.5,226.0,2.5,29.0,646.5,418.33,303.06
2017,8,31,15,0,577.0,223.0,2.5,29.0,608.0,364.96,260.11
2017,8,31,15,15,557.0,214.5,2.5,28.5,566.5,310.72,216.56
2017,8,31,15,30,537.0,206.0,2.5,28.0,525.0,258.62,174.98
2017,8,31,15,45,509.5,196.0,2.5,28.0,479.0,206.78,135.84
2017,8,31,16,0,482.0,186.0,2.5,28.0,433.0,158.45,104.92
2017,8,31,16,15,450.5,173.0,2.55,27.0,385.0,115.94,91.76
2017,8,31,16,30,419.0,160.0,2.6,26.0,337.0,109.21,86.88
2017,8,31,16,45,381.5,143.5,2.7,25.5,288.5,99.76,79.37
2017,8,31,17,0,344.0,127.0,2.8,25.0,240.0,92.09,73.2
2017,8,31,17,15,296.5,107.5,2.8,24.5,192.5,78.99,62.2
2017,8,31,17,30,249.0,88.0,2.8,24.0,145.0,65.52,50.62
2017,8,31,17,45,194.5,65.5,2.8,23.5,103.0,49.65,36.72
2017,8,31,18,0,140.0,43.0,2.8,23.0,61.0,33.32,22.22
2017,8,31,18,15,70.0,24.5,2.65,22.5,33.5,19.35,8.02
2017,8,31,18,30,0.0,6.0,2.5,22.0,6.0,5.12,0.0
2017,8,31,18,45,0.0,3.0,2.4,21.5,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,45,39.5,7.0,1.4,20.5,8.5,21.95,0.0
2017,9,1,6,0,79.0,14.0,1.4,21.0,17.0,66.5,0.0
2017,9,1,6,15,168.0,31.5,1.4,21.5,52.5,152.58,111.34
2017,9,1,6,30,257.0,49.0,1.4,22.0,88.0,233.6,183.58
2017,9,1,6,45,322.5,64.5,1.45,23.0,132.5,306.22,244.33
2017,9,1,7,0,388.0,80.0,1.5,24.0,177.0,384.96,307.47
2017,9,1,7,15,439.5,92.0,1.4,24.5,226.0,454.49,361.04
2017,9,1,7,30,491.0,104.0,1.3,25.0,275.0,527.52,414.67
2017,9,1,7,45,525.5,114.5,1.25,26.0,323.5,587.73,455.81
2017,9,1,8,0,560.0,125.0,1.2,27.0,372.0,656.93,500.89
2017,9,1,8,15,589.5,132.5,1.1,27.5,419.5,711.48,534.39
2017,9,1,8,30,619.0,140.0,1.0,28.0,467.0,765.3,566.2
2017,9,1,8,45,638.5,147.5,0.95,29.0,511.0,808.59,589.46
2017,9,1,9,0,658.0,155.0,0.9,30.0,555.0,849.9,610.8
2017,9,1,9,15,676.0,160.0,0.85,30.5,595.5,884.66,628.65
2017,9,1,9,30,694.0,165.0,0.8,31.0,636.0,916.78,644.56
2017,9,1,9,45,675.5,184.0,0.75,31.5,662.5,924.55,645.35
2017,9,1,10,0,657.0,203.0,0.7,32.0,689.0,928.1,643.97
2017,9,1,10,15,667.5,207.0,0.75,32.0,717.5,941.73,652.09
2017,9,1,10,30,678.0,211.0,0.8,32.0,746.0,951.96,658.13
2017,9,1,10,45,683.5,215.0,0.9,32.0,767.5,953.64,660.08
2017,9,1,11,0,689.0,219.0,1.0,32.0,789.0,951.8,660.06
2017,9,1,11,15,694.0,221.0,1.1,32.0,803.5,943.9,656.42
2017,9,1,11,30,699.0,223.0,1.2,32.0,818.0,932.51,650.71
2017,9,1,11,45,701.0,224.0,1.3,32.0,825.0,913.87,640.51
2017,9,1,12,0,703.0,225.0,1.4,32.0,832.0,891.99,628.04
2017,9,1,12,15,703.0,224.5,1.45,32.0,831.0,863.81,610.69
2017,9,1,12,30,703.0,224.0,1.5,32.0,830.0,832.82,591.33
2017,9,1,12,45,691.0,228.0,1.55,32.0,819.0,793.58,566.12
2017,9,1,13,0,679.0,232.0,1.6,32.0,808.0,752.67,539.38
2017,9,1,13,15,674.0,230.0,1.6,31.5,792.0,710.22,511.88
2017,9,1,13,30,669.0,228.0,1.6,31.0,776.0,666.22,482.59
2017,9,1,13,45,663.5,223.0,1.65,31.0,753.5,618.07,449.06
2017,9,1,14,0,658.0,218.0,1.7,31.0,731.0,568.95,413.86
2017,9,1,14,15,646.5,213.5,1.7,31.0,701.0,516.4,374.93
2017,9,1,14,30,635.0,209.0,1.7,31.0,671.0,463.98,334.97
2017,9,1,14,45,622.0,202.5,1.7,31.0,635.5,409.77,292.63
2017,9,1,15,0,609.0,196.0,1.7,31.0,600.0,356.41,249.91
2017,9,1,15,15,589.5,189.0,1.7,30.5,559.0,300.29,205.24
2017,9,1,15,30,570.0,182.0,1.7,30.0,518.0,247.77,163.58
2017,9,1,15,45,544.0,173.5,1.7,30.0,473.0,195.5,124.46
2017,9,1,16,0,518.0,165.0,1.7,30.0,428.0,146.48,93.78
2017,9,1,16,15,486.0,153.5,1.7,29.5,380.5,104.2,81.12
2017,9,1,16,30,454.0,142.0,1.7,29.0,333.0,98.07,76.56
2017,9,1,16,45,408.0,129.0,1.75,28.5,283.5,90.52,70.65
2017,9,1,17,0,362.0,116.0,1.8,28.0,234.0,82.67,64.37
2017,9,1,17,15,312.0,98.5,1.75,27.0,187.5,71.36,55.08
2017,9,1,17,30,262.0,81.0,1.7,26.0,141.0,60.95,46.28
2017,9,1,17,45,196.5,60.0,1.7,25.5,98.0,45.87,33.16
2017,9,1,18,0,131.0,39.0,1.7,25.0,55.0,30.41,19.5
2017,9,1,18,15,74.0,21.5,1.7,24.5,29.5,17.11,5.52
2017,9,1,18,30,17.0,4.0,1.7,24.0,4.0,3.41,0.0
2017,9,1,18,45,8.5,2.0,1.75,24.0,2.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,3.5,1.15,23.0,3.5,2.99,0.0
2017,9,2,6,0,0.0,7.0,1.1,23.0,7.0,5.75,0.0
2017,9,2,6,15,26.5,27.5,1.1,23.5,31.5,41.46,25.93
2017,9,2,6,30,53.0,48.0,1.1,24.0,56.0,91.18,68.38
2017,9,2,6,45,89.5,72.5,1.15,25.0,92.0,145.91,113.93
2017,9,2,7,0,126.0,97.0,1.2,26.0,128.0,202.89,160.37
2017,9,2,7,15,174.5,114.0,1.15,26.5,168.0,260.67,206.72
2017,9,2,7,30,223.0,131.0,1.1,27.0,208.0,338.39,266.52
2017,9,2,7,45,255.0,150.0,1.05,27.5,251.5,394.24,307.51
2017,9,2,8,0,287.0,169.0,1.0,28.0,295.0,451.62,348.3
2017,9,2,8,15,348.5,187.0,0.9,28.5,358.0,535.01,406.41
2017,9,2,8,30,410.0,205.0,0.8,29.0,421.0,640.07,476.04
2017,9,2,8,45,431.0,218.0,0.75,29.5,463.0,684.49,502.15
2017,9,2,9,0,452.0,231.0,0.7,30.0,505.0,727.83,527.42
2017,9,2,9,15,470.5,241.5,0.6,30.5,544.0,764.59,547.06
2017,9,2,9,30,489.0,252.0,0.5,31.0,583.0,799.56,564.98
2017,9,2,9,45,506.5,259.0,0.45,32.0,617.5,827.67,577.92
2017,9,2,10,0,524.0,266.0,0.4,33.0,652.0,853.42,589.18
2017,9,2,10,15,535.5,272.0,0.45,33.0,680.0,869.39,598.54
2017,9,2,10,30,547.0,278.0,0.5,33.0,708.0,882.54,606.4
2017,9,2,10,45,557.0,281.0,0.6,33.5,729.5,888.07,609.52
2017,9,2,11,0,567.0,284.0,0.7,34.0,751.0,890.57,610.93
2017,9,2,11,15,572.0,287.0,0.8,34.0,765.5,885.01,608.66
2017,9,2,11,30,577.0,290.0,0.9,34.0,780.0,876.43,604.6
2017,9,2,11,45,582.0,289.5,1.0,34.0,787.5,861.36,596.59
2017,9,2,12,0,587.0,289.0,1.1,34.0,795.0,843.39,586.68
2017,9,2,12,15,587.0,289.0,1.15,33.5,794.0,818.65,572.81
2017,9,2,12,30,587.0,289.0,1.2,33.0,793.0,791.45,557.17
2017,9,2,12,45,583.5,287.5,1.3,33.0,784.0,757.75,536.43
2017,9,2,13,0,580.0,286.0,1.4,33.0,775.0,722.21,514.02
2017,9,2,13,15,574.0,283.0,1.4,33.0,759.0,681.93,487.11
2017,9,2,13,30,568.0,280.0,1.4,33.0,743.0,640.48,458.91
2017,9,2,13,45,567.0,271.5,1.45,33.0,722.5,596.57,428.84
2017,9,2,14,0,566.0,263.0,1.5,33.0,702.0,551.54,397.11
2017,9,2,14,15,554.0,257.0,1.55,32.5,672.0,501.95,361.93
2017,9,2,14,30,542.0,251.0,1.6,32.0,642.0,452.71,325.83
2017,9,2,14,45,536.5,239.0,1.65,32.0,609.5,402.04,286.88
2017,9,2,15,0,531.0,227.0,1.7,32.0,577.0,351.55,247.03
2017,9,2,15,15,511.5,217.5,1.75,31.5,536.5,299.47,206.22
2017,9,2,15,30,492.0,208.0,1.8,31.0,496.0,249.56,167.33
2017,9,2,15,45,432.0,197.0,1.85,31.0,435.0,195.5,128.68
2017,9,2,16,0,372.0,186.0,1.9,31.0,374.0,153.87,103.89
2017,9,2,16,15,387.0,169.5,1.9,30.5,346.5,113.28,88.25
2017,9,2,16,30,402.0,153.0,1.9,30.0,319.0,104.81,81.82
2017,9,2,16,45,373.5,135.5,1.95,29.5,273.5,94.65,73.81
2017,9,2,17,0,345.0,118.0,2.0,29.0,228.0,84.02,65.23
2017,9,2,17,15,295.5,99.5,2.0,28.0,182.0,73.76,56.86
2017,9,2,17,30,246.0,81.0,2.0,27.0,136.0,60.79,45.91
2017,9,2,17,45,192.0,60.0,2.0,26.0,95.5,45.79,32.95
2017,9,2,18,0,138.0,39.0,2.0,25.0,55.0,30.38,19.35
2017,9,2,18,15,69.0,19.5,2.0,24.5,27.5,15.58,3.45
2017,9,2,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,5.0,0.65,20.0,5.0,4.27,0.0
2017,9,3,6,0,0.0,10.0,0.7,20.0,10.0,8.23,0.0
2017,9,3,6,15,30.0,30.5,0.75,20.0,35.0,48.96,31.69
2017,9,3,6,30,60.0,51.0,0.8,20.0,60.0,100.87,77.26
2017,9,3,6,45,82.0,74.5,0.85,20.5,91.5,145.12,115.0
2017,9,3,7,0,104.0,98.0,0.9,21.0,123.0,190.29,152.71
2017,9,3,7,15,141.5,115.5,0.9,21.0,159.0,239.59,193.43
2017,9,3,7,30,179.0,133.0,0.9,21.0,195.0,292.17,235.65
2017,9,3,7,45,152.0,157.0,0.9,21.5,215.5,303.46,242.52
2017,9,3,8,0,125.0,181.0,0.9,22.0,236.0,311.75,246.88
2017,9,3,8,15,145.0,204.0,0.85,22.5,274.5,357.75,280.89
2017,9,3,8,30,165.0,227.0,0.8,23.0,313.0,404.27,314.07
2017,9,3,8,45,328.5,224.0,0.8,23.5,415.5,575.7,440.01
2017,9,3,9,0,492.0,221.0,0.8,24.0,518.0,756.4,562.96
2017,9,3,9,15,511.0,230.0,0.75,24.0,557.0,792.78,582.82
2017,9,3,9,30,530.0,239.0,0.7,24.0,596.0,827.25,602.86
2017,9,3,9,45,519.0,259.5,0.7,24.5,624.0,841.62,608.56
2017,9,3,10,0,508.0,280.0,0.7,25.0,652.0,852.75,612.5
2017,9,3,10,15,519.0,286.5,0.7,25.5,680.0,868.55,620.22
2017,9,3,10,30,530.0,293.0,0.7,26.0,708.0,881.55,626.12
2017,9,3,10,45,459.5,322.0,0.7,26.5,689.5,832.2,590.99
2017,9,3,11,0,389.0,351.0,0.7,27.0,671.0,763.62,544.54
2017,9,3,11,15,468.5,332.0,0.75,27.0,723.5,828.67,588.69
2017,9,3,11,30,548.0,313.0,0.8,27.0,776.0,871.68,616.99
2017,9,3,11,45,553.5,312.0,0.85,27.5,783.5,856.88,606.39
2017,9,3,12,0,559.0,311.0,0.9,28.0,791.0,839.25,594.72
2017,9,3,12,15,559.0,310.5,0.95,28.0,789.5,814.46,579.5
2017,9,3,12,30,559.0,310.0,1.0,28.0,788.0,787.32,562.62
2017,9,3,12,45,575.5,296.0,1.05,28.5,783.5,759.05,544.14
2017,9,3,13,0,592.0,282.0,1.1,29.0,779.0,727.74,523.33
2017,9,3,13,15,586.0,279.0,1.15,29.0,763.0,686.92,496.35
2017,9,3,13,30,580.0,276.0,1.2,29.0,747.0,644.9,467.97
2017,9,3,13,45,579.0,267.5,1.3,29.0,725.5,600.37,437.56
2017,9,3,14,0,578.0,259.0,1.4,29.0,704.0,554.7,405.29
2017,9,3,14,15,566.0,253.0,1.5,28.5,674.5,504.45,369.36
2017,9,3,14,30,554.0,247.0,1.6,28.0,645.0,454.54,332.33
2017,9,3,14,45,542.5,238.0,1.7,28.0,610.5,403.09,292.31
2017,9,3,15,0,531.0,229.0,1.8,28.0,576.0,352.43,251.83
2017,9,3,15,15,510.5,219.5,1.95,27.5,535.5,300.01,210.22
2017,9,3,15,30,490.0,210.0,2.1,27.0,495.0,249.88,170.61
2017,9,3,15,45,468.0,198.0,2.25,27.0,451.5,200.34,133.31
2017,9,3,16,0,446.0,186.0,2.4,27.0,408.0,153.7,103.61
2017,9,3,16,15,414.5,172.0,2.55,26.0,361.5,115.47,91.85
2017,9,3,16,30,383.0,158.0,2.7,25.0,315.0,111.69,89.41
2017,9,3,16,45,347.5,140.5,2.9,24.5,268.0,100.63,80.49
2017,9,3,17,0,312.0,123.0,3.1,24.0,221.0,89.2,71.07
2017,9,3,17,15,263.5,103.0,3.25,23.0,175.5,75.71,59.75
2017,9,3,17,30,215.0,83.0,3.4,22.0,130.0,61.85,47.78
2017,9,3,17,45,159.0,60.0,3.6,21.5,89.5,45.56,33.35
2017,9,3,18,0,103.0,37.0,3.8,21.0,49.0,28.79,18.24
2017,9,3,18,15,51.5,18.5,3.75,20.5,24.5,14.76,1.63
2017,9,3,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,3.0,0.55,20.0,3.0,2.56,0.0
2017,9,4,6,0,0.0,6.0,0.6,20.0,6.0,5.12,0.0
2017,9,4,6,15,43.0,24.5,0.65,20.0,30.5,54.57,35.51
2017,9,4,6,30,86.0,43.0,0.7,20.0,55.0,103.71,79.82
2017,9,4,6,45,126.5,68.5,0.8,20.5,95.0,164.79,131.58
2017,9,4,7,0,167.0,94.0,0.9,21.0,135.0,241.47,194.61
2017,9,4,7,15,203.5,118.5,0.95,21.0,180.0,304.21,245.27
2017,9,4,7,30,240.0,143.0,1.0,21.0,225.0,369.19,296.22
2017,9,4,7,45,270.5,164.0,1.05,21.5,270.5,426.71,339.3
2017,9,4,8,0,301.0,185.0,1.1,22.0,316.0,485.56,382.07
2017,9,4,8,15,327.5,202.5,1.15,22.5,360.5,537.43,418.5
2017,9,4,8,30,354.0,220.0,1.2,23.0,405.0,589.69,454.33
2017,9,4,8,45,376.0,234.5,1.3,23.5,446.5,634.06,484.13
2017,9,4,9,0,398.0,249.0,1.4,24.0,488.0,677.87,513.09
2017,9,4,9,15,415.5,261.0,1.45,24.0,525.5,713.37,536.49
2017,9,4,9,30,433.0,273.0,1.5,24.0,563.0,767.52,571.93
2017,9,4,9,45,269.0,307.0,1.6,24.0,491.0,621.38,466.68
2017,9,4,10,0,105.0,341.0,1.7,24.0,419.0,446.74,338.25
2017,9,4,10,15,188.5,352.5,1.8,24.0,497.5,562.29,424.46
2017,9,4,10,30,272.0,364.0,1.9,24.0,576.0,676.24,505.07
2017,9,4,10,45,313.5,364.0,2.05,24.5,615.0,711.25,528.55
2017,9,4,11,0,355.0,364.0,2.2,25.0,654.0,743.96,550.88
2017,9,4,11,15,184.5,316.5,2.25,25.0,467.5,497.41,375.0
2017,9,4,11,30,14.0,269.0,2.3,25.0,281.0,247.01,186.31
2017,9,4,11,45,16.0,281.0,2.4,25.0,295.0,258.52,195.77
2017,9,4,12,0,18.0,293.0,2.5,25.0,309.0,269.68,204.2
2017,9,4,12,15,115.5,356.0,2.45,25.0,454.5,440.06,333.04
2017,9,4,12,30,213.0,419.0,2.4,25.0,600.0,572.52,428.69
2017,9,4,12,45,135.5,397.5,2.4,25.0,512.0,475.64,356.98
2017,9,4,13,0,58.0,376.0,2.4,25.0,424.0,375.44,282.77
2017,9,4,13,15,37.5,327.0,2.3,24.5,358.0,310.69,235.31
2017,9,4,13,30,17.0,278.0,2.2,24.0,292.0,244.38,185.65
2017,9,4,13,45,8.5,201.5,2.1,24.0,208.5,173.26,131.32
2017,9,4,14,0,0.0,125.0,2.0,24.0,125.0,104.15,77.5
2017,9,4,14,15,11.5,195.5,1.9,23.5,203.5,167.54,127.68
2017,9,4,14,30,23.0,266.0,1.8,23.0,282.0,227.36,174.12
2017,9,4,14,45,227.0,256.5,1.75,23.0,404.5,293.76,222.01
2017,9,4,15,0,431.0,247.0,1.7,23.0,527.0,332.53,244.5
2017,9,4,15,15,260.0,249.0,1.7,22.5,414.5,256.35,188.93
2017,9,4,15,30,89.0,251.0,1.7,22.0,302.0,207.13,156.83
2017,9,4,15,45,90.0,230.0,1.75,22.0,278.0,182.39,137.84
2017,9,4,16,0,91.0,209.0,1.8,22.0,254.0,157.86,119.97
2017,9,4,16,15,95.5,187.0,1.7,21.5,230.0,135.27,110.13
2017,9,4,16,30,100.0,165.0,1.6,21.0,206.0,116.79,95.06
2017,9,4,16,45,80.0,146.0,1.55,21.0,176.0,107.58,87.47
2017,9,4,17,0,60.0,127.0,1.5,21.0,146.0,94.06,76.01
2017,9,4,17,15,43.5,102.0,1.35,20.5,114.0,76.82,61.25
2017,9,4,17,30,27.0,77.0,1.2,20.0,82.0,59.21,45.84
2017,9,4,17,45,13.5,53.5,1.1,20.0,56.0,42.61,30.99
2017,9,4,18,0,0.0,30.0,1.0,20.0,30.0,24.59,14.72
2017,9,4,18,15,0.0,15.0,0.85,20.0,15.0,12.37,0.0
2017,9,4,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,2.0,0.85,18.0,2.0,0.0,0.0
2017,9,5,6,0,0.0,4.0,0.9,18.0,4.0,3.41,0.0
2017,9,5,6,15,0.0,21.0,0.95,18.5,21.0,17.34,7.2
2017,9,5,6,30,0.0,38.0,1.0,19.0,38.0,33.28,21.65
2017,9,5,6,45,5.0,61.0,1.05,19.5,62.0,59.92,44.33
2017,9,5,7,0,10.0,84.0,1.1,20.0,86.0,86.27,66.61
2017,9,5,7,15,23.0,105.0,1.1,20.0,112.0,126.67,100.45
2017,9,5,7,30,36.0,126.0,1.1,20.0,138.0,158.94,127.07
2017,9,5,7,45,50.0,149.5,1.1,20.5,169.5,196.05,156.8
2017,9,5,8,0,64.0,173.0,1.1,21.0,201.0,233.85,186.34
2017,9,5,8,15,110.0,198.5,1.1,21.5,253.0,321.26,254.46
2017,9,5,8,30,156.0,224.0,1.1,22.0,305.0,393.85,308.91
2017,9,5,8,45,130.5,244.5,1.1,22.5,316.5,394.35,306.32
2017,9,5,9,0,105.0,265.0,1.1,23.0,328.0,372.31,287.68
2017,9,5,9,15,98.5,283.5,1.1,23.0,345.5,384.93,296.08
2017,9,5,9,30,92.0,302.0,1.1,23.0,363.0,396.83,303.68
2017,9,5,9,45,166.5,320.0,1.1,23.5,438.5,511.2,387.11
2017,9,5,10,0,241.0,338.0,1.1,24.0,514.0,604.2,451.77
2017,9,5,10,15,278.0,344.5,1.1,24.0,555.0,667.06,493.77
2017,9,5,10,30,315.0,351.0,1.1,24.0,596.0,706.44,519.8
2017,9,5,10,45,511.0,273.5,1.15,24.5,684.0,835.41,608.93
2017,9,5,11,0,707.0,196.0,1.2,25.0,772.0,947.72,681.44
2017,9,5,11,15,712.0,197.5,1.2,25.0,786.5,939.0,673.96
2017,9,5,11,30,717.0,199.0,1.2,25.0,801.0,926.78,665.92
2017,9,5,11,45,736.5,189.5,1.2,25.0,812.0,913.44,657.33
2017,9,5,12,0,756.0,180.0,1.2,25.0,823.0,889.03,641.76
2017,9,5,12,15,756.5,180.0,1.2,25.0,822.0,861.24,624.15
2017,9,5,12,30,757.0,180.0,1.2,25.0,821.0,830.49,604.6
2017,9,5,12,45,769.5,170.0,1.2,25.0,816.5,797.51,583.53
2017,9,5,13,0,782.0,160.0,1.2,25.0,812.0,761.01,559.15
2017,9,5,13,15,777.5,159.0,1.15,25.0,796.0,717.02,528.35
2017,9,5,13,30,773.0,158.0,1.1,25.0,780.0,671.12,495.67
2017,9,5,13,45,775.5,151.0,1.1,25.0,759.0,622.64,460.98
2017,9,5,14,0,778.0,144.0,1.1,25.0,738.0,572.06,423.7
2017,9,5,14,15,768.0,141.5,1.05,25.0,707.5,517.06,381.64
2017,9,5,14,30,758.0,139.0,1.0,25.0,677.0,461.67,338.0
2017,9,5,14,45,749.0,134.0,1.0,25.0,642.0,404.46,291.9
2017,9,5,15,0,740.0,129.0,1.0,25.0,607.0,343.6,241.79
2017,9,5,15,15,721.5,125.0,0.95,24.5,565.0,284.25,192.53
2017,9,5,15,30,703.0,121.0,0.9,24.0,523.0,226.59,145.12
2017,9,5,15,45,464.5,162.5,0.85,24.0,419.0,174.27,114.15
2017,9,5,16,0,226.0,204.0,0.8,24.0,315.0,158.35,115.1
2017,9,5,16,15,264.0,176.0,0.75,23.5,292.0,120.71,96.83
2017,9,5,16,30,302.0,148.0,0.7,23.0,269.0,104.69,83.96
2017,9,5,16,45,272.0,131.5,0.65,23.0,229.0,94.25,75.37
2017,9,5,17,0,242.0,115.0,0.6,23.0,189.0,83.47,66.3
2017,9,5,17,15,303.5,90.0,0.65,22.5,164.5,65.74,51.21
2017,9,5,17,30,365.0,65.0,0.7,22.0,140.0,49.05,36.72
2017,9,5,17,45,275.5,50.5,0.75,22.0,98.0,38.46,27.14
2017,9,5,18,0,186.0,36.0,0.8,22.0,56.0,27.66,16.86
2017,9,5,18,15,93.0,18.0,0.85,21.5,28.0,13.97,0.0
2017,9,5,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,6,5,45,21.0,5.0,0.55,16.5,5.5,0.0,0.0
2017,9,6,6,0,42.0,10.0,0.6,17.0,11.0,28.15,0.0
2017,9,6,6,15,124.0,29.5,0.6,17.0,44.0,131.37,90.05
2017,9,6,6,30,206.0,49.0,0.6,17.0,77.0,208.85,165.06
2017,9,6,6,45,273.0,66.0,0.6,17.5,120.5,281.62,227.2
2017,9,6,7,0,340.0,83.0,0.6,18.0,164.0,360.87,291.99
2017,9,6,7,15,181.5,102.0,0.6,18.0,146.5,267.25,216.99
2017,9,6,7,30,23.0,121.0,0.6,18.0,129.0,130.98,104.0
2017,9,6,7,45,12.0,129.5,0.6,18.5,134.0,128.27,101.52
2017,9,6,8,0,1.0,138.0,0.6,19.0,139.0,125.3,98.19
2017,9,6,8,15,0.5,141.0,0.6,19.5,141.5,125.61,97.93
2017,9,6,8,30,0.0,144.0,0.6,20.0,144.0,126.45,98.07
2017,9,6,8,45,42.0,202.0,0.65,20.5,227.0,240.81,189.41
2017,9,6,9,0,84.0,260.0,0.7,21.0,310.0,346.61,269.68
2017,9,6,9,15,105.5,283.0,0.7,21.0,350.5,391.89,302.42
2017,9,6,9,30,127.0,306.0,0.7,21.0,391.0,458.75,350.4
2017,9,6,9,45,145.5,325.0,0.75,21.5,427.0,496.37,376.06
2017,9,6,10,0,164.0,344.0,0.8,22.0,463.0,533.28,401.09
2017,9,6,10,15,206.0,354.5,0.85,22.0,510.0,583.63,436.79
2017,9,6,10,30,248.0,365.0,0.9,22.0,557.0,654.23,485.33
2017,9,6,10,45,189.0,379.5,0.95,22.5,529.0,582.57,432.81
2017,9,6,11,0,130.0,394.0,1.0,23.0,501.0,532.11,395.52
2017,9,6,11,15,133.5,398.5,1.05,23.0,509.5,533.09,396.68
2017,9,6,11,30,137.0,403.0,1.1,23.0,518.0,533.14,396.78
2017,9,6,11,45,410.5,315.0,1.15,23.0,662.0,726.36,537.22
2017,9,6,12,0,684.0,227.0,1.2,23.0,806.0,877.28,641.05
2017,9,6,12,15,683.0,227.0,1.25,23.0,804.5,848.88,620.87
2017,9,6,12,30,682.0,227.0,1.3,23.0,803.0,817.78,600.82
2017,9,6,12,45,550.5,284.0,1.4,23.0,745.5,727.88,538.76
2017,9,6,13,0,419.0,341.0,1.5,23.0,688.0,647.56,482.11
2017,9,6,13,15,426.5,330.0,1.55,23.0,677.0,616.22,461.01
2017,9,6,13,30,434.0,319.0,1.6,23.0,666.0,583.13,437.73
2017,9,6,13,45,560.5,255.5,1.65,23.0,689.5,577.89,435.09
2017,9,6,14,0,687.0,192.0,1.7,23.0,713.0,561.24,422.54
2017,9,6,14,15,675.0,188.0,1.65,22.5,682.5,507.31,381.28
2017,9,6,14,30,663.0,184.0,1.6,22.0,652.0,453.48,339.04
2017,9,6,14,45,637.5,183.5,1.6,22.0,614.0,397.61,293.7
2017,9,6,15,0,612.0,183.0,1.6,22.0,576.0,343.93,249.17
2017,9,6,15,15,385.5,221.0,1.5,21.5,462.5,266.82,193.31
2017,9,6,15,30,159.0,259.0,1.4,21.0,349.0,222.02,166.02
2017,9,6,15,45,151.0,237.0,1.3,21.0,316.5,189.71,141.39
2017,9,6,16,0,143.0,215.0,1.2,21.0,284.0,158.87,119.67
2017,9,6,16,15,144.0,188.0,1.15,20.5,251.5,131.09,106.94
2017,9,6,16,30,145.0,161.0,1.1,20.0,219.0,114.79,93.69
2017,9,6,16,45,242.5,136.5,1.05,20.0,216.5,97.05,78.76
2017,9,6,17,0,340.0,112.0,1.0,20.0,214.0,80.38,64.51
2017,9,6,17,15,287.0,94.0,0.95,19.5,168.5,69.93,55.49
2017,9,6,17,30,234.0,76.0,0.9,19.0,123.0,57.16,44.17
2017,9,6,17,45,171.0,54.5,0.85,19.0,83.5,41.67,30.17
2017,9,6,18,0,108.0,33.0,0.8,19.0,44.0,25.79,15.31
2017,9,6,18,15,54.0,16.5,0.75,18.5,22.0,13.17,0.0
2017,9,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,5,45,9.5,3.5,1.25,16.0,4.0,0.0,0.0
2017,9,7,6,0,19.0,7.0,1.3,16.0,8.0,14.88,0.0
2017,9,7,6,15,77.0,28.5,1.3,16.0,38.0,91.88,60.31
2017,9,7,6,30,135.0,50.0,1.3,16.0,68.0,157.68,124.69
2017,9,7,6,45,186.0,72.5,1.35,16.5,109.5,223.7,182.08
2017,9,7,7,0,237.0,95.0,1.4,17.0,151.0,293.69,241.05
2017,9,7,7,15,118.5,67.0,1.35,17.0,95.0,174.28,143.32
2017,9,7,7,30,0.0,39.0,1.3,17.0,39.0,32.21,21.72
2017,9,7,7,45,0.0,38.0,1.3,17.5,38.0,31.39,21.03
2017,9,7,8,0,0.0,37.0,1.3,18.0,37.0,30.57,20.22
2017,9,7,8,15,0.0,49.5,1.3,18.0,49.5,40.97,28.87
2017,9,7,8,30,0.0,62.0,1.3,18.0,62.0,51.4,37.46
2017,9,7,8,45,0.0,74.0,1.3,18.5,74.0,61.45,45.55
2017,9,7,9,0,0.0,86.0,1.3,19.0,86.0,71.51,53.56
2017,9,7,9,15,5.0,149.5,1.3,19.0,153.0,133.86,104.18
2017,9,7,9,30,10.0,213.0,1.3,19.0,220.0,199.24,155.86
2017,9,7,9,45,9.0,214.0,1.3,19.5,221.0,197.99,153.96
2017,9,7,10,0,8.0,215.0,1.3,20.0,222.0,196.91,152.48
2017,9,7,10,15,4.0,183.0,1.3,20.0,186.5,162.07,124.79
2017,9,7,10,30,0.0,151.0,1.3,20.0,151.0,128.59,98.1
2017,9,7,10,45,8.0,211.5,1.3,20.0,218.0,191.29,147.67
2017,9,7,11,0,16.0,272.0,1.3,20.0,285.0,254.7,196.47
2017,9,7,11,15,14.5,267.0,1.3,20.0,279.0,247.24,190.26
2017,9,7,11,30,13.0,262.0,1.3,20.0,273.0,239.93,184.51
2017,9,7,11,45,14.0,264.5,1.3,20.5,276.5,241.92,185.65
2017,9,7,12,0,15.0,267.0,1.3,21.0,280.0,243.76,186.66
2017,9,7,12,15,53.5,334.5,1.25,21.0,380.0,351.25,268.48
2017,9,7,12,30,92.0,402.0,1.2,21.0,480.0,442.36,335.06
2017,9,7,12,45,49.0,295.0,1.2,21.0,336.5,300.98,229.74
2017,9,7,13,0,6.0,188.0,1.2,21.0,193.0,162.83,123.92
2017,9,7,13,15,36.5,275.0,1.2,20.5,304.0,264.66,203.85
2017,9,7,13,30,67.0,362.0,1.2,20.0,415.0,355.71,272.66
2017,9,7,13,45,73.0,353.5,1.2,20.0,410.0,344.34,263.74
2017,9,7,14,0,79.0,345.0,1.2,20.0,405.0,332.22,254.77
2017,9,7,14,15,163.0,333.0,1.15,20.0,449.5,358.19,274.2
2017,9,7,14,30,247.0,321.0,1.1,20.0,494.0,371.62,282.63
2017,9,7,14,45,131.5,271.5,1.1,20.0,363.5,268.32,204.89
2017,9,7,15,0,16.0,222.0,1.1,20.0,233.0,184.28,142.25
2017,9,7,15,15,8.0,185.5,1.1,19.5,191.0,151.82,117.61
2017,9,7,15,30,0.0,149.0,1.1,19.0,149.0,120.86,93.67
2017,9,7,15,45,68.5,177.0,1.1,19.0,210.0,144.53,110.2
2017,9,7,16,0,137.0,205.0,1.1,19.0,271.0,152.31,115.75
2017,9,7,16,15,126.5,184.0,1.1,19.0,239.5,128.54,105.45
2017,9,7,16,30,116.0,163.0,1.1,19.0,208.0,115.43,94.65
2017,9,7,16,45,107.0,140.0,1.15,19.0,177.0,100.79,82.33
2017,9,7,17,0,98.0,117.0,1.2,19.0,146.0,85.69,69.37
2017,9,7,17,15,81.0,94.5,1.2,18.5,115.5,70.38,56.08
2017,9,7,17,30,64.0,72.0,1.2,18.0,85.0,54.66,42.13
2017,9,7,17,45,38.5,51.5,1.2,18.0,58.5,40.41,29.13
2017,9,7,18,0,13.0,31.0,1.2,18.0,32.0,24.95,14.33
2017,9,7,18,15,6.5,15.5,1.2,17.5,16.0,12.79,0.0
2017,9,7,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,8,5,45,24.0,5.0,2.4,15.5,5.5,0.0,0.0
2017,9,8,6,0,48.0,10.0,2.4,16.0,11.0,31.1,0.0
2017,9,8,6,15,148.0,27.5,2.3,16.0,44.0,140.02,91.66
2017,9,8,6,30,248.0,45.0,2.2,16.0,77.0,229.4,183.04
2017,9,8,6,45,322.0,60.0,2.15,16.5,121.5,306.46,250.73
2017,9,8,7,0,396.0,75.0,2.1,17.0,166.0,390.76,321.56
2017,9,8,7,15,198.0,84.0,1.95,17.5,129.5,256.19,211.56
2017,9,8,7,30,0.0,93.0,1.8,18.0,93.0,82.26,63.5
2017,9,8,7,45,0.0,114.0,1.7,18.5,114.0,102.04,79.89
2017,9,8,8,0,0.0,135.0,1.6,19.0,135.0,121.7,95.61
2017,9,8,8,15,4.0,152.5,1.45,19.5,155.0,141.12,110.99
2017,9,8,8,30,8.0,170.0,1.3,20.0,175.0,160.76,126.27
2017,9,8,8,45,14.5,193.0,1.2,20.5,202.0,188.68,147.95
2017,9,8,9,0,21.0,216.0,1.1,21.0,229.0,216.78,169.31
2017,9,8,9,15,32.5,244.0,1.05,21.5,265.5,275.35,213.86
2017,9,8,9,30,44.0,272.0,1.0,22.0,302.0,315.74,243.41
2017,9,8,9,45,110.5,306.0,1.0,22.5,385.0,440.31,336.2
2017,9,8,10,0,177.0,340.0,1.0,23.0,468.0,543.3,409.17
2017,9,8,10,15,178.5,354.0,1.1,23.0,487.0,556.29,417.21
2017,9,8,10,30,180.0,368.0,1.2,23.0,506.0,568.17,425.33
2017,9,8,10,45,219.5,372.5,1.3,23.5,546.0,606.88,452.57
2017,9,8,11,0,259.0,377.0,1.4,24.0,586.0,664.04,491.53
2017,9,8,11,15,254.5,388.0,1.5,24.0,596.5,661.24,489.08
2017,9,8,11,30,250.0,399.0,1.6,24.0,607.0,656.9,486.14
2017,9,8,11,45,256.0,397.0,1.75,24.0,611.0,647.82,480.76
2017,9,8,12,0,262.0,395.0,1.9,24.0,615.0,637.23,474.27
2017,9,8,12,15,261.5,394.5,1.95,24.0,614.0,620.83,462.95
2017,9,8,12,30,261.0,394.0,2.0,24.0,613.0,603.28,450.79
2017,9,8,12,45,261.0,389.5,2.1,24.0,606.5,581.34,435.73
2017,9,8,13,0,261.0,385.0,2.2,24.0,600.0,558.51,419.85
2017,9,8,13,15,210.0,383.0,2.2,23.5,554.0,492.4,372.26
2017,9,8,13,30,159.0,381.0,2.2,23.0,508.0,440.2,334.2
2017,9,8,13,45,159.0,369.0,2.25,23.0,492.5,415.43,316.16
2017,9,8,14,0,159.0,357.0,2.3,23.0,477.0,390.54,297.59
2017,9,8,14,15,158.0,342.0,2.3,23.0,457.0,362.67,276.44
2017,9,8,14,30,157.0,327.0,2.3,23.0,437.0,334.94,255.08
2017,9,8,14,45,150.0,308.0,2.3,23.0,408.5,302.14,229.64
2017,9,8,15,0,143.0,289.0,2.3,23.0,380.0,270.45,204.81
2017,9,8,15,15,103.0,261.5,2.25,23.0,325.0,227.81,172.47
2017,9,8,15,30,63.0,234.0,2.2,23.0,270.0,189.87,144.3
2017,9,8,15,45,73.0,216.5,2.2,23.0,254.0,170.42,129.02
2017,9,8,16,0,83.0,199.0,2.2,23.0,238.0,149.77,113.83
2017,9,8,16,15,55.0,171.0,2.15,22.5,195.5,124.9,101.22
2017,9,8,16,30,27.0,143.0,2.1,22.0,153.0,106.41,86.07
2017,9,8,16,45,20.5,123.0,2.1,22.0,130.0,95.53,76.98
2017,9,8,17,0,14.0,103.0,2.1,22.0,107.0,80.46,64.11
2017,9,8,17,15,197.0,81.0,2.1,21.0,119.5,60.64,47.11
2017,9,8,17,30,380.0,59.0,2.1,20.0,132.0,44.93,33.34
2017,9,8,17,45,289.0,44.5,2.15,19.5,90.0,34.18,23.53
2017,9,8,18,0,198.0,30.0,2.2,19.0,48.0,23.23,12.43
2017,9,8,18,15,99.0,15.0,2.25,18.5,24.0,12.8,0.0
2017,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,5,45,22.0,4.5,2.0,15.5,5.0,0.0,0.0
2017,9,9,6,0,44.0,9.0,2.0,16.0,10.0,28.43,0.0
2017,9,9,6,15,148.0,26.0,1.8,16.5,42.5,137.16,86.04
2017,9,9,6,30,252.0,43.0,1.6,17.0,75.0,229.75,181.93
2017,9,9,6,45,333.5,56.5,1.45,17.5,120.0,309.85,251.55
2017,9,9,7,0,415.0,70.0,1.3,18.0,165.0,398.08,324.36
2017,9,9,7,15,207.5,79.0,1.15,18.5,126.5,257.02,210.56
2017,9,9,7,30,0.0,88.0,1.0,19.0,88.0,77.11,58.85
2017,9,9,7,45,10.5,120.5,0.85,19.5,125.0,117.96,92.97
2017,9,9,8,0,21.0,153.0,0.7,20.0,162.0,159.74,126.54
2017,9,9,8,15,16.5,164.5,0.7,20.5,172.0,165.42,130.1
2017,9,9,8,30,12.0,176.0,0.7,21.0,182.0,171.04,133.67
2017,9,9,8,45,22.0,201.5,0.7,21.5,214.0,205.04,160.03
2017,9,9,9,0,32.0,227.0,0.7,22.0,246.0,258.77,200.8
2017,9,9,9,15,46.0,254.5,0.8,22.5,284.0,301.32,232.47
2017,9,9,9,30,60.0,282.0,0.9,23.0,322.0,343.84,263.62
2017,9,9,9,45,59.0,297.0,1.0,23.5,337.5,356.56,271.85
2017,9,9,10,0,58.0,312.0,1.1,24.0,353.0,368.93,279.98
2017,9,9,10,15,44.0,306.5,1.15,24.0,338.5,345.02,261.51
2017,9,9,10,30,30.0,301.0,1.2,24.0,324.0,321.6,243.55
2017,9,9,10,45,117.5,345.0,1.3,24.5,438.5,474.62,357.22
2017,9,9,11,0,205.0,389.0,1.4,25.0,553.0,603.22,447.79
2017,9,9,11,15,279.5,379.0,1.45,25.0,607.5,676.86,498.87
2017,9,9,11,30,354.0,369.0,1.5,25.0,662.0,726.53,533.61
2017,9,9,11,45,361.5,366.5,1.6,25.0,667.5,716.33,526.91
2017,9,9,12,0,369.0,364.0,1.7,25.0,673.0,704.14,519.37
2017,9,9,12,15,368.5,363.5,1.75,25.0,671.5,684.88,506.37
2017,9,9,12,30,368.0,363.0,1.8,25.0,670.0,664.08,492.25
2017,9,9,12,45,371.5,357.5,1.9,25.0,664.5,640.39,476.43
2017,9,9,13,0,375.0,352.0,2.0,25.0,659.0,615.2,459.29
2017,9,9,13,15,270.5,366.0,2.05,25.0,585.0,528.95,396.54
2017,9,9,13,30,166.0,380.0,2.1,25.0,511.0,444.1,334.18
2017,9,9,13,45,166.0,368.0,2.2,25.0,495.5,418.94,316.29
2017,9,9,14,0,166.0,356.0,2.3,25.0,480.0,393.64,297.66
2017,9,9,14,15,166.0,340.0,2.4,25.0,460.0,365.06,276.27
2017,9,9,14,30,166.0,324.0,2.5,25.0,440.0,336.53,254.52
2017,9,9,14,45,143.5,304.5,2.6,25.0,400.5,296.97,224.36
2017,9,9,15,0,121.0,285.0,2.7,25.0,361.0,260.46,196.46
2017,9,9,15,15,207.0,257.0,2.75,25.0,376.0,248.79,184.11
2017,9,9,15,30,293.0,229.0,2.8,25.0,391.0,223.63,160.23
2017,9,9,15,45,198.0,214.0,2.9,25.0,319.5,180.1,130.6
2017,9,9,16,0,103.0,199.0,3.0,25.0,248.0,150.45,113.16
2017,9,9,16,15,75.0,173.0,3.0,24.5,206.5,126.08,101.54
2017,9,9,16,30,47.0,147.0,3.0,24.0,165.0,108.81,87.5
2017,9,9,16,45,39.0,126.5,3.0,24.0,139.5,94.64,75.66
2017,9,9,17,0,31.0,106.0,3.0,24.0,114.0,80.2,63.37
2017,9,9,17,15,212.5,81.5,2.95,23.0,122.0,61.04,47.03
2017,9,9,17,30,394.0,57.0,2.9,22.0,130.0,45.67,33.62
2017,9,9,17,45,295.0,43.0,2.9,21.5,87.5,33.12,22.31
2017,9,9,18,0,196.0,29.0,2.9,21.0,45.0,22.49,11.11
2017,9,9,18,15,98.0,14.5,2.9,20.5,22.5,12.38,0.0
2017,9,9,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,5,45,18.5,3.5,1.0,17.5,4.0,0.0,0.0
2017,9,10,6,0,37.0,7.0,1.0,18.0,8.0,23.47,0.0
2017,9,10,6,15,136.0,24.5,1.0,18.5,39.5,127.92,75.28
2017,9,10,6,30,235.0,42.0,1.0,19.0,71.0,219.31,171.36
2017,9,10,6,45,310.5,57.0,1.05,19.5,115.0,296.86,238.33
2017,9,10,7,0,386.0,72.0,1.1,20.0,159.0,381.82,308.28
2017,9,10,7,15,443.0,83.5,1.05,20.5,207.5,454.98,365.81
2017,9,10,7,30,500.0,95.0,1.0,21.0,256.0,532.17,423.59
2017,9,10,7,45,537.0,104.5,0.95,22.0,304.5,601.3,471.03
2017,9,10,8,0,574.0,114.0,0.9,23.0,353.0,664.97,512.2
2017,9,10,8,15,605.0,121.0,0.8,23.5,401.0,720.66,546.46
2017,9,10,8,30,636.0,128.0,0.7,24.0,449.0,775.64,578.83
2017,9,10,8,45,655.5,135.5,0.65,24.5,492.5,819.14,603.21
2017,9,10,9,0,675.0,143.0,0.6,25.0,536.0,860.57,625.7
2017,9,10,9,15,693.0,147.5,0.45,25.5,576.0,894.67,641.02
2017,9,10,9,30,711.0,152.0,0.3,26.0,616.0,926.05,654.19
2017,9,10,9,45,751.0,143.0,0.15,27.0,657.0,960.93,668.06
2017,9,10,10,0,791.0,134.0,0.0,28.0,698.0,985.96,676.66
2017,9,10,10,15,800.0,136.0,0.1,28.0,726.5,995.98,682.09
2017,9,10,10,30,809.0,138.0,0.2,28.0,755.0,1002.24,686.45
2017,9,10,10,45,818.0,138.0,0.35,28.5,777.0,1002.46,687.53
2017,9,10,11,0,827.0,138.0,0.5,29.0,799.0,998.78,686.72
2017,9,10,11,15,831.0,139.0,0.6,29.0,813.0,987.33,681.65
2017,9,10,11,30,835.0,140.0,0.7,29.0,827.0,972.07,674.38
2017,9,10,11,45,839.5,139.0,0.85,29.5,834.0,951.43,663.44
2017,9,10,12,0,844.0,138.0,1.0,30.0,841.0,927.14,650.03
2017,9,10,12,15,844.0,138.0,1.1,30.0,839.5,896.31,632.77
2017,9,10,12,30,844.0,138.0,1.2,30.0,838.0,862.28,613.25
2017,9,10,12,45,842.5,136.5,1.35,30.0,829.0,822.52,590.31
2017,9,10,13,0,841.0,135.0,1.5,30.0,820.0,780.04,565.0
2017,9,10,13,15,836.5,134.0,1.55,30.0,802.5,733.36,533.73
2017,9,10,13,30,832.0,133.0,1.6,30.0,785.0,684.6,500.15
2017,9,10,13,45,828.0,130.0,1.7,30.0,761.5,632.49,463.55
2017,9,10,14,0,824.0,127.0,1.8,30.0,738.0,578.76,424.43
2017,9,10,14,15,664.0,181.5,1.85,29.5,660.5,493.67,362.12
2017,9,10,14,30,504.0,236.0,1.9,29.0,583.0,420.03,307.74
2017,9,10,14,45,643.5,174.5,1.95,29.0,592.0,389.65,280.69
2017,9,10,15,0,783.0,113.0,2.0,29.0,601.0,342.56,237.88
2017,9,10,15,15,764.5,109.5,2.0,28.5,558.5,281.67,187.16
2017,9,10,15,30,746.0,106.0,2.0,28.0,516.0,222.43,138.68
2017,9,10,15,45,725.0,100.5,2.05,28.0,469.5,157.94,90.08
2017,9,10,16,0,704.0,95.0,2.1,28.0,423.0,100.69,57.19
2017,9,10,16,15,670.5,90.0,2.1,27.5,373.5,65.62,49.92
2017,9,10,16,30,637.0,85.0,2.1,27.0,324.0,63.19,48.15
