Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,16,45,592.5,77.5,2.15,26.5,273.5,58.69,44.53
2017,9,10,17,0,548.0,70.0,2.2,26.0,223.0,54.06,40.68
2017,9,10,17,15,479.5,61.0,2.2,25.0,174.5,47.92,35.44
2017,9,10,17,30,411.0,52.0,2.2,24.0,126.0,41.65,29.87
2017,9,10,17,45,307.5,39.0,2.2,23.5,84.0,31.61,20.75
2017,9,10,18,0,204.0,26.0,2.2,23.0,42.0,20.24,8.58
2017,9,10,18,15,102.0,13.0,2.15,22.5,21.0,11.1,0.0
2017,9,10,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,4.0,1.05,19.5,4.0,0.0,0.0
2017,9,11,6,0,0.0,8.0,1.0,20.0,8.0,6.83,0.0
2017,9,11,6,15,92.0,24.5,0.95,20.0,35.5,92.69,49.41
2017,9,11,6,30,184.0,41.0,0.9,20.0,63.0,188.9,146.27
2017,9,11,6,45,238.0,58.0,0.85,20.5,101.5,252.89,201.81
2017,9,11,7,0,292.0,75.0,0.8,21.0,140.0,321.97,258.8
2017,9,11,7,15,327.0,91.5,0.8,21.0,182.0,380.84,306.07
2017,9,11,7,30,362.0,108.0,0.8,21.0,224.0,441.85,353.13
2017,9,11,7,45,389.0,122.0,0.85,21.5,266.0,494.86,392.02
2017,9,11,8,0,416.0,136.0,0.9,22.0,308.0,548.52,430.1
2017,9,11,8,15,390.5,161.5,1.05,22.0,339.0,569.08,443.62
2017,9,11,8,30,365.0,187.0,1.2,22.0,370.0,565.38,440.1
2017,9,11,8,45,185.0,183.5,1.35,22.5,276.5,376.36,295.71
2017,9,11,9,0,5.0,180.0,1.5,23.0,183.0,165.0,126.76
2017,9,11,9,15,149.5,231.5,1.5,23.0,328.5,398.97,311.68
2017,9,11,9,30,294.0,283.0,1.5,23.0,474.0,624.96,476.26
2017,9,11,9,45,547.5,204.0,1.55,23.5,584.0,814.25,609.74
2017,9,11,10,0,801.0,125.0,1.6,24.0,694.0,986.46,719.44
2017,9,11,10,15,809.5,126.5,1.5,24.0,721.5,995.39,720.39
2017,9,11,10,30,818.0,128.0,1.4,24.0,749.0,1000.55,720.97
2017,9,11,10,45,826.0,128.5,1.35,24.5,770.5,1000.22,717.64
2017,9,11,11,0,834.0,129.0,1.3,25.0,792.0,996.0,712.08
2017,9,11,11,15,838.0,130.0,1.25,25.0,806.0,984.47,703.53
2017,9,11,11,30,842.0,131.0,1.2,25.0,820.0,969.12,692.83
2017,9,11,11,45,846.5,129.5,1.15,25.0,826.5,936.29,671.27
2017,9,11,12,0,851.0,128.0,1.1,25.0,833.0,912.2,655.51
2017,9,11,12,15,851.0,127.5,1.05,25.0,831.5,881.64,635.55
2017,9,11,12,30,851.0,127.0,1.0,25.0,830.0,847.95,613.65
2017,9,11,12,45,843.0,129.5,1.0,25.5,819.0,807.64,586.98
2017,9,11,13,0,835.0,132.0,1.0,26.0,808.0,771.99,563.32
2017,9,11,13,15,830.0,131.0,0.95,26.0,790.5,725.21,530.86
2017,9,11,13,30,825.0,130.0,0.9,26.0,773.0,676.42,496.41
2017,9,11,13,45,716.5,172.5,0.9,26.5,718.0,602.18,442.22
2017,9,11,14,0,608.0,215.0,0.9,27.0,663.0,533.57,391.51
2017,9,11,14,15,596.0,210.5,0.85,27.0,634.0,483.11,353.75
2017,9,11,14,30,584.0,206.0,0.8,27.0,605.0,432.99,315.04
2017,9,11,14,45,560.5,199.5,0.75,27.0,565.0,375.22,270.03
2017,9,11,15,0,537.0,193.0,0.7,27.0,525.0,321.98,227.57
2017,9,11,15,15,492.5,191.5,0.7,26.5,479.5,269.56,186.68
2017,9,11,15,30,448.0,190.0,0.7,26.0,434.0,222.23,150.55
2017,9,11,15,45,350.5,188.0,0.75,26.0,368.5,176.64,120.29
2017,9,11,16,0,253.0,186.0,0.8,26.0,303.0,140.77,100.95
2017,9,11,16,15,126.5,152.0,0.85,25.5,210.5,109.87,87.32
2017,9,11,16,30,0.0,118.0,0.9,25.0,118.0,93.01,73.69
2017,9,11,16,45,0.0,99.0,1.0,25.0,99.0,78.64,61.72
2017,9,11,17,0,0.0,80.0,1.1,25.0,80.0,64.13,49.39
2017,9,11,17,15,0.0,62.0,1.15,24.0,62.0,50.18,37.5
2017,9,11,17,30,0.0,44.0,1.2,23.0,44.0,36.08,25.22
2017,9,11,17,45,0.0,28.5,1.25,22.5,28.5,23.55,14.03
2017,9,11,18,0,0.0,13.0,1.3,22.0,13.0,10.7,1.34
2017,9,11,18,15,0.0,6.5,1.4,21.5,6.5,5.55,0.0
2017,9,11,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,12,6,15,48.0,21.0,1.05,19.0,27.0,62.63,28.83
2017,9,12,6,30,96.0,42.0,1.0,19.0,54.0,126.23,96.53
2017,9,12,6,45,139.0,63.0,1.0,19.5,89.0,183.84,146.76
2017,9,12,7,0,182.0,84.0,1.0,20.0,124.0,244.62,197.89
2017,9,12,7,15,214.5,103.5,0.9,20.0,162.5,298.77,242.23
2017,9,12,7,30,247.0,123.0,0.8,20.0,201.0,355.13,286.63
2017,9,12,7,45,278.5,138.0,0.7,20.5,240.5,406.52,324.98
2017,9,12,8,0,310.0,153.0,0.6,21.0,280.0,459.57,362.96
2017,9,12,8,15,277.0,180.0,0.65,21.5,304.5,471.24,368.64
2017,9,12,8,30,244.0,207.0,0.7,22.0,329.0,479.15,371.71
2017,9,12,8,45,386.5,192.5,0.75,22.5,406.5,621.55,475.25
2017,9,12,9,0,529.0,178.0,0.8,23.0,484.0,750.38,563.49
2017,9,12,9,15,561.0,182.0,0.85,23.0,527.0,794.42,590.84
2017,9,12,9,30,593.0,186.0,0.9,23.0,570.0,846.15,623.8
2017,9,12,9,45,446.0,250.5,1.0,23.5,548.5,763.78,564.12
2017,9,12,10,0,299.0,315.0,1.1,24.0,527.0,663.92,492.55
2017,9,12,10,15,309.5,322.0,1.1,24.0,549.0,678.47,502.81
2017,9,12,10,30,320.0,329.0,1.1,24.0,571.0,691.36,510.78
2017,9,12,10,45,185.5,337.5,1.1,24.5,479.5,536.53,399.44
2017,9,12,11,0,51.0,346.0,1.1,25.0,388.0,384.62,287.25
2017,9,12,11,15,53.5,350.5,1.2,25.0,395.0,387.42,290.4
2017,9,12,11,30,56.0,355.0,1.3,25.0,402.0,389.84,292.29
2017,9,12,11,45,301.0,314.0,1.45,25.5,563.0,607.13,453.27
2017,9,12,12,0,546.0,273.0,1.6,26.0,724.0,791.38,581.09
2017,9,12,12,15,524.5,290.0,1.7,26.0,722.0,765.11,561.49
2017,9,12,12,30,503.0,307.0,1.8,26.0,720.0,737.27,542.7
2017,9,12,12,45,519.0,288.0,1.95,26.0,710.0,705.52,522.57
2017,9,12,13,0,535.0,269.0,2.1,26.0,700.0,671.03,499.97
2017,9,12,13,15,532.0,263.5,2.15,26.0,684.5,632.45,472.88
2017,9,12,13,30,529.0,258.0,2.2,26.0,669.0,592.67,444.35
2017,9,12,13,45,275.5,263.0,2.25,26.0,476.5,402.0,304.25
2017,9,12,14,0,22.0,268.0,2.3,26.0,284.0,234.41,177.15
2017,9,12,14,15,21.0,256.5,2.25,25.5,271.5,221.71,168.4
2017,9,12,14,30,20.0,245.0,2.2,25.0,259.0,209.18,159.28
2017,9,12,14,45,18.5,232.0,2.2,25.0,244.0,195.44,148.9
2017,9,12,15,0,17.0,219.0,2.2,25.0,229.0,181.96,138.67
2017,9,12,15,15,9.5,191.0,2.2,24.5,196.5,155.99,119.1
2017,9,12,15,30,2.0,163.0,2.2,24.0,164.0,131.45,100.53
2017,9,12,15,45,1.0,148.5,2.2,24.0,149.0,118.96,90.95
2017,9,12,16,0,0.0,134.0,2.2,24.0,134.0,106.72,81.46
2017,9,12,16,15,0.0,117.5,2.2,23.5,117.5,93.67,74.67
2017,9,12,16,30,0.0,101.0,2.2,23.0,101.0,81.02,64.25
2017,9,12,16,45,228.0,90.0,2.2,22.5,151.5,67.09,52.52
2017,9,12,17,0,456.0,79.0,2.2,22.0,202.0,58.94,45.57
2017,9,12,17,15,386.0,67.5,2.2,21.5,155.5,50.84,38.44
2017,9,12,17,30,316.0,56.0,2.2,21.0,109.0,42.58,30.94
2017,9,12,17,45,217.5,40.0,2.2,20.5,70.5,30.68,20.01
2017,9,12,18,0,119.0,24.0,2.2,20.0,32.0,18.56,5.12
2017,9,12,18,15,59.5,12.0,2.1,19.5,16.0,10.24,0.0
2017,9,12,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,9.5,1.7,16.0,9.5,7.81,0.0
2017,9,13,6,30,0.0,19.0,1.7,16.0,19.0,15.65,7.08
2017,9,13,6,45,0.0,32.0,1.75,16.5,32.0,26.42,16.51
2017,9,13,7,0,0.0,45.0,1.8,17.0,45.0,37.22,25.87
2017,9,13,7,15,0.0,59.5,1.8,17.0,59.5,49.94,36.79
2017,9,13,7,30,0.0,74.0,1.8,17.0,74.0,63.09,47.93
2017,9,13,7,45,0.0,88.5,1.8,17.5,88.5,76.2,58.74
2017,9,13,8,0,0.0,103.0,1.8,18.0,103.0,89.28,69.34
2017,9,13,8,15,3.5,134.0,1.8,18.0,136.0,122.34,96.51
2017,9,13,8,30,7.0,165.0,1.8,18.0,169.0,155.8,123.56
2017,9,13,8,45,3.5,157.5,1.8,18.5,159.5,142.79,112.19
2017,9,13,9,0,0.0,150.0,1.8,19.0,150.0,130.72,101.76
2017,9,13,9,15,0.0,147.0,1.8,19.0,147.0,126.98,98.49
2017,9,13,9,30,0.0,144.0,1.8,19.0,144.0,123.59,95.52
2017,9,13,9,45,5.5,185.0,1.8,19.5,189.5,167.24,130.23
2017,9,13,10,0,11.0,226.0,1.8,20.0,235.0,211.45,164.59
2017,9,13,10,15,10.0,225.0,1.8,20.0,233.0,208.31,161.67
2017,9,13,10,30,9.0,224.0,1.8,20.0,231.0,205.33,159.07
2017,9,13,10,45,21.0,271.0,1.8,20.5,287.5,261.15,202.17
2017,9,13,11,0,33.0,318.0,1.8,21.0,344.0,337.51,259.58
2017,9,13,11,15,19.5,254.0,1.8,21.0,270.0,240.74,185.24
2017,9,13,11,30,6.0,190.0,1.8,21.0,196.0,168.35,128.89
2017,9,13,11,45,8.5,214.5,1.8,21.0,222.5,192.02,147.55
2017,9,13,12,0,11.0,239.0,1.8,21.0,249.0,215.39,165.61
2017,9,13,12,15,12.0,248.0,1.75,21.0,258.5,223.17,171.5
2017,9,13,12,30,13.0,257.0,1.7,21.0,268.0,230.7,177.26
2017,9,13,12,45,13.5,259.5,1.65,21.0,271.0,231.83,178.11
2017,9,13,13,0,14.0,262.0,1.6,21.0,274.0,232.8,178.87
2017,9,13,13,15,10.5,235.5,1.55,20.5,244.5,205.88,158.42
2017,9,13,13,30,7.0,209.0,1.5,20.0,215.0,179.76,138.48
2017,9,13,13,45,6.0,199.5,1.5,20.0,204.0,170.14,131.13
2017,9,13,14,0,5.0,190.0,1.5,20.0,193.0,160.72,123.89
2017,9,13,14,15,8.0,205.0,1.45,20.0,210.5,173.47,134.12
2017,9,13,14,30,11.0,220.0,1.4,20.0,228.0,185.32,143.55
2017,9,13,14,45,20.5,228.0,1.4,20.0,241.5,193.02,149.62
2017,9,13,15,0,30.0,236.0,1.4,20.0,255.0,196.89,152.54
2017,9,13,15,15,15.0,190.5,1.4,19.5,200.0,156.89,121.74
2017,9,13,15,30,0.0,145.0,1.4,19.0,145.0,117.5,91.22
2017,9,13,15,45,0.0,136.0,1.45,19.0,136.0,109.58,85.14
2017,9,13,16,0,0.0,127.0,1.5,19.0,127.0,101.61,78.9
2017,9,13,16,15,0.0,87.5,1.55,18.5,87.5,71.78,57.25
2017,9,13,16,30,0.0,48.0,1.6,18.0,48.0,39.69,29.44
2017,9,13,16,45,215.0,65.5,1.65,18.0,122.5,46.9,35.85
2017,9,13,17,0,430.0,83.0,1.7,18.0,197.0,61.61,48.69
2017,9,13,17,15,359.5,70.0,1.75,17.5,150.5,52.52,40.54
2017,9,13,17,30,289.0,57.0,1.8,17.0,104.0,43.23,31.99
2017,9,13,17,45,195.5,39.5,1.85,17.0,66.0,30.26,19.83
2017,9,13,18,0,102.0,22.0,1.9,17.0,28.0,17.02,2.4
2017,9,13,18,15,51.0,11.0,1.9,16.5,14.0,9.39,0.0
2017,9,13,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,6,15,10.5,19.0,3.55,14.0,20.0,24.35,4.82
2017,9,14,6,30,21.0,38.0,3.6,14.0,40.0,55.22,39.61
2017,9,14,6,45,39.0,59.0,3.65,14.5,66.5,91.44,71.94
2017,9,14,7,0,57.0,80.0,3.7,15.0,93.0,127.98,104.07
2017,9,14,7,15,69.5,102.5,3.7,15.5,122.0,163.6,134.73
2017,9,14,7,30,82.0,125.0,3.7,16.0,151.0,199.66,165.03
2017,9,14,7,45,94.0,145.5,3.7,16.5,180.5,233.05,192.42
2017,9,14,8,0,106.0,166.0,3.7,17.0,210.0,284.18,233.42
2017,9,14,8,15,411.5,135.0,3.65,17.0,333.0,558.23,457.75
2017,9,14,8,30,717.0,104.0,3.6,17.0,456.0,824.87,656.62
2017,9,14,8,45,499.5,172.5,3.6,17.5,429.5,707.23,564.37
2017,9,14,9,0,282.0,241.0,3.6,18.0,403.0,563.62,449.32
2017,9,14,9,15,540.5,177.5,3.65,18.5,515.0,770.01,607.89
2017,9,14,9,30,799.0,114.0,3.7,19.0,627.0,965.08,742.56
2017,9,14,9,45,811.5,116.0,3.75,19.5,661.0,985.79,752.57
2017,9,14,10,0,824.0,118.0,3.8,20.0,695.0,1002.93,761.61
2017,9,14,10,15,832.5,119.5,3.8,20.0,723.0,1011.67,766.16
2017,9,14,10,30,841.0,121.0,3.8,20.0,751.0,1016.54,768.31
2017,9,14,10,45,848.5,121.0,3.85,20.5,772.0,1014.75,765.02
2017,9,14,11,0,856.0,121.0,3.9,21.0,793.0,996.4,750.73
2017,9,14,11,15,859.5,122.0,3.95,21.0,807.0,984.25,742.36
2017,9,14,11,30,863.0,123.0,4.0,21.0,821.0,968.33,731.49
2017,9,14,11,45,866.5,122.5,4.1,21.5,827.0,947.18,716.05
2017,9,14,12,0,870.0,122.0,4.2,22.0,833.0,922.42,698.23
2017,9,14,12,15,869.5,122.0,4.25,22.0,831.5,891.11,677.0
2017,9,14,12,30,869.0,122.0,4.3,22.0,830.0,856.63,653.52
2017,9,14,12,45,870.5,119.5,4.35,22.0,821.0,818.35,627.26
2017,9,14,13,0,872.0,117.0,4.4,22.0,812.0,777.1,598.72
2017,9,14,13,15,867.5,116.0,4.45,22.0,794.5,730.14,564.75
2017,9,14,13,30,863.0,115.0,4.5,22.0,777.0,681.04,527.61
2017,9,14,13,45,856.0,114.0,4.55,22.0,752.5,628.49,486.9
2017,9,14,14,0,849.0,113.0,4.6,22.0,728.0,575.94,444.95
2017,9,14,14,15,839.0,111.0,4.6,21.5,696.0,517.28,397.79
2017,9,14,14,30,829.0,109.0,4.6,21.0,664.0,458.08,348.59
2017,9,14,14,45,815.0,106.5,4.7,21.0,626.0,396.69,295.71
2017,9,14,15,0,801.0,104.0,4.8,21.0,588.0,335.81,242.05
2017,9,14,15,15,782.0,101.0,4.85,20.5,545.0,274.08,187.94
2017,9,14,15,30,763.0,98.0,4.9,20.0,502.0,214.05,136.65
2017,9,14,15,45,735.5,94.5,4.95,20.0,454.5,149.59,86.98
2017,9,14,16,0,708.0,91.0,5.0,20.0,407.0,92.87,55.29
2017,9,14,16,15,672.5,86.0,4.95,19.5,357.0,63.46,49.86
2017,9,14,16,30,637.0,81.0,4.9,19.0,307.0,60.9,47.86
2017,9,14,16,45,583.5,74.5,4.9,19.0,256.5,56.98,44.49
2017,9,14,17,0,530.0,68.0,4.9,19.0,206.0,53.02,40.95
2017,9,14,17,15,452.5,59.0,4.85,18.5,157.5,46.8,35.33
2017,9,14,17,30,375.0,50.0,4.8,18.0,109.0,40.5,29.4
2017,9,14,17,45,252.5,36.0,4.75,17.5,69.0,27.85,17.53
2017,9,14,18,0,130.0,22.0,4.7,17.0,29.0,17.09,0.0
2017,9,14,18,15,65.0,11.0,4.6,16.5,14.5,9.39,0.0
2017,9,14,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,15,6,15,124.5,19.5,2.75,14.5,33.0,111.72,32.46
2017,9,15,6,30,249.0,39.0,2.7,15.0,66.0,228.12,178.99
2017,9,15,6,45,328.5,54.0,2.7,15.5,110.5,308.91,252.85
2017,9,15,7,0,408.0,69.0,2.7,16.0,155.0,397.71,328.82
2017,9,15,7,15,469.5,79.5,2.6,16.5,204.5,473.96,391.63
2017,9,15,7,30,531.0,90.0,2.5,17.0,254.0,560.85,459.37
2017,9,15,7,45,562.5,100.5,2.45,17.5,302.0,621.69,503.79
2017,9,15,8,0,594.0,111.0,2.4,18.0,350.0,682.66,546.67
2017,9,15,8,15,626.0,118.0,2.25,18.5,398.5,739.87,584.63
2017,9,15,8,30,658.0,125.0,2.1,19.0,447.0,796.29,620.55
2017,9,15,8,45,673.0,133.5,2.0,19.5,490.0,837.05,644.7
2017,9,15,9,0,688.0,142.0,1.9,20.0,533.0,875.41,666.69
2017,9,15,9,15,706.0,146.5,1.75,20.5,573.0,909.49,684.66
2017,9,15,9,30,724.0,151.0,1.6,21.0,613.0,940.76,700.22
2017,9,15,9,45,788.0,130.0,1.5,21.5,658.5,978.3,720.09
2017,9,15,10,0,852.0,109.0,1.4,22.0,704.0,1021.13,742.72
2017,9,15,10,15,860.0,111.0,1.45,22.0,732.0,1017.22,739.28
2017,9,15,10,30,868.0,113.0,1.5,22.0,760.0,1022.1,742.19
2017,9,15,10,45,867.5,117.5,1.55,22.5,779.5,1017.18,737.48
2017,9,15,11,0,867.0,122.0,1.6,23.0,799.0,1008.33,730.54
2017,9,15,11,15,870.5,122.5,1.7,23.0,812.5,995.37,723.25
2017,9,15,11,30,874.0,123.0,1.8,23.0,826.0,978.61,713.57
2017,9,15,11,45,869.5,126.5,1.95,23.0,830.0,953.64,699.16
2017,9,15,12,0,865.0,130.0,2.1,23.0,834.0,925.32,682.38
2017,9,15,12,15,864.5,129.5,2.25,23.0,831.5,893.47,663.01
2017,9,15,12,30,864.0,129.0,2.4,23.0,829.0,858.47,641.22
2017,9,15,12,45,855.0,132.0,2.6,23.0,817.5,824.96,620.47
2017,9,15,13,0,846.0,135.0,2.8,23.0,806.0,780.29,591.38
2017,9,15,13,15,840.5,133.5,2.9,23.0,788.0,731.8,556.89
2017,9,15,13,30,835.0,132.0,3.0,23.0,770.0,681.35,520.05
2017,9,15,13,45,820.5,134.0,3.1,23.0,743.0,626.92,479.1
2017,9,15,14,0,806.0,136.0,3.2,23.0,716.0,571.83,436.43
2017,9,15,14,15,794.5,133.5,3.25,22.5,684.0,514.01,391.05
2017,9,15,14,30,783.0,131.0,3.3,22.0,652.0,455.95,343.86
2017,9,15,14,45,762.0,130.0,3.4,22.0,612.5,392.78,290.84
2017,9,15,15,0,741.0,129.0,3.5,22.0,573.0,333.13,239.43
2017,9,15,15,15,720.0,124.5,3.5,21.5,530.0,272.42,187.33
2017,9,15,15,30,699.0,120.0,3.5,21.0,487.0,213.82,138.23
2017,9,15,15,45,668.0,115.5,3.5,20.5,439.5,156.47,95.21
2017,9,15,16,0,637.0,111.0,3.5,20.0,392.0,103.05,65.87
2017,9,15,16,15,599.0,104.0,3.5,19.5,342.5,76.08,60.81
2017,9,15,16,30,561.0,97.0,3.5,19.0,293.0,72.58,58.05
2017,9,15,16,45,506.0,88.0,3.5,19.0,243.5,67.22,53.43
2017,9,15,17,0,451.0,79.0,3.5,19.0,194.0,59.09,46.23
2017,9,15,17,15,375.0,66.5,3.45,18.5,146.5,50.22,38.27
2017,9,15,17,30,299.0,54.0,3.4,18.0,99.0,41.16,29.9
2017,9,15,17,45,193.0,36.5,3.35,17.5,61.0,28.07,17.46
2017,9,15,18,0,87.0,19.0,3.3,17.0,23.0,14.73,0.0
2017,9,15,18,15,43.5,9.5,3.2,16.5,11.5,8.11,0.0
2017,9,15,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,16,6,15,8.5,17.5,0.95,14.5,18.5,21.58,0.0
2017,9,16,6,30,17.0,35.0,1.0,15.0,37.0,49.13,34.12
2017,9,16,6,45,44.5,58.0,1.05,15.5,66.5,95.11,74.58
2017,9,16,7,0,72.0,81.0,1.1,16.0,96.0,154.17,125.15
2017,9,16,7,15,91.5,104.5,1.1,16.0,129.0,198.3,162.66
2017,9,16,7,30,111.0,128.0,1.1,16.0,162.0,243.32,199.98
2017,9,16,7,45,138.0,145.5,1.15,16.5,195.5,287.06,235.27
2017,9,16,8,0,165.0,163.0,1.2,17.0,229.0,332.65,271.07
2017,9,16,8,15,185.5,184.0,1.2,17.5,267.5,378.4,305.64
2017,9,16,8,30,206.0,205.0,1.2,18.0,306.0,424.56,339.61
2017,9,16,8,45,253.0,220.0,1.25,18.5,355.5,509.34,402.26
2017,9,16,9,0,300.0,235.0,1.3,19.0,405.0,575.28,449.27
2017,9,16,9,15,443.0,209.0,1.35,19.0,480.5,710.94,548.24
2017,9,16,9,30,586.0,183.0,1.4,19.0,556.0,837.69,636.21
2017,9,16,9,45,542.5,212.5,1.5,19.5,572.0,821.32,621.37
2017,9,16,10,0,499.0,242.0,1.6,20.0,588.0,809.78,610.87
2017,9,16,10,15,544.0,238.0,1.65,20.0,629.5,848.35,637.56
2017,9,16,10,30,589.0,234.0,1.7,20.0,671.0,884.07,661.59
2017,9,16,10,45,615.0,232.5,1.8,20.0,700.0,906.98,677.02
2017,9,16,11,0,641.0,231.0,1.9,20.0,729.0,919.77,686.05
2017,9,16,11,15,431.0,309.5,1.9,20.0,647.0,773.15,580.83
2017,9,16,11,30,221.0,388.0,1.9,20.0,565.0,602.46,456.71
2017,9,16,11,45,355.0,346.5,1.95,20.5,633.0,691.52,523.57
2017,9,16,12,0,489.0,305.0,2.0,21.0,701.0,770.72,579.67
2017,9,16,12,15,429.0,330.0,2.0,21.0,676.5,719.15,541.4
2017,9,16,12,30,369.0,355.0,2.0,21.0,652.0,657.77,497.26
2017,9,16,12,45,485.0,304.5,2.0,21.0,690.0,692.65,524.39
2017,9,16,13,0,601.0,254.0,2.0,21.0,728.0,708.42,536.82
2017,9,16,13,15,609.5,242.5,2.1,21.0,714.0,669.71,509.39
2017,9,16,13,30,618.0,231.0,2.2,21.0,700.0,628.55,479.85
2017,9,16,13,45,637.5,212.5,2.3,21.5,682.0,585.72,447.46
2017,9,16,14,0,657.0,194.0,2.4,22.0,664.0,539.53,411.5
2017,9,16,14,15,623.5,203.5,2.45,22.0,633.5,487.47,370.37
2017,9,16,14,30,590.0,213.0,2.5,22.0,603.0,435.03,328.15
2017,9,16,14,45,580.0,202.5,2.65,22.0,567.0,380.84,283.68
2017,9,16,15,0,570.0,192.0,2.8,22.0,531.0,327.31,238.68
2017,9,16,15,15,548.5,183.5,2.9,21.5,490.0,273.33,193.7
2017,9,16,15,30,527.0,175.0,3.0,21.0,449.0,221.75,151.63
2017,9,16,15,45,530.0,158.0,3.1,21.0,411.0,169.54,111.33
2017,9,16,16,0,533.0,141.0,3.2,21.0,373.0,117.2,79.97
2017,9,16,16,15,493.5,130.0,3.25,20.5,324.5,91.56,73.9
2017,9,16,16,30,454.0,119.0,3.3,20.0,276.0,85.06,68.62
2017,9,16,16,45,402.5,105.0,3.4,20.0,227.5,76.14,60.94
2017,9,16,17,0,351.0,91.0,3.5,20.0,179.0,66.94,52.82
2017,9,16,17,15,283.0,73.0,3.5,19.5,133.0,54.44,41.71
2017,9,16,17,30,215.0,55.0,3.5,19.0,87.0,41.58,30.03
2017,9,16,17,45,107.5,35.5,3.5,18.5,51.5,27.54,16.61
2017,9,16,18,0,0.0,16.0,3.5,18.0,16.0,13.15,0.0
2017,9,16,18,15,0.0,8.0,3.5,17.5,8.0,6.83,0.0
2017,9,16,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,17,6,15,98.5,18.5,3.2,13.5,29.0,95.5,3.05
2017,9,17,6,30,197.0,37.0,3.2,14.0,58.0,196.31,152.46
2017,9,17,6,45,282.5,53.5,3.25,14.5,102.0,280.45,230.25
2017,9,17,7,0,368.0,70.0,3.3,15.0,146.0,373.13,310.37
2017,9,17,7,15,186.5,87.5,3.25,15.5,126.0,259.35,216.27
2017,9,17,7,30,5.0,105.0,3.2,16.0,106.0,102.38,81.21
2017,9,17,7,45,11.5,124.0,3.15,16.5,128.0,125.4,100.65
2017,9,17,8,0,18.0,143.0,3.1,17.0,150.0,148.81,119.85
2017,9,17,8,15,35.5,169.0,3.0,17.5,185.5,206.87,167.38
2017,9,17,8,30,53.0,195.0,2.9,18.0,221.0,251.45,202.91
2017,9,17,8,45,68.5,219.5,2.85,18.5,256.0,292.74,235.07
2017,9,17,9,0,84.0,244.0,2.8,19.0,291.0,334.24,266.76
2017,9,17,9,15,187.0,259.0,2.75,19.5,374.0,472.38,374.58
2017,9,17,9,30,290.0,274.0,2.7,20.0,457.0,614.29,479.88
2017,9,17,9,45,564.0,196.0,2.7,20.5,577.0,824.58,634.57
2017,9,17,10,0,838.0,118.0,2.7,21.0,697.0,1017.93,761.95
2017,9,17,10,15,846.5,120.0,2.8,21.5,725.0,1026.98,764.25
2017,9,17,10,30,855.0,122.0,2.9,22.0,753.0,1032.1,765.92
2017,9,17,10,45,862.5,122.0,3.0,22.5,774.5,1029.91,762.95
2017,9,17,11,0,870.0,122.0,3.1,23.0,796.0,1011.02,749.17
2017,9,17,11,15,873.0,123.0,3.25,23.0,809.0,997.86,741.25
2017,9,17,11,30,876.0,124.0,3.4,23.0,822.0,980.88,730.75
2017,9,17,11,45,879.5,122.5,3.55,23.0,827.5,958.09,716.35
2017,9,17,12,0,883.0,121.0,3.7,23.0,833.0,931.67,699.46
2017,9,17,12,15,881.5,121.0,3.8,23.0,830.0,898.81,677.79
2017,9,17,12,30,880.0,121.0,3.9,23.0,827.0,862.81,653.85
2017,9,17,12,45,879.0,119.5,4.0,23.0,816.5,822.79,626.92
2017,9,17,13,0,878.0,118.0,4.1,23.0,806.0,779.95,597.74
2017,9,17,13,15,872.0,117.0,4.1,23.0,787.5,731.4,562.45
2017,9,17,13,30,866.0,116.0,4.1,23.0,769.0,680.85,524.27
2017,9,17,13,45,863.5,111.5,4.2,23.0,744.5,627.53,483.41
2017,9,17,14,0,861.0,107.0,4.3,23.0,720.0,572.38,439.87
2017,9,17,14,15,850.0,105.0,4.3,22.5,687.0,513.71,392.82
2017,9,17,14,30,839.0,103.0,4.3,22.0,654.0,453.4,342.9
2017,9,17,14,45,830.5,98.0,4.35,22.0,616.5,391.27,289.42
2017,9,17,15,0,822.0,93.0,4.4,22.0,579.0,329.03,234.61
2017,9,17,15,15,802.5,90.0,4.35,21.5,535.0,265.97,179.52
2017,9,17,15,30,783.0,87.0,4.3,21.0,491.0,204.66,127.53
2017,9,17,15,45,763.5,81.5,4.3,21.0,444.0,143.38,81.04
2017,9,17,16,0,744.0,76.0,4.3,21.0,397.0,84.44,49.55
2017,9,17,16,15,708.5,71.5,4.2,20.5,346.5,58.76,45.63
2017,9,17,16,30,673.0,67.0,4.1,20.0,296.0,51.31,39.34
2017,9,17,16,45,626.0,61.0,4.0,20.0,245.5,47.4,35.94
2017,9,17,17,0,579.0,55.0,3.9,20.0,195.0,43.42,32.36
2017,9,17,17,15,499.0,47.0,3.75,19.5,147.0,37.57,27.05
2017,9,17,17,30,419.0,39.0,3.6,19.0,99.0,31.67,21.48
2017,9,17,17,45,286.0,27.0,3.45,18.5,60.5,22.04,11.82
2017,9,17,18,0,153.0,15.0,3.3,18.0,22.0,12.26,0.0
2017,9,17,18,15,76.5,7.5,3.15,17.5,11.0,6.4,0.0
2017,9,17,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,18,6,15,134.5,16.0,2.55,16.0,29.5,113.88,0.0
2017,9,18,6,30,269.0,32.0,2.6,16.0,59.0,234.44,180.0
2017,9,18,6,45,369.0,42.0,2.7,16.5,103.0,325.3,264.68
2017,9,18,7,0,469.0,52.0,2.8,17.0,147.0,425.82,350.5
2017,9,18,7,15,530.0,59.0,2.75,17.0,195.5,501.94,413.53
2017,9,18,7,30,591.0,66.0,2.7,17.0,244.0,581.8,476.04
2017,9,18,7,45,296.0,98.0,2.65,17.5,187.0,392.72,323.87
2017,9,18,8,0,1.0,130.0,2.6,18.0,130.0,119.77,94.29
2017,9,18,8,15,28.5,162.5,2.6,18.5,176.0,192.92,155.15
2017,9,18,8,30,56.0,195.0,2.6,19.0,222.0,254.86,204.9
2017,9,18,8,45,174.5,214.0,2.6,19.5,309.5,407.6,327.25
2017,9,18,9,0,293.0,233.0,2.6,20.0,397.0,567.37,448.51
2017,9,18,9,15,329.5,244.0,2.6,20.0,441.0,618.3,484.64
2017,9,18,9,30,366.0,255.0,2.6,20.0,485.0,668.82,520.57
2017,9,18,9,45,388.5,266.0,2.65,20.5,522.0,704.15,543.99
2017,9,18,10,0,411.0,277.0,2.7,21.0,559.0,758.57,580.21
2017,9,18,10,15,323.5,311.0,2.8,21.0,539.0,683.41,523.79
2017,9,18,10,30,236.0,345.0,2.9,21.0,519.0,604.94,464.98
2017,9,18,10,45,385.5,306.5,3.0,21.0,599.5,727.8,557.47
2017,9,18,11,0,535.0,268.0,3.1,21.0,680.0,846.56,643.01
2017,9,18,11,15,718.0,182.5,3.1,21.0,746.0,929.84,701.55
2017,9,18,11,30,901.0,97.0,3.1,21.0,812.0,975.88,731.55
2017,9,18,11,45,716.0,192.0,3.15,21.0,762.5,895.57,676.76
2017,9,18,12,0,531.0,287.0,3.2,21.0,713.0,790.9,600.86
2017,9,18,12,15,548.5,280.0,3.25,21.0,719.0,775.42,591.0
2017,9,18,12,30,566.0,273.0,3.3,21.0,725.0,756.67,578.03
2017,9,18,12,45,568.0,267.5,3.35,21.0,716.0,723.73,554.56
2017,9,18,13,0,570.0,262.0,3.4,21.0,707.0,688.75,529.32
2017,9,18,13,15,508.0,276.5,3.5,20.5,666.5,624.82,482.67
2017,9,18,13,30,446.0,291.0,3.6,20.0,626.0,564.46,437.87
2017,9,18,13,45,546.5,243.0,3.75,20.0,638.5,552.97,429.9
2017,9,18,14,0,647.0,195.0,3.9,20.0,651.0,533.38,414.08
2017,9,18,14,15,750.0,146.5,3.95,20.0,652.0,499.11,385.16
2017,9,18,14,30,853.0,98.0,4.0,20.0,653.0,454.77,346.05
2017,9,18,14,45,702.0,136.5,4.1,20.0,575.5,372.88,279.29
2017,9,18,15,0,551.0,175.0,4.2,20.0,498.0,306.85,226.1
2017,9,18,15,15,526.5,168.0,4.25,19.5,457.5,254.87,182.03
2017,9,18,15,30,502.0,161.0,4.3,19.0,417.0,205.64,141.4
2017,9,18,15,45,429.5,157.0,4.35,19.0,361.0,156.39,106.18
2017,9,18,16,0,357.0,153.0,4.4,19.0,305.0,120.17,87.65
2017,9,18,16,15,333.5,138.0,4.35,18.5,266.0,98.94,80.98
2017,9,18,16,30,310.0,123.0,4.3,18.0,227.0,89.28,72.89
2017,9,18,16,45,284.5,104.5,4.3,18.0,187.5,77.02,62.2
2017,9,18,17,0,259.0,86.0,4.3,18.0,148.0,64.37,50.95
2017,9,18,17,15,218.5,67.0,4.2,17.5,110.5,50.89,38.85
2017,9,18,17,30,178.0,48.0,4.1,17.0,73.0,37.06,26.21
2017,9,18,17,45,89.0,31.0,4.1,16.5,43.5,24.16,13.09
2017,9,18,18,0,0.0,14.0,4.1,16.0,14.0,11.95,0.0
2017,9,18,18,15,0.0,7.0,4.05,15.5,7.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,19,6,15,145.0,15.0,2.45,13.5,29.0,117.61,0.0
2017,9,19,6,30,290.0,30.0,2.5,14.0,58.0,245.48,188.34
2017,9,19,6,45,372.0,42.0,2.55,14.5,101.0,327.86,268.19
2017,9,19,7,0,454.0,54.0,2.6,15.0,144.0,418.43,346.47
2017,9,19,7,15,506.5,63.0,2.6,15.5,191.0,490.24,406.16
2017,9,19,7,30,559.0,72.0,2.6,16.0,238.0,565.08,464.57
2017,9,19,7,45,601.5,76.5,2.6,16.5,285.0,628.29,511.53
2017,9,19,8,0,644.0,81.0,2.6,17.0,332.0,692.38,557.34
2017,9,19,8,15,623.5,99.5,2.55,17.5,369.0,718.31,573.25
2017,9,19,8,30,603.0,118.0,2.5,18.0,406.0,739.53,585.53
2017,9,19,8,45,715.0,100.0,2.45,18.5,473.5,838.29,652.93
2017,9,19,9,0,827.0,82.0,2.4,19.0,541.0,933.47,714.6
2017,9,19,9,15,842.0,84.0,2.4,19.0,581.5,952.49,724.74
2017,9,19,9,30,857.0,86.0,2.4,19.0,622.0,979.31,740.94
2017,9,19,9,45,861.5,91.0,2.4,19.5,655.0,995.7,748.65
2017,9,19,10,0,866.0,96.0,2.4,20.0,688.0,1008.21,753.94
2017,9,19,10,15,874.0,97.5,2.45,20.0,716.5,1016.25,758.43
2017,9,19,10,30,882.0,99.0,2.5,20.0,745.0,1020.39,760.53
2017,9,19,10,45,891.0,98.5,2.55,20.5,766.5,1019.28,757.92
2017,9,19,11,0,900.0,98.0,2.6,21.0,788.0,1014.15,752.87
2017,9,19,11,15,903.5,98.5,2.65,21.0,801.5,1000.68,743.94
2017,9,19,11,30,907.0,99.0,2.7,21.0,815.0,983.28,732.6
2017,9,19,11,45,911.0,97.5,2.8,21.5,821.0,960.35,716.7
2017,9,19,12,0,915.0,96.0,2.9,22.0,827.0,933.64,698.33
2017,9,19,12,15,914.5,96.0,3.0,22.0,824.5,900.88,677.16
2017,9,19,12,30,914.0,96.0,3.1,22.0,822.0,864.79,653.57
2017,9,19,12,45,911.0,96.0,3.25,22.0,811.0,823.53,626.47
2017,9,19,13,0,908.0,96.0,3.4,22.0,800.0,779.48,597.02
2017,9,19,13,15,903.5,95.0,3.5,22.0,782.0,730.81,562.88
2017,9,19,13,30,899.0,94.0,3.6,22.0,764.0,679.91,524.81
2017,9,19,13,45,894.5,91.5,3.7,22.0,739.0,625.62,483.11
2017,9,19,14,0,890.0,89.0,3.8,22.0,714.0,569.59,438.74
2017,9,19,14,15,880.5,87.5,3.8,21.5,681.5,510.53,391.13
2017,9,19,14,30,871.0,86.0,3.8,21.0,649.0,450.75,341.22
2017,9,19,14,45,859.5,83.0,3.85,21.0,611.0,388.51,287.25
2017,9,19,15,0,848.0,80.0,3.9,21.0,573.0,326.37,232.16
2017,9,19,15,15,830.0,77.5,3.85,21.0,529.0,263.44,176.46
2017,9,19,15,30,812.0,75.0,3.8,21.0,485.0,197.07,120.09
2017,9,19,15,45,789.0,71.5,3.8,21.0,437.5,135.32,73.91
2017,9,19,16,0,766.0,68.0,3.8,21.0,390.0,76.28,44.02
2017,9,19,16,15,731.5,64.0,3.75,20.5,340.0,53.37,40.98
2017,9,19,16,30,697.0,60.0,3.7,20.0,290.0,50.68,38.8
2017,9,19,16,45,646.5,55.0,3.65,19.5,239.0,47.0,35.66
2017,9,19,17,0,596.0,50.0,3.6,19.0,188.0,39.8,29.3
2017,9,19,17,15,513.0,42.5,3.5,18.5,140.0,34.18,24.15
2017,9,19,17,30,430.0,35.0,3.4,18.0,92.0,28.54,18.74
2017,9,19,17,45,285.0,24.0,3.3,18.0,54.5,19.65,8.89
2017,9,19,18,0,140.0,13.0,3.2,18.0,17.0,11.1,0.0
2017,9,19,18,15,70.0,6.5,3.1,17.5,8.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,20,6,15,137.5,15.0,1.9,15.5,28.0,112.94,0.0
2017,9,20,6,30,275.0,30.0,2.0,16.0,56.0,237.1,178.3
2017,9,20,6,45,378.5,39.5,2.1,16.5,100.0,329.79,266.95
2017,9,20,7,0,482.0,49.0,2.2,17.0,144.0,432.59,354.42
2017,9,20,7,15,544.0,56.0,2.25,17.0,192.5,509.94,418.09
2017,9,20,7,30,606.0,63.0,2.3,17.0,241.0,591.15,481.59
2017,9,20,7,45,384.5,110.5,2.4,17.5,231.0,483.58,395.91
2017,9,20,8,0,163.0,158.0,2.5,18.0,221.0,327.34,267.41
2017,9,20,8,15,113.5,176.5,2.55,18.0,223.0,306.82,249.48
2017,9,20,8,30,64.0,195.0,2.6,18.0,225.0,263.57,212.7
2017,9,20,8,45,32.0,131.0,2.65,18.5,146.0,155.69,124.22
2017,9,20,9,0,0.0,67.0,2.7,19.0,67.0,55.6,40.55
2017,9,20,9,15,61.5,175.0,2.75,19.0,213.5,230.78,185.19
2017,9,20,9,30,123.0,283.0,2.8,19.0,360.0,436.73,345.7
2017,9,20,9,45,187.5,296.5,2.85,19.0,421.0,514.65,404.84
2017,9,20,10,0,252.0,310.0,2.9,19.0,482.0,614.81,479.22
2017,9,20,10,15,178.5,326.0,2.9,19.0,450.0,531.44,414.31
2017,9,20,10,30,105.0,342.0,2.9,19.0,418.0,447.9,349.32
2017,9,20,10,45,109.0,349.0,2.95,19.5,430.5,454.52,353.74
2017,9,20,11,0,113.0,356.0,3.0,20.0,443.0,481.19,372.49
2017,9,20,11,15,113.0,362.5,3.05,20.0,450.5,481.36,372.17
2017,9,20,11,30,113.0,369.0,3.1,20.0,458.0,480.78,371.48
2017,9,20,11,45,113.5,371.5,3.15,20.0,461.5,475.78,367.62
2017,9,20,12,0,114.0,374.0,3.2,20.0,465.0,470.11,363.33
2017,9,20,12,15,114.5,373.0,3.3,20.0,464.0,460.3,356.1
2017,9,20,12,30,115.0,372.0,3.4,20.0,463.0,449.95,348.47
2017,9,20,12,45,160.0,368.5,3.5,20.0,493.0,471.78,366.06
2017,9,20,13,0,205.0,365.0,3.6,20.0,523.0,489.25,379.99
2017,9,20,13,15,205.0,356.5,3.65,19.5,511.5,466.07,363.09
2017,9,20,13,30,205.0,348.0,3.7,19.0,500.0,442.46,345.77
2017,9,20,13,45,205.5,335.5,3.8,19.0,483.5,415.32,324.93
2017,9,20,14,0,206.0,323.0,3.9,19.0,467.0,387.92,303.54
2017,9,20,14,15,205.0,308.5,3.95,18.5,446.0,357.94,280.26
2017,9,20,14,30,204.0,294.0,4.0,18.0,425.0,327.99,256.51
2017,9,20,14,45,205.5,275.0,4.05,18.0,400.0,295.62,229.89
2017,9,20,15,0,207.0,256.0,4.1,18.0,375.0,263.24,202.85
2017,9,20,15,15,188.5,236.0,4.1,18.0,338.0,225.52,172.1
2017,9,20,15,30,170.0,216.0,4.1,18.0,301.0,190.49,144.11
2017,9,20,15,45,95.0,183.5,4.1,18.0,230.5,147.67,113.29
2017,9,20,16,0,20.0,151.0,4.1,18.0,160.0,117.78,92.57
2017,9,20,16,15,15.5,132.5,4.1,17.5,139.0,102.9,84.78
2017,9,20,16,30,11.0,114.0,4.1,17.0,118.0,88.96,72.91
2017,9,20,16,45,5.5,95.0,4.15,17.0,97.0,74.56,60.27
2017,9,20,17,0,0.0,76.0,4.2,17.0,76.0,60.06,47.31
