Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,17,15,0.0,56.0,4.15,16.5,56.0,44.78,33.56
2017,9,20,17,30,0.0,36.0,4.1,16.0,36.0,29.32,19.47
2017,9,20,17,45,0.0,21.0,4.05,16.0,21.0,17.35,6.5
2017,9,20,18,0,0.0,6.0,4.0,16.0,6.0,5.12,0.0
2017,9,20,18,15,0.0,3.0,4.0,15.5,3.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,21,6,15,134.5,15.5,3.7,13.0,28.0,111.23,0.0
2017,9,21,6,30,269.0,31.0,3.8,13.0,56.0,234.85,176.99
2017,9,21,6,45,386.0,40.5,3.9,13.5,101.5,336.44,276.62
2017,9,21,7,0,503.0,50.0,4.0,14.0,147.0,449.22,374.64
2017,9,21,7,15,568.0,57.0,4.0,14.5,197.5,529.91,441.87
2017,9,21,7,30,633.0,64.0,4.0,15.0,248.0,614.56,508.76
2017,9,21,7,45,682.0,67.5,4.05,15.5,300.0,684.4,561.46
2017,9,21,8,0,731.0,71.0,4.1,16.0,352.0,750.9,609.69
2017,9,21,8,15,714.0,81.0,4.05,16.0,385.5,771.71,623.13
2017,9,21,8,30,697.0,91.0,4.0,16.0,419.0,794.02,637.61
2017,9,21,8,45,768.0,87.0,3.95,16.5,481.5,868.06,688.38
2017,9,21,9,0,839.0,83.0,3.9,17.0,544.0,947.25,740.99
2017,9,21,9,15,855.0,85.5,3.85,17.0,585.5,967.85,752.63
2017,9,21,9,30,871.0,88.0,3.8,17.0,627.0,996.25,770.17
2017,9,21,9,45,882.0,90.5,3.75,17.5,662.0,1016.1,780.2
2017,9,21,10,0,893.0,93.0,3.7,18.0,697.0,1032.18,787.72
2017,9,21,10,15,901.0,94.5,3.7,18.0,725.5,1040.08,791.66
2017,9,21,10,30,909.0,96.0,3.7,18.0,754.0,1043.97,793.11
2017,9,21,10,45,914.5,97.0,3.75,18.5,775.5,1040.66,788.75
2017,9,21,11,0,920.0,98.0,3.8,19.0,797.0,1033.25,781.87
2017,9,21,11,15,923.5,98.5,3.85,19.0,810.0,1019.24,772.18
2017,9,21,11,30,927.0,99.0,3.9,19.0,823.0,1001.22,759.93
2017,9,21,11,45,927.5,99.5,3.95,19.0,828.5,976.47,743.17
2017,9,21,12,0,928.0,100.0,4.0,19.0,834.0,948.0,723.91
2017,9,21,12,15,927.5,100.0,4.1,19.0,831.0,914.56,701.46
2017,9,21,12,30,927.0,100.0,4.2,19.0,828.0,877.74,676.51
2017,9,21,12,45,916.0,104.0,4.35,19.5,815.0,833.37,644.98
2017,9,21,13,0,905.0,108.0,4.5,20.0,802.0,786.68,611.91
2017,9,21,13,15,900.0,107.0,4.6,19.5,783.0,737.44,577.34
2017,9,21,13,30,895.0,106.0,4.7,19.0,764.0,686.04,539.12
2017,9,21,13,45,884.5,106.0,4.8,19.0,737.0,630.34,495.33
2017,9,21,14,0,874.0,106.0,4.9,19.0,710.0,573.48,449.31
2017,9,21,14,15,863.0,104.0,4.95,19.0,677.0,513.93,399.65
2017,9,21,14,30,852.0,102.0,5.0,19.0,644.0,452.71,347.17
2017,9,21,14,45,834.0,100.5,5.05,19.0,604.0,389.26,291.59
2017,9,21,15,0,816.0,99.0,5.1,19.0,564.0,326.78,235.79
2017,9,21,15,15,795.5,95.5,5.1,18.5,519.5,263.33,179.71
2017,9,21,15,30,775.0,92.0,5.1,18.0,475.0,201.83,127.28
2017,9,21,15,45,743.0,89.0,5.15,18.0,426.5,136.91,78.63
2017,9,21,16,0,711.0,86.0,5.2,18.0,378.0,80.17,50.47
2017,9,21,16,15,670.5,80.5,5.15,17.5,327.0,60.57,47.84
2017,9,21,16,30,630.0,75.0,5.1,17.0,276.0,57.44,45.26
2017,9,21,16,45,565.0,68.5,5.05,17.0,224.5,53.3,41.57
2017,9,21,17,0,500.0,62.0,5.0,17.0,173.0,49.17,37.72
2017,9,21,17,15,406.0,51.5,4.85,16.5,126.0,41.48,30.61
2017,9,21,17,30,312.0,41.0,4.7,16.0,79.0,33.68,23.04
2017,9,21,17,45,156.0,25.5,4.55,15.5,44.5,19.78,6.94
2017,9,21,18,0,0.0,10.0,4.4,15.0,10.0,8.54,0.0
2017,9,21,18,15,0.0,5.0,4.3,14.5,5.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,6,15,122.0,15.5,1.75,11.5,26.0,79.43,0.0
2017,9,22,6,30,244.0,31.0,1.7,12.0,52.0,220.22,163.15
2017,9,22,6,45,354.5,42.0,1.7,12.5,97.0,318.12,260.02
2017,9,22,7,0,465.0,53.0,1.7,13.0,142.0,426.81,353.16
2017,9,22,7,15,532.5,61.0,1.65,13.5,192.0,509.2,420.51
2017,9,22,7,30,600.0,69.0,1.6,14.0,242.0,595.74,486.9
2017,9,22,7,45,646.0,74.5,1.55,14.5,292.5,664.67,536.71
2017,9,22,8,0,692.0,80.0,1.5,15.0,343.0,734.64,585.04
2017,9,22,8,15,723.5,84.5,1.45,15.5,392.0,790.7,621.4
2017,9,22,8,30,755.0,89.0,1.4,16.0,441.0,840.31,652.06
2017,9,22,8,45,778.0,92.0,1.35,16.5,486.5,884.18,677.87
2017,9,22,9,0,801.0,95.0,1.3,17.0,532.0,925.66,701.43
2017,9,22,9,15,817.5,98.0,1.15,17.0,572.5,957.98,718.04
2017,9,22,9,30,834.0,101.0,1.0,17.0,613.0,987.1,732.08
2017,9,22,9,45,862.0,96.0,0.9,17.5,651.5,1002.51,736.58
2017,9,22,10,0,890.0,91.0,0.8,18.0,690.0,1026.66,746.67
2017,9,22,10,15,898.0,92.5,0.7,18.0,718.0,1034.5,747.65
2017,9,22,10,30,906.0,94.0,0.6,18.0,746.0,1038.34,746.43
2017,9,22,10,45,911.0,95.0,0.55,18.5,767.0,1034.49,740.47
2017,9,22,11,0,916.0,96.0,0.5,19.0,788.0,1026.58,732.33
2017,9,22,11,15,919.5,96.5,0.5,19.0,801.5,1012.58,723.28
2017,9,22,11,30,923.0,97.0,0.5,19.0,815.0,994.59,711.99
2017,9,22,11,45,923.5,98.0,0.55,19.5,819.5,970.43,696.81
2017,9,22,12,0,924.0,99.0,0.6,20.0,824.0,942.55,679.38
2017,9,22,12,15,923.5,98.5,0.7,20.0,821.5,908.66,660.37
2017,9,22,12,30,923.0,98.0,0.8,20.0,819.0,871.43,638.88
2017,9,22,12,45,916.5,99.5,0.9,20.0,807.0,828.28,613.05
2017,9,22,13,0,910.0,101.0,1.0,20.0,795.0,782.55,584.94
2017,9,22,13,15,905.0,100.0,1.1,20.0,776.0,733.14,552.56
2017,9,22,13,30,900.0,99.0,1.2,20.0,757.0,681.55,516.38
2017,9,22,13,45,891.5,98.0,1.3,20.0,730.5,625.94,475.85
2017,9,22,14,0,883.0,97.0,1.4,20.0,704.0,569.0,432.69
2017,9,22,14,15,872.5,95.5,1.5,20.0,671.0,509.57,385.87
2017,9,22,14,30,862.0,94.0,1.6,20.0,638.0,449.57,336.68
2017,9,22,14,45,845.5,92.0,1.75,20.0,598.5,384.6,282.14
2017,9,22,15,0,829.0,90.0,1.9,20.0,559.0,321.57,227.56
2017,9,22,15,15,809.0,87.0,2.05,20.0,514.5,257.97,172.29
2017,9,22,15,30,789.0,84.0,2.2,20.0,470.0,196.21,120.46
2017,9,22,15,45,758.0,81.0,2.4,20.0,421.5,135.5,76.31
2017,9,22,16,0,727.0,78.0,2.6,20.0,373.0,78.61,49.34
2017,9,22,16,15,687.5,73.0,2.7,19.5,322.0,55.39,42.94
2017,9,22,16,30,648.0,68.0,2.8,19.0,271.0,52.42,40.5
2017,9,22,16,45,585.5,62.0,2.95,18.5,220.0,48.46,37.07
2017,9,22,17,0,523.0,56.0,3.1,18.0,169.0,44.51,33.47
2017,9,22,17,15,430.0,46.0,3.15,17.5,122.0,37.05,26.59
2017,9,22,17,30,337.0,36.0,3.2,17.0,75.0,29.48,19.25
2017,9,22,17,45,168.5,18.0,3.3,16.5,37.5,14.47,2.17
2017,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,23,6,15,160.5,13.5,1.7,13.5,27.0,98.78,0.0
2017,9,23,6,30,321.0,27.0,1.7,14.0,54.0,263.28,190.31
2017,9,23,6,45,434.5,36.0,1.75,15.0,100.5,363.84,293.68
2017,9,23,7,0,548.0,45.0,1.8,16.0,147.0,475.71,387.87
2017,9,23,7,15,611.0,51.5,1.8,16.5,198.5,556.03,451.97
2017,9,23,7,30,674.0,58.0,1.8,17.0,250.0,634.93,511.69
2017,9,23,7,45,719.5,61.5,1.85,17.5,302.0,704.09,561.6
2017,9,23,8,0,765.0,65.0,1.9,18.0,354.0,773.83,609.88
2017,9,23,8,15,793.0,68.5,1.95,18.5,403.5,827.93,645.37
2017,9,23,8,30,821.0,72.0,2.0,19.0,453.0,880.55,678.94
2017,9,23,8,45,843.5,74.0,2.05,19.5,499.0,913.52,698.31
2017,9,23,9,0,866.0,76.0,2.1,20.0,545.0,954.14,722.75
2017,9,23,9,15,880.5,78.0,2.05,20.0,586.0,984.03,739.85
2017,9,23,9,30,895.0,80.0,2.0,20.0,627.0,1010.58,754.7
2017,9,23,9,45,901.0,83.5,2.0,20.5,660.5,1026.78,761.94
2017,9,23,10,0,907.0,87.0,2.0,21.0,694.0,1039.01,766.8
2017,9,23,10,15,914.5,88.0,1.95,21.0,722.0,1045.72,769.04
2017,9,23,10,30,922.0,89.0,1.9,21.0,750.0,1048.38,768.88
2017,9,23,10,45,927.0,90.0,1.9,21.5,771.0,1044.39,763.9
2017,9,23,11,0,932.0,91.0,1.9,22.0,792.0,1036.27,756.53
2017,9,23,11,15,935.0,91.5,1.95,22.0,804.5,1021.49,747.24
2017,9,23,11,30,938.0,92.0,2.0,22.0,817.0,1002.7,735.5
2017,9,23,11,45,939.5,92.0,2.1,22.5,822.0,978.01,719.19
2017,9,23,12,0,941.0,92.0,2.2,23.0,827.0,949.52,700.41
2017,9,23,12,15,939.5,92.0,2.25,23.0,823.5,914.76,678.25
2017,9,23,12,30,938.0,92.0,2.3,23.0,820.0,876.66,653.74
2017,9,23,12,45,922.5,98.0,2.4,23.0,805.5,830.41,623.86
2017,9,23,13,0,907.0,104.0,2.5,23.0,791.0,782.09,592.13
2017,9,23,13,15,901.5,103.0,2.55,23.0,771.5,732.35,557.35
2017,9,23,13,30,896.0,102.0,2.6,23.0,752.0,680.5,519.19
2017,9,23,13,45,887.0,100.5,2.7,23.0,725.0,624.25,476.88
2017,9,23,14,0,878.0,99.0,2.8,23.0,698.0,566.75,432.18
2017,9,23,14,15,866.5,97.0,2.85,23.0,664.5,506.62,383.8
2017,9,23,14,30,855.0,95.0,2.9,23.0,631.0,444.99,332.66
2017,9,23,14,45,839.5,92.5,3.0,23.0,591.5,381.48,278.66
2017,9,23,15,0,824.0,90.0,3.1,23.0,552.0,318.68,224.0
2017,9,23,15,15,803.5,87.0,3.15,22.5,507.5,255.3,169.3
2017,9,23,15,30,783.0,84.0,3.2,22.0,463.0,193.83,118.18
2017,9,23,15,45,756.0,80.0,3.25,22.0,415.0,133.13,74.24
2017,9,23,16,0,729.0,76.0,3.3,22.0,367.0,75.75,47.49
2017,9,23,16,15,689.5,71.0,3.35,21.5,316.5,54.08,41.46
2017,9,23,16,30,650.0,66.0,3.4,21.0,266.0,51.05,38.97
2017,9,23,16,45,591.5,59.5,3.5,20.5,215.5,46.67,35.18
2017,9,23,17,0,533.0,53.0,3.6,20.0,165.0,42.26,31.19
2017,9,23,17,15,438.0,43.5,3.65,19.0,118.5,35.11,24.68
2017,9,23,17,30,343.0,34.0,3.7,18.0,72.0,27.89,17.64
2017,9,23,17,45,171.5,17.0,3.75,17.5,36.0,13.71,0.0
2017,9,23,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,6,15,150.5,13.5,0.95,14.5,26.0,93.51,0.0
2017,9,24,6,30,301.0,27.0,0.9,15.0,52.0,250.74,175.55
2017,9,24,6,45,403.0,37.5,0.85,16.0,96.5,345.83,275.62
2017,9,24,7,0,505.0,48.0,0.8,17.0,141.0,450.15,361.98
2017,9,24,7,15,571.0,55.0,0.8,17.5,191.5,531.63,425.83
2017,9,24,7,30,637.0,62.0,0.8,18.0,242.0,617.14,488.94
2017,9,24,7,45,678.0,68.0,0.8,18.5,292.5,683.82,535.2
2017,9,24,8,0,719.0,74.0,0.8,19.0,343.0,745.73,576.13
2017,9,24,8,15,749.0,78.0,0.8,19.5,392.0,800.93,610.84
2017,9,24,8,30,779.0,82.0,0.8,20.0,441.0,854.82,643.53
2017,9,24,8,45,803.0,84.5,0.85,20.5,486.5,899.37,670.05
2017,9,24,9,0,827.0,87.0,0.9,21.0,532.0,941.52,694.64
2017,9,24,9,15,843.0,89.5,0.9,21.0,572.5,972.99,712.44
2017,9,24,9,30,859.0,92.0,0.9,21.0,613.0,1001.17,728.17
2017,9,24,9,45,869.0,94.5,0.9,21.5,647.5,1007.76,728.96
2017,9,24,10,0,879.0,97.0,0.9,22.0,682.0,1022.4,735.22
2017,9,24,10,15,887.0,98.5,0.85,22.0,710.0,1029.95,737.39
2017,9,24,10,30,895.0,100.0,0.8,22.0,738.0,1033.53,737.33
2017,9,24,10,45,896.5,103.5,0.8,22.5,758.0,1028.8,732.07
2017,9,24,11,0,898.0,107.0,0.8,23.0,778.0,1020.04,724.64
2017,9,24,11,15,901.0,107.5,0.85,23.0,790.5,1005.48,716.32
2017,9,24,11,30,904.0,108.0,0.9,23.0,803.0,987.04,705.71
2017,9,24,11,45,904.5,108.5,1.0,23.5,808.0,962.44,690.91
2017,9,24,12,0,905.0,109.0,1.1,24.0,813.0,934.23,673.74
2017,9,24,12,15,904.5,109.0,1.15,24.0,809.5,901.15,653.8
2017,9,24,12,30,904.0,109.0,1.2,24.0,806.0,864.77,631.58
2017,9,24,12,45,911.0,103.0,1.3,24.0,797.5,825.24,607.67
2017,9,24,13,0,918.0,97.0,1.4,24.0,789.0,782.23,580.98
2017,9,24,13,15,913.0,96.0,1.5,24.0,770.0,732.39,548.04
2017,9,24,13,30,908.0,95.0,1.6,24.0,751.0,680.35,511.33
2017,9,24,13,45,902.5,93.0,1.7,24.0,725.0,625.13,470.98
2017,9,24,14,0,897.0,91.0,1.8,24.0,699.0,568.27,427.82
2017,9,24,14,15,886.5,89.5,1.85,24.0,665.5,508.08,380.28
2017,9,24,14,30,876.0,88.0,1.9,24.0,632.0,447.29,330.53
2017,9,24,14,45,741.0,117.0,2.0,24.0,557.5,363.72,264.41
2017,9,24,15,0,606.0,146.0,2.1,24.0,483.0,297.17,211.76
2017,9,24,15,15,535.5,151.5,2.15,23.5,431.5,239.25,165.49
2017,9,24,15,30,465.0,157.0,2.2,23.0,380.0,191.64,129.3
2017,9,24,15,45,413.0,148.0,2.3,23.0,330.5,143.97,95.98
2017,9,24,16,0,361.0,139.0,2.4,23.0,281.0,103.13,74.9
2017,9,24,16,15,512.0,101.5,2.45,22.5,272.5,73.7,58.15
2017,9,24,16,30,663.0,64.0,2.5,22.0,264.0,49.77,37.68
2017,9,24,16,45,598.5,58.0,2.6,21.5,213.0,45.67,34.15
2017,9,24,17,0,534.0,52.0,2.7,21.0,162.0,41.58,30.44
2017,9,24,17,15,436.0,42.5,2.8,20.0,115.0,34.4,23.89
2017,9,24,17,30,338.0,33.0,2.9,19.0,68.0,27.15,16.72
2017,9,24,17,45,169.0,16.5,3.0,18.5,34.0,13.36,0.0
2017,9,24,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,6,15,153.5,12.5,1.1,15.5,24.5,94.45,0.0
2017,9,25,6,30,307.0,25.0,1.0,16.0,49.0,251.2,170.21
2017,9,25,6,45,411.5,34.5,0.95,17.0,93.0,348.3,276.33
2017,9,25,7,0,516.0,44.0,0.9,18.0,137.0,453.37,363.52
2017,9,25,7,15,580.0,50.5,0.9,18.0,186.5,532.89,426.53
2017,9,25,7,30,644.0,57.0,0.9,18.0,236.0,611.07,485.41
2017,9,25,7,45,681.0,63.0,0.95,18.5,285.5,675.03,530.74
2017,9,25,8,0,718.0,69.0,1.0,19.0,335.0,739.16,574.35
2017,9,25,8,15,748.0,73.0,1.05,19.5,383.5,794.14,610.01
2017,9,25,8,30,778.0,77.0,1.1,20.0,432.0,847.87,643.85
2017,9,25,8,45,797.0,80.5,1.2,20.5,476.5,888.78,669.05
2017,9,25,9,0,816.0,84.0,1.3,21.0,521.0,927.12,692.32
2017,9,25,9,15,832.0,86.5,1.25,21.5,561.0,958.33,708.32
2017,9,25,9,30,848.0,89.0,1.2,22.0,601.0,974.63,714.55
2017,9,25,9,45,859.0,91.0,1.2,22.5,635.0,993.28,723.33
2017,9,25,10,0,870.0,93.0,1.2,23.0,669.0,1008.27,729.8
2017,9,25,10,15,878.0,94.5,1.2,23.0,697.0,1015.8,733.12
2017,9,25,10,30,886.0,96.0,1.2,23.0,725.0,1019.4,734.23
2017,9,25,10,45,891.5,97.0,1.25,23.5,745.0,1015.92,730.61
2017,9,25,11,0,897.0,98.0,1.3,24.0,765.0,1008.44,724.71
2017,9,25,11,15,900.0,99.0,1.35,24.0,778.0,994.53,716.33
2017,9,25,11,30,903.0,100.0,1.4,24.0,791.0,976.72,705.64
2017,9,25,11,45,905.0,99.5,1.5,24.5,796.0,952.54,690.32
2017,9,25,12,0,907.0,99.0,1.6,25.0,801.0,924.69,672.61
2017,9,25,12,15,906.5,99.0,1.7,25.0,797.5,891.65,652.69
2017,9,25,12,30,906.0,99.0,1.8,25.0,794.0,855.32,630.37
2017,9,25,12,45,898.0,101.0,1.95,25.0,781.5,811.98,603.47
2017,9,25,13,0,890.0,103.0,2.1,25.0,769.0,766.23,574.39
2017,9,25,13,15,884.5,102.0,2.2,25.0,750.0,717.2,540.7
2017,9,25,13,30,879.0,101.0,2.3,25.0,731.0,666.12,503.77
2017,9,25,13,45,870.0,100.0,2.45,25.0,704.5,611.16,463.0
2017,9,25,14,0,861.0,99.0,2.6,25.0,678.0,554.97,419.8
2017,9,25,14,15,849.0,97.0,2.7,25.0,644.5,495.53,372.44
2017,9,25,14,30,837.0,95.0,2.8,25.0,611.0,434.75,322.42
2017,9,25,14,45,818.5,93.5,2.9,25.0,571.5,372.16,269.57
2017,9,25,15,0,800.0,92.0,3.0,25.0,532.0,310.64,216.48
2017,9,25,15,15,778.5,89.0,3.05,24.5,488.0,248.57,163.44
2017,9,25,15,30,757.0,86.0,3.1,24.0,444.0,188.59,114.22
2017,9,25,15,45,725.0,82.5,3.15,24.0,396.0,129.6,72.58
2017,9,25,16,0,693.0,79.0,3.2,24.0,348.0,69.39,44.22
2017,9,25,16,15,650.5,73.5,3.25,23.5,298.5,55.78,42.59
2017,9,25,16,30,608.0,68.0,3.3,23.0,249.0,52.48,39.86
2017,9,25,16,45,546.5,60.5,3.35,22.5,199.5,47.4,35.47
2017,9,25,17,0,485.0,53.0,3.4,22.0,150.0,42.26,30.84
2017,9,25,17,15,386.0,42.5,3.45,21.0,105.5,34.32,23.64
2017,9,25,17,30,287.0,32.0,3.5,20.0,61.0,26.26,15.63
2017,9,25,17,45,143.5,16.0,3.6,19.5,30.5,12.98,0.0
2017,9,25,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,26,6,15,145.5,12.0,1.0,17.5,23.0,89.8,0.0
2017,9,26,6,30,291.0,24.0,1.0,18.0,46.0,239.43,154.93
2017,9,26,6,45,397.5,34.0,1.05,18.5,90.0,339.17,267.41
2017,9,26,7,0,504.0,44.0,1.1,19.0,134.0,445.61,356.92
2017,9,26,7,15,570.5,51.0,1.1,19.5,183.5,527.15,421.09
2017,9,26,7,30,637.0,58.0,1.1,20.0,233.0,612.9,484.87
2017,9,26,7,45,678.0,63.5,1.1,20.5,283.0,673.6,527.27
2017,9,26,8,0,719.0,69.0,1.1,21.0,333.0,740.45,572.2
2017,9,26,8,15,749.5,73.0,1.15,21.5,382.0,795.86,607.98
2017,9,26,8,30,780.0,77.0,1.2,22.0,431.0,850.03,641.94
2017,9,26,8,45,800.5,80.5,1.25,23.0,475.5,892.35,665.9
2017,9,26,9,0,821.0,84.0,1.3,24.0,520.0,932.15,687.78
2017,9,26,9,15,837.5,86.5,1.3,24.5,560.5,963.85,704.63
2017,9,26,9,30,854.0,89.0,1.3,25.0,601.0,980.62,711.89
2017,9,26,9,45,866.5,90.5,1.3,25.5,636.0,1000.13,721.09
2017,9,26,10,0,879.0,92.0,1.3,26.0,671.0,1015.99,727.99
2017,9,26,10,15,888.0,93.5,1.25,26.0,699.0,1024.45,730.96
2017,9,26,10,30,897.0,95.0,1.2,26.0,727.0,1028.94,731.69
2017,9,26,10,45,903.5,95.5,1.2,26.5,748.0,1025.7,727.32
2017,9,26,11,0,910.0,96.0,1.2,27.0,769.0,1018.42,720.75
2017,9,26,11,15,913.5,97.0,1.15,27.0,782.0,1004.72,710.95
2017,9,26,11,30,917.0,98.0,1.1,27.0,795.0,987.04,698.93
2017,9,26,11,45,920.0,97.5,1.1,27.5,800.5,963.36,682.89
2017,9,26,12,0,923.0,97.0,1.1,28.0,806.0,935.91,664.67
2017,9,26,12,15,922.5,97.0,1.1,28.0,803.0,902.29,643.93
2017,9,26,12,30,922.0,97.0,1.1,28.0,800.0,865.33,621.04
2017,9,26,12,45,924.0,94.0,1.15,28.0,790.0,824.1,595.93
2017,9,26,13,0,926.0,91.0,1.2,28.0,780.0,779.72,568.43
2017,9,26,13,15,921.0,90.0,1.2,28.0,761.0,729.48,535.08
2017,9,26,13,30,916.0,89.0,1.2,28.0,742.0,677.05,498.16
2017,9,26,13,45,908.5,88.0,1.3,28.0,715.5,621.18,458.46
2017,9,26,14,0,901.0,87.0,1.4,28.0,689.0,563.85,416.03
2017,9,26,14,15,890.5,85.0,1.45,28.0,655.5,502.99,369.06
2017,9,26,14,30,880.0,83.0,1.5,28.0,622.0,441.56,319.85
2017,9,26,14,45,866.0,81.0,1.55,28.0,582.5,378.61,267.84
2017,9,26,15,0,852.0,79.0,1.6,28.0,543.0,316.04,214.84
2017,9,26,15,15,832.0,76.5,1.65,27.5,498.5,248.53,158.51
2017,9,26,15,30,812.0,74.0,1.7,27.0,454.0,185.93,108.05
2017,9,26,15,45,785.0,70.5,1.75,27.0,405.5,123.98,65.14
2017,9,26,16,0,758.0,67.0,1.8,27.0,357.0,65.31,40.66
2017,9,26,16,15,718.5,62.5,1.85,26.0,306.5,52.73,39.54
2017,9,26,16,30,679.0,58.0,1.9,25.0,256.0,49.58,37.04
2017,9,26,16,45,619.0,52.0,2.0,24.5,205.5,41.33,29.95
2017,9,26,17,0,559.0,46.0,2.1,24.0,155.0,37.06,26.1
2017,9,26,17,15,457.5,37.0,2.15,23.0,108.5,30.08,19.79
2017,9,26,17,30,356.0,28.0,2.2,22.0,62.0,23.06,12.59
2017,9,26,17,45,178.0,14.0,2.3,21.5,31.0,11.36,0.0
2017,9,26,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,6,15,152.0,11.5,1.2,17.5,23.0,93.08,0.0
2017,9,27,6,30,304.0,23.0,1.2,18.0,46.0,245.1,151.21
2017,9,27,6,45,417.5,33.0,1.25,18.5,90.5,351.58,276.76
2017,9,27,7,0,531.0,43.0,1.3,19.0,135.0,463.88,371.3
2017,9,27,7,15,598.0,49.5,1.3,19.5,186.0,546.28,436.29
2017,9,27,7,30,665.0,56.0,1.3,20.0,237.0,627.43,496.84
2017,9,27,7,45,706.5,61.0,1.3,21.0,288.0,694.64,543.1
2017,9,27,8,0,748.0,66.0,1.3,22.0,339.0,762.21,587.28
2017,9,27,8,15,778.0,69.5,1.3,22.5,388.0,817.34,622.07
2017,9,27,8,30,808.0,73.0,1.3,23.0,437.0,871.11,654.87
2017,9,27,8,45,827.5,76.5,1.3,23.5,482.5,913.08,678.92
2017,9,27,9,0,847.0,80.0,1.3,24.0,528.0,952.4,700.84
2017,9,27,9,15,862.5,82.5,1.25,24.5,568.5,972.17,709.07
2017,9,27,9,30,878.0,85.0,1.2,25.0,609.0,999.65,722.32
2017,9,27,9,45,878.5,91.5,1.2,25.5,641.5,1013.33,727.58
2017,9,27,10,0,879.0,98.0,1.2,26.0,674.0,1022.93,730.56
2017,9,27,10,15,887.5,100.0,1.1,26.0,702.0,1031.27,732.5
2017,9,27,10,30,896.0,102.0,1.0,26.0,730.0,1035.61,732.03
2017,9,27,10,45,900.5,103.5,0.95,26.5,750.5,1031.31,726.01
2017,9,27,11,0,905.0,105.0,0.9,27.0,771.0,1022.98,717.85
2017,9,27,11,15,908.5,105.5,0.85,27.0,783.5,1008.55,707.61
2017,9,27,11,30,912.0,106.0,0.8,27.0,796.0,990.19,695.21
2017,9,27,11,45,912.5,107.0,0.75,27.5,800.5,965.71,677.91
2017,9,27,12,0,913.0,108.0,0.7,28.0,805.0,937.57,658.59
2017,9,27,12,15,912.0,108.0,0.75,27.5,801.5,903.58,640.21
2017,9,27,12,30,911.0,108.0,0.8,27.0,798.0,866.32,619.54
2017,9,27,12,45,915.0,103.5,0.85,27.0,788.5,825.39,595.0
2017,9,27,13,0,919.0,99.0,0.9,27.0,779.0,781.21,567.98
2017,9,27,13,15,913.5,98.0,1.0,27.0,759.5,730.76,535.65
2017,9,27,13,30,908.0,97.0,1.1,27.0,740.0,678.19,499.79
2017,9,27,13,45,899.5,96.0,1.2,27.0,712.5,621.97,459.89
2017,9,27,14,0,891.0,95.0,1.3,27.0,685.0,564.41,417.35
2017,9,27,14,15,879.5,93.0,1.35,26.5,651.5,503.49,371.06
2017,9,27,14,30,868.0,91.0,1.4,26.0,618.0,442.13,322.44
2017,9,27,14,45,852.5,88.5,1.5,26.0,578.0,376.78,268.61
2017,9,27,15,0,837.0,86.0,1.6,26.0,538.0,313.22,214.73
2017,9,27,15,15,816.0,83.0,1.6,25.5,493.0,249.02,160.62
2017,9,27,15,30,795.0,80.0,1.6,25.0,448.0,186.8,110.33
2017,9,27,15,45,765.5,76.0,1.65,25.0,399.5,125.29,67.78
2017,9,27,16,0,736.0,72.0,1.7,25.0,351.0,67.45,43.93
2017,9,27,16,15,694.0,67.0,1.7,24.5,300.0,56.26,42.83
2017,9,27,16,30,652.0,62.0,1.7,24.0,249.0,48.5,36.27
2017,9,27,16,45,588.5,55.0,1.75,23.5,198.5,43.58,32.01
2017,9,27,17,0,525.0,48.0,1.8,23.0,148.0,38.62,27.52
2017,9,27,17,15,419.5,38.0,1.75,22.0,102.0,30.89,20.5
2017,9,27,17,30,314.0,28.0,1.7,21.0,56.0,23.07,12.23
2017,9,27,17,45,157.0,14.0,1.7,20.5,28.0,11.95,0.0
2017,9,27,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,6,15,130.0,12.0,0.8,16.5,21.0,81.59,0.0
2017,9,28,6,30,260.0,24.0,0.7,17.0,42.0,218.52,126.28
2017,9,28,6,45,375.0,34.5,0.65,17.5,85.5,326.26,255.84
2017,9,28,7,0,490.0,45.0,0.6,18.0,129.0,438.24,349.31
2017,9,28,7,15,559.0,52.5,0.5,18.5,179.0,521.79,413.74
2017,9,28,7,30,628.0,60.0,0.4,19.0,229.0,609.71,477.08
2017,9,28,7,45,384.0,103.0,0.35,19.5,213.0,478.45,378.1
2017,9,28,8,0,140.0,146.0,0.3,20.0,197.0,297.02,235.85
2017,9,28,8,15,128.5,167.5,0.25,20.5,219.5,314.08,248.75
2017,9,28,8,30,117.0,189.0,0.2,21.0,242.0,329.69,258.53
2017,9,28,8,45,164.0,208.5,0.2,21.5,290.5,397.22,308.75
2017,9,28,9,0,211.0,228.0,0.2,22.0,339.0,466.04,357.74
2017,9,28,9,15,210.0,247.5,0.3,22.5,365.0,487.9,371.5
2017,9,28,9,30,209.0,267.0,0.4,23.0,391.0,508.58,384.88
2017,9,28,9,45,197.5,284.5,0.5,23.5,407.5,514.97,387.9
2017,9,28,10,0,186.0,302.0,0.6,24.0,424.0,520.08,390.19
2017,9,28,10,15,536.5,201.0,0.7,24.0,571.5,800.46,590.4
2017,9,28,10,30,887.0,100.0,0.8,24.0,719.0,1023.72,729.89
2017,9,28,10,45,891.5,101.5,0.9,24.5,738.5,1019.44,723.73
2017,9,28,11,0,896.0,103.0,1.0,25.0,758.0,1011.19,718.62
2017,9,28,11,15,898.5,104.0,1.05,25.0,770.5,996.45,710.03
2017,9,28,11,30,901.0,105.0,1.1,25.0,783.0,977.85,699.16
2017,9,28,11,45,901.5,105.0,1.2,25.0,787.0,952.54,684.96
2017,9,28,12,0,902.0,105.0,1.3,25.0,791.0,923.66,668.36
2017,9,28,12,15,637.0,215.5,1.3,24.5,699.0,789.94,581.09
2017,9,28,12,30,372.0,326.0,1.3,24.0,607.0,631.18,469.63
2017,9,28,12,45,637.5,212.0,1.35,24.0,684.0,725.25,541.15
2017,9,28,13,0,903.0,98.0,1.4,24.0,761.0,767.23,572.6
2017,9,28,13,15,687.0,179.0,1.4,24.0,676.0,658.35,493.36
2017,9,28,13,30,471.0,260.0,1.4,24.0,591.0,549.2,413.41
2017,9,28,13,45,469.0,250.5,1.45,24.0,569.5,507.89,383.66
2017,9,28,14,0,467.0,241.0,1.5,24.0,548.0,465.88,351.97
2017,9,28,14,15,660.5,164.5,1.45,23.5,575.0,461.87,346.95
2017,9,28,14,30,854.0,88.0,1.4,23.0,602.0,432.34,319.43
2017,9,28,14,45,578.0,154.0,1.4,23.0,491.5,333.69,244.49
2017,9,28,15,0,302.0,220.0,1.4,23.0,381.0,261.15,192.74
2017,9,28,15,15,302.5,199.5,1.4,22.5,349.5,220.8,159.98
2017,9,28,15,30,303.0,179.0,1.4,22.0,318.0,180.74,127.96
2017,9,28,15,45,517.5,123.0,1.45,22.0,329.0,132.41,83.83
2017,9,28,16,0,732.0,67.0,1.5,22.0,340.0,62.1,48.17
2017,9,28,16,15,690.5,62.5,1.5,21.5,290.0,52.67,40.28
2017,9,28,16,30,649.0,58.0,1.5,21.0,240.0,45.52,34.16
2017,9,28,16,45,587.5,51.0,1.55,20.5,190.5,40.52,29.75
2017,9,28,17,0,526.0,44.0,1.6,20.0,141.0,35.45,25.11
2017,9,28,17,15,422.5,34.5,1.6,19.5,96.5,28.04,18.24
2017,9,28,17,30,319.0,25.0,1.6,19.0,52.0,20.56,9.86
2017,9,28,17,45,159.5,12.5,1.65,18.5,26.0,10.67,0.0
2017,9,28,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,6,15,24.0,11.5,2.05,14.0,13.5,23.01,0.0
2017,9,29,6,30,48.0,23.0,2.1,14.0,27.0,62.99,30.28
2017,9,29,6,45,94.0,42.0,2.15,14.5,56.0,135.79,106.65
2017,9,29,7,0,140.0,61.0,2.2,15.0,85.0,195.0,159.73
2017,9,29,7,15,164.5,81.5,2.2,15.0,118.5,243.87,202.55
2017,9,29,7,30,189.0,102.0,2.2,15.0,152.0,293.88,245.06
2017,9,29,7,45,210.5,120.5,2.25,15.5,187.0,339.58,282.33
2017,9,29,8,0,232.0,139.0,2.3,16.0,222.0,386.06,319.06
2017,9,29,8,15,215.5,162.0,2.3,16.0,248.0,404.8,332.32
2017,9,29,8,30,199.0,185.0,2.3,16.0,274.0,401.31,328.22
2017,9,29,8,45,212.0,204.5,2.3,16.5,308.0,438.48,355.87
2017,9,29,9,0,225.0,224.0,2.3,17.0,342.0,475.2,382.4
2017,9,29,9,15,238.5,241.5,2.3,17.5,375.0,509.22,406.45
2017,9,29,9,30,252.0,259.0,2.3,18.0,408.0,564.6,445.64
2017,9,29,9,45,544.5,179.0,2.35,18.5,524.5,787.24,612.95
2017,9,29,10,0,837.0,99.0,2.4,19.0,641.0,993.03,750.76
2017,9,29,10,15,653.0,178.0,2.4,19.0,611.5,902.51,686.12
2017,9,29,10,30,469.0,257.0,2.4,19.0,582.0,788.31,603.42
2017,9,29,10,45,490.5,256.5,2.45,19.5,605.0,800.7,611.9
2017,9,29,11,0,512.0,256.0,2.5,20.0,628.0,810.14,617.23
2017,9,29,11,15,519.5,258.5,2.6,20.5,642.0,806.02,613.24
2017,9,29,11,30,527.0,261.0,2.7,21.0,656.0,799.07,607.42
2017,9,29,11,45,529.5,262.0,2.8,21.5,661.0,783.12,595.35
2017,9,29,12,0,532.0,263.0,2.9,22.0,666.0,764.64,581.52
2017,9,29,12,15,535.0,260.5,2.95,22.0,663.5,740.67,564.72
2017,9,29,12,30,538.0,258.0,3.0,22.0,661.0,714.4,546.14
2017,9,29,12,45,455.5,285.5,3.1,22.0,623.0,647.65,496.72
2017,9,29,13,0,373.0,313.0,3.2,22.0,585.0,574.97,442.67
2017,9,29,13,15,279.0,322.0,3.3,22.0,522.5,494.96,382.31
2017,9,29,13,30,185.0,331.0,3.4,22.0,460.0,414.53,320.89
2017,9,29,13,45,258.5,305.0,3.5,22.0,478.0,425.79,330.12
2017,9,29,14,0,332.0,279.0,3.6,22.0,496.0,421.1,326.03
2017,9,29,14,15,289.5,271.5,3.65,22.0,453.5,369.6,285.41
2017,9,29,14,30,247.0,264.0,3.7,22.0,411.0,322.62,248.21
2017,9,29,14,45,234.5,246.5,3.75,22.0,379.0,281.34,214.86
2017,9,29,15,0,222.0,229.0,3.8,22.0,347.0,244.54,184.75
2017,9,29,15,15,297.5,197.0,3.85,21.5,340.5,217.41,159.34
2017,9,29,15,30,373.0,165.0,3.9,21.0,334.0,180.86,126.34
2017,9,29,15,45,520.5,120.0,3.95,21.0,327.5,129.62,82.35
2017,9,29,16,0,668.0,75.0,4.0,21.0,321.0,61.07,47.55
2017,9,29,16,15,623.5,69.5,4.0,20.5,272.5,53.09,40.82
2017,9,29,16,30,579.0,64.0,4.0,20.0,224.0,49.7,37.93
2017,9,29,16,45,512.5,56.5,4.0,19.5,176.5,44.53,33.33
2017,9,29,17,0,446.0,49.0,4.0,19.0,129.0,39.32,28.5
2017,9,29,17,15,338.5,38.0,3.9,18.5,87.0,30.86,20.59
2017,9,29,17,30,231.0,27.0,3.8,18.0,45.0,22.26,10.36
2017,9,29,17,45,115.5,13.5,3.75,17.5,22.5,11.52,0.0
2017,9,29,18,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,30,6,15,89.0,12.5,4.0,13.0,18.0,59.69,0.0
2017,9,30,6,30,178.0,25.0,4.0,13.0,36.0,167.71,79.67
2017,9,30,6,45,298.0,37.5,4.0,13.5,77.5,279.62,224.75
2017,9,30,7,0,418.0,50.0,4.0,14.0,119.0,394.0,326.85
2017,9,30,7,15,492.5,59.0,3.9,14.5,168.0,480.92,401.15
2017,9,30,7,30,567.0,68.0,3.8,15.0,217.0,572.55,474.98
2017,9,30,7,45,618.0,74.0,3.7,15.5,267.0,644.86,530.37
2017,9,30,8,0,669.0,80.0,3.6,16.0,317.0,718.51,584.35
2017,9,30,8,15,702.5,84.5,3.5,16.5,365.5,775.18,623.51
2017,9,30,8,30,736.0,89.0,3.4,17.0,414.0,830.97,660.74
2017,9,30,8,45,762.0,92.5,3.3,18.0,459.0,871.01,684.23
2017,9,30,9,0,788.0,96.0,3.2,19.0,504.0,915.12,709.95
2017,9,30,9,15,806.0,99.0,3.15,19.5,544.0,948.09,728.96
2017,9,30,9,30,824.0,102.0,3.1,20.0,584.0,977.89,745.61
2017,9,30,9,45,840.5,102.5,3.05,20.5,619.5,999.72,756.71
2017,9,30,10,0,857.0,103.0,3.0,21.0,655.0,1017.87,765.38
2017,9,30,10,15,866.5,104.5,3.0,21.0,682.5,1026.3,769.55
2017,9,30,10,30,876.0,106.0,3.0,21.0,710.0,1018.48,763.16
2017,9,30,10,45,884.5,106.5,3.05,21.5,731.5,1016.88,760.23
2017,9,30,11,0,893.0,107.0,3.1,22.0,753.0,1011.28,754.74
2017,9,30,11,15,897.0,107.5,3.1,22.0,765.5,997.26,744.88
2017,9,30,11,30,901.0,108.0,3.1,22.0,778.0,979.34,732.62
2017,9,30,11,45,905.0,107.0,3.15,22.5,783.5,955.97,715.83
2017,9,30,12,0,909.0,106.0,3.2,23.0,789.0,928.86,696.63
2017,9,30,12,15,908.5,105.5,3.35,23.0,785.0,894.74,674.67
2017,9,30,12,30,908.0,105.0,3.5,23.0,781.0,857.37,650.27
2017,9,30,12,45,896.5,108.5,3.65,23.5,767.5,812.34,619.02
2017,9,30,13,0,885.0,112.0,3.8,24.0,754.0,765.15,585.98
2017,9,30,13,15,879.5,111.0,3.95,23.5,734.5,715.94,551.22
2017,9,30,13,30,874.0,110.0,4.1,23.0,715.0,668.32,516.21
2017,9,30,13,45,866.0,108.0,4.3,23.0,688.5,611.84,472.69
2017,9,30,14,0,858.0,106.0,4.5,23.0,662.0,554.13,426.96
2017,9,30,14,15,845.5,103.5,4.55,23.0,628.0,492.91,376.66
2017,9,30,14,30,833.0,101.0,4.6,23.0,594.0,431.54,324.68
2017,9,30,14,45,816.5,98.5,4.7,23.0,554.5,368.92,270.47
2017,9,30,15,0,800.0,96.0,4.8,23.0,515.0,307.2,216.08
2017,9,30,15,15,776.5,92.5,4.85,22.5,470.5,244.34,161.73
2017,9,30,15,30,753.0,89.0,4.9,22.0,426.0,183.88,112.09
2017,9,30,15,45,515.0,112.5,5.0,22.0,331.5,122.94,77.12
2017,9,30,16,0,277.0,136.0,5.1,22.0,237.0,98.74,79.79
2017,9,30,16,15,249.5,120.0,5.1,21.5,200.5,86.75,69.74
2017,9,30,16,30,222.0,104.0,5.1,21.0,164.0,76.07,60.6
2017,9,30,16,45,195.5,84.0,5.15,20.5,128.5,62.46,48.68
2017,9,30,17,0,169.0,64.0,5.2,20.0,93.0,48.42,36.13
2017,9,30,17,15,118.0,45.0,5.15,19.0,62.0,34.56,23.53
2017,9,30,17,30,67.0,26.0,5.1,18.0,31.0,20.38,7.91
2017,9,30,17,45,33.5,13.0,5.1,17.5,15.5,11.1,0.0
2017,9,30,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
