Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,18,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,1,6,15,140.5,10.5,2.95,13.0,19.0,86.47,0.0
2017,10,1,6,30,281.0,21.0,3.0,13.0,38.0,224.8,90.96
2017,10,1,6,45,405.5,30.5,3.05,13.5,82.0,342.96,273.88
2017,10,1,7,0,530.0,40.0,3.1,14.0,126.0,461.52,379.8
2017,10,1,7,15,599.0,46.5,3.05,14.5,176.0,538.97,444.9
2017,10,1,7,30,668.0,53.0,3.0,15.0,226.0,627.67,515.13
2017,10,1,7,45,711.0,57.5,3.0,15.5,276.5,695.33,566.01
2017,10,1,8,0,754.0,62.0,3.0,16.0,327.0,763.42,614.97
2017,10,1,8,15,783.5,65.5,2.95,16.5,375.5,817.95,651.78
2017,10,1,8,30,813.0,69.0,2.9,17.0,424.0,871.07,686.36
2017,10,1,8,45,834.0,71.5,2.85,18.0,468.5,912.9,710.61
2017,10,1,9,0,855.0,74.0,2.8,19.0,513.0,941.29,724.94
2017,10,1,9,15,869.5,76.0,2.8,19.0,553.0,970.26,742.73
2017,10,1,9,30,884.0,78.0,2.8,19.0,593.0,995.91,758.16
2017,10,1,9,45,764.5,123.5,2.8,19.5,587.0,954.56,726.76
2017,10,1,10,0,645.0,169.0,2.8,20.0,581.0,887.14,678.14
2017,10,1,10,15,776.0,129.5,2.85,20.5,646.5,963.3,728.78
2017,10,1,10,30,907.0,90.0,2.9,21.0,712.0,1030.34,770.97
2017,10,1,10,45,910.0,92.0,2.95,21.5,731.0,1024.9,764.77
2017,10,1,11,0,913.0,94.0,3.0,22.0,750.0,1015.43,756.77
2017,10,1,11,15,916.0,94.5,3.1,22.0,762.5,1000.24,747.03
2017,10,1,11,30,919.0,95.0,3.2,22.0,775.0,981.12,734.77
2017,10,1,11,45,919.0,95.5,3.35,22.5,778.5,955.38,717.06
2017,10,1,12,0,919.0,96.0,3.5,23.0,782.0,926.02,696.9
2017,10,1,12,15,917.5,96.0,3.65,23.0,778.0,891.36,674.34
2017,10,1,12,30,916.0,96.0,3.8,23.0,774.0,853.46,649.34
2017,10,1,12,45,911.0,96.5,3.95,23.0,762.0,810.29,620.36
2017,10,1,13,0,906.0,97.0,4.1,23.0,750.0,764.52,589.17
2017,10,1,13,15,900.5,96.0,4.2,23.0,730.5,714.55,552.7
2017,10,1,13,30,895.0,95.0,4.3,23.0,711.0,662.5,513.11
2017,10,1,13,45,886.0,94.0,4.45,23.0,684.0,606.6,469.69
2017,10,1,14,0,877.0,93.0,4.6,23.0,657.0,549.48,423.97
2017,10,1,14,15,866.0,91.0,4.7,22.5,624.0,489.56,375.17
2017,10,1,14,30,855.0,89.0,4.8,22.0,591.0,428.16,323.41
2017,10,1,14,45,837.5,87.5,4.9,22.0,551.5,364.98,268.19
2017,10,1,15,0,820.0,86.0,5.0,22.0,512.0,302.75,212.86
2017,10,1,15,15,799.5,83.0,5.05,21.5,468.0,239.85,157.89
2017,10,1,15,30,779.0,80.0,5.1,21.0,424.0,178.91,107.47
2017,10,1,15,45,746.0,76.5,5.2,21.0,376.0,118.8,66.05
2017,10,1,16,0,713.0,73.0,5.3,21.0,328.0,57.87,44.81
2017,10,1,16,15,668.5,67.5,5.25,20.5,278.0,52.26,40.1
2017,10,1,16,30,624.0,62.0,5.2,20.0,228.0,48.76,37.08
2017,10,1,16,45,551.0,55.0,5.2,19.5,178.0,43.85,32.67
2017,10,1,17,0,478.0,48.0,5.2,19.0,128.0,38.95,28.05
2017,10,1,17,15,355.0,36.5,5.15,18.0,84.5,29.92,19.57
2017,10,1,17,30,232.0,25.0,5.1,17.0,41.0,20.77,6.65
2017,10,1,17,45,116.0,12.5,5.1,16.5,20.5,10.67,0.0
2017,10,1,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,2,6,15,154.0,10.0,2.65,13.5,19.0,93.63,0.0
2017,10,2,6,30,308.0,20.0,2.7,14.0,38.0,238.97,73.14
2017,10,2,6,45,432.5,29.5,2.75,14.5,82.5,359.94,284.37
2017,10,2,7,0,557.0,39.0,2.8,15.0,127.0,472.25,385.65
2017,10,2,7,15,627.0,45.0,2.8,15.0,178.5,558.56,458.29
2017,10,2,7,30,697.0,51.0,2.8,15.0,230.0,648.5,530.07
2017,10,2,7,45,741.5,55.5,2.8,15.5,281.5,718.4,582.27
2017,10,2,8,0,786.0,60.0,2.8,16.0,333.0,788.77,632.42
2017,10,2,8,15,815.5,63.5,2.7,16.5,383.0,844.21,669.03
2017,10,2,8,30,845.0,67.0,2.6,17.0,433.0,898.14,703.2
2017,10,2,8,45,866.5,69.0,2.55,17.5,479.0,929.98,721.3
2017,10,2,9,0,888.0,71.0,2.5,18.0,525.0,969.29,744.3
2017,10,2,9,15,902.5,73.5,2.45,18.5,565.5,999.41,760.52
2017,10,2,9,30,917.0,76.0,2.4,19.0,606.0,1026.06,774.27
2017,10,2,9,45,924.0,79.0,2.4,19.5,640.0,1042.05,781.46
2017,10,2,10,0,931.0,82.0,2.4,20.0,674.0,1054.03,786.19
2017,10,2,10,15,938.5,83.0,2.45,20.0,701.5,1059.92,789.2
2017,10,2,10,30,946.0,84.0,2.5,20.0,729.0,1061.67,789.72
2017,10,2,10,45,951.0,85.0,2.6,20.5,749.0,1056.7,785.11
2017,10,2,11,0,956.0,86.0,2.7,21.0,769.0,1047.51,777.94
2017,10,2,11,15,958.5,86.5,2.8,21.0,781.0,1031.12,767.66
2017,10,2,11,30,961.0,87.0,2.9,21.0,793.0,1010.66,754.78
2017,10,2,11,45,961.0,87.5,3.05,21.0,797.0,983.89,738.14
2017,10,2,12,0,961.0,88.0,3.2,21.0,801.0,953.35,718.85
2017,10,2,12,15,959.5,88.0,3.35,21.0,796.5,917.34,695.64
2017,10,2,12,30,958.0,88.0,3.5,21.0,792.0,877.95,669.85
2017,10,2,12,45,945.0,92.0,3.7,21.5,777.5,830.6,637.17
2017,10,2,13,0,932.0,96.0,3.9,22.0,763.0,781.04,602.54
2017,10,2,13,15,926.0,95.0,4.05,21.5,743.0,729.47,566.33
2017,10,2,13,30,920.0,94.0,4.2,21.0,723.0,675.8,526.61
2017,10,2,13,45,910.0,93.0,4.35,21.0,695.0,617.99,481.46
2017,10,2,14,0,900.0,92.0,4.5,21.0,667.0,559.01,434.06
2017,10,2,14,15,888.5,90.0,4.6,21.0,632.5,497.53,382.96
2017,10,2,14,30,877.0,88.0,4.7,21.0,598.0,435.63,329.82
2017,10,2,14,45,860.0,86.0,4.85,21.0,558.0,369.82,272.31
2017,10,2,15,0,843.0,84.0,5.0,21.0,518.0,305.92,215.34
2017,10,2,15,15,821.0,81.0,5.05,20.5,472.5,241.29,158.72
2017,10,2,15,30,799.0,78.0,5.1,20.0,427.0,178.8,106.98
2017,10,2,15,45,766.0,74.5,5.2,19.5,378.0,117.45,65.01
2017,10,2,16,0,733.0,71.0,5.3,19.0,329.0,60.27,47.3
2017,10,2,16,15,686.0,65.5,5.3,18.5,277.5,51.02,39.35
2017,10,2,16,30,639.0,60.0,5.3,18.0,226.0,47.43,36.21
2017,10,2,16,45,562.0,53.0,5.3,17.5,175.5,42.42,31.66
2017,10,2,17,0,485.0,46.0,5.3,17.0,125.0,37.42,26.91
2017,10,2,17,15,355.5,35.0,5.25,16.5,81.5,28.75,18.56
2017,10,2,17,30,226.0,24.0,5.2,16.0,38.0,20.0,4.03
2017,10,2,17,45,113.0,12.0,5.2,15.5,19.0,10.24,0.0
2017,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,3,6,15,102.0,10.0,1.35,11.5,15.5,64.99,0.0
2017,10,3,6,30,204.0,20.0,1.4,12.0,31.0,174.87,30.91
2017,10,3,6,45,335.0,31.5,1.45,12.5,73.0,298.94,235.54
2017,10,3,7,0,466.0,43.0,1.5,13.0,115.0,421.18,344.71
2017,10,3,7,15,542.0,50.5,1.55,13.5,165.0,508.8,417.53
2017,10,3,7,30,618.0,58.0,1.6,14.0,215.0,601.32,490.26
2017,10,3,7,45,669.0,63.5,1.65,14.5,266.0,674.37,544.77
2017,10,3,8,0,720.0,69.0,1.7,15.0,317.0,743.07,593.75
2017,10,3,8,15,753.5,73.0,1.7,15.5,366.0,800.86,632.5
2017,10,3,8,30,787.0,77.0,1.7,16.0,415.0,857.46,669.11
2017,10,3,8,45,812.5,79.5,1.7,16.5,461.0,902.89,696.92
2017,10,3,9,0,838.0,82.0,1.7,17.0,507.0,945.91,722.53
2017,10,3,9,15,855.0,84.5,1.65,17.5,547.5,977.76,739.48
2017,10,3,9,30,872.0,87.0,1.6,18.0,588.0,994.69,746.42
2017,10,3,9,45,883.5,89.5,1.6,18.5,622.5,1013.92,755.81
2017,10,3,10,0,895.0,92.0,1.6,19.0,657.0,1029.38,762.73
2017,10,3,10,15,903.5,93.5,1.6,19.0,685.0,1036.65,765.97
2017,10,3,10,30,912.0,95.0,1.6,19.0,713.0,1039.9,766.87
2017,10,3,10,45,918.0,96.0,1.6,19.5,733.0,1035.96,761.93
2017,10,3,11,0,924.0,97.0,1.6,20.0,753.0,1027.92,754.63
2017,10,3,11,15,927.0,97.5,1.65,20.0,765.5,1012.32,744.88
2017,10,3,11,30,930.0,98.0,1.7,20.0,778.0,992.74,732.72
2017,10,3,11,45,931.5,98.5,1.75,20.5,782.0,967.89,715.81
2017,10,3,12,0,933.0,99.0,1.8,21.0,786.0,939.28,696.52
2017,10,3,12,15,932.0,98.5,1.85,21.0,782.0,903.86,674.02
2017,10,3,12,30,931.0,98.0,1.9,21.0,778.0,865.15,649.17
2017,10,3,12,45,926.5,98.0,1.95,21.0,766.0,821.11,620.45
2017,10,3,13,0,922.0,98.0,2.0,21.0,754.0,774.39,589.55
2017,10,3,13,15,916.0,97.0,2.05,21.0,733.5,723.23,553.26
2017,10,3,13,30,910.0,96.0,2.1,21.0,713.0,670.0,513.92
2017,10,3,13,45,902.0,94.0,2.2,21.0,685.5,612.87,470.69
2017,10,3,14,0,894.0,92.0,2.3,21.0,658.0,554.42,424.85
2017,10,3,14,15,881.5,90.5,2.35,21.0,623.5,493.27,375.1
2017,10,3,14,30,869.0,89.0,2.4,21.0,589.0,430.86,322.66
2017,10,3,14,45,853.0,86.0,2.5,21.0,549.0,366.01,266.92
2017,10,3,15,0,837.0,83.0,2.6,21.0,509.0,301.98,210.71
2017,10,3,15,15,813.5,80.0,2.6,20.5,463.5,237.49,154.99
2017,10,3,15,30,790.0,77.0,2.6,20.0,418.0,175.33,104.19
2017,10,3,15,45,758.5,72.5,2.65,20.0,369.0,113.96,62.5
2017,10,3,16,0,727.0,68.0,2.7,20.0,320.0,57.09,44.33
2017,10,3,16,15,679.5,63.0,2.7,19.5,269.0,49.19,37.59
2017,10,3,16,30,632.0,58.0,2.7,19.0,218.0,45.92,34.74
2017,10,3,16,45,559.0,50.0,2.7,18.5,168.5,40.07,29.46
2017,10,3,17,0,486.0,42.0,2.7,18.0,119.0,34.16,23.93
2017,10,3,17,15,357.5,31.0,2.65,17.0,76.5,25.38,15.53
2017,10,3,17,30,229.0,20.0,2.6,16.0,34.0,16.5,0.0
2017,10,3,17,45,114.5,10.0,2.55,15.5,17.0,8.54,0.0
2017,10,3,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,15.0,0.75,11.5,15.0,12.8,0.0
2017,10,4,6,30,0.0,30.0,0.7,12.0,30.0,40.83,0.0
2017,10,4,6,45,239.5,35.5,0.65,12.5,72.0,240.16,187.32
2017,10,4,7,0,479.0,41.0,0.6,13.0,114.0,428.31,346.6
2017,10,4,7,15,554.0,48.5,0.55,13.5,163.5,515.54,415.87
2017,10,4,7,30,629.0,56.0,0.5,14.0,213.0,607.66,485.17
2017,10,4,7,45,678.0,61.0,0.5,14.5,263.5,672.8,531.48
2017,10,4,8,0,727.0,66.0,0.5,15.0,314.0,745.56,580.98
2017,10,4,8,15,759.5,70.0,0.45,15.5,363.0,802.5,616.32
2017,10,4,8,30,792.0,74.0,0.4,16.0,412.0,858.21,649.46
2017,10,4,8,45,816.0,77.0,0.4,16.5,457.5,902.85,675.12
2017,10,4,9,0,840.0,80.0,0.4,17.0,503.0,945.03,698.68
2017,10,4,9,15,857.0,82.5,0.3,17.5,543.0,976.83,712.9
2017,10,4,9,30,874.0,85.0,0.2,18.0,583.0,993.77,717.8
2017,10,4,9,45,884.5,87.5,0.15,19.0,617.5,1011.95,723.51
2017,10,4,10,0,895.0,90.0,0.1,20.0,652.0,1026.35,726.98
2017,10,4,10,15,903.5,91.5,0.15,20.5,679.5,1033.57,729.38
2017,10,4,10,30,912.0,93.0,0.2,21.0,707.0,1036.77,729.75
2017,10,4,10,45,919.5,93.0,0.25,21.5,727.5,1033.1,726.31
2017,10,4,11,0,927.0,93.0,0.3,22.0,748.0,1025.33,720.73
2017,10,4,11,15,930.5,94.0,0.4,22.0,760.0,1010.71,713.81
2017,10,4,11,30,934.0,95.0,0.5,22.0,772.0,992.08,704.61
2017,10,4,11,45,935.5,94.5,0.65,22.0,776.5,966.01,691.9
2017,10,4,12,0,937.0,94.0,0.8,22.0,781.0,936.22,676.57
2017,10,4,12,15,936.0,94.0,0.9,22.0,777.0,901.23,656.57
2017,10,4,12,30,935.0,94.0,1.0,22.0,773.0,862.91,634.06
2017,10,4,12,45,928.0,95.0,1.1,22.0,760.0,817.85,606.63
2017,10,4,13,0,921.0,96.0,1.2,22.0,747.0,770.29,576.95
2017,10,4,13,15,915.5,95.0,1.25,22.0,727.0,719.51,542.05
2017,10,4,13,30,910.0,94.0,1.3,22.0,707.0,666.63,504.05
2017,10,4,13,45,902.0,92.0,1.4,22.0,679.5,609.52,462.02
2017,10,4,14,0,894.0,90.0,1.5,22.0,652.0,551.09,417.29
2017,10,4,14,15,882.0,88.0,1.55,21.5,617.5,489.76,369.03
2017,10,4,14,30,870.0,86.0,1.6,21.0,583.0,428.09,318.49
2017,10,4,14,45,575.0,147.0,1.65,21.0,466.0,321.7,237.49
2017,10,4,15,0,280.0,208.0,1.7,21.0,349.0,243.48,181.57
2017,10,4,15,15,536.0,141.0,1.75,20.5,380.5,222.49,153.69
2017,10,4,15,30,792.0,74.0,1.8,20.0,412.0,171.79,101.12
2017,10,4,15,45,760.5,70.0,1.85,20.0,363.5,110.8,60.17
2017,10,4,16,0,729.0,66.0,1.9,20.0,315.0,55.61,43.04
2017,10,4,16,15,681.5,60.5,1.9,19.5,264.0,51.61,39.71
2017,10,4,16,30,634.0,55.0,1.9,19.0,213.0,43.69,32.78
2017,10,4,16,45,560.5,47.5,1.9,18.5,163.5,38.16,27.77
2017,10,4,17,0,487.0,40.0,1.9,18.0,114.0,32.59,22.53
2017,10,4,17,15,357.5,29.0,1.9,17.0,72.0,23.76,13.97
2017,10,4,17,30,228.0,18.0,1.9,16.0,30.0,14.82,0.0
2017,10,4,17,45,114.0,9.0,1.9,15.5,15.0,7.68,0.0
2017,10,4,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,14.5,1.0,11.5,14.5,12.38,0.0
2017,10,5,6,30,0.0,29.0,0.9,12.0,29.0,39.63,0.0
2017,10,5,6,45,253.5,33.5,0.85,12.5,71.5,246.82,191.19
2017,10,5,7,0,507.0,38.0,0.8,13.0,114.0,444.59,359.59
2017,10,5,7,15,581.5,45.0,0.75,13.5,163.5,525.03,424.25
2017,10,5,7,30,656.0,52.0,0.7,14.0,213.0,617.82,494.66
2017,10,5,7,45,702.5,57.0,0.65,15.0,264.0,688.4,543.59
2017,10,5,8,0,749.0,62.0,0.6,16.0,315.0,759.63,590.09
2017,10,5,8,15,781.0,66.0,0.55,16.5,364.0,816.64,625.37
2017,10,5,8,30,813.0,70.0,0.5,17.0,413.0,872.36,658.37
2017,10,5,8,45,835.5,73.0,0.45,17.5,458.5,915.96,682.15
2017,10,5,9,0,858.0,76.0,0.4,18.0,504.0,956.97,703.68
2017,10,5,9,15,874.0,78.0,0.45,18.5,544.5,976.15,713.21
2017,10,5,9,30,890.0,80.0,0.5,19.0,585.0,1002.92,727.89
2017,10,5,9,45,897.0,84.0,0.55,20.0,618.0,1019.61,734.73
2017,10,5,10,0,904.0,88.0,0.6,21.0,651.0,1032.35,739.34
2017,10,5,10,15,912.5,89.0,0.7,21.0,678.5,1038.89,744.33
2017,10,5,10,30,921.0,90.0,0.8,21.0,706.0,1041.4,747.03
2017,10,5,10,45,927.5,91.0,0.9,21.5,726.5,1037.79,744.67
2017,10,5,11,0,934.0,92.0,1.0,22.0,747.0,1030.04,739.88
2017,10,5,11,15,937.0,92.5,1.1,22.0,759.0,1014.19,731.51
2017,10,5,11,30,940.0,93.0,1.2,22.0,771.0,994.34,720.67
2017,10,5,11,45,941.5,93.0,1.3,22.5,775.5,968.64,704.67
2017,10,5,12,0,943.0,93.0,1.4,23.0,780.0,939.17,686.18
2017,10,5,12,15,942.0,92.5,1.5,23.0,775.5,903.4,664.73
2017,10,5,12,30,941.0,92.0,1.6,23.0,771.0,864.31,640.8
2017,10,5,12,45,940.5,90.5,1.7,23.0,759.5,821.42,613.91
2017,10,5,13,0,940.0,89.0,1.8,23.0,748.0,775.52,584.51
2017,10,5,13,15,934.5,88.0,1.85,23.0,728.0,723.93,548.57
2017,10,5,13,30,929.0,87.0,1.9,23.0,708.0,670.2,509.29
2017,10,5,13,45,920.0,86.0,2.0,23.0,680.0,612.57,466.11
2017,10,5,14,0,911.0,85.0,2.1,23.0,652.0,553.65,420.32
2017,10,5,14,15,899.0,83.0,2.15,22.5,617.5,491.44,370.86
2017,10,5,14,30,887.0,81.0,2.2,22.0,583.0,428.86,319.12
2017,10,5,14,45,870.5,79.0,2.25,22.0,542.5,364.69,263.91
2017,10,5,15,0,854.0,77.0,2.3,22.0,502.0,298.49,206.14
2017,10,5,15,15,831.0,74.0,2.3,21.5,456.5,233.21,150.01
2017,10,5,15,30,808.0,71.0,2.3,21.0,411.0,170.18,98.93
2017,10,5,15,45,775.5,67.0,2.35,21.0,362.0,108.18,57.71
2017,10,5,16,0,743.0,63.0,2.4,21.0,313.0,53.42,40.98
2017,10,5,16,15,695.5,58.0,2.4,20.5,262.0,49.74,37.91
2017,10,5,16,30,648.0,53.0,2.4,20.0,211.0,46.06,34.67
2017,10,5,16,45,571.5,46.0,2.45,19.5,161.5,37.11,26.69
2017,10,5,17,0,495.0,39.0,2.5,19.0,112.0,31.89,21.75
2017,10,5,17,15,247.5,33.5,2.5,18.0,70.0,25.99,15.41
2017,10,5,17,30,0.0,28.0,2.5,17.0,28.0,21.32,0.0
2017,10,5,17,45,0.0,14.0,2.5,16.5,14.0,11.95,0.0
2017,10,5,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,13.5,0.95,13.5,13.5,11.52,0.0
2017,10,6,6,30,0.0,27.0,0.8,14.0,27.0,35.91,0.0
2017,10,6,6,45,253.5,32.5,0.7,15.0,69.5,247.05,187.34
2017,10,6,7,0,507.0,38.0,0.6,16.0,112.0,445.0,354.18
2017,10,6,7,15,582.5,45.0,0.55,16.5,162.0,532.84,423.31
2017,10,6,7,30,658.0,52.0,0.5,17.0,212.0,619.51,487.85
2017,10,6,7,45,704.0,57.5,0.45,17.5,262.5,690.35,537.08
2017,10,6,8,0,750.0,63.0,0.4,18.0,313.0,761.81,583.95
2017,10,6,8,15,782.0,67.0,0.35,18.5,362.5,818.81,618.59
2017,10,6,8,30,814.0,71.0,0.3,19.0,412.0,874.48,650.98
2017,10,6,8,45,835.0,74.5,0.3,20.0,457.0,917.27,673.58
2017,10,6,9,0,856.0,78.0,0.3,21.0,502.0,957.39,693.96
2017,10,6,9,15,872.0,80.0,0.35,21.5,542.5,976.39,703.2
2017,10,6,9,30,888.0,82.0,0.4,22.0,583.0,1003.0,717.52
2017,10,6,9,45,894.5,86.0,0.5,22.5,616.0,1019.03,726.4
2017,10,6,10,0,901.0,90.0,0.6,23.0,649.0,1031.12,733.16
2017,10,6,10,15,910.0,91.5,0.65,23.5,676.5,1038.65,736.12
2017,10,6,10,30,919.0,93.0,0.7,24.0,704.0,1042.14,736.83
2017,10,6,10,45,925.0,94.0,0.8,24.5,724.0,1037.92,734.19
2017,10,6,11,0,931.0,95.0,0.9,25.0,744.0,1029.57,729.19
2017,10,6,11,15,934.5,95.5,1.0,25.0,756.5,1014.13,721.32
2017,10,6,11,30,938.0,96.0,1.1,25.0,769.0,994.68,710.98
2017,10,6,11,45,940.0,95.5,1.2,25.0,773.0,968.81,696.55
2017,10,6,12,0,942.0,95.0,1.3,25.0,777.0,939.18,679.6
2017,10,6,12,15,940.5,95.0,1.4,25.0,772.5,903.47,658.51
2017,10,6,12,30,939.0,95.0,1.5,25.0,768.0,864.47,634.97
2017,10,6,12,45,940.0,92.5,1.6,25.0,756.5,821.67,608.5
2017,10,6,13,0,941.0,90.0,1.7,25.0,745.0,775.79,579.47
2017,10,6,13,15,935.0,89.0,1.75,25.0,724.5,723.78,543.52
2017,10,6,13,30,929.0,88.0,1.8,25.0,704.0,669.67,504.37
2017,10,6,13,45,919.5,86.5,1.9,25.0,676.0,611.25,461.07
2017,10,6,14,0,910.0,85.0,2.0,25.0,648.0,551.62,415.2
2017,10,6,14,15,898.0,83.0,2.05,24.5,613.0,489.47,366.21
2017,10,6,14,30,886.0,81.0,2.1,24.0,578.0,426.96,314.94
2017,10,6,14,45,868.0,79.0,2.2,24.0,537.0,362.37,259.98
2017,10,6,15,0,850.0,77.0,2.3,24.0,496.0,296.01,202.63
2017,10,6,15,15,826.5,74.0,2.35,23.5,450.5,230.92,147.18
2017,10,6,15,30,803.0,71.0,2.4,23.0,405.0,168.17,96.85
2017,10,6,15,45,767.5,67.5,2.45,23.0,355.5,106.76,56.77
2017,10,6,16,0,732.0,64.0,2.5,23.0,306.0,54.23,41.33
2017,10,6,16,15,682.5,58.5,2.5,22.0,255.5,50.16,38.02
2017,10,6,16,30,633.0,53.0,2.5,21.0,205.0,42.31,31.25
2017,10,6,16,45,549.5,46.0,2.55,20.5,155.0,37.08,26.51
2017,10,6,17,0,466.0,39.0,2.6,20.0,105.0,31.89,21.56
2017,10,6,17,15,329.5,27.5,2.55,19.0,64.5,22.6,12.25
2017,10,6,17,30,193.0,16.0,2.5,18.0,24.0,13.19,0.0
2017,10,6,17,45,96.5,8.0,2.5,17.5,12.0,6.83,0.0
2017,10,6,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,12.0,1.95,13.5,12.0,10.24,0.0
2017,10,7,6,30,0.0,24.0,2.0,14.0,24.0,29.9,0.0
2017,10,7,6,45,237.0,31.0,2.1,15.0,64.5,233.52,175.76
2017,10,7,7,0,474.0,38.0,2.2,16.0,105.0,422.09,341.67
2017,10,7,7,15,551.0,45.5,2.25,16.5,154.0,510.24,415.4
2017,10,7,7,30,628.0,53.0,2.3,17.0,203.0,603.56,489.45
2017,10,7,7,45,678.0,57.5,2.35,17.5,253.0,668.75,538.74
2017,10,7,8,0,728.0,62.0,2.4,18.0,303.0,741.42,591.3
2017,10,7,8,15,760.0,66.0,2.4,18.5,351.0,797.63,629.44
2017,10,7,8,30,792.0,70.0,2.4,19.0,399.0,852.59,665.44
2017,10,7,8,45,815.5,72.5,2.45,19.5,443.5,895.79,692.61
2017,10,7,9,0,839.0,75.0,2.5,20.0,488.0,936.53,717.61
2017,10,7,9,15,855.0,77.5,2.5,20.5,527.5,955.92,727.25
2017,10,7,9,30,871.0,80.0,2.5,21.0,567.0,982.93,742.17
2017,10,7,9,45,875.5,84.5,2.55,21.5,599.0,997.42,749.08
2017,10,7,10,0,880.0,89.0,2.6,22.0,631.0,1008.02,753.61
2017,10,7,10,15,889.0,90.5,2.7,22.5,658.0,1015.52,756.74
2017,10,7,10,30,898.0,92.0,2.8,23.0,685.0,1019.06,757.42
2017,10,7,10,45,904.0,93.0,2.9,23.5,705.0,1015.0,753.25
2017,10,7,11,0,910.0,94.0,3.0,24.0,725.0,1006.9,746.63
2017,10,7,11,15,913.5,94.5,3.15,24.0,737.0,991.8,737.37
2017,10,7,11,30,917.0,95.0,3.3,24.0,749.0,972.78,725.57
2017,10,7,11,45,918.5,95.0,3.5,24.5,753.0,947.53,708.52
2017,10,7,12,0,920.0,95.0,3.7,25.0,757.0,918.62,688.93
2017,10,7,12,15,918.5,95.0,3.9,24.5,752.0,883.62,667.68
2017,10,7,12,30,917.0,95.0,4.1,24.0,747.0,845.42,643.85
2017,10,7,12,45,907.0,97.0,4.35,24.0,733.0,799.73,613.3
2017,10,7,13,0,897.0,99.0,4.6,24.0,719.0,751.84,581.01
2017,10,7,13,15,889.5,98.0,4.7,24.0,698.5,700.74,543.03
2017,10,7,13,30,882.0,97.0,4.8,24.0,678.0,647.84,502.56
2017,10,7,13,45,869.5,96.5,4.9,24.0,649.5,591.0,457.92
2017,10,7,14,0,857.0,96.0,5.0,24.0,621.0,534.52,412.14
2017,10,7,14,15,842.5,94.0,5.05,23.5,586.5,473.14,361.86
2017,10,7,14,30,828.0,92.0,5.1,23.0,552.0,411.87,309.97
2017,10,7,14,45,807.5,89.5,5.15,23.0,511.5,348.56,254.67
2017,10,7,15,0,787.0,87.0,5.2,23.0,471.0,286.7,199.91
2017,10,7,15,15,761.0,83.5,5.15,22.5,426.5,224.61,146.29
2017,10,7,15,30,735.0,80.0,5.1,22.0,382.0,165.28,98.35
2017,10,7,15,45,698.5,75.5,5.1,21.5,334.0,102.99,56.81
2017,10,7,16,0,662.0,71.0,5.1,21.0,286.0,54.5,41.94
2017,10,7,16,15,608.0,65.0,5.05,20.5,237.0,50.6,38.63
2017,10,7,16,30,554.0,59.0,5.0,20.0,188.0,46.68,35.16
2017,10,7,16,45,467.0,50.5,5.0,19.5,141.0,40.49,29.51
2017,10,7,17,0,380.0,42.0,5.0,19.0,94.0,34.28,23.6
2017,10,7,17,15,239.0,29.0,5.0,18.0,56.5,23.83,12.76
2017,10,7,17,30,98.0,16.0,5.0,17.0,19.0,13.66,0.0
2017,10,7,17,45,49.0,8.0,5.0,16.5,9.5,6.83,0.0
2017,10,7,18,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,11.5,2.5,12.5,11.5,9.82,0.0
2017,10,8,6,30,0.0,23.0,2.5,13.0,23.0,19.63,0.0
2017,10,8,6,45,234.5,31.0,2.5,13.5,64.0,233.03,173.67
2017,10,8,7,0,469.0,39.0,2.5,14.0,105.0,420.09,342.55
2017,10,8,7,15,551.5,46.5,2.45,14.0,154.5,512.27,421.15
2017,10,8,7,30,634.0,54.0,2.4,14.0,204.0,609.96,500.1
2017,10,8,7,45,690.0,58.5,2.4,14.5,255.5,679.94,553.42
2017,10,8,8,0,746.0,63.0,2.4,15.0,307.0,758.25,610.37
2017,10,8,8,15,780.0,67.0,2.35,15.5,356.5,816.78,650.06
2017,10,8,8,30,814.0,71.0,2.3,16.0,406.0,874.09,687.42
2017,10,8,8,45,841.0,72.5,2.25,17.0,452.0,919.74,714.02
2017,10,8,9,0,868.0,74.0,2.2,18.0,498.0,952.11,730.75
2017,10,8,9,15,885.0,76.5,2.15,18.5,539.0,983.7,748.03
2017,10,8,9,30,902.0,79.0,2.1,19.0,580.0,1011.97,762.81
2017,10,8,9,45,907.0,83.5,2.1,19.5,613.0,1027.13,769.44
2017,10,8,10,0,912.0,88.0,2.1,20.0,646.0,1038.26,773.64
2017,10,8,10,15,921.0,89.5,2.05,20.0,674.0,1045.64,776.38
2017,10,8,10,30,930.0,91.0,2.0,20.0,702.0,1048.93,776.65
2017,10,8,10,45,935.5,92.5,2.0,20.5,722.0,1044.57,771.38
2017,10,8,11,0,941.0,94.0,2.0,21.0,742.0,1036.04,763.69
2017,10,8,11,15,944.5,94.5,2.0,21.0,754.0,1020.29,753.01
2017,10,8,11,30,948.0,95.0,2.0,21.0,766.0,1000.5,739.9
2017,10,8,11,45,948.0,96.0,2.05,21.5,770.0,974.11,721.81
2017,10,8,12,0,948.0,97.0,2.1,22.0,774.0,943.98,701.35
2017,10,8,12,15,946.5,96.5,2.15,22.0,769.5,907.41,677.91
2017,10,8,12,30,945.0,96.0,2.2,22.0,765.0,867.54,652.11
2017,10,8,12,45,933.5,99.0,2.25,22.0,750.5,820.53,621.16
2017,10,8,13,0,922.0,102.0,2.3,22.0,736.0,771.3,588.32
2017,10,8,13,15,916.0,101.0,2.35,22.0,715.5,719.94,551.13
2017,10,8,13,30,910.0,100.0,2.4,22.0,695.0,666.53,511.35
2017,10,8,13,45,903.5,97.5,2.45,22.0,667.5,609.64,467.75
2017,10,8,14,0,897.0,95.0,2.5,22.0,640.0,551.29,421.55
2017,10,8,14,15,884.0,93.0,2.5,22.0,605.0,489.45,370.95
2017,10,8,14,30,871.0,91.0,2.5,22.0,570.0,426.3,317.72
2017,10,8,14,45,857.5,87.0,2.55,22.0,530.0,361.34,261.7
2017,10,8,15,0,844.0,83.0,2.6,22.0,490.0,296.93,205.15
2017,10,8,15,15,819.0,79.0,2.55,22.0,444.0,231.06,148.42
2017,10,8,15,30,794.0,75.0,2.5,22.0,398.0,167.78,97.51
2017,10,8,15,45,651.5,90.0,2.5,22.0,333.0,110.07,64.27
2017,10,8,16,0,509.0,105.0,2.5,22.0,268.0,76.61,60.81
2017,10,8,16,15,451.0,93.0,2.3,21.0,219.5,68.63,54.15
2017,10,8,16,30,393.0,81.0,2.1,20.0,171.0,60.45,47.07
2017,10,8,16,45,267.5,64.0,1.95,19.5,118.5,48.06,36.01
2017,10,8,17,0,142.0,47.0,1.8,19.0,66.0,36.14,25.1
2017,10,8,17,15,81.5,26.5,1.75,18.5,36.5,20.86,9.87
2017,10,8,17,30,21.0,6.0,1.7,18.0,7.0,5.12,0.0
2017,10,8,17,45,10.5,3.0,1.7,18.0,3.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,9,6,15,15.5,3.5,1.55,14.0,4.0,0.0,0.0
2017,10,9,6,30,31.0,7.0,1.5,14.0,8.0,24.77,0.0
2017,10,9,6,45,88.0,27.0,1.5,14.5,37.0,112.63,79.56
2017,10,9,7,0,145.0,47.0,1.5,15.0,66.0,183.58,148.12
2017,10,9,7,15,199.5,69.5,1.5,15.0,109.0,259.65,214.3
2017,10,9,7,30,254.0,92.0,1.5,15.0,152.0,338.37,280.73
2017,10,9,7,45,284.0,113.5,1.5,15.5,194.0,397.97,328.75
2017,10,9,8,0,314.0,135.0,1.5,16.0,236.0,458.35,375.59
2017,10,9,8,15,348.0,152.5,1.45,16.5,280.5,517.21,419.48
2017,10,9,8,30,382.0,170.0,1.4,17.0,325.0,576.69,462.23
2017,10,9,8,45,380.5,190.0,1.4,17.5,359.5,605.87,480.85
2017,10,9,9,0,379.0,210.0,1.4,18.0,394.0,633.07,497.87
2017,10,9,9,15,399.0,223.5,1.3,18.5,431.0,671.15,522.16
2017,10,9,9,30,419.0,237.0,1.2,19.0,468.0,707.92,544.72
2017,10,9,9,45,417.5,252.5,1.2,19.5,494.5,723.92,552.88
2017,10,9,10,0,416.0,268.0,1.2,20.0,521.0,737.71,559.72
2017,10,9,10,15,457.5,248.0,1.15,20.5,537.5,771.58,581.09
2017,10,9,10,30,499.0,228.0,1.1,21.0,554.0,784.56,588.22
2017,10,9,10,45,378.5,286.5,1.05,21.5,538.0,700.85,525.38
2017,10,9,11,0,258.0,345.0,1.0,22.0,522.0,618.97,464.09
2017,10,9,11,15,261.5,350.5,0.95,22.0,532.0,618.21,463.48
2017,10,9,11,30,265.0,356.0,0.9,22.0,542.0,616.11,461.15
2017,10,9,11,45,231.5,353.0,0.85,22.0,516.5,569.99,427.56
2017,10,9,12,0,198.0,350.0,0.8,22.0,491.0,525.08,395.02
2017,10,9,12,15,196.5,347.5,0.7,22.0,487.0,509.04,383.13
2017,10,9,12,30,195.0,345.0,0.6,22.0,483.0,492.46,370.55
2017,10,9,12,45,286.5,315.5,0.55,22.5,513.5,532.23,399.36
2017,10,9,13,0,378.0,286.0,0.5,23.0,544.0,550.13,411.56
2017,10,9,13,15,333.5,302.0,0.5,23.0,525.0,511.56,382.87
2017,10,9,13,30,289.0,318.0,0.5,23.0,506.0,475.42,356.31
2017,10,9,13,45,231.0,300.0,0.55,23.0,446.5,397.33,299.97
2017,10,9,14,0,173.0,282.0,0.6,23.0,387.0,334.29,253.75
2017,10,9,14,15,163.5,262.5,0.7,22.0,357.5,298.45,228.03
2017,10,9,14,30,154.0,243.0,0.8,21.0,328.0,264.02,202.39
2017,10,9,14,45,538.0,138.5,0.95,20.5,401.0,298.46,220.17
2017,10,9,15,0,922.0,34.0,1.1,20.0,474.0,274.53,185.2
2017,10,9,15,15,901.0,33.0,1.2,19.5,429.0,209.09,128.19
2017,10,9,15,30,880.0,32.0,1.3,19.0,384.0,145.49,76.6
2017,10,9,15,45,472.0,60.5,1.45,18.5,246.5,74.58,41.77
2017,10,9,16,0,64.0,89.0,1.6,18.0,109.0,68.17,54.46
2017,10,9,16,15,51.5,67.5,1.6,17.5,82.0,52.96,41.19
2017,10,9,16,30,39.0,46.0,1.6,17.0,55.0,37.14,27.19
2017,10,9,16,45,29.5,32.0,1.65,16.5,38.0,26.35,17.48
2017,10,9,17,0,20.0,18.0,1.7,16.0,21.0,15.22,7.42
2017,10,9,17,15,11.5,9.5,1.7,15.5,11.5,8.19,0.18
2017,10,9,17,30,3.0,1.0,1.7,15.0,2.0,0.85,0.0
2017,10,9,17,45,1.5,0.5,1.7,15.0,1.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,6,15,5.5,2.0,1.1,13.0,2.5,0.0,0.0
2017,10,10,6,30,11.0,4.0,1.0,13.0,5.0,10.09,0.0
2017,10,10,6,45,34.0,18.0,0.95,13.0,22.5,46.58,29.18
2017,10,10,7,0,57.0,32.0,0.9,13.0,40.0,81.68,63.91
2017,10,10,7,15,86.0,57.0,0.85,13.5,74.5,139.3,114.16
2017,10,10,7,30,115.0,82.0,0.8,14.0,109.0,197.22,163.62
2017,10,10,7,45,132.5,107.5,0.75,14.5,145.5,246.93,204.6
2017,10,10,8,0,150.0,133.0,0.7,15.0,182.0,296.46,244.04
2017,10,10,8,15,170.0,150.0,0.55,15.5,213.0,335.77,273.93
2017,10,10,8,30,190.0,167.0,0.4,16.0,244.0,375.76,303.16
2017,10,10,8,45,202.0,199.0,0.3,17.0,289.0,428.92,340.21
2017,10,10,9,0,214.0,231.0,0.2,18.0,334.0,481.02,374.83
2017,10,10,9,15,261.5,229.0,0.25,18.5,365.0,543.18,418.91
2017,10,10,9,30,309.0,227.0,0.3,19.0,396.0,586.18,448.69
2017,10,10,9,45,373.5,227.0,0.4,19.5,443.5,648.7,492.63
2017,10,10,10,0,438.0,227.0,0.5,20.0,491.0,732.74,549.46
2017,10,10,10,15,459.0,230.5,0.55,20.0,518.0,753.59,562.46
2017,10,10,10,30,480.0,234.0,0.6,20.0,545.0,771.93,574.66
2017,10,10,10,45,439.0,274.5,0.7,20.0,565.5,765.88,569.33
2017,10,10,11,0,398.0,315.0,0.8,20.0,586.0,741.46,552.35
2017,10,10,11,15,402.5,319.0,0.85,20.0,597.0,737.22,549.91
2017,10,10,11,30,407.0,323.0,0.9,20.0,608.0,730.91,545.83
2017,10,10,11,45,389.0,332.0,1.0,20.5,605.0,707.5,529.17
2017,10,10,12,0,371.0,341.0,1.1,21.0,602.0,683.11,511.87
2017,10,10,12,15,369.0,339.5,1.15,21.0,598.0,660.65,496.73
2017,10,10,12,30,367.0,338.0,1.2,21.0,594.0,636.92,480.5
2017,10,10,12,45,390.0,306.0,1.25,21.0,574.0,601.11,456.5
2017,10,10,13,0,413.0,274.0,1.3,21.0,554.0,563.19,430.49
2017,10,10,13,15,463.0,246.5,1.35,20.5,551.5,555.71,426.52
2017,10,10,13,30,513.0,219.0,1.4,20.0,549.0,531.57,409.7
2017,10,10,13,45,458.5,226.0,1.45,20.0,512.0,473.73,365.62
2017,10,10,14,0,404.0,233.0,1.5,20.0,475.0,413.96,319.65
2017,10,10,14,15,412.5,216.0,1.55,19.5,451.0,379.73,292.61
2017,10,10,14,30,421.0,199.0,1.6,19.0,427.0,337.94,258.55
2017,10,10,14,45,382.0,190.5,1.7,19.0,385.5,283.61,214.31
2017,10,10,15,0,343.0,182.0,1.8,19.0,344.0,237.7,176.59
2017,10,10,15,15,273.5,185.0,1.85,18.5,306.0,198.83,146.63
2017,10,10,15,30,204.0,188.0,1.9,18.0,268.0,167.69,124.66
2017,10,10,15,45,193.5,164.0,2.0,18.0,232.5,131.36,98.04
2017,10,10,16,0,183.0,140.0,2.1,18.0,197.0,100.23,82.29
2017,10,10,16,15,167.5,115.5,2.15,17.5,160.5,84.22,68.49
2017,10,10,16,30,152.0,91.0,2.2,17.0,124.0,67.72,53.92
2017,10,10,16,45,118.5,66.0,2.3,16.5,87.5,50.32,38.29
2017,10,10,17,0,85.0,41.0,2.4,16.0,51.0,32.35,21.94
2017,10,10,17,15,45.5,22.0,2.45,15.5,27.5,17.89,6.08
2017,10,10,17,30,6.0,3.0,2.5,15.0,4.0,2.56,0.0
2017,10,10,17,45,3.0,1.5,2.65,14.5,2.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
