Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,4.0,4.4,10.0,4.0,0.0,0.0
2017,10,11,6,30,0.0,8.0,4.4,10.0,8.0,6.83,0.0
2017,10,11,6,45,70.0,30.5,4.45,10.5,39.5,109.46,73.53
2017,10,11,7,0,140.0,53.0,4.5,11.0,71.0,194.2,158.83
2017,10,11,7,15,206.0,75.0,4.45,11.5,115.0,276.2,232.2
2017,10,11,7,30,272.0,97.0,4.4,12.0,159.0,362.51,307.04
2017,10,11,7,45,341.0,111.5,4.4,12.5,207.5,443.77,375.77
2017,10,11,8,0,410.0,126.0,4.4,13.0,256.0,546.52,458.84
2017,10,11,8,15,452.0,138.0,4.3,13.5,302.0,610.03,507.66
2017,10,11,8,30,494.0,150.0,4.2,14.0,348.0,674.1,555.31
2017,10,11,8,45,522.5,160.0,4.15,14.5,390.5,722.93,590.03
2017,10,11,9,0,551.0,170.0,4.1,15.0,433.0,770.6,622.96
2017,10,11,9,15,575.0,177.5,4.1,15.5,471.5,809.29,648.68
2017,10,11,9,30,599.0,185.0,4.1,16.0,510.0,845.89,672.53
2017,10,11,9,45,627.5,186.5,4.1,16.5,545.5,877.49,692.48
2017,10,11,10,0,656.0,188.0,4.1,17.0,581.0,913.32,715.28
2017,10,11,10,15,668.5,191.5,4.1,17.0,607.0,926.13,722.93
2017,10,11,10,30,681.0,195.0,4.1,17.0,633.0,935.37,728.34
2017,10,11,10,45,608.5,232.0,4.2,17.5,632.0,886.83,691.25
2017,10,11,11,0,536.0,269.0,4.3,18.0,631.0,842.77,656.21
2017,10,11,11,15,540.5,271.0,4.3,18.0,641.5,834.05,649.57
2017,10,11,11,30,545.0,273.0,4.3,18.0,652.0,822.54,640.8
2017,10,11,11,45,492.5,296.5,4.35,18.0,640.0,778.22,607.22
2017,10,11,12,0,440.0,320.0,4.4,18.0,628.0,721.04,564.49
2017,10,11,12,15,438.0,318.5,4.45,18.0,623.5,696.61,546.67
2017,10,11,12,30,436.0,317.0,4.5,18.0,619.0,670.68,527.38
2017,10,11,12,45,482.0,293.0,4.55,18.5,621.5,668.6,525.54
2017,10,11,13,0,528.0,269.0,4.6,19.0,624.0,650.66,511.68
2017,10,11,13,15,518.5,264.0,4.6,19.0,604.0,607.61,478.54
2017,10,11,13,30,509.0,259.0,4.6,19.0,584.0,564.05,444.55
2017,10,11,13,45,439.0,270.0,4.7,19.0,542.0,493.73,389.39
2017,10,11,14,0,369.0,281.0,4.8,19.0,500.0,437.58,344.54
2017,10,11,14,15,352.0,268.0,4.8,18.5,467.5,391.13,307.35
2017,10,11,14,30,335.0,255.0,4.8,18.0,435.0,346.31,270.71
2017,10,11,14,45,301.5,240.5,4.85,18.0,393.0,296.8,229.78
2017,10,11,15,0,268.0,226.0,4.9,18.0,351.0,251.31,192.19
2017,10,11,15,15,243.5,205.0,4.9,17.5,310.0,206.36,155.54
2017,10,11,15,30,219.0,184.0,4.9,17.0,269.0,166.55,124.22
2017,10,11,15,45,201.5,159.5,4.95,17.0,230.0,128.62,96.35
2017,10,11,16,0,184.0,135.0,5.0,17.0,191.0,97.22,80.15
2017,10,11,16,15,150.5,108.0,4.95,16.5,148.5,79.51,64.68
2017,10,11,16,30,117.0,81.0,4.9,16.0,106.0,61.21,48.4
2017,10,11,16,45,90.5,57.0,4.9,15.5,73.5,44.23,33.06
2017,10,11,17,0,64.0,33.0,4.9,15.0,41.0,26.62,16.99
2017,10,11,17,15,32.0,16.5,4.9,14.5,20.5,13.72,2.29
2017,10,11,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,6.0,2.5,9.0,6.0,0.0,0.0
2017,10,12,6,30,0.0,12.0,2.5,9.0,12.0,10.24,0.0
2017,10,12,6,45,149.5,29.0,2.55,9.5,48.0,172.7,114.56
2017,10,12,7,0,299.0,46.0,2.6,10.0,84.0,309.26,254.28
2017,10,12,7,15,389.5,59.0,2.6,10.5,131.0,404.16,338.89
2017,10,12,7,30,480.0,72.0,2.6,11.0,178.0,508.38,426.22
2017,10,12,7,45,539.5,81.0,2.6,11.5,227.5,588.52,490.21
2017,10,12,8,0,599.0,90.0,2.6,12.0,277.0,670.34,552.64
2017,10,12,8,15,640.5,96.5,2.55,12.5,325.5,734.38,598.74
2017,10,12,8,30,682.0,103.0,2.5,13.0,374.0,797.84,642.7
2017,10,12,8,45,707.5,109.5,2.45,13.5,418.0,845.14,673.44
2017,10,12,9,0,733.0,116.0,2.4,14.0,462.0,890.27,701.9
2017,10,12,9,15,754.0,120.0,2.3,14.5,502.0,925.44,722.19
2017,10,12,9,30,775.0,124.0,2.2,15.0,542.0,957.63,740.04
2017,10,12,9,45,769.0,135.0,2.15,16.0,571.0,968.01,741.89
2017,10,12,10,0,763.0,146.0,2.1,17.0,600.0,974.45,741.38
2017,10,12,10,15,774.0,148.5,2.1,17.0,626.5,984.26,746.66
2017,10,12,10,30,785.0,151.0,2.1,17.0,653.0,990.3,749.53
2017,10,12,10,45,761.0,166.0,2.1,17.5,664.0,972.11,734.98
2017,10,12,11,0,737.0,181.0,2.1,18.0,675.0,950.26,718.41
2017,10,12,11,15,741.0,182.0,2.15,18.0,686.0,937.18,709.84
2017,10,12,11,30,745.0,183.0,2.2,18.0,697.0,920.58,698.87
2017,10,12,11,45,717.0,196.0,2.25,18.5,692.5,883.89,672.98
2017,10,12,12,0,689.0,209.0,2.3,19.0,688.0,845.1,645.02
2017,10,12,12,15,686.0,208.5,2.4,19.0,683.0,812.86,623.15
2017,10,12,12,30,683.0,208.0,2.5,19.0,678.0,778.15,599.08
2017,10,12,12,45,715.5,189.5,2.7,19.5,674.0,751.14,580.27
2017,10,12,13,0,748.0,171.0,2.9,20.0,670.0,718.93,556.99
2017,10,12,13,15,738.5,168.5,3.05,20.0,649.0,669.08,520.29
2017,10,12,13,30,729.0,166.0,3.2,20.0,628.0,618.09,481.77
2017,10,12,13,45,682.0,175.0,3.4,20.0,592.5,555.66,433.42
2017,10,12,14,0,635.0,184.0,3.6,20.0,557.0,496.17,386.17
2017,10,12,14,15,615.5,178.0,3.7,19.5,522.5,436.09,337.89
2017,10,12,14,30,596.0,172.0,3.8,19.0,488.0,381.21,292.2
2017,10,12,14,45,562.5,167.0,3.95,19.0,447.0,324.15,243.63
2017,10,12,15,0,529.0,162.0,4.1,19.0,406.0,270.52,197.61
2017,10,12,15,15,495.5,152.0,4.15,18.5,363.0,216.73,152.64
2017,10,12,15,30,462.0,142.0,4.2,18.0,320.0,167.05,113.53
2017,10,12,15,45,428.5,127.5,4.3,18.0,275.5,118.41,80.63
2017,10,12,16,0,395.0,113.0,4.4,18.0,231.0,81.56,66.16
2017,10,12,16,15,337.0,97.5,4.4,17.5,185.5,71.31,57.23
2017,10,12,16,30,279.0,82.0,4.4,17.0,140.0,61.49,48.4
2017,10,12,16,45,215.5,62.0,4.45,16.5,99.5,47.11,35.34
2017,10,12,17,0,152.0,42.0,4.5,16.0,59.0,32.42,21.63
2017,10,12,17,15,76.0,21.0,4.55,15.5,29.5,16.65,2.11
2017,10,12,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,5.0,2.7,9.5,5.0,0.0,0.0
2017,10,13,6,30,0.0,10.0,2.7,10.0,10.0,8.54,0.0
2017,10,13,6,45,138.0,27.5,2.75,10.5,44.5,161.42,100.46
2017,10,13,7,0,276.0,45.0,2.8,11.0,79.0,292.2,238.76
2017,10,13,7,15,365.0,58.0,2.7,11.5,124.5,384.8,321.61
2017,10,13,7,30,454.0,71.0,2.6,12.0,170.0,484.87,405.8
2017,10,13,7,45,520.0,79.0,2.55,12.5,219.0,570.03,473.83
2017,10,13,8,0,586.0,87.0,2.5,13.0,268.0,655.52,538.95
2017,10,13,8,15,627.0,93.5,2.35,13.5,315.0,718.51,583.65
2017,10,13,8,30,668.0,100.0,2.2,14.0,362.0,780.99,626.07
2017,10,13,8,45,699.5,104.5,2.05,15.0,406.5,831.07,656.56
2017,10,13,9,0,731.0,109.0,1.9,16.0,451.0,879.26,684.44
2017,10,13,9,15,752.0,112.5,1.75,16.5,490.5,913.63,702.97
2017,10,13,9,30,773.0,116.0,1.6,17.0,530.0,945.08,719.01
2017,10,13,9,45,769.0,126.0,1.45,17.5,559.0,956.44,721.17
2017,10,13,10,0,765.0,136.0,1.3,18.0,588.0,963.93,720.89
2017,10,13,10,15,776.5,138.5,1.3,18.5,614.5,974.19,724.95
2017,10,13,10,30,788.0,141.0,1.3,19.0,641.0,980.73,726.65
2017,10,13,10,45,776.5,150.5,1.35,19.5,656.0,968.96,717.49
2017,10,13,11,0,765.0,160.0,1.4,20.0,671.0,953.57,706.34
2017,10,13,11,15,769.5,161.5,1.5,20.0,682.0,941.15,699.34
2017,10,13,11,30,774.0,163.0,1.6,20.0,693.0,925.12,689.92
2017,10,13,11,45,755.0,172.0,1.75,20.0,691.5,892.39,669.92
2017,10,13,12,0,736.0,181.0,1.9,20.0,690.0,857.19,648.05
2017,10,13,12,15,734.0,180.5,2.05,20.0,685.0,824.53,627.39
2017,10,13,12,30,732.0,180.0,2.2,20.0,680.0,789.23,603.72
2017,10,13,12,45,735.0,175.0,2.4,20.5,669.0,750.83,576.64
2017,10,13,13,0,738.0,170.0,2.6,21.0,658.0,709.82,546.92
2017,10,13,13,15,729.0,167.5,2.75,21.0,637.5,660.82,511.2
2017,10,13,13,30,720.0,165.0,2.9,21.0,617.0,610.65,473.58
2017,10,13,13,45,695.0,165.5,3.05,21.0,587.0,553.4,429.44
2017,10,13,14,0,670.0,166.0,3.2,21.0,557.0,497.14,384.8
2017,10,13,14,15,651.5,161.5,3.3,20.5,523.0,440.78,339.4
2017,10,13,14,30,633.0,157.0,3.4,20.0,489.0,385.52,293.44
2017,10,13,14,45,610.5,149.5,3.55,20.0,450.0,327.86,244.14
2017,10,13,15,0,588.0,142.0,3.7,20.0,411.0,268.98,193.45
2017,10,13,15,15,554.0,134.0,3.8,19.5,367.5,213.4,146.85
2017,10,13,15,30,520.0,126.0,3.9,19.0,324.0,161.84,106.36
2017,10,13,15,45,484.5,114.0,4.0,19.0,279.0,111.52,73.15
2017,10,13,16,0,449.0,102.0,4.1,19.0,234.0,74.52,59.76
2017,10,13,16,15,386.0,89.0,4.1,18.0,187.5,65.75,52.23
2017,10,13,16,30,323.0,76.0,4.1,17.0,141.0,56.79,44.24
2017,10,13,16,45,245.5,58.0,4.15,16.5,99.5,43.85,32.44
2017,10,13,17,0,168.0,40.0,4.2,16.0,58.0,30.6,19.89
2017,10,13,17,15,84.0,20.0,4.2,15.5,29.0,15.88,0.0
2017,10,13,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,6.0,0.95,12.0,6.0,0.0,0.0
2017,10,14,6,30,0.0,12.0,0.9,12.0,12.0,10.24,0.0
2017,10,14,6,45,210.5,23.5,0.9,12.5,48.5,203.1,117.02
2017,10,14,7,0,421.0,35.0,0.9,13.0,85.0,382.56,305.18
2017,10,14,7,15,510.5,43.5,0.95,13.5,133.0,478.52,387.33
2017,10,14,7,30,600.0,52.0,1.0,14.0,181.0,580.83,468.58
2017,10,14,7,45,655.0,58.0,1.1,14.5,231.0,656.27,526.14
2017,10,14,8,0,710.0,64.0,1.2,15.0,281.0,726.9,577.64
2017,10,14,8,15,747.0,68.5,1.15,15.5,330.0,787.32,617.9
2017,10,14,8,30,784.0,73.0,1.1,16.0,379.0,846.68,655.62
2017,10,14,8,45,807.0,77.5,1.1,16.5,423.5,891.3,682.61
2017,10,14,9,0,830.0,82.0,1.1,17.0,468.0,933.4,707.33
2017,10,14,9,15,849.5,85.0,1.05,17.5,508.5,967.28,725.18
2017,10,14,9,30,869.0,88.0,1.0,18.0,549.0,997.88,740.59
2017,10,14,9,45,862.0,98.0,0.95,18.5,579.0,1007.24,742.17
2017,10,14,10,0,855.0,108.0,0.9,19.0,609.0,1012.25,741.36
2017,10,14,10,15,865.5,110.0,0.8,19.0,636.5,1021.15,743.49
2017,10,14,10,30,876.0,112.0,0.7,19.0,664.0,1026.03,743.05
2017,10,14,10,45,863.0,121.5,0.6,19.5,679.0,1012.34,729.79
2017,10,14,11,0,850.0,131.0,0.5,20.0,694.0,994.71,714.61
2017,10,14,11,15,854.5,132.0,0.5,20.0,705.5,980.9,705.76
2017,10,14,11,30,859.0,133.0,0.5,20.0,717.0,963.21,694.55
2017,10,14,11,45,839.0,142.5,0.55,20.5,715.5,928.58,672.59
2017,10,14,12,0,819.0,152.0,0.6,21.0,714.0,897.5,653.04
2017,10,14,12,15,817.5,151.5,0.7,21.0,709.0,862.85,633.14
2017,10,14,12,30,816.0,151.0,0.8,21.0,704.0,825.28,610.96
2017,10,14,12,45,822.0,145.5,0.9,21.5,694.0,781.58,582.54
2017,10,14,13,0,828.0,140.0,1.0,22.0,684.0,739.65,553.92
2017,10,14,13,15,819.5,138.0,1.05,22.0,663.0,688.48,518.25
2017,10,14,13,30,811.0,136.0,1.1,22.0,642.0,637.25,481.4
2017,10,14,13,45,775.0,142.0,1.2,22.0,608.5,575.01,435.66
2017,10,14,14,0,739.0,148.0,1.3,22.0,575.0,514.41,389.6
2017,10,14,14,15,721.5,143.5,1.35,22.0,540.0,454.83,342.49
2017,10,14,14,30,704.0,139.0,1.4,22.0,505.0,396.08,294.42
2017,10,14,14,45,669.5,136.0,1.45,22.0,463.0,334.33,243.19
2017,10,14,15,0,635.0,133.0,1.5,22.0,421.0,276.08,194.21
2017,10,14,15,15,602.0,125.5,1.5,21.5,376.0,218.25,146.59
2017,10,14,15,30,569.0,118.0,1.5,21.0,331.0,161.23,102.52
2017,10,14,15,45,519.5,109.0,1.55,20.5,283.5,109.32,69.95
2017,10,14,16,0,470.0,100.0,1.6,20.0,236.0,73.41,58.49
2017,10,14,16,15,408.5,86.0,1.65,19.0,188.5,63.87,50.34
2017,10,14,16,30,347.0,72.0,1.7,18.0,141.0,54.1,41.68
2017,10,14,16,45,261.5,54.5,1.8,17.5,98.0,41.39,30.13
2017,10,14,17,0,176.0,37.0,1.9,17.0,55.0,28.4,17.74
2017,10,14,17,15,88.0,18.5,1.9,16.5,27.5,14.35,0.0
2017,10,14,17,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,15,6,45,112.0,21.0,1.55,12.5,34.0,129.82,65.59
2017,10,15,7,0,224.0,42.0,1.6,13.0,68.0,252.23,202.02
2017,10,15,7,15,305.5,58.5,1.6,13.5,112.5,342.0,281.77
2017,10,15,7,30,387.0,75.0,1.6,14.0,157.0,438.23,362.32
2017,10,15,7,45,445.0,87.5,1.65,14.5,204.0,514.81,423.92
2017,10,15,8,0,503.0,100.0,1.7,15.0,251.0,594.2,484.59
2017,10,15,8,15,545.5,109.0,1.65,15.5,297.5,657.06,529.68
2017,10,15,8,30,588.0,118.0,1.6,16.0,344.0,726.38,577.73
2017,10,15,8,45,612.5,127.0,1.55,17.0,386.5,773.53,606.92
2017,10,15,9,0,637.0,136.0,1.5,18.0,429.0,818.7,633.85
2017,10,15,9,15,660.0,141.5,1.4,18.5,468.0,856.32,655.35
2017,10,15,9,30,683.0,147.0,1.3,19.0,507.0,891.21,674.42
2017,10,15,9,45,678.5,159.0,1.25,19.5,535.5,902.79,678.28
2017,10,15,10,0,674.0,171.0,1.2,20.0,564.0,910.79,680.09
2017,10,15,10,15,686.5,174.5,1.1,20.5,590.0,923.28,684.15
2017,10,15,10,30,699.0,178.0,1.0,21.0,616.0,932.23,685.8
2017,10,15,10,45,667.0,197.5,0.95,21.5,625.5,910.38,668.54
2017,10,15,11,0,635.0,217.0,0.9,22.0,635.0,880.11,646.25
2017,10,15,11,15,640.0,218.5,0.75,22.5,646.0,875.19,638.83
2017,10,15,11,30,645.0,220.0,0.6,23.0,657.0,861.97,625.85
2017,10,15,11,45,605.0,238.0,0.5,23.5,649.5,817.56,593.02
2017,10,15,12,0,565.0,256.0,0.4,24.0,642.0,777.16,563.15
2017,10,15,12,15,563.0,255.5,0.35,24.0,637.5,749.5,544.38
2017,10,15,12,30,561.0,255.0,0.3,24.0,633.0,719.76,523.94
2017,10,15,12,45,612.0,229.0,0.3,24.5,634.5,703.3,512.94
2017,10,15,13,0,663.0,203.0,0.3,25.0,636.0,685.66,500.46
2017,10,15,13,15,653.5,199.5,0.4,25.0,615.5,638.54,469.19
2017,10,15,13,30,644.0,196.0,0.5,25.0,595.0,590.52,436.56
2017,10,15,13,45,584.0,207.0,0.6,25.0,557.0,523.16,388.9
2017,10,15,14,0,524.0,218.0,0.7,25.0,519.0,464.39,346.05
2017,10,15,14,15,505.0,209.5,0.75,24.5,485.5,412.18,307.03
2017,10,15,14,30,486.0,201.0,0.8,24.0,452.0,361.45,267.75
2017,10,15,14,45,437.5,195.5,0.9,24.0,408.0,305.53,223.87
2017,10,15,15,0,389.0,190.0,1.0,24.0,364.0,253.21,182.58
2017,10,15,15,15,359.5,174.0,1.05,23.5,322.5,205.02,144.61
2017,10,15,15,30,330.0,158.0,1.1,23.0,281.0,160.66,111.24
2017,10,15,15,45,286.0,139.0,1.15,22.5,235.0,117.42,82.8
2017,10,15,16,0,242.0,120.0,1.2,22.0,189.0,86.47,69.15
2017,10,15,16,15,200.5,96.0,1.2,21.5,146.0,70.48,55.44
2017,10,15,16,30,159.0,72.0,1.2,21.0,103.0,53.97,40.98
2017,10,15,16,45,79.5,51.5,1.2,20.5,67.0,40.0,28.47
2017,10,15,17,0,0.0,31.0,1.2,20.0,31.0,25.06,14.49
2017,10,15,17,15,0.0,15.5,1.15,19.5,15.5,12.8,0.0
2017,10,15,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,16,6,45,50.5,17.5,1.1,13.5,23.0,67.44,26.26
2017,10,16,7,0,101.0,35.0,1.1,14.0,46.0,136.36,106.84
2017,10,16,7,15,153.5,58.5,1.1,14.5,85.5,212.54,173.96
2017,10,16,7,30,206.0,82.0,1.1,15.0,125.0,290.06,239.6
2017,10,16,7,45,267.0,102.0,1.15,15.5,172.5,371.25,306.34
2017,10,16,8,0,328.0,122.0,1.2,16.0,220.0,455.62,373.02
2017,10,16,8,15,367.0,138.0,1.1,16.5,264.5,517.09,418.58
2017,10,16,8,30,406.0,154.0,1.0,17.0,309.0,597.53,475.83
2017,10,16,8,45,352.5,167.5,0.95,18.0,313.5,551.57,437.29
2017,10,16,9,0,299.0,181.0,0.9,19.0,318.0,519.99,410.12
2017,10,16,9,15,425.5,184.5,0.8,19.5,397.0,669.96,517.86
2017,10,16,9,30,552.0,188.0,0.7,20.0,476.0,801.09,604.65
2017,10,16,9,45,542.0,186.0,0.6,20.5,484.0,789.59,591.05
2017,10,16,10,0,532.0,184.0,0.5,21.0,492.0,775.42,577.82
2017,10,16,10,15,584.5,193.5,0.4,21.5,545.5,834.34,613.23
2017,10,16,10,30,637.0,203.0,0.3,22.0,599.0,889.83,643.99
2017,10,16,10,45,635.5,192.0,0.25,22.5,597.0,873.16,629.56
2017,10,16,11,0,634.0,181.0,0.2,23.0,595.0,847.34,610.72
2017,10,16,11,15,585.5,202.5,0.25,23.0,589.5,800.3,580.84
2017,10,16,11,30,537.0,224.0,0.3,23.0,584.0,761.03,555.01
2017,10,16,11,45,580.5,210.0,0.35,23.5,601.0,765.5,558.73
2017,10,16,12,0,624.0,196.0,0.4,24.0,618.0,772.59,563.26
2017,10,16,12,15,491.0,240.5,0.45,24.0,571.5,674.47,495.91
2017,10,16,12,30,358.0,285.0,0.5,24.0,525.0,575.33,427.28
2017,10,16,12,45,505.0,229.0,0.6,24.5,560.0,622.74,463.55
2017,10,16,13,0,652.0,173.0,0.7,25.0,595.0,649.26,482.92
2017,10,16,13,15,646.0,168.0,0.75,25.0,575.5,604.01,450.82
2017,10,16,13,30,640.0,163.0,0.8,25.0,556.0,557.62,417.75
2017,10,16,13,45,583.5,189.5,0.85,25.0,536.0,506.43,379.69
2017,10,16,14,0,527.0,216.0,0.9,25.0,516.0,463.51,346.85
2017,10,16,14,15,508.0,207.5,0.95,24.5,482.5,411.2,307.29
2017,10,16,14,30,489.0,199.0,1.0,24.0,449.0,360.37,267.63
2017,10,16,14,45,455.5,190.0,1.05,24.0,408.5,306.3,224.39
2017,10,16,15,0,422.0,181.0,1.1,24.0,368.0,255.95,183.75
2017,10,16,15,15,391.0,166.0,1.15,23.5,325.5,204.51,143.02
2017,10,16,15,30,360.0,151.0,1.2,23.0,283.0,158.92,108.7
2017,10,16,15,45,319.0,133.0,1.25,22.5,238.0,114.83,79.96
2017,10,16,16,0,278.0,115.0,1.3,22.0,193.0,83.59,66.69
2017,10,16,16,15,232.0,93.0,1.4,21.0,150.0,68.71,54.01
2017,10,16,16,30,186.0,71.0,1.5,20.0,107.0,53.4,40.61
2017,10,16,16,45,133.5,48.0,1.6,19.5,70.0,36.91,25.88
2017,10,16,17,0,81.0,25.0,1.7,19.0,33.0,19.85,10.07
2017,10,16,17,15,40.5,12.5,1.8,18.5,16.5,10.1,0.0
2017,10,16,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,6,45,56.5,19.5,1.2,14.5,25.5,75.73,22.65
2017,10,17,7,0,113.0,39.0,1.2,15.0,51.0,154.38,120.14
2017,10,17,7,15,169.5,59.5,1.1,15.5,88.5,227.38,185.19
2017,10,17,7,30,226.0,80.0,1.0,16.0,126.0,303.35,249.3
2017,10,17,7,45,272.5,98.0,0.9,16.5,168.0,370.2,303.54
2017,10,17,8,0,319.0,116.0,0.8,17.0,210.0,439.42,357.15
2017,10,17,8,15,390.5,116.0,0.8,17.5,250.5,527.77,423.87
2017,10,17,8,30,462.0,116.0,0.8,18.0,291.0,601.49,476.86
2017,10,17,8,45,482.5,128.0,0.8,18.5,329.5,644.54,505.27
2017,10,17,9,0,503.0,140.0,0.8,19.0,368.0,686.22,532.26
2017,10,17,9,15,484.0,159.5,0.95,19.5,394.0,696.9,538.51
2017,10,17,9,30,465.0,179.0,1.1,20.0,420.0,704.25,542.11
2017,10,17,9,45,435.5,200.0,1.25,20.5,437.0,699.78,537.15
2017,10,17,10,0,406.0,221.0,1.4,21.0,454.0,692.23,530.11
2017,10,17,10,15,533.0,189.5,1.45,21.5,509.5,778.02,591.47
2017,10,17,10,30,660.0,158.0,1.5,22.0,565.0,870.29,652.05
2017,10,17,10,45,530.5,210.0,1.6,22.5,543.5,782.6,589.59
2017,10,17,11,0,401.0,262.0,1.7,23.0,522.0,683.4,517.84
2017,10,17,11,15,458.0,246.0,1.7,23.0,548.0,726.79,549.37
2017,10,17,11,30,515.0,230.0,1.7,23.0,574.0,746.62,563.49
2017,10,17,11,45,516.0,231.0,1.7,23.5,577.0,729.57,549.97
2017,10,17,12,0,517.0,232.0,1.7,24.0,580.0,710.21,535.22
2017,10,17,12,15,457.5,252.0,1.7,24.0,558.0,657.71,497.05
2017,10,17,12,30,398.0,272.0,1.7,24.0,536.0,593.33,450.59
2017,10,17,12,45,375.5,272.0,1.7,24.0,517.5,554.75,422.7
2017,10,17,13,0,353.0,272.0,1.7,24.0,499.0,516.78,394.72
2017,10,17,13,15,311.0,271.0,1.7,24.0,466.5,466.06,356.87
2017,10,17,13,30,269.0,270.0,1.7,24.0,434.0,418.5,320.98
2017,10,17,13,45,302.5,250.5,1.75,24.0,427.5,399.03,306.36
2017,10,17,14,0,336.0,231.0,1.8,24.0,421.0,375.86,288.0
2017,10,17,14,15,282.5,224.5,1.85,23.5,377.0,322.38,246.77
2017,10,17,14,30,229.0,218.0,1.9,23.0,333.0,270.91,206.9
2017,10,17,14,45,206.5,208.0,1.95,23.0,306.0,237.19,179.73
2017,10,17,15,0,184.0,198.0,2.0,23.0,279.0,205.9,154.52
2017,10,17,15,15,175.5,177.5,2.05,22.0,248.0,172.2,127.77
2017,10,17,15,30,167.0,157.0,2.1,21.0,217.0,139.98,102.84
2017,10,17,15,45,153.0,136.0,2.15,20.5,185.0,108.69,80.51
2017,10,17,16,0,139.0,115.0,2.2,20.0,153.0,84.13,67.76
2017,10,17,16,15,116.0,93.5,2.2,19.0,121.0,69.46,55.09
2017,10,17,16,30,93.0,72.0,2.2,18.0,89.0,54.42,41.78
2017,10,17,16,45,57.0,51.0,2.25,17.5,60.0,39.28,28.03
2017,10,17,17,0,21.0,30.0,2.3,17.0,31.0,24.1,13.09
2017,10,17,17,15,10.5,15.0,2.35,16.5,15.5,12.8,0.0
2017,10,17,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,6,45,0.0,15.5,0.95,11.5,15.5,12.79,0.0
2017,10,18,7,0,0.0,31.0,0.9,12.0,31.0,28.58,17.53
2017,10,18,7,15,12.0,52.5,0.8,12.5,55.0,61.79,46.92
2017,10,18,7,30,24.0,74.0,0.7,13.0,79.0,105.05,84.42
2017,10,18,7,45,35.0,95.5,0.6,13.5,105.0,138.9,113.4
2017,10,18,8,0,46.0,117.0,0.5,14.0,131.0,172.75,141.62
2017,10,18,8,15,63.5,134.5,0.45,14.5,157.0,206.53,169.3
2017,10,18,8,30,81.0,152.0,0.4,15.0,183.0,241.21,196.92
2017,10,18,8,45,92.0,171.5,0.35,15.5,210.5,273.18,221.35
2017,10,18,9,0,103.0,191.0,0.3,16.0,238.0,305.13,245.15
2017,10,18,9,15,69.5,197.5,0.35,16.5,230.5,276.43,220.51
2017,10,18,9,30,36.0,204.0,0.4,17.0,223.0,247.36,195.95
2017,10,18,9,45,72.0,230.0,0.5,17.5,270.5,311.11,246.26
2017,10,18,10,0,108.0,256.0,0.6,18.0,318.0,374.54,294.43
2017,10,18,10,15,305.0,233.5,0.7,18.0,418.5,580.63,451.03
2017,10,18,10,30,502.0,211.0,0.8,18.0,519.0,764.68,581.83
2017,10,18,10,45,533.5,206.5,0.95,18.5,542.5,781.02,591.4
2017,10,18,11,0,565.0,202.0,1.1,19.0,566.0,794.13,600.91
2017,10,18,11,15,530.5,229.0,1.2,19.0,575.5,776.24,587.83
2017,10,18,11,30,496.0,256.0,1.3,19.0,585.0,755.84,573.31
2017,10,18,11,45,513.0,240.5,1.45,19.5,582.0,736.17,560.58
2017,10,18,12,0,530.0,225.0,1.6,20.0,579.0,713.53,545.47
2017,10,18,12,15,401.5,262.0,1.7,20.0,529.5,605.89,467.03
2017,10,18,12,30,273.0,299.0,1.8,20.0,480.0,522.51,404.39
2017,10,18,12,45,180.5,294.5,1.95,20.0,413.5,419.19,326.87
2017,10,18,13,0,88.0,290.0,2.1,20.0,347.0,326.33,255.19
2017,10,18,13,15,63.5,268.0,2.2,19.5,308.5,282.13,221.57
2017,10,18,13,30,39.0,246.0,2.3,19.0,270.0,241.07,189.76
2017,10,18,13,45,36.5,234.0,2.4,19.0,256.0,224.25,176.71
2017,10,18,14,0,34.0,222.0,2.5,19.0,242.0,207.91,163.89
2017,10,18,14,15,61.5,219.0,2.55,18.5,251.5,212.59,167.9
2017,10,18,14,30,89.0,216.0,2.6,18.0,261.0,213.62,168.43
2017,10,18,14,45,70.5,195.5,2.65,18.0,229.5,182.69,143.48
2017,10,18,15,0,52.0,175.0,2.7,18.0,198.0,154.52,120.95
2017,10,18,15,15,30.5,150.5,2.65,17.5,163.5,125.73,98.36
2017,10,18,15,30,9.0,126.0,2.6,17.0,129.0,101.55,79.61
2017,10,18,15,45,4.5,109.0,2.6,17.0,110.5,86.33,67.26
2017,10,18,16,0,0.0,92.0,2.6,17.0,92.0,72.31,58.25
2017,10,18,16,15,0.0,72.0,2.5,16.5,72.0,57.25,44.93
2017,10,18,16,30,0.0,52.0,2.4,16.0,52.0,41.99,31.22
2017,10,18,16,45,0.0,35.5,2.35,15.5,35.5,29.04,19.38
2017,10,18,17,0,0.0,19.0,2.3,15.0,19.0,15.68,6.24
2017,10,18,17,15,0.0,9.5,2.3,14.5,9.5,8.11,0.0
2017,10,18,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,19,6,45,162.5,16.0,0.95,11.5,32.5,154.98,8.33
2017,10,19,7,0,325.0,32.0,1.0,12.0,65.0,311.87,243.74
2017,10,19,7,15,419.0,41.0,1.0,12.0,108.0,406.91,332.16
2017,10,19,7,30,513.0,50.0,1.0,12.0,151.0,509.06,416.47
2017,10,19,7,45,566.0,57.5,1.05,12.5,196.5,581.17,473.3
2017,10,19,8,0,619.0,65.0,1.1,13.0,242.0,655.04,528.77
2017,10,19,8,15,309.5,88.0,1.1,13.0,176.5,417.84,345.48
2017,10,19,8,30,0.0,111.0,1.1,13.0,111.0,100.61,79.66
2017,10,19,8,45,7.0,135.5,1.1,13.0,138.5,131.67,106.53
2017,10,19,9,0,14.0,160.0,1.1,13.0,166.0,162.92,132.39
2017,10,19,9,15,8.0,161.0,1.15,13.0,164.5,155.27,125.39
2017,10,19,9,30,2.0,162.0,1.2,13.0,163.0,148.21,119.03
2017,10,19,9,45,4.0,172.5,1.25,13.5,174.5,159.32,127.78
2017,10,19,10,0,6.0,183.0,1.3,14.0,186.0,170.47,136.44
2017,10,19,10,15,29.5,221.0,1.35,14.0,238.5,250.73,201.76
2017,10,19,10,30,53.0,259.0,1.4,14.0,291.0,314.73,252.46
2017,10,19,10,45,69.0,274.5,1.45,14.5,318.0,344.04,274.74
2017,10,19,11,0,85.0,290.0,1.5,15.0,345.0,372.42,296.22
2017,10,19,11,15,45.5,245.0,1.55,15.0,275.0,280.1,223.06
2017,10,19,11,30,6.0,200.0,1.6,15.0,205.0,180.25,142.6
2017,10,19,11,45,6.5,201.5,1.65,15.0,206.5,181.21,143.66
2017,10,19,12,0,7.0,203.0,1.7,15.0,208.0,182.14,144.42
2017,10,19,12,15,3.5,170.5,1.75,15.0,173.0,148.65,117.3
2017,10,19,12,30,0.0,138.0,1.8,15.0,138.0,116.51,91.11
2017,10,19,12,45,0.0,136.0,1.85,15.0,136.0,114.57,89.65
2017,10,19,13,0,0.0,134.0,1.9,15.0,134.0,112.66,88.17
2017,10,19,13,15,0.0,129.5,1.9,15.0,129.5,108.6,84.94
2017,10,19,13,30,0.0,125.0,1.9,15.0,125.0,104.58,81.75
2017,10,19,13,45,0.0,118.0,1.95,15.0,118.0,98.48,76.85
2017,10,19,14,0,0.0,111.0,2.0,15.0,111.0,92.44,72.0
2017,10,19,14,15,0.0,85.5,2.05,15.0,85.5,71.04,54.32
2017,10,19,14,30,0.0,60.0,2.1,15.0,60.0,49.73,36.54
2017,10,19,14,45,21.5,115.0,2.15,15.0,124.0,102.79,80.68
2017,10,19,15,0,43.0,170.0,2.2,15.0,188.0,148.45,117.75
2017,10,19,15,15,21.5,102.0,2.25,14.5,111.0,87.51,67.87
2017,10,19,15,30,0.0,34.0,2.3,14.0,34.0,28.06,18.5
2017,10,19,15,45,0.0,29.0,2.35,14.0,29.0,23.91,14.97
2017,10,19,16,0,0.0,24.0,2.4,14.0,24.0,19.77,12.13
2017,10,19,16,15,0.0,19.0,2.45,13.5,19.0,15.63,8.37
2017,10,19,16,30,0.0,14.0,2.5,13.0,14.0,11.51,4.58
2017,10,19,16,45,0.0,9.5,2.55,13.0,9.5,7.8,1.11
2017,10,19,17,0,0.0,5.0,2.6,13.0,5.0,4.1,0.0
2017,10,19,17,15,0.0,2.5,2.65,13.0,2.5,2.13,0.0
2017,10,19,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,20,6,45,0.0,4.0,1.2,10.5,4.0,3.28,0.0
2017,10,20,7,0,0.0,8.0,1.1,11.0,8.0,6.56,0.0
2017,10,20,7,15,0.0,14.5,1.1,11.0,14.5,11.92,4.48
2017,10,20,7,30,0.0,21.0,1.1,11.0,21.0,17.29,9.29
2017,10,20,7,45,0.0,28.0,1.15,11.5,28.0,23.08,14.4
2017,10,20,8,0,0.0,35.0,1.2,12.0,35.0,28.88,19.45
2017,10,20,8,15,0.0,42.0,1.25,12.0,42.0,34.7,24.49
2017,10,20,8,30,0.0,49.0,1.3,12.0,49.0,40.52,29.47
2017,10,20,8,45,171.5,108.0,1.4,12.5,183.5,302.09,254.4
2017,10,20,9,0,343.0,167.0,1.5,13.0,318.0,544.45,445.88
2017,10,20,9,15,411.5,168.5,1.5,13.0,365.5,636.46,512.95
2017,10,20,9,30,480.0,170.0,1.5,13.0,413.0,707.25,564.28
2017,10,20,9,45,619.5,146.5,1.55,13.5,481.0,826.71,648.16
2017,10,20,10,0,759.0,123.0,1.6,14.0,549.0,936.2,720.78
2017,10,20,10,15,599.0,176.0,1.6,14.0,521.5,833.76,647.51
2017,10,20,10,30,439.0,229.0,1.6,14.0,494.0,721.93,565.11
2017,10,20,10,45,241.5,247.0,1.65,14.5,393.5,521.25,413.44
2017,10,20,11,0,44.0,265.0,1.7,15.0,293.0,305.04,242.21
2017,10,20,11,15,289.5,241.0,1.8,15.0,429.5,542.5,432.9
2017,10,20,11,30,535.0,217.0,1.9,15.0,566.0,749.18,587.27
2017,10,20,11,45,537.5,217.0,2.0,15.5,569.5,732.03,572.18
2017,10,20,12,0,540.0,217.0,2.1,16.0,573.0,712.48,557.46
2017,10,20,12,15,542.0,214.5,2.2,16.0,569.5,687.62,539.83
2017,10,20,12,30,544.0,212.0,2.3,16.0,566.0,660.62,520.38
2017,10,20,12,45,440.0,240.0,2.4,16.0,523.0,582.92,461.0
2017,10,20,13,0,336.0,268.0,2.5,16.0,480.0,500.41,397.42
2017,10,20,13,15,407.5,240.0,2.6,15.5,488.5,508.58,405.45
2017,10,20,13,30,479.0,212.0,2.7,15.0,497.0,498.72,398.57
2017,10,20,13,45,508.5,191.5,2.85,15.0,481.5,464.79,371.33
2017,10,20,14,0,538.0,171.0,3.0,15.0,466.0,426.98,339.96
2017,10,20,14,15,428.5,184.0,3.05,15.0,409.5,355.03,281.12
2017,10,20,14,30,319.0,197.0,3.1,15.0,353.0,289.93,228.12
2017,10,20,14,45,364.0,171.5,3.2,15.0,336.0,258.32,199.12
2017,10,20,15,0,409.0,146.0,3.3,15.0,319.0,223.59,166.34
2017,10,20,15,15,377.0,137.5,3.3,14.5,284.0,179.69,129.4
2017,10,20,15,30,345.0,129.0,3.3,14.0,249.0,139.77,98.09
2017,10,20,15,45,323.0,112.5,3.3,14.0,212.0,99.56,70.63
2017,10,20,16,0,301.0,96.0,3.3,14.0,175.0,71.44,58.16
2017,10,20,16,15,353.5,75.0,3.15,13.5,149.0,56.07,44.36
2017,10,20,16,30,406.0,54.0,3.0,13.0,123.0,43.75,33.06
2017,10,20,16,45,298.5,41.5,2.9,13.0,83.0,32.07,22.01
2017,10,20,17,0,191.0,29.0,2.8,13.0,43.0,22.51,9.72
2017,10,20,17,15,95.5,14.5,2.7,12.5,21.5,12.38,0.0
2017,10,20,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
