Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,21,6,45,161.5,15.0,0.6,10.5,30.0,150.37,0.0
2017,10,21,7,0,323.0,30.0,0.5,11.0,60.0,308.37,235.32
2017,10,21,7,15,422.0,38.5,0.5,11.5,103.0,405.88,328.24
2017,10,21,7,30,521.0,47.0,0.5,12.0,146.0,511.03,413.41
2017,10,21,7,45,579.5,53.5,0.5,12.5,192.0,586.27,471.36
2017,10,21,8,0,638.0,60.0,0.5,13.0,238.0,663.66,527.87
2017,10,21,8,15,677.0,64.0,0.55,13.5,283.0,715.6,564.09
2017,10,21,8,30,716.0,68.0,0.6,14.0,328.0,773.62,603.39
2017,10,21,8,45,743.0,71.5,0.65,14.5,369.5,818.57,632.28
2017,10,21,9,0,770.0,75.0,0.7,15.0,411.0,861.42,659.15
2017,10,21,9,15,789.0,77.5,0.75,15.0,448.5,892.73,679.02
2017,10,21,9,30,808.0,80.0,0.8,15.0,486.0,921.03,696.89
2017,10,21,9,45,825.5,80.5,0.85,15.5,518.0,941.95,708.55
2017,10,21,10,0,843.0,81.0,0.9,16.0,550.0,948.19,710.67
2017,10,21,10,15,852.0,82.5,0.95,16.0,575.5,954.93,714.79
2017,10,21,10,30,861.0,84.0,1.0,16.0,601.0,957.93,716.59
2017,10,21,10,45,868.0,85.0,1.05,16.5,619.0,954.55,713.08
2017,10,21,11,0,875.0,86.0,1.1,17.0,637.0,947.34,707.28
2017,10,21,11,15,878.0,86.5,1.15,17.0,647.5,931.93,697.57
2017,10,21,11,30,881.0,87.0,1.2,17.0,658.0,912.84,685.6
2017,10,21,11,45,882.0,87.0,1.25,17.5,661.0,887.79,668.44
2017,10,21,12,0,883.0,87.0,1.3,18.0,664.0,859.31,649.05
2017,10,21,12,15,881.5,87.0,1.35,18.0,659.0,825.48,627.19
2017,10,21,12,30,880.0,87.0,1.4,18.0,654.0,788.64,603.1
2017,10,21,12,45,879.5,84.5,1.5,18.0,642.0,747.01,575.9
2017,10,21,13,0,879.0,82.0,1.6,18.0,630.0,702.69,545.88
2017,10,21,13,15,872.5,81.0,1.6,18.0,610.5,653.54,509.06
2017,10,21,13,30,866.0,80.0,1.6,18.0,591.0,602.59,469.9
2017,10,21,13,45,856.0,78.5,1.65,18.0,564.0,547.69,426.84
2017,10,21,14,0,846.0,77.0,1.7,18.0,537.0,491.85,381.53
2017,10,21,14,15,831.5,75.0,1.7,18.0,503.5,432.96,332.13
2017,10,21,14,30,817.0,73.0,1.7,18.0,470.0,373.35,280.62
2017,10,21,14,45,795.0,71.0,1.75,18.0,431.5,311.89,226.64
2017,10,21,15,0,773.0,69.0,1.8,18.0,393.0,252.06,173.46
2017,10,21,15,15,744.0,66.0,1.8,17.5,350.0,192.02,121.85
2017,10,21,15,30,715.0,63.0,1.8,17.0,307.0,135.11,77.15
2017,10,21,15,45,668.5,59.0,1.85,17.0,261.0,79.88,44.34
2017,10,21,16,0,622.0,55.0,1.9,17.0,215.0,43.47,32.87
2017,10,21,16,15,555.0,49.0,1.85,16.5,169.0,39.14,28.95
2017,10,21,16,30,488.0,43.0,1.8,16.0,123.0,34.84,24.85
2017,10,21,16,45,369.0,33.5,1.75,15.5,82.0,27.36,17.65
2017,10,21,17,0,250.0,24.0,1.7,15.0,41.0,19.86,6.6
2017,10,21,17,15,125.0,12.0,1.65,14.5,20.5,10.24,0.0
2017,10,21,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,22,6,45,200.0,13.0,1.45,11.5,31.5,171.22,0.0
2017,10,22,7,0,400.0,26.0,1.5,12.0,63.0,347.65,262.38
2017,10,22,7,15,498.0,33.5,1.45,12.5,107.5,447.72,362.67
2017,10,22,7,30,596.0,41.0,1.4,13.0,152.0,554.38,450.44
2017,10,22,7,45,654.5,46.0,1.4,13.5,200.0,631.0,510.65
2017,10,22,8,0,713.0,51.0,1.4,14.0,248.0,709.18,568.78
2017,10,22,8,15,750.0,55.0,1.35,14.5,294.5,767.9,609.32
2017,10,22,8,30,787.0,59.0,1.3,15.0,341.0,825.73,647.36
2017,10,22,8,45,814.0,61.5,1.3,15.5,384.5,870.68,675.58
2017,10,22,9,0,841.0,64.0,1.3,16.0,428.0,902.87,694.35
2017,10,22,9,15,859.0,66.0,1.3,16.5,466.5,933.23,711.6
2017,10,22,9,30,877.0,68.0,1.3,17.0,505.0,960.48,726.5
2017,10,22,9,45,887.5,70.5,1.3,17.5,537.0,977.6,734.58
2017,10,22,10,0,898.0,73.0,1.3,18.0,569.0,990.98,740.37
2017,10,22,10,15,907.5,74.5,1.3,18.5,595.0,998.19,742.26
2017,10,22,10,30,917.0,76.0,1.3,19.0,621.0,1001.43,741.8
2017,10,22,10,45,923.0,76.5,1.35,19.5,640.0,995.96,736.79
2017,10,22,11,0,929.0,77.0,1.4,20.0,659.0,986.49,729.44
2017,10,22,11,15,932.5,77.5,1.45,20.0,670.0,970.66,719.51
2017,10,22,11,30,936.0,78.0,1.5,20.0,681.0,950.91,707.16
2017,10,22,11,45,936.0,78.5,1.55,20.5,683.5,924.22,688.97
2017,10,22,12,0,936.0,79.0,1.6,21.0,686.0,893.95,668.49
2017,10,22,12,15,934.5,79.0,1.7,21.0,681.0,858.44,646.26
2017,10,22,12,30,933.0,79.0,1.8,21.0,676.0,819.73,621.58
2017,10,22,12,45,926.0,79.5,1.95,21.0,662.5,774.5,592.41
2017,10,22,13,0,919.0,80.0,2.1,21.0,649.0,726.89,560.63
2017,10,22,13,15,912.0,79.0,2.2,21.0,628.5,675.56,522.96
2017,10,22,13,30,905.0,78.0,2.3,21.0,608.0,622.39,482.66
2017,10,22,13,45,895.5,76.5,2.4,21.0,580.0,565.76,438.38
2017,10,22,14,0,886.0,75.0,2.5,21.0,552.0,508.05,391.64
2017,10,22,14,15,871.5,73.0,2.6,21.0,518.0,446.92,340.63
2017,10,22,14,30,857.0,71.0,2.7,21.0,484.0,385.83,287.95
2017,10,22,14,45,837.5,68.5,2.8,21.0,444.0,321.54,231.54
2017,10,22,15,0,818.0,66.0,2.9,21.0,404.0,259.33,176.28
2017,10,22,15,15,789.0,63.0,2.95,20.5,359.5,196.57,122.55
2017,10,22,15,30,760.0,60.0,3.0,20.0,315.0,136.89,76.04
2017,10,22,15,45,717.5,55.5,3.1,20.0,268.0,78.63,41.83
2017,10,22,16,0,675.0,51.0,3.2,20.0,221.0,44.39,33.22
2017,10,22,16,15,607.5,45.0,3.25,19.0,173.5,39.52,28.91
2017,10,22,16,30,540.0,39.0,3.3,18.0,126.0,34.67,24.4
2017,10,22,16,45,421.5,30.0,3.4,17.5,83.5,24.62,15.02
2017,10,22,17,0,303.0,21.0,3.5,17.0,41.0,17.38,3.53
2017,10,22,17,15,151.5,10.5,3.55,16.5,20.5,8.96,0.0
2017,10,22,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,23,6,45,200.5,12.0,0.9,15.5,29.5,140.97,0.0
2017,10,23,7,0,401.0,24.0,0.9,16.0,59.0,346.68,251.64
2017,10,23,7,15,496.5,31.0,0.95,16.5,102.5,443.56,351.23
2017,10,23,7,30,592.0,38.0,1.0,17.0,146.0,547.14,435.42
2017,10,23,7,45,649.0,42.5,1.1,17.5,192.5,621.28,493.39
2017,10,23,8,0,706.0,47.0,1.2,18.0,239.0,697.04,549.69
2017,10,23,8,15,743.0,50.5,1.2,18.5,284.5,754.62,589.37
2017,10,23,8,30,780.0,54.0,1.2,19.0,330.0,811.41,626.79
2017,10,23,8,45,805.5,56.5,1.25,19.5,372.5,844.52,647.27
2017,10,23,9,0,831.0,59.0,1.3,20.0,415.0,885.27,672.63
2017,10,23,9,15,849.5,61.0,1.25,20.5,453.0,916.02,689.17
2017,10,23,9,30,868.0,63.0,1.2,21.0,491.0,943.7,703.41
2017,10,23,9,45,873.0,68.0,1.2,21.5,522.5,958.81,710.1
2017,10,23,10,0,878.0,73.0,1.2,22.0,554.0,970.05,714.48
2017,10,23,10,15,887.5,74.0,1.15,22.5,579.5,976.61,715.12
2017,10,23,10,30,897.0,75.0,1.1,23.0,605.0,979.32,713.47
2017,10,23,10,45,904.5,75.5,1.05,23.5,624.0,975.51,707.87
2017,10,23,11,0,912.0,76.0,1.0,24.0,643.0,967.73,700.03
2017,10,23,11,15,915.5,76.5,0.95,24.0,653.5,952.22,688.87
2017,10,23,11,30,919.0,77.0,0.9,24.0,664.0,932.88,675.54
2017,10,23,11,45,921.0,76.5,0.9,24.5,667.5,907.26,657.99
2017,10,23,12,0,923.0,76.0,0.9,25.0,671.0,878.04,638.29
2017,10,23,12,15,922.0,76.0,0.9,25.0,666.0,843.46,616.4
2017,10,23,12,30,921.0,76.0,0.9,25.0,661.0,805.7,592.36
2017,10,23,12,45,908.0,79.5,0.95,25.5,646.5,759.93,562.4
2017,10,23,13,0,895.0,83.0,1.0,26.0,632.0,712.2,530.26
2017,10,23,13,15,888.0,81.5,1.05,26.0,611.5,661.48,494.73
2017,10,23,13,30,881.0,80.0,1.1,26.0,591.0,609.01,456.74
2017,10,23,13,45,871.0,78.5,1.15,26.0,564.0,553.39,415.11
2017,10,23,14,0,861.0,77.0,1.2,26.0,537.0,496.81,371.17
2017,10,23,14,15,440.5,127.0,1.2,26.0,362.0,308.66,231.59
2017,10,23,14,30,20.0,177.0,1.2,26.0,187.0,153.76,116.88
2017,10,23,14,45,195.0,162.0,1.25,26.0,242.5,196.04,146.04
2017,10,23,15,0,370.0,147.0,1.3,26.0,298.0,213.98,152.35
2017,10,23,15,15,355.0,133.0,1.3,25.0,265.0,171.4,117.95
2017,10,23,15,30,340.0,119.0,1.3,24.0,232.0,130.81,87.12
2017,10,23,15,45,322.5,102.5,1.35,23.5,196.5,90.37,60.8
2017,10,23,16,0,305.0,86.0,1.4,23.0,161.0,63.09,48.82
2017,10,23,16,15,406.0,62.5,1.45,22.0,139.5,47.53,35.38
2017,10,23,16,30,507.0,39.0,1.5,21.0,118.0,31.77,21.56
2017,10,23,16,45,388.0,29.5,1.55,20.5,77.0,24.16,14.3
2017,10,23,17,0,269.0,20.0,1.6,20.0,36.0,16.52,1.15
2017,10,23,17,15,134.5,10.0,1.55,19.5,18.0,8.54,0.0
2017,10,23,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,24,6,45,186.0,12.5,1.1,16.5,28.0,131.84,0.0
2017,10,24,7,0,372.0,25.0,1.1,17.0,56.0,336.58,237.82
2017,10,24,7,15,474.5,33.0,1.1,17.5,100.0,428.82,338.71
2017,10,24,7,30,577.0,41.0,1.1,18.0,144.0,538.43,427.68
2017,10,24,7,45,636.5,46.5,1.15,18.5,191.5,615.76,487.75
2017,10,24,8,0,696.0,52.0,1.2,19.0,239.0,694.72,545.91
2017,10,24,8,15,735.0,56.0,1.1,19.5,285.0,754.59,585.98
2017,10,24,8,30,774.0,60.0,1.0,20.0,331.0,813.67,623.34
2017,10,24,8,45,799.5,63.0,0.95,20.5,374.0,857.49,649.3
2017,10,24,9,0,825.0,66.0,0.9,21.0,417.0,899.0,672.89
2017,10,24,9,15,844.0,68.5,0.85,21.5,455.0,920.16,682.48
2017,10,24,9,30,863.0,71.0,0.8,22.0,493.0,948.69,696.84
2017,10,24,9,45,878.0,72.5,0.8,23.0,526.0,968.6,705.0
2017,10,24,10,0,893.0,74.0,0.8,24.0,559.0,984.91,710.94
2017,10,24,10,15,902.0,75.0,0.75,24.5,584.5,990.88,710.81
2017,10,24,10,30,911.0,76.0,0.7,25.0,610.0,992.93,708.51
2017,10,24,10,45,915.5,77.5,0.65,25.5,628.5,987.27,701.66
2017,10,24,11,0,920.0,79.0,0.6,26.0,647.0,977.63,692.67
2017,10,24,11,15,923.5,79.5,0.55,26.0,657.5,961.9,681.52
2017,10,24,11,30,927.0,80.0,0.5,26.0,668.0,942.29,668.24
2017,10,24,11,45,926.0,81.0,0.5,26.5,670.5,915.51,650.44
2017,10,24,12,0,925.0,82.0,0.5,27.0,673.0,885.23,630.64
2017,10,24,12,15,923.5,82.0,0.55,27.0,668.0,850.06,609.94
2017,10,24,12,30,922.0,82.0,0.6,27.0,663.0,811.75,587.04
2017,10,24,12,45,918.0,81.0,0.65,27.5,650.0,767.54,558.89
2017,10,24,13,0,914.0,80.0,0.7,28.0,637.0,720.79,528.29
2017,10,24,13,15,907.0,79.0,0.8,27.5,616.0,669.78,494.92
2017,10,24,13,30,900.0,78.0,0.9,27.0,595.0,616.94,458.72
2017,10,24,13,45,888.0,77.0,1.0,27.0,567.0,559.84,416.91
2017,10,24,14,0,876.0,76.0,1.1,27.0,539.0,501.92,372.7
2017,10,24,14,15,861.0,74.0,1.15,26.5,505.0,441.25,325.04
2017,10,24,14,30,846.0,72.0,1.2,26.0,471.0,380.01,275.02
2017,10,24,14,45,824.0,69.5,1.3,26.0,431.0,316.55,221.5
2017,10,24,15,0,802.0,67.0,1.4,26.0,391.0,254.71,168.57
2017,10,24,15,15,772.0,63.5,1.45,25.0,347.0,192.49,117.27
2017,10,24,15,30,742.0,60.0,1.5,24.0,303.0,133.5,72.8
2017,10,24,15,45,697.0,55.5,1.55,23.5,256.0,76.49,40.49
2017,10,24,16,0,652.0,51.0,1.6,23.0,209.0,44.38,32.76
2017,10,24,16,15,581.5,44.5,1.6,22.5,162.5,39.1,28.05
2017,10,24,16,30,511.0,38.0,1.6,22.0,116.0,31.03,20.78
2017,10,24,16,45,389.5,28.5,1.65,22.0,75.0,23.39,13.39
2017,10,24,17,0,268.0,19.0,1.7,22.0,34.0,15.71,0.0
2017,10,24,17,15,134.0,9.5,1.7,21.5,17.0,8.11,0.0
2017,10,24,17,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,25,6,45,181.5,12.0,0.9,15.5,26.5,128.38,0.0
2017,10,25,7,0,363.0,24.0,0.9,16.0,53.0,326.93,224.28
2017,10,25,7,15,468.0,32.5,0.9,16.5,97.0,423.01,333.83
2017,10,25,7,30,573.0,41.0,0.9,17.0,141.0,534.71,424.7
2017,10,25,7,45,634.5,46.5,0.95,17.5,188.0,613.52,485.96
2017,10,25,8,0,696.0,52.0,1.0,18.0,235.0,694.03,545.29
2017,10,25,8,15,735.5,55.5,0.9,18.5,281.5,753.61,584.95
2017,10,25,8,30,775.0,59.0,0.8,19.0,328.0,812.36,621.85
2017,10,25,8,45,802.0,62.0,0.7,19.5,371.0,857.51,647.64
2017,10,25,9,0,829.0,65.0,0.6,20.0,414.0,900.41,670.85
2017,10,25,9,15,848.0,67.5,0.55,20.5,452.0,921.6,680.16
2017,10,25,9,30,867.0,70.0,0.5,21.0,490.0,950.11,694.23
2017,10,25,9,45,876.0,73.0,0.5,22.0,521.5,966.13,699.82
2017,10,25,10,0,885.0,76.0,0.5,23.0,553.0,978.44,703.27
2017,10,25,10,15,894.5,77.0,0.55,23.0,579.0,984.82,707.02
2017,10,25,10,30,904.0,78.0,0.6,23.0,605.0,987.33,708.6
2017,10,25,10,45,910.0,79.0,0.65,23.5,623.0,982.49,704.46
2017,10,25,11,0,916.0,80.0,0.7,24.0,641.0,973.69,698.11
2017,10,25,11,15,919.0,81.0,0.75,24.5,652.0,958.14,687.71
2017,10,25,11,30,922.0,82.0,0.8,25.0,663.0,938.74,675.08
2017,10,25,11,45,922.5,82.0,0.85,25.5,665.5,912.21,658.03
2017,10,25,12,0,923.0,82.0,0.9,26.0,668.0,882.15,638.79
2017,10,25,12,15,921.5,82.0,0.95,26.0,663.0,847.07,617.47
2017,10,25,12,30,920.0,82.0,1.0,26.0,658.0,808.85,593.91
2017,10,25,12,45,905.0,85.5,1.1,26.0,642.5,761.58,564.63
2017,10,25,13,0,890.0,89.0,1.2,26.0,627.0,712.54,532.64
2017,10,25,13,15,882.5,88.0,1.2,26.0,606.5,662.22,496.62
2017,10,25,13,30,875.0,87.0,1.2,26.0,586.0,610.18,458.3
2017,10,25,13,45,864.5,85.0,1.3,26.0,558.5,556.15,417.93
2017,10,25,14,0,854.0,83.0,1.4,26.0,531.0,498.27,373.14
2017,10,25,14,15,838.0,81.0,1.4,25.5,496.5,437.51,324.75
2017,10,25,14,30,822.0,79.0,1.4,25.0,462.0,377.07,274.85
2017,10,25,14,45,800.0,75.5,1.45,25.0,422.5,314.07,221.34
2017,10,25,15,0,778.0,72.0,1.5,25.0,383.0,252.77,168.64
2017,10,25,15,15,746.5,68.5,1.5,24.5,339.0,191.79,118.04
2017,10,25,15,30,715.0,65.0,1.5,24.0,295.0,134.29,74.63
2017,10,25,15,45,668.5,60.0,1.55,23.5,249.0,74.84,40.07
2017,10,25,16,0,622.0,55.0,1.6,23.0,203.0,43.83,32.27
2017,10,25,16,15,546.5,48.0,1.6,22.0,156.5,38.66,27.71
2017,10,25,16,30,471.0,41.0,1.6,21.0,110.0,33.5,22.92
2017,10,25,16,45,235.5,35.5,1.65,20.5,70.0,27.46,16.57
2017,10,25,17,0,0.0,30.0,1.7,20.0,30.0,22.79,0.0
2017,10,25,17,15,0.0,15.0,1.7,19.5,15.0,12.8,0.0
2017,10,25,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,6,45,176.5,12.0,1.0,14.5,25.5,125.02,0.0
2017,10,26,7,0,353.0,24.0,1.0,15.0,51.0,317.84,210.08
2017,10,26,7,15,460.5,32.5,1.05,15.5,94.5,425.98,336.99
2017,10,26,7,30,568.0,41.0,1.1,16.0,138.0,530.14,423.7
2017,10,26,7,45,633.0,46.0,1.15,17.0,185.5,611.04,486.53
2017,10,26,8,0,698.0,51.0,1.2,18.0,233.0,693.73,547.06
2017,10,26,8,15,738.0,55.0,1.1,18.5,279.0,754.35,588.02
2017,10,26,8,30,778.0,59.0,1.0,19.0,325.0,814.22,626.24
2017,10,26,8,45,807.0,61.5,0.9,19.5,368.5,860.52,653.25
2017,10,26,9,0,836.0,64.0,0.8,20.0,412.0,904.62,677.65
2017,10,26,9,15,854.5,66.5,0.7,20.5,450.5,925.39,685.86
2017,10,26,9,30,873.0,69.0,0.6,21.0,489.0,953.43,698.7
2017,10,26,9,45,881.0,72.5,0.5,22.0,520.5,969.15,701.89
2017,10,26,10,0,889.0,76.0,0.4,23.0,552.0,981.11,702.81
2017,10,26,10,15,898.5,77.5,0.3,23.5,577.5,988.08,702.13
2017,10,26,10,30,908.0,79.0,0.2,24.0,603.0,991.15,699.38
2017,10,26,10,45,914.5,80.0,0.1,24.5,621.5,986.7,692.63
2017,10,26,11,0,921.0,81.0,0.0,25.0,640.0,978.26,684.53
2017,10,26,11,15,924.0,81.5,0.1,25.0,651.0,961.98,675.32
2017,10,26,11,30,927.0,82.0,0.2,25.0,662.0,941.86,664.68
2017,10,26,11,45,928.0,82.0,0.35,25.5,664.5,915.63,650.36
2017,10,26,12,0,929.0,82.0,0.5,26.0,667.0,885.83,633.9
2017,10,26,12,15,927.5,81.5,0.6,26.0,661.5,850.0,613.6
2017,10,26,12,30,926.0,81.0,0.7,26.0,656.0,811.03,590.94
2017,10,26,12,45,921.5,80.5,0.8,26.5,643.0,766.92,563.29
2017,10,26,13,0,917.0,80.0,0.9,27.0,630.0,720.29,532.86
2017,10,26,13,15,909.5,79.0,0.95,27.0,609.0,668.9,497.14
2017,10,26,13,30,902.0,78.0,1.0,27.0,588.0,615.74,458.94
2017,10,26,13,45,891.0,76.5,1.1,27.0,560.0,558.66,416.89
2017,10,26,14,0,880.0,75.0,1.2,27.0,532.0,500.7,372.39
2017,10,26,14,15,864.5,73.0,1.25,26.5,498.0,439.73,324.29
2017,10,26,14,30,849.0,71.0,1.3,26.0,464.0,378.31,273.92
2017,10,26,14,45,826.5,68.5,1.4,26.0,424.0,314.69,220.11
2017,10,26,15,0,804.0,66.0,1.5,26.0,384.0,252.75,167.0
2017,10,26,15,15,773.0,62.5,1.55,25.5,339.5,190.42,115.39
2017,10,26,15,30,742.0,59.0,1.6,25.0,295.0,131.45,71.03
2017,10,26,15,45,694.5,54.5,1.7,24.5,248.5,74.52,39.27
2017,10,26,16,0,647.0,50.0,1.8,24.0,202.0,43.65,31.95
2017,10,26,16,15,573.0,43.5,1.85,23.0,155.5,38.33,27.26
2017,10,26,16,30,499.0,37.0,1.9,22.0,109.0,30.3,20.04
2017,10,26,16,45,249.5,32.5,1.95,21.5,68.5,25.25,14.44
2017,10,26,17,0,0.0,28.0,2.0,21.0,28.0,21.35,0.0
2017,10,26,17,15,0.0,14.0,2.0,20.5,14.0,11.95,0.0
2017,10,26,17,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,6,45,169.0,11.5,0.9,14.5,24.0,119.6,0.0
2017,10,27,7,0,338.0,23.0,0.9,15.0,48.0,304.08,189.86
2017,10,27,7,15,447.0,31.5,0.9,15.5,90.5,414.48,326.57
2017,10,27,7,30,556.0,40.0,0.9,16.0,133.0,519.09,413.67
2017,10,27,7,45,620.0,45.5,0.9,17.0,180.0,599.15,475.43
2017,10,27,8,0,684.0,51.0,0.9,18.0,227.0,681.07,534.77
2017,10,27,8,15,724.5,55.0,0.75,18.5,272.5,741.65,574.63
2017,10,27,8,30,765.0,59.0,0.6,19.0,318.0,801.53,611.44
2017,10,27,8,45,793.0,62.0,0.5,19.5,361.0,847.23,637.45
2017,10,27,9,0,821.0,65.0,0.4,20.0,404.0,890.75,660.93
2017,10,27,9,15,840.5,67.5,0.35,20.5,442.0,922.84,677.22
2017,10,27,9,30,860.0,70.0,0.3,21.0,480.0,941.0,684.45
2017,10,27,9,45,621.5,138.0,0.3,21.5,444.5,813.18,599.24
2017,10,27,10,0,383.0,206.0,0.3,22.0,409.0,628.13,471.71
2017,10,27,10,15,635.0,144.5,0.4,22.5,500.0,828.83,611.67
2017,10,27,10,30,887.0,83.0,0.5,23.0,591.0,974.5,701.32
2017,10,27,10,45,893.5,84.0,0.65,23.5,609.0,970.18,697.42
2017,10,27,11,0,900.0,85.0,0.8,24.0,627.0,961.96,693.46
2017,10,27,11,15,903.5,85.5,0.9,24.5,637.5,946.46,683.91
2017,10,27,11,30,907.0,86.0,1.0,25.0,648.0,927.19,672.02
2017,10,27,11,45,908.0,86.0,1.15,25.5,651.0,901.44,656.73
2017,10,27,12,0,909.0,86.0,1.3,26.0,654.0,872.2,638.93
2017,10,27,12,15,907.0,85.5,1.35,26.0,648.5,836.6,616.65
2017,10,27,12,30,905.0,85.0,1.4,26.0,643.0,797.98,592.18
2017,10,27,12,45,890.0,88.5,1.5,26.0,628.0,751.36,562.49
2017,10,27,13,0,875.0,92.0,1.6,26.0,613.0,707.95,533.17
2017,10,27,13,15,867.0,90.5,1.65,26.0,592.5,656.63,496.28
2017,10,27,13,30,859.0,89.0,1.7,26.0,572.0,603.71,457.13
2017,10,27,13,45,848.0,87.0,1.75,26.0,544.0,547.34,414.15
2017,10,27,14,0,837.0,85.0,1.8,26.0,516.0,490.22,369.1
2017,10,27,14,15,820.0,83.0,1.8,25.5,482.0,430.11,320.76
2017,10,27,14,30,803.0,81.0,1.8,25.0,448.0,370.47,271.13
2017,10,27,14,45,780.0,77.5,1.85,25.0,409.0,308.45,218.11
2017,10,27,15,0,757.0,74.0,1.9,25.0,370.0,248.27,166.16
2017,10,27,15,15,723.5,70.0,1.9,24.5,326.0,187.97,116.15
2017,10,27,15,30,690.0,66.0,1.9,24.0,282.0,128.11,70.89
2017,10,27,15,45,640.5,60.5,1.9,23.5,236.5,73.17,39.82
2017,10,27,16,0,591.0,55.0,1.9,23.0,191.0,43.81,32.21
2017,10,27,16,15,511.5,47.5,1.95,22.0,145.5,38.25,27.28
2017,10,27,16,30,432.0,40.0,2.0,21.0,100.0,32.69,22.1
2017,10,27,16,45,216.0,32.0,2.05,20.0,62.0,24.79,13.86
2017,10,27,17,0,0.0,24.0,2.1,19.0,24.0,18.63,0.0
2017,10,27,17,15,0.0,12.0,2.2,18.5,12.0,10.24,0.0
2017,10,27,17,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,6,45,136.0,11.5,0.85,13.5,21.0,98.07,0.0
2017,10,28,7,0,272.0,23.0,0.9,14.0,42.0,256.04,148.49
2017,10,28,7,15,386.5,33.0,0.9,14.0,83.5,371.73,294.95
2017,10,28,7,30,501.0,43.0,0.9,14.0,125.0,488.1,393.19
2017,10,28,7,45,569.5,49.5,0.9,14.5,171.0,569.92,458.13
2017,10,28,8,0,638.0,56.0,0.9,15.0,217.0,654.59,521.7
2017,10,28,8,15,322.0,86.5,0.8,15.5,168.0,427.13,347.92
2017,10,28,8,30,6.0,117.0,0.7,16.0,119.0,116.8,92.19
2017,10,28,8,45,25.5,140.0,0.6,17.0,150.0,174.42,140.55
2017,10,28,9,0,45.0,163.0,0.5,18.0,181.0,218.65,175.46
2017,10,28,9,15,87.0,184.5,0.45,18.5,224.0,282.56,226.0
2017,10,28,9,30,129.0,206.0,0.4,19.0,267.0,367.18,290.13
2017,10,28,9,45,78.0,205.0,0.35,19.5,242.5,291.05,228.72
2017,10,28,10,0,27.0,204.0,0.3,20.0,218.0,216.41,168.86
2017,10,28,10,15,114.0,231.0,0.25,20.5,295.5,370.26,288.23
2017,10,28,10,30,201.0,258.0,0.2,21.0,373.0,482.39,369.15
2017,10,28,10,45,537.0,175.5,0.2,21.5,494.5,742.62,554.48
2017,10,28,11,0,873.0,93.0,0.2,22.0,616.0,955.31,685.86
2017,10,28,11,15,664.5,163.0,0.35,22.0,565.5,829.48,604.88
2017,10,28,11,30,456.0,233.0,0.5,22.0,515.0,690.02,512.86
2017,10,28,11,45,459.5,233.0,0.65,22.5,517.5,675.65,505.53
2017,10,28,12,0,463.0,233.0,0.8,23.0,520.0,659.1,494.82
2017,10,28,12,15,670.5,164.0,0.9,23.0,576.0,741.06,555.82
2017,10,28,12,30,878.0,95.0,1.0,23.0,632.0,793.6,592.56
2017,10,28,12,45,464.0,172.5,1.15,23.5,455.5,529.84,404.94
2017,10,28,13,0,50.0,250.0,1.3,24.0,279.0,263.55,202.03
2017,10,28,13,15,49.0,241.5,1.4,23.5,269.5,249.87,193.27
2017,10,28,13,30,48.0,233.0,1.5,23.0,260.0,236.39,183.42
2017,10,28,13,45,177.5,222.0,1.65,23.0,314.0,297.45,231.62
2017,10,28,14,0,307.0,211.0,1.8,23.0,368.0,342.02,264.67
2017,10,28,14,15,243.0,203.0,1.9,23.0,322.5,285.84,220.23
2017,10,28,14,30,179.0,195.0,2.0,23.0,277.0,232.55,178.44
2017,10,28,14,45,174.0,177.5,2.1,23.0,251.5,201.77,153.19
2017,10,28,15,0,169.0,160.0,2.2,23.0,226.0,171.84,128.37
2017,10,28,15,15,158.5,143.0,2.25,22.5,199.0,142.21,104.44
2017,10,28,15,30,148.0,126.0,2.3,22.0,172.0,114.15,82.62
2017,10,28,15,45,135.0,107.0,2.35,21.5,143.5,86.27,62.89
2017,10,28,16,0,122.0,88.0,2.4,21.0,115.0,65.98,51.6
2017,10,28,16,15,103.0,68.0,2.4,20.0,87.5,51.86,39.19
2017,10,28,16,30,84.0,48.0,2.4,19.0,60.0,37.39,26.21
2017,10,28,16,45,42.0,30.5,2.45,18.0,36.5,24.19,13.12
2017,10,28,17,0,0.0,13.0,2.5,17.0,13.0,10.73,0.0
2017,10,28,17,15,0.0,6.5,2.55,16.5,6.5,5.55,0.0
2017,10,28,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,29,6,45,119.5,12.0,0.95,13.0,19.5,87.71,0.0
2017,10,29,7,0,239.0,24.0,0.9,13.0,39.0,231.71,120.65
2017,10,29,7,15,357.0,34.5,0.8,13.5,80.0,351.48,278.42
2017,10,29,7,30,475.0,45.0,0.7,14.0,121.0,469.93,377.75
2017,10,29,7,45,544.5,52.0,0.65,14.5,166.5,552.48,442.75
2017,10,29,8,0,614.0,59.0,0.6,15.0,212.0,637.85,506.09
2017,10,29,8,15,307.0,75.0,0.6,15.5,151.5,397.21,323.74
2017,10,29,8,30,0.0,91.0,0.6,16.0,91.0,81.14,62.49
2017,10,29,8,45,0.0,99.5,0.6,16.5,99.5,88.13,68.85
2017,10,29,9,0,0.0,108.0,0.6,17.0,108.0,95.3,74.5
2017,10,29,9,15,0.0,120.0,0.7,17.0,120.0,106.24,83.36
2017,10,29,9,30,0.0,132.0,0.8,17.0,132.0,117.18,92.16
2017,10,29,9,45,16.0,169.0,0.9,17.5,177.5,170.2,135.53
2017,10,29,10,0,32.0,206.0,1.0,18.0,223.0,243.64,193.86
2017,10,29,10,15,32.0,216.5,1.1,18.0,234.0,252.54,200.24
2017,10,29,10,30,32.0,227.0,1.2,18.0,245.0,261.33,206.87
2017,10,29,10,45,43.0,240.5,1.3,18.5,266.0,284.01,224.35
2017,10,29,11,0,54.0,254.0,1.4,19.0,287.0,306.07,241.12
2017,10,29,11,15,53.0,259.5,1.45,19.0,292.0,307.11,241.59
2017,10,29,11,30,52.0,265.0,1.5,19.0,297.0,308.03,242.12
2017,10,29,11,45,52.0,266.0,1.6,19.5,298.5,304.69,239.1
2017,10,29,12,0,52.0,267.0,1.7,20.0,300.0,301.28,236.08
2017,10,29,12,15,47.0,261.0,1.75,20.0,290.5,286.33,224.43
2017,10,29,12,30,42.0,255.0,1.8,20.0,281.0,271.91,213.24
2017,10,29,12,45,42.5,250.5,1.85,20.0,276.0,263.52,206.86
2017,10,29,13,0,43.0,246.0,1.9,20.0,271.0,255.12,200.44
2017,10,29,13,15,43.5,237.0,1.95,20.0,261.5,242.3,190.55
2017,10,29,13,30,44.0,228.0,2.0,20.0,252.0,229.58,180.68
2017,10,29,13,45,53.0,221.0,2.05,20.0,249.0,223.24,175.84
2017,10,29,14,0,62.0,214.0,2.1,20.0,246.0,215.87,169.99
2017,10,29,14,15,33.0,183.0,2.15,19.5,200.0,170.71,134.29
2017,10,29,14,30,4.0,152.0,2.2,19.0,154.0,127.57,100.09
2017,10,29,14,45,2.0,139.5,2.25,19.0,140.5,115.56,90.56
2017,10,29,15,0,0.0,127.0,2.3,19.0,127.0,103.91,81.22
2017,10,29,15,15,0.0,111.5,2.35,18.5,111.5,90.61,70.5
2017,10,29,15,30,0.0,96.0,2.4,18.0,96.0,77.52,59.76
2017,10,29,15,45,268.0,78.0,2.5,18.0,137.0,69.12,46.44
2017,10,29,16,0,536.0,60.0,2.6,18.0,178.0,47.77,36.34
2017,10,29,16,15,452.0,51.0,2.6,17.0,134.0,41.13,30.31
2017,10,29,16,30,368.0,42.0,2.6,16.0,90.0,34.45,23.96
2017,10,29,16,45,233.0,28.5,2.6,15.5,54.5,23.47,12.24
2017,10,29,17,0,98.0,15.0,2.6,15.0,19.0,12.8,0.0
2017,10,29,17,15,49.0,7.5,2.6,14.5,9.5,6.4,0.0
2017,10,29,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,10.5,4.4,11.0,10.5,8.96,0.0
2017,10,30,7,0,0.0,21.0,4.4,11.0,21.0,19.6,3.48
2017,10,30,7,15,27.5,39.0,4.4,11.5,43.5,69.3,51.79
2017,10,30,7,30,55.0,57.0,4.4,12.0,66.0,125.67,102.06
2017,10,30,7,45,68.0,77.0,4.4,12.5,91.0,162.0,134.35
2017,10,30,8,0,81.0,97.0,4.4,13.0,116.0,198.1,165.76
2017,10,30,8,15,93.5,114.5,4.35,13.0,141.5,229.78,193.09
2017,10,30,8,30,106.0,132.0,4.3,13.0,167.0,261.78,220.1
2017,10,30,8,45,168.5,147.5,4.25,13.5,211.5,337.18,283.55
2017,10,30,9,0,231.0,163.0,4.2,14.0,256.0,434.63,362.56
2017,10,30,9,15,508.0,125.0,4.15,14.0,354.0,671.29,553.21
2017,10,30,9,30,785.0,87.0,4.1,14.0,452.0,897.86,720.69
2017,10,30,9,45,807.5,87.0,4.05,14.5,484.5,922.55,733.86
2017,10,30,10,0,830.0,87.0,4.0,15.0,517.0,943.76,745.91
2017,10,30,10,15,841.0,88.5,3.95,15.0,542.0,952.01,750.12
2017,10,30,10,30,852.0,90.0,3.9,15.0,567.0,956.47,751.85
2017,10,30,10,45,861.5,90.0,3.85,15.5,585.5,953.74,747.27
2017,10,30,11,0,871.0,90.0,3.8,16.0,604.0,947.11,740.17
2017,10,30,11,15,875.5,91.0,3.75,16.0,615.0,923.27,722.48
2017,10,30,11,30,880.0,92.0,3.7,16.0,626.0,906.04,709.75
2017,10,30,11,45,883.5,91.0,3.7,16.0,629.5,881.97,692.51
2017,10,30,12,0,887.0,90.0,3.7,16.0,633.0,854.42,672.87
2017,10,30,12,15,886.0,90.0,3.7,16.0,628.5,820.95,648.98
2017,10,30,12,30,885.0,90.0,3.7,16.0,624.0,784.46,622.85
2017,10,30,12,45,877.0,91.0,3.7,16.0,610.5,741.11,591.54
2017,10,30,13,0,869.0,92.0,3.7,16.0,597.0,700.56,560.51
2017,10,30,13,15,861.5,90.5,3.65,16.0,577.0,650.01,520.56
2017,10,30,13,30,854.0,89.0,3.6,16.0,557.0,597.83,478.44
2017,10,30,13,45,843.5,87.0,3.6,16.0,530.0,542.19,432.62
2017,10,30,14,0,833.0,85.0,3.6,16.0,503.0,485.75,384.82
2017,10,30,14,15,816.0,82.5,3.55,15.5,469.5,425.6,333.27
2017,10,30,14,30,799.0,80.0,3.5,15.0,436.0,365.97,280.6
2017,10,30,14,45,773.0,77.5,3.45,15.0,396.5,304.48,225.07
2017,10,30,15,0,747.0,75.0,3.4,15.0,357.0,245.17,171.31
2017,10,30,15,15,712.0,71.0,3.35,14.5,314.0,182.65,117.27
2017,10,30,15,30,677.0,67.0,3.3,14.0,271.0,126.43,73.27
2017,10,30,15,45,619.0,62.0,3.3,14.0,225.0,72.6,42.04
2017,10,30,16,0,561.0,57.0,3.3,14.0,179.0,45.57,34.97
2017,10,30,16,15,476.5,48.5,3.25,13.5,134.5,39.24,29.06
2017,10,30,16,30,392.0,40.0,3.2,13.0,90.0,32.89,22.84
2017,10,30,16,45,244.5,27.5,3.15,13.0,54.0,22.71,11.21
2017,10,30,17,0,97.0,15.0,3.1,13.0,18.0,12.8,0.0
2017,10,30,17,15,48.5,7.5,3.0,12.5,9.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
