Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,31,6,45,66.5,12.0,1.3,10.5,16.0,53.25,0.0
2017,10,31,7,0,133.0,24.0,1.4,11.0,32.0,154.96,51.82
2017,10,31,7,15,241.0,39.0,1.4,11.0,69.5,271.63,216.07
2017,10,31,7,30,349.0,54.0,1.4,11.0,107.0,381.38,315.0
2017,10,31,7,45,421.0,64.5,1.45,11.5,150.5,463.07,383.99
2017,10,31,8,0,493.0,75.0,1.5,12.0,194.0,552.72,455.79
2017,10,31,8,15,543.0,82.5,1.45,12.5,237.5,620.91,507.3
2017,10,31,8,30,593.0,90.0,1.4,13.0,281.0,689.15,556.53
2017,10,31,8,45,633.5,94.0,1.4,13.5,323.0,744.11,594.47
2017,10,31,9,0,674.0,98.0,1.4,14.0,365.0,797.62,630.19
2017,10,31,9,15,698.5,102.0,1.25,14.0,402.0,834.01,652.1
2017,10,31,9,30,723.0,106.0,1.1,14.0,439.0,867.78,671.54
2017,10,31,9,45,746.5,107.0,1.0,14.5,471.5,893.87,684.67
2017,10,31,10,0,770.0,108.0,0.9,15.0,504.0,916.73,695.35
2017,10,31,10,15,782.5,110.5,0.8,15.5,529.0,927.36,697.71
2017,10,31,10,30,795.0,113.0,0.7,16.0,554.0,927.65,693.43
2017,10,31,10,45,807.5,112.0,0.65,16.5,573.0,927.26,690.02
2017,10,31,11,0,820.0,111.0,0.6,17.0,592.0,923.01,684.26
2017,10,31,11,15,824.5,112.0,0.6,17.0,602.5,909.76,675.19
2017,10,31,11,30,829.0,113.0,0.6,17.0,613.0,892.89,664.03
2017,10,31,11,45,834.0,111.5,0.6,17.5,616.5,870.1,647.92
2017,10,31,12,0,839.0,110.0,0.6,18.0,620.0,843.81,629.69
2017,10,31,12,15,837.0,109.5,0.65,18.0,614.5,809.59,608.26
2017,10,31,12,30,835.0,109.0,0.7,18.0,609.0,772.53,584.78
2017,10,31,12,45,832.5,107.0,0.75,18.5,596.5,730.87,556.52
2017,10,31,13,0,830.0,105.0,0.8,19.0,584.0,686.82,524.74
2017,10,31,13,15,821.5,103.5,0.9,18.5,563.5,637.3,490.56
2017,10,31,13,30,813.0,102.0,1.0,18.0,543.0,586.34,453.85
2017,10,31,13,45,799.5,100.0,1.15,18.0,516.0,531.09,411.86
2017,10,31,14,0,786.0,98.0,1.3,18.0,489.0,475.46,367.73
2017,10,31,14,15,767.5,95.0,1.4,18.0,455.5,415.82,318.57
2017,10,31,14,30,749.0,92.0,1.5,18.0,422.0,357.38,268.67
2017,10,31,14,45,722.0,88.5,1.65,18.0,383.0,297.05,216.33
2017,10,31,15,0,695.0,85.0,1.8,18.0,344.0,239.13,165.52
2017,10,31,15,15,658.0,79.5,1.85,17.5,301.5,180.49,116.09
2017,10,31,15,30,621.0,74.0,1.9,17.0,259.0,126.14,74.42
2017,10,31,15,45,565.5,67.5,2.0,16.5,214.0,74.75,44.75
2017,10,31,16,0,510.0,61.0,2.1,16.0,169.0,48.71,37.42
2017,10,31,16,15,426.5,51.0,2.05,15.5,126.0,41.27,30.55
2017,10,31,16,30,343.0,41.0,2.0,15.0,83.0,33.74,23.27
2017,10,31,16,45,214.0,27.0,2.0,14.5,49.0,21.03,9.19
2017,10,31,17,0,85.0,13.0,2.0,14.0,15.0,11.1,0.0
2017,10,31,17,15,42.5,6.5,1.95,13.5,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,6,45,78.5,10.5,1.1,11.0,15.0,59.67,0.0
2017,11,1,7,0,157.0,21.0,1.1,11.0,30.0,164.61,33.38
2017,11,1,7,15,269.5,34.5,1.1,11.5,67.5,285.93,224.99
2017,11,1,7,30,382.0,48.0,1.1,12.0,105.0,399.1,326.51
2017,11,1,7,45,456.5,57.0,1.1,12.5,148.5,485.22,397.71
2017,11,1,8,0,531.0,66.0,1.1,13.0,192.0,574.47,467.73
2017,11,1,8,15,579.0,72.5,1.0,13.5,235.5,640.04,515.64
2017,11,1,8,30,627.0,79.0,0.9,14.0,279.0,705.69,561.1
2017,11,1,8,45,665.5,83.0,0.85,14.5,320.5,758.94,596.09
2017,11,1,9,0,704.0,87.0,0.8,15.0,362.0,810.77,628.79
2017,11,1,9,15,727.0,90.5,0.75,15.0,399.0,845.31,649.71
2017,11,1,9,30,750.0,94.0,0.7,15.0,436.0,877.19,668.56
2017,11,1,9,45,771.5,95.0,0.65,15.5,468.0,894.97,676.43
2017,11,1,10,0,793.0,96.0,0.6,16.0,500.0,916.43,686.82
2017,11,1,10,15,804.5,98.0,0.6,16.0,524.5,925.83,691.51
2017,11,1,10,30,816.0,100.0,0.6,16.0,549.0,931.53,694.1
2017,11,1,10,45,823.0,101.0,0.6,16.5,567.0,927.98,689.58
2017,11,1,11,0,830.0,102.0,0.6,17.0,585.0,920.7,682.96
2017,11,1,11,15,834.0,103.0,0.65,17.0,595.0,906.93,674.61
2017,11,1,11,30,838.0,104.0,0.7,17.0,605.0,889.53,664.06
2017,11,1,11,45,838.0,104.5,0.75,17.5,607.5,864.55,647.33
2017,11,1,12,0,838.0,105.0,0.8,18.0,610.0,836.3,628.52
2017,11,1,12,15,836.0,104.5,0.85,18.0,605.0,802.23,606.88
2017,11,1,12,30,834.0,104.0,0.9,18.0,600.0,765.35,583.14
2017,11,1,12,45,819.0,106.5,0.95,18.0,585.0,719.62,552.58
2017,11,1,13,0,804.0,109.0,1.0,18.0,570.0,672.41,518.91
2017,11,1,13,15,795.0,107.5,1.05,18.0,550.0,623.79,483.37
2017,11,1,13,30,786.0,106.0,1.1,18.0,530.0,573.87,445.71
2017,11,1,13,45,774.5,103.0,1.2,18.0,503.0,520.12,404.24
2017,11,1,14,0,763.0,100.0,1.3,18.0,476.0,465.58,360.55
2017,11,1,14,15,744.0,97.0,1.3,17.5,443.0,407.47,312.78
2017,11,1,14,30,725.0,94.0,1.3,17.0,410.0,350.26,264.15
2017,11,1,14,45,700.5,89.5,1.35,17.0,372.0,291.24,212.71
2017,11,1,15,0,676.0,85.0,1.4,17.0,334.0,234.4,162.7
2017,11,1,15,15,638.0,79.5,1.35,16.5,292.0,176.86,114.22
2017,11,1,15,30,600.0,74.0,1.3,16.0,250.0,123.75,73.55
2017,11,1,15,45,546.0,67.0,1.3,16.0,206.0,73.43,44.25
2017,11,1,16,0,492.0,60.0,1.3,16.0,162.0,47.9,36.68
2017,11,1,16,15,407.5,50.0,1.25,15.5,120.0,40.45,29.8
2017,11,1,16,30,323.0,40.0,1.2,15.0,78.0,32.91,22.47
2017,11,1,16,45,196.0,25.5,1.15,14.5,45.5,19.86,7.53
2017,11,1,17,0,69.0,11.0,1.1,14.0,13.0,9.39,0.0
2017,11,1,17,15,34.5,5.5,1.05,13.5,6.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,6,45,78.5,10.0,1.05,11.0,14.0,59.18,0.0
2017,11,2,7,0,157.0,20.0,1.1,11.0,28.0,161.59,4.36
2017,11,2,7,15,271.5,32.5,1.15,11.0,64.5,285.32,222.87
2017,11,2,7,30,386.0,45.0,1.2,11.0,101.0,398.79,327.2
2017,11,2,7,45,458.5,53.5,1.3,11.5,143.5,482.32,397.58
2017,11,2,8,0,531.0,62.0,1.4,12.0,186.0,569.01,467.16
2017,11,2,8,15,579.0,68.0,1.4,12.0,229.0,633.61,517.15
2017,11,2,8,30,627.0,74.0,1.4,12.0,272.0,698.38,565.33
2017,11,2,8,45,660.0,78.5,1.45,12.5,312.0,747.01,599.36
2017,11,2,9,0,693.0,83.0,1.5,13.0,352.0,794.13,631.38
2017,11,2,9,15,716.5,86.5,1.5,13.0,388.0,828.91,654.46
2017,11,2,9,30,740.0,90.0,1.5,13.0,424.0,861.13,675.47
2017,11,2,9,45,754.5,93.5,1.5,13.5,454.5,875.54,682.58
2017,11,2,10,0,769.0,97.0,1.5,14.0,485.0,893.15,692.11
2017,11,2,10,15,780.5,99.0,1.5,14.0,509.5,902.6,697.27
2017,11,2,10,30,792.0,101.0,1.5,14.0,534.0,908.46,700.18
2017,11,2,10,45,801.5,101.5,1.5,14.5,552.0,906.95,696.95
2017,11,2,11,0,811.0,102.0,1.5,15.0,570.0,901.75,691.45
2017,11,2,11,15,815.0,102.5,1.45,15.0,580.0,887.78,680.79
2017,11,2,11,30,819.0,103.0,1.4,15.0,590.0,870.28,667.97
2017,11,2,11,45,821.5,102.5,1.4,15.5,593.0,846.88,650.69
2017,11,2,12,0,824.0,102.0,1.4,16.0,596.0,820.18,631.31
2017,11,2,12,15,822.0,102.0,1.4,16.0,591.0,787.24,608.81
2017,11,2,12,30,820.0,102.0,1.4,16.0,586.0,751.52,584.31
2017,11,2,12,45,563.0,173.0,1.4,16.0,501.5,599.3,471.31
2017,11,2,13,0,306.0,244.0,1.4,16.0,417.0,454.77,360.02
2017,11,2,13,15,534.5,175.5,1.4,16.0,466.0,522.87,414.62
2017,11,2,13,30,763.0,107.0,1.4,16.0,515.0,561.74,443.1
2017,11,2,13,45,752.0,104.0,1.45,16.0,489.0,508.95,400.47
2017,11,2,14,0,741.0,101.0,1.5,16.0,463.0,455.67,356.83
2017,11,2,14,15,721.5,98.0,1.5,16.0,430.5,398.66,308.76
2017,11,2,14,30,702.0,95.0,1.5,16.0,398.0,342.64,260.16
2017,11,2,14,45,677.5,90.0,1.5,16.0,360.5,284.61,209.15
2017,11,2,15,0,653.0,85.0,1.5,16.0,323.0,228.81,159.77
2017,11,2,15,15,615.0,79.5,1.5,15.5,282.0,172.79,112.41
2017,11,2,15,30,577.0,74.0,1.5,15.0,241.0,121.22,72.77
2017,11,2,15,45,525.0,66.5,1.5,15.0,198.5,72.11,43.89
2017,11,2,16,0,473.0,59.0,1.5,15.0,156.0,47.07,36.08
2017,11,2,16,15,389.5,48.5,1.4,14.5,115.0,39.19,28.78
2017,11,2,16,30,306.0,38.0,1.3,14.0,74.0,31.19,20.98
2017,11,2,16,45,184.5,24.0,1.25,13.5,42.5,18.7,5.81
2017,11,2,17,0,63.0,10.0,1.2,13.0,11.0,8.54,0.0
2017,11,2,17,15,31.5,5.0,1.1,12.5,5.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,1.5,1.55,13.0,1.5,1.28,0.0
2017,11,3,7,0,0.0,3.0,1.6,13.0,3.0,2.46,0.0
2017,11,3,7,15,0.0,7.5,1.65,13.0,7.5,6.15,0.0
2017,11,3,7,30,0.0,12.0,1.7,13.0,12.0,9.86,2.64
2017,11,3,7,45,0.0,17.5,1.75,13.5,17.5,14.39,6.64
2017,11,3,8,0,0.0,23.0,1.8,14.0,23.0,18.94,10.63
2017,11,3,8,15,0.0,28.5,1.8,14.0,28.5,23.49,14.61
2017,11,3,8,30,0.0,34.0,1.8,14.0,34.0,28.06,18.55
2017,11,3,8,45,0.0,39.0,1.8,14.5,39.0,32.21,22.05
2017,11,3,9,0,0.0,44.0,1.8,15.0,44.0,36.37,25.51
2017,11,3,9,15,0.0,83.5,1.75,15.0,83.5,70.1,54.04
2017,11,3,9,30,0.0,123.0,1.7,15.0,123.0,108.84,86.33
2017,11,3,9,45,18.5,162.0,1.7,15.0,171.0,166.54,134.59
2017,11,3,10,0,37.0,201.0,1.7,15.0,219.0,245.02,198.49
2017,11,3,10,15,18.5,161.0,1.7,15.0,170.0,161.77,129.84
2017,11,3,10,30,0.0,121.0,1.7,15.0,121.0,103.55,81.16
2017,11,3,10,45,0.0,104.0,1.7,15.5,104.0,87.48,67.69
2017,11,3,11,0,0.0,87.0,1.7,16.0,87.0,72.33,54.96
2017,11,3,11,15,0.5,130.0,1.65,16.0,130.5,111.43,87.23
2017,11,3,11,30,1.0,173.0,1.6,16.0,174.0,152.06,120.27
2017,11,3,11,45,48.5,221.5,1.6,16.0,251.0,254.82,204.25
2017,11,3,12,0,96.0,270.0,1.6,16.0,328.0,343.27,274.27
2017,11,3,12,15,140.0,270.0,1.6,16.0,353.0,387.07,308.56
2017,11,3,12,30,184.0,270.0,1.6,16.0,378.0,411.07,327.54
2017,11,3,12,45,215.0,260.5,1.6,16.0,384.0,411.82,328.41
2017,11,3,13,0,246.0,251.0,1.6,16.0,390.0,421.49,335.88
2017,11,3,13,15,157.5,240.0,1.6,16.0,328.0,328.1,262.1
2017,11,3,13,30,69.0,229.0,1.6,16.0,266.0,246.16,196.62
2017,11,3,13,45,34.5,188.5,1.6,16.0,207.0,184.5,147.19
2017,11,3,14,0,0.0,148.0,1.6,16.0,148.0,124.32,98.26
2017,11,3,14,15,0.0,134.0,1.55,15.5,134.0,111.91,88.5
2017,11,3,14,30,0.0,120.0,1.5,15.0,120.0,99.71,78.71
2017,11,3,14,45,0.0,62.5,1.5,15.0,62.5,51.78,38.53
2017,11,3,15,0,0.0,5.0,1.5,15.0,5.0,4.11,0.0
2017,11,3,15,15,0.0,4.0,1.4,15.0,4.0,3.29,0.0
2017,11,3,15,30,0.0,3.0,1.3,15.0,3.0,2.46,0.0
2017,11,3,15,45,0.0,2.5,1.25,15.0,2.5,2.05,0.0
2017,11,3,16,0,0.0,2.0,1.2,15.0,2.0,1.64,0.0
2017,11,3,16,15,0.0,1.5,1.1,14.5,1.5,1.23,0.0
2017,11,3,16,30,0.0,1.0,1.0,14.0,1.0,0.82,0.0
2017,11,3,16,45,0.0,0.5,0.95,14.0,0.5,0.41,0.0
2017,11,3,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.5,2.5,9.5,4.5,3.84,0.0
2017,11,4,7,0,0.0,9.0,2.5,10.0,9.0,7.4,0.0
2017,11,4,7,15,0.0,22.0,2.5,10.0,22.0,18.16,8.56
2017,11,4,7,30,0.0,35.0,2.5,10.0,35.0,29.93,19.68
2017,11,4,7,45,0.0,50.0,2.55,10.5,50.0,44.88,32.93
2017,11,4,8,0,0.0,65.0,2.6,11.0,65.0,59.39,45.67
2017,11,4,8,15,0.0,80.5,2.6,11.0,80.5,74.28,58.67
2017,11,4,8,30,0.0,96.0,2.6,11.0,96.0,89.02,71.36
2017,11,4,8,45,0.0,110.5,2.65,11.5,110.5,102.48,82.64
2017,11,4,9,0,0.0,125.0,2.7,12.0,125.0,115.92,93.74
2017,11,4,9,15,62.0,158.0,2.7,12.5,186.0,227.22,189.03
2017,11,4,9,30,124.0,191.0,2.7,13.0,247.0,345.93,286.6
2017,11,4,9,45,486.0,135.5,2.75,13.5,374.0,663.12,542.47
2017,11,4,10,0,848.0,80.0,2.8,14.0,501.0,945.78,745.26
2017,11,4,10,15,860.0,82.0,2.8,14.0,527.0,955.56,748.15
2017,11,4,10,30,872.0,84.0,2.8,14.0,553.0,961.5,751.15
2017,11,4,10,45,885.0,83.0,2.8,14.5,573.0,950.26,740.95
2017,11,4,11,0,898.0,82.0,2.8,15.0,593.0,945.74,735.81
2017,11,4,11,15,902.5,82.5,2.8,15.0,604.0,931.31,725.22
2017,11,4,11,30,907.0,83.0,2.8,15.0,615.0,913.11,712.22
2017,11,4,11,45,911.5,82.5,2.85,15.0,618.5,890.02,696.29
2017,11,4,12,0,916.0,82.0,2.9,15.0,622.0,863.29,677.84
2017,11,4,12,15,915.0,81.5,2.95,15.0,617.0,828.62,653.68
2017,11,4,12,30,914.0,81.0,3.0,15.0,612.0,790.87,627.2
2017,11,4,12,45,909.5,80.5,3.05,15.0,599.5,747.7,596.54
2017,11,4,13,0,905.0,80.0,3.1,15.0,587.0,702.07,562.49
2017,11,4,13,15,898.0,79.0,3.15,15.0,566.5,652.1,523.31
2017,11,4,13,30,891.0,78.0,3.2,15.0,546.0,600.36,481.66
2017,11,4,13,45,881.5,75.5,3.25,15.0,519.0,544.24,435.37
2017,11,4,14,0,872.0,73.0,3.3,15.0,492.0,487.14,386.81
2017,11,4,14,15,856.0,71.0,3.3,14.5,458.5,427.54,335.3
2017,11,4,14,30,840.0,69.0,3.3,14.0,425.0,367.05,281.46
2017,11,4,14,45,817.5,66.0,3.3,14.0,386.0,304.3,224.28
2017,11,4,15,0,795.0,63.0,3.3,14.0,347.0,243.24,168.41
2017,11,4,15,15,761.0,59.5,3.3,13.5,303.5,181.8,114.83
2017,11,4,15,30,727.0,56.0,3.3,13.0,260.0,124.07,69.66
2017,11,4,15,45,674.5,51.0,3.3,13.0,214.5,68.31,37.81
2017,11,4,16,0,622.0,46.0,3.3,13.0,169.0,40.68,30.63
2017,11,4,16,15,534.5,38.5,3.15,12.0,124.5,34.33,24.68
2017,11,4,16,30,447.0,31.0,3.0,11.0,80.0,25.66,16.24
2017,11,4,16,45,223.5,15.5,2.95,10.5,40.0,12.49,0.19
2017,11,4,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,45,97.5,8.5,2.25,7.5,12.5,69.92,0.0
2017,11,5,7,0,195.0,17.0,2.2,8.0,25.0,180.44,0.0
2017,11,5,7,15,328.0,27.5,2.2,8.5,62.5,320.76,242.79
2017,11,5,7,30,461.0,38.0,2.2,9.0,100.0,447.2,368.19
2017,11,5,7,45,539.0,45.0,2.2,9.5,144.5,534.71,443.74
2017,11,5,8,0,617.0,52.0,2.2,10.0,189.0,625.86,517.75
2017,11,5,8,15,664.0,57.0,2.15,10.5,233.5,682.84,561.73
2017,11,5,8,30,711.0,62.0,2.1,11.0,278.0,747.72,609.49
2017,11,5,8,45,744.0,65.5,2.1,11.5,319.5,797.1,644.03
2017,11,5,9,0,777.0,69.0,2.1,12.0,361.0,844.56,676.05
2017,11,5,9,15,798.5,72.0,2.05,12.0,398.0,878.18,698.03
2017,11,5,9,30,820.0,75.0,2.0,12.0,435.0,908.85,717.56
2017,11,5,9,45,833.0,77.5,2.0,12.5,465.5,927.47,727.61
2017,11,5,10,0,846.0,80.0,2.0,13.0,496.0,942.55,735.27
2017,11,5,10,15,856.5,81.5,2.0,13.0,521.0,950.24,739.24
2017,11,5,10,30,867.0,83.0,2.0,13.0,546.0,954.13,740.79
2017,11,5,10,45,873.5,84.0,2.0,13.5,563.5,949.73,735.47
2017,11,5,11,0,880.0,85.0,2.0,14.0,581.0,931.45,720.86
2017,11,5,11,15,883.5,85.5,1.95,14.0,591.0,916.42,709.58
2017,11,5,11,30,887.0,86.0,1.9,14.0,601.0,897.75,695.89
2017,11,5,11,45,886.5,86.5,1.9,14.5,603.0,872.05,676.76
2017,11,5,12,0,886.0,87.0,1.9,15.0,605.0,843.07,655.5
2017,11,5,12,15,883.5,86.5,1.9,15.0,600.0,808.19,631.34
2017,11,5,12,30,881.0,86.0,1.9,15.0,595.0,770.46,605.08
2017,11,5,12,45,877.0,85.0,1.95,15.0,582.0,728.42,575.93
2017,11,5,13,0,873.0,84.0,2.0,15.0,569.0,684.0,543.17
2017,11,5,13,15,864.5,82.5,2.0,15.0,548.5,637.95,507.29
2017,11,5,13,30,856.0,81.0,2.0,15.0,528.0,585.64,465.83
2017,11,5,13,45,844.5,79.0,2.0,15.0,501.0,529.98,420.6
2017,11,5,14,0,833.0,77.0,2.0,15.0,474.0,473.64,373.4
2017,11,5,14,15,815.0,75.0,2.0,14.5,440.5,414.23,322.94
2017,11,5,14,30,797.0,73.0,2.0,14.0,407.0,355.42,271.33
2017,11,5,14,45,771.5,70.0,2.0,14.0,368.5,294.38,216.47
2017,11,5,15,0,746.0,67.0,2.0,14.0,330.0,235.46,163.24
2017,11,5,15,15,709.5,63.0,1.95,13.5,287.5,176.23,112.13
2017,11,5,15,30,673.0,59.0,1.9,13.0,245.0,121.09,69.32
2017,11,5,15,45,618.0,53.5,1.85,13.0,201.0,64.92,36.2
2017,11,5,16,0,563.0,48.0,1.8,13.0,157.0,38.74,28.9
2017,11,5,16,15,472.5,40.0,1.7,12.5,114.5,32.58,23.06
2017,11,5,16,30,382.0,32.0,1.6,12.0,72.0,26.41,16.68
2017,11,5,16,45,191.0,16.0,1.55,12.0,36.0,12.9,0.0
2017,11,5,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,6,45,99.0,7.5,1.6,9.0,11.5,6.4,0.0
2017,11,6,7,0,198.0,15.0,1.6,9.0,23.0,148.0,0.0
2017,11,6,7,15,336.5,25.5,1.55,9.5,60.0,324.35,238.14
2017,11,6,7,30,475.0,36.0,1.5,10.0,97.0,454.92,369.8
2017,11,6,7,45,556.0,42.0,1.5,10.5,142.0,543.52,445.29
2017,11,6,8,0,637.0,48.0,1.5,11.0,187.0,628.82,513.55
2017,11,6,8,15,685.0,52.5,1.45,11.0,231.5,694.48,564.11
2017,11,6,8,30,733.0,57.0,1.4,11.0,276.0,759.87,612.03
2017,11,6,8,45,768.0,59.5,1.4,11.5,318.0,809.95,646.24
2017,11,6,9,0,803.0,62.0,1.4,12.0,360.0,858.16,677.96
2017,11,6,9,15,825.5,64.5,1.35,12.0,398.0,892.31,699.44
2017,11,6,9,30,848.0,67.0,1.3,12.0,436.0,923.5,718.5
2017,11,6,9,45,855.0,71.5,1.3,12.5,466.5,939.28,726.22
2017,11,6,10,0,862.0,76.0,1.3,13.0,497.0,951.36,731.59
2017,11,6,10,15,873.5,77.5,1.25,13.0,522.5,949.37,728.07
2017,11,6,10,30,885.0,79.0,1.2,13.0,548.0,954.3,729.54
2017,11,6,10,45,893.0,80.0,1.15,13.5,566.5,951.43,724.46
2017,11,6,11,0,901.0,81.0,1.1,14.0,585.0,944.69,717.08
2017,11,6,11,15,905.5,81.5,1.1,14.0,596.0,930.27,707.0
2017,11,6,11,30,910.0,82.0,1.1,14.0,607.0,912.08,694.63
2017,11,6,11,45,913.0,81.5,1.15,14.5,610.5,887.71,677.77
2017,11,6,12,0,916.0,81.0,1.2,15.0,614.0,859.79,658.58
2017,11,6,12,15,915.0,80.5,1.2,15.0,609.0,825.24,635.32
2017,11,6,12,30,914.0,80.0,1.2,15.0,604.0,787.63,609.89
2017,11,6,12,45,914.0,78.0,1.25,15.0,592.0,746.15,582.13
2017,11,6,13,0,914.0,76.0,1.3,15.0,580.0,701.88,550.8
2017,11,6,13,15,906.5,75.0,1.3,15.0,560.0,651.41,512.52
2017,11,6,13,30,899.0,74.0,1.3,15.0,540.0,599.19,471.85
2017,11,6,13,45,888.5,72.0,1.35,15.0,512.5,542.88,427.09
2017,11,6,14,0,878.0,70.0,1.4,15.0,485.0,485.66,379.98
2017,11,6,14,15,861.5,68.0,1.4,15.0,451.5,425.34,328.58
2017,11,6,14,30,845.0,66.0,1.4,15.0,418.0,365.0,275.57
2017,11,6,14,45,822.0,63.5,1.45,15.0,379.0,302.53,219.9
2017,11,6,15,0,799.0,61.0,1.5,15.0,340.0,241.77,165.31
2017,11,6,15,15,764.0,57.0,1.55,14.5,296.5,179.66,111.99
2017,11,6,15,30,729.0,53.0,1.6,14.0,253.0,121.4,66.93
2017,11,6,15,45,675.5,48.5,1.7,14.0,207.5,66.09,35.8
2017,11,6,16,0,622.0,44.0,1.8,14.0,162.0,39.02,28.99
2017,11,6,16,15,531.0,36.5,1.95,13.5,118.0,32.61,22.93
2017,11,6,16,30,440.0,29.0,2.1,13.0,74.0,26.21,16.24
2017,11,6,16,45,220.0,14.5,2.25,12.5,37.0,11.71,0.0
2017,11,6,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,6,45,95.0,7.0,2.2,7.5,10.5,5.97,0.0
2017,11,7,7,0,190.0,14.0,2.2,8.0,21.0,141.44,0.0
2017,11,7,7,15,327.0,25.0,2.2,8.0,58.0,314.35,225.8
2017,11,7,7,30,464.0,36.0,2.2,8.0,95.0,445.97,366.49
2017,11,7,7,45,530.5,45.0,2.2,8.5,138.5,526.6,437.91
2017,11,7,8,0,597.0,54.0,2.2,9.0,182.0,610.33,507.0
2017,11,7,8,15,646.5,59.5,2.15,9.5,226.0,676.69,558.91
2017,11,7,8,30,696.0,65.0,2.1,10.0,270.0,743.21,608.33
2017,11,7,8,45,721.5,71.0,2.1,10.5,310.5,788.17,639.95
2017,11,7,9,0,747.0,77.0,2.1,11.0,351.0,831.15,669.11
2017,11,7,9,15,771.0,80.0,2.1,11.0,388.5,859.8,688.32
2017,11,7,9,30,795.0,83.0,2.1,11.0,426.0,892.6,710.29
2017,11,7,9,45,805.5,87.5,2.15,11.5,456.5,911.15,721.01
2017,11,7,10,0,816.0,92.0,2.2,12.0,487.0,926.17,729.35
2017,11,7,10,15,828.5,93.5,2.2,12.5,512.5,935.85,733.47
2017,11,7,10,30,841.0,95.0,2.2,13.0,538.0,941.77,735.11
2017,11,7,10,45,844.0,98.0,2.2,13.5,555.0,936.69,729.29
2017,11,7,11,0,847.0,101.0,2.2,14.0,572.0,927.88,721.17
2017,11,7,11,15,852.0,102.0,2.15,14.0,583.0,914.86,711.15
2017,11,7,11,30,857.0,103.0,2.1,14.0,594.0,898.13,698.75
2017,11,7,11,45,856.0,104.0,2.1,14.5,596.5,872.6,679.6
2017,11,7,12,0,855.0,105.0,2.1,15.0,599.0,843.82,658.35
2017,11,7,12,15,853.5,104.5,2.1,15.0,594.0,809.88,634.7
2017,11,7,12,30,852.0,104.0,2.1,15.0,589.0,773.04,608.93
2017,11,7,12,45,869.0,95.5,2.1,15.5,581.0,738.08,583.21
2017,11,7,13,0,886.0,87.0,2.1,16.0,573.0,699.03,552.74
2017,11,7,13,15,878.5,86.0,2.1,16.0,552.5,648.87,514.03
2017,11,7,13,30,871.0,85.0,2.1,16.0,532.0,597.03,473.05
2017,11,7,13,45,861.5,82.5,2.15,16.0,505.5,541.18,428.01
2017,11,7,14,0,852.0,80.0,2.2,16.0,479.0,484.42,380.7
2017,11,7,14,15,834.5,77.5,2.15,16.0,445.0,423.75,328.57
2017,11,7,14,30,817.0,75.0,2.1,16.0,411.0,363.6,275.45
2017,11,7,14,45,793.5,71.5,2.05,16.0,372.5,301.6,219.98
2017,11,7,15,0,770.0,68.0,2.0,16.0,334.0,241.45,165.92
2017,11,7,15,15,733.0,63.5,1.85,15.5,290.5,180.33,113.58
2017,11,7,15,30,696.0,59.0,1.7,15.0,247.0,123.36,69.7
2017,11,7,15,45,638.5,53.5,1.55,15.0,202.0,65.78,36.18
2017,11,7,16,0,581.0,48.0,1.4,15.0,157.0,38.99,28.82
2017,11,7,16,15,489.0,39.5,1.4,14.5,113.0,32.38,22.59
2017,11,7,16,30,397.0,31.0,1.4,14.0,69.0,25.75,15.59
2017,11,7,16,45,198.5,15.5,1.4,13.5,34.5,12.58,0.0
2017,11,7,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,2.0,2.95,12.0,2.0,0.0,0.0
2017,11,8,7,0,0.0,4.0,3.1,12.0,4.0,3.41,0.0
2017,11,8,7,15,0.0,13.0,3.2,12.0,13.0,10.7,1.76
2017,11,8,7,30,0.0,22.0,3.3,12.0,22.0,18.14,9.42
2017,11,8,7,45,0.0,33.5,3.45,12.5,33.5,27.67,17.88
2017,11,8,8,0,0.0,45.0,3.6,13.0,45.0,37.23,26.27
2017,11,8,8,15,0.0,56.0,3.65,13.0,56.0,46.96,34.79
2017,11,8,8,30,0.0,67.0,3.7,13.0,67.0,57.05,43.53
2017,11,8,8,45,0.0,78.0,3.8,13.0,78.0,67.12,52.14
2017,11,8,9,0,0.0,89.0,3.9,13.0,89.0,77.19,60.66
2017,11,8,9,15,5.0,120.5,3.95,13.0,122.5,114.03,92.04
2017,11,8,9,30,10.0,152.0,4.0,13.0,156.0,151.69,123.69
2017,11,8,9,45,71.5,182.0,4.05,13.5,216.0,261.04,216.26
2017,11,8,10,0,133.0,212.0,4.1,14.0,276.0,374.44,308.93
2017,11,8,10,15,105.5,220.0,4.15,14.0,272.5,333.11,274.01
2017,11,8,10,30,78.0,228.0,4.2,14.0,269.0,311.89,255.52
2017,11,8,10,45,39.0,146.5,4.3,14.0,167.0,176.58,143.89
2017,11,8,11,0,0.0,65.0,4.4,14.0,65.0,53.93,40.01
2017,11,8,11,15,0.0,79.5,4.45,14.0,79.5,66.05,50.23
2017,11,8,11,30,0.0,94.0,4.5,14.0,94.0,78.35,60.52
2017,11,8,11,45,0.0,77.0,4.55,14.5,77.0,63.97,48.32
2017,11,8,12,0,0.0,60.0,4.6,15.0,60.0,49.78,36.34
2017,11,8,12,15,0.0,59.5,4.6,15.0,59.5,49.36,36.0
2017,11,8,12,30,0.0,59.0,4.6,15.0,59.0,48.94,35.66
2017,11,8,12,45,0.0,85.5,4.6,15.0,85.5,71.06,54.25
2017,11,8,13,0,0.0,112.0,4.6,15.0,112.0,93.98,73.45
2017,11,8,13,15,10.5,152.0,4.5,15.0,157.5,135.79,108.5
2017,11,8,13,30,21.0,192.0,4.4,15.0,203.0,176.93,142.61
2017,11,8,13,45,29.0,188.5,4.35,15.0,202.5,182.58,147.35
2017,11,8,14,0,37.0,185.0,4.3,15.0,202.0,179.74,145.02
2017,11,8,14,15,18.5,143.0,4.2,15.0,151.5,127.37,101.69
2017,11,8,14,30,0.0,101.0,4.1,15.0,101.0,83.94,65.68
2017,11,8,14,45,0.0,91.0,4.0,15.0,91.0,75.41,58.62
2017,11,8,15,0,0.0,81.0,3.9,15.0,81.0,66.97,51.56
2017,11,8,15,15,0.0,70.0,3.85,15.0,70.0,57.81,43.81
2017,11,8,15,30,0.0,59.0,3.8,15.0,59.0,48.75,36.06
2017,11,8,15,45,0.0,47.5,3.8,15.0,47.5,39.3,27.88
2017,11,8,16,0,0.0,36.0,3.8,15.0,36.0,29.74,20.63
2017,11,8,16,15,0.0,25.5,3.75,14.5,25.5,21.03,12.66
2017,11,8,16,30,0.0,15.0,3.7,14.0,15.0,12.35,4.42
2017,11,8,16,45,0.0,7.5,3.7,14.0,7.5,6.16,0.0
2017,11,8,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,6,45,64.0,6.5,1.7,12.0,8.5,0.0,0.0
2017,11,9,7,0,128.0,13.0,1.7,12.0,17.0,98.0,0.0
2017,11,9,7,15,275.5,24.0,1.7,12.5,51.0,270.95,173.6
2017,11,9,7,30,423.0,35.0,1.7,13.0,85.0,412.39,330.44
2017,11,9,7,45,499.5,43.0,1.75,13.5,127.5,497.89,405.26
2017,11,9,8,0,576.0,51.0,1.8,14.0,170.0,587.23,477.77
2017,11,9,8,15,628.0,56.0,1.8,14.0,213.0,654.08,530.46
2017,11,9,8,30,680.0,61.0,1.8,14.0,256.0,714.4,576.02
2017,11,9,8,45,716.5,64.5,1.85,14.5,297.0,766.11,612.82
2017,11,9,9,0,753.0,68.0,1.9,15.0,338.0,816.11,647.13
2017,11,9,9,15,552.0,113.5,1.95,15.0,323.0,699.85,561.41
2017,11,9,9,30,351.0,159.0,2.0,15.0,308.0,540.62,439.66
2017,11,9,9,45,253.0,184.5,2.05,15.5,296.0,478.52,388.75
2017,11,9,10,0,155.0,210.0,2.1,16.0,284.0,393.3,318.74
2017,11,9,10,15,201.5,217.5,2.1,16.0,319.0,441.86,357.76
2017,11,9,10,30,248.0,225.0,2.1,16.0,354.0,509.75,409.78
2017,11,9,10,45,262.5,231.5,2.1,16.5,371.5,523.98,419.01
2017,11,9,11,0,277.0,238.0,2.1,17.0,389.0,536.64,427.35
2017,11,9,11,15,262.5,245.0,2.1,17.0,390.5,521.97,415.26
2017,11,9,11,30,248.0,252.0,2.1,17.0,392.0,506.63,402.89
2017,11,9,11,45,245.0,255.0,2.15,17.0,394.0,478.69,381.8
2017,11,9,12,0,242.0,258.0,2.2,17.0,396.0,468.23,373.68
2017,11,9,12,15,548.5,174.0,2.2,17.0,483.0,638.79,507.92
2017,11,9,12,30,855.0,90.0,2.2,17.0,570.0,758.16,596.42
2017,11,9,12,45,596.5,156.0,2.25,17.0,487.5,609.07,483.08
2017,11,9,13,0,338.0,222.0,2.3,17.0,405.0,453.91,362.43
2017,11,9,13,15,581.0,154.5,2.3,17.0,454.5,528.5,422.3
2017,11,9,13,30,824.0,87.0,2.3,17.0,504.0,571.19,453.79
2017,11,9,13,45,809.0,85.5,2.3,17.0,477.0,516.09,408.33
2017,11,9,14,0,794.0,84.0,2.3,17.0,450.0,460.74,362.0
2017,11,9,14,15,774.0,81.5,2.25,16.5,417.0,402.41,312.52
2017,11,9,14,30,754.0,79.0,2.2,16.0,384.0,345.0,262.33
2017,11,9,14,45,727.0,75.0,2.2,16.0,346.0,285.38,209.17
2017,11,9,15,0,700.0,71.0,2.2,16.0,308.0,226.06,156.23
2017,11,9,15,15,659.5,66.5,2.1,15.5,266.5,168.39,107.05
2017,11,9,15,30,619.0,62.0,2.0,15.0,225.0,115.32,66.21
2017,11,9,15,45,562.0,55.5,1.95,15.0,182.5,64.77,36.96
2017,11,9,16,0,505.0,49.0,1.9,15.0,140.0,39.58,29.27
2017,11,9,16,15,406.0,40.0,1.8,14.5,99.5,32.64,22.7
2017,11,9,16,30,307.0,31.0,1.7,14.0,59.0,25.67,15.03
2017,11,9,16,45,153.5,15.5,1.65,14.0,29.5,12.61,0.0
2017,11,9,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
