Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,2.5,1.6,13.0,2.5,0.0,0.0
2017,11,10,7,0,0.0,5.0,1.6,13.0,5.0,4.27,0.0
2017,11,10,7,15,0.0,17.5,1.65,13.0,17.5,14.44,3.15
2017,11,10,7,30,0.0,30.0,1.7,13.0,30.0,25.56,15.36
2017,11,10,7,45,0.0,46.0,1.75,13.5,46.0,42.34,30.11
2017,11,10,8,0,0.0,62.0,1.8,14.0,62.0,58.36,44.06
2017,11,10,8,15,0.0,78.0,1.8,14.0,78.0,73.97,57.6
2017,11,10,8,30,0.0,94.0,1.8,14.0,94.0,89.36,70.78
2017,11,10,8,45,1.5,108.5,1.8,14.5,109.5,104.12,83.14
2017,11,10,9,0,3.0,123.0,1.8,15.0,125.0,118.95,95.35
2017,11,10,9,15,1.5,83.0,1.8,15.0,84.0,71.62,55.4
2017,11,10,9,30,0.0,43.0,1.8,15.0,43.0,35.55,24.72
2017,11,10,9,45,0.0,97.5,1.8,15.5,97.5,83.07,64.7
2017,11,10,10,0,0.0,152.0,1.8,16.0,152.0,137.89,109.81
2017,11,10,10,15,40.5,188.0,1.8,16.0,209.0,231.67,187.5
2017,11,10,10,30,81.0,224.0,1.8,16.0,266.0,310.79,251.24
2017,11,10,10,45,80.0,231.5,1.85,16.0,274.0,314.17,253.15
2017,11,10,11,0,79.0,239.0,1.9,16.0,282.0,317.4,255.34
2017,11,10,11,15,53.0,228.5,1.9,16.0,258.0,276.66,222.05
2017,11,10,11,30,27.0,218.0,1.9,16.0,234.0,221.35,177.09
2017,11,10,11,45,40.5,229.5,1.95,16.0,253.0,259.15,207.81
2017,11,10,12,0,54.0,241.0,2.0,16.0,272.0,279.3,224.0
2017,11,10,12,15,27.5,205.5,2.0,16.0,221.5,216.14,172.82
2017,11,10,12,30,1.0,170.0,2.0,16.0,171.0,147.85,116.99
2017,11,10,12,45,38.5,202.0,2.0,16.5,223.0,214.82,172.17
2017,11,10,13,0,76.0,234.0,2.0,17.0,275.0,268.83,215.38
2017,11,10,13,15,73.5,225.0,1.95,16.5,263.5,252.51,202.44
2017,11,10,13,30,71.0,216.0,1.9,16.0,252.0,236.53,189.94
2017,11,10,13,45,451.0,144.0,1.85,16.0,352.0,383.32,307.74
2017,11,10,14,0,831.0,72.0,1.8,16.0,452.0,465.39,366.27
2017,11,10,14,15,813.0,69.5,1.75,16.0,419.0,406.14,314.47
2017,11,10,14,30,795.0,67.0,1.7,16.0,386.0,347.51,262.7
2017,11,10,14,45,772.5,63.5,1.65,16.0,348.5,287.52,208.98
2017,11,10,15,0,750.0,60.0,1.6,16.0,311.0,229.29,156.58
2017,11,10,15,15,712.5,56.5,1.5,15.5,269.5,170.61,106.36
2017,11,10,15,30,675.0,53.0,1.4,15.0,228.0,116.07,64.43
2017,11,10,15,45,619.0,47.5,1.35,15.0,185.0,63.48,34.54
2017,11,10,16,0,563.0,42.0,1.3,15.0,142.0,37.16,27.12
2017,11,10,16,15,466.5,34.5,1.25,14.5,101.0,28.23,18.84
2017,11,10,16,30,370.0,27.0,1.2,14.0,60.0,22.34,12.11
2017,11,10,16,45,185.0,13.5,1.15,13.5,30.0,10.95,0.0
2017,11,10,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,69.5,5.5,0.75,11.0,7.0,0.0,0.0
2017,11,11,7,0,139.0,11.0,0.8,11.0,14.0,103.39,0.0
2017,11,11,7,15,291.0,21.0,0.8,11.0,47.5,273.9,147.06
2017,11,11,7,30,443.0,31.0,0.8,11.0,81.0,421.59,333.54
2017,11,11,7,45,523.5,38.0,0.85,11.5,123.5,500.21,404.04
2017,11,11,8,0,604.0,45.0,0.9,12.0,166.0,592.7,478.39
2017,11,11,8,15,655.0,50.0,0.9,12.5,209.0,660.15,529.72
2017,11,11,8,30,706.0,55.0,0.9,13.0,252.0,727.62,578.49
2017,11,11,8,45,738.0,58.5,0.9,13.5,292.5,775.45,610.99
2017,11,11,9,0,770.0,62.0,0.9,14.0,333.0,821.45,641.05
2017,11,11,9,15,793.5,65.0,0.85,14.0,370.0,856.6,662.98
2017,11,11,9,30,817.0,68.0,0.8,14.0,407.0,888.95,682.5
2017,11,11,9,45,816.0,75.0,0.75,14.5,435.0,900.22,686.18
2017,11,11,10,0,815.0,82.0,0.7,15.0,463.0,907.74,687.61
2017,11,11,10,15,551.0,148.5,0.65,15.0,412.0,730.67,564.7
2017,11,11,10,30,287.0,215.0,0.6,15.0,361.0,534.27,419.46
2017,11,11,10,45,572.5,150.5,0.6,15.5,455.0,745.88,577.29
2017,11,11,11,0,858.0,86.0,0.6,16.0,549.0,915.15,686.89
2017,11,11,11,15,642.5,148.5,0.6,16.0,499.0,781.01,593.92
2017,11,11,11,30,427.0,211.0,0.6,16.0,449.0,634.6,489.76
2017,11,11,11,45,648.5,149.5,0.6,16.0,512.5,747.99,574.78
2017,11,11,12,0,870.0,88.0,0.6,16.0,576.0,832.83,631.0
2017,11,11,12,15,695.5,135.5,0.65,16.0,523.5,720.23,553.5
2017,11,11,12,30,521.0,183.0,0.7,16.0,471.0,601.94,468.27
2017,11,11,12,45,693.0,132.5,0.75,16.0,506.5,652.77,508.48
2017,11,11,13,0,865.0,82.0,0.8,16.0,542.0,676.72,526.48
2017,11,11,13,15,856.0,80.5,0.85,16.0,522.0,626.53,488.7
2017,11,11,13,30,847.0,79.0,0.9,16.0,502.0,574.88,449.47
2017,11,11,13,45,834.5,77.0,1.0,16.0,475.0,519.72,406.54
2017,11,11,14,0,822.0,75.0,1.1,16.0,448.0,464.01,361.4
2017,11,11,14,15,803.0,73.0,1.15,16.0,415.5,405.37,312.07
2017,11,11,14,30,784.0,71.0,1.2,16.0,383.0,347.46,261.72
2017,11,11,14,45,758.0,67.5,1.25,16.0,345.0,287.12,208.47
2017,11,11,15,0,732.0,64.0,1.3,16.0,307.0,228.96,156.73
2017,11,11,15,15,692.5,60.0,1.3,15.5,265.5,170.61,107.14
2017,11,11,15,30,653.0,56.0,1.3,15.0,224.0,113.97,63.53
2017,11,11,15,45,597.5,50.0,1.3,15.0,181.0,61.98,33.65
2017,11,11,16,0,542.0,44.0,1.3,15.0,138.0,35.74,25.84
2017,11,11,16,15,443.0,35.5,1.2,14.0,97.5,29.05,19.55
2017,11,11,16,30,344.0,27.0,1.1,13.0,57.0,22.34,11.87
2017,11,11,16,45,172.0,13.5,1.05,12.5,28.5,10.97,0.0
2017,11,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,7,15,84.5,18.5,1.6,11.0,28.0,114.23,50.24
2017,11,12,7,30,169.0,37.0,1.6,11.0,56.0,219.86,175.61
2017,11,12,7,45,208.0,53.0,1.65,11.5,87.0,275.81,228.47
2017,11,12,8,0,247.0,69.0,1.7,12.0,118.0,333.66,279.02
2017,11,12,8,15,270.5,84.5,1.7,12.5,149.5,359.92,302.26
2017,11,12,8,30,294.0,100.0,1.7,13.0,181.0,404.85,338.92
2017,11,12,8,45,311.0,113.5,1.75,13.5,211.0,440.76,367.14
2017,11,12,9,0,328.0,127.0,1.8,14.0,241.0,476.13,394.11
2017,11,12,9,15,170.0,137.5,1.8,14.0,197.0,323.15,268.19
2017,11,12,9,30,12.0,148.0,1.8,14.0,153.0,150.61,121.7
2017,11,12,9,45,99.5,175.0,1.85,14.0,220.5,300.05,247.4
2017,11,12,10,0,187.0,202.0,1.9,14.0,288.0,414.38,339.66
2017,11,12,10,15,114.0,204.0,1.9,14.0,257.5,342.35,279.29
2017,11,12,10,30,41.0,206.0,1.9,14.0,227.0,251.51,203.99
2017,11,12,10,45,41.0,213.0,1.9,14.5,235.0,256.07,207.3
2017,11,12,11,0,41.0,220.0,1.9,15.0,243.0,260.59,210.23
2017,11,12,11,15,161.5,230.0,1.9,15.0,319.5,394.97,320.0
2017,11,12,11,30,282.0,240.0,1.9,15.0,396.0,522.85,419.75
2017,11,12,11,45,302.5,237.5,1.9,15.0,405.5,525.34,420.82
2017,11,12,12,0,323.0,235.0,1.9,15.0,415.0,525.68,421.11
2017,11,12,12,15,385.5,218.5,1.9,15.0,431.5,541.24,433.92
2017,11,12,12,30,448.0,202.0,1.9,15.0,448.0,566.67,453.37
2017,11,12,12,45,286.0,220.0,1.95,15.0,375.5,434.34,349.49
2017,11,12,13,0,124.0,238.0,2.0,15.0,303.0,316.91,255.26
2017,11,12,13,15,463.0,162.5,2.0,15.0,393.5,463.16,374.52
2017,11,12,13,30,802.0,87.0,2.0,15.0,484.0,557.38,446.21
2017,11,12,13,45,794.5,83.0,2.05,15.0,458.5,505.0,402.4
2017,11,12,14,0,787.0,79.0,2.1,15.0,433.0,451.7,357.5
2017,11,12,14,15,767.5,76.5,2.1,15.0,401.0,394.32,307.91
2017,11,12,14,30,748.0,74.0,2.1,15.0,369.0,337.81,257.72
2017,11,12,14,45,727.5,69.0,2.15,15.0,333.0,279.79,205.49
2017,11,12,15,0,707.0,64.0,2.2,15.0,297.0,223.39,154.43
2017,11,12,15,15,667.0,60.0,2.2,15.0,256.0,166.56,105.46
2017,11,12,15,30,627.0,56.0,2.2,15.0,215.0,111.55,62.68
2017,11,12,15,45,574.0,49.5,2.2,15.0,173.5,60.92,33.2
2017,11,12,16,0,521.0,43.0,2.2,15.0,132.0,34.86,25.03
2017,11,12,16,15,421.5,34.5,2.15,14.5,92.5,28.17,18.67
2017,11,12,16,30,322.0,26.0,2.1,14.0,53.0,21.46,10.76
2017,11,12,16,45,161.0,13.0,2.1,13.5,26.5,11.1,0.0
2017,11,12,17,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,7,15,0.0,9.0,1.95,14.0,9.0,7.4,0.0
2017,11,13,7,30,0.0,18.0,2.0,14.0,18.0,14.83,6.28
2017,11,13,7,45,0.0,29.0,2.05,14.0,29.0,23.94,14.47
2017,11,13,8,0,0.0,40.0,2.1,14.0,40.0,33.07,22.53
2017,11,13,8,15,0.0,51.0,2.1,14.0,51.0,42.38,30.68
2017,11,13,8,30,0.0,62.0,2.1,14.0,62.0,52.54,39.48
2017,11,13,8,45,0.0,72.5,2.1,14.5,72.5,62.13,47.6
2017,11,13,9,0,0.0,83.0,2.1,15.0,83.0,71.72,55.6
2017,11,13,9,15,7.5,116.5,2.05,15.0,119.5,113.39,90.92
2017,11,13,9,30,15.0,150.0,2.0,15.0,156.0,156.23,126.61
2017,11,13,9,45,7.5,107.5,2.0,15.5,110.5,100.47,79.51
2017,11,13,10,0,0.0,65.0,2.0,16.0,65.0,53.88,39.97
2017,11,13,10,15,39.5,141.5,2.0,16.0,161.5,176.19,143.12
2017,11,13,10,30,79.0,218.0,2.0,16.0,258.0,302.93,245.69
2017,11,13,10,45,270.0,204.0,2.0,16.0,346.5,497.53,402.02
2017,11,13,11,0,461.0,190.0,2.0,16.0,435.0,667.95,531.71
2017,11,13,11,15,230.5,155.5,1.95,16.0,278.0,388.08,314.48
2017,11,13,11,30,0.0,121.0,1.9,16.0,121.0,102.98,79.99
2017,11,13,11,45,0.0,116.5,1.85,16.5,116.5,98.65,76.69
2017,11,13,12,0,0.0,112.0,1.8,17.0,112.0,94.44,73.07
2017,11,13,12,15,0.0,96.0,1.75,17.0,96.0,80.12,61.27
2017,11,13,12,30,0.0,80.0,1.7,17.0,80.0,66.45,49.99
2017,11,13,12,45,0.0,77.0,1.7,17.0,77.0,63.94,47.95
2017,11,13,13,0,0.0,74.0,1.7,17.0,74.0,61.43,45.91
2017,11,13,13,15,0.0,75.0,1.65,16.5,75.0,62.25,46.76
2017,11,13,13,30,0.0,76.0,1.6,16.0,76.0,63.08,47.61
2017,11,13,13,45,0.0,74.5,1.6,16.0,74.5,61.82,46.63
2017,11,13,14,0,0.0,73.0,1.6,16.0,73.0,60.55,45.66
2017,11,13,14,15,0.0,68.0,1.6,16.0,68.0,56.37,42.22
2017,11,13,14,30,0.0,63.0,1.6,16.0,63.0,52.19,38.78
2017,11,13,14,45,0.0,56.5,1.6,16.0,56.5,46.77,34.25
2017,11,13,15,0,0.0,50.0,1.6,16.0,50.0,41.35,29.69
2017,11,13,15,15,0.0,43.0,1.55,15.5,43.0,35.53,24.79
2017,11,13,15,30,0.0,36.0,1.5,15.0,36.0,29.72,19.83
2017,11,13,15,45,0.0,28.5,1.5,15.0,28.5,23.5,14.41
2017,11,13,16,0,0.0,21.0,1.5,15.0,21.0,17.29,9.6
2017,11,13,16,15,0.0,14.5,1.4,14.5,14.5,11.92,4.64
2017,11,13,16,30,0.0,8.0,1.3,14.0,8.0,6.57,0.0
2017,11,13,16,45,0.0,4.0,1.25,13.5,4.0,3.41,0.0
2017,11,13,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,7,15,201.5,15.5,1.4,10.5,36.0,195.7,45.96
2017,11,14,7,30,403.0,31.0,1.3,11.0,72.0,389.88,305.09
2017,11,14,7,45,497.5,38.0,1.25,11.5,114.0,486.32,394.01
2017,11,14,8,0,592.0,45.0,1.2,12.0,156.0,579.41,469.72
2017,11,14,8,15,646.5,50.0,1.05,12.0,199.5,649.49,523.83
2017,11,14,8,30,701.0,55.0,0.9,12.0,243.0,719.66,574.69
2017,11,14,8,45,439.0,96.5,0.8,12.5,220.5,552.51,448.47
2017,11,14,9,0,177.0,138.0,0.7,13.0,198.0,334.79,275.06
2017,11,14,9,15,501.0,102.5,0.55,13.5,298.5,626.15,503.09
2017,11,14,9,30,825.0,67.0,0.4,14.0,399.0,891.27,680.44
2017,11,14,9,45,842.5,68.5,0.3,14.5,430.5,912.81,685.63
2017,11,14,10,0,860.0,70.0,0.2,15.0,462.0,930.9,692.62
2017,11,14,10,15,871.5,71.5,0.3,15.0,487.0,929.37,692.27
2017,11,14,10,30,883.0,73.0,0.4,15.0,512.0,934.52,696.87
2017,11,14,10,45,891.0,73.5,0.55,15.5,530.5,931.32,695.9
2017,11,14,11,0,899.0,74.0,0.7,16.0,549.0,924.35,692.61
2017,11,14,11,15,903.0,74.5,0.75,16.0,559.5,909.98,683.74
2017,11,14,11,30,907.0,75.0,0.8,16.0,570.0,891.94,672.59
2017,11,14,11,45,909.0,75.0,0.85,16.0,573.0,867.96,657.53
2017,11,14,12,0,911.0,75.0,0.9,16.0,576.0,840.52,640.16
2017,11,14,12,15,909.0,74.5,0.95,16.0,571.0,806.02,617.85
2017,11,14,12,30,907.0,74.0,1.0,16.0,566.0,768.57,593.34
2017,11,14,12,45,901.0,74.0,1.05,16.0,553.0,726.09,564.99
2017,11,14,13,0,895.0,74.0,1.1,16.0,540.0,681.31,533.07
2017,11,14,13,15,886.5,73.0,1.1,16.0,520.0,631.83,495.6
2017,11,14,13,30,878.0,72.0,1.1,16.0,500.0,580.75,455.86
2017,11,14,13,45,865.5,70.0,1.15,16.0,473.0,525.23,411.86
2017,11,14,14,0,853.0,68.0,1.2,16.0,446.0,470.44,366.78
2017,11,14,14,15,735.5,80.5,1.15,15.5,389.5,385.16,297.95
2017,11,14,14,30,618.0,93.0,1.1,15.0,333.0,309.84,236.34
2017,11,14,14,45,690.5,75.5,1.1,15.0,318.5,273.95,200.69
2017,11,14,15,0,763.0,58.0,1.1,15.0,304.0,230.73,157.49
2017,11,14,15,15,724.0,54.5,1.05,14.5,262.5,171.32,106.64
2017,11,14,15,30,685.0,51.0,1.0,14.0,221.0,116.19,64.16
2017,11,14,15,45,624.0,45.5,0.95,14.0,177.5,63.0,33.68
2017,11,14,16,0,563.0,40.0,0.9,14.0,134.0,35.58,25.74
2017,11,14,16,15,460.5,32.5,0.9,13.5,93.5,26.71,17.42
2017,11,14,16,30,358.0,25.0,0.9,13.0,53.0,20.78,9.52
2017,11,14,16,45,179.0,12.5,0.95,13.0,26.5,10.67,0.0
2017,11,14,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,2.0,2.6,11.0,2.0,1.64,0.0
2017,11,15,7,30,0.0,4.0,2.7,11.0,4.0,3.28,0.0
2017,11,15,7,45,0.0,7.0,2.8,11.0,7.0,5.74,0.0
2017,11,15,8,0,0.0,10.0,2.9,11.0,10.0,8.21,1.41
2017,11,15,8,15,0.0,13.5,2.95,11.0,13.5,11.1,3.98
2017,11,15,8,30,0.0,17.0,3.0,11.0,17.0,13.99,6.53
2017,11,15,8,45,0.0,20.0,3.1,11.0,20.0,16.47,8.71
2017,11,15,9,0,0.0,23.0,3.2,11.0,23.0,18.95,10.87
2017,11,15,9,15,0.0,52.5,3.25,11.0,52.5,43.44,32.08
2017,11,15,9,30,0.0,82.0,3.3,11.0,82.0,68.97,53.99
2017,11,15,9,45,0.0,57.5,3.4,11.5,57.5,47.62,35.46
2017,11,15,10,0,0.0,33.0,3.5,12.0,33.0,27.27,17.86
2017,11,15,10,15,0.0,61.5,3.55,12.0,61.5,50.97,38.14
2017,11,15,10,30,0.0,90.0,3.6,12.0,90.0,75.19,58.68
2017,11,15,10,45,0.0,64.5,3.65,12.5,64.5,53.49,40.07
2017,11,15,11,0,0.0,39.0,3.7,13.0,39.0,32.28,21.92
2017,11,15,11,15,5.5,114.0,3.75,13.0,117.0,101.72,80.86
2017,11,15,11,30,11.0,189.0,3.8,13.0,195.0,178.86,145.08
2017,11,15,11,45,5.5,171.0,3.85,13.5,174.0,155.08,124.79
2017,11,15,12,0,0.0,153.0,3.9,14.0,153.0,132.52,105.71
2017,11,15,12,15,0.0,145.0,3.95,14.0,145.0,124.63,99.21
2017,11,15,12,30,0.0,137.0,4.0,14.0,137.0,116.97,92.89
2017,11,15,12,45,0.0,112.5,4.05,14.5,112.5,94.69,74.22
2017,11,15,13,0,0.0,88.0,4.1,15.0,88.0,73.16,56.15
2017,11,15,13,15,24.0,144.0,4.1,15.0,156.0,143.8,115.62
2017,11,15,13,30,48.0,200.0,4.1,15.0,224.0,209.2,169.65
2017,11,15,13,45,24.0,128.5,4.2,15.0,140.5,125.32,100.13
2017,11,15,14,0,0.0,57.0,4.3,15.0,57.0,47.2,34.53
2017,11,15,14,15,1.0,95.0,4.35,14.5,95.5,79.55,62.13
2017,11,15,14,30,2.0,133.0,4.4,14.0,134.0,111.9,89.66
2017,11,15,14,45,1.0,119.0,4.45,14.0,119.5,99.05,78.92
2017,11,15,15,0,0.0,105.0,4.5,14.0,105.0,86.51,68.39
2017,11,15,15,15,0.0,90.0,4.45,14.0,90.0,73.64,57.45
2017,11,15,15,30,0.0,75.0,4.4,14.0,75.0,61.0,46.56
2017,11,15,15,45,0.0,59.5,4.4,14.0,59.5,48.22,35.44
2017,11,15,16,0,0.0,44.0,4.4,14.0,44.0,35.88,25.93
2017,11,15,16,15,0.0,30.0,4.35,14.0,30.0,24.77,15.6
2017,11,15,16,30,0.0,16.0,4.3,14.0,16.0,13.19,3.61
2017,11,15,16,45,0.0,8.0,4.25,14.0,8.0,6.83,0.0
2017,11,15,17,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,16,7,15,5.0,16.0,1.45,11.0,16.5,19.56,0.0
2017,11,16,7,30,10.0,32.0,1.5,11.0,33.0,47.5,32.06
2017,11,16,7,45,27.0,49.5,1.55,11.5,54.0,82.6,64.57
2017,11,16,8,0,44.0,67.0,1.6,12.0,75.0,117.01,95.22
2017,11,16,8,15,53.5,84.5,1.6,12.0,97.0,145.22,120.15
2017,11,16,8,30,63.0,102.0,1.6,12.0,119.0,173.4,144.59
2017,11,16,8,45,70.0,118.5,1.6,12.0,140.0,197.79,165.31
2017,11,16,9,0,77.0,135.0,1.6,12.0,161.0,222.18,185.64
2017,11,16,9,15,38.5,113.5,1.6,12.0,126.5,151.99,125.57
2017,11,16,9,30,0.0,92.0,1.6,12.0,92.0,79.03,62.22
2017,11,16,9,45,8.0,129.0,1.65,12.0,132.5,124.1,100.7
2017,11,16,10,0,16.0,166.0,1.7,12.0,173.0,170.59,139.56
2017,11,16,10,15,10.5,165.5,1.7,12.0,170.5,162.29,132.06
2017,11,16,10,30,5.0,165.0,1.7,12.0,168.0,154.61,125.26
2017,11,16,10,45,2.5,154.5,1.75,12.5,156.0,139.87,112.58
2017,11,16,11,0,0.0,144.0,1.8,13.0,144.0,126.1,100.76
2017,11,16,11,15,0.0,115.5,1.8,13.0,115.5,98.27,77.53
2017,11,16,11,30,0.0,87.0,1.8,13.0,87.0,72.31,55.75
2017,11,16,11,45,0.0,87.5,1.8,13.0,87.5,72.73,56.12
2017,11,16,12,0,0.0,88.0,1.8,13.0,88.0,73.15,56.47
2017,11,16,12,15,6.0,139.0,1.8,13.0,142.5,123.81,99.06
2017,11,16,12,30,12.0,190.0,1.8,13.0,197.0,176.01,142.22
2017,11,16,12,45,20.5,196.0,1.85,13.0,207.0,186.61,151.05
2017,11,16,13,0,29.0,202.0,1.9,13.0,217.0,206.82,167.8
2017,11,16,13,15,58.5,206.0,1.9,13.0,234.5,225.94,183.88
2017,11,16,13,30,88.0,210.0,1.9,13.0,252.0,241.91,197.05
2017,11,16,13,45,191.5,193.0,1.95,13.0,278.5,279.97,228.13
2017,11,16,14,0,295.0,176.0,2.0,13.0,305.0,305.31,247.15
2017,11,16,14,15,254.0,166.5,2.0,13.0,272.0,259.63,208.6
2017,11,16,14,30,213.0,157.0,2.0,13.0,239.0,218.33,173.84
2017,11,16,14,45,202.5,142.5,2.0,13.0,214.0,182.37,142.76
2017,11,16,15,0,192.0,128.0,2.0,13.0,189.0,152.53,116.68
2017,11,16,15,15,179.5,111.5,1.95,13.0,162.5,123.71,91.95
2017,11,16,15,30,167.0,95.0,1.9,13.0,136.0,94.14,67.73
2017,11,16,15,45,147.5,77.5,1.85,13.0,108.0,65.49,46.74
2017,11,16,16,0,128.0,60.0,1.8,13.0,80.0,45.36,34.35
2017,11,16,16,15,90.0,43.0,1.75,12.5,55.0,32.99,22.74
2017,11,16,16,30,52.0,26.0,1.7,12.0,30.0,20.77,8.52
2017,11,16,16,45,26.0,13.0,1.65,12.0,15.0,11.1,0.0
2017,11,16,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,7,15,225.0,13.0,2.25,9.0,33.5,199.26,0.0
2017,11,17,7,30,450.0,26.0,2.3,9.0,67.0,406.6,309.97
2017,11,17,7,45,546.0,32.5,2.35,9.5,110.0,506.19,413.77
2017,11,17,8,0,642.0,39.0,2.4,10.0,153.0,610.24,501.78
2017,11,17,8,15,696.0,43.5,2.4,10.0,197.0,679.85,559.3
2017,11,17,8,30,750.0,48.0,2.4,10.0,241.0,749.61,614.21
2017,11,17,8,45,786.0,51.0,2.4,10.5,282.5,800.81,651.71
2017,11,17,9,0,822.0,54.0,2.4,11.0,324.0,850.27,686.39
2017,11,17,9,15,845.0,56.5,2.3,11.5,361.5,874.93,700.99
2017,11,17,9,30,868.0,59.0,2.2,12.0,399.0,906.33,719.98
2017,11,17,9,45,878.0,62.5,2.15,12.5,430.0,923.83,729.03
2017,11,17,10,0,888.0,66.0,2.1,13.0,461.0,937.77,735.56
2017,11,17,10,15,899.0,67.5,2.0,13.0,486.0,946.22,739.02
2017,11,17,10,30,910.0,69.0,1.9,13.0,511.0,950.91,739.94
2017,11,17,10,45,916.5,70.0,1.85,13.5,529.0,946.9,734.26
2017,11,17,11,0,923.0,71.0,1.8,14.0,547.0,939.06,726.22
2017,11,17,11,15,927.0,71.5,1.65,14.0,557.5,924.49,713.8
2017,11,17,11,30,931.0,72.0,1.5,14.0,568.0,906.16,699.0
2017,11,17,11,45,932.0,72.0,1.4,14.5,571.0,880.99,679.08
2017,11,17,12,0,933.0,72.0,1.3,15.0,574.0,852.35,657.01
2017,11,17,12,15,931.0,72.0,1.25,15.0,569.5,818.01,633.02
2017,11,17,12,30,929.0,72.0,1.2,15.0,565.0,780.64,606.93
2017,11,17,12,45,916.5,73.5,1.15,15.0,551.0,734.75,574.72
2017,11,17,13,0,904.0,75.0,1.1,15.0,537.0,686.98,539.33
2017,11,17,13,15,895.5,74.0,1.1,15.0,517.0,637.34,501.65
2017,11,17,13,30,887.0,73.0,1.1,15.0,497.0,586.08,461.64
2017,11,17,13,45,874.0,71.5,1.15,15.0,470.5,532.89,419.19
2017,11,17,14,0,861.0,70.0,1.2,15.0,444.0,476.01,372.4
2017,11,17,14,15,842.5,68.0,1.2,15.0,411.0,416.05,321.39
2017,11,17,14,30,824.0,66.0,1.2,15.0,378.0,356.66,269.3
2017,11,17,14,45,797.0,63.0,1.3,15.0,339.5,294.73,214.45
2017,11,17,15,0,770.0,60.0,1.4,15.0,301.0,234.99,161.01
2017,11,17,15,15,730.0,56.0,1.45,14.5,259.0,174.67,109.36
2017,11,17,15,30,690.0,52.0,1.5,14.0,217.0,118.76,66.02
2017,11,17,15,45,627.5,46.5,1.55,13.5,173.5,65.31,35.07
2017,11,17,16,0,565.0,41.0,1.6,13.0,130.0,36.68,26.71
2017,11,17,16,15,456.0,32.5,1.7,12.5,89.0,26.84,17.4
2017,11,17,16,30,347.0,24.0,1.8,12.0,48.0,20.02,7.42
2017,11,17,16,45,173.5,12.0,1.9,11.5,24.0,10.24,0.0
2017,11,17,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,18,7,15,209.0,13.5,0.95,9.0,31.5,191.37,0.0
2017,11,18,7,30,418.0,27.0,0.9,9.0,63.0,381.66,282.94
2017,11,18,7,45,513.5,34.5,0.85,9.5,105.5,481.39,387.4
2017,11,18,8,0,609.0,42.0,0.8,10.0,148.0,585.41,472.42
2017,11,18,8,15,666.0,47.0,0.75,10.5,191.5,657.7,528.22
2017,11,18,8,30,723.0,52.0,0.7,11.0,235.0,730.15,580.93
2017,11,18,8,45,758.5,56.0,0.7,11.5,276.5,781.86,616.79
2017,11,18,9,0,794.0,60.0,0.7,12.0,318.0,831.83,649.96
2017,11,18,9,15,818.5,62.5,0.65,12.0,355.5,867.46,672.26
2017,11,18,9,30,843.0,65.0,0.6,12.0,393.0,900.24,692.07
2017,11,18,9,45,861.5,67.0,0.55,12.5,425.0,923.55,703.75
2017,11,18,10,0,880.0,69.0,0.5,13.0,457.0,933.16,706.24
2017,11,18,10,15,891.5,70.5,0.4,13.5,482.5,942.05,707.32
2017,11,18,10,30,903.0,72.0,0.3,14.0,508.0,947.22,706.05
2017,11,18,10,45,910.5,73.0,0.25,14.5,526.0,944.19,700.8
2017,11,18,11,0,918.0,74.0,0.2,15.0,544.0,937.33,693.45
2017,11,18,11,15,922.0,74.5,0.15,15.0,555.0,922.85,682.78
2017,11,18,11,30,926.0,75.0,0.1,15.0,566.0,904.65,670.09
2017,11,18,11,45,926.0,75.5,0.1,15.5,568.5,879.39,652.54
2017,11,18,12,0,926.0,76.0,0.1,16.0,571.0,850.73,632.96
2017,11,18,12,15,924.0,75.5,0.1,16.0,566.0,816.04,610.6
2017,11,18,12,30,922.0,75.0,0.1,16.0,561.0,778.37,586.2
2017,11,18,12,45,918.0,74.0,0.15,16.0,549.0,735.9,558.99
2017,11,18,13,0,914.0,73.0,0.2,16.0,537.0,690.97,528.26
2017,11,18,13,15,905.0,72.0,0.2,16.0,516.5,640.7,491.54
2017,11,18,13,30,896.0,71.0,0.2,16.0,496.0,588.83,452.57
2017,11,18,13,45,883.0,69.5,0.25,16.0,469.5,533.05,409.93
2017,11,18,14,0,870.0,68.0,0.3,16.0,443.0,478.1,366.21
2017,11,18,14,15,680.0,91.0,0.35,15.5,370.5,372.89,285.36
2017,11,18,14,30,490.0,114.0,0.4,15.0,298.0,281.5,214.59
2017,11,18,14,45,472.5,105.0,0.5,15.0,267.5,235.56,175.34
2017,11,18,15,0,455.0,96.0,0.6,15.0,237.0,191.31,136.73
2017,11,18,15,15,431.5,85.0,0.65,14.5,204.0,146.23,98.57
2017,11,18,15,30,408.0,74.0,0.7,14.0,171.0,103.96,65.3
2017,11,18,15,45,361.5,63.0,0.8,14.0,136.0,63.66,39.72
2017,11,18,16,0,315.0,52.0,0.9,14.0,101.0,39.74,29.25
2017,11,18,16,15,252.5,38.0,1.05,13.5,69.0,29.33,19.38
2017,11,18,16,30,190.0,24.0,1.2,13.0,37.0,18.71,5.92
2017,11,18,16,45,95.0,12.0,1.4,13.0,18.5,10.24,0.0
2017,11,18,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,19,7,15,192.5,13.0,1.45,7.5,29.0,146.47,0.0
2017,11,19,7,30,385.0,26.0,1.4,8.0,58.0,367.7,268.85
2017,11,19,7,45,481.0,34.0,1.35,8.5,99.0,464.67,377.63
2017,11,19,8,0,577.0,42.0,1.3,9.0,140.0,558.16,457.0
2017,11,19,8,15,634.0,47.0,1.25,9.0,182.5,629.56,515.11
2017,11,19,8,30,691.0,52.0,1.2,9.0,225.0,701.15,570.32
2017,11,19,8,45,727.5,56.0,1.2,9.5,265.5,753.05,607.87
2017,11,19,9,0,764.0,60.0,1.2,10.0,306.0,803.34,642.72
2017,11,19,9,15,789.0,63.0,1.3,10.5,342.5,839.69,667.73
2017,11,19,9,30,814.0,66.0,1.4,11.0,379.0,873.32,690.35
2017,11,19,9,45,806.5,74.5,1.5,12.0,406.0,880.69,692.88
2017,11,19,10,0,799.0,83.0,1.6,13.0,433.0,884.2,692.93
2017,11,19,10,15,695.0,107.5,1.65,13.0,424.0,820.24,647.29
2017,11,19,10,30,591.0,132.0,1.7,13.0,415.0,745.34,593.73
2017,11,19,10,45,515.5,158.5,1.75,13.5,412.0,689.47,551.96
2017,11,19,11,0,440.0,185.0,1.8,14.0,409.0,640.88,513.17
2017,11,19,11,15,433.5,191.0,1.75,14.0,415.5,629.88,504.24
2017,11,19,11,30,427.0,197.0,1.7,14.0,422.0,617.09,493.68
2017,11,19,11,45,418.0,203.0,1.7,14.0,424.0,600.49,480.6
2017,11,19,12,0,409.0,209.0,1.7,14.0,426.0,566.48,454.83
2017,11,19,12,15,400.5,206.5,1.6,14.0,417.5,539.61,433.73
2017,11,19,12,30,392.0,204.0,1.5,14.0,409.0,512.07,411.93
2017,11,19,12,45,405.0,196.0,1.45,14.0,403.5,506.64,407.18
2017,11,19,13,0,418.0,188.0,1.4,14.0,398.0,484.8,389.8
2017,11,19,13,15,409.0,183.5,1.35,14.0,383.0,450.66,362.51
2017,11,19,13,30,400.0,179.0,1.3,14.0,368.0,416.31,334.7
2017,11,19,13,45,346.5,175.5,1.3,14.5,332.5,351.41,282.14
2017,11,19,14,0,293.0,172.0,1.3,15.0,297.0,301.34,240.88
2017,11,19,14,15,415.0,138.5,1.2,14.5,301.0,306.2,242.05
2017,11,19,14,30,537.0,105.0,1.1,14.0,305.0,293.88,226.79
2017,11,19,14,45,509.0,99.0,1.05,14.0,273.0,241.02,180.37
2017,11,19,15,0,481.0,93.0,1.0,14.0,241.0,194.97,139.72
2017,11,19,15,15,450.5,83.0,1.0,13.5,206.0,148.08,99.85
2017,11,19,15,30,420.0,73.0,1.0,13.0,171.0,104.78,65.76
2017,11,19,15,45,377.5,61.0,1.0,13.0,135.5,63.17,38.94
2017,11,19,16,0,335.0,49.0,1.0,13.0,100.0,37.63,27.49
2017,11,19,16,15,258.0,36.0,1.05,12.5,67.5,27.86,18.14
2017,11,19,16,30,181.0,23.0,1.1,12.0,35.0,17.93,4.84
2017,11,19,16,45,90.5,11.5,1.2,12.0,17.5,9.82,0.0
2017,11,19,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
