Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,6.0,2.3,12.0,6.0,5.12,0.0
2017,11,20,7,30,0.0,12.0,2.3,12.0,12.0,9.87,1.43
2017,11,20,7,45,0.0,21.5,2.35,12.0,21.5,17.72,9.1
2017,11,20,8,0,0.0,31.0,2.4,12.0,31.0,25.59,16.16
2017,11,20,8,15,0.0,41.5,2.4,12.0,41.5,34.31,23.88
2017,11,20,8,30,0.0,52.0,2.4,12.0,52.0,43.05,31.57
2017,11,20,8,45,0.0,62.0,2.4,12.5,62.0,52.06,39.33
2017,11,20,9,0,0.0,72.0,2.4,13.0,72.0,61.23,47.11
2017,11,20,9,15,0.0,81.0,2.45,13.0,81.0,69.35,54.01
2017,11,20,9,30,0.0,90.0,2.5,13.0,90.0,77.5,60.86
2017,11,20,9,45,0.0,60.0,2.55,13.5,60.0,49.69,36.98
2017,11,20,10,0,0.0,30.0,2.6,14.0,30.0,24.77,15.6
2017,11,20,10,15,0.0,49.0,2.65,14.0,49.0,40.55,29.03
2017,11,20,10,30,0.0,68.0,2.7,14.0,68.0,56.39,42.42
2017,11,20,10,45,0.0,85.0,2.8,14.0,85.0,70.62,54.36
2017,11,20,11,0,0.0,102.0,2.9,14.0,102.0,86.12,67.33
2017,11,20,11,15,0.0,111.5,2.9,14.0,111.5,94.75,74.49
2017,11,20,11,30,0.0,121.0,2.9,14.0,121.0,103.4,81.66
2017,11,20,11,45,0.0,88.0,2.9,14.5,88.0,73.15,56.19
2017,11,20,12,0,0.0,55.0,2.9,15.0,55.0,45.58,32.94
2017,11,20,12,15,0.0,58.5,2.85,15.0,58.5,48.5,35.42
2017,11,20,12,30,0.0,62.0,2.8,15.0,62.0,51.41,37.89
2017,11,20,12,45,0.0,64.0,2.8,15.0,64.0,53.07,39.31
2017,11,20,13,0,0.0,66.0,2.8,15.0,66.0,54.73,40.75
2017,11,20,13,15,0.0,85.0,2.65,15.0,85.0,70.62,54.17
2017,11,20,13,30,0.0,104.0,2.5,15.0,104.0,87.17,68.13
2017,11,20,13,45,43.5,142.5,2.45,15.0,161.0,148.87,119.91
2017,11,20,14,0,87.0,181.0,2.4,15.0,218.0,201.63,162.95
2017,11,20,14,15,43.5,96.5,2.25,15.0,115.0,100.83,79.35
2017,11,20,14,30,0.0,12.0,2.1,15.0,12.0,9.88,2.82
2017,11,20,14,45,0.0,10.5,1.95,15.0,10.5,8.64,1.78
2017,11,20,15,0,0.0,9.0,1.8,15.0,9.0,7.4,0.71
2017,11,20,15,15,0.0,7.5,1.75,15.0,7.5,6.16,0.0
2017,11,20,15,30,0.0,6.0,1.7,15.0,6.0,4.93,0.0
2017,11,20,15,45,0.0,5.0,1.65,15.0,5.0,4.1,0.0
2017,11,20,16,0,0.0,4.0,1.6,15.0,4.0,3.28,0.0
2017,11,20,16,15,0.0,2.5,1.6,14.5,2.5,2.05,0.0
2017,11,20,16,30,0.0,1.0,1.6,14.0,1.0,0.82,0.0
2017,11,20,16,45,0.0,0.5,1.6,14.0,0.5,0.43,0.0
2017,11,20,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,21,7,15,84.0,13.5,2.6,12.0,20.0,70.31,0.0
2017,11,21,7,30,168.0,27.0,2.6,12.0,40.0,201.26,135.29
2017,11,21,7,45,230.5,40.5,2.65,12.5,71.0,275.22,223.7
2017,11,21,8,0,293.0,54.0,2.7,13.0,102.0,348.52,289.78
2017,11,21,8,15,327.5,67.5,2.65,13.0,135.5,401.52,336.3
2017,11,21,8,30,362.0,81.0,2.6,13.0,169.0,455.2,381.6
2017,11,21,8,45,386.0,92.5,2.6,13.0,201.0,496.95,415.84
2017,11,21,9,0,410.0,104.0,2.6,13.0,233.0,538.08,448.49
2017,11,21,9,15,429.5,113.0,2.55,13.5,262.5,570.75,472.57
2017,11,21,9,30,449.0,122.0,2.5,14.0,292.0,602.05,494.97
2017,11,21,9,45,479.5,127.5,2.5,14.5,322.5,637.43,520.18
2017,11,21,10,0,510.0,133.0,2.5,15.0,353.0,671.0,543.54
2017,11,21,10,15,650.0,108.0,2.45,15.0,404.5,777.08,620.82
2017,11,21,10,30,790.0,83.0,2.4,15.0,456.0,863.34,680.87
2017,11,21,10,45,636.0,127.5,2.4,15.5,435.0,771.6,612.05
2017,11,21,11,0,482.0,172.0,2.4,16.0,414.0,663.34,530.16
2017,11,21,11,15,651.5,129.0,2.35,16.0,463.5,760.54,603.28
2017,11,21,11,30,821.0,86.0,2.3,16.0,513.0,833.85,654.42
2017,11,21,11,45,665.5,131.0,2.3,16.5,478.5,736.54,582.37
2017,11,21,12,0,510.0,176.0,2.3,17.0,444.0,628.74,500.27
2017,11,21,12,15,668.5,130.0,2.2,17.0,478.5,688.71,547.15
2017,11,21,12,30,827.0,84.0,2.1,17.0,513.0,723.53,572.02
2017,11,21,12,45,664.5,124.5,2.05,17.5,464.0,621.31,493.07
2017,11,21,13,0,502.0,165.0,2.0,18.0,415.0,517.03,411.45
2017,11,21,13,15,482.0,162.5,1.95,18.0,395.0,474.88,378.6
2017,11,21,13,30,462.0,160.0,1.9,18.0,375.0,433.29,345.21
2017,11,21,13,45,465.5,149.0,1.85,18.0,356.0,396.41,315.02
2017,11,21,14,0,469.0,138.0,1.8,18.0,337.0,358.41,283.09
2017,11,21,14,15,466.0,127.0,1.75,18.0,311.5,316.76,247.47
2017,11,21,14,30,463.0,116.0,1.7,18.0,286.0,274.92,210.85
2017,11,21,14,45,442.5,107.0,1.65,18.0,256.0,229.75,171.35
2017,11,21,15,0,422.0,98.0,1.6,18.0,226.0,186.64,133.57
2017,11,21,15,15,396.0,86.5,1.55,17.5,193.5,142.74,96.51
2017,11,21,15,30,370.0,75.0,1.5,17.0,161.0,101.97,64.45
2017,11,21,15,45,334.5,62.0,1.5,17.0,127.5,62.89,38.8
2017,11,21,16,0,299.0,49.0,1.5,17.0,94.0,37.49,26.82
2017,11,21,16,15,228.5,35.5,1.5,16.5,63.0,27.4,17.24
2017,11,21,16,30,158.0,22.0,1.5,16.0,32.0,17.13,2.82
2017,11,21,16,45,79.0,11.0,1.55,15.5,16.0,9.39,0.0
2017,11,21,17,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,7,15,100.0,13.0,1.55,12.5,20.0,80.91,0.0
2017,11,22,7,30,200.0,26.0,1.5,13.0,40.0,221.4,140.76
2017,11,22,7,45,270.0,39.0,1.5,13.5,73.0,303.41,243.61
2017,11,22,8,0,340.0,52.0,1.5,14.0,106.0,383.16,314.26
2017,11,22,8,15,383.0,63.0,1.5,14.0,141.0,440.82,363.43
2017,11,22,8,30,426.0,74.0,1.5,14.0,176.0,499.8,411.62
2017,11,22,8,45,452.5,84.5,1.55,14.5,210.0,544.01,446.02
2017,11,22,9,0,479.0,95.0,1.6,15.0,244.0,587.51,478.66
2017,11,22,9,15,507.0,100.0,1.55,15.5,274.5,623.68,504.1
2017,11,22,9,30,535.0,105.0,1.5,16.0,305.0,667.17,534.17
2017,11,22,9,45,435.5,134.5,1.45,16.5,306.5,604.85,484.96
2017,11,22,10,0,336.0,164.0,1.4,17.0,308.0,525.98,422.36
2017,11,22,10,15,205.0,182.5,1.35,17.0,271.5,403.13,325.26
2017,11,22,10,30,74.0,201.0,1.3,17.0,235.0,281.18,225.98
2017,11,22,10,45,72.5,209.5,1.3,17.5,244.5,285.76,229.34
2017,11,22,11,0,71.0,218.0,1.3,18.0,254.0,290.23,231.98
2017,11,22,11,15,130.0,225.0,1.25,18.0,292.0,364.19,290.76
2017,11,22,11,30,189.0,232.0,1.2,18.0,330.0,416.74,331.56
2017,11,22,11,45,151.0,233.5,1.2,18.5,312.0,378.06,299.79
2017,11,22,12,0,113.0,235.0,1.2,19.0,294.0,325.27,257.86
2017,11,22,12,15,149.0,233.0,1.15,19.0,310.5,359.37,284.87
2017,11,22,12,30,185.0,231.0,1.1,19.0,327.0,374.89,296.91
2017,11,22,12,45,223.0,221.5,1.05,19.0,334.5,380.5,301.41
2017,11,22,13,0,261.0,212.0,1.0,19.0,342.0,394.85,312.14
2017,11,22,13,15,333.5,191.0,0.95,19.0,350.0,401.49,317.2
2017,11,22,13,30,406.0,170.0,0.9,19.0,358.0,411.66,324.02
2017,11,22,13,45,426.0,156.0,0.85,19.0,343.5,383.14,300.53
2017,11,22,14,0,446.0,142.0,0.8,19.0,329.0,351.92,274.44
2017,11,22,14,15,368.5,141.5,0.75,19.0,288.0,291.07,225.46
2017,11,22,14,30,291.0,141.0,0.7,19.0,247.0,232.63,178.5
2017,11,22,14,45,273.5,129.0,0.65,19.0,220.5,196.37,147.88
2017,11,22,15,0,256.0,117.0,0.6,19.0,194.0,162.08,118.76
2017,11,22,15,15,239.0,102.0,0.6,18.5,165.5,127.49,90.11
2017,11,22,15,30,222.0,87.0,0.6,18.0,137.0,95.16,64.58
2017,11,22,15,45,195.0,70.5,0.6,17.5,108.0,63.63,42.65
2017,11,22,16,0,168.0,54.0,0.6,17.0,79.0,41.29,30.08
2017,11,22,16,15,116.0,38.0,0.6,16.5,52.5,29.43,18.87
2017,11,22,16,30,64.0,22.0,0.6,16.0,26.0,17.35,2.17
2017,11,22,16,45,32.0,11.0,0.65,16.0,13.0,9.39,0.0
2017,11,22,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,7,15,0.0,7.5,0.85,14.0,7.5,6.4,0.0
2017,11,23,7,30,0.0,15.0,0.8,14.0,15.0,12.36,1.89
2017,11,23,7,45,0.0,28.0,0.75,14.5,28.0,23.14,13.26
2017,11,23,8,0,0.0,41.0,0.7,15.0,41.0,35.99,24.59
2017,11,23,8,15,0.0,55.5,0.75,15.0,55.5,50.52,37.24
2017,11,23,8,30,0.0,70.0,0.8,15.0,70.0,64.71,49.51
2017,11,23,8,45,0.0,84.0,0.85,15.5,84.0,78.1,60.83
2017,11,23,9,0,0.0,98.0,0.9,16.0,98.0,91.41,71.89
2017,11,23,9,15,0.0,110.5,0.9,16.0,110.5,102.88,81.4
2017,11,23,9,30,0.0,123.0,0.9,16.0,123.0,114.4,90.84
2017,11,23,9,45,0.0,132.0,0.95,16.5,132.0,121.95,96.74
2017,11,23,10,0,0.0,141.0,1.0,17.0,141.0,129.65,102.71
2017,11,23,10,15,15.5,162.0,1.05,17.0,169.5,165.31,132.33
2017,11,23,10,30,31.0,183.0,1.1,17.0,198.0,218.71,175.66
2017,11,23,10,45,69.5,201.5,1.15,17.5,236.0,273.32,219.63
2017,11,23,11,0,108.0,220.0,1.2,18.0,274.0,326.58,261.54
2017,11,23,11,15,54.0,174.0,1.2,18.0,201.0,218.84,174.87
2017,11,23,11,30,0.0,128.0,1.2,18.0,128.0,110.25,85.65
2017,11,23,11,45,0.0,128.5,1.3,18.5,128.5,110.38,85.82
2017,11,23,12,0,0.0,129.0,1.4,19.0,129.0,110.57,85.81
2017,11,23,12,15,23.0,170.5,1.4,19.0,182.5,167.73,132.84
2017,11,23,12,30,46.0,212.0,1.4,19.0,236.0,237.97,189.15
2017,11,23,12,45,23.0,146.5,1.45,19.5,158.5,150.35,118.31
2017,11,23,13,0,0.0,81.0,1.5,20.0,81.0,67.26,50.16
2017,11,23,13,15,0.0,78.0,1.5,19.5,78.0,64.74,48.35
2017,11,23,13,30,0.0,75.0,1.5,19.0,75.0,62.23,46.43
2017,11,23,13,45,55.0,127.0,1.5,19.0,150.0,140.57,111.36
2017,11,23,14,0,110.0,179.0,1.5,19.0,225.0,218.0,173.25
2017,11,23,14,15,55.0,138.0,1.5,19.0,161.0,143.11,112.49
2017,11,23,14,30,0.0,97.0,1.5,19.0,97.0,80.91,62.16
2017,11,23,14,45,0.0,87.0,1.5,19.0,87.0,72.27,55.14
2017,11,23,15,0,0.0,77.0,1.5,19.0,77.0,63.74,48.04
2017,11,23,15,15,0.0,65.5,1.45,18.5,65.5,54.08,40.0
2017,11,23,15,30,0.0,54.0,1.4,18.0,54.0,44.55,31.94
2017,11,23,15,45,0.0,42.5,1.4,17.5,42.5,35.16,23.88
2017,11,23,16,0,0.0,31.0,1.4,17.0,31.0,25.61,16.53
2017,11,23,16,15,0.0,20.5,1.4,16.5,20.5,16.9,8.39
2017,11,23,16,30,0.0,10.0,1.4,16.0,10.0,8.22,0.0
2017,11,23,16,45,0.0,5.0,1.4,16.0,5.0,4.27,0.0
2017,11,23,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,24,7,15,0.0,8.5,2.45,13.0,8.5,7.26,0.0
2017,11,24,7,30,0.0,17.0,2.5,13.0,17.0,14.03,2.18
2017,11,24,7,45,0.0,31.5,2.55,13.5,31.5,28.61,17.63
2017,11,24,8,0,0.0,46.0,2.6,14.0,46.0,43.53,30.92
2017,11,24,8,15,0.0,62.0,2.6,14.0,62.0,59.91,45.26
2017,11,24,8,30,0.0,78.0,2.6,14.0,78.0,75.82,59.1
2017,11,24,8,45,1.5,92.5,2.6,14.0,93.0,90.8,72.05
2017,11,24,9,0,3.0,107.0,2.6,14.0,108.0,105.81,84.86
2017,11,24,9,15,6.0,119.5,2.55,14.5,122.0,119.72,96.47
2017,11,24,9,30,9.0,132.0,2.5,15.0,136.0,133.82,108.06
2017,11,24,9,45,219.0,138.5,2.45,15.5,230.5,386.32,320.84
2017,11,24,10,0,429.0,145.0,2.4,16.0,325.0,609.08,495.49
2017,11,24,10,15,347.0,169.5,2.3,16.5,320.5,538.52,436.37
2017,11,24,10,30,265.0,194.0,2.2,17.0,316.0,488.22,394.06
2017,11,24,10,45,263.0,202.5,2.1,17.5,328.0,490.14,394.01
2017,11,24,11,0,261.0,211.0,2.0,18.0,340.0,490.89,392.76
2017,11,24,11,15,291.5,211.0,1.9,18.0,358.0,508.82,406.23
2017,11,24,11,30,322.0,211.0,1.8,18.0,376.0,524.57,417.76
2017,11,24,11,45,226.5,222.0,1.75,18.5,338.5,428.22,341.39
2017,11,24,12,0,131.0,233.0,1.7,19.0,301.0,353.98,281.37
2017,11,24,12,15,114.5,229.5,1.65,19.0,289.0,329.43,262.07
2017,11,24,12,30,98.0,226.0,1.6,19.0,277.0,292.08,232.55
2017,11,24,12,45,245.0,206.5,1.6,19.0,328.0,393.53,314.13
2017,11,24,13,0,392.0,187.0,1.6,19.0,379.0,454.95,362.03
2017,11,24,13,15,309.0,192.0,1.6,19.0,339.5,388.11,308.69
2017,11,24,13,30,226.0,197.0,1.6,19.0,300.0,318.09,253.23
2017,11,24,13,45,297.5,175.5,1.65,19.0,303.5,327.77,260.57
2017,11,24,14,0,369.0,154.0,1.7,19.0,307.0,320.46,253.14
2017,11,24,14,15,436.0,130.0,1.7,19.0,297.5,308.49,240.64
2017,11,24,14,30,503.0,106.0,1.7,19.0,288.0,280.81,214.18
2017,11,24,14,45,487.0,97.0,1.75,19.0,258.0,234.94,173.84
2017,11,24,15,0,471.0,88.0,1.8,19.0,228.0,190.54,134.61
2017,11,24,15,15,446.5,77.5,1.9,18.0,195.0,145.06,96.16
2017,11,24,15,30,422.0,67.0,2.0,17.0,162.0,102.45,62.54
2017,11,24,15,45,379.0,56.0,2.1,16.5,128.0,63.66,37.89
2017,11,24,16,0,336.0,45.0,2.2,16.0,94.0,36.47,25.96
2017,11,24,16,15,264.0,32.5,2.3,15.5,62.5,26.57,16.37
2017,11,24,16,30,192.0,20.0,2.4,15.0,31.0,16.42,0.18
2017,11,24,16,45,96.0,10.0,2.5,15.0,15.5,8.54,0.0
2017,11,24,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,25,7,15,111.0,11.0,2.95,12.0,18.0,86.34,0.0
2017,11,25,7,30,222.0,22.0,3.0,12.0,36.0,227.96,109.27
2017,11,25,7,45,293.0,34.0,3.05,12.5,68.5,315.7,252.37
2017,11,25,8,0,364.0,46.0,3.1,13.0,101.0,395.68,326.89
2017,11,25,8,15,410.0,56.0,3.1,13.0,136.0,456.59,380.46
2017,11,25,8,30,456.0,66.0,3.1,13.0,171.0,518.46,432.55
2017,11,25,8,45,478.0,76.5,3.15,13.5,204.0,560.11,466.04
2017,11,25,9,0,500.0,87.0,3.2,14.0,237.0,600.51,497.28
2017,11,25,9,15,523.0,93.5,3.15,14.5,267.5,635.8,523.18
2017,11,25,9,30,546.0,100.0,3.1,15.0,298.0,669.16,546.84
2017,11,25,9,45,537.0,114.0,3.05,15.5,323.0,671.22,546.22
2017,11,25,10,0,528.0,128.0,3.0,16.0,348.0,679.38,550.36
2017,11,25,10,15,561.0,126.5,2.9,16.0,372.5,712.51,573.92
2017,11,25,10,30,594.0,125.0,2.8,16.0,397.0,736.08,589.89
2017,11,25,10,45,527.5,148.5,2.75,16.5,397.0,685.98,550.5
2017,11,25,11,0,461.0,172.0,2.7,17.0,397.0,643.24,515.41
2017,11,25,11,15,390.5,191.0,2.6,17.0,385.0,571.95,459.8
2017,11,25,11,30,320.0,210.0,2.5,17.0,373.0,521.79,419.42
2017,11,25,11,45,227.0,221.0,2.45,17.5,337.0,427.72,344.25
2017,11,25,12,0,134.0,232.0,2.4,18.0,301.0,355.6,285.12
2017,11,25,12,15,287.5,208.5,2.4,18.0,354.5,455.13,366.02
2017,11,25,12,30,441.0,185.0,2.4,18.0,408.0,543.2,434.75
2017,11,25,12,45,485.0,170.0,2.4,18.0,410.0,536.5,429.21
2017,11,25,13,0,529.0,155.0,2.4,18.0,412.0,524.94,420.19
2017,11,25,13,15,561.5,139.5,2.35,17.5,403.5,500.78,401.56
2017,11,25,13,30,594.0,124.0,2.3,17.0,395.0,478.49,383.54
2017,11,25,13,45,513.0,133.0,2.3,17.0,357.5,406.3,325.14
2017,11,25,14,0,432.0,142.0,2.3,17.0,320.0,346.52,276.02
2017,11,25,14,15,416.5,132.0,2.25,17.0,293.5,302.86,238.88
2017,11,25,14,30,401.0,122.0,2.2,17.0,267.0,260.44,202.02
2017,11,25,14,45,380.0,113.0,2.15,17.0,238.5,218.71,165.43
2017,11,25,15,0,359.0,104.0,2.1,17.0,210.0,179.13,130.67
2017,11,25,15,15,336.0,91.0,2.05,16.5,179.0,138.17,95.87
2017,11,25,15,30,313.0,78.0,2.0,16.0,148.0,100.06,65.37
2017,11,25,15,45,280.0,63.5,1.95,15.5,116.0,63.27,40.15
2017,11,25,16,0,247.0,49.0,1.9,15.0,84.0,37.32,26.79
2017,11,25,16,15,181.0,35.0,1.85,15.0,55.5,26.91,16.62
2017,11,25,16,30,115.0,21.0,1.8,15.0,27.0,16.3,0.0
2017,11,25,16,45,57.5,10.5,1.8,15.0,13.5,8.96,0.0
2017,11,25,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,4.0,3.8,15.0,4.0,3.41,0.0
2017,11,26,7,30,0.0,8.0,3.8,15.0,8.0,6.57,0.0
2017,11,26,7,45,0.0,17.0,3.85,15.0,17.0,14.0,5.54
2017,11,26,8,0,0.0,26.0,3.9,15.0,26.0,21.45,12.26
2017,11,26,8,15,0.0,36.0,3.9,15.0,36.0,29.74,19.55
2017,11,26,8,30,0.0,46.0,3.9,15.0,46.0,38.05,26.82
2017,11,26,8,45,0.0,56.0,3.95,15.0,56.0,46.5,34.14
2017,11,26,9,0,0.0,66.0,4.0,15.0,66.0,55.72,42.04
2017,11,26,9,15,0.0,75.0,3.95,15.0,75.0,63.89,48.98
2017,11,26,9,30,0.0,84.0,3.9,15.0,84.0,72.07,55.86
2017,11,26,9,45,0.0,64.0,3.85,15.5,64.0,53.03,39.55
2017,11,26,10,0,0.0,44.0,3.8,16.0,44.0,36.38,25.31
2017,11,26,10,15,0.0,59.0,3.7,15.5,59.0,48.87,35.92
2017,11,26,10,30,0.0,74.0,3.6,15.0,74.0,61.39,46.53
2017,11,26,10,45,0.0,111.0,3.55,15.0,111.0,95.37,75.01
2017,11,26,11,0,0.0,148.0,3.5,15.0,148.0,131.65,105.12
2017,11,26,11,15,1.5,157.5,3.45,15.0,158.5,141.72,113.38
2017,11,26,11,30,3.0,167.0,3.4,15.0,169.0,151.74,121.62
2017,11,26,11,45,33.0,193.0,3.4,15.0,210.5,217.25,176.38
2017,11,26,12,0,63.0,219.0,3.4,15.0,252.0,268.02,218.21
2017,11,26,12,15,40.5,203.5,3.35,15.0,225.0,228.89,185.62
2017,11,26,12,30,18.0,188.0,3.3,15.0,198.0,180.3,145.36
2017,11,26,12,45,53.5,200.0,3.3,15.0,226.5,227.56,185.01
2017,11,26,13,0,89.0,212.0,3.3,15.0,255.0,259.65,211.59
2017,11,26,13,15,57.5,194.0,3.2,15.0,221.5,215.9,175.24
2017,11,26,13,30,26.0,176.0,3.1,15.0,188.0,167.71,135.3
2017,11,26,13,45,115.5,174.5,3.05,15.0,223.0,225.72,183.6
2017,11,26,14,0,205.0,173.0,3.0,15.0,258.0,256.76,207.98
2017,11,26,14,15,102.5,103.5,2.95,14.5,146.0,136.61,109.0
2017,11,26,14,30,0.0,34.0,2.9,14.0,34.0,28.07,18.48
2017,11,26,14,45,0.0,30.0,2.85,14.0,30.0,24.74,15.68
2017,11,26,15,0,0.0,26.0,2.8,14.0,26.0,21.43,12.83
2017,11,26,15,15,0.0,22.0,2.65,14.0,22.0,18.12,9.95
2017,11,26,15,30,0.0,18.0,2.5,14.0,18.0,14.81,7.06
2017,11,26,15,45,0.0,14.0,2.45,14.0,14.0,11.51,4.14
2017,11,26,16,0,0.0,10.0,2.4,14.0,10.0,8.21,1.52
2017,11,26,16,15,0.0,6.5,2.35,13.5,6.5,5.33,0.0
2017,11,26,16,30,0.0,3.0,2.3,13.0,3.0,2.46,0.0
2017,11,26,16,45,0.0,1.5,2.25,13.0,1.5,1.28,0.0
2017,11,26,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,7,15,77.5,12.0,1.85,9.0,16.5,63.72,0.0
2017,11,27,7,30,155.0,24.0,1.9,9.0,33.0,177.81,51.86
2017,11,27,7,45,287.5,35.0,1.95,9.5,69.5,310.82,246.71
2017,11,27,8,0,420.0,46.0,2.0,10.0,106.0,438.58,361.71
2017,11,27,8,15,493.0,53.5,2.15,10.0,146.5,520.83,432.58
2017,11,27,8,30,566.0,61.0,2.3,10.0,187.0,604.82,502.11
2017,11,27,8,45,621.5,64.5,2.45,10.5,227.5,669.57,553.34
2017,11,27,9,0,677.0,68.0,2.6,11.0,268.0,733.68,602.3
2017,11,27,9,15,708.0,72.0,2.65,11.0,304.0,775.22,633.31
2017,11,27,9,30,739.0,76.0,2.7,11.0,340.0,814.58,662.09
2017,11,27,9,45,771.5,75.5,2.8,11.5,372.5,840.54,679.56
2017,11,27,10,0,804.0,75.0,2.9,12.0,405.0,870.42,699.7
2017,11,27,10,15,817.5,77.0,2.9,12.0,430.0,882.42,707.19
2017,11,27,10,30,831.0,79.0,2.9,12.0,455.0,890.87,712.28
2017,11,27,10,45,846.0,78.0,2.95,12.5,474.0,893.2,712.13
2017,11,27,11,0,861.0,77.0,3.0,13.0,493.0,891.72,709.41
2017,11,27,11,15,865.5,78.0,2.95,13.0,504.0,879.64,699.81
2017,11,27,11,30,870.0,79.0,2.9,13.0,515.0,863.98,687.85
2017,11,27,11,45,673.0,128.0,2.9,13.5,466.5,737.43,593.75
2017,11,27,12,0,476.0,177.0,2.9,14.0,418.0,601.96,488.28
2017,11,27,12,15,676.5,126.0,2.85,14.0,466.5,689.51,558.33
2017,11,27,12,30,877.0,75.0,2.8,14.0,515.0,742.45,597.43
2017,11,27,12,45,870.5,74.5,2.75,14.0,503.0,701.48,566.52
2017,11,27,13,0,864.0,74.0,2.7,14.0,491.0,663.17,536.21
2017,11,27,13,15,855.0,73.0,2.6,14.0,472.5,615.27,497.54
2017,11,27,13,30,846.0,72.0,2.5,14.0,454.0,565.89,456.89
2017,11,27,13,45,831.0,70.5,2.45,14.0,428.5,511.66,411.62
2017,11,27,14,0,816.0,69.0,2.4,14.0,403.0,457.06,364.83
2017,11,27,14,15,796.0,66.5,2.3,14.0,371.5,399.33,314.2
2017,11,27,14,30,776.0,64.0,2.2,14.0,340.0,342.38,263.0
2017,11,27,14,45,746.0,61.0,2.15,14.0,303.5,283.1,209.38
2017,11,27,15,0,716.0,58.0,2.1,14.0,267.0,226.35,157.8
2017,11,27,15,15,672.5,54.0,2.0,13.5,227.5,169.18,108.15
2017,11,27,15,30,629.0,50.0,1.9,13.0,188.0,116.79,66.49
2017,11,27,15,45,560.0,44.0,1.85,13.0,147.5,63.87,32.98
2017,11,27,16,0,491.0,38.0,1.8,13.0,107.0,31.18,21.62
2017,11,27,16,15,374.0,29.0,1.8,12.5,70.5,23.91,14.17
2017,11,27,16,30,257.0,20.0,1.8,12.0,34.0,16.62,0.0
2017,11,27,16,45,128.5,10.0,1.8,12.0,17.0,8.54,0.0
2017,11,27,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,28,7,15,149.0,9.0,2.25,8.5,17.5,110.25,0.0
2017,11,28,7,30,298.0,18.0,2.2,9.0,35.0,264.81,45.73
2017,11,28,7,45,411.5,26.0,2.2,9.5,71.5,385.46,301.9
2017,11,28,8,0,525.0,34.0,2.2,10.0,108.0,498.35,408.03
2017,11,28,8,15,589.0,39.5,2.25,10.5,148.0,573.3,472.29
2017,11,28,8,30,653.0,45.0,2.3,11.0,188.0,649.41,533.96
2017,11,28,8,45,693.0,49.0,2.4,11.5,227.0,703.11,576.09
2017,11,28,9,0,733.0,53.0,2.5,12.0,266.0,755.64,615.65
2017,11,28,9,15,760.0,55.5,2.5,12.5,301.5,792.65,641.61
2017,11,28,9,30,787.0,58.0,2.5,13.0,337.0,827.23,664.99
2017,11,28,9,45,789.5,64.5,2.55,13.5,365.0,841.97,673.75
2017,11,28,10,0,792.0,71.0,2.6,14.0,393.0,853.22,679.98
2017,11,28,10,15,805.0,72.5,2.6,14.0,417.5,864.19,686.85
2017,11,28,10,30,818.0,74.0,2.6,14.0,442.0,871.7,691.25
2017,11,28,10,45,821.5,76.5,2.65,14.0,458.5,868.28,688.33
2017,11,28,11,0,825.0,79.0,2.7,14.0,475.0,861.38,683.12
2017,11,28,11,15,686.0,116.5,2.7,14.0,451.0,773.25,618.61
2017,11,28,11,30,547.0,154.0,2.7,14.0,427.0,670.36,541.94
2017,11,28,11,45,513.0,164.5,2.7,14.5,422.0,636.64,514.9
2017,11,28,12,0,479.0,175.0,2.7,15.0,417.0,602.21,486.76
2017,11,28,12,15,470.0,175.5,2.7,15.0,411.5,576.12,466.4
2017,11,28,12,30,461.0,176.0,2.7,15.0,406.0,548.9,444.94
2017,11,28,12,45,553.5,147.0,2.75,15.0,417.0,560.48,455.08
2017,11,28,13,0,646.0,118.0,2.8,15.0,428.0,570.62,463.02
2017,11,28,13,15,607.5,123.0,2.8,14.5,406.0,519.18,422.09
2017,11,28,13,30,569.0,128.0,2.8,14.0,384.0,469.15,381.82
2017,11,28,13,45,489.0,135.5,2.85,14.0,346.5,397.61,323.15
2017,11,28,14,0,409.0,143.0,2.9,14.0,309.0,338.11,273.51
2017,11,28,14,15,405.0,131.5,2.85,14.0,285.5,299.07,239.47
2017,11,28,14,30,401.0,120.0,2.8,14.0,262.0,260.04,204.63
2017,11,28,14,45,377.0,111.5,2.8,14.0,234.0,217.98,167.29
2017,11,28,15,0,353.0,103.0,2.8,14.0,206.0,178.38,132.11
2017,11,28,15,15,447.5,80.5,2.7,13.5,191.0,150.08,102.25
2017,11,28,15,30,542.0,58.0,2.6,13.0,176.0,112.81,66.89
2017,11,28,15,45,478.0,50.0,2.55,13.0,138.0,65.74,36.58
2017,11,28,16,0,414.0,42.0,2.5,13.0,100.0,34.35,24.36
2017,11,28,16,15,297.5,31.5,2.5,12.5,65.0,25.94,15.76
2017,11,28,16,30,181.0,21.0,2.5,12.0,30.0,17.43,0.0
2017,11,28,16,45,90.5,10.5,2.5,11.5,15.0,8.96,0.0
2017,11,28,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,29,7,15,0.0,17.5,1.3,8.0,17.5,14.94,0.0
2017,11,29,7,30,0.0,35.0,1.2,8.0,35.0,60.25,0.0
2017,11,29,7,45,286.0,34.5,1.2,8.5,73.5,307.52,239.78
2017,11,29,8,0,572.0,34.0,1.2,9.0,112.0,534.55,433.06
2017,11,29,8,15,637.5,39.5,1.15,9.5,154.5,612.16,496.46
2017,11,29,8,30,703.0,45.0,1.1,10.0,197.0,690.77,557.4
2017,11,29,8,45,743.0,49.0,1.05,10.5,237.5,745.6,597.51
2017,11,29,9,0,783.0,53.0,1.0,11.0,278.0,799.05,634.53
2017,11,29,9,15,810.0,55.5,0.9,11.0,315.0,836.84,659.08
2017,11,29,9,30,837.0,58.0,0.8,11.0,352.0,871.99,680.78
2017,11,29,9,45,846.5,62.5,0.75,11.5,382.5,890.83,690.2
2017,11,29,10,0,856.0,67.0,0.7,12.0,413.0,906.19,697.16
2017,11,29,10,15,868.5,68.5,0.7,12.5,438.5,916.68,701.77
2017,11,29,10,30,881.0,70.0,0.7,13.0,464.0,913.69,697.42
2017,11,29,10,45,789.0,86.5,0.75,13.5,450.0,850.57,653.69
2017,11,29,11,0,697.0,103.0,0.8,14.0,436.0,781.25,605.85
2017,11,29,11,15,624.5,127.0,0.85,14.0,431.0,730.91,571.68
2017,11,29,11,30,552.0,151.0,0.9,14.0,426.0,671.03,529.46
2017,11,29,11,45,605.0,136.5,0.95,14.5,439.5,689.63,543.35
2017,11,29,12,0,658.0,122.0,1.0,15.0,453.0,695.58,546.9
2017,11,29,12,15,552.0,150.0,1.1,15.0,426.5,611.61,485.0
2017,11,29,12,30,446.0,178.0,1.2,15.0,400.0,540.12,430.94
2017,11,29,12,45,670.0,124.5,1.3,15.0,449.0,625.34,498.18
2017,11,29,13,0,894.0,71.0,1.4,15.0,498.0,674.97,535.99
2017,11,29,13,15,884.5,70.0,1.45,15.0,479.0,626.45,497.96
2017,11,29,13,30,875.0,69.0,1.5,15.0,460.0,576.42,458.61
2017,11,29,13,45,858.0,68.0,1.55,15.0,434.0,523.78,415.91
2017,11,29,14,0,841.0,67.0,1.6,15.0,408.0,467.61,369.12
2017,11,29,14,15,820.5,65.0,1.65,15.0,376.0,409.03,318.94
2017,11,29,14,30,800.0,63.0,1.7,15.0,344.0,351.2,267.87
2017,11,29,14,45,766.5,60.5,1.75,15.0,307.0,290.13,213.41
2017,11,29,15,0,733.0,58.0,1.8,15.0,270.0,231.92,161.09
2017,11,29,15,15,689.0,53.5,1.85,14.5,229.5,173.22,110.38
2017,11,29,15,30,645.0,49.0,1.9,14.0,189.0,119.33,67.5
2017,11,29,15,45,571.0,43.5,2.0,14.0,147.5,65.64,33.4
2017,11,29,16,0,497.0,38.0,2.1,14.0,106.0,31.25,21.55
2017,11,29,16,15,248.5,35.5,2.25,13.5,69.5,27.51,16.9
2017,11,29,16,30,0.0,33.0,2.4,13.0,33.0,24.64,0.0
2017,11,29,16,45,0.0,16.5,2.55,12.5,16.5,14.08,0.0
2017,11,29,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,7,15,0.0,14.5,1.6,9.5,14.5,12.38,0.0
2017,11,30,7,30,0.0,29.0,1.5,10.0,29.0,43.07,0.0
2017,11,30,7,45,226.5,33.5,1.45,10.5,64.0,263.21,201.3
2017,11,30,8,0,453.0,38.0,1.4,11.0,99.0,453.96,368.8
2017,11,30,8,15,523.5,45.0,1.4,11.0,139.0,533.06,435.86
2017,11,30,8,30,594.0,52.0,1.4,11.0,179.0,614.33,501.57
2017,11,30,8,45,637.0,57.0,1.4,11.5,217.5,670.13,544.25
