Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,9,0,680.0,62.0,1.4,12.0,256.0,725.2,584.55
2017,11,30,9,15,711.0,65.5,1.4,12.5,292.0,759.42,608.02
2017,11,30,9,30,742.0,69.0,1.4,13.0,328.0,798.7,634.44
2017,11,30,9,45,767.5,70.5,1.4,13.5,359.0,827.74,652.77
2017,11,30,10,0,793.0,72.0,1.4,14.0,390.0,853.71,668.62
2017,11,30,10,15,807.0,74.0,1.45,14.0,415.0,866.39,676.92
2017,11,30,10,30,821.0,76.0,1.5,14.0,440.0,875.6,682.98
2017,11,30,10,45,831.5,77.0,1.6,14.5,459.0,876.73,682.88
2017,11,30,11,0,842.0,78.0,1.7,15.0,478.0,874.22,680.4
2017,11,30,11,15,848.0,78.5,1.8,15.0,489.5,863.43,673.5
2017,11,30,11,30,854.0,79.0,1.9,15.0,501.0,849.08,664.22
2017,11,30,11,45,856.0,79.5,2.0,15.5,505.0,827.86,648.89
2017,11,30,12,0,858.0,80.0,2.1,16.0,509.0,803.34,631.27
2017,11,30,12,15,679.5,122.5,2.15,16.0,460.5,687.98,548.08
2017,11,30,12,30,501.0,165.0,2.2,16.0,412.0,567.02,455.36
2017,11,30,12,45,589.5,136.5,2.3,16.5,421.0,581.64,467.43
2017,11,30,13,0,678.0,108.0,2.4,17.0,430.0,581.53,466.88
2017,11,30,13,15,527.0,138.0,2.45,17.0,382.5,479.69,386.26
2017,11,30,13,30,376.0,168.0,2.5,17.0,335.0,384.96,310.42
2017,11,30,13,45,473.5,139.0,2.6,17.0,338.0,393.97,316.76
2017,11,30,14,0,571.0,110.0,2.7,17.0,341.0,387.03,308.55
2017,11,30,14,15,479.5,115.5,2.7,16.5,299.0,315.38,249.41
2017,11,30,14,30,388.0,121.0,2.7,16.0,257.0,257.44,201.25
2017,11,30,14,45,550.5,90.0,2.75,16.0,260.5,254.28,190.94
2017,11,30,15,0,713.0,59.0,2.8,16.0,264.0,229.04,159.62
2017,11,30,15,15,670.0,54.5,2.8,15.5,224.5,171.71,109.83
2017,11,30,15,30,627.0,50.0,2.8,15.0,185.0,119.09,67.8
2017,11,30,15,45,559.0,44.0,2.8,14.5,145.0,66.31,33.94
2017,11,30,16,0,491.0,38.0,2.8,14.0,105.0,31.25,21.52
2017,11,30,16,15,373.0,28.5,2.85,13.5,68.5,23.54,13.58
2017,11,30,16,30,255.0,19.0,2.9,13.0,32.0,15.78,0.0
2017,11,30,16,45,127.5,9.5,3.0,12.5,16.0,8.11,0.0
2017,11,30,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,11.0,2.15,9.0,11.0,9.39,0.0
2017,12,1,7,30,0.0,22.0,2.0,9.0,22.0,25.94,0.0
2017,12,1,7,45,130.5,33.5,1.95,9.5,50.5,173.46,130.4
2017,12,1,8,0,261.0,45.0,1.9,10.0,79.0,308.93,255.17
2017,12,1,8,15,301.5,58.5,1.85,10.5,111.5,365.11,305.46
2017,12,1,8,30,342.0,72.0,1.8,11.0,144.0,422.64,354.48
2017,12,1,8,45,376.0,82.5,1.8,11.5,176.5,470.9,394.23
2017,12,1,9,0,410.0,93.0,1.8,12.0,209.0,519.22,432.29
2017,12,1,9,15,438.0,99.5,1.85,12.5,238.5,556.18,460.42
2017,12,1,9,30,466.0,106.0,1.9,13.0,268.0,592.17,487.1
2017,12,1,9,45,526.5,105.5,2.0,13.5,303.5,655.62,534.27
2017,12,1,10,0,587.0,105.0,2.1,14.0,339.0,711.01,574.13
2017,12,1,10,15,696.0,93.0,2.15,14.0,387.5,793.82,634.08
2017,12,1,10,30,805.0,81.0,2.2,14.0,436.0,866.57,685.23
2017,12,1,10,45,638.5,121.0,2.25,14.5,410.0,760.74,606.59
2017,12,1,11,0,472.0,161.0,2.3,15.0,384.0,639.16,514.8
2017,12,1,11,15,565.5,139.5,2.3,15.0,413.0,684.03,550.23
2017,12,1,11,30,659.0,118.0,2.3,15.0,442.0,733.46,586.11
2017,12,1,11,45,547.5,150.0,2.35,15.0,420.5,648.75,522.09
2017,12,1,12,0,436.0,182.0,2.4,15.0,399.0,575.47,464.6
2017,12,1,12,15,420.0,184.0,2.4,15.0,392.0,547.0,442.56
2017,12,1,12,30,404.0,186.0,2.4,15.0,385.0,517.94,419.59
2017,12,1,12,45,490.0,161.0,2.4,15.5,397.0,531.81,430.53
2017,12,1,13,0,576.0,136.0,2.4,16.0,409.0,543.67,438.83
2017,12,1,13,15,552.5,136.0,2.35,16.0,389.5,493.57,398.62
2017,12,1,13,30,529.0,136.0,2.3,16.0,370.0,450.36,363.35
2017,12,1,13,45,468.0,138.5,2.3,16.0,337.5,391.14,314.95
2017,12,1,14,0,407.0,141.0,2.3,16.0,305.0,336.72,269.86
2017,12,1,14,15,413.5,128.0,2.3,15.5,283.5,300.8,239.13
2017,12,1,14,30,420.0,115.0,2.3,15.0,262.0,263.77,206.4
2017,12,1,14,45,396.5,107.0,2.3,15.0,234.0,221.36,168.85
2017,12,1,15,0,373.0,99.0,2.3,15.0,206.0,181.3,133.29
2017,12,1,15,15,348.0,87.0,2.25,14.5,175.0,140.09,97.81
2017,12,1,15,30,323.0,75.0,2.2,14.0,144.0,101.89,66.71
2017,12,1,15,45,288.0,61.0,2.15,13.5,112.5,64.68,40.47
2017,12,1,16,0,253.0,47.0,2.1,13.0,81.0,35.92,25.67
2017,12,1,16,15,126.5,36.0,2.1,12.5,53.0,27.89,17.15
2017,12,1,16,30,0.0,25.0,2.1,12.0,25.0,19.57,0.0
2017,12,1,16,45,0.0,12.5,2.15,12.0,12.5,10.67,0.0
2017,12,1,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,9.0,1.4,9.0,9.0,7.68,0.0
2017,12,2,7,30,0.0,18.0,1.3,9.0,18.0,18.15,0.0
2017,12,2,7,45,84.5,32.0,1.2,9.5,43.0,136.15,99.1
2017,12,2,8,0,169.0,46.0,1.1,10.0,68.0,220.47,181.03
2017,12,2,8,15,196.0,62.0,1.0,10.0,96.0,266.63,222.84
2017,12,2,8,30,223.0,78.0,0.9,10.0,124.0,313.13,263.11
2017,12,2,8,45,241.0,93.0,0.8,10.5,152.0,350.39,293.73
2017,12,2,9,0,259.0,108.0,0.7,11.0,180.0,387.37,322.81
2017,12,2,9,15,277.0,119.0,0.6,11.0,205.5,417.82,346.33
2017,12,2,9,30,295.0,130.0,0.5,11.0,231.0,447.82,368.72
2017,12,2,9,45,290.0,146.0,0.45,11.0,253.0,462.91,378.72
2017,12,2,10,0,285.0,162.0,0.4,11.0,275.0,476.39,387.4
2017,12,2,10,15,316.5,165.5,0.35,11.0,298.5,505.15,408.68
2017,12,2,10,30,348.0,169.0,0.3,11.0,322.0,532.74,428.51
2017,12,2,10,45,228.5,188.0,0.25,11.5,290.0,441.71,354.79
2017,12,2,11,0,109.0,207.0,0.2,12.0,258.0,314.84,253.68
2017,12,2,11,15,170.0,210.0,0.2,12.0,292.0,384.26,309.97
2017,12,2,11,30,231.0,213.0,0.2,12.0,326.0,432.76,347.34
2017,12,2,11,45,161.5,216.0,0.2,12.0,295.5,369.41,296.34
2017,12,2,12,0,92.0,219.0,0.2,12.0,265.0,293.5,236.08
2017,12,2,12,15,59.0,205.0,0.2,12.0,234.5,246.67,198.84
2017,12,2,12,30,26.0,191.0,0.2,12.0,204.0,190.29,153.15
2017,12,2,12,45,123.0,198.0,0.25,12.0,256.5,288.34,234.21
2017,12,2,13,0,220.0,205.0,0.3,12.0,309.0,351.66,284.39
2017,12,2,13,15,214.0,199.0,0.25,12.0,297.0,329.08,265.32
2017,12,2,13,30,208.0,193.0,0.2,12.0,285.0,306.67,247.06
2017,12,2,13,45,112.0,171.0,0.2,12.0,220.0,222.17,179.1
2017,12,2,14,0,16.0,149.0,0.2,12.0,155.0,135.24,108.47
2017,12,2,14,15,8.0,131.5,0.2,12.0,134.5,114.93,92.14
2017,12,2,14,30,0.0,114.0,0.2,12.0,114.0,95.9,76.46
2017,12,2,14,45,0.0,101.5,0.2,12.0,101.5,84.79,67.22
2017,12,2,15,0,0.0,89.0,0.2,12.0,89.0,73.85,57.98
2017,12,2,15,15,0.0,75.5,0.3,11.5,75.5,62.26,48.14
2017,12,2,15,30,0.0,62.0,0.4,11.0,62.0,50.86,38.27
2017,12,2,15,45,0.0,48.0,0.55,11.0,48.0,39.28,28.04
2017,12,2,16,0,0.0,34.0,0.7,11.0,34.0,28.0,19.0
2017,12,2,16,15,0.0,22.0,0.75,11.0,22.0,18.16,9.28
2017,12,2,16,30,0.0,10.0,0.8,11.0,10.0,8.23,0.0
2017,12,2,16,45,0.0,5.0,0.9,11.0,5.0,4.27,0.0
2017,12,2,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,12.0,2.9,8.0,12.0,10.24,0.0
2017,12,3,7,30,0.0,24.0,2.9,8.0,24.0,32.9,0.0
2017,12,3,7,45,228.0,30.5,2.95,8.5,59.0,258.94,189.73
2017,12,3,8,0,456.0,37.0,3.0,9.0,94.0,452.92,372.1
2017,12,3,8,15,532.5,43.5,3.0,9.5,134.5,536.1,445.39
2017,12,3,8,30,609.0,50.0,3.0,10.0,175.0,621.68,516.35
2017,12,3,8,45,664.5,53.5,3.05,10.5,215.5,678.78,562.27
2017,12,3,9,0,720.0,57.0,3.1,11.0,256.0,744.17,612.58
2017,12,3,9,15,751.0,60.0,3.1,11.0,292.5,785.64,643.85
2017,12,3,9,30,782.0,63.0,3.1,11.0,329.0,824.72,672.52
2017,12,3,9,45,801.5,66.0,3.1,11.5,360.5,850.53,689.43
2017,12,3,10,0,821.0,69.0,3.1,12.0,392.0,873.18,703.72
2017,12,3,10,15,835.5,70.5,3.1,12.0,417.5,885.87,711.87
2017,12,3,10,30,850.0,72.0,3.1,12.0,443.0,895.0,717.51
2017,12,3,10,45,861.5,72.5,3.15,12.5,462.0,896.41,716.67
2017,12,3,11,0,873.0,73.0,3.2,13.0,481.0,894.08,713.3
2017,12,3,11,15,878.0,74.0,3.2,13.0,492.5,882.89,704.66
2017,12,3,11,30,883.0,75.0,3.2,13.0,504.0,859.46,687.33
2017,12,3,11,45,885.0,75.0,3.2,13.0,508.5,837.77,671.43
2017,12,3,12,0,887.0,75.0,3.2,13.0,513.0,812.78,653.16
2017,12,3,12,15,885.5,75.0,3.2,13.0,509.5,781.87,630.55
2017,12,3,12,30,884.0,75.0,3.2,13.0,506.0,748.06,605.77
2017,12,3,12,45,857.0,81.0,3.2,13.5,491.5,706.26,573.7
2017,12,3,13,0,830.0,87.0,3.2,14.0,477.0,657.09,533.69
2017,12,3,13,15,820.0,85.5,3.15,14.0,459.0,609.86,495.62
2017,12,3,13,30,810.0,84.0,3.1,14.0,441.0,561.3,455.62
2017,12,3,13,45,795.5,82.0,3.1,14.0,416.0,508.83,411.68
2017,12,3,14,0,781.0,80.0,3.1,14.0,391.0,456.0,366.24
2017,12,3,14,15,759.0,77.0,3.05,13.5,360.0,399.02,316.85
2017,12,3,14,30,737.0,74.0,3.0,13.0,329.0,342.64,266.63
2017,12,3,14,45,707.5,70.0,2.95,13.0,293.5,284.46,213.71
2017,12,3,15,0,678.0,66.0,2.9,13.0,258.0,228.8,162.8
2017,12,3,15,15,630.5,61.0,2.9,12.5,219.0,171.8,113.04
2017,12,3,15,30,583.0,56.0,2.9,12.0,180.0,120.04,71.11
2017,12,3,15,45,514.0,48.5,2.9,12.0,140.5,70.41,38.22
2017,12,3,16,0,445.0,41.0,2.9,12.0,101.0,33.74,23.84
2017,12,3,16,15,222.5,35.5,2.95,11.5,65.5,27.45,16.74
2017,12,3,16,30,0.0,30.0,3.0,11.0,30.0,22.69,0.0
2017,12,3,16,45,0.0,15.0,3.05,10.5,15.0,12.8,0.0
2017,12,3,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,4,7,15,0.0,13.0,2.6,7.5,13.0,11.1,0.0
2017,12,4,7,30,0.0,26.0,2.6,8.0,26.0,22.19,0.0
2017,12,4,7,45,292.0,28.0,2.6,8.5,64.0,301.37,215.59
2017,12,4,8,0,584.0,30.0,2.6,9.0,102.0,534.63,433.68
2017,12,4,8,15,654.0,35.5,2.65,9.0,144.5,615.46,506.03
2017,12,4,8,30,724.0,41.0,2.7,9.0,187.0,697.79,574.91
2017,12,4,8,45,767.5,44.5,2.75,9.5,228.5,755.24,620.59
2017,12,4,9,0,811.0,48.0,2.8,10.0,270.0,802.87,656.77
2017,12,4,9,15,839.0,50.5,2.8,10.5,308.0,841.37,684.28
2017,12,4,9,30,867.0,53.0,2.8,11.0,346.0,877.56,709.05
2017,12,4,9,45,880.5,56.5,2.8,11.5,378.0,899.17,722.47
2017,12,4,10,0,894.0,60.0,2.8,12.0,410.0,917.39,733.22
2017,12,4,10,15,907.5,61.5,2.8,12.0,436.0,929.2,740.58
2017,12,4,10,30,921.0,63.0,2.8,12.0,462.0,937.34,745.36
2017,12,4,10,45,930.5,63.5,2.85,12.5,482.0,936.68,743.03
2017,12,4,11,0,940.0,64.0,2.9,13.0,502.0,932.18,738.16
2017,12,4,11,15,944.5,65.0,2.9,13.0,513.5,920.07,728.98
2017,12,4,11,30,949.0,66.0,2.9,13.0,525.0,904.17,717.3
2017,12,4,11,45,949.5,66.5,2.95,13.5,529.5,880.56,699.29
2017,12,4,12,0,950.0,67.0,3.0,14.0,534.0,853.47,678.91
2017,12,4,12,15,948.5,66.5,3.0,14.0,530.0,820.24,655.03
2017,12,4,12,30,947.0,66.0,3.0,14.0,526.0,783.93,628.85
2017,12,4,12,45,936.5,67.5,3.05,14.0,514.0,740.77,597.72
2017,12,4,13,0,926.0,69.0,3.1,14.0,502.0,695.48,563.27
2017,12,4,13,15,917.0,68.0,3.1,14.0,483.5,646.39,524.03
2017,12,4,13,30,908.0,67.0,3.1,14.0,465.0,595.64,482.5
2017,12,4,13,45,893.0,65.5,3.1,14.5,439.0,539.83,435.05
2017,12,4,14,0,878.0,64.0,3.1,15.0,413.0,483.46,386.0
2017,12,4,14,15,858.5,62.0,3.05,14.5,381.5,425.61,335.73
2017,12,4,14,30,839.0,60.0,3.0,14.0,350.0,366.43,282.91
2017,12,4,14,45,811.0,57.0,2.95,14.0,313.0,304.55,226.5
2017,12,4,15,0,783.0,54.0,2.9,14.0,276.0,244.83,171.66
2017,12,4,15,15,740.0,50.0,2.8,13.5,235.0,183.91,118.02
2017,12,4,15,30,697.0,46.0,2.7,13.0,194.0,127.56,72.07
2017,12,4,15,45,631.5,40.0,2.65,13.0,152.0,72.94,36.21
2017,12,4,16,0,566.0,34.0,2.6,13.0,110.0,30.69,21.07
2017,12,4,16,15,444.5,26.0,2.6,12.5,72.0,23.53,13.45
2017,12,4,16,30,323.0,18.0,2.6,12.0,34.0,16.4,0.0
2017,12,4,16,45,161.5,9.0,2.6,11.5,17.0,7.68,0.0
2017,12,4,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,12.0,1.55,7.0,12.0,10.24,0.0
2017,12,5,7,30,0.0,24.0,1.5,7.0,24.0,20.49,0.0
2017,12,5,7,45,281.5,27.0,1.5,7.5,61.0,290.32,201.35
2017,12,5,8,0,563.0,30.0,1.5,8.0,98.0,517.13,416.85
2017,12,5,8,15,634.5,35.5,1.45,8.5,140.0,598.59,487.45
2017,12,5,8,30,706.0,41.0,1.4,9.0,182.0,681.63,553.86
2017,12,5,8,45,749.5,44.5,1.4,9.5,222.5,738.7,597.74
2017,12,5,9,0,793.0,48.0,1.4,10.0,263.0,794.6,638.58
2017,12,5,9,15,821.5,51.0,1.3,10.5,300.5,825.58,658.34
2017,12,5,9,30,850.0,54.0,1.2,11.0,338.0,862.79,681.54
2017,12,5,9,45,857.5,59.0,1.1,12.0,369.0,890.62,695.77
2017,12,5,10,0,865.0,64.0,1.0,13.0,400.0,905.4,700.45
2017,12,5,10,15,879.0,65.5,0.9,13.5,426.0,908.03,698.01
2017,12,5,10,30,893.0,67.0,0.8,14.0,452.0,916.74,699.78
2017,12,5,10,45,901.0,68.5,0.75,14.5,471.5,916.32,696.28
2017,12,5,11,0,909.0,70.0,0.7,15.0,491.0,912.18,690.56
2017,12,5,11,15,914.0,70.5,0.6,15.0,503.0,900.33,680.15
2017,12,5,11,30,919.0,71.0,0.5,15.0,515.0,884.83,667.56
2017,12,5,11,45,920.0,71.5,0.4,15.5,519.0,862.36,649.37
2017,12,5,12,0,921.0,72.0,0.3,16.0,523.0,836.5,629.29
2017,12,5,12,15,919.0,72.0,0.25,16.0,519.5,804.41,607.36
2017,12,5,12,30,917.0,72.0,0.2,16.0,516.0,769.35,583.54
2017,12,5,12,45,886.0,78.5,0.15,16.0,500.0,724.42,552.94
2017,12,5,13,0,855.0,85.0,0.1,16.0,484.0,672.31,515.11
2017,12,5,13,15,844.5,83.5,0.1,16.0,465.5,623.89,479.84
2017,12,5,13,30,834.0,82.0,0.1,16.0,447.0,574.13,442.48
2017,12,5,13,45,817.5,80.5,0.1,16.0,421.5,520.15,400.86
2017,12,5,14,0,801.0,79.0,0.1,16.0,396.0,465.94,357.71
2017,12,5,14,15,778.5,76.0,0.15,16.0,364.5,407.82,310.55
2017,12,5,14,30,756.0,73.0,0.2,16.0,333.0,350.73,262.65
2017,12,5,14,45,723.5,69.5,0.25,16.0,297.0,290.74,211.42
2017,12,5,15,0,691.0,66.0,0.3,16.0,261.0,233.95,162.11
2017,12,5,15,15,642.5,60.5,0.25,15.5,221.0,175.51,112.89
2017,12,5,15,30,594.0,55.0,0.2,15.0,181.0,122.44,71.0
2017,12,5,15,45,520.5,48.0,0.2,14.5,140.5,72.19,38.39
2017,12,5,16,0,447.0,41.0,0.2,14.0,100.0,33.78,23.7
2017,12,5,16,15,319.5,30.0,0.3,13.5,64.5,24.8,14.44
2017,12,5,16,30,192.0,19.0,0.4,13.0,29.0,15.74,0.0
2017,12,5,16,45,96.0,9.5,0.5,13.0,14.5,8.11,0.0
2017,12,5,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,10.0,1.65,7.0,10.0,8.54,0.0
2017,12,6,7,30,0.0,20.0,1.6,7.0,20.0,17.07,0.0
2017,12,6,7,45,238.0,26.5,1.6,7.5,54.5,255.06,170.26
2017,12,6,8,0,476.0,33.0,1.6,8.0,89.0,461.68,373.78
2017,12,6,8,15,553.0,39.5,1.6,8.5,129.5,535.63,440.09
2017,12,6,8,30,630.0,46.0,1.6,9.0,170.0,622.82,511.35
2017,12,6,8,45,682.5,50.0,1.6,9.5,211.0,687.2,561.7
2017,12,6,9,0,735.0,54.0,1.6,10.0,252.0,750.73,609.07
2017,12,6,9,15,766.5,57.5,1.5,10.5,289.0,793.55,638.18
2017,12,6,9,30,798.0,61.0,1.4,11.0,326.0,834.02,664.34
2017,12,6,9,45,830.0,61.0,1.35,11.5,359.5,867.49,685.12
2017,12,6,10,0,862.0,61.0,1.3,12.0,393.0,888.06,696.32
2017,12,6,10,15,876.0,62.5,1.3,12.5,419.5,900.48,702.52
2017,12,6,10,30,890.0,64.0,1.3,13.0,446.0,909.38,706.34
2017,12,6,10,45,900.0,64.5,1.3,13.5,465.5,909.6,704.28
2017,12,6,11,0,910.0,65.0,1.3,14.0,485.0,906.12,699.91
2017,12,6,11,15,915.5,66.0,1.25,14.0,497.0,895.57,691.41
2017,12,6,11,30,921.0,67.0,1.2,14.0,509.0,881.31,680.6
2017,12,6,11,45,923.0,67.0,1.2,14.5,513.5,859.19,664.07
2017,12,6,12,0,925.0,67.0,1.2,15.0,518.0,833.64,645.37
2017,12,6,12,15,924.0,67.0,1.15,15.0,515.0,802.42,623.31
2017,12,6,12,30,923.0,67.0,1.1,15.0,512.0,768.14,599.16
2017,12,6,12,45,919.0,66.0,1.1,15.5,501.5,727.67,570.11
2017,12,6,13,0,915.0,65.0,1.1,16.0,491.0,684.72,537.98
2017,12,6,13,15,906.5,64.0,1.05,16.0,473.0,636.71,500.98
2017,12,6,13,30,898.0,63.0,1.0,16.0,455.0,587.02,461.82
2017,12,6,13,45,884.0,62.0,1.0,16.0,430.0,533.02,418.72
2017,12,6,14,0,870.0,61.0,1.0,16.0,405.0,478.36,373.7
2017,12,6,14,15,850.5,59.0,0.95,16.0,374.0,419.98,324.14
2017,12,6,14,30,831.0,57.0,0.9,16.0,343.0,362.65,273.99
2017,12,6,14,45,802.5,54.5,0.9,16.0,306.5,301.74,220.27
2017,12,6,15,0,774.0,52.0,0.9,16.0,270.0,243.0,167.81
2017,12,6,15,15,732.0,48.0,0.9,15.5,230.0,182.85,115.92
2017,12,6,15,30,690.0,44.0,0.9,15.0,190.0,127.12,71.01
2017,12,6,15,45,621.0,39.0,0.9,14.5,148.5,73.54,36.08
2017,12,6,16,0,552.0,34.0,0.9,14.0,107.0,30.65,20.96
2017,12,6,16,15,435.0,25.5,0.95,13.5,70.0,23.04,12.96
2017,12,6,16,30,318.0,17.0,1.0,13.0,33.0,15.41,0.0
2017,12,6,16,45,159.0,8.5,1.05,12.5,16.5,7.26,0.0
2017,12,6,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,10.0,3.3,7.5,10.0,0.0,0.0
2017,12,7,7,30,0.0,20.0,3.3,8.0,20.0,17.07,0.0
2017,12,7,7,45,260.5,26.0,3.35,8.5,55.5,269.24,171.92
2017,12,7,8,0,521.0,32.0,3.4,9.0,91.0,483.55,392.18
2017,12,7,8,15,597.0,38.0,3.4,9.0,133.0,568.83,470.91
2017,12,7,8,30,673.0,44.0,3.4,9.0,175.0,655.58,544.65
2017,12,7,8,45,716.0,49.0,3.4,9.5,215.5,713.8,591.93
2017,12,7,9,0,759.0,54.0,3.4,10.0,256.0,770.87,636.08
2017,12,7,9,15,790.5,57.5,3.35,10.5,293.5,814.12,667.63
2017,12,7,9,30,822.0,61.0,3.3,11.0,331.0,854.92,696.15
2017,12,7,9,45,837.0,64.5,3.25,12.0,363.0,877.86,709.28
2017,12,7,10,0,852.0,68.0,3.2,13.0,395.0,897.47,719.63
2017,12,7,10,15,867.0,70.0,3.05,13.5,421.5,911.61,726.37
2017,12,7,10,30,882.0,72.0,2.9,14.0,448.0,922.08,730.33
2017,12,7,10,45,879.5,76.5,2.8,14.5,465.5,916.13,723.02
2017,12,7,11,0,877.0,81.0,2.7,15.0,483.0,906.52,713.38
2017,12,7,11,15,883.0,81.5,2.6,15.0,495.5,895.85,704.5
2017,12,7,11,30,889.0,82.0,2.5,15.0,508.0,881.49,693.15
2017,12,7,11,45,878.5,86.5,2.4,15.5,510.0,854.52,671.74
2017,12,7,12,0,868.0,91.0,2.3,16.0,512.0,824.57,648.49
2017,12,7,12,15,866.5,90.5,2.3,16.0,509.0,793.24,626.33
2017,12,7,12,30,865.0,90.0,2.3,16.0,506.0,759.0,602.01
2017,12,7,12,45,624.0,137.5,2.3,16.5,434.5,608.93,487.3
2017,12,7,13,0,383.0,185.0,2.3,17.0,363.0,451.5,363.61
2017,12,7,13,15,398.0,170.5,2.25,17.0,349.0,436.77,352.15
2017,12,7,13,30,413.0,156.0,2.2,17.0,335.0,407.84,328.59
2017,12,7,13,45,572.0,127.0,2.15,17.0,360.5,437.05,350.06
2017,12,7,14,0,731.0,98.0,2.1,17.0,386.0,454.82,359.88
2017,12,7,14,15,707.0,94.0,1.95,16.5,355.0,398.09,311.54
2017,12,7,14,30,683.0,90.0,1.8,16.0,324.0,342.71,263.53
2017,12,7,14,45,635.5,87.0,1.65,15.5,286.5,282.79,211.58
2017,12,7,15,0,588.0,84.0,1.5,15.0,249.0,227.48,163.31
2017,12,7,15,15,540.0,76.0,1.45,14.5,210.5,172.67,116.55
2017,12,7,15,30,492.0,68.0,1.4,14.0,172.0,123.37,76.88
2017,12,7,15,45,412.0,57.5,1.35,13.5,132.0,75.64,44.55
2017,12,7,16,0,332.0,47.0,1.3,13.0,92.0,36.25,25.9
2017,12,7,16,15,166.0,35.5,1.3,12.5,58.0,27.3,16.45
2017,12,7,16,30,0.0,24.0,1.3,12.0,24.0,18.83,0.0
2017,12,7,16,45,0.0,12.0,1.3,11.5,12.0,10.24,0.0
2017,12,7,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,6.0,2.35,7.5,6.0,0.0,0.0
2017,12,8,7,30,0.0,12.0,2.3,8.0,12.0,10.24,0.0
2017,12,8,7,45,113.5,26.0,2.3,8.5,38.5,157.93,93.08
2017,12,8,8,0,227.0,40.0,2.3,9.0,65.0,274.98,223.68
2017,12,8,8,15,274.0,54.5,2.3,9.0,97.5,336.23,281.84
2017,12,8,8,30,321.0,69.0,2.3,9.0,130.0,399.37,337.72
2017,12,8,8,45,364.5,79.0,2.35,9.5,163.5,454.19,384.49
2017,12,8,9,0,408.0,89.0,2.4,10.0,197.0,509.72,429.83
2017,12,8,9,15,429.5,99.0,2.3,10.5,227.0,545.6,457.43
2017,12,8,9,30,451.0,109.0,2.2,11.0,257.0,580.28,483.17
2017,12,8,9,45,460.5,115.0,2.15,11.5,278.5,597.24,494.61
2017,12,8,10,0,470.0,121.0,2.1,12.0,300.0,612.4,504.47
2017,12,8,10,15,414.5,140.5,1.95,12.5,306.5,583.08,478.32
2017,12,8,10,30,359.0,160.0,1.8,13.0,313.0,531.36,435.48
2017,12,8,10,45,452.0,149.0,1.7,13.5,350.0,615.66,499.69
2017,12,8,11,0,545.0,138.0,1.6,14.0,387.0,676.19,543.04
2017,12,8,11,15,496.0,153.5,1.5,14.5,384.5,639.78,512.39
2017,12,8,11,30,447.0,169.0,1.4,15.0,382.0,602.25,481.45
2017,12,8,11,45,409.0,178.5,1.3,15.5,375.0,566.74,452.43
2017,12,8,12,0,371.0,188.0,1.2,16.0,368.0,514.89,411.54
2017,12,8,12,15,384.0,184.5,1.15,16.0,370.0,505.84,404.68
2017,12,8,12,30,397.0,181.0,1.1,16.0,372.0,509.7,406.73
2017,12,8,12,45,478.5,158.5,1.05,16.5,384.0,523.76,416.93
2017,12,8,13,0,560.0,136.0,1.0,17.0,396.0,530.02,420.57
2017,12,8,13,15,689.0,111.0,0.95,17.0,418.5,561.78,443.26
2017,12,8,13,30,818.0,86.0,0.9,17.0,441.0,571.58,448.24
2017,12,8,13,45,718.5,91.0,0.85,17.0,390.5,483.29,379.14
2017,12,8,14,0,619.0,96.0,0.8,17.0,340.0,401.36,314.49
2017,12,8,14,15,687.0,84.5,0.75,16.5,336.0,381.49,295.59
2017,12,8,14,30,755.0,73.0,0.7,16.0,332.0,353.51,268.0
2017,12,8,14,45,729.0,68.5,0.65,16.0,297.0,294.73,216.32
2017,12,8,15,0,703.0,64.0,0.6,16.0,262.0,238.34,166.31
2017,12,8,15,15,657.5,59.0,0.6,15.0,222.5,180.2,116.98
2017,12,8,15,30,612.0,54.0,0.6,14.0,183.0,126.99,74.34
2017,12,8,15,45,545.5,46.5,0.65,13.5,143.0,75.42,39.63
2017,12,8,16,0,479.0,39.0,0.7,13.0,103.0,32.17,22.37
2017,12,8,16,15,239.5,34.5,0.7,12.5,66.5,26.75,16.03
2017,12,8,16,30,0.0,30.0,0.7,12.0,30.0,22.65,0.0
2017,12,8,16,45,0.0,15.0,0.7,12.0,15.0,12.8,0.0
2017,12,8,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,7.0,2.15,7.5,7.0,0.0,0.0
2017,12,9,7,30,0.0,14.0,2.2,8.0,14.0,11.95,0.0
2017,12,9,7,45,181.0,24.5,2.25,8.5,44.0,203.97,113.72
2017,12,9,8,0,362.0,35.0,2.3,9.0,74.0,373.22,301.77
2017,12,9,8,15,433.0,43.0,2.35,9.0,110.0,450.6,374.42
2017,12,9,8,30,504.0,51.0,2.4,9.0,146.0,530.61,443.29
2017,12,9,8,45,553.5,55.5,2.45,9.5,182.0,589.32,491.74
2017,12,9,9,0,603.0,60.0,2.5,10.0,218.0,647.79,537.98
2017,12,9,9,15,630.0,65.0,2.45,10.5,251.0,686.22,566.56
2017,12,9,9,30,657.0,70.0,2.4,11.0,284.0,722.84,592.74
2017,12,9,9,45,683.0,71.5,2.35,12.0,313.0,751.44,610.93
2017,12,9,10,0,709.0,73.0,2.3,13.0,342.0,771.93,622.59
2017,12,9,10,15,725.5,75.0,2.15,13.5,366.5,787.69,630.89
2017,12,9,10,30,742.0,77.0,2.0,14.0,391.0,800.31,636.7
2017,12,9,10,45,725.0,85.5,1.95,14.5,403.5,792.74,628.78
2017,12,9,11,0,708.0,94.0,1.9,15.0,416.0,777.3,615.51
2017,12,9,11,15,686.5,103.0,1.8,15.0,421.5,755.63,598.66
2017,12,9,11,30,665.0,112.0,1.7,15.0,427.0,731.41,580.12
2017,12,9,11,45,663.5,113.5,1.6,15.5,431.0,713.0,564.85
2017,12,9,12,0,662.0,115.0,1.5,16.0,435.0,692.07,547.83
2017,12,9,12,15,570.0,139.0,1.45,16.0,413.5,622.7,495.26
2017,12,9,12,30,478.0,163.0,1.4,16.0,392.0,550.78,439.86
2017,12,9,12,45,685.0,119.5,1.4,16.5,440.0,634.28,503.61
2017,12,9,13,0,892.0,76.0,1.4,17.0,488.0,689.27,542.83
2017,12,9,13,15,883.0,75.0,1.3,17.0,470.0,641.27,504.42
2017,12,9,13,30,874.0,74.0,1.2,17.0,452.0,591.65,465.03
2017,12,9,13,45,861.0,72.0,1.15,17.0,427.5,537.5,421.63
2017,12,9,14,0,848.0,70.0,1.1,17.0,403.0,482.67,376.46
2017,12,9,14,15,827.5,67.5,0.95,16.5,372.0,423.79,327.01
2017,12,9,14,30,807.0,65.0,0.8,16.0,341.0,365.59,276.73
2017,12,9,14,45,778.5,61.5,0.65,16.0,305.0,304.96,223.17
2017,12,9,15,0,750.0,58.0,0.5,16.0,269.0,246.55,171.11
2017,12,9,15,15,706.5,53.5,0.4,15.0,229.0,186.92,120.19
2017,12,9,15,30,663.0,49.0,0.3,14.0,189.0,131.93,75.93
2017,12,9,15,45,595.5,43.0,0.25,13.5,148.0,78.92,40.49
2017,12,9,16,0,528.0,37.0,0.2,13.0,107.0,31.39,21.72
2017,12,9,16,15,264.0,34.5,0.25,12.5,69.5,26.81,16.13
2017,12,9,16,30,0.0,32.0,0.3,12.0,32.0,23.85,0.0
2017,12,9,16,45,0.0,16.0,0.35,12.0,16.0,13.66,0.0
2017,12,9,17,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,7.5,2.45,7.5,7.5,0.0,0.0
2017,12,10,7,30,0.0,15.0,2.5,8.0,15.0,12.8,0.0
2017,12,10,7,45,246.0,23.0,2.55,8.5,49.0,250.01,128.83
2017,12,10,8,0,492.0,31.0,2.6,9.0,83.0,457.06,365.79
2017,12,10,8,15,571.5,37.5,2.65,9.5,124.5,544.75,447.71
2017,12,10,8,30,651.0,44.0,2.7,10.0,166.0,634.26,522.72
2017,12,10,8,45,701.5,48.5,2.75,10.5,206.5,697.98,574.29
2017,12,10,9,0,752.0,53.0,2.8,11.0,247.0,760.81,622.81
2017,12,10,9,15,784.0,56.0,2.75,11.5,284.5,803.89,653.95
2017,12,10,9,30,816.0,59.0,2.7,12.0,322.0,844.57,682.1
2017,12,10,9,45,839.0,61.0,2.65,12.5,355.0,872.97,700.32
2017,12,10,10,0,862.0,63.0,2.6,13.0,388.0,898.17,715.78
2017,12,10,10,15,877.0,65.0,2.45,13.5,415.0,912.6,722.32
2017,12,10,10,30,892.0,67.0,2.3,14.0,442.0,913.77,719.35
2017,12,10,10,45,902.0,68.0,2.2,14.5,462.0,914.99,717.05
2017,12,10,11,0,912.0,69.0,2.1,15.0,482.0,912.49,712.21
2017,12,10,11,15,918.0,69.5,2.0,15.0,494.5,902.04,703.29
2017,12,10,11,30,924.0,70.0,1.9,15.0,507.0,887.89,692.01
2017,12,10,11,45,924.5,71.0,1.85,15.5,512.0,866.11,674.84
2017,12,10,12,0,925.0,72.0,1.8,16.0,517.0,840.92,655.52
2017,12,10,12,15,924.0,71.5,1.75,16.0,514.5,809.44,633.1
2017,12,10,12,30,923.0,71.0,1.7,16.0,512.0,774.92,608.57
2017,12,10,12,45,912.0,72.5,1.7,16.5,500.5,732.83,577.89
2017,12,10,13,0,901.0,74.0,1.7,17.0,489.0,693.71,547.73
2017,12,10,13,15,892.5,73.0,1.7,17.0,471.5,645.77,510.88
2017,12,10,13,30,884.0,72.0,1.7,17.0,454.0,596.14,471.84
2017,12,10,13,45,868.5,70.5,1.7,17.0,429.0,540.86,427.39
2017,12,10,14,0,853.0,69.0,1.7,17.0,404.0,485.11,381.23
2017,12,10,14,15,833.5,66.5,1.65,16.5,373.0,426.45,331.89
2017,12,10,14,30,814.0,64.0,1.6,16.0,342.0,368.35,281.43
2017,12,10,14,45,782.5,61.5,1.55,16.0,305.5,307.43,227.29
2017,12,10,15,0,751.0,59.0,1.5,16.0,269.0,249.01,174.81
2017,12,10,15,15,708.0,54.5,1.5,15.0,229.5,189.38,123.24
2017,12,10,15,30,665.0,50.0,1.5,14.0,190.0,134.32,78.28
2017,12,10,15,45,594.5,43.5,1.5,13.5,148.5,80.45,41.62
2017,12,10,16,0,524.0,37.0,1.5,13.0,107.0,32.43,22.58
