Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,16,15,262.0,34.5,1.55,12.5,69.5,26.81,16.07
2017,12,10,16,30,0.0,32.0,1.6,12.0,32.0,23.86,0.0
2017,12,10,16,45,0.0,16.0,1.7,11.5,16.0,13.66,0.0
2017,12,10,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,3.0,3.3,7.5,3.0,0.0,0.0
2017,12,11,7,30,0.0,6.0,3.3,8.0,6.0,5.12,0.0
2017,12,11,7,45,107.5,21.5,3.3,8.5,33.0,141.28,63.04
2017,12,11,8,0,215.0,37.0,3.3,9.0,60.0,260.96,210.09
2017,12,11,8,15,284.0,52.5,3.25,9.5,96.5,341.07,285.55
2017,12,11,8,30,353.0,68.0,3.2,10.0,133.0,424.02,357.87
2017,12,11,8,45,425.0,77.0,3.2,10.5,173.0,502.29,423.49
2017,12,11,9,0,497.0,86.0,3.2,11.0,213.0,582.4,488.0
2017,12,11,9,15,534.0,94.0,3.1,11.5,249.0,630.8,525.07
2017,12,11,9,30,571.0,102.0,3.0,12.0,285.0,682.13,563.19
2017,12,11,9,45,670.0,92.5,2.9,12.5,328.0,766.03,624.56
2017,12,11,10,0,769.0,83.0,2.8,13.0,371.0,845.29,680.06
2017,12,11,10,15,786.0,85.5,2.6,13.5,398.0,861.85,687.8
2017,12,11,10,30,803.0,88.0,2.4,14.0,425.0,868.36,688.57
2017,12,11,10,45,821.0,88.0,2.25,14.5,446.0,876.4,690.84
2017,12,11,11,0,839.0,88.0,2.1,15.0,467.0,880.6,690.33
2017,12,11,11,15,845.5,89.0,1.95,15.0,479.5,872.0,682.14
2017,12,11,11,30,852.0,90.0,1.8,15.0,492.0,859.79,671.63
2017,12,11,11,45,855.5,90.0,1.7,15.5,497.5,840.33,655.5
2017,12,11,12,0,859.0,90.0,1.6,16.0,503.0,817.48,637.24
2017,12,11,12,15,857.5,90.0,1.5,16.0,500.5,787.44,615.23
2017,12,11,12,30,856.0,90.0,1.4,16.0,498.0,754.51,591.27
2017,12,11,12,45,848.0,90.0,1.35,16.5,487.0,714.26,561.26
2017,12,11,13,0,840.0,90.0,1.3,17.0,476.0,671.93,528.08
2017,12,11,13,15,830.5,88.5,1.2,17.0,458.5,625.23,491.73
2017,12,11,13,30,821.0,87.0,1.1,17.0,441.0,577.09,453.55
2017,12,11,13,45,806.0,84.5,1.0,17.0,416.5,523.86,410.69
2017,12,11,14,0,791.0,82.0,0.9,17.0,392.0,470.25,366.46
2017,12,11,14,15,769.0,79.0,0.75,16.5,361.5,413.11,318.77
2017,12,11,14,30,747.0,76.0,0.6,16.0,331.0,356.81,270.47
2017,12,11,14,45,714.5,72.0,0.45,16.0,295.5,297.28,218.47
2017,12,11,15,0,682.0,68.0,0.3,16.0,260.0,240.53,168.46
2017,12,11,15,15,636.5,62.5,0.3,15.5,220.5,182.99,119.73
2017,12,11,15,30,591.0,57.0,0.3,15.0,181.0,130.41,77.45
2017,12,11,15,45,520.5,49.0,0.35,14.5,141.0,79.11,42.49
2017,12,11,16,0,450.0,41.0,0.4,14.0,101.0,36.35,25.9
2017,12,11,16,15,225.0,35.0,0.5,13.5,65.0,27.08,16.28
2017,12,11,16,30,0.0,29.0,0.6,13.0,29.0,22.08,0.0
2017,12,11,16,45,0.0,14.5,0.7,12.5,14.5,12.38,0.0
2017,12,11,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,12,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,12,7,45,235.0,15.0,1.65,7.5,39.5,227.18,91.07
2017,12,12,8,0,470.0,30.0,1.6,8.0,79.0,437.49,346.41
2017,12,12,8,15,552.0,37.5,1.5,8.5,119.5,527.15,430.26
2017,12,12,8,30,634.0,45.0,1.4,9.0,160.0,619.26,505.48
2017,12,12,8,45,684.0,50.0,1.35,9.5,201.0,683.04,555.36
2017,12,12,9,0,734.0,55.0,1.3,10.0,242.0,745.9,601.94
2017,12,12,9,15,767.5,58.5,1.2,10.5,280.0,790.95,632.62
2017,12,12,9,30,801.0,62.0,1.1,11.0,318.0,833.66,660.11
2017,12,12,9,45,777.0,74.5,1.0,12.0,343.0,832.46,654.36
2017,12,12,10,0,753.0,87.0,0.9,13.0,368.0,835.54,651.87
2017,12,12,10,15,770.5,90.0,0.9,13.5,395.0,853.31,662.16
2017,12,12,10,30,788.0,93.0,0.9,14.0,422.0,867.74,669.8
2017,12,12,10,45,796.0,96.0,0.9,14.5,441.5,870.08,669.22
2017,12,12,11,0,804.0,99.0,0.9,15.0,461.0,868.93,666.51
2017,12,12,11,15,811.0,100.0,0.95,15.0,473.5,860.88,661.35
2017,12,12,11,30,818.0,101.0,1.0,15.0,486.0,849.34,653.97
2017,12,12,11,45,811.5,104.0,1.1,15.5,489.5,825.5,637.76
2017,12,12,12,0,805.0,107.0,1.2,16.0,493.0,798.8,619.58
2017,12,12,12,15,803.5,107.0,1.2,16.0,490.5,769.8,599.58
2017,12,12,12,30,802.0,107.0,1.2,16.0,488.0,738.07,577.61
2017,12,12,12,45,784.0,109.0,1.25,16.5,475.5,694.36,545.14
2017,12,12,13,0,766.0,111.0,1.3,17.0,463.0,649.38,510.98
2017,12,12,13,15,755.0,109.0,1.3,17.0,445.5,603.62,476.16
2017,12,12,13,30,744.0,107.0,1.3,17.0,428.0,556.75,439.64
2017,12,12,13,45,718.0,106.5,1.35,17.0,402.5,502.62,396.9
2017,12,12,14,0,692.0,106.0,1.4,17.0,377.0,449.29,353.57
2017,12,12,14,15,668.0,101.5,1.4,16.5,347.0,394.17,308.06
2017,12,12,14,30,644.0,97.0,1.4,16.0,317.0,340.45,262.32
2017,12,12,14,45,600.0,92.5,1.4,16.0,280.5,282.22,212.01
2017,12,12,15,0,556.0,88.0,1.4,16.0,244.0,228.26,164.98
2017,12,12,15,15,509.0,79.5,1.4,15.5,206.0,174.87,119.54
2017,12,12,15,30,462.0,71.0,1.4,15.0,168.0,126.85,80.62
2017,12,12,15,45,386.0,59.5,1.45,14.5,129.0,77.23,45.54
2017,12,12,16,0,310.0,48.0,1.5,14.0,90.0,39.55,28.64
2017,12,12,16,15,217.5,33.0,1.5,13.5,57.0,25.55,15.04
2017,12,12,16,30,125.0,18.0,1.5,13.0,24.0,14.03,0.0
2017,12,12,16,45,62.5,9.0,1.5,13.0,12.0,7.68,0.0
2017,12,12,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,13,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,13,7,45,151.5,17.5,1.5,7.5,33.0,169.16,54.74
2017,12,13,8,0,303.0,35.0,1.5,8.0,66.0,324.94,258.38
2017,12,13,8,15,384.0,46.5,1.5,8.5,104.0,411.95,340.62
2017,12,13,8,30,465.0,58.0,1.5,9.0,142.0,502.83,417.11
2017,12,13,8,45,531.0,65.0,1.5,9.5,182.5,578.92,478.47
2017,12,13,9,0,597.0,72.0,1.5,10.0,223.0,655.21,537.3
2017,12,13,9,15,633.5,77.5,1.3,10.5,259.0,703.26,570.68
2017,12,13,9,30,670.0,83.0,1.1,11.0,295.0,749.47,600.89
2017,12,13,9,45,699.5,86.0,0.9,11.5,327.5,784.04,620.95
2017,12,13,10,0,729.0,89.0,0.7,12.0,360.0,815.87,637.87
2017,12,13,10,15,745.5,92.0,0.65,12.5,386.0,832.82,646.33
2017,12,13,10,30,762.0,95.0,0.6,13.0,412.0,846.52,652.59
2017,12,13,10,45,779.5,95.0,0.6,13.5,432.5,853.91,655.48
2017,12,13,11,0,797.0,95.0,0.6,14.0,453.0,857.72,656.1
2017,12,13,11,15,802.0,96.5,0.75,14.5,464.5,842.8,646.96
2017,12,13,11,30,807.0,98.0,0.9,15.0,476.0,830.87,639.98
2017,12,13,11,45,813.0,97.0,1.1,15.5,481.5,813.62,629.81
2017,12,13,12,0,819.0,96.0,1.3,16.0,487.0,792.98,616.95
2017,12,13,12,15,816.0,95.5,1.4,16.0,484.0,762.59,596.89
2017,12,13,12,30,813.0,95.0,1.5,16.0,481.0,729.53,574.74
2017,12,13,12,45,798.0,96.5,1.6,16.0,469.0,687.63,545.2
2017,12,13,13,0,783.0,98.0,1.7,16.0,457.0,647.35,515.11
2017,12,13,13,15,772.0,96.5,1.75,16.0,439.5,601.75,480.07
2017,12,13,13,30,761.0,95.0,1.8,16.0,422.0,554.99,443.22
2017,12,13,13,45,746.5,92.0,1.9,16.0,398.5,503.9,402.2
2017,12,13,14,0,732.0,89.0,2.0,16.0,375.0,452.55,359.66
2017,12,13,14,15,708.5,85.5,2.0,15.5,345.5,396.89,312.82
2017,12,13,14,30,685.0,82.0,2.0,15.0,316.0,342.47,265.63
2017,12,13,14,45,653.5,77.0,2.05,15.0,281.5,285.66,215.27
2017,12,13,15,0,622.0,72.0,2.1,15.0,247.0,231.62,166.81
2017,12,13,15,15,575.0,66.0,2.15,14.5,209.5,176.72,119.19
2017,12,13,15,30,528.0,60.0,2.2,14.0,172.0,127.01,78.27
2017,12,13,15,45,460.0,51.0,2.3,13.5,133.5,78.59,44.04
2017,12,13,16,0,392.0,42.0,2.4,13.0,95.0,38.44,27.81
2017,12,13,16,15,196.0,35.0,2.5,12.5,61.5,27.0,16.33
2017,12,13,16,30,0.0,28.0,2.6,12.0,28.0,21.5,0.0
2017,12,13,16,45,0.0,14.0,2.75,12.0,14.0,11.95,0.0
2017,12,13,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,7,45,189.0,15.0,1.5,10.5,34.0,191.23,46.7
2017,12,14,8,0,378.0,30.0,1.4,11.0,68.0,377.74,293.78
2017,12,14,8,15,462.0,38.5,1.3,11.5,106.0,465.49,376.99
2017,12,14,8,30,546.0,47.0,1.2,12.0,144.0,557.19,451.87
2017,12,14,8,45,599.5,52.5,1.1,13.0,183.0,621.42,500.79
2017,12,14,9,0,653.0,58.0,1.0,14.0,222.0,685.67,546.77
2017,12,14,9,15,688.5,62.0,0.9,14.0,258.0,731.23,578.73
2017,12,14,9,30,724.0,66.0,0.8,14.0,294.0,768.25,603.25
2017,12,14,9,45,754.0,68.0,0.7,14.5,327.0,802.85,623.92
2017,12,14,10,0,784.0,70.0,0.6,15.0,360.0,834.56,641.7
2017,12,14,10,15,801.0,72.0,0.55,15.0,386.5,851.23,650.84
2017,12,14,10,30,818.0,74.0,0.5,15.0,413.0,864.5,657.76
2017,12,14,10,45,833.0,74.5,0.5,15.5,433.5,870.47,659.6
2017,12,14,11,0,848.0,75.0,0.5,16.0,454.0,872.76,659.16
2017,12,14,11,15,854.5,75.5,0.5,16.0,467.0,863.84,652.63
2017,12,14,11,30,861.0,76.0,0.5,16.0,480.0,851.34,644.01
2017,12,14,11,45,867.5,75.5,0.55,16.5,486.0,834.03,632.09
2017,12,14,12,0,874.0,75.0,0.6,17.0,492.0,813.2,617.91
2017,12,14,12,15,873.5,75.0,0.55,17.0,490.5,784.08,597.54
2017,12,14,12,30,873.0,75.0,0.5,17.0,489.0,751.97,575.25
2017,12,14,12,45,860.0,77.0,0.45,17.5,478.0,710.53,545.46
2017,12,14,13,0,847.0,79.0,0.4,18.0,467.0,667.25,512.81
2017,12,14,13,15,838.0,77.5,0.35,18.0,450.0,621.02,478.22
2017,12,14,13,30,829.0,76.0,0.3,18.0,433.0,573.29,441.75
2017,12,14,13,45,817.0,74.0,0.3,18.0,410.0,522.17,402.35
2017,12,14,14,0,805.0,72.0,0.3,18.0,387.0,470.34,361.11
2017,12,14,14,15,784.5,69.5,0.3,17.5,357.0,413.92,315.71
2017,12,14,14,30,764.0,67.0,0.3,17.0,327.0,358.22,269.27
2017,12,14,14,45,736.0,63.5,0.3,17.0,292.5,300.22,219.37
2017,12,14,15,0,708.0,60.0,0.3,17.0,258.0,244.4,170.51
2017,12,14,15,15,664.0,55.0,0.25,16.5,220.0,186.51,121.21
2017,12,14,15,30,620.0,50.0,0.2,16.0,182.0,131.61,76.7
2017,12,14,15,45,553.0,43.5,0.2,15.5,142.5,79.96,41.04
2017,12,14,16,0,486.0,37.0,0.2,15.0,103.0,36.28,20.62
2017,12,14,16,15,371.0,27.5,0.25,14.5,67.0,22.68,12.8
2017,12,14,16,30,256.0,18.0,0.3,14.0,31.0,14.88,0.0
2017,12,14,16,45,128.0,9.0,0.35,13.5,15.5,7.68,0.0
2017,12,14,17,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,15,7,45,116.5,16.5,0.4,8.5,27.5,133.93,19.67
2017,12,15,8,0,233.0,33.0,0.3,9.0,55.0,268.15,207.9
2017,12,15,8,15,290.5,46.0,0.35,9.5,87.5,335.4,273.82
2017,12,15,8,30,348.0,59.0,0.4,10.0,120.0,405.53,333.58
2017,12,15,8,45,380.0,70.5,0.5,10.5,152.5,453.54,373.53
2017,12,15,9,0,412.0,82.0,0.6,11.0,185.0,501.64,412.13
2017,12,15,9,15,435.5,92.0,0.7,11.0,215.5,539.64,442.46
2017,12,15,9,30,459.0,102.0,0.8,11.0,246.0,576.55,471.24
2017,12,15,9,45,487.5,105.0,0.9,11.5,272.0,607.14,493.78
2017,12,15,10,0,516.0,108.0,1.0,12.0,298.0,636.23,514.8
2017,12,15,10,15,486.5,123.0,1.1,12.0,312.0,626.27,507.4
2017,12,15,10,30,457.0,138.0,1.2,12.0,326.0,613.65,497.81
2017,12,15,10,45,369.5,161.0,1.3,12.5,318.0,536.28,436.96
2017,12,15,11,0,282.0,184.0,1.4,13.0,310.0,479.92,391.17
2017,12,15,11,15,307.5,185.5,1.4,13.0,326.5,495.69,403.84
2017,12,15,11,30,333.0,187.0,1.4,13.0,343.0,509.54,414.35
2017,12,15,11,45,320.0,195.0,1.45,13.0,346.0,496.96,403.9
2017,12,15,12,0,307.0,203.0,1.5,13.0,349.0,483.58,393.05
2017,12,15,12,15,304.0,202.5,1.55,13.0,347.0,467.48,380.46
2017,12,15,12,30,301.0,202.0,1.6,13.0,345.0,450.6,367.17
2017,12,15,12,45,308.0,193.5,1.7,13.0,337.5,431.14,352.21
2017,12,15,13,0,315.0,185.0,1.8,13.0,330.0,410.55,336.08
2017,12,15,13,15,323.0,177.0,1.95,13.0,320.5,389.95,319.7
2017,12,15,13,30,331.0,169.0,2.1,13.0,311.0,368.05,301.8
2017,12,15,13,45,244.0,168.0,2.25,13.5,269.5,301.83,246.74
2017,12,15,14,0,157.0,167.0,2.4,14.0,228.0,235.45,191.58
2017,12,15,14,15,147.0,156.0,2.5,14.0,210.0,209.77,169.87
2017,12,15,14,30,137.0,145.0,2.6,14.0,192.0,185.17,148.7
2017,12,15,14,45,130.0,130.5,2.75,14.0,171.0,159.43,126.36
2017,12,15,15,0,123.0,116.0,2.9,14.0,150.0,134.7,104.72
2017,12,15,15,15,111.0,99.5,2.9,13.5,127.0,108.31,82.09
2017,12,15,15,30,99.0,83.0,2.9,13.0,104.0,83.72,61.33
2017,12,15,15,45,82.0,66.0,2.9,12.5,81.0,60.23,42.43
2017,12,15,16,0,65.0,49.0,2.9,12.0,58.0,39.37,26.71
2017,12,15,16,15,32.5,33.5,2.95,12.0,38.0,26.72,16.26
2017,12,15,16,30,0.0,18.0,3.0,12.0,18.0,14.73,0.0
2017,12,15,16,45,0.0,9.0,3.1,12.0,9.0,7.68,0.0
2017,12,15,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,16,7,45,230.0,13.5,3.75,9.5,35.0,212.28,13.46
2017,12,16,8,0,460.0,27.0,3.8,10.0,70.0,424.8,329.76
2017,12,16,8,15,543.5,33.0,3.85,10.0,109.5,513.1,422.0
2017,12,16,8,30,627.0,39.0,3.9,10.0,149.0,603.93,501.38
2017,12,16,8,45,678.0,43.0,3.95,10.5,188.5,666.56,553.87
2017,12,16,9,0,729.0,47.0,4.0,11.0,228.0,728.64,603.46
2017,12,16,9,15,761.0,50.0,4.0,11.5,264.5,771.5,636.08
2017,12,16,9,30,793.0,53.0,4.0,12.0,301.0,812.23,665.82
2017,12,16,9,45,705.5,71.5,4.05,12.5,309.0,769.26,631.68
2017,12,16,10,0,618.0,90.0,4.1,13.0,317.0,715.33,589.2
2017,12,16,10,15,633.0,93.0,4.1,13.0,340.0,731.14,601.0
2017,12,16,10,30,648.0,96.0,4.1,13.0,363.0,744.16,610.14
2017,12,16,10,45,587.0,117.0,4.1,13.5,367.5,707.07,579.93
2017,12,16,11,0,526.0,138.0,4.1,14.0,372.0,660.15,542.45
2017,12,16,11,15,526.5,143.0,4.05,14.0,383.0,655.37,538.3
2017,12,16,11,30,527.0,148.0,4.0,14.0,394.0,648.3,531.93
2017,12,16,11,45,437.0,169.0,4.0,14.5,374.5,581.84,477.02
2017,12,16,12,0,347.0,190.0,4.0,15.0,355.0,500.85,411.01
2017,12,16,12,15,622.0,128.0,3.95,15.0,422.5,654.89,535.37
2017,12,16,12,30,897.0,66.0,3.9,15.0,490.0,754.08,610.41
2017,12,16,12,45,876.5,70.5,3.9,15.0,478.0,710.55,577.17
2017,12,16,13,0,856.0,75.0,3.9,15.0,466.0,670.72,546.05
2017,12,16,13,15,846.5,74.0,3.9,15.0,449.5,624.6,508.86
2017,12,16,13,30,837.0,73.0,3.9,15.0,433.0,576.97,469.66
2017,12,16,13,45,824.5,71.0,3.9,15.0,409.5,525.4,426.39
2017,12,16,14,0,812.0,69.0,3.9,15.0,386.0,473.12,381.4
2017,12,16,14,15,791.0,66.5,3.85,14.5,356.5,416.27,332.15
2017,12,16,14,30,770.0,64.0,3.8,14.0,327.0,360.16,282.14
2017,12,16,14,45,744.5,60.0,3.8,14.0,293.0,302.19,229.19
2017,12,16,15,0,719.0,56.0,3.8,14.0,259.0,246.12,177.39
2017,12,16,15,15,676.0,52.0,3.8,13.5,221.0,188.71,126.18
2017,12,16,15,30,633.0,48.0,3.8,13.0,183.0,135.82,81.42
2017,12,16,15,45,570.0,42.0,3.8,13.0,144.0,84.31,44.2
2017,12,16,16,0,507.0,36.0,3.8,13.0,105.0,37.93,20.57
2017,12,16,16,15,393.0,27.5,3.85,12.5,69.5,22.71,12.99
2017,12,16,16,30,279.0,19.0,3.9,12.0,34.0,15.78,0.0
2017,12,16,16,45,139.5,9.5,3.95,12.0,17.0,8.11,0.0
2017,12,16,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,17,7,45,229.5,12.5,1.15,8.5,33.5,209.47,0.0
2017,12,17,8,0,459.0,25.0,1.1,9.0,67.0,422.12,321.5
2017,12,17,8,15,541.0,31.0,1.1,9.5,105.5,508.33,409.76
2017,12,17,8,30,623.0,37.0,1.1,10.0,144.0,597.55,483.76
2017,12,17,8,45,673.0,40.5,1.1,10.5,183.0,658.34,532.01
2017,12,17,9,0,723.0,44.0,1.1,11.0,222.0,718.66,577.44
2017,12,17,9,15,755.0,47.0,1.15,11.5,258.0,761.39,608.56
2017,12,17,9,30,787.0,50.0,1.2,12.0,294.0,802.1,637.12
2017,12,17,9,45,799.0,54.5,1.25,12.5,325.0,824.46,651.73
2017,12,17,10,0,811.0,59.0,1.3,13.0,356.0,843.68,663.91
2017,12,17,10,15,826.0,60.5,1.25,13.0,382.0,858.14,672.37
2017,12,17,10,30,841.0,62.0,1.2,13.0,408.0,859.58,671.66
2017,12,17,10,45,849.5,63.5,1.15,13.5,427.0,861.39,670.17
2017,12,17,11,0,858.0,65.0,1.1,14.0,446.0,859.72,666.33
2017,12,17,11,15,863.5,66.0,1.05,14.5,459.0,851.21,657.93
2017,12,17,11,30,869.0,67.0,1.0,15.0,472.0,839.22,647.38
2017,12,17,11,45,867.5,68.5,1.0,15.5,476.5,818.55,631.82
2017,12,17,12,0,866.0,70.0,1.0,16.0,481.0,794.76,614.3
2017,12,17,12,15,865.5,70.0,1.1,16.0,479.5,766.86,596.46
2017,12,17,12,30,865.0,70.0,1.2,16.0,478.0,736.06,576.33
2017,12,17,12,45,862.5,68.5,1.3,16.0,469.5,699.27,551.6
2017,12,17,13,0,860.0,67.0,1.4,16.0,461.0,660.04,523.85
2017,12,17,13,15,852.0,66.5,1.45,16.0,445.0,616.24,490.36
2017,12,17,13,30,844.0,66.0,1.5,16.0,429.0,574.44,457.31
2017,12,17,13,45,827.5,65.5,1.55,16.0,405.5,522.28,415.43
2017,12,17,14,0,811.0,65.0,1.6,16.0,382.0,469.73,371.96
2017,12,17,14,15,791.5,63.0,1.5,15.5,353.0,414.22,324.95
2017,12,17,14,30,772.0,61.0,1.4,15.0,324.0,359.27,277.02
2017,12,17,14,45,740.5,58.5,1.35,15.0,290.0,300.84,225.08
2017,12,17,15,0,709.0,56.0,1.3,15.0,256.0,244.92,174.7
2017,12,17,15,15,666.5,52.0,1.2,14.5,218.5,188.16,124.88
2017,12,17,15,30,624.0,48.0,1.1,14.0,181.0,135.85,81.14
2017,12,17,15,45,555.0,42.5,1.05,13.5,142.0,82.78,43.05
2017,12,17,16,0,486.0,37.0,1.0,13.0,103.0,39.49,21.44
2017,12,17,16,15,374.0,28.0,0.9,13.0,68.0,23.07,13.36
2017,12,17,16,30,262.0,19.0,0.8,13.0,33.0,15.73,0.0
2017,12,17,16,45,131.0,9.5,0.7,13.0,16.5,8.11,0.0
2017,12,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,7,45,184.5,14.0,1.6,7.5,31.0,182.4,0.0
2017,12,18,8,0,369.0,28.0,1.6,8.0,62.0,366.94,281.07
2017,12,18,8,15,457.5,35.5,1.6,8.5,99.5,456.06,373.23
2017,12,18,8,30,546.0,43.0,1.6,9.0,137.0,549.66,452.48
2017,12,18,8,45,604.5,48.0,1.6,9.5,176.0,617.21,507.32
2017,12,18,9,0,663.0,53.0,1.6,10.0,215.0,677.97,554.46
2017,12,18,9,15,699.0,56.5,1.55,10.5,251.0,724.44,588.39
2017,12,18,9,30,735.0,60.0,1.5,11.0,287.0,768.96,619.44
2017,12,18,9,45,762.0,62.0,1.45,11.5,319.5,801.07,640.3
2017,12,18,10,0,789.0,64.0,1.4,12.0,352.0,830.35,658.53
2017,12,18,10,15,806.0,66.0,1.4,12.5,378.5,847.41,668.32
2017,12,18,10,30,823.0,68.0,1.4,13.0,405.0,861.11,675.74
2017,12,18,10,45,834.0,69.5,1.4,13.5,425.0,865.2,676.43
2017,12,18,11,0,845.0,71.0,1.4,14.0,445.0,865.72,674.82
2017,12,18,11,15,852.0,72.0,1.3,14.0,458.5,858.43,667.8
2017,12,18,11,30,859.0,73.0,1.2,14.0,472.0,847.55,658.49
2017,12,18,11,45,861.0,73.5,1.15,14.5,478.0,828.3,643.04
2017,12,18,12,0,863.0,74.0,1.1,15.0,484.0,805.74,625.55
2017,12,18,12,15,656.5,120.5,1.0,15.0,432.0,674.95,531.69
2017,12,18,12,30,450.0,167.0,0.9,15.0,380.0,539.04,428.53
2017,12,18,12,45,442.0,166.5,0.8,15.0,372.5,512.17,408.29
2017,12,18,13,0,434.0,166.0,0.7,15.0,365.0,484.43,386.08
2017,12,18,13,15,633.0,119.0,0.6,15.0,397.5,543.77,430.91
2017,12,18,13,30,832.0,72.0,0.5,15.0,430.0,575.46,452.06
2017,12,18,13,45,817.5,70.5,0.45,15.0,407.0,523.74,410.06
2017,12,18,14,0,803.0,69.0,0.4,15.0,384.0,471.5,367.53
2017,12,18,14,15,783.5,67.0,0.4,15.0,355.0,416.34,321.92
2017,12,18,14,30,764.0,65.0,0.4,15.0,326.0,361.74,275.32
2017,12,18,14,45,734.0,62.0,0.45,15.0,292.0,303.64,225.16
2017,12,18,15,0,704.0,59.0,0.5,15.0,258.0,247.89,176.02
2017,12,18,15,15,661.0,54.5,0.65,14.5,220.5,190.76,126.84
2017,12,18,15,30,618.0,50.0,0.8,14.0,183.0,136.49,81.82
2017,12,18,15,45,550.0,44.0,1.0,14.0,143.5,84.89,44.69
2017,12,18,16,0,482.0,38.0,1.2,14.0,104.0,41.35,22.27
2017,12,18,16,15,370.5,29.0,1.2,13.5,69.0,23.91,14.08
2017,12,18,16,30,259.0,20.0,1.2,13.0,34.0,16.6,0.0
2017,12,18,16,45,129.5,10.0,1.3,13.0,17.0,8.54,0.0
2017,12,18,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,7,45,127.0,15.0,0.8,8.5,26.5,141.41,0.0
2017,12,19,8,0,254.0,30.0,0.8,9.0,53.0,280.82,212.3
2017,12,19,8,15,322.5,42.0,0.8,9.0,86.5,355.71,291.14
2017,12,19,8,30,391.0,54.0,0.8,9.0,120.0,434.58,359.14
2017,12,19,8,45,435.5,63.0,0.8,9.5,154.5,492.59,406.77
2017,12,19,9,0,480.0,72.0,0.8,10.0,189.0,550.61,452.34
2017,12,19,9,15,509.5,80.0,0.8,10.0,221.5,593.82,485.64
2017,12,19,9,30,539.0,88.0,0.8,10.0,254.0,635.56,516.81
2017,12,19,9,45,579.5,87.5,0.85,10.5,283.0,675.57,545.43
2017,12,19,10,0,620.0,87.0,0.9,11.0,312.0,713.02,571.49
2017,12,19,10,15,636.0,90.5,0.85,11.0,336.5,730.63,582.46
2017,12,19,10,30,652.0,94.0,0.8,11.0,361.0,745.46,591.49
2017,12,19,10,45,531.0,127.5,0.8,11.0,351.5,661.23,529.56
2017,12,19,11,0,410.0,161.0,0.8,11.0,342.0,585.23,471.57
2017,12,19,11,15,274.0,183.5,0.8,11.0,306.0,465.02,378.04
2017,12,19,11,30,138.0,206.0,0.8,11.0,270.0,349.67,285.38
2017,12,19,11,45,236.5,198.5,0.85,11.5,310.0,433.03,353.26
2017,12,19,12,0,335.0,191.0,0.9,12.0,350.0,493.59,400.41
2017,12,19,12,15,373.5,183.0,0.95,12.0,360.0,500.66,405.91
2017,12,19,12,30,412.0,175.0,1.0,12.0,370.0,519.85,420.64
2017,12,19,12,45,402.5,175.5,1.05,12.5,363.0,494.22,399.73
2017,12,19,13,0,393.0,176.0,1.1,13.0,356.0,455.0,368.83
2017,12,19,13,15,389.0,170.0,1.15,12.5,343.0,426.06,346.74
2017,12,19,13,30,385.0,164.0,1.2,12.0,330.0,396.59,323.57
2017,12,19,13,45,379.5,156.0,1.3,12.0,312.5,363.83,296.78
2017,12,19,14,0,374.0,148.0,1.4,12.0,295.0,339.66,276.07
2017,12,19,14,15,365.5,137.5,1.5,12.0,272.5,301.98,243.94
2017,12,19,14,30,357.0,127.0,1.6,12.0,250.0,264.75,211.47
2017,12,19,14,45,349.0,114.5,1.7,12.0,224.0,226.47,177.44
2017,12,19,15,0,341.0,102.0,1.8,12.0,198.0,188.91,143.54
2017,12,19,15,15,317.0,89.5,1.8,11.5,169.0,148.91,108.47
2017,12,19,15,30,293.0,77.0,1.8,11.0,140.0,111.76,76.83
2017,12,19,15,45,263.5,62.5,1.85,11.0,110.5,75.47,48.35
2017,12,19,16,0,234.0,48.0,1.9,11.0,81.0,43.0,27.07
2017,12,19,16,15,171.0,34.5,1.95,11.0,54.0,26.52,16.48
2017,12,19,16,30,108.0,21.0,2.0,11.0,27.0,16.29,0.0
2017,12,19,16,45,54.0,10.5,2.05,11.0,13.5,8.96,0.0
2017,12,19,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,7,45,171.0,15.0,3.25,7.5,30.0,172.61,0.0
2017,12,20,8,0,342.0,30.0,3.3,8.0,60.0,347.39,263.96
2017,12,20,8,15,438.5,38.0,3.35,8.0,98.5,443.21,367.04
2017,12,20,8,30,535.0,46.0,3.4,8.0,137.0,543.66,455.31
2017,12,20,8,45,591.5,52.0,3.45,8.5,176.0,610.99,512.32
2017,12,20,9,0,648.0,58.0,3.5,9.0,215.0,678.56,567.05
2017,12,20,9,15,686.5,62.0,3.5,9.0,251.5,727.06,605.71
2017,12,20,9,30,725.0,66.0,3.5,9.0,288.0,766.72,636.32
2017,12,20,9,45,755.0,68.0,3.55,9.5,321.5,801.93,661.75
2017,12,20,10,0,785.0,70.0,3.6,10.0,355.0,834.25,684.36
2017,12,20,10,15,802.5,72.0,3.65,10.0,382.0,852.03,696.96
2017,12,20,10,30,820.0,74.0,3.7,10.0,409.0,866.4,707.02
2017,12,20,10,45,829.5,76.0,3.75,10.5,429.0,870.0,707.78
2017,12,20,11,0,839.0,78.0,3.8,11.0,449.0,870.02,706.04
2017,12,20,11,15,846.0,79.0,3.8,11.0,462.5,862.97,700.21
2017,12,20,11,30,853.0,80.0,3.8,11.0,476.0,852.33,691.9
2017,12,20,11,45,852.0,81.5,3.85,11.5,481.5,832.03,675.55
2017,12,20,12,0,851.0,83.0,3.9,12.0,487.0,808.54,656.99
2017,12,20,12,15,850.5,83.0,3.95,12.0,485.5,780.59,636.36
2017,12,20,12,30,850.0,83.0,4.0,12.0,484.0,749.7,613.47
2017,12,20,12,45,844.5,82.5,4.05,12.0,475.0,711.87,585.2
2017,12,20,13,0,839.0,82.0,4.1,12.0,466.0,671.76,553.51
2017,12,20,13,15,830.5,81.0,4.1,12.0,450.0,627.15,517.1
2017,12,20,13,30,822.0,80.0,4.1,12.0,434.0,580.93,478.65
2017,12,20,13,45,808.5,78.0,4.15,12.0,411.0,529.62,435.38
2017,12,20,14,0,795.0,76.0,4.2,12.0,388.0,477.7,390.44
2017,12,20,14,15,775.0,73.5,4.2,11.5,359.0,422.12,341.87
2017,12,20,14,30,755.0,71.0,4.2,11.0,330.0,367.17,292.44
2017,12,20,14,45,731.5,66.5,4.2,11.0,296.5,310.09,239.7
2017,12,20,15,0,708.0,62.0,4.2,11.0,263.0,254.66,187.86
2017,12,20,15,15,664.5,57.5,4.1,10.5,225.0,195.76,134.67
2017,12,20,15,30,621.0,53.0,4.0,10.0,187.0,142.32,88.49
2017,12,20,15,45,563.0,46.0,3.95,10.0,148.5,90.22,49.1
2017,12,20,16,0,505.0,39.0,3.9,10.0,110.0,44.99,24.19
2017,12,20,16,15,389.0,30.0,3.85,9.5,73.5,24.79,15.21
2017,12,20,16,30,273.0,21.0,3.8,9.0,37.0,17.47,0.47
2017,12,20,16,45,136.5,10.5,3.8,8.5,18.5,8.96,0.0
2017,12,20,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
