Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,21,7,45,236.0,12.5,1.95,6.5,33.0,210.81,0.0
2017,12,21,8,0,472.0,25.0,1.9,7.0,66.0,429.25,320.34
2017,12,21,8,15,559.5,31.5,1.85,7.0,106.0,521.01,424.89
2017,12,21,8,30,647.0,38.0,1.8,7.0,146.0,616.0,506.84
2017,12,21,8,45,699.0,42.0,1.8,7.5,186.5,680.17,559.43
2017,12,21,9,0,751.0,46.0,1.8,8.0,227.0,743.78,608.84
2017,12,21,9,15,785.0,49.5,1.75,8.5,265.0,789.84,642.35
2017,12,21,9,30,819.0,53.0,1.7,9.0,303.0,833.8,672.8
2017,12,21,9,45,839.0,56.0,1.7,9.5,336.0,861.88,691.16
2017,12,21,10,0,859.0,59.0,1.7,10.0,369.0,886.86,706.86
2017,12,21,10,15,875.0,60.5,1.65,10.0,397.0,893.09,709.57
2017,12,21,10,30,891.0,62.0,1.6,10.0,425.0,905.39,716.72
2017,12,21,10,45,900.0,63.5,1.55,10.5,445.5,907.76,715.44
2017,12,21,11,0,909.0,65.0,1.5,11.0,466.0,906.45,711.78
2017,12,21,11,15,915.5,66.0,1.45,11.0,480.0,898.52,704.94
2017,12,21,11,30,922.0,67.0,1.4,11.0,494.0,886.89,695.73
2017,12,21,11,45,924.0,67.5,1.35,11.5,500.5,867.12,679.77
2017,12,21,12,0,926.0,68.0,1.3,12.0,507.0,843.88,661.64
2017,12,21,12,15,925.5,68.0,1.3,12.0,505.5,814.68,641.31
2017,12,21,12,30,925.0,68.0,1.3,12.0,504.0,782.35,618.77
2017,12,21,12,45,906.5,71.5,1.35,12.5,493.0,738.37,587.21
2017,12,21,13,0,888.0,75.0,1.4,13.0,482.0,697.99,557.1
2017,12,21,13,15,879.5,74.0,1.4,13.0,465.5,651.52,521.32
2017,12,21,13,30,871.0,73.0,1.4,13.0,449.0,603.33,483.35
2017,12,21,13,45,858.0,71.5,1.45,13.0,425.5,550.69,441.2
2017,12,21,14,0,845.0,70.0,1.5,13.0,402.0,497.25,397.03
2017,12,21,14,15,825.5,68.0,1.5,12.5,372.5,439.95,348.83
2017,12,21,14,30,806.0,66.0,1.5,12.0,343.0,383.1,299.36
2017,12,21,14,45,776.0,63.0,1.55,12.0,308.0,322.6,245.37
2017,12,21,15,0,746.0,60.0,1.6,12.0,273.0,264.37,192.43
2017,12,21,15,15,703.0,56.0,1.65,11.5,234.0,205.05,139.67
2017,12,21,15,30,660.0,52.0,1.7,11.0,195.0,150.19,92.73
2017,12,21,15,45,591.5,46.0,1.8,11.0,154.5,93.99,50.67
2017,12,21,16,0,523.0,40.0,1.9,11.0,114.0,47.5,25.3
2017,12,21,16,15,408.0,31.0,1.95,10.5,76.5,25.7,15.99
2017,12,21,16,30,293.0,22.0,2.0,10.0,39.0,18.39,1.66
2017,12,21,16,45,146.5,11.0,2.05,9.5,19.5,9.39,0.0
2017,12,21,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,22,7,45,82.5,15.0,1.15,7.0,22.0,102.6,0.0
2017,12,22,8,0,165.0,30.0,1.3,7.0,44.0,212.14,157.21
2017,12,22,8,15,211.5,44.5,1.3,7.0,73.0,270.45,223.88
2017,12,22,8,30,258.0,59.0,1.3,7.0,102.0,331.13,279.22
2017,12,22,8,45,286.0,72.5,1.35,7.5,131.5,376.27,318.73
2017,12,22,9,0,314.0,86.0,1.4,8.0,161.0,421.58,356.87
2017,12,22,9,15,331.0,98.0,1.4,8.0,189.0,454.87,384.36
2017,12,22,9,30,348.0,110.0,1.4,8.0,217.0,487.24,410.28
2017,12,22,9,45,366.5,118.5,1.45,8.5,241.0,515.24,431.72
2017,12,22,10,0,385.0,127.0,1.5,9.0,265.0,541.91,451.63
2017,12,22,10,15,319.5,147.0,1.4,9.5,267.5,485.21,403.81
2017,12,22,10,30,254.0,167.0,1.3,10.0,270.0,447.57,370.94
2017,12,22,10,45,355.0,159.0,1.2,10.5,311.0,522.1,430.12
2017,12,22,11,0,456.0,151.0,1.1,11.0,352.0,615.23,499.58
2017,12,22,11,15,441.0,159.5,1.1,11.0,358.5,602.11,487.6
2017,12,22,11,30,426.0,168.0,1.1,11.0,365.0,587.34,475.59
2017,12,22,11,45,408.5,174.0,1.15,11.0,365.5,566.24,459.24
2017,12,22,12,0,391.0,180.0,1.2,11.0,366.0,527.23,429.6
2017,12,22,12,15,472.5,161.5,1.2,11.0,385.0,572.0,464.79
2017,12,22,12,30,554.0,143.0,1.2,11.0,404.0,593.15,481.15
2017,12,22,12,45,449.0,162.0,1.2,11.0,371.5,515.15,419.2
2017,12,22,13,0,344.0,181.0,1.2,11.0,339.0,429.42,351.33
2017,12,22,13,15,439.5,155.5,1.0,11.0,350.5,457.36,373.12
2017,12,22,13,30,535.0,130.0,0.8,11.0,362.0,463.23,375.83
2017,12,22,13,45,536.0,122.0,0.65,11.0,344.0,426.37,344.42
2017,12,22,14,0,537.0,114.0,0.5,11.0,326.0,388.36,311.81
2017,12,22,14,15,512.0,112.0,0.4,11.0,302.0,343.87,273.76
2017,12,22,14,30,487.0,110.0,0.3,11.0,278.0,300.96,236.39
2017,12,22,14,45,462.5,102.0,0.25,11.0,248.5,254.47,195.88
2017,12,22,15,0,438.0,94.0,0.2,11.0,219.0,210.24,156.84
2017,12,22,15,15,406.5,84.0,0.3,10.5,187.5,165.24,118.11
2017,12,22,15,30,375.0,74.0,0.4,10.0,156.0,123.76,83.21
2017,12,22,15,45,336.0,61.5,0.5,10.0,123.5,83.23,51.82
2017,12,22,16,0,297.0,49.0,0.6,10.0,91.0,47.53,29.07
2017,12,22,16,15,222.0,35.5,0.7,9.5,61.0,27.4,17.63
2017,12,22,16,30,147.0,22.0,0.8,9.0,31.0,17.11,2.0
2017,12,22,16,45,73.5,11.0,0.95,9.0,15.5,9.39,0.0
2017,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,23,7,45,41.5,14.5,1.05,6.5,18.0,59.75,0.0
2017,12,23,8,0,83.0,29.0,1.1,7.0,36.0,128.43,92.69
2017,12,23,8,15,113.5,45.0,1.1,7.0,60.5,176.09,144.86
2017,12,23,8,30,144.0,61.0,1.1,7.0,85.0,223.56,188.46
2017,12,23,8,45,162.0,77.0,1.1,7.5,110.5,261.04,221.52
2017,12,23,9,0,180.0,93.0,1.1,8.0,136.0,298.37,253.39
2017,12,23,9,15,190.5,108.0,1.05,8.5,160.0,327.23,277.02
2017,12,23,9,30,201.0,123.0,1.0,9.0,184.0,355.52,299.4
2017,12,23,9,45,211.0,135.0,1.0,9.5,205.0,378.21,316.9
2017,12,23,10,0,221.0,147.0,1.0,10.0,226.0,400.22,333.47
2017,12,23,10,15,357.5,137.5,1.0,10.0,277.0,527.72,435.71
2017,12,23,10,30,494.0,128.0,1.0,10.0,328.0,635.8,518.17
2017,12,23,10,45,325.0,160.5,1.0,10.5,295.0,497.26,407.23
2017,12,23,11,0,156.0,193.0,1.0,11.0,262.0,362.67,297.66
2017,12,23,11,15,100.0,191.5,0.95,11.0,236.5,287.5,236.68
2017,12,23,11,30,44.0,190.0,0.9,11.0,211.0,232.55,190.43
2017,12,23,11,45,72.0,199.5,0.85,11.0,234.0,263.87,216.75
2017,12,23,12,0,100.0,209.0,0.8,11.0,257.0,293.59,240.91
2017,12,23,12,15,228.5,197.5,0.7,11.0,306.0,406.12,331.92
2017,12,23,12,30,357.0,186.0,0.6,11.0,355.0,478.07,387.71
2017,12,23,12,45,343.5,185.0,0.55,11.5,345.0,450.97,364.42
2017,12,23,13,0,330.0,184.0,0.5,12.0,335.0,423.85,342.1
2017,12,23,13,15,179.0,176.5,0.45,12.0,258.0,291.12,236.26
2017,12,23,13,30,28.0,169.0,0.4,12.0,181.0,174.1,140.5
2017,12,23,13,45,37.5,164.5,0.4,12.0,180.0,172.18,139.69
2017,12,23,14,0,47.0,160.0,0.4,12.0,179.0,169.36,137.35
2017,12,23,14,15,44.0,149.0,0.35,12.0,166.0,153.7,124.22
2017,12,23,14,30,41.0,138.0,0.3,12.0,153.0,138.57,111.51
2017,12,23,14,45,37.5,125.0,0.3,12.0,137.5,121.93,97.49
2017,12,23,15,0,34.0,112.0,0.3,12.0,122.0,105.93,83.9
2017,12,23,15,15,28.5,97.0,0.25,11.5,104.5,88.42,69.13
2017,12,23,15,30,23.0,82.0,0.2,11.0,87.0,71.89,55.14
2017,12,23,15,45,14.5,66.0,0.2,10.5,69.0,54.88,40.87
2017,12,23,16,0,6.0,50.0,0.2,10.0,51.0,40.27,28.48
2017,12,23,16,15,3.0,34.0,0.25,9.5,34.5,27.38,17.73
2017,12,23,16,30,0.0,18.0,0.3,9.0,18.0,14.87,1.67
2017,12,23,16,45,0.0,9.0,0.4,9.0,9.0,7.68,0.0
2017,12,23,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,11.0,1.4,8.0,11.0,9.06,0.0
2017,12,24,8,0,0.0,22.0,1.4,8.0,22.0,18.18,7.9
2017,12,24,8,15,0.0,37.0,1.2,8.5,37.0,34.96,23.82
2017,12,24,8,30,0.0,52.0,1.0,9.0,52.0,50.66,37.88
2017,12,24,8,45,0.0,67.5,0.8,9.5,67.5,66.47,51.83
2017,12,24,9,0,0.0,83.0,0.6,10.0,83.0,81.91,65.24
2017,12,24,9,15,3.5,96.5,0.55,10.0,97.5,97.54,78.88
2017,12,24,9,30,7.0,110.0,0.5,10.0,112.0,113.31,92.44
2017,12,24,9,45,10.0,121.5,0.5,10.5,124.5,126.21,103.19
2017,12,24,10,0,13.0,133.0,0.5,11.0,137.0,139.29,113.93
2017,12,24,10,15,107.0,152.5,0.45,11.0,195.5,280.36,232.89
2017,12,24,10,30,201.0,172.0,0.4,11.0,254.0,387.49,318.6
2017,12,24,10,45,182.5,182.5,0.4,11.5,259.5,378.96,309.13
2017,12,24,11,0,164.0,193.0,0.4,12.0,265.0,369.99,300.57
2017,12,24,11,15,82.0,172.0,0.45,12.0,208.0,247.36,201.79
2017,12,24,11,30,0.0,151.0,0.5,12.0,151.0,135.55,108.53
2017,12,24,11,45,12.0,167.0,0.6,12.0,173.0,161.33,130.77
2017,12,24,12,0,24.0,183.0,0.7,12.0,195.0,186.57,151.79
2017,12,24,12,15,12.0,111.0,0.9,12.0,117.0,103.94,83.1
2017,12,24,12,30,0.0,39.0,1.1,12.0,39.0,32.25,22.11
2017,12,24,12,45,29.5,116.5,1.3,12.0,130.0,127.54,103.87
2017,12,24,13,0,59.0,194.0,1.5,12.0,221.0,226.92,186.37
2017,12,24,13,15,133.5,190.0,1.6,12.0,249.0,277.11,228.18
2017,12,24,13,30,208.0,186.0,1.7,12.0,277.0,308.25,253.81
2017,12,24,13,45,128.5,173.5,1.8,12.0,229.0,239.88,196.92
2017,12,24,14,0,49.0,161.0,1.9,12.0,181.0,171.44,139.94
2017,12,24,14,15,46.0,150.0,1.8,12.0,167.5,155.65,126.73
2017,12,24,14,30,43.0,139.0,1.7,12.0,154.0,140.38,113.72
2017,12,24,14,45,39.5,125.5,1.6,12.0,138.0,123.14,98.97
2017,12,24,15,0,36.0,112.0,1.5,12.0,122.0,106.58,84.71
2017,12,24,15,15,30.0,97.0,1.4,11.5,104.5,88.84,69.63
2017,12,24,15,30,24.0,82.0,1.3,11.0,87.0,72.14,55.4
2017,12,24,15,45,15.5,66.0,1.25,11.0,69.0,55.05,40.88
2017,12,24,16,0,7.0,50.0,1.2,11.0,51.0,40.38,28.39
2017,12,24,16,15,3.5,34.0,1.15,10.5,34.5,27.42,17.71
2017,12,24,16,30,0.0,18.0,1.1,10.0,18.0,14.86,2.23
2017,12,24,16,45,0.0,9.0,1.1,10.0,9.0,7.68,0.0
2017,12,24,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,25,7,45,121.5,13.5,1.15,9.0,23.5,99.02,0.0
2017,12,25,8,0,243.0,27.0,1.1,9.0,47.0,266.13,191.0
2017,12,25,8,15,304.5,38.5,1.0,9.0,78.5,336.1,274.54
2017,12,25,8,30,366.0,50.0,0.9,9.0,110.0,408.05,337.99
2017,12,25,8,45,403.0,60.5,0.85,9.5,142.5,460.62,381.87
2017,12,25,9,0,440.0,71.0,0.8,10.0,175.0,508.21,419.74
2017,12,25,9,15,464.0,80.0,0.75,10.0,206.0,546.44,449.45
2017,12,25,9,30,488.0,89.0,0.7,10.0,237.0,583.64,477.25
2017,12,25,9,45,501.0,98.0,0.7,10.5,264.5,609.46,495.24
2017,12,25,10,0,514.0,107.0,0.7,11.0,292.0,633.32,511.38
2017,12,25,10,15,528.0,112.5,0.7,11.0,315.0,651.3,523.78
2017,12,25,10,30,542.0,118.0,0.7,11.0,338.0,667.06,534.49
2017,12,25,10,45,519.0,130.5,0.7,11.5,349.5,655.86,524.52
2017,12,25,11,0,496.0,143.0,0.7,12.0,361.0,642.34,512.98
2017,12,25,11,15,473.5,153.0,0.7,12.0,366.5,624.25,498.61
2017,12,25,11,30,451.0,163.0,0.7,12.0,372.0,604.52,483.09
2017,12,25,11,45,413.5,173.5,0.7,12.0,367.0,571.37,457.39
2017,12,25,12,0,376.0,184.0,0.7,12.0,362.0,521.27,419.34
2017,12,25,12,15,229.5,195.0,0.65,12.5,304.0,404.72,326.69
2017,12,25,12,30,83.0,206.0,0.6,13.0,246.0,266.65,215.4
2017,12,25,12,45,83.0,203.0,0.55,13.5,242.0,258.28,209.03
2017,12,25,13,0,83.0,200.0,0.5,14.0,238.0,249.91,201.79
2017,12,25,13,15,61.5,188.0,0.6,14.0,215.5,218.1,176.14
2017,12,25,13,30,40.0,176.0,0.7,14.0,193.0,188.59,152.22
2017,12,25,13,45,39.0,167.5,0.8,14.0,183.5,176.2,142.32
2017,12,25,14,0,38.0,159.0,0.9,14.0,174.0,164.1,132.46
2017,12,25,14,15,36.0,148.0,1.0,14.0,161.5,149.37,120.31
2017,12,25,14,30,34.0,137.0,1.1,14.0,149.0,135.09,108.4
2017,12,25,14,45,31.0,124.0,1.2,14.0,134.0,119.03,94.9
2017,12,25,15,0,28.0,111.0,1.3,14.0,119.0,103.58,81.78
2017,12,25,15,15,23.0,96.5,1.4,13.5,102.5,86.99,67.82
2017,12,25,15,30,18.0,82.0,1.5,13.0,86.0,70.21,53.61
2017,12,25,15,45,10.0,66.5,1.65,13.0,68.5,54.98,40.73
2017,12,25,16,0,2.0,51.0,1.8,13.0,51.0,41.0,28.78
2017,12,25,16,15,1.0,35.0,1.85,12.5,35.0,28.16,18.23
2017,12,25,16,30,0.0,19.0,1.9,12.0,19.0,15.69,3.2
2017,12,25,16,45,0.0,9.5,2.0,12.0,9.5,8.11,0.0
2017,12,25,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,7,45,187.5,12.5,1.15,8.5,27.5,145.52,0.0
2017,12,26,8,0,375.0,25.0,1.1,9.0,55.0,362.81,256.69
2017,12,26,8,15,468.5,32.0,1.05,9.5,92.5,447.13,359.61
2017,12,26,8,30,562.0,39.0,1.0,10.0,130.0,545.27,442.34
2017,12,26,8,45,618.5,44.0,1.0,10.5,169.5,612.93,496.7
2017,12,26,9,0,675.0,49.0,1.0,11.0,209.0,680.54,548.3
2017,12,26,9,15,712.0,52.5,0.95,11.5,246.0,728.52,582.47
2017,12,26,9,30,749.0,56.0,0.9,12.0,283.0,774.71,613.81
2017,12,26,9,45,763.0,61.0,0.9,12.5,314.0,799.93,629.81
2017,12,26,10,0,777.0,66.0,0.9,13.0,345.0,822.19,643.42
2017,12,26,10,15,670.0,90.0,0.95,13.0,343.5,761.92,600.65
2017,12,26,10,30,563.0,114.0,1.0,13.0,342.0,689.81,549.47
2017,12,26,10,45,415.5,148.5,1.05,13.5,322.0,584.93,470.3
2017,12,26,11,0,268.0,183.0,1.1,14.0,302.0,468.96,379.23
2017,12,26,11,15,265.0,191.0,1.2,14.0,311.5,468.55,379.73
2017,12,26,11,30,262.0,199.0,1.3,14.0,321.0,467.05,378.37
2017,12,26,11,45,561.0,137.5,1.4,14.5,403.0,654.35,525.31
2017,12,26,12,0,860.0,76.0,1.5,15.0,485.0,813.08,637.79
2017,12,26,12,15,860.5,76.0,1.6,15.0,484.5,786.36,618.02
2017,12,26,12,30,861.0,76.0,1.7,15.0,484.0,756.6,598.04
2017,12,26,12,45,858.0,75.0,1.8,15.0,476.5,720.21,573.02
2017,12,26,13,0,855.0,74.0,1.9,15.0,469.0,681.32,545.17
2017,12,26,13,15,847.5,73.5,2.0,15.0,453.5,637.79,511.93
2017,12,26,13,30,840.0,73.0,2.1,15.0,438.0,592.49,476.35
2017,12,26,13,45,627.5,106.0,2.25,15.0,371.5,470.15,379.66
2017,12,26,14,0,415.0,139.0,2.4,15.0,305.0,356.93,288.65
2017,12,26,14,15,400.5,132.5,2.45,14.5,283.0,318.42,256.55
2017,12,26,14,30,386.0,126.0,2.5,14.0,261.0,280.78,224.06
2017,12,26,14,45,380.5,113.5,2.55,14.0,236.0,241.71,189.22
2017,12,26,15,0,375.0,101.0,2.6,14.0,211.0,203.03,154.15
2017,12,26,15,15,355.5,89.0,2.55,13.5,182.0,162.21,118.0
2017,12,26,15,30,336.0,77.0,2.5,13.0,153.0,123.64,84.59
2017,12,26,15,45,309.5,64.0,2.5,12.5,123.0,85.91,54.45
2017,12,26,16,0,283.0,51.0,2.5,12.0,93.0,51.52,31.31
2017,12,26,16,15,226.0,37.5,2.55,11.5,64.0,28.89,18.99
2017,12,26,16,30,169.0,24.0,2.6,11.0,35.0,18.67,5.57
2017,12,26,16,45,84.5,12.0,2.65,10.5,17.5,10.24,0.0
2017,12,26,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,27,7,45,103.5,14.0,1.4,8.5,22.0,86.3,0.0
2017,12,27,8,0,207.0,28.0,1.3,9.0,44.0,237.24,167.22
2017,12,27,8,15,273.5,40.0,1.25,9.0,75.5,311.31,254.77
2017,12,27,8,30,340.0,52.0,1.2,9.0,107.0,386.46,321.97
2017,12,27,8,45,379.0,63.0,1.2,9.5,140.0,439.73,367.27
2017,12,27,9,0,418.0,74.0,1.2,10.0,173.0,493.62,411.12
2017,12,27,9,15,446.5,83.0,1.1,10.5,204.0,535.36,443.02
2017,12,27,9,30,475.0,92.0,1.0,11.0,235.0,576.31,472.92
2017,12,27,9,45,505.0,96.5,0.9,11.5,264.0,611.17,496.94
2017,12,27,10,0,535.0,101.0,0.8,12.0,293.0,652.86,525.12
2017,12,27,10,15,492.5,118.5,0.75,12.5,305.5,627.27,503.63
2017,12,27,10,30,450.0,136.0,0.7,13.0,318.0,606.9,486.3
2017,12,27,10,45,428.0,148.5,0.65,13.5,329.0,596.54,476.1
2017,12,27,11,0,406.0,161.0,0.6,14.0,340.0,584.22,464.39
2017,12,27,11,15,455.0,156.0,0.6,14.0,363.0,612.45,485.58
2017,12,27,11,30,504.0,151.0,0.6,14.0,386.0,637.31,503.56
2017,12,27,11,45,582.0,132.5,0.6,14.5,407.0,675.01,530.02
2017,12,27,12,0,660.0,114.0,0.6,15.0,428.0,700.4,546.42
2017,12,27,12,15,755.5,93.0,0.65,15.0,452.0,724.7,563.9
2017,12,27,12,30,851.0,72.0,0.7,15.0,476.0,745.49,578.99
2017,12,27,12,45,843.0,73.0,0.8,15.5,468.0,708.4,553.13
2017,12,27,13,0,835.0,74.0,0.9,16.0,460.0,669.12,525.42
2017,12,27,13,15,828.0,73.0,1.0,16.0,445.0,626.25,494.13
2017,12,27,13,30,821.0,72.0,1.1,16.0,430.0,581.62,460.44
2017,12,27,13,45,809.5,70.5,1.2,16.0,409.0,532.44,422.09
2017,12,27,14,0,798.0,69.0,1.3,16.0,388.0,482.4,381.65
2017,12,27,14,15,780.0,67.0,1.35,15.5,360.5,428.32,337.06
2017,12,27,14,30,762.0,65.0,1.4,15.0,333.0,374.59,291.12
2017,12,27,14,45,739.5,61.0,1.45,15.0,300.5,317.96,241.04
2017,12,27,15,0,717.0,57.0,1.5,15.0,268.0,262.8,191.21
2017,12,27,15,15,678.5,53.5,1.55,14.5,231.5,206.32,141.13
2017,12,27,15,30,640.0,50.0,1.6,14.0,195.0,153.69,95.8
2017,12,27,15,45,581.0,44.5,1.65,13.5,156.5,101.32,55.7
2017,12,27,16,0,522.0,39.0,1.7,13.0,118.0,53.61,26.97
2017,12,27,16,15,421.0,31.0,1.85,12.5,81.5,25.51,16.12
2017,12,27,16,30,320.0,23.0,2.0,12.0,45.0,19.1,6.41
2017,12,27,16,45,160.0,11.5,2.15,12.0,22.5,9.82,0.0
2017,12,27,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,7,45,190.0,12.5,1.45,10.0,27.5,146.99,0.0
2017,12,28,8,0,380.0,25.0,1.4,10.0,55.0,364.97,253.48
2017,12,28,8,15,476.5,32.5,1.35,10.5,93.5,452.99,363.52
2017,12,28,8,30,573.0,40.0,1.3,11.0,132.0,554.49,449.44
2017,12,28,8,45,629.5,45.0,1.3,11.5,171.5,622.78,504.59
2017,12,28,9,0,686.0,50.0,1.3,12.0,211.0,690.87,556.81
2017,12,28,9,15,723.5,54.0,1.3,12.0,249.0,740.39,594.02
2017,12,28,9,30,761.0,58.0,1.3,12.0,287.0,788.08,628.57
2017,12,28,9,45,779.0,62.0,1.3,12.5,319.5,815.92,646.63
2017,12,28,10,0,797.0,66.0,1.3,13.0,352.0,840.82,662.21
2017,12,28,10,15,815.5,68.0,1.3,13.5,380.0,860.39,673.68
2017,12,28,10,30,834.0,70.0,1.3,14.0,408.0,876.58,682.64
2017,12,28,10,45,847.0,71.5,1.3,14.5,430.0,883.55,685.2
2017,12,28,11,0,860.0,73.0,1.3,15.0,452.0,886.87,685.41
2017,12,28,11,15,867.5,74.0,1.3,15.0,466.5,880.93,680.66
2017,12,28,11,30,875.0,75.0,1.3,15.0,481.0,871.32,673.63
2017,12,28,11,45,877.5,75.5,1.3,15.0,488.5,853.18,660.87
2017,12,28,12,0,880.0,76.0,1.3,15.0,496.0,831.63,645.92
2017,12,28,12,15,880.5,76.5,1.3,15.0,496.0,805.13,627.6
2017,12,28,12,30,881.0,77.0,1.3,15.0,496.0,775.49,607.08
2017,12,28,12,45,714.0,109.0,1.35,15.5,445.5,660.88,523.65
2017,12,28,13,0,547.0,141.0,1.4,16.0,395.0,542.72,433.66
2017,12,28,13,15,528.5,140.0,1.4,16.0,378.5,503.2,403.51
2017,12,28,13,30,510.0,139.0,1.4,16.0,362.0,463.7,372.15
2017,12,28,13,45,462.5,140.0,1.45,16.0,334.5,410.55,329.69
2017,12,28,14,0,415.0,141.0,1.5,16.0,307.0,360.65,289.13
2017,12,28,14,15,393.0,136.5,1.55,15.5,285.0,320.62,256.18
2017,12,28,14,30,371.0,132.0,1.6,15.0,263.0,282.15,223.7
2017,12,28,14,45,358.0,120.5,1.65,15.0,237.0,242.2,188.9
2017,12,28,15,0,345.0,109.0,1.7,15.0,211.0,203.45,154.61
2017,12,28,15,15,323.0,96.5,1.75,14.5,182.0,163.17,119.56
2017,12,28,15,30,301.0,84.0,1.8,14.0,153.0,125.45,87.32
2017,12,28,15,45,267.5,70.0,1.9,13.5,122.5,87.99,57.6
2017,12,28,16,0,234.0,56.0,2.0,13.0,92.0,54.77,34.61
2017,12,28,16,15,176.5,41.0,2.0,12.5,63.5,31.33,21.14
2017,12,28,16,30,119.0,26.0,2.0,12.0,35.0,20.07,7.62
2017,12,28,16,45,59.5,13.0,2.05,12.0,17.5,11.1,0.0
2017,12,28,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,29,7,45,70.0,14.0,1.45,8.5,19.5,62.12,0.0
2017,12,29,8,0,140.0,28.0,1.4,9.0,39.0,186.03,128.23
2017,12,29,8,15,188.0,43.0,1.35,9.5,67.5,249.59,203.5
2017,12,29,8,30,236.0,58.0,1.3,10.0,96.0,311.39,259.34
2017,12,29,8,45,266.5,71.5,1.3,10.5,125.5,358.08,299.89
2017,12,29,9,0,297.0,85.0,1.3,11.0,155.0,405.25,339.23
2017,12,29,9,15,314.5,98.0,1.2,11.0,183.0,440.27,367.48
2017,12,29,9,30,332.0,111.0,1.1,11.0,211.0,474.41,394.0
2017,12,29,9,45,343.5,122.5,1.0,11.5,236.5,500.06,412.2
2017,12,29,10,0,355.0,134.0,0.9,12.0,262.0,504.46,414.0
2017,12,29,10,15,369.0,141.0,0.75,12.5,282.5,543.57,440.86
2017,12,29,10,30,383.0,148.0,0.6,13.0,303.0,561.22,450.87
2017,12,29,10,45,490.0,134.0,0.5,13.5,343.0,635.55,504.8
2017,12,29,11,0,597.0,120.0,0.4,14.0,383.0,715.26,557.85
2017,12,29,11,15,596.0,124.5,0.45,14.0,394.5,708.7,552.3
2017,12,29,11,30,595.0,129.0,0.5,14.0,406.0,699.52,546.26
2017,12,29,11,45,618.5,124.5,0.55,14.5,416.0,698.72,545.28
2017,12,29,12,0,642.0,120.0,0.6,15.0,426.0,694.27,541.69
2017,12,29,12,15,625.0,125.0,0.65,15.0,422.5,664.55,521.03
2017,12,29,12,30,608.0,130.0,0.7,15.0,419.0,633.26,498.48
2017,12,29,12,45,601.5,129.5,0.8,15.5,412.0,602.66,475.96
2017,12,29,13,0,595.0,129.0,0.9,16.0,405.0,570.48,451.75
2017,12,29,13,15,569.5,130.5,0.95,16.0,388.0,526.63,418.51
2017,12,29,13,30,544.0,132.0,1.0,16.0,371.0,477.78,380.96
2017,12,29,13,45,472.5,138.0,1.05,16.0,338.5,415.01,331.57
2017,12,29,14,0,401.0,144.0,1.1,16.0,306.0,357.43,285.46
2017,12,29,14,15,387.5,137.0,1.1,15.5,284.5,319.5,254.42
2017,12,29,14,30,374.0,130.0,1.1,15.0,263.0,282.35,223.1
2017,12,29,14,45,365.5,118.0,1.15,15.0,237.5,243.32,189.19
2017,12,29,15,0,357.0,106.0,1.2,15.0,212.0,205.0,155.26
2017,12,29,15,15,338.0,93.5,1.25,14.5,183.5,164.71,120.16
2017,12,29,15,30,319.0,81.0,1.3,14.0,155.0,126.62,87.46
2017,12,29,15,45,288.5,68.0,1.4,13.5,125.0,89.23,57.68
2017,12,29,16,0,258.0,55.0,1.5,13.0,95.0,55.66,34.56
2017,12,29,16,15,207.5,40.5,1.5,12.5,66.0,31.04,20.99
2017,12,29,16,30,157.0,26.0,1.5,12.0,37.0,20.15,8.22
2017,12,29,16,45,78.5,13.0,1.55,12.0,18.5,11.1,0.0
2017,12,29,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,7,45,112.5,13.0,1.6,8.5,22.0,91.64,0.0
2017,12,30,8,0,225.0,26.0,1.6,9.0,44.0,248.15,171.45
2017,12,30,8,15,282.5,39.0,1.6,9.5,75.5,316.39,258.58
2017,12,30,8,30,340.0,52.0,1.6,10.0,107.0,386.22,321.56
2017,12,30,8,45,382.0,62.5,1.65,10.5,139.5,441.25,368.79
2017,12,30,9,0,424.0,73.0,1.7,11.0,172.0,497.17,414.76
2017,12,30,9,15,447.0,82.5,1.6,11.0,203.0,535.1,444.95
2017,12,30,9,30,470.0,92.0,1.5,11.0,234.0,572.04,473.24
2017,12,30,9,45,489.5,99.0,1.4,11.5,261.0,601.02,493.53
2017,12,30,10,0,509.0,106.0,1.3,12.0,288.0,628.34,511.88
2017,12,30,10,15,514.5,114.5,1.15,12.5,311.0,642.91,519.67
2017,12,30,10,30,520.0,123.0,1.0,13.0,334.0,655.16,525.51
2017,12,30,10,45,494.0,136.0,0.9,13.5,345.0,642.08,513.11
2017,12,30,11,0,468.0,149.0,0.8,14.0,356.0,626.76,498.6
2017,12,30,11,15,514.0,144.0,0.7,14.0,378.0,651.75,516.03
2017,12,30,11,30,560.0,139.0,0.6,14.0,400.0,673.32,529.78
2017,12,30,11,45,513.0,153.0,0.55,14.5,395.0,634.88,498.92
2017,12,30,12,0,466.0,167.0,0.5,15.0,390.0,595.78,468.05
2017,12,30,12,15,556.5,143.0,0.4,15.0,409.0,623.27,488.43
2017,12,30,12,30,647.0,119.0,0.3,15.0,428.0,652.2,508.08
2017,12,30,12,45,589.0,132.5,0.25,15.0,411.0,597.74,466.39
2017,12,30,13,0,531.0,146.0,0.2,15.0,394.0,539.12,422.5
2017,12,30,13,15,518.5,146.0,0.2,15.0,381.5,505.07,397.09
2017,12,30,13,30,506.0,146.0,0.2,15.0,369.0,470.5,370.46
2017,12,30,13,45,534.5,130.0,0.25,15.5,355.5,442.16,348.07
2017,12,30,14,0,563.0,114.0,0.3,16.0,342.0,415.43,325.79
2017,12,30,14,15,436.5,125.0,0.35,15.5,294.5,331.02,260.04
2017,12,30,14,30,310.0,136.0,0.4,15.0,247.0,256.48,201.49
2017,12,30,14,45,294.0,126.0,0.45,15.0,223.0,221.26,171.86
2017,12,30,15,0,278.0,116.0,0.5,15.0,199.0,187.62,142.79
2017,12,30,15,15,263.0,101.5,0.55,14.5,172.0,151.92,112.12
2017,12,30,15,30,248.0,87.0,0.6,14.0,145.0,118.11,83.33
2017,12,30,15,45,223.0,72.5,0.65,14.0,117.0,85.22,56.89
2017,12,30,16,0,198.0,58.0,0.7,14.0,89.0,55.6,35.77
2017,12,30,16,15,155.5,42.5,0.75,13.5,62.0,32.87,22.55
2017,12,30,16,30,113.0,27.0,0.8,13.0,35.0,21.23,9.43
2017,12,30,16,45,56.5,13.5,0.9,13.0,17.5,11.52,0.0
2017,12,30,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,31,7,45,15.5,13.5,2.55,8.5,14.5,22.61,0.0
2017,12,31,8,0,31.0,27.0,2.7,9.0,29.0,69.41,43.89
2017,12,31,8,15,58.0,43.5,2.75,9.0,51.0,115.45,92.26
2017,12,31,8,30,85.0,60.0,2.8,9.0,73.0,158.78,132.17
2017,12,31,8,45,99.0,76.5,2.9,9.5,96.5,191.57,161.6
2017,12,31,9,0,113.0,93.0,3.0,10.0,120.0,224.24,190.23
2017,12,31,9,15,121.0,109.0,2.95,10.0,142.0,250.7,213.09
2017,12,31,9,30,129.0,125.0,2.9,10.0,164.0,276.83,235.16
2017,12,31,9,45,136.5,138.0,2.85,10.5,183.5,297.49,251.84
2017,12,31,10,0,144.0,151.0,2.8,11.0,203.0,317.87,267.95
2017,12,31,10,15,128.5,163.0,2.55,11.0,212.0,315.37,264.56
2017,12,31,10,30,113.0,175.0,2.3,11.0,221.0,312.37,260.8
2017,12,31,10,45,226.0,174.5,2.1,11.5,272.5,427.92,355.92
2017,12,31,11,0,339.0,174.0,1.9,12.0,324.0,522.32,430.24
2017,12,31,11,15,178.0,174.5,1.8,12.0,253.5,353.48,292.25
2017,12,31,11,30,17.0,175.0,1.7,12.0,183.0,175.78,142.94
2017,12,31,11,45,185.5,183.0,1.6,12.5,271.5,357.24,295.62
2017,12,31,12,0,354.0,191.0,1.5,13.0,360.0,514.58,419.37
2017,12,31,12,15,223.5,201.0,1.5,13.0,308.0,392.95,320.83
2017,12,31,12,30,93.0,211.0,1.5,13.0,256.0,280.53,228.82
2017,12,31,12,45,92.5,208.5,1.5,13.0,252.5,271.92,222.28
2017,12,31,13,0,92.0,206.0,1.5,13.0,249.0,263.31,215.22
2017,12,31,13,15,46.0,113.0,1.45,13.0,134.5,131.62,106.61
2017,12,31,13,30,0.0,20.0,1.4,13.0,20.0,16.5,8.54
2017,12,31,13,45,15.5,90.0,1.4,13.5,96.5,87.82,69.58
2017,12,31,14,0,31.0,160.0,1.4,14.0,173.0,161.83,131.09
2017,12,31,14,15,15.5,136.5,1.35,14.0,143.0,123.94,99.37
2017,12,31,14,30,0.0,113.0,1.3,14.0,113.0,95.52,75.77
2017,12,31,14,45,0.0,102.5,1.3,14.0,102.5,86.11,67.95
2017,12,31,15,0,0.0,92.0,1.3,14.0,92.0,76.83,60.13
2017,12,31,15,15,0.0,79.5,1.3,14.0,79.5,65.99,50.89
2017,12,31,15,30,0.0,67.0,1.3,14.0,67.0,55.31,41.69
2017,12,31,15,45,255.5,55.5,1.8,11.5,96.5,76.64,48.94
2017,12,31,16,0,511.0,44.0,2.3,9.0,126.0,62.04,33.12
2017,12,31,16,15,415.0,35.0,2.35,8.5,89.0,28.77,19.52
2017,12,31,16,30,319.0,26.0,2.4,8.0,52.0,21.58,10.4
2017,12,31,16,45,159.5,13.0,2.5,8.0,26.0,11.1,0.0
2017,12,31,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
